Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,5.5,-2.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,5.5,-2.85,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,5.5,-2.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,5.4,-3.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,5.35,-3.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,5.3,-3.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,5.3,-3.35,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,5.3,-3.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,5.25,-3.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,5.2,-3.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,5.2,-3.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,5.2,-3.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,5.2,-3.75,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,5.2,-3.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,5.2,-3.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,5.2,-3.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,5.2,-4.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,5.15,-4.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,5.1,-4.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,5.1,-4.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,5.1,-4.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,5.1,-4.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,5.1,-4.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,5.05,-4.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,5.0,-4.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,4.95,-4.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,4.9,-4.7,0.0,0.0,0.0
2018,1,1,7,15,9.0,3.0,4.95,-4.6,3.0,0.0,0.0
2018,1,1,7,30,18.0,6.0,5.0,-4.5,6.0,10.89,0.0
2018,1,1,7,45,16.5,19.0,5.1,-4.35,19.5,25.53,0.0
2018,1,1,8,0,15.0,32.0,5.2,-4.2,33.0,40.22,27.81
2018,1,1,8,15,21.5,48.0,5.25,-4.0,51.0,59.99,47.78
2018,1,1,8,30,28.0,64.0,5.3,-3.8,69.0,80.16,67.0
2018,1,1,8,45,38.0,77.0,5.3,-3.6,86.0,99.19,85.05
2018,1,1,9,0,48.0,90.0,5.3,-3.4,103.0,119.51,104.01
2018,1,1,9,15,105.5,117.0,5.3,-3.15,152.5,203.14,180.45
2018,1,1,9,30,163.0,144.0,5.3,-2.9,202.0,280.63,250.23
2018,1,1,9,45,158.0,163.0,5.25,-2.7,224.5,304.47,270.44
2018,1,1,10,0,153.0,182.0,5.2,-2.5,247.0,327.67,289.78
2018,1,1,10,15,137.0,196.0,5.15,-2.25,258.0,334.71,294.53
2018,1,1,10,30,121.0,210.0,5.1,-2.0,269.0,340.51,298.1
2018,1,1,10,45,116.5,224.5,5.05,-1.75,284.0,356.2,310.49
2018,1,1,11,0,112.0,239.0,5.0,-1.5,299.0,352.1,306.09
2018,1,1,11,15,208.5,240.5,4.9,-1.25,357.0,466.59,405.21
2018,1,1,11,30,305.0,242.0,4.8,-1.0,415.0,586.42,505.53
2018,1,1,11,45,235.0,250.0,4.7,-0.75,385.5,509.72,439.08
2018,1,1,12,0,165.0,258.0,4.6,-0.5,356.0,451.78,388.09
2018,1,1,12,15,127.5,264.5,4.5,-0.3,340.5,422.93,362.24
2018,1,1,12,30,90.0,271.0,4.4,-0.1,325.0,371.62,317.72
2018,1,1,12,45,72.0,261.0,4.3,0.05,304.0,341.25,291.51
2018,1,1,13,0,54.0,251.0,4.2,0.2,283.0,311.08,265.35
2018,1,1,13,15,55.0,247.0,4.1,0.2,279.0,307.36,262.4
2018,1,1,13,30,56.0,243.0,4.0,0.2,275.0,303.68,259.46
2018,1,1,13,45,69.0,239.0,3.9,0.25,277.5,311.62,266.85
2018,1,1,14,0,82.0,235.0,3.8,0.3,280.0,319.17,273.88
2018,1,1,14,15,103.5,228.0,3.7,0.25,282.0,330.38,284.47
2018,1,1,14,30,125.0,221.0,3.6,0.2,284.0,358.8,309.37
2018,1,1,14,45,157.0,205.0,3.55,0.15,278.5,364.62,315.86
2018,1,1,15,0,189.0,189.0,3.5,0.1,273.0,368.12,320.36
2018,1,1,15,15,112.5,159.5,3.45,0.0,208.5,266.11,231.84
2018,1,1,15,30,36.0,130.0,3.4,-0.1,144.0,155.95,134.34
2018,1,1,15,45,21.0,98.5,3.35,-0.15,106.5,109.42,93.12
2018,1,1,16,0,6.0,67.0,3.3,-0.2,69.0,60.22,48.84
2018,1,1,16,15,138.5,53.5,3.0,-0.6,84.0,152.02,133.53
2018,1,1,16,30,271.0,40.0,2.7,-1.0,99.0,224.83,197.35
2018,1,1,16,45,230.0,36.5,2.4,-1.35,78.0,178.67,153.39
2018,1,1,17,0,189.0,33.0,2.1,-1.7,57.0,145.57,120.01
2018,1,1,17,15,94.5,18.5,2.1,-1.7,30.5,76.07,48.39
2018,1,1,17,30,0.0,4.0,2.1,-1.7,4.0,3.41,0.0
2018,1,1,17,45,0.0,2.0,1.9,-2.35,2.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.0,-3.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.1,-3.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.2,-3.35,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.3,-3.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.4,-3.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.45,-3.6,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.5,-3.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,2.5,-3.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,2.55,-3.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,2.6,-3.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,2.8,-3.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,2.85,-3.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,2.9,-3.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,2.9,-3.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,2.9,-3.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,2.9,-3.35,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,2.9,-3.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,2.9,-3.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,2.9,-3.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,2.85,-3.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,2.8,-3.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,2.8,-3.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,2.8,-3.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,2.75,-3.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,2.7,-3.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,2.65,-3.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,2.6,-3.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.55,-3.4,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.5,-3.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.5,-3.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.5,-3.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.5,-3.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,-3.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,-3.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,-3.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,-3.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,-3.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,-3.3,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,-3.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,-3.3,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,-3.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,-3.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,-3.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,-3.2,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,-3.2,0.0,0.0,0.0
2018,1,2,7,15,32.5,4.5,2.7,-3.0,4.5,0.0,0.0
2018,1,2,7,30,65.0,9.0,2.8,-2.8,9.0,28.38,0.0
2018,1,2,7,45,198.5,21.5,2.9,-2.6,37.5,109.64,0.0
2018,1,2,8,0,332.0,34.0,3.0,-2.4,66.0,204.25,159.17
2018,1,2,8,15,439.0,43.5,3.0,-2.1,111.0,286.16,242.51
2018,1,2,8,30,546.0,53.0,3.0,-1.8,156.0,378.83,328.22
2018,1,2,8,45,340.0,50.5,3.05,-1.5,120.5,284.15,250.32
2018,1,2,9,0,134.0,48.0,3.1,-1.2,85.0,144.19,126.78
2018,1,2,9,15,67.0,67.5,3.05,-0.9,86.0,116.9,101.44
2018,1,2,9,30,0.0,87.0,3.0,-0.6,87.0,74.41,61.37
2018,1,2,9,45,0.0,107.5,2.95,-0.3,107.5,93.7,78.38
2018,1,2,10,0,0.0,128.0,2.9,0.0,128.0,113.24,95.35
2018,1,2,10,15,0.0,135.0,2.85,0.25,135.0,119.15,100.19
2018,1,2,10,30,0.0,142.0,2.8,0.5,142.0,125.2,105.16
2018,1,2,10,45,1.0,153.0,2.75,0.7,153.5,136.32,114.57
2018,1,2,11,0,2.0,164.0,2.7,0.9,165.0,147.61,124.07
2018,1,2,11,15,2.0,167.5,2.7,1.1,168.5,150.52,126.29
2018,1,2,11,30,2.0,171.0,2.7,1.3,172.0,153.56,128.64
2018,1,2,11,45,1.5,169.5,2.7,1.45,170.5,151.22,126.41
2018,1,2,12,0,1.0,168.0,2.7,1.6,169.0,148.99,124.32
2018,1,2,12,15,1.5,173.0,2.7,1.7,174.0,154.29,128.79
2018,1,2,12,30,2.0,178.0,2.7,1.8,179.0,159.7,133.35
2018,1,2,12,45,1.0,165.0,2.75,1.85,165.5,145.84,121.42
2018,1,2,13,0,0.0,152.0,2.8,1.9,152.0,132.25,109.75
2018,1,2,13,15,0.0,140.5,2.8,1.95,140.5,121.32,100.41
2018,1,2,13,30,0.0,129.0,2.8,2.0,129.0,110.55,91.18
2018,1,2,13,45,0.0,119.0,2.8,2.0,119.0,101.32,83.3
2018,1,2,14,0,0.0,109.0,2.8,2.0,109.0,92.19,75.47
2018,1,2,14,15,0.0,92.5,2.9,1.9,92.5,77.22,62.55
2018,1,2,14,30,0.0,76.0,3.0,1.8,76.0,63.09,50.28
2018,1,2,14,45,12.0,102.0,3.05,1.75,107.5,96.81,80.62
2018,1,2,15,0,24.0,128.0,3.1,1.7,139.0,142.62,121.3
2018,1,2,15,15,53.0,141.5,3.2,1.45,162.5,181.82,156.71
2018,1,2,15,30,82.0,155.0,3.3,1.2,186.0,221.11,191.87
2018,1,2,15,45,54.5,119.5,3.35,0.95,139.0,157.8,136.21
2018,1,2,16,0,27.0,84.0,3.4,0.7,92.0,97.92,82.81
2018,1,2,16,15,100.0,66.0,3.35,0.4,89.0,133.17,115.6
2018,1,2,16,30,173.0,48.0,3.3,0.1,86.0,172.6,150.22
2018,1,2,16,45,86.5,30.5,3.2,-0.25,49.5,84.58,70.14
2018,1,2,17,0,0.0,13.0,3.1,-0.6,13.0,10.68,3.66
2018,1,2,17,15,4.5,9.5,3.1,-0.6,9.5,9.84,1.61
2018,1,2,17,30,9.0,6.0,3.1,-0.6,6.0,8.3,0.0
2018,1,2,17,45,4.5,3.0,3.0,-1.1,3.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,2.75,-1.85,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,2.5,-2.3,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,2.4,-2.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,2.3,-2.8,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,2.2,-3.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,2.1,-3.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,-3.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.9,-3.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.7,-4.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.55,-4.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.5,-4.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.45,-4.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.35,-5.2,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,-5.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,-5.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.35,-5.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.95,-5.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,-5.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.9,-5.6,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.9,-5.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.85,-5.6,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.8,-5.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.75,-5.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.65,-5.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.55,-5.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,1,3,7,15,56.5,5.0,1.65,-4.7,5.0,0.0,0.0
2018,1,3,7,30,113.0,10.0,1.8,-4.1,10.0,44.3,0.0
2018,1,3,7,45,146.5,22.0,2.0,-3.55,30.5,91.77,0.0
2018,1,3,8,0,180.0,34.0,2.2,-3.0,51.0,139.29,107.61
2018,1,3,8,15,293.5,45.5,2.2,-2.15,92.5,215.36,182.19
2018,1,3,8,30,407.0,57.0,2.2,-1.3,134.0,307.71,266.2
2018,1,3,8,45,546.5,58.0,2.2,-0.45,191.5,413.28,359.58
2018,1,3,9,0,686.0,59.0,2.2,0.4,249.0,526.59,456.19
2018,1,3,9,15,666.0,72.0,2.3,1.3,282.0,565.81,487.9
2018,1,3,9,30,646.0,85.0,2.4,2.2,315.0,597.48,512.53
2018,1,3,9,45,645.0,95.0,2.45,3.1,347.5,636.66,541.49
2018,1,3,10,0,644.0,105.0,2.5,4.0,380.0,673.88,567.87
2018,1,3,10,15,649.0,112.5,2.55,4.8,409.0,711.19,593.98
2018,1,3,10,30,654.0,120.0,2.6,5.6,438.0,746.72,618.26
2018,1,3,10,45,723.0,111.0,2.7,6.4,482.0,818.63,669.82
2018,1,3,11,0,792.0,102.0,2.8,7.2,526.0,885.45,716.16
2018,1,3,11,15,747.5,118.0,2.8,7.75,530.5,886.79,714.05
2018,1,3,11,30,703.0,134.0,2.8,8.3,535.0,877.47,704.99
2018,1,3,11,45,755.5,125.0,2.85,8.8,565.0,929.41,741.05
2018,1,3,12,0,808.0,116.0,2.9,9.3,595.0,972.57,769.87
2018,1,3,12,15,902.5,90.5,2.9,9.7,630.5,1030.93,808.96
2018,1,3,12,30,997.0,65.0,2.9,10.1,666.0,1096.61,852.35
2018,1,3,12,45,995.5,64.5,2.9,10.45,662.5,1093.92,848.73
2018,1,3,13,0,994.0,64.0,2.9,10.8,659.0,1087.39,843.43
2018,1,3,13,15,988.5,63.5,2.9,11.0,646.5,1073.07,833.5
2018,1,3,13,30,983.0,63.0,2.9,11.2,634.0,1055.09,821.31
2018,1,3,13,45,976.5,62.5,2.9,11.4,614.5,1032.6,806.16
2018,1,3,14,0,970.0,62.0,2.9,11.6,595.0,1006.74,788.8
2018,1,3,14,15,959.0,62.0,2.85,11.7,568.0,974.17,766.63
2018,1,3,14,30,948.0,62.0,2.8,11.8,541.0,938.8,742.49
2018,1,3,14,45,932.5,61.0,2.75,11.85,507.0,895.63,712.8
2018,1,3,15,0,917.0,60.0,2.7,11.9,473.0,850.42,681.42
2018,1,3,15,15,896.5,58.0,2.35,11.4,432.5,798.16,643.53
2018,1,3,15,30,876.0,56.0,2.0,10.9,392.0,744.85,604.25
2018,1,3,15,45,846.5,53.0,1.6,10.45,346.5,683.07,557.24
2018,1,3,16,0,817.0,50.0,1.2,10.0,301.0,621.76,509.4
2018,1,3,16,15,772.5,46.5,1.2,9.2,253.0,556.25,458.27
2018,1,3,16,30,728.0,43.0,1.2,8.4,205.0,487.56,401.95
2018,1,3,16,45,655.0,38.0,1.2,7.6,157.0,405.21,331.73
2018,1,3,17,0,582.0,33.0,1.2,6.8,109.0,328.98,262.66
2018,1,3,17,15,421.5,25.5,1.2,6.8,68.0,219.68,149.71
2018,1,3,17,30,261.0,18.0,1.2,6.8,27.0,107.78,0.0
2018,1,3,17,45,130.5,9.0,1.15,6.45,13.5,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,4,7,15,46.0,4.0,1.4,-0.5,4.0,0.0,0.0
2018,1,4,7,30,92.0,8.0,1.6,0.3,8.0,35.76,0.0
2018,1,4,7,45,283.0,18.5,1.85,1.1,41.0,137.61,0.0
2018,1,4,8,0,474.0,29.0,2.1,1.9,74.0,252.23,192.09
2018,1,4,8,15,561.5,35.0,2.05,2.4,119.0,329.3,272.78
2018,1,4,8,30,649.0,41.0,2.0,2.9,164.0,413.9,349.99
2018,1,4,8,45,719.0,44.5,1.95,3.45,215.0,493.12,419.57
2018,1,4,9,0,789.0,48.0,1.9,4.0,266.0,577.64,490.21
2018,1,4,9,15,823.5,51.0,1.85,4.85,313.0,636.4,536.27
2018,1,4,9,30,858.0,54.0,1.8,5.7,360.0,701.48,583.45
2018,1,4,9,45,869.5,58.0,1.75,6.6,399.0,751.05,616.91
2018,1,4,10,0,881.0,62.0,1.7,7.5,438.0,799.1,648.2
2018,1,4,10,15,881.0,68.5,1.7,8.2,471.0,838.94,673.62
2018,1,4,10,30,881.0,75.0,1.7,8.9,504.0,875.9,696.55
2018,1,4,10,45,921.0,69.0,1.75,9.6,541.0,930.06,731.82
2018,1,4,11,0,961.0,63.0,1.8,10.3,578.0,983.13,765.49
2018,1,4,11,15,964.5,66.5,1.75,10.65,600.5,1012.46,782.03
2018,1,4,11,30,968.0,70.0,1.7,11.0,623.0,1038.4,796.44
2018,1,4,11,45,862.0,102.5,1.6,11.3,603.5,1000.51,767.41
2018,1,4,12,0,756.0,135.0,1.5,11.6,584.0,950.72,731.28
2018,1,4,12,15,631.0,174.0,1.45,11.8,551.5,875.11,678.45
2018,1,4,12,30,506.0,213.0,1.4,12.0,519.0,787.82,615.4
2018,1,4,12,45,489.5,216.5,1.35,12.2,511.5,774.95,605.91
2018,1,4,13,0,473.0,220.0,1.3,12.4,504.0,760.02,594.21
2018,1,4,13,15,534.0,197.0,1.3,12.35,512.0,790.19,617.87
2018,1,4,13,30,595.0,174.0,1.3,12.3,520.0,824.54,642.93
2018,1,4,13,45,594.5,167.5,1.25,12.25,504.5,806.67,630.06
2018,1,4,14,0,594.0,161.0,1.2,12.2,489.0,786.34,616.19
2018,1,4,14,15,569.5,158.0,1.1,11.95,460.5,737.25,581.68
2018,1,4,14,30,545.0,155.0,1.0,11.7,432.0,695.82,552.71
2018,1,4,14,45,380.0,173.5,0.9,11.4,360.5,556.81,447.71
2018,1,4,15,0,215.0,192.0,0.8,11.1,289.0,393.35,321.02
2018,1,4,15,15,185.5,177.5,0.8,10.55,256.0,346.32,285.77
2018,1,4,15,30,156.0,163.0,0.8,10.0,223.0,301.29,250.25
2018,1,4,15,45,119.5,143.5,0.8,9.5,186.5,247.17,206.26
2018,1,4,16,0,83.0,124.0,0.8,9.0,150.0,183.81,153.55
2018,1,4,16,15,50.0,101.5,0.85,8.55,116.5,135.46,112.32
2018,1,4,16,30,17.0,79.0,0.9,8.1,83.0,82.97,66.68
2018,1,4,16,45,10.5,60.5,0.95,7.7,63.0,61.39,47.58
2018,1,4,17,0,4.0,42.0,1.0,7.3,43.0,40.19,28.57
2018,1,4,17,15,13.5,27.0,1.0,7.3,28.0,33.31,19.43
2018,1,4,17,30,23.0,12.0,1.0,7.3,13.0,18.42,0.0
2018,1,4,17,45,11.5,6.0,1.05,6.85,6.5,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,5,7,15,0.5,1.5,1.0,4.1,1.5,0.0,0.0
2018,1,5,7,30,1.0,3.0,1.2,4.6,3.0,2.87,0.0
2018,1,5,7,45,3.5,16.5,1.4,5.05,17.0,15.63,0.0
2018,1,5,8,0,6.0,30.0,1.6,5.5,31.0,29.97,18.37
2018,1,5,8,15,23.0,49.5,1.75,6.05,54.0,62.87,48.41
2018,1,5,8,30,40.0,69.0,1.9,6.6,77.0,93.21,75.74
2018,1,5,8,45,44.5,80.0,2.0,7.2,91.0,106.51,88.0
2018,1,5,9,0,49.0,91.0,2.1,7.8,105.0,120.97,100.87
2018,1,5,9,15,35.0,109.0,2.15,8.6,119.5,132.12,109.95
2018,1,5,9,30,21.0,127.0,2.2,9.4,134.0,131.24,108.4
2018,1,5,9,45,15.5,137.5,2.25,10.2,143.0,136.78,112.43
2018,1,5,10,0,10.0,148.0,2.3,11.0,152.0,142.08,116.12
2018,1,5,10,15,60.5,177.0,2.25,11.45,206.0,229.29,189.97
2018,1,5,10,30,111.0,206.0,2.2,11.9,260.0,325.76,268.86
2018,1,5,10,45,204.5,216.5,2.1,12.4,323.5,424.74,348.75
2018,1,5,11,0,298.0,227.0,2.0,12.9,387.0,548.48,444.28
2018,1,5,11,15,501.0,185.0,2.0,13.25,466.5,719.94,575.09
2018,1,5,11,30,704.0,143.0,2.0,13.6,546.0,888.31,693.72
2018,1,5,11,45,826.5,109.0,2.05,13.95,593.0,973.03,749.34
2018,1,5,12,0,949.0,75.0,2.1,14.3,640.0,1051.08,800.16
2018,1,5,12,15,953.0,74.5,2.15,14.55,647.0,1061.52,805.72
2018,1,5,12,30,957.0,74.0,2.2,14.8,654.0,1068.33,809.86
2018,1,5,12,45,957.0,74.0,2.25,15.05,652.0,1068.05,809.51
2018,1,5,13,0,957.0,74.0,2.3,15.3,650.0,1064.06,806.96
2018,1,5,13,15,954.0,73.5,2.4,15.4,639.5,1052.75,800.79
2018,1,5,13,30,951.0,73.0,2.5,15.5,629.0,1037.86,792.37
2018,1,5,13,45,946.5,72.0,2.55,15.6,610.5,1017.36,779.69
2018,1,5,14,0,942.0,71.0,2.6,15.7,592.0,993.51,764.82
2018,1,5,14,15,932.0,70.0,2.6,15.6,565.5,961.36,744.32
2018,1,5,14,30,922.0,69.0,2.6,15.5,539.0,926.43,721.85
2018,1,5,14,45,907.5,67.0,2.65,15.45,505.0,883.73,694.0
2018,1,5,15,0,893.0,65.0,2.7,15.4,471.0,838.98,664.32
2018,1,5,15,15,872.0,63.0,2.45,15.0,431.0,787.28,627.79
2018,1,5,15,30,851.0,61.0,2.2,14.6,391.0,734.61,590.01
2018,1,5,15,45,820.0,58.0,2.0,14.25,346.0,679.16,549.61
2018,1,5,16,0,789.0,55.0,1.8,13.9,301.0,617.19,502.97
2018,1,5,16,15,742.5,51.0,1.65,12.75,253.0,545.18,446.8
2018,1,5,16,30,696.0,47.0,1.5,11.6,205.0,475.9,390.19
2018,1,5,16,45,612.5,41.5,1.35,10.45,156.5,388.7,316.64
2018,1,5,17,0,529.0,36.0,1.2,9.3,108.0,308.62,245.74
2018,1,5,17,15,363.0,26.5,1.2,9.3,66.5,205.17,144.69
2018,1,5,17,30,197.0,17.0,1.2,9.3,25.0,84.77,0.0
2018,1,5,17,45,98.5,8.5,1.3,8.4,12.5,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.75,2.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,6,7,15,26.0,3.5,0.9,3.25,3.5,0.0,0.0
2018,1,6,7,30,52.0,7.0,1.0,3.6,7.0,22.12,0.0
2018,1,6,7,45,202.0,21.0,1.1,3.95,37.5,108.13,0.0
2018,1,6,8,0,352.0,35.0,1.2,4.3,68.0,210.12,157.77
2018,1,6,8,15,451.0,43.5,1.3,4.7,112.0,288.21,236.1
2018,1,6,8,30,550.0,52.0,1.4,5.1,156.0,375.73,314.41
2018,1,6,8,45,319.5,66.5,1.45,5.5,131.0,283.1,240.83
2018,1,6,9,0,89.0,81.0,1.5,5.9,106.0,144.6,122.28
2018,1,6,9,15,64.0,103.0,1.6,6.7,122.5,144.38,121.9
2018,1,6,9,30,39.0,125.0,1.7,7.5,139.0,152.46,127.74
2018,1,6,9,45,295.5,120.5,1.85,8.25,245.5,370.89,316.08
2018,1,6,10,0,552.0,116.0,2.0,9.0,352.0,609.94,507.76
2018,1,6,10,15,640.0,111.5,2.1,9.9,407.5,700.39,572.79
2018,1,6,10,30,728.0,107.0,2.2,10.8,463.0,794.06,639.1
2018,1,6,10,45,805.5,95.5,2.35,11.7,510.5,867.1,688.96
2018,1,6,11,0,883.0,84.0,2.5,12.6,558.0,946.67,742.49
2018,1,6,11,15,885.0,87.5,2.55,13.35,579.0,973.34,757.59
2018,1,6,11,30,887.0,91.0,2.6,14.1,600.0,996.8,770.98
2018,1,6,11,45,885.0,95.0,2.7,14.85,613.0,1013.62,780.38
2018,1,6,12,0,883.0,99.0,2.8,15.6,626.0,1026.94,787.53
2018,1,6,12,15,843.0,111.5,2.85,16.05,619.0,1008.66,773.72
2018,1,6,12,30,803.0,124.0,2.9,16.5,612.0,985.87,757.28
2018,1,6,12,45,476.5,194.5,3.0,17.0,484.0,736.57,579.2
2018,1,6,13,0,150.0,265.0,3.1,17.5,356.0,444.99,353.64
2018,1,6,13,15,85.5,241.0,3.15,17.6,292.5,329.56,263.7
2018,1,6,13,30,21.0,217.0,3.2,17.7,229.0,218.79,173.93
2018,1,6,13,45,15.5,203.0,3.2,17.8,212.0,199.14,158.3
2018,1,6,14,0,10.0,189.0,3.2,17.9,195.0,179.85,142.7
2018,1,6,14,15,13.0,186.5,3.2,17.75,193.5,180.74,143.88
2018,1,6,14,30,16.0,184.0,3.2,17.6,192.0,181.68,145.1
2018,1,6,14,45,29.0,184.5,3.15,17.5,198.0,210.39,169.2
2018,1,6,15,0,42.0,185.0,3.1,17.4,204.0,223.32,180.43
2018,1,6,15,15,27.5,162.5,2.8,17.05,174.5,185.72,149.8
2018,1,6,15,30,13.0,140.0,2.5,16.7,145.0,137.64,110.26
2018,1,6,15,45,15.5,126.0,2.2,16.4,131.5,126.25,101.23
2018,1,6,16,0,18.0,112.0,1.9,16.1,118.0,114.8,91.91
2018,1,6,16,15,87.5,91.5,1.75,15.45,112.5,156.59,128.31
2018,1,6,16,30,157.0,71.0,1.6,14.8,107.0,180.45,148.28
2018,1,6,16,45,177.0,56.0,1.5,14.15,87.5,166.08,134.69
2018,1,6,17,0,197.0,41.0,1.4,13.5,68.0,160.75,126.89
2018,1,6,17,15,142.0,29.0,1.4,13.5,44.5,114.4,79.95
2018,1,6,17,30,87.0,17.0,1.4,13.5,21.0,45.64,0.0
2018,1,6,17,45,43.5,8.5,1.45,12.9,10.5,7.26,0.0
2018,1,6,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.0,3.65,11.75,1.0,0.0,0.0
2018,1,7,7,30,0.0,2.0,3.7,11.9,2.0,1.71,0.0
2018,1,7,7,45,0.0,12.0,3.75,12.1,12.0,9.89,0.0
2018,1,7,8,0,0.0,22.0,3.8,12.3,22.0,18.16,8.53
2018,1,7,8,15,0.0,34.0,3.9,12.6,34.0,28.24,18.08
2018,1,7,8,30,0.0,46.0,4.0,12.9,46.0,38.81,27.48
2018,1,7,8,45,1.5,55.5,4.1,13.2,56.0,47.68,35.33
2018,1,7,9,0,3.0,65.0,4.2,13.5,66.0,56.81,43.28
2018,1,7,9,15,16.5,87.0,4.25,13.85,93.0,86.8,69.2
2018,1,7,9,30,30.0,109.0,4.3,14.2,120.0,127.02,103.48
2018,1,7,9,45,51.0,137.0,4.4,14.55,158.0,174.53,143.58
2018,1,7,10,0,72.0,165.0,4.5,14.9,196.0,224.13,184.79
2018,1,7,10,15,39.0,160.0,4.55,15.3,177.0,190.78,155.58
2018,1,7,10,30,6.0,155.0,4.6,15.7,158.0,143.4,114.74
2018,1,7,10,45,3.5,143.5,4.7,16.05,145.5,128.85,102.31
2018,1,7,11,0,1.0,132.0,4.8,16.4,133.0,114.88,90.37
2018,1,7,11,15,0.5,129.0,4.95,16.75,129.5,111.25,87.1
2018,1,7,11,30,0.0,126.0,5.1,17.1,126.0,107.73,83.96
2018,1,7,11,45,5.0,153.5,5.3,17.5,156.5,138.7,109.39
2018,1,7,12,0,10.0,181.0,5.5,17.9,187.0,170.59,135.31
2018,1,7,12,15,16.0,195.0,5.6,18.1,204.5,190.58,151.58
2018,1,7,12,30,22.0,209.0,5.7,18.3,222.0,210.88,168.06
2018,1,7,12,45,12.0,170.5,5.8,18.55,177.5,162.05,128.03
2018,1,7,13,0,2.0,132.0,5.9,18.8,133.0,115.04,89.28
2018,1,7,13,15,1.5,120.5,5.8,18.9,121.5,103.88,80.17
2018,1,7,13,30,1.0,109.0,5.7,19.0,110.0,92.87,71.16
2018,1,7,13,45,0.5,94.0,5.6,19.1,94.5,78.86,59.68
2018,1,7,14,0,0.0,79.0,5.5,19.2,79.0,65.63,48.81
2018,1,7,14,15,0.0,70.0,5.25,19.15,70.0,58.09,42.68
2018,1,7,14,30,0.0,61.0,5.0,19.1,61.0,50.57,36.53
2018,1,7,14,45,0.5,71.0,4.75,19.1,71.0,59.34,43.92
2018,1,7,15,0,1.0,81.0,4.5,19.1,81.0,68.09,51.31
2018,1,7,15,15,0.5,73.5,4.15,18.95,73.5,61.37,45.84
2018,1,7,15,30,0.0,66.0,3.8,18.8,66.0,54.7,40.39
2018,1,7,15,45,0.0,71.5,3.45,18.6,71.5,59.5,44.53
2018,1,7,16,0,0.0,77.0,3.1,18.4,77.0,65.62,49.76
2018,1,7,16,15,0.0,57.0,2.9,17.95,57.0,47.21,34.33
2018,1,7,16,30,0.0,37.0,2.7,17.5,37.0,30.55,20.23
2018,1,7,16,45,0.0,23.5,2.55,17.1,23.5,19.36,10.66
2018,1,7,17,0,0.0,10.0,2.4,16.7,10.0,8.21,1.15
2018,1,7,17,15,0.0,6.5,2.4,16.7,6.5,5.33,0.0
2018,1,7,17,30,0.0,3.0,2.4,16.7,3.0,2.46,0.0
2018,1,7,17,45,0.0,1.5,2.35,16.3,1.5,1.28,0.0
2018,1,7,18,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,4.65,9.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,4.45,9.25,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,4.35,8.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.25,8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.15,8.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,1,8,7,15,12.0,1.5,4.0,7.85,1.5,0.0,0.0
2018,1,8,7,30,24.0,3.0,4.1,8.3,3.0,9.92,0.0
2018,1,8,7,45,52.5,6.5,4.2,8.75,10.5,31.74,0.0
2018,1,8,8,0,81.0,10.0,4.3,9.2,18.0,60.16,41.38
2018,1,8,8,15,305.0,25.0,4.5,9.95,79.0,194.34,157.75
2018,1,8,8,30,529.0,40.0,4.7,10.7,140.0,345.16,288.18
2018,1,8,8,45,649.5,45.5,4.9,11.45,202.0,449.41,378.57
2018,1,8,9,0,770.0,51.0,5.1,12.2,264.0,564.53,475.31
2018,1,8,9,15,806.0,54.0,5.25,12.8,311.0,629.6,528.99
2018,1,8,9,30,842.0,57.0,5.4,13.4,358.0,689.52,574.87
2018,1,8,9,45,867.0,58.5,5.55,14.05,400.5,745.72,616.55
2018,1,8,10,0,892.0,60.0,5.7,14.7,443.0,801.57,657.05
2018,1,8,10,15,909.0,61.5,5.6,15.15,480.0,849.98,690.44
2018,1,8,10,30,926.0,63.0,5.5,15.6,517.0,896.74,721.93
2018,1,8,10,45,938.0,64.0,5.4,16.0,547.5,936.37,747.74
2018,1,8,11,0,950.0,65.0,5.3,16.4,578.0,973.47,771.36
2018,1,8,11,15,957.0,66.5,5.25,16.75,601.0,1003.71,790.3
2018,1,8,11,30,964.0,68.0,5.2,17.1,624.0,1030.77,806.91
2018,1,8,11,45,968.0,69.5,5.1,17.45,639.0,1051.52,818.63
2018,1,8,12,0,972.0,71.0,5.0,17.8,654.0,1068.72,827.88
2018,1,8,12,15,973.0,70.5,5.0,18.05,659.5,1076.66,832.07
2018,1,8,12,30,974.0,70.0,5.0,18.3,665.0,1080.84,833.89
2018,1,8,12,45,972.5,70.0,5.0,18.5,662.5,1079.37,832.18
2018,1,8,13,0,971.0,70.0,5.0,18.7,660.0,1074.12,828.1
2018,1,8,13,15,967.5,69.5,4.95,18.8,649.0,1062.49,819.68
2018,1,8,13,30,964.0,69.0,4.9,18.9,638.0,1047.21,808.96
2018,1,8,13,45,958.0,68.5,4.9,19.0,619.5,1025.95,794.69
2018,1,8,14,0,952.0,68.0,4.9,19.1,601.0,1001.34,778.22
2018,1,8,14,15,941.5,67.5,4.85,19.05,574.5,969.34,756.63
2018,1,8,14,30,931.0,67.0,4.8,19.0,548.0,934.52,733.06
2018,1,8,14,45,915.5,66.5,4.7,18.9,515.0,892.76,704.17
2018,1,8,15,0,900.0,66.0,4.6,18.8,482.0,848.97,673.63
2018,1,8,15,15,880.5,63.5,4.25,18.45,442.0,797.62,636.43
2018,1,8,15,30,861.0,61.0,3.9,18.1,402.0,745.14,598.57
2018,1,8,15,45,831.5,58.5,3.55,17.7,357.0,691.04,558.9
2018,1,8,16,0,802.0,56.0,3.2,17.3,312.0,630.14,513.02
2018,1,8,16,15,758.0,51.5,2.85,16.15,263.5,558.35,456.55
2018,1,8,16,30,714.0,47.0,2.5,15.0,215.0,489.05,399.68
2018,1,8,16,45,642.0,41.5,2.2,13.8,166.5,406.75,330.13
2018,1,8,17,0,570.0,36.0,1.9,12.6,118.0,330.51,262.6
2018,1,8,17,15,417.0,28.0,1.9,12.6,75.5,230.4,168.2
2018,1,8,17,30,264.0,20.0,1.9,12.6,33.0,129.65,0.0
2018,1,8,17,45,132.0,10.0,1.85,11.6,16.5,49.1,0.0
2018,1,8,18,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,9,7,15,36.5,4.0,0.95,4.7,4.0,0.0,0.0
2018,1,9,7,30,73.0,8.0,1.0,5.4,8.0,29.07,0.0
2018,1,9,7,45,85.0,15.5,1.0,6.1,20.0,58.25,0.0
2018,1,9,8,0,97.0,23.0,1.0,6.8,32.0,85.18,61.35
2018,1,9,8,15,329.0,35.5,0.9,7.4,93.0,219.62,178.49
2018,1,9,8,30,561.0,48.0,0.8,8.0,154.0,373.96,308.16
2018,1,9,8,45,637.5,53.0,0.7,8.65,205.0,453.78,374.22
2018,1,9,9,0,714.0,58.0,0.6,9.3,256.0,536.47,439.68
2018,1,9,9,15,767.5,60.0,0.7,10.25,306.0,609.9,496.25
2018,1,9,9,30,821.0,62.0,0.8,11.2,356.0,686.08,551.03
2018,1,9,9,45,846.5,64.5,0.9,12.15,399.0,743.95,590.26
2018,1,9,10,0,872.0,67.0,1.0,13.1,442.0,793.77,622.92
2018,1,9,10,15,884.5,69.5,1.05,13.65,477.5,839.06,651.98
2018,1,9,10,30,897.0,72.0,1.1,14.2,513.0,882.44,679.28
2018,1,9,10,45,906.5,75.0,1.1,14.8,543.0,921.59,702.36
2018,1,9,11,0,916.0,78.0,1.1,15.4,573.0,958.17,723.42
2018,1,9,11,15,931.0,77.0,1.1,15.85,598.0,992.14,742.94
2018,1,9,11,30,946.0,76.0,1.1,16.3,623.0,1023.35,760.54
2018,1,9,11,45,949.5,77.0,1.1,16.75,637.5,1042.78,770.52
2018,1,9,12,0,953.0,78.0,1.1,17.2,652.0,1058.7,778.51
2018,1,9,12,15,955.5,78.0,1.15,17.55,658.5,1068.76,784.28
2018,1,9,12,30,958.0,78.0,1.2,17.9,665.0,1075.15,787.97
2018,1,9,12,45,957.5,78.5,1.3,18.25,663.5,1075.42,789.0
2018,1,9,13,0,957.0,79.0,1.4,18.6,662.0,1071.97,787.85
2018,1,9,13,15,953.5,78.5,1.45,18.75,651.5,1060.55,781.44
2018,1,9,13,30,950.0,78.0,1.5,18.9,641.0,1045.53,772.94
2018,1,9,13,45,943.5,77.0,1.55,19.05,622.0,1023.45,759.99
2018,1,9,14,0,937.0,76.0,1.6,19.2,603.0,998.08,744.98
2018,1,9,14,15,928.0,74.0,1.65,19.2,576.5,965.96,725.9
2018,1,9,14,30,919.0,72.0,1.7,19.2,550.0,930.99,704.8
2018,1,9,14,45,906.5,70.0,1.75,19.2,516.5,890.31,679.58
2018,1,9,15,0,894.0,68.0,1.8,19.2,483.0,847.43,652.47
2018,1,9,15,15,873.0,66.0,1.7,18.85,443.5,795.77,618.05
2018,1,9,15,30,852.0,64.0,1.6,18.5,404.0,750.16,587.39
2018,1,9,15,45,822.0,61.5,1.45,18.1,359.0,688.91,544.33
2018,1,9,16,0,792.0,59.0,1.3,17.7,314.0,627.99,500.32
2018,1,9,16,15,747.5,54.5,1.3,16.5,265.5,556.23,447.19
2018,1,9,16,30,703.0,50.0,1.3,15.3,217.0,486.96,393.12
2018,1,9,16,45,612.0,45.0,1.25,14.15,166.5,395.4,318.33
2018,1,9,17,0,521.0,40.0,1.2,13.0,116.0,317.02,250.8
2018,1,9,17,15,342.0,29.5,1.2,13.0,71.5,200.99,147.52
2018,1,9,17,30,163.0,19.0,1.2,13.0,27.0,93.47,0.0
2018,1,9,17,45,81.5,9.5,1.35,12.0,13.5,33.22,0.0
2018,1,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,1.6,7.6,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,1.6,7.8,1.0,0.85,0.0
2018,1,10,7,45,0.0,5.5,1.6,8.0,5.5,4.51,0.0
2018,1,10,8,0,0.0,10.0,1.6,8.2,10.0,8.21,0.88
2018,1,10,8,15,0.0,12.5,1.7,8.55,12.5,10.27,3.13
2018,1,10,8,30,0.0,15.0,1.8,8.9,15.0,12.33,5.07
2018,1,10,8,45,0.0,12.5,1.85,9.2,12.5,10.27,3.34
2018,1,10,9,0,0.0,10.0,1.9,9.5,10.0,8.22,1.56
2018,1,10,9,15,0.0,27.5,2.2,10.1,27.5,22.67,14.19
2018,1,10,9,30,0.0,45.0,2.5,10.7,45.0,37.2,26.73
2018,1,10,9,45,0.0,51.5,2.75,11.25,51.5,42.61,31.27
2018,1,10,10,0,0.0,58.0,3.0,11.8,58.0,48.03,35.77
2018,1,10,10,15,0.0,59.0,3.3,12.5,59.0,48.88,36.29
2018,1,10,10,30,0.0,60.0,3.6,13.2,60.0,49.73,36.81
2018,1,10,10,45,9.5,109.0,3.85,13.9,114.0,100.98,80.18
2018,1,10,11,0,19.0,158.0,4.1,14.6,168.0,156.84,126.51
2018,1,10,11,15,39.5,203.0,4.25,15.3,225.5,239.06,193.82
2018,1,10,11,30,60.0,248.0,4.4,16.0,283.0,311.59,251.78
2018,1,10,11,45,59.5,252.5,4.55,16.7,288.0,316.38,254.6
2018,1,10,12,0,59.0,257.0,4.7,17.4,293.0,321.2,257.63
2018,1,10,12,15,62.0,258.5,4.8,17.85,296.5,325.97,261.04
2018,1,10,12,30,65.0,260.0,4.9,18.3,300.0,330.78,264.52
2018,1,10,12,45,128.5,273.0,4.95,18.75,351.5,432.42,345.68
2018,1,10,13,0,192.0,286.0,5.0,19.2,403.0,511.86,408.03
2018,1,10,13,15,225.0,277.5,5.1,19.45,413.0,533.3,425.3
2018,1,10,13,30,258.0,269.0,5.2,19.7,423.0,574.97,457.77
2018,1,10,13,45,335.5,242.5,5.25,19.95,436.0,614.59,490.31
2018,1,10,14,0,413.0,216.0,5.3,20.2,449.0,670.86,534.67
2018,1,10,14,15,468.0,193.5,5.3,20.2,446.5,686.43,548.38
2018,1,10,14,30,523.0,171.0,5.3,20.2,444.0,697.17,558.62
2018,1,10,14,45,650.0,129.5,5.3,20.25,447.5,752.56,602.02
2018,1,10,15,0,777.0,88.0,5.3,20.3,451.0,782.96,625.61
2018,1,10,15,15,672.5,99.5,5.1,20.1,395.0,688.37,555.2
2018,1,10,15,30,568.0,111.0,4.9,19.9,339.0,593.29,482.78
2018,1,10,15,45,511.5,105.0,4.75,19.65,293.0,513.23,420.42
2018,1,10,16,0,455.0,99.0,4.6,19.4,247.0,444.58,365.38
2018,1,10,16,15,517.5,78.5,4.25,18.7,222.5,443.55,364.42
2018,1,10,16,30,580.0,58.0,3.9,18.0,198.0,429.57,351.47
2018,1,10,16,45,530.5,50.0,3.6,17.25,156.0,363.0,294.11
2018,1,10,17,0,481.0,42.0,3.3,16.5,114.0,300.75,238.23
2018,1,10,17,15,344.5,32.5,3.3,16.5,74.0,205.24,151.23
2018,1,10,17,30,208.0,23.0,3.3,16.5,34.0,113.46,0.0
2018,1,10,17,45,104.0,11.5,3.45,15.75,17.0,41.94,0.0
2018,1,10,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,11,7,15,25.5,3.5,2.2,12.55,3.5,0.0,0.0
2018,1,11,7,30,51.0,7.0,2.5,13.3,7.0,21.3,0.0
2018,1,11,7,45,199.5,20.0,2.8,14.05,36.5,104.27,0.0
2018,1,11,8,0,348.0,33.0,3.1,14.8,66.0,203.33,147.18
2018,1,11,8,15,453.0,40.5,3.25,15.45,110.0,281.6,223.21
2018,1,11,8,30,558.0,48.0,3.4,16.1,154.0,370.31,300.68
2018,1,11,8,45,623.0,53.0,3.5,16.75,202.0,443.28,363.39
2018,1,11,9,0,688.0,58.0,3.6,17.4,250.0,518.11,425.34
2018,1,11,9,15,664.0,70.0,3.75,18.0,281.0,553.95,454.01
2018,1,11,9,30,640.0,82.0,3.9,18.6,312.0,582.34,475.68
2018,1,11,9,45,403.5,127.5,4.05,19.25,278.5,476.64,389.04
2018,1,11,10,0,167.0,173.0,4.2,19.9,245.0,324.25,263.22
2018,1,11,10,15,204.0,184.0,4.35,20.25,279.5,372.73,302.42
2018,1,11,10,30,241.0,195.0,4.5,20.6,314.0,441.8,356.26
2018,1,11,10,45,564.5,135.0,4.65,20.95,436.0,699.55,558.33
2018,1,11,11,0,888.0,75.0,4.8,21.3,558.0,927.49,721.85
2018,1,11,11,15,588.0,150.5,5.1,21.25,475.5,770.06,607.55
