Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,30,288.0,226.0,5.4,21.2,393.0,547.66,436.15
2018,1,11,11,45,394.0,190.0,5.7,21.2,425.0,637.3,508.37
2018,1,11,12,0,500.0,154.0,6.0,21.2,457.0,705.16,562.42
2018,1,11,12,15,419.0,187.5,6.4,20.7,443.0,668.22,534.18
2018,1,11,12,30,338.0,221.0,6.8,20.2,429.0,603.76,484.71
2018,1,11,12,45,361.0,213.0,7.2,19.7,435.0,641.29,515.69
2018,1,11,13,0,384.0,205.0,7.6,19.2,441.0,653.84,527.85
2018,1,11,13,15,357.5,198.5,7.85,18.55,415.5,616.66,500.54
2018,1,11,13,30,331.0,192.0,8.1,17.9,390.0,554.7,453.99
2018,1,11,13,45,355.0,192.0,8.3,17.2,398.5,596.19,488.69
2018,1,11,14,0,379.0,192.0,8.5,16.5,407.0,611.62,503.32
2018,1,11,14,15,461.5,169.5,8.5,15.9,420.0,653.02,540.07
2018,1,11,14,30,544.0,147.0,8.5,15.3,433.0,688.25,571.43
2018,1,11,14,45,446.5,162.5,8.5,14.7,387.5,604.32,504.5
2018,1,11,15,0,349.0,178.0,8.5,14.1,342.0,506.06,424.87
2018,1,11,15,15,309.5,169.0,8.55,13.45,305.5,451.48,381.1
2018,1,11,15,30,270.0,160.0,8.6,12.8,269.0,399.2,338.37
2018,1,11,15,45,404.5,125.5,8.65,12.1,268.5,460.41,393.13
2018,1,11,16,0,539.0,91.0,8.7,11.4,268.0,498.89,427.86
2018,1,11,16,15,501.5,83.0,8.75,10.6,228.0,438.72,376.73
2018,1,11,16,30,464.0,75.0,8.8,9.8,188.0,380.8,326.0
2018,1,11,16,45,316.5,64.0,8.85,8.95,133.5,262.36,221.89
2018,1,11,17,0,169.0,53.0,8.9,8.1,79.0,152.48,124.67
2018,1,11,17,15,145.0,37.5,8.9,8.1,54.0,116.91,88.73
2018,1,11,17,30,121.0,22.0,8.9,8.1,29.0,82.52,6.41
2018,1,11,17,45,60.5,11.0,8.7,7.15,14.5,28.13,0.0
2018,1,11,18,0,0.0,0.0,8.5,6.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,8.4,6.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,8.3,5.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,8.15,5.65,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,8.0,5.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,7.85,5.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,7.7,5.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,7.55,5.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,7.3,4.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,7.2,4.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,7.1,4.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,7.0,4.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,6.95,4.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,6.9,4.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,6.85,4.2,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,6.8,4.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,6.7,3.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,6.65,3.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,6.6,3.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,6.5,3.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,6.5,3.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,6.5,3.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,6.45,3.05,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,6.4,2.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,6.35,2.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,6.3,2.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,6.2,2.5,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,6.1,2.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,6.0,2.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,5.8,1.8,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,5.7,1.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,5.65,1.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,5.6,1.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,5.55,1.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,5.5,0.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,5.45,0.7,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,5.4,0.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,5.3,0.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,5.2,0.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,5.15,0.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,5.1,0.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,5.0,-0.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,4.9,-0.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,4.75,-0.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,4.6,-0.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,4.55,-0.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,4.5,-0.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,4.4,-0.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,4.3,-0.9,0.0,0.0,0.0
2018,1,12,7,15,2.0,2.0,4.5,-0.5,2.0,0.0,0.0
2018,1,12,7,30,4.0,4.0,4.7,-0.1,4.0,4.61,0.0
2018,1,12,7,45,47.5,19.0,4.95,0.35,23.5,44.01,0.0
2018,1,12,8,0,91.0,34.0,5.2,0.8,43.0,89.07,66.13
2018,1,12,8,15,353.0,40.5,5.45,1.45,103.5,234.28,196.48
2018,1,12,8,30,615.0,47.0,5.7,2.1,164.0,393.08,338.43
2018,1,12,8,45,715.5,47.0,5.95,2.75,219.5,484.55,421.74
2018,1,12,9,0,816.0,47.0,6.2,3.4,275.0,578.44,505.03
2018,1,12,9,15,850.0,50.0,6.2,4.05,323.5,643.63,560.58
2018,1,12,9,30,884.0,53.0,6.2,4.7,372.0,710.03,612.99
2018,1,12,9,45,907.0,55.0,6.2,5.3,416.0,767.51,656.78
2018,1,12,10,0,930.0,57.0,6.2,5.9,460.0,824.38,699.02
2018,1,12,10,15,945.5,58.5,6.1,6.45,498.0,873.35,733.81
2018,1,12,10,30,961.0,60.0,6.0,7.0,536.0,920.45,766.47
2018,1,12,10,45,969.5,61.5,5.9,7.55,566.0,959.1,792.08
2018,1,12,11,0,978.0,63.0,5.8,8.1,596.0,994.92,815.23
2018,1,12,11,15,984.5,63.5,5.65,8.55,619.0,1024.5,833.39
2018,1,12,11,30,991.0,64.0,5.5,9.0,642.0,1050.78,848.93
2018,1,12,11,45,995.5,65.0,5.35,9.5,658.0,1072.27,860.7
2018,1,12,12,0,1000.0,66.0,5.2,10.0,674.0,1090.11,869.79
2018,1,12,12,15,1002.0,66.5,5.05,10.35,681.0,1101.02,874.42
2018,1,12,12,30,1004.0,67.0,4.9,10.7,688.0,1108.07,876.43
2018,1,12,12,45,1003.5,66.5,4.75,11.05,686.0,1107.37,873.1
2018,1,12,13,0,1003.0,66.0,4.6,11.4,684.0,1102.76,867.24
2018,1,12,13,15,1000.0,66.0,4.45,11.65,674.0,1092.4,857.88
2018,1,12,13,30,997.0,66.0,4.3,11.9,664.0,1078.23,846.1
2018,1,12,13,45,991.5,65.5,4.15,12.1,645.5,1057.26,830.37
2018,1,12,14,0,986.0,65.0,4.0,12.3,627.0,1032.76,812.59
2018,1,12,14,15,974.5,64.0,3.9,12.35,599.0,998.63,788.92
2018,1,12,14,30,963.0,63.0,3.8,12.4,571.0,961.58,763.23
2018,1,12,14,45,949.0,61.5,3.7,12.45,536.5,919.01,733.48
2018,1,12,15,0,935.0,60.0,3.6,12.5,502.0,874.16,701.91
2018,1,12,15,15,916.5,57.5,3.4,12.25,461.5,822.37,665.08
2018,1,12,15,30,898.0,55.0,3.2,12.0,421.0,769.21,626.73
2018,1,12,15,45,871.0,52.5,3.0,11.75,375.5,708.86,582.21
2018,1,12,16,0,844.0,50.0,2.8,11.5,330.0,648.59,536.75
2018,1,12,16,15,803.5,47.0,2.45,10.35,281.0,579.6,482.42
2018,1,12,16,30,763.0,44.0,2.1,9.2,232.0,517.24,430.16
2018,1,12,16,45,697.5,39.5,1.75,8.05,182.5,436.93,361.16
2018,1,12,17,0,632.0,35.0,1.4,6.9,133.0,362.04,293.77
2018,1,12,17,15,496.0,29.0,1.4,6.9,88.5,261.4,200.84
2018,1,12,17,30,360.0,23.0,1.4,6.9,44.0,171.74,40.04
2018,1,12,17,45,180.0,11.5,1.55,5.8,22.0,65.72,0.0
2018,1,12,18,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.55,2.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.65,1.95,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.95,1.35,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.0,1.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.0,1.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.0,0.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.0,0.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.0,0.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.95,0.05,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.9,-0.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.85,-0.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.8,-0.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.85,-1.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.95,-1.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.0,-1.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.0,-1.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.05,-2.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,-2.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.1,-2.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.15,-2.55,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.2,-2.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.25,-2.65,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.3,-2.7,0.0,0.0,0.0
2018,1,13,7,15,47.0,4.0,3.5,-2.25,4.0,0.0,0.0
2018,1,13,7,30,94.0,8.0,3.7,-1.8,8.0,34.75,0.0
2018,1,13,7,45,281.0,18.5,3.85,-1.35,41.0,131.29,0.0
2018,1,13,8,0,468.0,29.0,4.0,-0.9,74.0,241.24,185.64
2018,1,13,8,15,579.0,34.5,4.1,-0.15,123.0,327.38,274.73
2018,1,13,8,30,690.0,40.0,4.2,0.6,172.0,423.66,363.95
2018,1,13,8,45,744.5,44.0,4.3,1.3,222.0,496.36,430.69
2018,1,13,9,0,799.0,48.0,4.4,2.0,272.0,573.01,498.01
2018,1,13,9,15,834.0,51.0,4.4,2.65,320.5,633.16,548.91
2018,1,13,9,30,869.0,54.0,4.4,3.3,369.0,699.6,600.5
2018,1,13,9,45,892.0,56.5,4.35,3.95,413.0,757.18,643.08
2018,1,13,10,0,915.0,59.0,4.3,4.6,457.0,814.19,684.0
2018,1,13,10,15,931.0,61.0,4.25,5.2,495.0,863.77,718.26
2018,1,13,10,30,947.0,63.0,4.2,5.8,533.0,911.57,750.45
2018,1,13,10,45,958.0,64.5,4.1,6.35,564.5,952.14,776.29
2018,1,13,11,0,969.0,66.0,4.0,6.9,596.0,990.06,800.14
2018,1,13,11,15,974.5,68.0,3.9,7.35,619.5,1020.53,818.67
2018,1,13,11,30,980.0,70.0,3.8,7.8,643.0,1047.68,834.71
2018,1,13,11,45,981.0,72.5,3.7,8.25,658.5,1067.57,845.54
2018,1,13,12,0,982.0,75.0,3.6,8.7,674.0,1083.75,853.83
2018,1,13,12,15,984.0,76.0,3.55,9.05,681.5,1095.24,859.72
2018,1,13,12,30,986.0,77.0,3.5,9.4,689.0,1102.93,863.15
2018,1,13,12,45,985.0,76.5,3.45,9.75,687.0,1101.83,860.71
2018,1,13,13,0,984.0,76.0,3.4,10.1,685.0,1096.89,855.91
2018,1,13,13,15,980.5,76.0,3.35,10.3,675.0,1086.25,847.88
2018,1,13,13,30,977.0,76.0,3.3,10.5,665.0,1071.88,837.53
2018,1,13,13,45,970.5,75.5,3.2,10.7,646.5,1050.32,821.93
2018,1,13,14,0,964.0,75.0,3.1,10.9,628.0,1025.33,804.16
2018,1,13,14,15,950.0,75.5,3.05,10.9,600.5,991.34,781.22
2018,1,13,14,30,936.0,76.0,3.0,10.9,573.0,954.62,756.39
2018,1,13,14,45,916.0,76.0,2.9,10.95,538.0,909.55,724.92
2018,1,13,15,0,896.0,76.0,2.8,11.0,503.0,871.09,698.1
2018,1,13,15,15,875.5,73.5,2.6,10.75,462.5,818.5,660.61
2018,1,13,15,30,855.0,71.0,2.4,10.5,422.0,764.72,621.81
2018,1,13,15,45,825.5,68.0,2.2,10.25,376.5,702.9,576.25
2018,1,13,16,0,796.0,65.0,2.0,10.0,331.0,641.28,529.65
2018,1,13,16,15,752.5,60.0,1.8,8.9,281.5,569.07,472.94
2018,1,13,16,30,709.0,55.0,1.6,7.8,232.0,499.17,415.68
2018,1,13,16,45,638.5,49.0,1.35,6.7,182.5,416.5,345.31
2018,1,13,17,0,568.0,43.0,1.1,5.6,133.0,344.91,281.14
2018,1,13,17,15,432.0,34.5,1.1,5.6,88.5,245.27,190.32
2018,1,13,17,30,296.0,26.0,1.1,5.6,44.0,151.31,50.2
2018,1,13,17,45,148.0,13.0,1.2,4.55,22.0,57.17,0.0
2018,1,13,18,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,0.95,-2.8,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,14,7,15,34.0,4.0,1.1,-2.1,4.0,0.0,0.0
2018,1,14,7,30,68.0,8.0,1.3,-1.4,8.0,26.89,0.0
2018,1,14,7,45,240.0,20.0,1.5,-0.65,40.0,117.52,0.0
2018,1,14,8,0,412.0,32.0,1.7,0.1,72.0,226.36,173.05
2018,1,14,8,15,513.0,39.5,1.6,0.8,118.5,305.53,253.35
2018,1,14,8,30,614.0,47.0,1.5,1.5,165.0,390.49,330.33
2018,1,14,8,45,673.0,52.5,1.4,2.25,214.5,464.2,394.74
2018,1,14,9,0,732.0,58.0,1.3,3.0,264.0,542.26,459.34
2018,1,14,9,15,769.0,61.5,1.5,4.3,311.0,607.38,511.67
2018,1,14,9,30,806.0,65.0,1.7,5.6,358.0,673.91,561.86
2018,1,14,9,45,830.0,68.5,1.9,6.85,401.0,731.67,603.07
2018,1,14,10,0,854.0,72.0,2.1,8.1,444.0,789.03,642.9
2018,1,14,10,15,871.0,75.0,2.2,8.85,482.0,839.19,676.84
2018,1,14,10,30,888.0,78.0,2.3,9.6,520.0,887.76,709.07
2018,1,14,10,45,900.0,80.0,2.4,10.35,551.0,919.25,728.66
2018,1,14,11,0,912.0,82.0,2.5,11.1,582.0,957.21,752.83
2018,1,14,11,15,923.5,81.5,2.55,11.6,606.0,988.95,772.58
2018,1,14,11,30,935.0,81.0,2.6,12.1,630.0,1017.82,790.33
2018,1,14,11,45,944.0,80.5,2.7,12.55,646.5,1041.14,804.97
2018,1,14,12,0,953.0,80.0,2.8,13.0,663.0,1061.13,817.45
2018,1,14,12,15,955.5,80.0,2.95,13.35,670.0,1071.71,824.52
2018,1,14,12,30,958.0,80.0,3.1,13.7,677.0,1078.61,829.3
2018,1,14,12,45,958.0,79.5,3.2,14.05,675.5,1078.6,829.08
2018,1,14,13,0,958.0,79.0,3.3,14.4,674.0,1074.85,826.55
2018,1,14,13,15,955.0,78.5,3.4,14.55,664.0,1064.35,820.21
2018,1,14,13,30,952.0,78.0,3.5,14.7,654.0,1050.2,811.55
2018,1,14,13,45,948.0,77.0,3.6,14.9,637.0,1030.89,799.29
2018,1,14,14,0,944.0,76.0,3.7,15.1,620.0,1008.14,784.73
2018,1,14,14,15,935.5,74.5,3.55,15.1,594.0,977.24,763.29
2018,1,14,14,30,927.0,73.0,3.4,15.1,568.0,943.4,739.86
2018,1,14,14,45,913.5,71.5,3.3,15.1,534.5,902.42,711.68
2018,1,14,15,0,900.0,70.0,3.2,15.1,501.0,859.24,681.77
2018,1,14,15,15,880.5,67.5,2.8,14.85,461.0,807.98,644.41
2018,1,14,15,30,861.0,65.0,2.4,14.6,421.0,762.67,611.0
2018,1,14,15,45,832.5,62.5,1.95,14.3,376.0,702.07,565.36
2018,1,14,16,0,804.0,60.0,1.5,14.0,331.0,641.61,518.94
2018,1,14,16,15,762.0,56.0,1.4,13.1,282.5,571.26,465.28
2018,1,14,16,30,720.0,52.0,1.3,12.2,234.0,503.08,410.85
2018,1,14,16,45,651.5,46.5,1.2,11.25,184.5,421.62,343.39
2018,1,14,17,0,583.0,41.0,1.1,10.3,135.0,345.71,277.48
2018,1,14,17,15,449.5,33.0,1.1,10.3,90.0,251.62,192.89
2018,1,14,17,30,316.0,25.0,1.1,10.3,45.0,159.55,64.68
2018,1,14,17,45,158.0,12.5,1.2,9.45,22.5,59.94,0.0
2018,1,14,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,15,7,15,10.0,2.5,1.5,5.25,2.5,0.0,0.0
2018,1,15,7,30,20.0,5.0,1.5,5.4,5.0,10.13,0.0
2018,1,15,7,45,76.0,20.0,1.5,5.6,26.5,54.99,0.0
2018,1,15,8,0,132.0,35.0,1.5,5.8,48.0,106.05,78.35
2018,1,15,8,15,251.0,49.0,1.65,6.15,91.0,192.39,157.15
2018,1,15,8,30,370.0,63.0,1.8,6.5,134.0,283.06,237.37
2018,1,15,8,45,461.0,70.0,1.9,6.9,183.5,366.16,309.92
2018,1,15,9,0,552.0,77.0,2.0,7.3,233.0,455.52,385.62
2018,1,15,9,15,533.0,85.5,2.1,7.95,257.0,480.85,406.44
2018,1,15,9,30,514.0,94.0,2.2,8.6,281.0,503.02,423.93
2018,1,15,9,45,338.0,137.5,2.35,9.25,266.5,419.24,353.21
2018,1,15,10,0,162.0,181.0,2.5,9.9,252.0,328.35,274.75
2018,1,15,10,15,225.5,192.0,2.65,10.9,299.5,415.9,345.93
2018,1,15,10,30,289.0,203.0,2.8,11.9,347.0,491.23,404.97
2018,1,15,10,45,351.0,200.5,2.95,12.9,386.0,552.38,451.97
2018,1,15,11,0,413.0,198.0,3.1,13.9,425.0,636.95,515.31
2018,1,15,11,15,582.5,161.0,3.35,14.85,496.0,775.0,619.4
2018,1,15,11,30,752.0,124.0,3.6,15.8,567.0,909.63,714.03
2018,1,15,11,45,834.0,105.0,3.85,16.7,608.0,974.16,756.85
2018,1,15,12,0,916.0,86.0,4.1,17.6,649.0,1031.68,794.75
2018,1,15,12,15,831.0,112.5,4.15,17.95,627.5,998.15,769.9
2018,1,15,12,30,746.0,139.0,4.2,18.3,606.0,954.9,739.03
2018,1,15,12,45,682.5,152.0,4.25,18.65,578.5,906.51,704.49
2018,1,15,13,0,619.0,165.0,4.3,19.0,551.0,854.78,667.4
2018,1,15,13,15,332.5,182.0,4.15,19.0,389.0,572.33,455.64
2018,1,15,13,30,46.0,199.0,4.0,19.0,227.0,240.01,190.62
2018,1,15,13,45,155.0,211.0,3.85,18.95,301.5,379.57,305.43
2018,1,15,14,0,264.0,223.0,3.7,18.9,376.0,516.3,413.22
2018,1,15,14,15,442.0,179.5,3.4,18.75,422.5,647.27,515.84
2018,1,15,14,30,620.0,136.0,3.1,18.6,469.0,755.97,597.17
2018,1,15,14,45,677.0,121.0,2.85,18.45,464.5,769.37,606.23
2018,1,15,15,0,734.0,106.0,2.6,18.3,460.0,776.52,611.41
2018,1,15,15,15,437.0,137.5,2.25,17.85,343.5,536.05,431.2
2018,1,15,15,30,140.0,169.0,1.9,17.4,227.0,294.08,238.4
2018,1,15,15,45,93.5,145.0,1.55,16.95,182.0,227.42,185.08
2018,1,15,16,0,47.0,121.0,1.2,16.5,137.0,152.2,123.0
2018,1,15,16,15,24.5,91.5,1.2,16.0,100.0,103.87,82.78
2018,1,15,16,30,2.0,62.0,1.2,15.5,63.0,53.72,40.18
2018,1,15,16,45,1.0,47.0,1.25,15.05,47.5,39.54,28.04
2018,1,15,17,0,0.0,32.0,1.3,14.6,32.0,26.43,16.66
2018,1,15,17,15,5.0,21.5,1.3,14.6,22.0,19.85,10.57
2018,1,15,17,30,10.0,11.0,1.3,14.6,12.0,12.97,1.07
2018,1,15,17,45,10.0,6.5,1.4,14.3,7.0,8.67,0.0
2018,1,15,18,0,10.0,2.0,1.5,14.0,2.0,0.0,0.0
2018,1,15,18,15,5.0,1.0,1.55,13.9,1.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,6.45,7.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,7.5,6.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,7.8,5.5,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,8.1,4.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,8.45,3.5,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,8.8,2.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,8.7,2.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,8.6,1.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,8.45,1.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,8.3,0.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,8.25,0.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,8.2,0.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,8.15,-0.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,8.1,-0.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,8.15,-0.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,8.2,-0.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,8.2,-1.2,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,8.2,-1.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,8.15,-1.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,8.1,-1.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,8.1,-2.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,8.1,-2.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,8.0,-2.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,7.9,-2.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,7.85,-2.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,7.8,-2.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,7.75,-2.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,7.7,-2.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,7.65,-2.65,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,7.6,-2.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,7.6,-2.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,7.6,-2.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,7.55,-2.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,7.5,-3.0,0.0,0.0,0.0
2018,1,16,7,15,7.0,2.5,7.55,-3.05,2.5,0.0,0.0
2018,1,16,7,30,14.0,5.0,7.6,-3.1,5.0,8.34,0.0
2018,1,16,7,45,10.0,18.5,7.6,-3.1,19.0,21.81,0.0
2018,1,16,8,0,6.0,32.0,7.6,-3.1,33.0,31.97,20.92
2018,1,16,8,15,35.0,52.0,7.6,-3.05,58.5,70.26,56.66
2018,1,16,8,30,64.0,72.0,7.6,-3.0,84.0,116.2,99.32
2018,1,16,8,45,58.0,73.0,7.6,-3.0,86.5,113.0,97.6
2018,1,16,9,0,52.0,74.0,7.6,-3.0,89.0,101.25,87.5
2018,1,16,9,15,30.0,74.5,7.6,-2.95,83.5,88.2,75.37
2018,1,16,9,30,8.0,75.0,7.6,-2.9,78.0,68.31,56.67
2018,1,16,9,45,5.0,82.5,7.6,-2.8,84.5,72.87,60.56
2018,1,16,10,0,2.0,90.0,7.6,-2.7,91.0,77.22,64.19
2018,1,16,10,15,1.5,86.5,7.5,-2.55,87.5,73.35,60.51
2018,1,16,10,30,1.0,83.0,7.4,-2.4,84.0,69.8,57.14
2018,1,16,10,45,2.5,113.0,7.35,-2.25,114.5,98.24,82.38
2018,1,16,11,0,4.0,143.0,7.3,-2.1,145.0,127.8,108.39
2018,1,16,11,15,3.5,129.0,7.25,-1.8,131.0,113.77,95.7
2018,1,16,11,30,3.0,115.0,7.2,-1.5,117.0,100.21,83.51
2018,1,16,11,45,3.5,137.0,7.1,-1.25,139.0,121.04,101.68
2018,1,16,12,0,4.0,159.0,7.0,-1.0,161.0,142.34,120.14
2018,1,16,12,15,3.5,137.0,6.95,-0.75,139.0,120.93,101.23
2018,1,16,12,30,3.0,115.0,6.9,-0.5,117.0,100.15,82.92
2018,1,16,12,45,9.5,151.0,6.85,-0.25,157.0,140.15,118.11
2018,1,16,13,0,16.0,187.0,6.8,0.0,197.0,181.6,154.26
2018,1,16,13,15,27.5,215.5,6.7,0.15,232.5,239.84,204.88
2018,1,16,13,30,39.0,244.0,6.6,0.3,268.0,284.04,243.04
2018,1,16,13,45,34.5,232.0,6.55,0.45,252.5,265.86,227.34
2018,1,16,14,0,30.0,220.0,6.5,0.6,237.0,247.94,211.96
2018,1,16,14,15,68.0,222.5,6.45,0.65,259.5,286.89,247.27
2018,1,16,14,30,106.0,225.0,6.4,0.7,282.0,342.99,296.77
2018,1,16,14,45,96.0,211.0,6.3,0.7,260.5,297.66,258.12
2018,1,16,15,0,86.0,197.0,6.2,0.7,239.0,271.63,235.83
2018,1,16,15,15,52.0,144.0,6.1,0.55,169.0,181.49,156.98
2018,1,16,15,30,18.0,91.0,6.0,0.4,99.0,97.27,81.93
2018,1,16,15,45,10.0,78.5,5.85,0.25,83.0,72.94,60.18
2018,1,16,16,0,2.0,66.0,5.7,0.1,67.0,56.07,44.93
2018,1,16,16,15,55.5,69.5,5.45,-0.2,84.0,108.47,93.3
2018,1,16,16,30,109.0,73.0,5.2,-0.5,101.0,142.95,124.53
2018,1,16,16,45,70.5,61.5,4.95,-0.8,78.0,105.32,89.48
2018,1,16,17,0,32.0,50.0,4.7,-1.1,55.0,64.15,51.49
2018,1,16,17,15,28.5,34.0,4.7,-1.1,37.5,45.06,33.17
2018,1,16,17,30,25.0,18.0,4.7,-1.1,20.0,29.85,12.46
2018,1,16,17,45,23.0,10.5,4.1,-1.75,11.0,16.17,0.0
2018,1,16,18,0,21.0,3.0,3.5,-2.4,2.0,0.0,0.0
2018,1,16,18,15,10.5,1.5,3.3,-2.6,1.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,3.1,-2.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,2.9,-3.05,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,2.7,-3.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,2.6,-3.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,2.4,-3.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,2.2,-4.2,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,2.1,-4.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,2.0,-4.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.9,-4.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.9,-4.8,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.9,-4.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.9,-5.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.95,-5.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,2.0,-5.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,2.05,-5.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,2.1,-5.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,2.1,-5.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,2.15,-5.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,2.2,-5.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,2.2,-5.95,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,2.15,-6.1,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,2.05,-6.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,2.0,-6.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,2.05,-6.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,2.1,-6.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,2.15,-6.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.2,-6.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-6.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.2,-6.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.3,-7.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.3,-7.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.3,-7.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.3,-7.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.3,-7.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.35,-7.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.4,-7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.6,-7.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.7,-7.5,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.8,-7.5,0.0,0.0,0.0
2018,1,17,7,15,26.0,3.5,3.1,-7.1,3.5,0.0,0.0
2018,1,17,7,30,52.0,7.0,3.4,-6.7,7.0,21.02,0.0
2018,1,17,7,45,86.5,20.5,3.75,-6.3,26.5,58.96,0.0
2018,1,17,8,0,121.0,34.0,4.1,-5.9,46.0,98.95,76.5
2018,1,17,8,15,225.5,47.5,4.1,-5.4,85.5,177.49,151.56
2018,1,17,8,30,330.0,61.0,4.1,-4.9,125.0,258.56,227.37
2018,1,17,8,45,517.0,60.0,4.15,-4.4,192.0,385.55,343.02
2018,1,17,9,0,704.0,59.0,4.2,-3.9,259.0,523.04,465.04
2018,1,17,9,15,807.5,55.0,4.1,-3.4,322.0,622.03,549.87
2018,1,17,9,30,911.0,51.0,4.0,-2.9,385.0,721.38,629.52
2018,1,17,9,45,933.0,52.5,3.9,-2.45,430.0,779.06,672.29
2018,1,17,10,0,955.0,54.0,3.8,-2.0,475.0,836.01,713.53
2018,1,17,10,15,970.5,56.0,3.7,-1.5,514.5,887.11,749.26
2018,1,17,10,30,986.0,58.0,3.6,-1.0,554.0,936.28,782.72
2018,1,17,10,45,997.0,59.0,3.5,-0.55,586.5,977.86,809.96
2018,1,17,11,0,1008.0,60.0,3.4,-0.1,619.0,1016.66,834.73
2018,1,17,11,15,1014.5,61.5,3.3,0.25,644.0,1048.83,854.62
2018,1,17,11,30,1021.0,63.0,3.2,0.6,669.0,1077.58,871.9
2018,1,17,11,45,1024.5,64.5,3.15,1.0,685.5,1099.78,884.79
2018,1,17,12,0,1028.0,66.0,3.1,1.4,702.0,1118.17,895.07
2018,1,17,12,15,1026.5,66.0,3.05,1.65,707.5,1125.67,898.3
2018,1,17,12,30,1025.0,66.0,3.0,1.9,713.0,1129.14,899.0
2018,1,17,12,45,1022.5,66.0,2.95,2.15,710.5,1127.56,896.42
2018,1,17,13,0,1020.0,66.0,2.9,2.4,708.0,1121.96,891.31
2018,1,17,13,15,1017.0,66.5,2.9,2.5,698.5,1112.53,884.84
2018,1,17,13,30,1014.0,67.0,2.9,2.6,689.0,1099.19,875.87
2018,1,17,13,45,1008.5,66.5,2.9,2.7,670.5,1078.3,861.78
2018,1,17,14,0,1003.0,66.0,2.9,2.8,652.0,1053.78,845.31
2018,1,17,14,15,991.5,66.0,2.9,2.8,625.0,1020.79,823.17
2018,1,17,14,30,980.0,66.0,2.9,2.8,598.0,984.79,798.86
2018,1,17,14,45,963.0,67.0,2.85,2.75,564.0,942.44,769.47
2018,1,17,15,0,946.0,68.0,2.8,2.7,530.0,897.91,738.26
2018,1,17,15,15,927.5,66.0,2.7,2.5,489.0,846.43,701.46
2018,1,17,15,30,909.0,64.0,2.6,2.3,448.0,793.51,663.06
2018,1,17,15,45,882.5,61.0,2.55,2.15,401.5,732.35,617.75
2018,1,17,16,0,856.0,58.0,2.5,2.0,355.0,676.92,575.87
2018,1,17,16,15,815.5,54.5,2.15,1.0,304.5,605.62,517.96
2018,1,17,16,30,775.0,51.0,1.8,0.0,254.0,536.23,458.9
2018,1,17,16,45,710.5,46.0,1.5,-0.95,202.5,454.53,387.37
2018,1,17,17,0,646.0,41.0,1.2,-1.9,151.0,377.96,317.32
2018,1,17,17,15,531.0,33.5,1.2,-1.9,104.0,282.84,228.94
2018,1,17,17,30,416.0,26.0,1.2,-1.9,57.0,195.16,116.52
2018,1,17,17,45,225.5,15.0,1.2,-2.85,30.0,83.55,0.0
2018,1,17,18,0,35.0,4.0,1.2,-3.8,3.0,0.0,0.0
2018,1,17,18,15,17.5,2.0,1.2,-3.9,1.5,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,-4.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,-4.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.1,-4.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.1,-4.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,-4.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,-4.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.05,-4.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,-4.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.95,-4.35,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,-3.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.65,-3.35,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.55,-3.1,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.5,-3.05,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.55,-2.95,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.65,-2.85,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,-2.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,18,7,15,34.0,4.5,1.1,-2.0,4.5,0.0,0.0
2018,1,18,7,30,68.0,9.0,1.2,-1.6,9.0,27.22,0.0
2018,1,18,7,45,209.0,22.0,1.25,-1.2,39.5,106.88,0.0
2018,1,18,8,0,350.0,35.0,1.3,-0.8,70.0,200.59,155.02
2018,1,18,8,15,449.5,44.5,1.25,-0.25,115.5,277.84,231.2
2018,1,18,8,30,549.0,54.0,1.2,0.3,161.0,365.31,309.99
2018,1,18,8,45,322.0,71.5,1.15,0.8,138.5,282.85,243.66
2018,1,18,9,0,95.0,89.0,1.1,1.3,116.0,154.9,132.99
2018,1,18,9,15,47.5,95.5,1.1,1.65,109.0,122.43,104.28
2018,1,18,9,30,0.0,102.0,1.1,2.0,102.0,88.69,73.25
2018,1,18,9,45,0.0,102.0,1.1,2.35,102.0,87.58,72.08
2018,1,18,10,0,0.0,102.0,1.1,2.7,102.0,86.84,71.17
2018,1,18,10,15,0.0,107.5,1.1,3.1,107.5,91.51,74.95
2018,1,18,10,30,0.0,113.0,1.1,3.5,113.0,96.25,78.75
2018,1,18,10,45,3.0,145.0,1.1,3.9,146.5,129.1,106.77
2018,1,18,11,0,6.0,177.0,1.1,4.3,180.0,162.98,135.14
2018,1,18,11,15,15.5,203.0,1.05,4.65,212.0,197.8,164.12
2018,1,18,11,30,25.0,229.0,1.0,5.0,244.0,233.51,193.35
2018,1,18,11,45,82.0,255.0,1.0,5.4,305.5,338.73,280.08
2018,1,18,12,0,139.0,281.0,1.0,5.8,367.0,448.34,366.52
2018,1,18,12,15,191.0,288.0,1.0,6.05,408.0,510.08,414.07
2018,1,18,12,30,243.0,295.0,1.0,6.3,449.0,571.95,461.15
2018,1,18,12,45,230.5,296.5,1.05,6.55,442.5,561.29,452.06
2018,1,18,13,0,218.0,298.0,1.1,6.8,436.0,549.9,443.23
2018,1,18,13,15,209.5,294.0,1.15,7.0,425.0,535.29,432.31
2018,1,18,13,30,201.0,290.0,1.2,7.2,414.0,520.17,421.02
2018,1,18,13,45,181.5,281.5,1.2,7.4,391.0,488.46,396.47
2018,1,18,14,0,162.0,273.0,1.2,7.6,368.0,456.89,372.02
2018,1,18,14,15,109.0,252.5,1.25,7.6,315.5,360.22,295.82
2018,1,18,14,30,56.0,232.0,1.3,7.6,263.0,286.33,235.93
2018,1,18,14,45,61.5,219.5,1.3,7.65,251.5,276.66,229.1
2018,1,18,15,0,67.0,207.0,1.3,7.7,240.0,266.75,221.68
2018,1,18,15,15,70.0,190.5,1.25,7.55,222.5,249.68,208.33
2018,1,18,15,30,73.0,174.0,1.2,7.4,205.0,232.44,194.72
2018,1,18,15,45,165.5,148.0,1.15,7.2,208.5,282.77,239.36
2018,1,18,16,0,258.0,122.0,1.1,7.0,212.0,323.3,274.36
2018,1,18,16,15,382.5,99.5,1.0,6.25,211.5,379.22,321.15
2018,1,18,16,30,507.0,77.0,0.9,5.5,211.0,411.57,346.42
2018,1,18,16,45,341.5,65.0,0.85,4.8,147.5,277.31,233.23
2018,1,18,17,0,176.0,53.0,0.8,4.1,84.0,153.81,127.16
2018,1,18,17,15,112.5,37.5,0.8,4.1,55.0,99.9,78.52
2018,1,18,17,30,49.0,22.0,0.8,4.1,26.0,44.34,24.26
2018,1,18,17,45,28.0,12.0,0.9,3.35,14.0,19.04,0.0
2018,1,18,18,0,7.0,2.0,1.0,2.6,2.0,0.0,0.0
2018,1,18,18,15,3.5,1.0,1.0,2.45,1.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,19,7,15,30.0,4.5,1.15,0.65,4.5,0.0,0.0
2018,1,19,7,30,60.0,9.0,1.4,1.3,9.0,24.8,0.0
2018,1,19,7,45,194.5,22.5,1.65,2.0,39.0,102.03,0.0
2018,1,19,8,0,329.0,36.0,1.9,2.7,69.0,192.25,147.37
2018,1,19,8,15,430.5,45.0,1.95,3.35,114.0,268.86,221.87
2018,1,19,8,30,532.0,54.0,2.0,4.0,159.0,355.72,299.99
2018,1,19,8,45,321.5,60.5,2.05,4.65,129.0,268.03,229.6
2018,1,19,9,0,111.0,67.0,2.1,5.3,99.0,148.83,126.8
2018,1,19,9,15,109.5,90.0,2.15,5.95,126.0,168.0,143.69
2018,1,19,9,30,108.0,113.0,2.2,6.6,153.0,197.26,168.31
2018,1,19,9,45,55.0,127.5,2.25,7.25,148.0,164.08,138.03
2018,1,19,10,0,2.0,142.0,2.3,7.9,143.0,127.83,104.85
2018,1,19,10,15,5.0,153.5,2.4,8.45,156.0,140.74,115.52
2018,1,19,10,30,8.0,165.0,2.5,9.0,169.0,153.99,126.29
2018,1,19,10,45,5.5,163.5,2.65,9.55,166.5,149.5,121.91
2018,1,19,11,0,3.0,162.0,2.8,10.1,164.0,145.15,117.72
2018,1,19,11,15,2.0,160.0,2.85,10.5,161.5,141.8,114.54
2018,1,19,11,30,1.0,158.0,2.9,10.9,159.0,138.58,111.49
2018,1,19,11,45,1.0,146.5,3.0,11.3,147.5,127.38,101.91
2018,1,19,12,0,1.0,135.0,3.1,11.7,136.0,116.49,92.64
2018,1,19,12,15,5.0,164.5,3.15,11.95,168.0,148.32,119.1
2018,1,19,12,30,9.0,194.0,3.2,12.2,200.0,181.08,146.01
2018,1,19,12,45,8.5,194.5,3.25,12.4,200.0,181.05,145.79
2018,1,19,13,0,8.0,195.0,3.3,12.6,200.0,181.08,145.72
2018,1,19,13,15,11.5,198.0,3.3,12.7,205.0,187.69,151.3
2018,1,19,13,30,15.0,201.0,3.3,12.8,210.0,194.33,156.92
2018,1,19,13,45,62.0,199.0,3.3,12.9,235.5,254.62,208.18
2018,1,19,14,0,109.0,197.0,3.3,13.0,261.0,315.96,259.41
2018,1,19,14,15,77.5,196.5,3.3,13.0,241.0,265.18,217.39
2018,1,19,14,30,46.0,196.0,3.3,13.0,221.0,234.91,191.91
2018,1,19,14,45,73.5,182.5,3.3,13.0,220.0,243.81,200.7
2018,1,19,15,0,101.0,169.0,3.3,13.0,219.0,267.27,221.13
2018,1,19,15,15,65.0,144.5,3.2,12.85,175.5,192.03,158.52
2018,1,19,15,30,29.0,120.0,3.1,12.7,132.0,136.05,111.05
2018,1,19,15,45,49.5,96.0,3.0,12.55,114.5,125.27,102.99
2018,1,19,16,0,70.0,72.0,2.9,12.4,97.0,122.69,101.5
2018,1,19,16,15,281.0,67.0,2.65,11.95,145.5,274.37,232.61
2018,1,19,16,30,492.0,62.0,2.4,11.5,194.0,386.63,324.43
2018,1,19,16,45,481.0,57.5,2.15,11.0,165.0,348.74,289.5
2018,1,19,17,0,470.0,53.0,1.9,10.5,136.0,310.46,253.11
2018,1,19,17,15,357.0,43.0,1.9,10.5,94.0,222.9,175.17
2018,1,19,17,30,244.0,33.0,1.9,10.5,52.0,147.8,93.79
2018,1,19,17,45,129.0,18.0,2.05,10.1,27.5,55.92,0.0
2018,1,19,18,0,14.0,3.0,2.2,9.7,3.0,0.0,0.0
2018,1,19,18,15,7.0,1.5,2.25,9.7,1.5,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,7,15,45.5,5.0,1.5,6.75,5.5,0.0,0.0
2018,1,20,7,30,91.0,10.0,1.8,7.3,11.0,34.31,0.0
2018,1,20,7,45,254.0,22.0,2.05,7.8,43.5,121.82,0.0
2018,1,20,8,0,417.0,34.0,2.3,8.3,76.0,225.01,169.55
2018,1,20,8,15,515.0,42.0,2.4,8.75,123.5,303.25,245.43
2018,1,20,8,30,613.0,50.0,2.5,9.2,171.0,391.47,324.05
2018,1,20,8,45,355.0,54.5,2.6,9.7,129.0,285.69,240.76
2018,1,20,9,0,97.0,59.0,2.7,10.2,87.0,130.17,108.56
2018,1,20,9,15,48.5,78.5,2.8,10.85,92.5,104.2,85.62
2018,1,20,9,30,0.0,98.0,2.9,11.5,98.0,84.55,67.24
2018,1,20,9,45,1.5,121.0,3.0,12.15,121.5,107.35,86.32
2018,1,20,10,0,3.0,144.0,3.1,12.8,145.0,130.52,105.4
2018,1,20,10,15,11.0,165.5,3.15,13.45,171.0,157.9,127.94
2018,1,20,10,30,19.0,187.0,3.2,14.1,197.0,186.06,150.8
2018,1,20,10,45,14.5,190.0,3.3,14.7,198.0,184.36,148.56
2018,1,20,11,0,10.0,193.0,3.4,15.3,199.0,182.62,146.36
2018,1,20,11,15,19.0,214.5,3.55,15.85,226.0,212.61,170.54
2018,1,20,11,30,28.0,236.0,3.7,16.4,253.0,243.3,194.95
2018,1,20,11,45,72.0,261.0,3.9,16.9,306.0,335.13,268.91
2018,1,20,12,0,116.0,286.0,4.1,17.4,359.0,430.45,343.64
2018,1,20,12,15,151.5,294.5,4.25,17.75,391.0,477.18,379.99
2018,1,20,12,30,187.0,303.0,4.4,18.1,423.0,523.98,416.28
2018,1,20,12,45,286.5,276.0,4.6,18.45,459.0,615.27,488.15
2018,1,20,13,0,386.0,249.0,4.8,18.8,495.0,683.18,541.75
2018,1,20,13,15,225.0,259.0,4.85,19.05,402.0,530.55,421.94
2018,1,20,13,30,64.0,269.0,4.9,19.3,309.0,336.69,267.33
2018,1,20,13,45,39.0,239.5,4.95,19.5,263.5,277.56,220.44
2018,1,20,14,0,14.0,210.0,5.0,19.7,218.0,202.88,160.21
2018,1,20,14,15,9.5,194.0,4.95,19.65,199.5,182.77,144.21
2018,1,20,14,30,5.0,178.0,4.9,19.6,181.0,163.04,128.38
2018,1,20,14,45,8.5,177.0,4.8,19.6,181.5,165.96,131.15
2018,1,20,15,0,12.0,176.0,4.7,19.6,182.0,168.94,133.96
2018,1,20,15,15,12.5,164.5,4.5,19.35,170.5,158.55,125.91
2018,1,20,15,30,13.0,153.0,4.3,19.1,159.0,148.26,117.9
2018,1,20,15,45,6.5,125.5,4.1,18.8,128.5,116.18,91.64
2018,1,20,16,0,0.0,98.0,3.9,18.5,98.0,85.05,65.88
2018,1,20,16,15,82.5,79.5,3.4,17.6,102.0,136.67,111.26
2018,1,20,16,30,165.0,61.0,2.9,16.7,106.0,171.2,141.04
2018,1,20,16,45,218.5,49.5,2.4,15.75,96.5,190.95,156.58
2018,1,20,17,0,272.0,38.0,1.9,14.8,87.0,197.7,159.48
2018,1,20,17,15,294.5,35.0,1.9,14.8,72.5,188.6,146.4
2018,1,20,17,30,317.0,32.0,1.9,14.8,58.0,172.41,111.92
2018,1,20,17,45,177.0,19.0,1.9,13.7,31.5,71.91,0.0
2018,1,20,18,0,37.0,6.0,1.9,12.6,5.0,0.0,0.0
2018,1,20,18,15,18.5,3.0,1.95,12.5,2.5,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,1,21,7,15,7.5,2.0,3.4,15.25,2.0,0.0,0.0
2018,1,21,7,30,15.0,4.0,3.6,15.7,4.0,7.63,0.0
2018,1,21,7,45,7.5,11.5,3.85,16.15,11.5,12.24,0.0
2018,1,21,8,0,0.0,19.0,4.1,16.6,19.0,15.66,6.73
2018,1,21,8,15,0.0,15.0,4.25,16.95,15.0,12.33,4.61
2018,1,21,8,30,0.0,11.0,4.4,17.3,11.0,9.04,1.97
2018,1,21,8,45,0.0,26.0,4.6,17.7,26.0,21.42,12.52
2018,1,21,9,0,0.0,41.0,4.8,18.1,41.0,33.87,23.07
2018,1,21,9,15,0.0,36.5,4.95,18.55,36.5,30.13,19.86
2018,1,21,9,30,0.0,32.0,5.1,19.0,32.0,26.41,16.64
2018,1,21,9,45,0.0,47.5,5.3,19.4,47.5,39.29,27.36
2018,1,21,10,0,0.0,63.0,5.5,19.8,63.0,52.21,37.99
2018,1,21,10,15,1.5,92.0,5.8,20.2,93.0,78.27,59.43
2018,1,21,10,30,3.0,121.0,6.1,20.6,123.0,106.25,82.2
2018,1,21,10,45,2.0,109.5,6.35,21.0,111.0,94.38,72.16
2018,1,21,11,0,1.0,98.0,6.6,21.4,99.0,82.9,62.51
2018,1,21,11,15,1.0,102.5,6.7,21.7,103.5,86.89,65.58
2018,1,21,11,30,1.0,107.0,6.8,22.0,108.0,90.9,68.66
2018,1,21,11,45,4.5,145.0,6.95,22.3,148.0,129.3,99.66
2018,1,21,12,0,8.0,183.0,7.1,22.6,188.0,169.17,131.52
2018,1,21,12,15,5.0,159.5,7.05,22.8,162.5,143.39,110.58
2018,1,21,12,30,2.0,136.0,7.0,23.0,137.0,118.27,90.21
2018,1,21,12,45,1.0,110.5,7.0,23.15,111.0,93.98,70.61
2018,1,21,13,0,0.0,85.0,7.0,23.3,85.0,70.72,51.78
2018,1,21,13,15,0.0,91.5,6.85,23.3,91.5,76.16,56.2
2018,1,21,13,30,0.0,98.0,6.7,23.3,98.0,81.83,60.82
2018,1,21,13,45,28.5,136.0,6.55,23.3,153.0,154.67,120.77
2018,1,21,14,0,57.0,174.0,6.4,23.3,208.0,221.53,175.21
2018,1,21,14,15,66.0,202.0,6.15,23.15,240.0,260.07,206.09
2018,1,21,14,30,75.0,230.0,5.9,23.0,272.0,300.03,237.95
2018,1,21,14,45,69.0,201.5,5.65,22.85,238.5,260.97,207.39
2018,1,21,15,0,63.0,173.0,5.4,22.7,205.0,222.65,177.25
2018,1,21,15,15,31.5,132.0,5.1,22.45,148.0,150.72,118.85
2018,1,21,15,30,0.0,91.0,4.8,22.2,91.0,76.57,57.63
2018,1,21,15,45,0.0,75.5,4.5,21.9,75.5,62.68,46.43
2018,1,21,16,0,0.0,60.0,4.2,21.6,60.0,49.69,35.82
2018,1,21,16,15,30.0,67.0,4.0,21.05,75.0,79.7,61.65
2018,1,21,16,30,60.0,74.0,3.8,20.5,90.0,114.32,90.76
2018,1,21,16,45,126.0,64.0,3.6,19.95,89.5,146.92,117.7
