Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,0,192.0,54.0,3.4,19.4,89.0,162.04,128.41
2018,1,21,17,15,159.5,41.0,3.4,19.4,64.0,134.16,102.12
2018,1,21,17,30,127.0,28.0,3.4,19.4,39.0,98.56,63.6
2018,1,21,17,45,71.5,16.0,3.55,18.6,21.5,36.17,0.0
2018,1,21,18,0,16.0,4.0,3.7,17.8,4.0,0.0,0.0
2018,1,21,18,15,8.0,2.0,3.6,17.5,2.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.65,6.15,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.85,5.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.8,4.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,1,22,7,15,68.5,5.5,3.9,5.25,6.0,0.0,0.0
2018,1,22,7,30,137.0,11.0,4.0,5.8,12.0,47.69,0.0
2018,1,22,7,45,327.0,20.5,4.05,6.3,48.0,144.99,5.43
2018,1,22,8,0,517.0,30.0,4.1,6.8,84.0,253.85,193.78
2018,1,22,8,15,610.0,36.0,4.25,7.7,133.5,333.73,272.36
2018,1,22,8,30,703.0,42.0,4.4,8.6,183.0,422.37,352.58
2018,1,22,8,45,757.0,45.5,4.55,9.45,234.5,495.0,417.22
2018,1,22,9,0,811.0,49.0,4.7,10.3,286.0,566.77,478.63
2018,1,22,9,15,845.5,52.0,4.95,11.05,336.0,632.67,533.32
2018,1,22,9,30,880.0,55.0,5.2,11.8,386.0,699.91,585.32
2018,1,22,9,45,904.5,57.0,5.4,12.55,431.5,759.22,629.16
2018,1,22,10,0,929.0,59.0,5.6,13.3,477.0,818.09,671.75
2018,1,22,10,15,947.0,60.5,5.7,13.8,517.5,870.11,708.54
2018,1,22,10,30,965.0,62.0,5.8,14.3,558.0,920.46,743.57
2018,1,22,10,45,978.5,62.5,5.9,14.75,591.5,963.49,772.93
2018,1,22,11,0,992.0,63.0,6.0,15.2,625.0,1003.96,800.22
2018,1,22,11,15,999.0,64.0,6.0,15.55,650.0,1036.08,820.96
2018,1,22,11,30,1006.0,65.0,6.0,15.9,675.0,1064.85,839.27
2018,1,22,11,45,1010.5,65.5,6.0,16.25,691.5,1086.98,852.87
2018,1,22,12,0,1015.0,66.0,6.0,16.6,708.0,1105.37,863.92
2018,1,22,12,15,1017.5,66.5,5.95,16.8,716.5,1117.89,871.08
2018,1,22,12,30,1020.0,67.0,5.9,17.0,725.0,1126.44,875.64
2018,1,22,12,45,1020.0,66.5,5.85,17.2,724.0,1127.15,874.91
2018,1,22,13,0,1020.0,66.0,5.8,17.4,723.0,1123.82,871.6
2018,1,22,13,15,1017.5,65.5,5.7,17.5,713.5,1113.93,863.87
2018,1,22,13,30,1015.0,65.0,5.6,17.6,704.0,1100.1,853.63
2018,1,22,13,45,1010.0,64.5,5.55,17.65,686.0,1079.93,839.74
2018,1,22,14,0,1005.0,64.0,5.5,17.7,668.0,1056.08,823.44
2018,1,22,14,15,995.0,64.0,5.45,17.65,641.5,1024.61,802.18
2018,1,22,14,30,985.0,64.0,5.4,17.6,615.0,990.0,778.72
2018,1,22,14,45,970.5,64.0,5.3,17.55,581.0,948.47,749.89
2018,1,22,15,0,956.0,64.0,5.2,17.5,547.0,904.54,719.2
2018,1,22,15,15,938.5,63.0,4.9,17.2,506.5,854.75,683.42
2018,1,22,15,30,921.0,62.0,4.6,16.9,466.0,803.37,646.15
2018,1,22,15,45,896.5,59.0,4.3,16.6,419.5,743.0,601.68
2018,1,22,16,0,872.0,56.0,4.0,16.3,373.0,682.32,556.7
2018,1,22,16,15,835.5,53.0,3.5,15.15,322.5,614.01,504.41
2018,1,22,16,30,799.0,50.0,3.0,14.0,272.0,551.71,453.59
2018,1,22,16,45,740.5,45.5,2.5,12.8,220.0,472.37,387.19
2018,1,22,17,0,682.0,41.0,2.0,11.6,168.0,397.61,321.78
2018,1,22,17,15,578.0,34.5,2.0,11.6,119.0,306.05,240.36
2018,1,22,17,30,474.0,28.0,2.0,11.6,70.0,224.34,155.05
2018,1,22,17,45,277.5,18.0,1.95,10.25,38.5,102.84,0.0
2018,1,22,18,0,81.0,8.0,1.9,8.9,7.0,0.0,0.0
2018,1,22,18,15,40.5,4.0,1.95,8.7,3.5,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,1,23,7,15,73.0,5.5,2.25,2.9,6.0,0.0,0.0
2018,1,23,7,30,146.0,11.0,2.6,3.9,12.0,49.94,0.0
2018,1,23,7,45,205.5,24.0,2.95,4.95,38.5,106.41,9.94
2018,1,23,8,0,265.0,37.0,3.3,6.0,65.0,165.59,126.91
2018,1,23,8,15,483.0,39.5,3.15,6.75,124.5,283.35,232.06
2018,1,23,8,30,701.0,42.0,3.0,7.5,184.0,420.3,350.5
2018,1,23,8,45,764.5,45.0,2.85,8.25,237.5,497.51,417.43
2018,1,23,9,0,828.0,48.0,2.7,9.0,291.0,574.75,481.5
2018,1,23,9,15,861.0,50.5,2.55,10.1,341.0,639.92,532.14
2018,1,23,9,30,894.0,53.0,2.4,11.2,391.0,706.26,579.03
2018,1,23,9,45,916.5,55.0,2.25,12.25,436.5,764.78,617.63
2018,1,23,10,0,939.0,57.0,2.1,13.3,482.0,822.67,654.15
2018,1,23,10,15,927.5,65.5,2.1,13.95,514.5,859.75,676.9
2018,1,23,10,30,916.0,74.0,2.1,14.6,547.0,892.86,696.67
2018,1,23,10,45,860.0,93.5,2.1,15.25,558.5,904.97,701.64
2018,1,23,11,0,804.0,113.0,2.1,15.9,570.0,900.74,695.62
2018,1,23,11,15,812.0,114.5,2.1,16.2,592.5,930.6,714.35
2018,1,23,11,30,820.0,116.0,2.1,16.5,615.0,957.69,730.73
2018,1,23,11,45,831.5,116.0,2.1,16.8,633.5,983.58,746.31
2018,1,23,12,0,843.0,116.0,2.1,17.1,652.0,1006.49,759.89
2018,1,23,12,15,894.5,102.5,2.15,17.25,677.0,1050.48,788.56
2018,1,23,12,30,946.0,89.0,2.2,17.4,702.0,1079.08,806.78
2018,1,23,12,45,939.0,91.0,2.2,17.6,699.0,1075.73,803.57
2018,1,23,13,0,932.0,93.0,2.2,17.8,696.0,1068.64,798.48
2018,1,23,13,15,857.0,113.0,2.25,17.85,662.0,1023.14,769.34
2018,1,23,13,30,782.0,133.0,2.3,17.9,628.0,969.46,734.81
2018,1,23,13,45,845.5,111.5,2.3,17.9,633.5,988.07,748.58
2018,1,23,14,0,909.0,90.0,2.3,17.9,639.0,996.62,754.98
2018,1,23,14,15,871.0,94.5,2.3,17.85,603.0,956.84,729.18
2018,1,23,14,30,833.0,99.0,2.3,17.8,567.0,904.53,695.06
2018,1,23,14,45,803.5,96.5,2.35,17.7,527.0,850.39,659.84
2018,1,23,15,0,774.0,94.0,2.4,17.6,487.0,795.22,623.22
2018,1,23,15,15,697.5,103.0,2.15,17.2,437.0,719.2,569.31
2018,1,23,15,30,621.0,112.0,1.9,16.8,387.0,641.38,513.16
2018,1,23,15,45,643.0,97.0,1.7,16.4,356.5,612.89,492.88
2018,1,23,16,0,665.0,82.0,1.5,16.0,326.0,580.45,468.43
2018,1,23,16,15,654.0,73.5,1.4,14.9,286.0,530.62,431.03
2018,1,23,16,30,643.0,65.0,1.3,13.8,246.0,480.34,391.62
2018,1,23,16,45,520.0,61.0,1.25,12.7,189.0,374.41,306.16
2018,1,23,17,0,397.0,57.0,1.2,11.6,132.0,279.83,227.19
2018,1,23,17,15,352.0,44.5,1.2,11.6,96.0,223.04,175.76
2018,1,23,17,30,307.0,32.0,1.2,11.6,60.0,171.35,120.57
2018,1,23,17,45,183.0,19.0,1.25,10.5,33.0,73.93,0.0
2018,1,23,18,0,59.0,6.0,1.3,9.4,6.0,5.12,0.0
2018,1,23,18,15,29.5,3.0,1.35,9.1,3.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.65,1.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,1,24,7,15,67.0,6.0,2.15,2.5,6.5,0.0,0.0
2018,1,24,7,30,134.0,12.0,2.5,3.5,13.0,47.21,0.0
2018,1,24,7,45,307.0,22.5,2.85,4.55,48.5,139.33,23.66
2018,1,24,8,0,480.0,33.0,3.2,5.6,84.0,245.55,189.12
2018,1,24,8,15,587.0,38.5,3.1,6.35,135.0,323.93,264.98
2018,1,24,8,30,694.0,44.0,3.0,7.1,186.0,417.94,348.87
2018,1,24,8,45,748.0,48.5,2.85,7.9,238.0,491.44,412.94
2018,1,24,9,0,802.0,53.0,2.7,8.7,290.0,568.95,477.04
2018,1,24,9,15,836.5,56.0,2.85,9.8,340.0,635.41,529.98
2018,1,24,9,30,871.0,59.0,3.0,10.9,390.0,696.97,575.65
2018,1,24,9,45,894.5,61.5,3.15,11.95,435.5,755.93,617.13
2018,1,24,10,0,918.0,64.0,3.3,13.0,481.0,814.4,657.13
2018,1,24,10,15,934.0,66.0,3.3,13.55,521.0,865.15,690.92
2018,1,24,10,30,950.0,68.0,3.3,14.1,561.0,914.13,722.81
2018,1,24,10,45,961.5,69.0,3.35,14.65,593.5,955.73,749.3
2018,1,24,11,0,973.0,70.0,3.4,15.2,626.0,994.7,773.71
2018,1,24,11,15,968.5,74.5,3.25,15.5,647.5,1020.03,787.62
2018,1,24,11,30,964.0,79.0,3.1,15.8,669.0,1041.54,798.86
2018,1,24,11,45,961.5,82.0,2.95,16.1,683.0,1059.32,807.52
2018,1,24,12,0,959.0,85.0,2.8,16.4,697.0,1073.29,813.6
2018,1,24,12,15,956.5,87.0,2.65,16.6,704.0,1082.22,816.67
2018,1,24,12,30,954.0,89.0,2.5,16.8,711.0,1087.32,817.3
2018,1,24,12,45,957.0,87.5,2.35,17.0,711.0,1089.93,816.4
2018,1,24,13,0,960.0,86.0,2.2,17.2,711.0,1088.72,813.1
2018,1,24,13,15,974.0,81.0,2.1,17.25,707.5,1090.43,813.0
2018,1,24,13,30,988.0,76.0,2.0,17.3,704.0,1088.0,810.32
2018,1,24,13,45,986.5,74.5,1.9,17.4,687.5,1070.5,797.88
2018,1,24,14,0,985.0,73.0,1.8,17.5,671.0,1049.26,783.34
2018,1,24,14,15,975.5,72.5,1.75,17.45,645.0,1018.11,763.64
2018,1,24,14,30,966.0,72.0,1.7,17.4,619.0,983.83,741.99
2018,1,24,14,45,952.0,71.0,1.65,17.35,584.5,942.03,715.24
2018,1,24,15,0,938.0,70.0,1.6,17.3,550.0,897.84,686.74
2018,1,24,15,15,923.0,68.0,1.45,17.05,510.5,849.45,654.3
2018,1,24,15,30,908.0,66.0,1.3,16.8,471.0,799.3,620.28
2018,1,24,15,45,884.5,63.5,1.2,16.5,425.5,740.81,580.5
2018,1,24,16,0,861.0,61.0,1.1,16.2,380.0,687.78,543.83
2018,1,24,16,15,824.5,57.0,1.05,15.35,329.0,617.84,493.47
2018,1,24,16,30,788.0,53.0,1.0,14.5,278.0,549.43,441.38
2018,1,24,16,45,730.0,49.0,1.0,13.7,226.0,471.25,379.31
2018,1,24,17,0,672.0,45.0,1.0,12.9,174.0,397.4,317.43
2018,1,24,17,15,570.0,38.0,1.0,12.9,124.5,306.21,238.43
2018,1,24,17,30,468.0,31.0,1.0,12.9,75.0,230.94,163.55
2018,1,24,17,45,274.5,19.5,1.1,12.05,41.5,117.88,0.0
2018,1,24,18,0,81.0,8.0,1.2,11.2,8.0,6.83,0.0
2018,1,24,18,15,40.5,4.0,1.2,11.05,4.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,7,15,19.5,3.5,1.15,5.3,3.5,0.0,0.0
2018,1,25,7,30,39.0,7.0,1.2,6.0,7.0,16.66,0.0
2018,1,25,7,45,113.5,23.5,1.3,6.65,33.5,76.19,15.32
2018,1,25,8,0,188.0,40.0,1.4,7.3,60.0,138.0,105.38
2018,1,25,8,15,307.0,49.5,1.45,8.0,103.5,211.19,171.63
2018,1,25,8,30,426.0,59.0,1.5,8.7,147.0,302.52,251.13
2018,1,25,8,45,420.5,77.0,1.55,9.4,183.0,339.34,284.06
2018,1,25,9,0,415.0,95.0,1.6,10.1,219.0,378.95,317.55
2018,1,25,9,15,512.5,97.5,2.0,11.1,276.0,472.64,394.47
2018,1,25,9,30,610.0,100.0,2.4,12.1,333.0,570.29,472.05
2018,1,25,9,45,716.0,91.0,2.75,13.15,395.5,667.78,546.7
2018,1,25,10,0,822.0,82.0,3.1,14.2,458.0,767.51,619.05
2018,1,25,10,15,793.0,95.5,3.2,14.65,483.0,791.59,634.04
2018,1,25,10,30,764.0,109.0,3.3,15.1,508.0,816.23,649.94
2018,1,25,10,45,709.0,133.0,3.4,15.6,520.5,820.61,650.94
2018,1,25,11,0,654.0,157.0,3.5,16.1,533.0,817.91,647.08
2018,1,25,11,15,730.0,141.0,3.55,16.35,576.5,889.73,697.38
2018,1,25,11,30,806.0,125.0,3.6,16.6,620.0,953.78,740.78
2018,1,25,11,45,692.5,165.0,3.6,16.9,598.0,909.71,707.64
2018,1,25,12,0,579.0,205.0,3.6,17.2,576.0,841.81,658.13
2018,1,25,12,15,625.5,191.5,3.65,17.4,597.0,887.78,691.01
2018,1,25,12,30,672.0,178.0,3.7,17.6,618.0,924.55,716.12
2018,1,25,12,45,721.5,161.5,3.7,17.8,633.5,957.71,738.4
2018,1,25,13,0,771.0,145.0,3.7,18.0,649.0,986.88,757.9
2018,1,25,13,15,832.5,123.5,3.75,18.05,661.5,1011.02,774.79
2018,1,25,13,30,894.0,102.0,3.8,18.1,674.0,1038.15,793.9
2018,1,25,13,45,784.0,132.0,3.8,18.15,624.0,958.85,739.43
2018,1,25,14,0,674.0,162.0,3.8,18.2,574.0,872.08,679.59
2018,1,25,14,15,633.5,164.0,3.85,18.05,539.0,819.87,644.3
2018,1,25,14,30,593.0,166.0,3.9,17.9,504.0,766.81,607.59
2018,1,25,14,45,540.0,169.5,3.9,17.8,464.0,697.3,557.08
2018,1,25,15,0,487.0,173.0,3.9,17.7,424.0,637.21,512.32
2018,1,25,15,15,425.5,171.5,3.75,17.35,379.0,566.35,458.53
2018,1,25,15,30,364.0,170.0,3.6,17.0,334.0,482.42,393.88
2018,1,25,15,45,361.0,152.0,3.45,16.6,301.0,444.31,365.13
2018,1,25,16,0,358.0,134.0,3.3,16.2,268.0,420.41,346.5
2018,1,25,16,15,328.0,119.0,2.95,15.25,229.0,352.58,292.39
2018,1,25,16,30,298.0,104.0,2.6,14.3,190.0,301.97,250.75
2018,1,25,16,45,211.0,88.5,2.25,13.4,143.5,222.57,183.71
2018,1,25,17,0,124.0,73.0,1.9,12.5,97.0,143.28,115.93
2018,1,25,17,15,70.5,52.5,1.9,12.5,65.5,91.57,70.76
2018,1,25,17,30,17.0,32.0,1.9,12.5,34.0,38.89,24.87
2018,1,25,17,45,8.5,17.5,1.95,11.45,18.5,19.47,0.0
2018,1,25,18,0,0.0,3.0,2.0,10.4,3.0,2.56,0.0
2018,1,25,18,15,0.0,1.5,2.0,10.25,1.5,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,26,7,15,0.0,0.5,2.85,9.05,0.5,0.0,0.0
2018,1,26,7,30,0.0,1.0,2.9,9.3,1.0,0.85,0.0
2018,1,26,7,45,0.0,3.5,2.95,9.5,3.5,2.87,0.0
2018,1,26,8,0,0.0,6.0,3.0,9.7,6.0,4.92,0.0
2018,1,26,8,15,0.0,6.5,3.0,10.05,6.5,5.33,0.0
2018,1,26,8,30,0.0,7.0,3.0,10.4,7.0,5.75,0.0
2018,1,26,8,45,0.0,9.5,2.95,10.75,9.5,7.81,1.15
2018,1,26,9,0,0.0,12.0,2.9,11.1,12.0,9.87,2.95
2018,1,26,9,15,6.0,39.5,2.95,11.65,42.0,36.55,26.25
2018,1,26,9,30,12.0,67.0,3.0,12.2,72.0,67.89,53.24
2018,1,26,9,45,11.0,74.5,3.0,12.75,79.5,70.02,54.77
2018,1,26,10,0,10.0,82.0,3.0,13.3,87.0,75.98,59.55
2018,1,26,10,15,5.0,65.0,3.1,13.9,67.5,58.03,43.92
2018,1,26,10,30,0.0,48.0,3.2,14.5,48.0,39.76,28.09
2018,1,26,10,45,0.0,55.5,3.3,15.1,55.5,46.01,33.22
2018,1,26,11,0,0.0,63.0,3.4,15.7,63.0,52.28,38.31
2018,1,26,11,15,0.0,66.0,3.6,16.3,66.0,54.8,40.24
2018,1,26,11,30,0.0,69.0,3.8,16.9,69.0,57.32,42.16
2018,1,26,11,45,0.0,96.0,3.95,17.45,96.0,80.04,60.75
2018,1,26,12,0,0.0,123.0,4.1,18.0,123.0,104.22,80.33
2018,1,26,12,15,4.0,159.0,4.25,18.35,161.5,141.55,110.66
2018,1,26,12,30,8.0,195.0,4.4,18.7,200.0,180.12,141.66
2018,1,26,12,45,14.5,220.5,4.5,19.0,230.0,211.93,167.14
2018,1,26,13,0,21.0,246.0,4.6,19.3,260.0,244.43,192.99
2018,1,26,13,15,15.0,225.0,4.65,19.4,235.0,217.07,171.01
2018,1,26,13,30,9.0,204.0,4.7,19.5,210.0,190.2,149.43
2018,1,26,13,45,11.0,205.5,4.7,19.6,212.5,193.88,152.57
2018,1,26,14,0,13.0,207.0,4.7,19.7,215.0,197.61,155.75
2018,1,26,14,15,16.5,208.0,4.55,19.65,217.5,202.33,159.87
2018,1,26,14,30,20.0,209.0,4.4,19.6,220.0,207.07,164.04
2018,1,26,14,45,13.5,174.0,4.3,19.55,181.5,166.2,131.22
2018,1,26,15,0,7.0,139.0,4.2,19.5,143.0,126.58,99.12
2018,1,26,15,15,3.5,98.5,3.9,19.3,100.5,85.76,65.81
2018,1,26,15,30,0.0,58.0,3.6,19.1,58.0,48.04,34.6
2018,1,26,15,45,0.0,48.5,3.3,18.85,48.5,40.12,28.12
2018,1,26,16,0,0.0,39.0,3.0,18.6,39.0,32.22,21.58
2018,1,26,16,15,0.0,25.5,2.85,18.2,25.5,21.02,12.19
2018,1,26,16,30,0.0,12.0,2.7,17.8,12.0,9.87,2.74
2018,1,26,16,45,0.0,12.0,2.55,17.4,12.0,9.86,2.73
2018,1,26,17,0,0.0,12.0,2.4,17.0,12.0,9.86,2.69
2018,1,26,17,15,0.0,10.5,2.4,17.0,10.5,8.62,1.52
2018,1,26,17,30,0.0,9.0,2.4,17.0,9.0,7.39,0.15
2018,1,26,17,45,7.0,6.5,2.55,16.65,6.5,8.54,0.0
2018,1,26,18,0,14.0,4.0,2.7,16.3,4.0,7.06,0.0
2018,1,26,18,15,7.0,2.0,2.75,16.2,2.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,27,7,15,0.0,2.0,0.75,13.65,2.0,0.0,0.0
2018,1,27,7,30,0.0,4.0,0.8,14.1,4.0,3.41,0.0
2018,1,27,7,45,0.0,15.0,0.8,14.55,15.0,12.37,0.0
2018,1,27,8,0,0.0,26.0,0.8,15.0,26.0,21.48,11.81
2018,1,27,8,15,0.0,43.0,0.85,15.2,43.0,36.78,25.3
2018,1,27,8,30,0.0,60.0,0.9,15.4,60.0,52.25,38.76
2018,1,27,8,45,0.5,69.0,0.95,15.6,69.0,59.66,45.23
2018,1,27,9,0,1.0,78.0,1.0,15.8,78.0,67.39,51.81
2018,1,27,9,15,4.5,94.0,1.3,16.1,95.5,84.18,65.91
2018,1,27,9,30,8.0,110.0,1.6,16.4,113.0,101.36,80.15
2018,1,27,9,45,6.0,115.5,1.9,16.65,118.0,104.47,82.41
2018,1,27,10,0,4.0,121.0,2.2,16.9,123.0,107.58,84.65
2018,1,27,10,15,2.0,111.0,2.5,17.1,112.0,96.01,74.75
2018,1,27,10,30,0.0,101.0,2.8,17.3,101.0,84.85,65.23
2018,1,27,10,45,0.0,83.5,3.05,17.45,83.5,69.39,52.27
2018,1,27,11,0,0.0,66.0,3.3,17.6,66.0,54.79,40.06
2018,1,27,11,15,0.0,60.0,3.5,17.8,60.0,49.8,35.83
2018,1,27,11,30,0.0,54.0,3.7,18.0,54.0,44.81,31.62
2018,1,27,11,45,1.0,81.5,3.95,18.15,82.0,68.77,51.37
2018,1,27,12,0,2.0,109.0,4.2,18.3,110.0,93.58,71.65
2018,1,27,12,15,2.0,131.0,4.3,18.6,132.0,113.47,87.7
2018,1,27,12,30,2.0,153.0,4.4,18.9,154.0,133.79,104.0
2018,1,27,12,45,39.0,186.5,4.5,19.2,212.0,217.69,172.9
2018,1,27,13,0,76.0,220.0,4.6,19.5,270.0,291.18,232.23
2018,1,27,13,15,180.0,237.5,4.65,19.8,354.5,435.97,348.15
2018,1,27,13,30,284.0,255.0,4.7,20.1,439.0,580.02,459.51
2018,1,27,13,45,398.5,219.5,4.75,20.45,470.0,669.76,528.87
2018,1,27,14,0,513.0,184.0,4.8,20.8,501.0,732.01,577.52
2018,1,27,14,15,515.5,180.5,4.8,20.9,488.5,718.29,567.56
2018,1,27,14,30,518.0,177.0,4.8,21.0,476.0,702.46,556.44
2018,1,27,14,45,501.5,174.5,4.8,21.05,450.5,668.79,531.8
2018,1,27,15,0,485.0,172.0,4.8,21.1,425.0,634.32,506.4
2018,1,27,15,15,519.5,150.0,4.65,20.85,403.0,619.06,496.7
2018,1,27,15,30,554.0,128.0,4.5,20.6,381.0,607.06,488.92
2018,1,27,15,45,596.0,109.0,4.35,20.4,357.0,592.28,478.71
2018,1,27,16,0,638.0,90.0,4.2,20.2,333.0,571.67,463.51
2018,1,27,16,15,554.5,87.5,3.75,19.45,278.5,482.87,393.49
2018,1,27,16,30,471.0,85.0,3.3,18.7,224.0,395.04,322.79
2018,1,27,16,45,498.5,70.0,2.8,17.95,192.5,372.59,302.83
2018,1,27,17,0,526.0,55.0,2.3,17.2,161.0,340.99,273.26
2018,1,27,17,15,426.0,46.0,2.3,17.2,116.0,256.65,200.2
2018,1,27,17,30,326.0,37.0,2.3,17.2,71.0,182.65,132.41
2018,1,27,17,45,192.5,23.5,2.2,16.05,40.5,98.17,0.0
2018,1,27,18,0,59.0,10.0,2.1,14.9,10.0,23.88,0.0
2018,1,27,18,15,29.5,5.0,2.25,14.8,5.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,1,28,7,15,43.0,6.0,3.35,7.75,6.5,0.0,0.0
2018,1,28,7,30,86.0,12.0,3.4,8.2,13.0,33.35,0.0
2018,1,28,7,45,179.5,25.0,3.5,8.6,41.0,99.48,37.32
2018,1,28,8,0,273.0,38.0,3.6,9.0,69.0,166.0,127.53
2018,1,28,8,15,427.0,47.0,3.55,9.85,124.0,262.39,213.14
2018,1,28,8,30,581.0,56.0,3.5,10.7,179.0,374.34,309.97
2018,1,28,8,45,603.5,63.5,3.5,11.5,220.5,428.04,357.36
2018,1,28,9,0,626.0,71.0,3.5,12.3,262.0,482.91,403.56
2018,1,28,9,15,345.0,109.5,3.5,13.2,217.5,368.88,308.57
2018,1,28,9,30,64.0,148.0,3.5,14.1,173.0,191.06,157.0
2018,1,28,9,45,67.0,171.5,3.55,15.05,200.5,220.67,180.98
2018,1,28,10,0,70.0,195.0,3.6,16.0,228.0,250.59,204.32
2018,1,28,10,15,408.5,154.0,3.55,16.6,368.5,535.12,437.16
2018,1,28,10,30,747.0,113.0,3.5,17.2,509.0,804.76,639.09
2018,1,28,10,45,823.0,100.5,3.5,17.8,560.5,877.95,686.93
2018,1,28,11,0,899.0,88.0,3.5,18.4,612.0,947.29,732.32
2018,1,28,11,15,912.5,88.0,3.5,18.7,639.0,982.55,754.17
2018,1,28,11,30,926.0,88.0,3.5,19.0,666.0,1015.05,774.28
2018,1,28,11,45,937.0,86.5,3.5,19.3,684.0,1040.26,789.4
2018,1,28,12,0,948.0,85.0,3.5,19.6,702.0,1062.17,802.38
2018,1,28,12,15,951.5,84.5,3.5,19.8,710.5,1074.25,809.19
2018,1,28,12,30,955.0,84.0,3.5,20.0,719.0,1082.6,813.76
2018,1,28,12,45,956.0,83.5,3.55,20.2,719.0,1084.62,814.75
2018,1,28,13,0,957.0,83.0,3.6,20.4,719.0,1082.81,813.43
2018,1,28,13,15,956.5,82.5,3.6,20.45,711.0,1075.66,808.82
2018,1,28,13,30,956.0,82.0,3.6,20.5,703.0,1064.72,801.9
2018,1,28,13,45,952.0,81.0,3.65,20.55,686.0,1045.98,790.32
2018,1,28,14,0,948.0,80.0,3.7,20.6,669.0,1023.7,776.49
2018,1,28,14,15,940.5,78.5,3.7,20.55,643.5,994.06,757.65
2018,1,28,14,30,933.0,77.0,3.7,20.5,618.0,961.29,736.7
2018,1,28,14,45,923.0,75.0,3.7,20.45,585.5,922.76,711.64
2018,1,28,15,0,913.0,73.0,3.7,20.4,553.0,881.64,684.61
2018,1,28,15,15,897.0,71.0,3.6,20.15,513.5,833.26,652.09
2018,1,28,15,30,881.0,69.0,3.5,19.9,474.0,783.25,617.98
2018,1,28,15,45,858.0,65.5,3.4,19.65,428.5,724.87,577.13
2018,1,28,16,0,835.0,62.0,3.3,19.4,383.0,671.98,539.56
2018,1,28,16,15,802.5,58.5,2.9,18.35,334.0,606.28,490.01
2018,1,28,16,30,770.0,55.0,2.5,17.3,285.0,541.74,438.95
2018,1,28,16,45,716.0,50.0,2.1,16.25,233.0,465.3,376.47
2018,1,28,17,0,662.0,45.0,1.7,15.2,181.0,393.05,314.83
2018,1,28,17,15,567.5,38.5,1.7,15.2,132.0,306.21,239.44
2018,1,28,17,30,473.0,32.0,1.7,15.2,83.0,233.57,171.16
2018,1,28,17,45,295.0,21.5,1.7,13.8,47.5,129.06,18.5
2018,1,28,18,0,117.0,11.0,1.7,12.4,12.0,39.78,0.0
2018,1,28,18,15,58.5,5.5,1.75,12.15,6.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,1,29,7,15,82.5,6.5,4.1,6.1,8.0,0.0,0.0
2018,1,29,7,30,165.0,13.0,4.4,6.7,16.0,55.15,0.0
2018,1,29,7,45,355.5,21.5,4.75,7.25,55.0,150.05,65.09
2018,1,29,8,0,546.0,30.0,5.1,7.8,94.0,259.46,201.11
2018,1,29,8,15,631.5,36.0,5.4,8.4,145.0,336.59,275.45
2018,1,29,8,30,717.0,42.0,5.7,9.0,196.0,422.2,353.81
2018,1,29,8,45,767.0,45.5,6.0,9.65,248.0,493.38,418.08
2018,1,29,9,0,817.0,49.0,6.3,10.3,300.0,563.47,479.25
2018,1,29,9,15,849.5,52.0,6.35,10.85,350.5,628.85,533.98
2018,1,29,9,30,882.0,55.0,6.4,11.4,401.0,695.38,586.11
2018,1,29,9,45,904.0,57.0,6.4,12.0,446.5,753.5,629.15
2018,1,29,10,0,926.0,59.0,6.4,12.6,492.0,810.98,670.71
2018,1,29,10,15,939.5,60.5,6.35,13.1,531.0,859.79,704.83
2018,1,29,10,30,953.0,62.0,6.3,13.6,570.0,906.63,736.89
2018,1,29,10,45,963.5,63.5,6.25,14.15,603.0,948.52,764.63
2018,1,29,11,0,974.0,65.0,6.2,14.7,636.0,987.71,790.03
2018,1,29,11,15,980.5,66.5,6.15,15.15,661.5,1020.15,810.58
2018,1,29,11,30,987.0,68.0,6.1,15.6,687.0,1049.26,828.61
2018,1,29,11,45,990.5,69.5,6.0,16.05,704.5,1071.91,841.61
2018,1,29,12,0,994.0,71.0,5.9,16.5,722.0,1090.82,851.97
2018,1,29,12,15,996.5,71.0,5.8,16.8,730.5,1103.01,858.15
2018,1,29,12,30,999.0,71.0,5.7,17.1,739.0,1111.27,861.74
2018,1,29,12,45,999.0,71.0,5.6,17.4,738.5,1113.01,860.95
2018,1,29,13,0,999.0,71.0,5.5,17.7,738.0,1110.74,857.59
2018,1,29,13,15,995.5,71.0,5.5,17.85,728.5,1100.94,850.61
2018,1,29,13,30,992.0,71.0,5.5,18.0,719.0,1087.25,841.14
2018,1,29,13,45,985.5,70.5,5.45,18.1,700.5,1066.17,826.45
2018,1,29,14,0,979.0,70.0,5.4,18.2,682.0,1041.48,809.41
2018,1,29,14,15,968.0,70.0,5.4,18.1,655.5,1009.71,788.5
2018,1,29,14,30,957.0,70.0,5.4,18.0,629.0,974.89,765.39
2018,1,29,14,45,940.5,71.5,5.35,17.9,595.5,934.23,737.65
2018,1,29,15,0,924.0,73.0,5.3,17.8,562.0,891.3,708.11
2018,1,29,15,15,907.0,70.5,5.15,17.5,521.5,841.06,672.88
2018,1,29,15,30,890.0,68.0,5.0,17.2,481.0,789.22,636.08
2018,1,29,15,45,865.5,65.5,4.8,16.9,435.0,730.56,593.35
2018,1,29,16,0,841.0,63.0,4.6,16.6,389.0,677.48,554.2
2018,1,29,16,15,805.5,59.5,4.0,15.55,339.0,609.49,500.97
2018,1,29,16,30,770.0,56.0,3.4,14.5,289.0,542.94,447.12
2018,1,29,16,45,715.0,51.5,2.85,13.5,237.0,466.44,383.28
2018,1,29,17,0,660.0,47.0,2.3,12.5,185.0,394.14,320.43
2018,1,29,17,15,565.5,40.0,2.3,12.5,135.0,306.74,243.43
2018,1,29,17,30,471.0,33.0,2.3,12.5,85.0,233.63,174.46
2018,1,29,17,45,294.0,22.5,2.05,10.9,49.0,130.27,34.45
2018,1,29,18,0,117.0,12.0,1.8,9.3,13.0,40.58,0.0
2018,1,29,18,15,58.5,6.0,1.8,9.05,6.5,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,30,7,15,84.5,7.5,1.65,2.0,9.0,0.0,0.0
2018,1,30,7,30,169.0,15.0,1.9,2.8,18.0,57.65,0.0
2018,1,30,7,45,344.5,24.5,2.1,3.6,57.0,152.61,73.66
2018,1,30,8,0,520.0,34.0,2.3,4.4,96.0,251.85,196.89
2018,1,30,8,15,609.0,41.0,2.2,5.25,147.5,330.84,271.13
2018,1,30,8,30,698.0,48.0,2.1,6.1,199.0,418.4,348.85
2018,1,30,8,45,749.5,52.0,2.0,6.95,251.5,490.46,410.9
2018,1,30,9,0,801.0,56.0,1.9,7.8,304.0,566.21,472.7
2018,1,30,9,15,833.0,59.5,2.05,8.75,354.0,632.01,524.87
2018,1,30,9,30,865.0,63.0,2.2,9.7,404.0,698.82,574.86
2018,1,30,9,45,888.0,65.0,2.35,10.65,450.0,751.03,611.08
2018,1,30,10,0,911.0,67.0,2.5,11.6,496.0,808.69,650.55
2018,1,30,10,15,927.5,69.0,2.45,12.25,536.5,860.09,683.73
2018,1,30,10,30,944.0,71.0,2.4,12.9,577.0,909.77,714.91
2018,1,30,10,45,955.5,72.5,2.35,13.55,610.5,952.33,740.43
2018,1,30,11,0,967.0,74.0,2.3,14.2,644.0,992.26,763.74
2018,1,30,11,15,975.0,74.5,2.3,14.75,669.5,1024.75,782.55
2018,1,30,11,30,983.0,75.0,2.3,15.3,695.0,1054.0,799.13
2018,1,30,11,45,988.0,76.0,2.35,15.85,712.5,1077.48,812.49
2018,1,30,12,0,993.0,77.0,2.4,16.4,730.0,1097.28,823.54
2018,1,30,12,15,995.0,77.0,2.45,16.85,738.5,1109.01,829.76
2018,1,30,12,30,997.0,77.0,2.5,17.3,747.0,1116.8,833.66
2018,1,30,12,45,997.0,77.5,2.55,17.75,747.0,1119.2,834.26
2018,1,30,13,0,997.0,78.0,2.6,18.2,747.0,1117.6,832.49
2018,1,30,13,15,979.5,82.0,2.7,18.4,732.5,1098.63,820.95
2018,1,30,13,30,962.0,86.0,2.8,18.6,718.0,1076.01,807.22
2018,1,30,13,45,860.5,112.5,2.85,18.75,667.0,1005.57,761.12
2018,1,30,14,0,759.0,139.0,2.9,18.9,616.0,928.66,710.19
2018,1,30,14,15,671.5,158.5,2.95,18.9,568.5,850.37,657.64
2018,1,30,14,30,584.0,178.0,3.0,18.9,521.0,764.03,598.05
2018,1,30,14,45,584.0,167.5,3.05,18.85,494.5,733.95,578.33
2018,1,30,15,0,584.0,157.0,3.1,18.8,468.0,701.81,556.39
2018,1,30,15,15,592.0,141.5,3.0,18.5,437.0,676.58,539.15
2018,1,30,15,30,600.0,126.0,2.9,18.2,406.0,641.06,514.07
2018,1,30,15,45,670.5,102.0,2.8,17.9,387.0,639.65,515.03
2018,1,30,16,0,741.0,78.0,2.7,17.6,368.0,625.61,505.69
2018,1,30,16,15,700.5,72.5,2.4,16.45,318.5,559.8,455.25
2018,1,30,16,30,660.0,67.0,2.1,15.3,269.0,492.98,402.62
2018,1,30,16,45,472.5,70.0,1.85,14.15,201.5,358.32,293.77
2018,1,30,17,0,285.0,73.0,1.6,13.0,134.0,239.18,194.83
2018,1,30,17,15,203.5,57.0,1.6,13.0,94.5,160.42,127.2
2018,1,30,17,30,122.0,41.0,1.6,13.0,55.0,101.68,75.32
2018,1,30,17,45,90.0,24.5,1.75,11.65,32.0,62.37,20.02
2018,1,30,18,0,58.0,8.0,1.9,10.3,9.0,21.83,0.0
2018,1,30,18,15,29.0,4.0,2.0,10.15,4.5,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.4,6.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.65,5.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,31,7,15,62.5,7.0,2.45,7.95,8.5,0.0,0.0
2018,1,31,7,30,125.0,14.0,2.6,8.2,17.0,44.9,0.0
2018,1,31,7,45,283.5,26.5,2.75,8.45,54.5,134.38,68.23
2018,1,31,8,0,442.0,39.0,2.9,8.7,92.0,230.74,178.62
2018,1,31,8,15,429.5,49.0,3.15,9.25,121.0,263.37,214.29
2018,1,31,8,30,417.0,59.0,3.4,9.8,150.0,293.95,244.94
2018,1,31,8,45,223.0,88.5,3.65,10.4,138.5,227.64,191.33
2018,1,31,9,0,29.0,118.0,3.9,11.0,127.0,134.14,110.3
2018,1,31,9,15,140.5,134.5,4.1,11.7,189.0,235.82,198.18
2018,1,31,9,30,252.0,151.0,4.3,12.4,251.0,351.39,295.19
2018,1,31,9,45,552.5,114.5,4.55,13.15,366.5,568.56,474.26
2018,1,31,10,0,853.0,78.0,4.8,13.9,482.0,783.32,639.75
2018,1,31,10,15,882.5,77.0,4.95,14.6,524.5,832.28,672.84
2018,1,31,10,30,912.0,76.0,5.1,15.3,567.0,887.94,711.35
2018,1,31,10,45,925.5,76.0,5.25,16.0,600.0,929.46,738.98
2018,1,31,11,0,939.0,76.0,5.4,16.7,633.0,968.59,764.71
2018,1,31,11,15,906.5,90.5,5.45,17.2,646.0,979.07,769.67
2018,1,31,11,30,874.0,105.0,5.5,17.7,659.0,995.55,779.22
2018,1,31,11,45,915.0,94.0,5.55,18.25,687.0,1027.16,799.41
2018,1,31,12,0,956.0,83.0,5.6,18.8,715.0,1067.56,825.6
2018,1,31,12,15,880.5,111.0,5.6,19.15,699.0,1046.38,808.9
2018,1,31,12,30,805.0,139.0,5.6,19.5,683.0,1006.71,779.75
2018,1,31,12,45,717.0,170.5,5.65,19.9,655.0,963.03,748.07
2018,1,31,13,0,629.0,202.0,5.7,20.3,627.0,905.46,706.36
2018,1,31,13,15,644.5,193.0,5.65,20.5,623.5,907.43,707.5
2018,1,31,13,30,660.0,184.0,5.6,20.7,620.0,906.13,706.15
2018,1,31,13,45,689.0,168.5,5.6,20.9,613.5,907.74,707.36
2018,1,31,14,0,718.0,153.0,5.6,21.1,607.0,905.12,705.69
2018,1,31,14,15,807.5,120.0,5.5,21.15,612.0,928.5,722.68
2018,1,31,14,30,897.0,87.0,5.4,21.2,617.0,940.98,731.85
2018,1,31,14,45,882.0,86.5,5.35,21.2,584.0,900.84,704.05
2018,1,31,15,0,867.0,86.0,5.3,21.2,551.0,867.26,681.18
2018,1,31,15,15,851.0,83.0,5.0,21.0,512.0,818.57,646.27
2018,1,31,15,30,835.0,80.0,4.7,20.8,473.0,768.31,610.04
2018,1,31,15,45,810.0,76.0,4.45,20.6,427.5,708.93,566.89
2018,1,31,16,0,785.0,72.0,4.2,20.4,382.0,649.37,523.15
2018,1,31,16,15,717.5,70.5,3.75,19.4,326.0,565.28,458.51
2018,1,31,16,30,650.0,69.0,3.3,18.4,270.0,489.21,398.11
2018,1,31,16,45,543.0,65.5,2.8,17.45,213.0,391.6,318.58
2018,1,31,17,0,436.0,62.0,2.3,16.5,156.0,303.79,244.99
2018,1,31,17,15,396.5,50.0,2.3,16.5,118.0,247.38,194.68
2018,1,31,17,30,357.0,38.0,2.3,16.5,80.0,195.11,145.22
2018,1,31,17,45,224.5,24.5,2.35,15.3,46.5,111.24,46.52
2018,1,31,18,0,92.0,11.0,2.4,14.1,13.0,33.12,0.0
2018,1,31,18,15,46.0,5.5,2.6,14.05,6.5,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
