Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,31,22,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,1,7,15,9.5,4.5,2.75,10.8,4.5,0.0,0.0
2018,2,1,7,30,19.0,9.0,3.0,11.5,9.0,12.66,0.0
2018,2,1,7,45,10.0,23.0,3.2,12.25,23.0,25.37,9.73
2018,2,1,8,0,1.0,37.0,3.4,13.0,37.0,33.01,21.63
2018,2,1,8,15,8.0,57.0,3.5,13.85,58.5,54.83,40.71
2018,2,1,8,30,15.0,77.0,3.6,14.7,80.0,77.13,60.05
2018,2,1,8,45,63.0,103.0,3.7,15.5,122.0,137.12,111.29
2018,2,1,9,0,111.0,129.0,3.8,16.3,164.0,206.93,169.96
2018,2,1,9,15,152.5,148.5,3.8,17.05,205.0,259.78,213.59
2018,2,1,9,30,194.0,168.0,3.8,17.8,246.0,316.55,259.5
2018,2,1,9,45,272.0,176.5,3.85,18.5,299.0,405.96,330.99
2018,2,1,10,0,350.0,185.0,3.9,19.2,352.0,488.0,394.94
2018,2,1,10,15,425.0,185.5,3.8,19.7,404.5,581.63,465.78
2018,2,1,10,30,500.0,186.0,3.7,20.2,457.0,663.49,526.02
2018,2,1,10,45,452.5,212.5,3.6,20.65,468.5,667.73,525.27
2018,2,1,11,0,405.0,239.0,3.5,21.1,480.0,648.59,508.2
2018,2,1,11,15,377.0,257.0,3.45,21.5,488.5,653.27,509.22
2018,2,1,11,30,349.0,275.0,3.4,21.9,497.0,655.26,508.15
2018,2,1,11,45,337.0,284.0,3.3,22.25,503.0,660.22,509.81
2018,2,1,12,0,325.0,293.0,3.2,22.6,509.0,663.47,510.26
2018,2,1,12,15,276.5,309.0,3.25,22.85,494.5,636.3,488.55
2018,2,1,12,30,228.0,325.0,3.3,23.1,480.0,585.12,449.93
2018,2,1,12,45,291.0,312.5,3.3,23.3,510.0,657.39,503.63
2018,2,1,13,0,354.0,300.0,3.3,23.5,540.0,706.33,539.6
2018,2,1,13,15,381.0,287.5,3.45,23.5,543.0,716.86,548.43
2018,2,1,13,30,408.0,275.0,3.6,23.5,546.0,725.37,556.16
2018,2,1,13,45,400.5,270.0,3.7,23.55,530.5,706.22,543.01
2018,2,1,14,0,393.0,265.0,3.8,23.6,515.0,685.73,529.03
2018,2,1,14,15,332.0,264.0,3.95,23.4,469.5,618.05,479.96
2018,2,1,14,30,271.0,263.0,4.1,23.2,424.0,552.09,431.36
2018,2,1,14,45,287.0,243.0,4.2,23.0,405.5,535.23,420.9
2018,2,1,15,0,303.0,223.0,4.3,22.8,387.0,516.47,408.64
2018,2,1,15,15,282.5,211.0,4.35,22.35,355.0,474.96,378.21
2018,2,1,15,30,262.0,199.0,4.4,21.9,323.0,434.27,347.96
2018,2,1,15,45,265.5,179.0,4.45,21.5,294.5,403.1,325.11
2018,2,1,16,0,269.0,159.0,4.5,21.1,266.0,371.01,300.93
2018,2,1,16,15,251.5,136.0,4.3,20.2,226.0,320.92,261.65
2018,2,1,16,30,234.0,113.0,4.1,19.3,186.0,272.02,222.34
2018,2,1,16,45,306.0,90.5,3.9,18.45,168.5,285.51,233.12
2018,2,1,17,0,378.0,68.0,3.7,17.6,151.0,278.01,224.84
2018,2,1,17,15,303.5,54.5,3.7,17.6,109.5,209.15,164.7
2018,2,1,17,30,229.0,41.0,3.7,17.6,68.0,148.93,110.91
2018,2,1,17,45,153.5,26.0,3.85,16.4,40.5,90.62,42.5
2018,2,1,18,0,78.0,11.0,4.0,15.2,13.0,29.46,0.0
2018,2,1,18,15,39.0,5.5,4.05,14.9,6.5,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,5.0,8.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,5.05,7.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,5.1,6.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,5.1,6.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,5.05,6.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,5.0,6.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,5.0,6.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,4.95,5.75,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,4.9,5.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,4.9,5.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,4.9,5.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,4.95,5.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,5.0,5.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,5.05,5.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,2,7,15,49.5,7.5,5.25,5.55,8.5,0.0,0.0
2018,2,2,7,30,99.0,15.0,5.4,5.9,17.0,38.59,0.0
2018,2,2,7,45,203.5,28.5,5.55,6.2,49.0,111.21,63.68
2018,2,2,8,0,308.0,42.0,5.7,6.5,81.0,180.37,141.87
2018,2,2,8,15,415.0,53.5,5.7,6.9,131.5,260.05,214.95
2018,2,2,8,30,522.0,65.0,5.7,7.3,182.0,350.43,296.27
2018,2,2,8,45,472.0,83.5,5.75,7.7,209.0,369.0,315.44
2018,2,2,9,0,422.0,102.0,5.8,8.1,236.0,385.4,330.68
2018,2,2,9,15,383.0,125.5,5.7,8.45,262.0,408.4,349.81
2018,2,2,9,30,344.0,149.0,5.6,8.8,288.0,411.97,351.93
2018,2,2,9,45,319.5,172.0,5.5,9.2,312.0,435.34,369.76
2018,2,2,10,0,295.0,195.0,5.4,9.6,336.0,455.77,384.53
2018,2,2,10,15,491.5,166.0,5.25,9.95,424.0,614.45,515.05
2018,2,2,10,30,688.0,137.0,5.1,10.3,512.0,778.91,642.93
2018,2,2,10,45,768.5,122.5,4.95,10.65,564.5,858.0,699.09
2018,2,2,11,0,849.0,108.0,4.8,11.0,617.0,933.21,751.23
2018,2,2,11,15,598.5,176.0,4.65,11.35,542.0,800.84,649.24
2018,2,2,11,30,348.0,244.0,4.5,11.7,467.0,617.97,503.26
2018,2,2,11,45,321.5,270.0,4.3,12.0,480.0,628.2,508.97
2018,2,2,12,0,295.0,296.0,4.1,12.3,493.0,636.33,512.06
2018,2,2,12,15,271.0,307.0,3.95,12.55,490.0,627.84,503.61
2018,2,2,12,30,247.0,318.0,3.8,12.8,487.0,595.63,477.73
2018,2,2,12,45,399.5,270.0,3.7,13.05,543.0,718.39,573.98
2018,2,2,13,0,552.0,222.0,3.6,13.3,599.0,841.19,666.12
2018,2,2,13,15,733.5,159.5,3.5,13.4,653.5,960.64,751.05
2018,2,2,13,30,915.0,97.0,3.4,13.5,708.0,1042.46,806.44
2018,2,2,13,45,909.5,95.5,3.3,13.65,690.5,1022.32,791.15
2018,2,2,14,0,904.0,94.0,3.2,13.8,673.0,998.82,774.63
2018,2,2,14,15,891.0,95.0,3.15,13.85,647.0,967.92,753.79
2018,2,2,14,30,878.0,96.0,3.1,13.9,621.0,944.42,738.24
2018,2,2,14,45,651.5,146.0,3.05,13.95,524.0,778.93,620.36
2018,2,2,15,0,425.0,196.0,3.0,14.0,427.0,608.35,491.29
2018,2,2,15,15,277.0,202.0,2.9,13.9,348.5,459.56,375.34
2018,2,2,15,30,129.0,208.0,2.8,13.8,270.0,324.37,265.72
2018,2,2,15,45,75.0,173.0,2.7,13.65,208.0,225.77,185.48
2018,2,2,16,0,21.0,138.0,2.6,13.5,146.0,137.67,111.67
2018,2,2,16,15,21.5,97.5,2.25,12.9,105.0,104.5,84.3
2018,2,2,16,30,22.0,57.0,1.9,12.3,64.0,63.29,49.41
2018,2,2,16,45,226.5,54.0,1.55,11.7,105.5,198.04,165.66
2018,2,2,17,0,431.0,51.0,1.2,11.1,147.0,288.91,237.6
2018,2,2,17,15,385.0,46.0,1.2,11.1,115.0,237.89,190.46
2018,2,2,17,30,339.0,41.0,1.2,11.1,83.0,190.62,145.33
2018,2,2,17,45,184.0,24.0,1.15,10.1,45.5,97.86,51.77
2018,2,2,18,0,29.0,7.0,1.1,9.1,8.0,13.42,0.0
2018,2,2,18,15,14.5,3.5,1.15,9.05,4.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,3,7,15,0.0,1.0,2.15,6.55,1.0,0.0,0.0
2018,2,3,7,30,0.0,2.0,2.2,6.8,2.0,1.71,0.0
2018,2,3,7,45,0.0,6.5,2.25,7.05,6.5,5.33,0.0
2018,2,3,8,0,0.0,11.0,2.3,7.3,11.0,9.03,2.02
2018,2,3,8,15,0.0,16.5,2.35,7.65,16.5,13.57,6.15
2018,2,3,8,30,0.0,22.0,2.4,8.0,22.0,18.11,10.25
2018,2,3,8,45,0.5,36.5,2.5,8.35,36.5,30.4,21.08
2018,2,3,9,0,1.0,51.0,2.6,8.7,51.0,42.79,31.9
2018,2,3,9,15,3.0,79.0,2.65,9.05,80.0,68.23,53.93
2018,2,3,9,30,5.0,107.0,2.7,9.4,109.0,95.49,77.21
2018,2,3,9,45,4.5,113.5,2.7,9.75,115.5,100.7,81.31
2018,2,3,10,0,4.0,120.0,2.7,10.1,122.0,105.98,85.45
2018,2,3,10,15,3.5,127.0,2.85,10.6,129.0,111.78,89.94
2018,2,3,10,30,3.0,134.0,3.0,11.1,136.0,117.6,94.42
2018,2,3,10,45,2.0,147.5,3.1,11.6,149.0,129.11,103.59
2018,2,3,11,0,1.0,161.0,3.2,12.1,162.0,140.66,112.72
2018,2,3,11,15,2.0,163.5,3.35,12.65,165.0,143.67,114.83
2018,2,3,11,30,3.0,166.0,3.5,13.2,168.0,146.79,117.06
2018,2,3,11,45,3.0,156.5,3.65,13.7,158.5,137.76,109.31
2018,2,3,12,0,3.0,147.0,3.8,14.2,149.0,128.9,101.77
2018,2,3,12,15,1.5,127.5,3.9,14.7,128.5,109.58,85.6
2018,2,3,12,30,0.0,108.0,4.0,15.2,108.0,90.62,69.75
2018,2,3,12,45,0.0,118.0,4.15,15.75,118.0,99.52,76.92
2018,2,3,13,0,0.0,128.0,4.3,16.3,128.0,108.5,84.13
2018,2,3,13,15,0.5,130.5,4.45,16.65,131.0,111.28,86.34
2018,2,3,13,30,1.0,133.0,4.6,17.0,134.0,114.08,88.59
2018,2,3,13,45,1.0,132.0,4.7,17.4,133.0,113.2,87.82
2018,2,3,14,0,1.0,131.0,4.8,17.8,132.0,112.35,87.09
2018,2,3,14,15,3.5,154.0,4.85,17.9,156.5,136.13,106.69
2018,2,3,14,30,6.0,177.0,4.9,18.0,181.0,160.63,126.83
2018,2,3,14,45,7.0,172.0,4.9,18.1,176.0,157.07,124.14
2018,2,3,15,0,8.0,167.0,4.9,18.2,171.0,153.54,121.53
2018,2,3,15,15,4.5,133.0,4.8,18.05,135.0,118.27,92.84
2018,2,3,15,30,1.0,99.0,4.7,17.9,99.0,84.1,64.76
2018,2,3,15,45,1.0,95.5,4.65,17.8,95.5,81.23,62.59
2018,2,3,16,0,1.0,92.0,4.6,17.7,92.0,78.47,60.48
2018,2,3,16,15,45.5,70.0,4.15,17.15,84.5,100.31,80.19
2018,2,3,16,30,90.0,48.0,3.7,16.6,77.0,108.99,88.34
2018,2,3,16,45,326.5,52.5,3.3,16.05,130.5,257.65,213.27
2018,2,3,17,0,563.0,57.0,2.9,15.5,184.0,359.83,292.3
2018,2,3,17,15,474.5,48.5,2.9,15.5,136.5,278.84,221.03
2018,2,3,17,30,386.0,40.0,2.9,15.5,89.0,207.15,156.55
2018,2,3,17,45,246.5,27.0,2.5,14.15,53.0,122.27,69.16
2018,2,3,18,0,107.0,14.0,2.1,12.8,17.0,39.32,0.0
2018,2,3,18,15,53.5,7.0,2.1,12.55,8.5,0.0,0.0
2018,2,3,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,4,7,15,53.5,6.0,1.8,8.65,7.5,0.0,0.0
2018,2,4,7,30,107.0,12.0,2.0,9.3,15.0,37.77,0.0
2018,2,4,7,45,60.0,13.5,2.2,9.9,16.0,43.41,23.68
2018,2,4,8,0,13.0,15.0,2.4,10.5,17.0,17.54,8.95
2018,2,4,8,15,146.0,32.0,2.3,11.35,65.0,111.01,88.44
2018,2,4,8,30,279.0,49.0,2.2,12.2,113.0,205.58,169.78
2018,2,4,8,45,526.0,54.0,2.15,13.0,211.0,368.59,306.18
2018,2,4,9,0,773.0,59.0,2.1,13.8,309.0,548.67,450.23
2018,2,4,9,15,807.5,62.0,2.05,14.75,359.5,614.4,499.57
2018,2,4,9,30,842.0,65.0,2.0,15.7,410.0,681.44,547.83
2018,2,4,9,45,866.0,67.5,1.95,16.6,456.5,734.42,582.44
2018,2,4,10,0,890.0,70.0,1.9,17.5,503.0,792.91,619.93
2018,2,4,10,15,906.5,71.5,1.85,18.25,543.0,843.24,650.84
2018,2,4,10,30,923.0,73.0,1.8,19.0,583.0,891.91,679.84
2018,2,4,10,45,935.0,74.5,1.7,19.75,616.5,934.57,703.47
2018,2,4,11,0,947.0,76.0,1.6,20.5,650.0,974.7,724.82
2018,2,4,11,15,955.5,77.5,1.65,21.0,676.5,1008.72,744.65
2018,2,4,11,30,964.0,79.0,1.7,21.5,703.0,1039.56,762.4
2018,2,4,11,45,970.0,78.5,1.7,22.05,720.5,1062.13,773.96
2018,2,4,12,0,976.0,78.0,1.7,22.6,738.0,1081.1,783.37
2018,2,4,12,15,977.5,78.5,1.75,22.9,746.5,1093.0,790.03
2018,2,4,12,30,979.0,79.0,1.8,23.2,755.0,1101.0,794.49
2018,2,4,12,45,978.5,79.5,1.85,23.5,755.0,1103.02,795.42
2018,2,4,13,0,978.0,80.0,1.9,23.8,755.0,1101.08,794.11
2018,2,4,13,15,975.5,80.0,1.95,23.95,746.0,1092.56,789.35
2018,2,4,13,30,973.0,80.0,2.0,24.1,737.0,1080.16,782.36
2018,2,4,13,45,967.5,79.5,2.1,24.25,719.5,1060.39,771.5
2018,2,4,14,0,962.0,79.0,2.2,24.4,702.0,1037.01,758.38
2018,2,4,14,15,951.5,78.5,2.25,24.25,675.0,1005.42,740.2
2018,2,4,14,30,941.0,78.0,2.3,24.1,648.0,970.77,719.95
2018,2,4,14,45,926.5,77.5,2.4,24.0,614.0,929.71,695.56
2018,2,4,15,0,912.0,77.0,2.5,23.9,580.0,886.29,669.2
2018,2,4,15,15,894.5,75.0,2.55,23.5,539.5,836.51,638.31
2018,2,4,15,30,877.0,73.0,2.6,23.1,499.0,785.16,605.69
2018,2,4,15,45,850.5,70.5,2.65,22.7,452.0,731.85,570.86
2018,2,4,16,0,824.0,68.0,2.7,22.3,405.0,671.15,529.66
2018,2,4,16,15,787.0,65.0,2.55,21.25,354.5,603.25,480.29
2018,2,4,16,30,750.0,62.0,2.4,20.2,304.0,536.91,429.85
2018,2,4,16,45,694.5,57.5,2.25,19.1,251.5,460.78,369.7
2018,2,4,17,0,639.0,53.0,2.1,18.0,199.0,392.0,312.69
2018,2,4,17,15,551.5,46.0,2.1,18.0,149.0,309.0,241.53
2018,2,4,17,30,464.0,39.0,2.1,18.0,99.0,235.07,175.74
2018,2,4,17,45,303.5,27.5,2.75,16.75,59.5,141.25,83.54
2018,2,4,18,0,143.0,16.0,3.4,15.5,20.0,50.11,0.0
2018,2,4,18,15,71.5,8.0,3.65,15.2,10.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,5.65,8.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,5.55,7.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,5.25,6.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,5.05,6.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,4.9,6.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,4.8,5.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,4.65,5.55,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,4.55,5.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,4.45,4.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,4.4,4.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,4.4,4.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,4.35,4.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,4.25,3.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,4.15,3.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,2,5,7,15,49.5,8.5,3.9,3.8,10.0,0.0,0.0
2018,2,5,7,30,99.0,17.0,3.8,4.0,20.0,39.84,0.0
2018,2,5,7,45,234.5,32.0,3.7,4.25,58.0,125.33,81.37
2018,2,5,8,0,370.0,47.0,3.6,4.5,96.0,207.13,164.65
2018,2,5,8,15,373.0,50.0,3.45,4.75,118.0,236.55,196.31
2018,2,5,8,30,376.0,53.0,3.3,5.0,140.0,263.86,224.06
2018,2,5,8,45,188.0,55.5,3.15,5.25,99.0,178.27,152.39
2018,2,5,9,0,0.0,58.0,3.0,5.5,58.0,48.02,36.82
2018,2,5,9,15,0.0,79.0,2.85,5.8,79.0,66.18,52.72
2018,2,5,9,30,0.0,100.0,2.7,6.1,100.0,85.14,69.02
2018,2,5,9,45,0.0,103.0,2.6,6.45,103.0,87.32,70.59
2018,2,5,10,0,0.0,106.0,2.5,6.8,106.0,89.65,72.3
2018,2,5,10,15,0.0,112.0,2.3,7.3,112.0,94.82,76.38
2018,2,5,10,30,0.0,118.0,2.1,7.8,118.0,100.04,80.47
2018,2,5,10,45,0.5,138.5,1.9,8.35,139.0,119.16,96.27
2018,2,5,11,0,1.0,159.0,1.7,8.9,160.0,138.55,112.05
2018,2,5,11,15,6.0,186.0,1.5,9.55,190.0,168.74,136.69
2018,2,5,11,30,11.0,213.0,1.3,10.2,220.0,199.61,161.38
2018,2,5,11,45,20.5,241.5,1.05,10.85,255.0,237.08,190.98
2018,2,5,12,0,30.0,270.0,0.8,11.5,290.0,296.42,236.82
2018,2,5,12,15,23.0,255.0,0.85,12.15,270.5,252.98,201.63
2018,2,5,12,30,16.0,240.0,0.9,12.8,251.0,230.82,183.64
2018,2,5,12,45,14.5,237.0,0.95,13.4,247.0,226.3,179.75
2018,2,5,13,0,13.0,234.0,1.0,14.0,243.0,221.82,175.85
2018,2,5,13,15,10.0,217.5,1.25,14.5,224.5,202.61,160.51
2018,2,5,13,30,7.0,201.0,1.5,15.0,206.0,183.66,145.29
2018,2,5,13,45,20.5,230.5,1.7,15.45,244.0,226.07,179.75
2018,2,5,14,0,34.0,260.0,1.9,15.9,282.0,289.22,229.9
2018,2,5,14,15,191.5,245.0,2.05,16.15,362.5,441.13,353.17
2018,2,5,14,30,349.0,230.0,2.2,16.4,443.0,584.06,464.57
2018,2,5,14,45,568.0,172.5,2.3,16.65,497.5,724.1,572.03
2018,2,5,15,0,787.0,115.0,2.4,16.9,552.0,836.72,653.4
2018,2,5,15,15,789.5,106.0,2.45,16.85,518.5,793.85,623.76
2018,2,5,15,30,792.0,97.0,2.5,16.8,485.0,753.53,596.98
2018,2,5,15,45,765.0,93.5,2.55,16.75,439.5,698.58,558.89
2018,2,5,16,0,738.0,90.0,2.6,16.7,394.0,639.78,516.05
2018,2,5,16,15,700.0,84.5,2.3,16.0,344.5,572.02,464.06
2018,2,5,16,30,662.0,79.0,2.0,15.3,295.0,506.22,411.99
2018,2,5,16,45,605.5,72.0,1.65,14.65,244.0,431.07,350.53
2018,2,5,17,0,549.0,65.0,1.3,14.0,193.0,360.63,290.89
2018,2,5,17,15,461.5,55.5,1.3,14.0,144.5,279.42,221.31
2018,2,5,17,30,374.0,46.0,1.3,14.0,96.0,207.16,157.43
2018,2,5,17,45,239.5,31.0,1.2,12.55,57.5,125.11,78.06
2018,2,5,18,0,105.0,16.0,1.1,11.1,19.0,40.33,0.0
2018,2,5,18,15,52.5,8.0,1.1,10.9,9.5,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,6,7,15,9.0,2.0,2.8,8.0,2.5,0.0,0.0
2018,2,6,7,30,18.0,4.0,2.8,8.2,5.0,7.99,0.0
2018,2,6,7,45,32.5,8.0,2.8,8.35,11.5,20.8,9.22
2018,2,6,8,0,47.0,12.0,2.8,8.5,18.0,37.26,25.44
2018,2,6,8,15,60.0,14.5,2.75,8.85,26.0,48.08,35.81
2018,2,6,8,30,73.0,17.0,2.7,9.2,34.0,60.61,47.59
2018,2,6,8,45,36.5,14.5,2.65,9.55,23.0,36.45,26.74
2018,2,6,9,0,0.0,12.0,2.6,9.9,12.0,9.87,2.99
2018,2,6,9,15,0.0,28.0,2.65,10.25,28.0,23.1,14.51
2018,2,6,9,30,0.0,44.0,2.7,10.6,44.0,36.38,25.94
2018,2,6,9,45,0.0,55.5,2.7,10.95,55.5,45.96,34.05
2018,2,6,10,0,0.0,67.0,2.7,11.3,67.0,55.56,42.1
2018,2,6,10,15,0.0,74.0,2.75,11.55,74.0,61.43,46.92
2018,2,6,10,30,0.0,81.0,2.8,11.8,81.0,67.3,51.71
2018,2,6,10,45,0.0,82.5,2.85,12.0,82.5,68.58,52.62
2018,2,6,11,0,0.0,84.0,2.9,12.2,84.0,69.86,53.55
2018,2,6,11,15,0.0,78.5,2.85,12.45,78.5,65.28,49.56
2018,2,6,11,30,0.0,73.0,2.8,12.7,73.0,60.7,45.6
2018,2,6,11,45,0.0,64.5,2.75,12.95,64.5,53.62,39.57
2018,2,6,12,0,0.0,56.0,2.7,13.2,56.0,46.54,33.57
2018,2,6,12,15,0.0,52.0,2.6,13.4,52.0,43.21,30.73
2018,2,6,12,30,0.0,48.0,2.5,13.6,48.0,39.88,27.91
2018,2,6,12,45,0.0,63.5,2.4,13.8,63.5,52.81,38.69
2018,2,6,13,0,0.0,79.0,2.3,14.0,79.0,65.77,49.44
2018,2,6,13,15,0.0,71.5,2.25,14.15,71.5,59.49,44.2
2018,2,6,13,30,0.0,64.0,2.2,14.3,64.0,53.21,38.98
2018,2,6,13,45,0.0,52.5,2.1,14.4,52.5,43.61,30.99
2018,2,6,14,0,0.0,41.0,2.0,14.5,41.0,34.02,22.99
2018,2,6,14,15,0.0,50.5,2.05,14.45,50.5,41.91,29.66
2018,2,6,14,30,0.0,60.0,2.1,14.4,60.0,49.81,36.34
2018,2,6,14,45,0.0,76.5,2.15,14.35,76.5,63.56,47.95
2018,2,6,15,0,0.0,93.0,2.2,14.3,93.0,77.49,59.72
2018,2,6,15,15,0.0,89.5,2.35,14.0,89.5,74.48,57.4
2018,2,6,15,30,0.0,86.0,2.5,13.7,86.0,71.5,55.13
2018,2,6,15,45,0.0,72.0,2.65,13.4,72.0,59.72,45.38
2018,2,6,16,0,0.0,58.0,2.8,13.1,58.0,48.03,35.6
2018,2,6,16,15,0.0,41.0,3.0,12.7,41.0,33.88,23.6
2018,2,6,16,30,0.0,24.0,3.2,12.3,24.0,19.78,11.5
2018,2,6,16,45,0.0,21.0,3.35,11.85,21.0,17.29,9.37
2018,2,6,17,0,0.0,18.0,3.5,11.4,18.0,14.81,7.2
2018,2,6,17,15,0.0,13.5,3.5,11.4,13.5,11.09,3.89
2018,2,6,17,30,0.0,9.0,3.5,11.4,9.0,7.39,0.56
2018,2,6,17,45,1.0,6.5,3.8,10.6,6.5,5.64,0.0
2018,2,6,18,0,2.0,4.0,4.1,9.8,4.0,3.92,0.0
2018,2,6,18,15,1.0,2.0,4.2,9.45,2.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,4.45,8.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,4.65,8.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,4.85,7.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,4.75,6.75,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,4.65,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,4.6,5.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,4.6,5.15,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,4.65,4.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,4.7,4.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,4.75,4.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,4.8,4.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,4.95,4.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,5.1,3.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,5.2,3.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,5.3,3.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,5.45,3.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,5.6,3.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,5.7,3.05,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,5.8,2.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,5.8,2.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,5.8,2.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,5.85,2.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,5.9,2.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,5.7,2.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,5.65,2.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,5.6,2.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,5.6,2.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,5.6,2.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,5.55,2.6,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,5.5,2.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,5.6,2.65,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,5.7,2.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,5.8,2.7,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,5.9,2.7,0.0,0.0,0.0
2018,2,7,7,15,22.0,4.0,6.15,2.85,5.0,0.0,0.0
2018,2,7,7,30,44.0,8.0,6.4,3.0,10.0,17.96,0.0
2018,2,7,7,45,62.5,10.5,6.65,3.15,17.0,38.96,23.19
2018,2,7,8,0,81.0,13.0,6.9,3.3,24.0,51.21,37.61
2018,2,7,8,15,40.5,16.0,7.0,3.65,21.5,36.32,26.26
2018,2,7,8,30,0.0,19.0,7.1,4.0,19.0,15.64,8.24
2018,2,7,8,45,0.0,21.0,7.2,4.35,21.0,17.29,9.75
2018,2,7,9,0,0.0,23.0,7.3,4.7,23.0,18.95,11.2
2018,2,7,9,15,0.0,34.0,7.2,5.05,34.0,28.07,19.23
2018,2,7,9,30,0.0,45.0,7.1,5.4,45.0,37.21,27.19
2018,2,7,9,45,0.0,56.5,7.05,5.75,56.5,46.8,35.46
2018,2,7,10,0,0.0,68.0,7.0,6.1,68.0,56.4,43.67
2018,2,7,10,15,0.0,56.5,6.9,6.4,56.5,46.83,35.18
2018,2,7,10,30,0.0,45.0,6.8,6.7,45.0,37.28,26.77
2018,2,7,10,45,0.0,51.5,6.75,6.95,51.5,42.71,31.37
2018,2,7,11,0,0.0,58.0,6.7,7.2,58.0,48.15,35.95
2018,2,7,11,15,8.5,127.5,6.6,7.45,133.0,116.19,94.39
2018,2,7,11,30,17.0,197.0,6.5,7.7,208.0,189.48,156.28
2018,2,7,11,45,50.0,255.0,6.4,7.95,289.0,298.64,247.9
2018,2,7,12,0,83.0,313.0,6.3,8.2,370.0,397.14,328.77
2018,2,7,12,15,117.0,327.0,6.2,8.45,408.5,469.82,387.65
2018,2,7,12,30,151.0,341.0,6.1,8.7,447.0,521.26,428.99
2018,2,7,12,45,122.5,333.0,6.0,8.9,419.0,483.18,407.64
2018,2,7,13,0,94.0,325.0,5.9,9.1,391.0,422.73,347.58
2018,2,7,13,15,107.5,325.5,5.85,9.3,400.0,436.68,359.25
2018,2,7,13,30,121.0,326.0,5.8,9.5,409.0,471.6,387.28
2018,2,7,13,45,154.5,318.0,5.75,9.65,421.5,493.98,406.31
2018,2,7,14,0,188.0,310.0,5.7,9.8,434.0,514.78,424.05
2018,2,7,14,15,210.0,297.5,5.65,9.95,431.0,517.53,427.16
2018,2,7,14,30,232.0,285.0,5.6,10.1,428.0,518.59,429.0
2018,2,7,14,45,189.5,266.0,5.6,10.2,379.0,452.71,375.68
2018,2,7,15,0,147.0,247.0,5.6,10.3,330.0,389.02,323.64
2018,2,7,15,15,94.0,218.5,5.55,10.3,270.0,292.29,243.63
2018,2,7,15,30,41.0,190.0,5.5,10.3,210.0,216.93,179.93
2018,2,7,15,45,144.0,167.5,5.4,10.3,229.5,282.14,237.92
2018,2,7,16,0,247.0,145.0,5.3,10.3,249.0,336.46,285.46
2018,2,7,16,15,374.0,120.5,4.9,9.9,256.0,393.58,334.51
2018,2,7,16,30,501.0,96.0,4.5,9.5,263.0,421.82,357.94
2018,2,7,16,45,371.5,87.0,4.1,9.1,199.5,314.32,265.76
2018,2,7,17,0,242.0,78.0,3.7,8.7,136.0,209.5,175.12
2018,2,7,17,15,188.0,59.0,3.7,8.7,97.5,151.8,123.66
2018,2,7,17,30,134.0,40.0,3.7,8.7,59.0,99.9,77.01
2018,2,7,17,45,113.0,28.5,2.95,7.3,39.5,74.59,49.04
2018,2,7,18,0,92.0,17.0,2.2,5.9,20.0,37.71,0.0
2018,2,7,18,15,46.0,8.5,2.25,5.7,10.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.6,2.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,3.0,1.85,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.95,1.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.9,1.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.85,1.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.85,0.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.9,0.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.9,0.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.95,0.05,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,3.05,-0.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,3.1,-0.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,3.05,-0.3,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,3.0,-0.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,2.95,-0.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,2.9,-0.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,3.0,-0.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,3.1,-0.3,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,3.25,-0.15,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2018,2,8,7,15,59.5,8.0,3.55,0.55,10.5,0.0,0.0
2018,2,8,7,30,119.0,16.0,3.7,1.1,21.0,43.6,0.0
2018,2,8,7,45,241.0,29.0,3.85,1.7,57.0,124.25,86.82
2018,2,8,8,0,363.0,42.0,4.0,2.3,93.0,198.82,159.92
2018,2,8,8,15,469.0,52.5,4.0,2.95,147.5,278.58,233.15
2018,2,8,8,30,575.0,63.0,4.0,3.6,202.0,369.96,315.15
2018,2,8,8,45,683.0,63.5,4.0,4.25,266.0,462.18,395.9
2018,2,8,9,0,791.0,64.0,4.0,4.9,330.0,562.0,480.3
2018,2,8,9,15,822.5,67.5,3.85,5.65,381.0,627.6,533.1
2018,2,8,9,30,854.0,71.0,3.7,6.4,432.0,694.17,584.4
2018,2,8,9,45,876.5,74.0,3.55,7.15,479.0,754.07,626.66
2018,2,8,10,0,899.0,77.0,3.4,7.9,526.0,806.16,661.69
2018,2,8,10,15,915.0,79.0,3.3,8.55,567.0,857.29,695.58
2018,2,8,10,30,931.0,81.0,3.2,9.2,608.0,906.67,727.36
2018,2,8,10,45,942.5,82.5,3.05,9.85,642.0,949.38,753.24
2018,2,8,11,0,954.0,84.0,2.9,10.5,676.0,989.47,776.69
2018,2,8,11,15,960.0,85.0,2.8,11.1,701.0,1020.89,794.25
2018,2,8,11,30,966.0,86.0,2.7,11.7,726.0,1048.97,809.35
2018,2,8,11,45,969.0,87.5,2.6,12.25,743.5,1071.19,820.48
2018,2,8,12,0,972.0,89.0,2.5,12.8,761.0,1089.69,829.1
2018,2,8,12,15,974.0,89.5,2.4,13.2,769.5,1102.16,834.2
2018,2,8,12,30,976.0,90.0,2.3,13.6,778.0,1110.74,836.85
2018,2,8,12,45,900.0,117.5,2.15,14.05,752.0,1079.99,812.95
2018,2,8,13,0,824.0,145.0,2.0,14.5,726.0,1031.44,777.9
2018,2,8,13,15,682.0,193.5,2.0,14.75,670.5,944.65,719.79
2018,2,8,13,30,540.0,242.0,2.0,15.0,615.0,839.44,646.13
2018,2,8,13,45,447.5,263.5,1.95,15.2,567.5,762.58,590.47
2018,2,8,14,0,355.0,285.0,1.9,15.4,520.0,668.23,521.34
2018,2,8,14,15,453.5,242.5,1.9,15.45,531.5,725.3,566.34
2018,2,8,14,30,552.0,200.0,1.9,15.5,543.0,756.88,591.76
2018,2,8,14,45,496.5,206.0,1.95,15.55,502.5,696.3,547.8
2018,2,8,15,0,441.0,212.0,2.0,15.6,462.0,636.99,504.76
2018,2,8,15,15,377.5,208.0,1.95,15.4,411.5,545.98,437.44
2018,2,8,15,30,314.0,204.0,1.9,15.2,361.0,476.81,384.91
2018,2,8,15,45,259.0,188.5,1.85,15.05,310.0,405.31,329.58
2018,2,8,16,0,204.0,173.0,1.8,14.9,259.0,324.52,265.76
2018,2,8,16,15,168.0,156.0,1.6,14.1,221.0,273.89,225.34
2018,2,8,16,30,132.0,139.0,1.4,13.3,183.0,226.71,186.76
2018,2,8,16,45,107.0,116.0,1.15,12.55,148.0,182.09,149.62
2018,2,8,17,0,82.0,93.0,0.9,11.8,113.0,140.04,113.89
2018,2,8,17,15,63.0,72.0,0.9,11.8,85.0,105.7,83.9
2018,2,8,17,30,44.0,51.0,0.9,11.8,57.0,67.22,50.18
2018,2,8,17,45,34.5,32.5,1.0,10.4,36.0,49.22,31.65
2018,2,8,18,0,25.0,14.0,1.1,9.0,15.0,18.22,0.0
2018,2,8,18,15,12.5,7.0,1.15,8.8,7.5,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,9,7,15,3.0,3.5,1.6,8.45,3.5,0.0,0.0
2018,2,9,7,30,6.0,7.0,1.8,9.1,7.0,7.48,0.0
2018,2,9,7,45,3.0,14.0,2.0,9.8,14.0,12.45,4.03
2018,2,9,8,0,0.0,21.0,2.2,10.5,21.0,17.3,9.04
2018,2,9,8,15,0.0,29.0,2.3,11.25,29.0,23.92,14.97
2018,2,9,8,30,0.0,37.0,2.4,12.0,37.0,30.55,20.8
2018,2,9,8,45,0.0,27.5,2.45,12.75,27.5,22.67,13.99
2018,2,9,9,0,0.0,18.0,2.5,13.5,18.0,14.82,7.16
2018,2,9,9,15,1.5,36.5,2.65,14.05,37.0,31.11,21.14
2018,2,9,9,30,3.0,55.0,2.8,14.6,56.0,47.62,35.11
2018,2,9,9,45,20.5,112.5,2.9,15.2,122.5,118.2,94.71
2018,2,9,10,0,38.0,170.0,3.0,15.8,189.0,191.9,155.29
2018,2,9,10,15,56.5,203.0,3.1,16.2,234.0,243.2,196.62
2018,2,9,10,30,75.0,236.0,3.2,16.6,279.0,296.34,238.75
2018,2,9,10,45,86.5,253.5,3.35,17.05,305.5,327.26,262.58
2018,2,9,11,0,98.0,271.0,3.5,17.5,332.0,358.84,286.75
2018,2,9,11,15,57.0,243.0,3.55,17.8,279.0,290.37,231.13
2018,2,9,11,30,16.0,215.0,3.6,18.1,226.0,205.62,162.16
2018,2,9,11,45,9.5,181.0,3.7,18.4,187.5,166.62,130.6
2018,2,9,12,0,3.0,147.0,3.8,18.7,149.0,128.6,99.58
2018,2,9,12,15,5.0,174.0,3.9,18.85,177.5,155.52,121.24
2018,2,9,12,30,7.0,201.0,4.0,19.0,206.0,182.99,143.12
2018,2,9,12,45,6.5,197.5,4.05,19.1,202.0,179.14,145.87
2018,2,9,13,0,6.0,194.0,4.1,19.2,198.0,175.32,136.83
2018,2,9,13,15,8.0,198.5,4.1,19.15,204.0,181.65,142.05
2018,2,9,13,30,10.0,203.0,4.1,19.1,210.0,187.99,147.29
2018,2,9,13,45,5.0,152.0,4.1,19.05,155.5,135.17,104.91
2018,2,9,14,0,0.0,101.0,4.1,19.0,101.0,84.42,63.73
2018,2,9,14,15,9.5,143.0,4.0,18.9,149.0,131.18,102.34
2018,2,9,14,30,19.0,185.0,3.9,18.8,197.0,179.41,141.74
2018,2,9,14,45,14.0,179.5,3.8,18.65,188.0,169.6,133.87
2018,2,9,15,0,9.0,174.0,3.7,18.5,179.0,160.17,126.38
2018,2,9,15,15,7.0,163.0,3.5,18.35,167.0,148.3,117.02
2018,2,9,15,30,5.0,152.0,3.3,18.2,155.0,136.65,107.81
2018,2,9,15,45,2.5,103.0,3.1,18.05,104.5,88.91,68.76
2018,2,9,16,0,0.0,54.0,2.9,17.9,54.0,44.7,32.05
2018,2,9,16,15,25.0,83.0,2.55,17.45,91.5,90.81,71.54
2018,2,9,16,30,50.0,112.0,2.2,17.0,129.0,135.97,109.64
2018,2,9,16,45,25.5,86.5,1.85,16.6,95.0,94.46,74.58
2018,2,9,17,0,1.0,61.0,1.5,16.2,61.0,52.04,38.59
2018,2,9,17,15,0.5,46.0,1.5,16.2,46.0,38.58,26.97
2018,2,9,17,30,0.0,31.0,1.5,16.2,31.0,25.61,15.66
2018,2,9,17,45,2.5,20.0,1.45,15.45,20.0,17.28,7.63
2018,2,9,18,0,5.0,9.0,1.4,14.7,9.0,8.93,0.0
2018,2,9,18,15,2.5,4.5,1.55,14.65,4.5,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,10,7,15,1.0,4.0,1.05,12.45,4.0,0.0,0.0
2018,2,10,7,30,2.0,8.0,1.2,13.0,8.0,7.08,0.0
2018,2,10,7,45,2.5,19.5,1.3,13.5,19.5,16.86,7.49
2018,2,10,8,0,3.0,31.0,1.4,14.0,31.0,26.72,16.75
2018,2,10,8,15,9.5,47.5,1.5,14.6,49.5,43.84,31.62
2018,2,10,8,30,16.0,64.0,1.6,15.2,68.0,66.16,50.86
2018,2,10,8,45,23.0,90.5,1.7,15.75,97.5,97.27,77.25
2018,2,10,9,0,30.0,117.0,1.8,16.3,127.0,129.36,103.99
2018,2,10,9,15,28.0,130.0,1.9,16.7,140.5,141.58,113.76
2018,2,10,9,30,26.0,143.0,2.0,17.1,154.0,153.76,123.33
2018,2,10,9,45,19.0,156.0,2.05,17.5,164.5,151.71,120.95
2018,2,10,10,0,12.0,169.0,2.1,17.9,175.0,158.65,125.86
2018,2,10,10,15,27.5,198.0,2.15,18.15,213.5,213.42,169.98
2018,2,10,10,30,43.0,227.0,2.2,18.4,252.0,258.26,205.34
2018,2,10,10,45,23.5,188.0,2.25,18.65,202.0,199.22,157.35
2018,2,10,11,0,4.0,149.0,2.3,18.9,152.0,131.51,102.14
2018,2,10,11,15,3.5,160.0,2.3,19.1,162.5,141.15,109.72
2018,2,10,11,30,3.0,171.0,2.3,19.3,173.0,150.82,117.18
2018,2,10,11,45,3.0,156.0,2.35,19.55,158.0,136.82,105.75
2018,2,10,12,0,3.0,141.0,2.4,19.8,143.0,123.1,94.61
2018,2,10,12,15,2.0,127.0,2.35,20.0,128.5,109.48,83.53
2018,2,10,12,30,1.0,113.0,2.3,20.2,114.0,96.03,72.59
2018,2,10,12,45,0.5,101.0,2.3,20.35,101.5,84.97,63.62
2018,2,10,13,0,0.0,89.0,2.3,20.5,89.0,74.16,54.84
2018,2,10,13,15,0.0,87.5,2.3,20.6,87.5,72.9,53.83
2018,2,10,13,30,0.0,86.0,2.3,20.7,86.0,71.63,52.82
2018,2,10,13,45,0.0,95.0,2.3,20.75,95.0,79.18,58.97
2018,2,10,14,0,0.0,104.0,2.3,20.8,104.0,87.05,65.38
2018,2,10,14,15,0.0,103.0,2.35,20.65,103.0,86.17,64.8
2018,2,10,14,30,0.0,102.0,2.4,20.5,102.0,85.31,64.25
2018,2,10,14,45,4.5,108.0,2.45,20.35,110.5,94.7,72.24
2018,2,10,15,0,9.0,114.0,2.5,20.2,119.0,103.92,80.11
2018,2,10,15,15,4.5,106.0,2.6,19.75,108.5,92.85,71.22
2018,2,10,15,30,0.0,98.0,2.7,19.3,98.0,82.15,62.59
2018,2,10,15,45,0.0,87.0,2.85,18.85,87.0,72.5,54.92
2018,2,10,16,0,0.0,76.0,3.0,18.4,76.0,63.06,47.32
2018,2,10,16,15,16.5,74.5,3.15,17.65,80.0,76.89,59.62
2018,2,10,16,30,33.0,73.0,3.3,16.9,84.0,84.89,66.87
2018,2,10,16,45,166.5,53.5,3.45,16.15,96.5,161.71,132.75
2018,2,10,17,0,300.0,34.0,3.6,15.4,109.0,199.24,163.09
2018,2,10,17,15,364.5,39.5,3.6,15.4,109.0,217.43,173.87
2018,2,10,17,30,429.0,45.0,3.6,15.4,109.0,224.85,172.6
2018,2,10,17,45,295.0,33.0,3.9,13.5,68.5,143.39,99.29
2018,2,10,18,0,161.0,21.0,4.2,11.6,28.0,69.67,0.0
2018,2,10,18,15,80.5,10.5,4.3,10.85,14.0,8.96,0.0
2018,2,10,18,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.5,8.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.35,6.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,5.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.9,5.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,4.8,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,4.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,4.25,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,4.1,3.95,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,4.3,3.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,4.55,3.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,4.7,3.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,5.1,2.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,5.25,2.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,5.4,2.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,5.55,2.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,5.7,2.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,5.8,2.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,5.9,1.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,5.95,1.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,6.05,1.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,6.1,1.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,6.15,0.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,6.2,0.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,6.3,0.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,6.4,0.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,6.45,0.45,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,6.5,0.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,6.6,0.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,6.7,0.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,6.75,0.05,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,6.8,0.0,0.0,0.0,0.0
2018,2,11,7,15,76.5,11.0,6.9,0.05,14.5,9.39,0.0
2018,2,11,7,30,153.0,22.0,7.0,0.1,29.0,68.73,0.0
2018,2,11,7,45,230.5,36.0,7.1,0.15,62.5,125.69,92.36
2018,2,11,8,0,308.0,50.0,7.2,0.2,96.0,182.89,149.42
2018,2,11,8,15,313.0,66.5,7.15,0.35,129.5,221.52,188.46
2018,2,11,8,30,318.0,83.0,7.1,0.5,163.0,260.52,226.38
2018,2,11,8,45,199.0,101.0,7.05,0.6,155.0,222.76,194.79
2018,2,11,9,0,80.0,119.0,7.0,0.7,147.0,171.19,148.45
2018,2,11,9,15,48.0,120.0,6.95,0.95,137.5,143.35,123.21
2018,2,11,9,30,16.0,121.0,6.9,1.2,128.0,115.56,97.58
2018,2,11,9,45,8.5,101.0,6.8,1.4,105.0,91.41,75.79
2018,2,11,10,0,1.0,81.0,6.7,1.6,82.0,68.05,54.7
2018,2,11,10,15,0.5,70.5,6.65,1.9,71.0,58.93,46.45
2018,2,11,10,30,0.0,60.0,6.6,2.2,60.0,49.78,38.23
2018,2,11,10,45,2.5,97.5,6.55,2.5,99.0,83.59,67.73
2018,2,11,11,0,5.0,135.0,6.5,2.8,138.0,119.51,98.73
2018,2,11,11,15,2.5,120.0,6.45,3.05,121.5,103.63,84.65
