Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,30,0.0,105.0,6.4,3.3,105.0,87.93,70.79
2018,2,11,11,45,0.0,94.0,6.35,3.6,94.0,78.32,62.35
2018,2,11,12,0,0.0,83.0,6.3,3.9,83.0,69.12,54.3
2018,2,11,12,15,0.5,101.0,6.3,4.1,101.5,84.96,67.88
2018,2,11,12,30,1.0,119.0,6.3,4.3,120.0,101.33,81.86
2018,2,11,12,45,1.5,124.0,6.3,4.55,125.0,106.29,86.03
2018,2,11,13,0,2.0,129.0,6.3,4.8,130.0,111.26,90.23
2018,2,11,13,15,2.0,125.5,6.25,4.9,126.5,108.12,87.55
2018,2,11,13,30,2.0,122.0,6.2,5.0,123.0,104.99,84.89
2018,2,11,13,45,5.0,134.0,6.2,5.1,137.0,118.7,96.79
2018,2,11,14,0,8.0,146.0,6.2,5.2,151.0,132.46,108.73
2018,2,11,14,15,4.0,124.0,6.15,5.35,126.5,108.64,88.27
2018,2,11,14,30,0.0,102.0,6.1,5.5,102.0,85.3,68.16
2018,2,11,14,45,7.0,127.0,6.05,5.6,131.0,114.0,93.26
2018,2,11,15,0,14.0,152.0,6.0,5.7,160.0,143.18,118.67
2018,2,11,15,15,100.5,184.5,5.85,5.75,236.5,273.71,232.82
2018,2,11,15,30,187.0,217.0,5.7,5.8,313.0,374.47,319.5
2018,2,11,15,45,146.0,179.0,5.6,5.9,250.0,294.47,251.66
2018,2,11,16,0,105.0,141.0,5.5,6.0,187.0,218.17,186.29
2018,2,11,16,15,123.5,105.0,5.25,5.8,152.5,186.53,159.91
2018,2,11,16,30,142.0,69.0,5.0,5.6,118.0,162.05,138.97
2018,2,11,16,45,191.0,78.5,4.8,5.4,133.5,192.37,164.93
2018,2,11,17,0,240.0,88.0,4.6,5.2,149.0,217.89,185.19
2018,2,11,17,15,268.5,69.0,4.6,5.2,122.0,205.17,170.9
2018,2,11,17,30,297.0,50.0,4.6,5.2,95.0,178.65,142.97
2018,2,11,17,45,218.5,36.0,3.75,4.4,62.0,121.72,88.21
2018,2,11,18,0,140.0,22.0,2.9,3.6,29.0,65.62,0.0
2018,2,11,18,15,70.0,11.0,2.75,3.35,14.5,22.75,0.0
2018,2,11,18,30,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.4,2.85,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.15,2.15,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.15,1.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.35,1.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.65,1.25,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.75,1.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.85,0.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.9,0.2,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.9,0.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.95,-0.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.0,-0.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.0,-0.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.0,-0.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.0,-0.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.0,-0.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.0,-0.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.0,-0.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.0,-1.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.05,-1.2,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.1,-1.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.15,-1.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.2,-1.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.2,-1.8,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.2,-1.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.3,-2.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.45,-2.05,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,3.7,-1.95,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,2,12,7,15,105.0,11.0,4.05,-1.35,16.5,29.32,0.0
2018,2,12,7,30,210.0,22.0,4.3,-0.8,33.0,82.43,0.0
2018,2,12,7,45,357.5,33.0,4.55,-0.3,77.5,161.82,119.87
2018,2,12,8,0,505.0,44.0,4.8,0.2,122.0,250.7,204.14
2018,2,12,8,15,582.5,51.5,4.8,0.75,174.5,323.2,273.07
2018,2,12,8,30,660.0,59.0,4.8,1.3,227.0,403.72,347.25
2018,2,12,8,45,707.0,64.0,4.75,1.85,280.0,470.1,407.27
2018,2,12,9,0,754.0,69.0,4.7,2.4,333.0,542.68,470.12
2018,2,12,9,15,786.5,73.0,4.6,2.9,384.0,607.86,524.45
2018,2,12,9,30,819.0,77.0,4.5,3.4,435.0,674.2,577.68
2018,2,12,9,45,842.0,80.0,4.4,3.85,481.5,733.14,621.5
2018,2,12,10,0,865.0,83.0,4.3,4.3,528.0,791.6,663.55
2018,2,12,10,15,880.5,85.0,4.2,4.8,568.0,841.88,698.14
2018,2,12,10,30,896.0,87.0,4.1,5.3,608.0,881.82,724.22
2018,2,12,10,45,906.5,89.5,3.95,5.85,641.5,923.82,751.15
2018,2,12,11,0,917.0,92.0,3.8,6.4,675.0,963.24,775.88
2018,2,12,11,15,923.0,94.0,3.7,6.8,700.5,995.01,795.47
2018,2,12,11,30,929.0,96.0,3.6,7.2,726.0,1023.55,812.63
2018,2,12,11,45,929.5,98.5,3.5,7.65,742.0,1043.86,823.73
2018,2,12,12,0,930.0,101.0,3.4,8.1,758.0,1060.48,832.3
2018,2,12,12,15,932.0,101.0,3.3,8.45,766.5,1072.01,837.71
2018,2,12,12,30,934.0,101.0,3.2,8.8,775.0,1079.78,840.65
2018,2,12,12,45,931.5,102.0,3.1,9.1,774.0,1080.3,838.92
2018,2,12,13,0,929.0,103.0,3.0,9.4,773.0,1077.0,834.81
2018,2,12,13,15,925.5,103.0,2.95,9.65,764.0,1067.75,827.51
2018,2,12,13,30,922.0,103.0,2.9,9.9,755.0,1054.79,817.91
2018,2,12,13,45,914.5,102.0,2.85,10.1,736.0,1033.11,802.67
2018,2,12,14,0,907.0,101.0,2.8,10.3,717.0,1008.04,785.29
2018,2,12,14,15,637.0,160.5,2.8,10.3,585.5,816.79,650.51
2018,2,12,14,30,367.0,220.0,2.8,10.3,454.0,606.16,491.07
2018,2,12,14,45,201.5,224.5,2.8,10.3,352.0,431.87,354.07
2018,2,12,15,0,36.0,229.0,2.8,10.3,250.0,253.35,206.98
2018,2,12,15,15,18.5,192.5,2.8,10.1,203.5,186.04,152.16
2018,2,12,15,30,1.0,156.0,2.8,9.9,157.0,136.88,111.1
2018,2,12,15,45,28.0,150.5,2.8,9.75,163.0,162.25,133.83
2018,2,12,16,0,55.0,145.0,2.8,9.6,169.0,175.21,145.8
2018,2,12,16,15,308.5,118.0,2.65,9.1,228.5,345.7,292.83
2018,2,12,16,30,562.0,91.0,2.5,8.6,288.0,455.72,383.58
2018,2,12,16,45,564.0,80.5,2.4,8.15,251.5,413.51,346.76
2018,2,12,17,0,566.0,70.0,2.3,7.7,215.0,369.93,307.82
2018,2,12,17,15,486.5,60.5,2.3,7.7,164.5,291.34,238.23
2018,2,12,17,30,407.0,51.0,2.3,7.7,114.0,220.97,174.35
2018,2,12,17,45,280.0,37.5,2.0,6.4,73.0,141.65,102.54
2018,2,12,18,0,153.0,24.0,1.7,5.1,32.0,71.08,0.0
2018,2,12,18,15,76.5,12.0,1.85,4.85,16.0,24.71,0.0
2018,2,12,18,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.05,3.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,13,7,15,0.5,3.0,2.05,4.05,3.0,2.65,0.0
2018,2,13,7,30,1.0,6.0,2.1,4.4,6.0,5.17,0.0
2018,2,13,7,45,21.5,18.0,2.2,4.75,21.5,24.9,14.52
2018,2,13,8,0,42.0,30.0,2.3,5.1,37.0,45.71,33.49
2018,2,13,8,15,49.0,36.5,2.35,5.5,47.0,57.2,44.44
2018,2,13,8,30,56.0,43.0,2.4,5.9,57.0,69.61,56.02
2018,2,13,8,45,28.0,35.5,2.4,6.3,42.5,49.71,38.65
2018,2,13,9,0,0.0,28.0,2.4,6.7,28.0,23.09,14.77
2018,2,13,9,15,0.0,38.0,2.35,7.2,38.0,31.39,21.99
2018,2,13,9,30,0.0,48.0,2.3,7.7,48.0,39.71,29.12
2018,2,13,9,45,0.0,40.5,2.2,8.15,40.5,33.5,23.57
2018,2,13,10,0,0.0,33.0,2.1,8.6,33.0,27.29,18.07
2018,2,13,10,15,0.0,46.0,2.05,9.0,46.0,38.11,27.31
2018,2,13,10,30,0.0,59.0,2.0,9.4,59.0,48.95,36.47
2018,2,13,10,45,0.0,85.5,1.95,9.85,85.5,71.11,55.13
2018,2,13,11,0,0.0,112.0,1.9,10.3,112.0,94.13,74.26
2018,2,13,11,15,0.0,113.0,1.8,10.7,113.0,94.99,74.7
2018,2,13,11,30,0.0,114.0,1.7,11.1,114.0,95.86,75.2
2018,2,13,11,45,0.0,97.0,1.65,11.5,97.0,80.94,62.57
2018,2,13,12,0,0.0,80.0,1.6,11.9,80.0,66.62,50.49
2018,2,13,12,15,0.0,84.0,1.5,12.15,84.0,69.98,53.23
2018,2,13,12,30,0.0,88.0,1.4,12.4,88.0,73.34,55.95
2018,2,13,12,45,0.5,103.0,1.25,12.7,103.5,86.73,66.99
2018,2,13,13,0,1.0,118.0,1.1,13.0,119.0,100.43,78.2
2018,2,13,13,15,3.0,134.0,1.15,13.05,136.5,116.7,91.64
2018,2,13,13,30,5.0,150.0,1.2,13.1,154.0,133.15,105.18
2018,2,13,13,45,3.5,128.5,1.25,13.15,131.0,112.22,88.03
2018,2,13,14,0,2.0,107.0,1.3,13.2,108.0,91.62,71.12
2018,2,13,14,15,1.0,109.5,1.35,13.25,110.0,92.84,72.2
2018,2,13,14,30,0.0,112.0,1.4,13.3,112.0,94.13,73.33
2018,2,13,14,45,24.5,159.5,1.45,13.35,174.0,169.98,136.88
2018,2,13,15,0,49.0,207.0,1.5,13.4,236.0,240.16,194.44
2018,2,13,15,15,38.0,170.5,1.5,13.25,192.0,191.57,155.08
2018,2,13,15,30,27.0,134.0,1.5,13.1,148.0,144.59,116.8
2018,2,13,15,45,29.0,114.0,1.5,13.0,128.0,125.33,101.3
2018,2,13,16,0,31.0,94.0,1.5,12.9,108.0,106.06,85.5
2018,2,13,16,15,68.0,101.0,1.4,12.55,126.5,145.87,120.01
2018,2,13,16,30,105.0,108.0,1.3,12.2,145.0,172.74,142.95
2018,2,13,16,45,52.5,82.0,1.2,11.9,100.5,103.26,83.59
2018,2,13,17,0,0.0,56.0,1.1,11.6,56.0,46.49,34.6
2018,2,13,17,15,0.0,43.0,1.1,11.6,43.0,35.56,25.04
2018,2,13,17,30,0.0,30.0,1.1,11.6,30.0,24.77,15.45
2018,2,13,17,45,1.5,20.0,1.15,10.95,20.0,16.95,8.14
2018,2,13,18,0,3.0,10.0,1.2,10.3,10.0,8.96,0.0
2018,2,13,18,15,1.5,5.0,1.3,10.15,5.0,4.55,0.0
2018,2,13,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.3,8.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,14,7,15,7.0,2.5,1.35,10.0,3.0,3.44,0.0
2018,2,14,7,30,14.0,5.0,1.4,10.5,6.0,9.41,0.0
2018,2,14,7,45,31.5,11.5,1.45,10.95,16.0,23.78,13.09
2018,2,14,8,0,49.0,18.0,1.5,11.4,26.0,39.01,26.92
2018,2,14,8,15,24.5,29.0,1.6,12.0,33.0,38.82,27.71
2018,2,14,8,30,0.0,40.0,1.7,12.6,40.0,33.04,22.93
2018,2,14,8,45,10.5,55.5,1.75,13.2,59.0,51.59,38.98
2018,2,14,9,0,21.0,71.0,1.8,13.8,78.0,75.42,59.39
2018,2,14,9,15,46.0,101.5,2.0,14.6,121.0,122.15,98.98
2018,2,14,9,30,71.0,132.0,2.2,15.4,164.0,171.98,140.35
2018,2,14,9,45,35.5,112.5,2.4,16.15,128.5,128.52,103.01
2018,2,14,10,0,0.0,93.0,2.6,16.9,93.0,77.59,59.3
2018,2,14,10,15,0.0,123.5,2.7,17.6,123.5,104.86,81.48
2018,2,14,10,30,0.0,154.0,2.8,18.3,154.0,132.73,103.7
2018,2,14,10,45,62.5,165.0,2.9,19.0,205.5,209.25,167.15
2018,2,14,11,0,125.0,176.0,3.0,19.7,257.0,295.58,236.59
2018,2,14,11,15,185.0,174.5,3.2,20.2,299.0,371.09,296.23
2018,2,14,11,30,245.0,173.0,3.4,20.7,341.0,431.99,343.83
2018,2,14,11,45,123.0,161.0,3.55,21.2,245.5,302.74,239.88
2018,2,14,12,0,1.0,149.0,3.7,21.7,150.0,128.19,97.67
2018,2,14,12,15,4.0,176.0,4.0,22.1,179.0,155.95,119.85
2018,2,14,12,30,7.0,203.0,4.3,22.5,208.0,184.24,142.02
2018,2,14,12,45,22.5,249.0,4.6,22.95,265.5,244.22,189.27
2018,2,14,13,0,38.0,295.0,4.9,23.4,323.0,327.71,253.82
2018,2,14,13,15,38.5,294.5,5.05,23.6,322.5,327.57,253.55
2018,2,14,13,30,39.0,294.0,5.2,23.8,322.0,327.38,253.47
2018,2,14,13,45,38.5,288.5,5.35,24.0,315.5,320.66,248.42
2018,2,14,14,0,38.0,283.0,5.5,24.2,309.0,313.93,243.4
2018,2,14,14,15,81.0,278.0,5.4,24.25,331.0,349.0,272.25
2018,2,14,14,30,124.0,273.0,5.3,24.3,353.0,400.64,313.3
2018,2,14,14,45,342.5,222.5,5.25,24.3,428.0,554.07,436.2
2018,2,14,15,0,561.0,172.0,5.2,24.3,503.0,692.95,544.01
2018,2,14,15,15,632.5,144.0,5.05,24.2,493.5,707.62,555.91
2018,2,14,15,30,704.0,116.0,4.9,24.1,484.0,705.78,555.62
2018,2,14,15,45,720.0,101.0,4.75,23.95,448.5,668.75,529.34
2018,2,14,16,0,736.0,86.0,4.6,23.8,413.0,625.29,497.23
2018,2,14,16,15,712.5,80.0,4.05,23.15,366.5,568.91,453.74
2018,2,14,16,30,689.0,74.0,3.5,22.5,320.0,510.41,407.75
2018,2,14,16,45,645.0,67.5,2.9,21.85,269.5,441.22,351.86
2018,2,14,17,0,601.0,61.0,2.3,21.2,219.0,375.52,296.99
2018,2,14,17,15,525.0,53.5,2.3,21.2,168.5,299.01,232.39
2018,2,14,17,30,449.0,46.0,2.3,21.2,118.0,230.45,172.8
2018,2,14,17,45,323.5,35.0,1.95,19.6,76.5,151.8,105.48
2018,2,14,18,0,198.0,24.0,1.6,18.0,35.0,82.05,8.12
2018,2,14,18,15,99.0,12.0,1.65,17.8,17.5,28.59,0.0
2018,2,14,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,2,15,7,15,4.5,3.0,3.15,16.35,3.5,3.39,0.0
2018,2,15,7,30,9.0,6.0,3.3,16.8,7.0,7.84,0.0
2018,2,15,7,45,30.0,14.0,3.45,17.3,18.5,26.24,14.75
2018,2,15,8,0,51.0,22.0,3.6,17.8,30.0,44.27,30.51
2018,2,15,8,15,25.5,29.5,4.0,18.4,33.5,39.66,27.62
2018,2,15,8,30,0.0,37.0,4.4,19.0,37.0,30.55,20.15
2018,2,15,8,45,0.0,38.5,4.75,19.65,38.5,31.79,21.16
2018,2,15,9,0,0.0,40.0,5.1,20.3,40.0,33.04,22.11
2018,2,15,9,15,0.0,46.5,5.5,20.95,46.5,38.46,26.48
2018,2,15,9,30,0.0,53.0,5.9,21.6,53.0,43.88,30.8
2018,2,15,9,45,0.0,43.0,6.3,22.25,43.0,35.58,23.77
2018,2,15,10,0,0.0,33.0,6.7,22.9,33.0,27.3,16.82
2018,2,15,10,15,5.0,50.5,6.75,23.35,53.5,45.96,32.17
2018,2,15,10,30,10.0,68.0,6.8,23.8,74.0,68.41,50.44
2018,2,15,10,45,53.0,157.0,6.9,24.3,191.0,192.52,151.12
2018,2,15,11,0,96.0,246.0,7.0,24.8,308.0,344.41,270.35
2018,2,15,11,15,81.0,256.0,7.0,25.15,310.0,324.49,253.5
2018,2,15,11,30,66.0,266.0,7.0,25.5,312.0,322.04,250.39
2018,2,15,11,45,48.0,258.0,7.0,25.9,292.0,296.47,229.41
2018,2,15,12,0,30.0,250.0,7.0,26.3,272.0,270.36,208.07
2018,2,15,12,15,27.5,252.5,6.9,26.5,272.5,270.65,207.9
2018,2,15,12,30,25.0,255.0,6.8,26.7,273.0,270.85,207.67
2018,2,15,12,45,18.0,231.5,6.75,26.95,244.5,222.46,169.91
2018,2,15,13,0,11.0,208.0,6.7,27.2,216.0,192.9,146.64
2018,2,15,13,15,10.5,213.0,6.6,27.3,220.5,197.13,149.89
2018,2,15,13,30,10.0,218.0,6.5,27.4,225.0,201.4,153.17
2018,2,15,13,45,28.5,254.5,6.45,27.45,274.0,273.43,209.48
2018,2,15,14,0,47.0,291.0,6.4,27.5,323.0,330.91,254.03
2018,2,15,14,15,39.5,260.0,6.25,27.45,286.5,289.45,222.38
2018,2,15,14,30,32.0,229.0,6.1,27.4,250.0,248.8,191.27
2018,2,15,14,45,31.0,223.5,6.0,27.35,243.0,241.74,186.16
2018,2,15,15,0,30.0,218.0,5.9,27.3,236.0,234.82,181.12
2018,2,15,15,15,38.0,215.5,5.7,27.1,236.5,238.73,184.9
2018,2,15,15,30,46.0,213.0,5.5,26.9,237.0,242.28,188.39
2018,2,15,15,45,47.0,180.5,5.3,26.7,203.5,207.23,161.5
2018,2,15,16,0,48.0,148.0,5.1,26.5,170.0,172.48,134.53
2018,2,15,16,15,32.0,128.0,4.75,26.0,142.0,140.2,108.83
2018,2,15,16,30,16.0,108.0,4.4,25.5,114.0,103.06,78.89
2018,2,15,16,45,39.0,95.0,4.0,24.95,106.0,109.12,84.29
2018,2,15,17,0,62.0,82.0,3.6,24.4,98.0,106.22,81.82
2018,2,15,17,15,108.5,65.0,3.6,24.4,85.5,113.1,86.21
2018,2,15,17,30,155.0,48.0,3.6,24.4,73.0,113.05,83.36
2018,2,15,17,45,145.5,34.5,3.35,23.0,51.0,94.44,64.87
2018,2,15,18,0,136.0,21.0,3.1,21.6,29.0,63.32,11.67
2018,2,15,18,15,68.0,10.5,3.3,21.4,14.5,21.44,0.0
2018,2,15,18,30,0.0,0.0,3.5,21.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.65,20.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.85,20.4,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.9,20.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.95,19.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,16,6,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,16,7,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,16,7,15,77.0,11.0,1.5,17.3,16.0,23.5,0.0
2018,2,16,7,30,154.0,22.0,1.7,18.0,32.0,69.09,18.55
2018,2,16,7,45,235.5,30.0,1.95,18.75,61.5,119.29,83.74
2018,2,16,8,0,317.0,38.0,2.2,19.5,91.0,172.81,130.84
2018,2,16,8,15,178.5,25.0,2.35,20.0,57.0,115.37,89.2
2018,2,16,8,30,40.0,12.0,2.5,20.5,23.0,35.88,24.66
2018,2,16,8,45,22.0,35.5,2.7,21.05,41.5,41.9,29.75
2018,2,16,9,0,4.0,59.0,2.9,21.6,60.0,51.22,37.17
2018,2,16,9,15,4.0,78.5,3.05,21.85,80.0,67.85,50.78
2018,2,16,9,30,4.0,98.0,3.2,22.1,100.0,85.28,64.86
2018,2,16,9,45,32.0,108.0,3.4,22.4,125.0,121.23,94.68
2018,2,16,10,0,60.0,118.0,3.6,22.7,150.0,165.44,130.8
2018,2,16,10,15,33.5,153.5,3.7,22.85,171.5,169.69,132.82
2018,2,16,10,30,7.0,189.0,3.8,23.0,193.0,171.68,132.98
2018,2,16,10,45,22.5,209.0,3.95,23.15,223.5,204.41,159.05
2018,2,16,11,0,38.0,229.0,4.1,23.3,254.0,253.98,197.95
2018,2,16,11,15,60.5,242.0,4.15,23.4,283.5,289.6,225.92
2018,2,16,11,30,83.0,255.0,4.2,23.5,313.0,326.21,254.46
2018,2,16,11,45,51.5,236.5,4.25,23.6,272.5,276.73,214.94
2018,2,16,12,0,20.0,218.0,4.3,23.7,232.0,211.26,162.88
2018,2,16,12,15,25.5,244.5,4.3,23.7,263.0,259.81,200.68
2018,2,16,12,30,31.0,271.0,4.3,23.7,294.0,293.62,226.63
2018,2,16,12,45,30.0,236.0,4.35,23.75,258.0,255.63,197.43
2018,2,16,13,0,29.0,201.0,4.4,23.8,222.0,218.5,168.83
2018,2,16,13,15,15.5,181.0,4.35,23.75,192.0,172.05,132.11
2018,2,16,13,30,2.0,161.0,4.3,23.7,162.0,140.01,106.43
2018,2,16,13,45,3.5,171.0,4.3,23.7,173.0,150.7,115.06
2018,2,16,14,0,5.0,181.0,4.3,23.7,184.0,161.48,123.72
2018,2,16,14,15,2.5,158.5,4.3,23.55,160.0,138.33,105.54
2018,2,16,14,30,0.0,136.0,4.3,23.4,136.0,115.56,87.58
2018,2,16,14,45,0.0,136.0,4.3,23.3,136.0,115.69,87.91
2018,2,16,15,0,0.0,136.0,4.3,23.2,136.0,115.89,88.3
2018,2,16,15,15,0.0,106.0,4.35,22.9,106.0,88.97,66.93
2018,2,16,15,30,0.0,76.0,4.4,22.6,76.0,63.1,46.16
2018,2,16,15,45,0.0,78.5,4.4,22.35,78.5,65.17,48.06
2018,2,16,16,0,0.0,81.0,4.4,22.1,81.0,67.25,49.97
2018,2,16,16,15,0.0,59.0,4.3,21.5,59.0,48.86,35.04
2018,2,16,16,30,0.0,37.0,4.2,20.9,37.0,30.55,19.96
2018,2,16,16,45,9.5,32.5,4.1,20.3,35.0,32.63,21.92
2018,2,16,17,0,19.0,28.0,4.0,19.7,33.0,32.81,22.08
2018,2,16,17,15,9.5,21.0,4.0,19.7,23.5,21.76,12.56
2018,2,16,17,30,0.0,14.0,4.0,19.7,14.0,11.51,3.89
2018,2,16,17,45,0.0,9.5,4.2,18.35,9.5,7.8,0.62
2018,2,16,18,0,0.0,5.0,4.4,17.0,5.0,4.1,0.0
2018,2,16,18,15,0.0,2.5,4.45,16.65,2.5,2.13,0.0
2018,2,16,18,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,17,7,15,18.5,11.0,2.7,10.05,12.0,12.76,0.0
2018,2,17,7,30,37.0,22.0,2.7,10.3,24.0,32.55,9.63
2018,2,17,7,45,70.5,41.5,2.7,10.6,51.5,66.85,47.99
2018,2,17,8,0,104.0,61.0,2.7,10.9,79.0,102.69,80.12
2018,2,17,8,15,141.0,81.0,2.65,11.25,114.0,144.46,117.1
2018,2,17,8,30,178.0,101.0,2.6,11.6,149.0,199.24,164.64
2018,2,17,8,45,207.0,120.0,2.6,11.95,187.5,244.98,203.82
2018,2,17,9,0,236.0,139.0,2.6,12.3,226.0,293.68,244.55
2018,2,17,9,15,258.5,157.5,2.4,12.75,265.0,340.35,282.25
2018,2,17,9,30,281.0,176.0,2.2,13.2,304.0,388.81,320.27
2018,2,17,9,45,260.0,201.5,1.95,13.6,329.5,414.52,338.32
2018,2,17,10,0,239.0,227.0,1.7,14.0,355.0,437.73,353.79
2018,2,17,10,15,221.5,253.0,1.55,14.45,378.5,445.58,357.51
2018,2,17,10,30,204.0,279.0,1.4,14.9,402.0,467.07,371.24
2018,2,17,10,45,212.5,294.5,1.2,15.3,428.5,498.23,392.34
2018,2,17,11,0,221.0,310.0,1.0,15.7,455.0,529.33,412.63
2018,2,17,11,15,227.5,322.5,0.9,16.15,476.5,554.97,428.99
2018,2,17,11,30,234.0,335.0,0.8,16.6,498.0,580.17,444.73
2018,2,17,11,45,238.5,343.0,0.75,17.05,513.0,597.78,455.31
2018,2,17,12,0,243.0,351.0,0.7,17.5,528.0,614.64,465.35
2018,2,17,12,15,204.0,339.5,0.8,17.8,489.0,564.71,429.46
2018,2,17,12,30,165.0,328.0,0.9,18.1,450.0,513.39,392.6
2018,2,17,12,45,118.5,316.5,1.0,18.45,404.0,453.48,348.36
2018,2,17,13,0,72.0,305.0,1.1,18.8,358.0,371.64,287.04
2018,2,17,13,15,39.0,241.5,1.15,19.0,270.0,269.97,209.79
2018,2,17,13,30,6.0,178.0,1.2,19.2,182.0,159.56,123.13
2018,2,17,13,45,5.5,173.5,1.2,19.4,177.0,154.9,119.76
2018,2,17,14,0,5.0,169.0,1.2,19.6,172.0,150.27,116.12
2018,2,17,14,15,2.5,123.0,1.35,19.65,124.5,106.17,81.0
2018,2,17,14,30,0.0,77.0,1.5,19.7,77.0,64.05,46.98
2018,2,17,14,45,0.0,74.5,1.65,19.8,74.5,61.93,45.38
2018,2,17,15,0,0.0,72.0,1.8,19.9,72.0,59.81,43.73
2018,2,17,15,15,0.0,71.5,1.95,19.8,71.5,59.37,43.5
2018,2,17,15,30,0.0,71.0,2.1,19.7,71.0,58.93,43.28
2018,2,17,15,45,0.0,77.5,2.25,19.6,77.5,64.33,47.91
2018,2,17,16,0,0.0,84.0,2.4,19.5,84.0,69.89,52.68
2018,2,17,16,15,104.5,95.5,2.45,19.1,134.0,162.29,131.42
2018,2,17,16,30,209.0,107.0,2.5,18.7,184.0,241.56,197.05
2018,2,17,16,45,120.5,92.0,2.5,18.3,135.0,157.47,126.98
2018,2,17,17,0,32.0,77.0,2.5,17.9,86.0,85.89,66.83
2018,2,17,17,15,16.0,57.5,2.5,17.9,62.0,58.72,43.71
2018,2,17,17,30,0.0,38.0,2.5,17.9,38.0,31.42,20.57
2018,2,17,17,45,0.0,25.0,2.4,16.6,25.0,20.64,11.13
2018,2,17,18,0,0.0,12.0,2.3,15.3,12.0,9.88,0.0
2018,2,17,18,15,0.0,6.0,2.4,15.05,6.0,5.12,0.0
2018,2,17,18,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,18,6,45,1.5,0.5,2.0,10.45,0.5,0.0,0.0
2018,2,18,7,0,3.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,2,18,7,15,5.5,5.0,1.95,10.85,5.5,5.26,0.0
2018,2,18,7,30,8.0,9.0,1.9,11.2,10.0,9.51,0.0
2018,2,18,7,45,10.0,27.5,1.85,11.55,29.0,27.06,16.62
2018,2,18,8,0,12.0,46.0,1.8,11.9,48.0,46.0,33.44
2018,2,18,8,15,7.5,50.0,1.7,12.2,51.5,44.65,32.8
2018,2,18,8,30,3.0,54.0,1.6,12.5,55.0,46.14,34.26
2018,2,18,8,45,1.5,40.0,1.55,12.8,40.5,33.84,23.65
2018,2,18,9,0,0.0,26.0,1.5,13.1,26.0,21.44,12.89
2018,2,18,9,15,0.0,30.5,1.45,13.45,30.5,25.18,16.04
2018,2,18,9,30,0.0,35.0,1.4,13.8,35.0,28.93,19.15
2018,2,18,9,45,0.0,55.5,1.35,14.15,55.5,45.98,33.52
2018,2,18,10,0,0.0,76.0,1.3,14.5,76.0,63.11,47.75
2018,2,18,10,15,1.0,116.5,1.45,15.0,117.0,99.13,77.46
2018,2,18,10,30,2.0,157.0,1.6,15.5,158.0,136.81,107.96
2018,2,18,10,45,10.0,197.0,1.7,16.0,203.5,181.29,143.69
2018,2,18,11,0,18.0,237.0,1.8,16.5,249.0,227.11,179.82
2018,2,18,11,15,20.5,247.5,2.05,17.1,261.5,239.65,189.14
2018,2,18,11,30,23.0,258.0,2.3,17.7,274.0,252.35,198.65
2018,2,18,11,45,23.0,264.0,2.5,18.35,280.5,258.28,202.67
2018,2,18,12,0,23.0,270.0,2.7,19.0,287.0,264.21,206.73
2018,2,18,12,15,15.0,235.0,2.9,19.65,246.0,222.18,173.16
2018,2,18,12,30,7.0,200.0,3.1,20.3,205.0,180.94,140.13
2018,2,18,12,45,10.5,219.0,3.3,20.95,226.5,202.38,156.87
2018,2,18,13,0,14.0,238.0,3.5,21.6,248.0,224.05,173.56
2018,2,18,13,15,12.0,230.5,3.65,22.0,239.0,214.83,166.09
2018,2,18,13,30,10.0,223.0,3.8,22.4,230.0,205.66,158.75
2018,2,18,13,45,10.5,220.5,3.95,22.75,228.0,203.8,157.28
2018,2,18,14,0,11.0,218.0,4.1,23.1,226.0,201.93,155.83
2018,2,18,14,15,21.0,239.0,4.0,23.2,253.0,231.78,179.62
2018,2,18,14,30,31.0,260.0,3.9,23.3,280.0,279.74,217.23
2018,2,18,14,45,29.0,245.0,3.85,23.4,263.0,261.65,203.33
2018,2,18,15,0,27.0,230.0,3.8,23.5,246.0,228.38,177.72
2018,2,18,15,15,63.0,226.0,3.6,23.4,260.5,269.06,211.15
2018,2,18,15,30,99.0,222.0,3.4,23.3,275.0,291.7,230.13
2018,2,18,15,45,275.0,188.0,3.25,23.25,318.0,409.31,325.35
2018,2,18,16,0,451.0,154.0,3.1,23.2,361.0,494.98,392.97
2018,2,18,16,15,440.0,137.5,3.15,22.95,320.5,446.65,355.98
2018,2,18,16,30,429.0,121.0,3.2,22.7,280.0,398.41,318.59
2018,2,18,16,45,426.5,102.5,3.2,22.45,240.5,352.84,281.99
2018,2,18,17,0,424.0,84.0,3.2,22.2,201.0,306.75,243.48
2018,2,18,17,15,277.0,73.0,3.2,22.2,143.0,207.95,162.15
2018,2,18,17,30,130.0,62.0,3.2,22.2,85.0,118.8,89.12
2018,2,18,17,45,97.0,42.5,3.7,21.65,56.0,80.68,56.25
2018,2,18,18,0,64.0,23.0,4.2,21.1,27.0,43.5,16.01
2018,2,18,18,15,32.0,11.5,4.35,20.95,13.5,15.5,0.0
2018,2,18,18,30,0.0,0.0,4.5,20.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.7,20.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.9,20.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,19.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,17.35,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.2,17.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.75,18.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.65,18.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.65,18.4,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.55,18.4,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,2,19,6,45,4.0,1.0,4.8,18.7,1.0,0.0,0.0
2018,2,19,7,0,8.0,2.0,4.9,18.8,2.0,0.0,0.0
2018,2,19,7,15,42.5,14.5,5.0,19.1,17.5,20.0,0.0
2018,2,19,7,30,77.0,27.0,5.1,19.4,33.0,51.98,23.64
2018,2,19,7,45,123.0,45.5,5.2,19.7,63.5,91.94,65.44
2018,2,19,8,0,169.0,64.0,5.3,20.0,94.0,135.08,103.03
2018,2,19,8,15,174.5,83.5,5.55,20.45,123.5,167.85,132.34
2018,2,19,8,30,180.0,103.0,5.8,20.9,153.0,201.17,161.27
2018,2,19,8,45,158.0,119.0,6.0,21.35,169.5,206.47,166.38
2018,2,19,9,0,136.0,135.0,6.2,21.8,186.0,218.03,175.79
2018,2,19,9,15,101.5,159.0,6.5,22.3,200.0,227.92,182.91
2018,2,19,9,30,67.0,183.0,6.8,22.8,214.0,221.59,176.52
2018,2,19,9,45,119.5,211.5,7.15,23.3,273.5,306.31,244.58
2018,2,19,10,0,172.0,240.0,7.5,23.8,333.0,382.98,305.14
2018,2,19,10,15,141.0,258.5,7.6,24.2,338.5,384.18,304.08
2018,2,19,10,30,110.0,277.0,7.7,24.6,344.0,365.8,287.95
2018,2,19,10,45,98.5,289.5,7.85,25.0,352.0,371.71,291.28
2018,2,19,11,0,87.0,302.0,8.0,25.4,360.0,376.78,293.9
2018,2,19,11,15,91.5,311.5,8.05,25.65,374.5,392.9,305.74
2018,2,19,11,30,96.0,321.0,8.1,25.9,389.0,409.07,317.58
2018,2,19,11,45,85.5,322.0,8.15,26.15,383.5,401.0,310.46
2018,2,19,12,0,75.0,323.0,8.2,26.4,378.0,392.41,303.04
2018,2,19,12,15,99.0,337.5,8.2,26.5,411.0,433.21,334.57
2018,2,19,12,30,123.0,352.0,8.2,26.6,444.0,495.88,382.08
2018,2,19,12,45,102.0,345.0,8.2,26.65,421.5,445.17,343.16
2018,2,19,13,0,81.0,338.0,8.2,26.7,399.0,415.85,320.29
2018,2,19,13,15,46.0,269.0,8.1,26.6,303.5,305.24,235.15
2018,2,19,13,30,11.0,200.0,8.0,26.5,208.0,184.81,140.85
2018,2,19,13,45,8.5,197.0,7.85,26.4,203.0,179.49,136.81
2018,2,19,14,0,6.0,194.0,7.7,26.3,198.0,174.25,132.79
2018,2,19,14,15,19.5,210.0,7.55,26.1,223.0,202.21,155.52
2018,2,19,14,30,33.0,226.0,7.4,25.9,248.0,244.99,189.76
2018,2,19,14,45,25.5,210.5,7.2,25.7,227.0,221.61,171.58
2018,2,19,15,0,18.0,195.0,7.0,25.5,206.0,186.23,143.92
2018,2,19,15,15,83.0,214.0,6.85,25.25,259.5,272.01,214.08
2018,2,19,15,30,148.0,233.0,6.7,25.0,313.0,356.08,281.81
2018,2,19,15,45,197.0,211.0,6.55,24.75,308.0,362.24,288.38
2018,2,19,16,0,246.0,189.0,6.4,24.5,303.0,376.84,301.21
2018,2,19,16,15,160.0,153.0,6.35,24.15,224.0,258.32,206.74
2018,2,19,16,30,74.0,117.0,6.3,23.8,145.0,161.68,128.02
2018,2,19,16,45,37.5,79.5,6.25,23.5,93.5,91.42,70.31
2018,2,19,17,0,1.0,42.0,6.2,23.2,42.0,35.18,23.58
2018,2,19,17,15,0.5,39.0,6.2,23.2,39.0,32.43,21.2
2018,2,19,17,30,0.0,36.0,6.2,23.2,36.0,29.75,18.72
2018,2,19,17,45,1.0,24.5,6.1,22.45,24.5,20.51,10.72
2018,2,19,18,0,2.0,13.0,6.0,21.7,13.0,11.18,0.75
2018,2,19,18,15,2.0,7.0,5.95,21.45,7.0,6.33,0.0
2018,2,19,18,30,2.0,1.0,5.9,21.2,1.0,0.0,0.0
2018,2,19,18,45,1.0,0.5,5.85,21.0,0.5,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.8,20.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.8,20.65,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.8,20.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.75,20.4,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.7,20.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.65,20.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.6,20.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.6,20.3,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,5.6,20.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,5.55,20.3,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,5.5,20.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,5.45,20.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,5.4,20.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,5.5,20.35,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,5.6,20.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,5.7,20.45,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,5.8,20.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,5.9,20.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,6.0,20.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,6.1,20.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,6.2,20.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,6.1,20.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,6.0,20.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,5.95,20.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,5.9,20.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,5.8,20.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,5.7,20.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,5.6,20.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,5.5,20.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,5.45,20.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,5.4,20.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,5.4,20.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,5.4,20.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,5.35,20.4,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,5.3,20.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,5.3,20.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,5.3,20.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,5.25,20.35,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,5.2,20.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,5.1,20.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,5.0,20.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,5.0,20.25,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,5.0,20.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,4.95,20.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,2,20,6,45,2.5,1.0,4.95,20.1,1.0,0.0,0.0
2018,2,20,7,0,5.0,2.0,5.0,20.1,2.0,0.0,0.0
2018,2,20,7,15,5.0,8.5,5.05,20.25,8.5,8.15,0.0
2018,2,20,7,30,5.0,15.0,5.1,20.4,15.0,13.87,3.13
2018,2,20,7,45,2.5,24.5,5.15,20.55,24.5,20.96,11.25
2018,2,20,8,0,0.0,34.0,5.2,20.7,34.0,28.08,17.61
2018,2,20,8,15,0.0,44.5,5.35,20.9,44.5,36.8,25.1
2018,2,20,8,30,0.0,55.0,5.5,21.1,55.0,45.53,32.48
2018,2,20,8,45,1.5,82.5,5.6,21.3,83.0,70.59,53.3
2018,2,20,9,0,3.0,110.0,5.7,21.5,111.0,96.49,74.57
2018,2,20,9,15,1.5,85.0,5.9,21.75,85.5,71.93,54.04
2018,2,20,9,30,0.0,60.0,6.1,22.0,60.0,49.71,35.51
2018,2,20,9,45,0.0,50.5,6.25,22.2,50.5,41.83,28.87
2018,2,20,10,0,0.0,41.0,6.4,22.4,41.0,33.95,22.29
2018,2,20,10,15,0.0,40.0,6.4,22.55,40.0,33.14,21.54
2018,2,20,10,30,0.0,39.0,6.4,22.7,39.0,32.33,20.8
2018,2,20,10,45,0.0,46.5,6.45,22.8,46.5,38.59,25.83
2018,2,20,11,0,0.0,54.0,6.5,22.9,54.0,44.86,30.85
2018,2,20,11,15,0.0,53.0,6.45,22.85,53.0,44.04,30.14
2018,2,20,11,30,0.0,52.0,6.4,22.8,52.0,43.23,29.44
2018,2,20,11,45,0.0,69.0,6.35,22.8,69.0,57.44,40.88
2018,2,20,12,0,0.0,86.0,6.3,22.8,86.0,71.68,52.3
2018,2,20,12,15,0.0,75.0,6.25,22.8,75.0,62.49,44.87
2018,2,20,12,30,0.0,64.0,6.2,22.8,64.0,53.29,37.45
2018,2,20,12,45,0.0,87.5,6.15,22.85,87.5,72.97,53.26
2018,2,20,13,0,0.0,111.0,6.1,22.9,111.0,93.23,69.47
2018,2,20,13,15,0.0,113.5,6.0,22.9,113.5,95.41,71.23
2018,2,20,13,30,0.0,116.0,5.9,22.9,116.0,97.58,73.01
2018,2,20,13,45,0.5,124.5,5.8,22.9,125.0,105.56,79.47
2018,2,20,14,0,1.0,133.0,5.7,22.9,134.0,113.59,85.99
2018,2,20,14,15,0.5,111.0,5.55,22.85,111.5,93.62,70.1
2018,2,20,14,30,0.0,89.0,5.4,22.8,89.0,74.1,54.5
2018,2,20,14,45,3.0,122.0,5.3,22.75,124.0,105.6,80.13
2018,2,20,15,0,6.0,155.0,5.2,22.7,159.0,138.17,106.55
2018,2,20,15,15,4.0,139.5,5.05,22.65,142.0,122.35,94.0
2018,2,20,15,30,2.0,124.0,4.9,22.6,125.0,106.78,81.63
2018,2,20,15,45,2.0,120.0,4.8,22.5,121.0,103.4,79.17
2018,2,20,16,0,2.0,116.0,4.7,22.4,117.0,100.12,76.76
2018,2,20,16,15,1.5,115.0,4.6,22.25,115.5,99.46,76.49
2018,2,20,16,30,1.0,114.0,4.5,22.1,114.0,99.17,76.5
2018,2,20,16,45,0.5,84.5,4.4,21.95,84.5,71.94,54.23
2018,2,20,17,0,0.0,55.0,4.3,21.8,55.0,45.53,32.37
2018,2,20,17,15,0.0,39.5,4.3,21.8,39.5,32.63,21.54
2018,2,20,17,30,0.0,24.0,4.3,21.8,24.0,19.77,10.67
2018,2,20,17,45,2.0,17.5,4.1,21.5,17.5,15.0,6.38
2018,2,20,18,0,4.0,11.0,3.9,21.2,11.0,10.22,0.56
2018,2,20,18,15,4.0,6.5,3.85,21.15,6.5,6.24,0.0
2018,2,20,18,30,4.0,2.0,3.8,21.1,2.0,0.0,0.0
2018,2,20,18,45,2.0,1.0,3.75,21.05,1.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.6,20.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.4,20.75,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.3,20.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.3,20.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.3,20.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.3,20.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.3,20.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.3,20.6,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,3.3,20.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,3.35,20.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,3.4,20.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,3.4,20.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,3.45,20.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,3.3,20.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,2.95,20.1,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,2.5,19.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,21,6,45,2.5,1.0,5.7,8.7,1.0,0.0,0.0
2018,2,21,7,0,5.0,2.0,5.9,8.1,2.0,0.0,0.0
2018,2,21,7,15,75.0,17.0,5.95,7.7,23.0,27.78,0.0
2018,2,21,7,30,145.0,32.0,6.0,7.3,44.0,79.06,46.19
2018,2,21,7,45,253.5,48.0,6.05,6.95,87.5,139.0,105.39
2018,2,21,8,0,362.0,64.0,6.1,6.6,131.0,210.93,170.21
2018,2,21,8,15,213.0,47.5,6.05,6.55,90.0,150.92,124.81
2018,2,21,8,30,64.0,31.0,6.0,6.5,49.0,64.64,51.56
2018,2,21,8,45,44.5,37.0,5.9,6.45,51.0,59.44,47.3
2018,2,21,9,0,25.0,43.0,5.8,6.4,53.0,51.42,40.11
2018,2,21,9,15,12.5,40.0,5.7,6.55,45.0,42.12,31.66
2018,2,21,9,30,0.0,37.0,5.6,6.7,37.0,30.59,21.15
2018,2,21,9,45,0.0,43.0,5.45,6.9,43.0,35.59,25.41
2018,2,21,10,0,0.0,49.0,5.3,7.1,49.0,40.6,29.65
2018,2,21,10,15,0.0,56.5,5.15,7.25,56.5,46.87,34.95
2018,2,21,10,30,0.0,64.0,5.0,7.4,64.0,53.15,40.23
2018,2,21,10,45,0.0,68.0,4.85,7.6,68.0,56.52,42.99
2018,2,21,11,0,0.0,72.0,4.7,7.8,72.0,59.88,45.74
2018,2,21,11,15,0.0,72.0,4.65,7.95,72.0,59.91,45.66
2018,2,21,11,30,0.0,72.0,4.6,8.1,72.0,59.93,45.58
2018,2,21,11,45,0.0,90.5,4.55,8.25,90.5,75.44,58.65
2018,2,21,12,0,0.0,109.0,4.5,8.4,109.0,91.45,72.06
2018,2,21,12,15,0.0,100.5,4.55,8.45,100.5,84.07,65.78
2018,2,21,12,30,0.0,92.0,4.6,8.5,92.0,76.74,59.57
2018,2,21,12,45,0.0,96.0,4.65,8.55,96.0,80.19,62.46
2018,2,21,13,0,0.0,100.0,4.7,8.6,100.0,83.65,65.37
2018,2,21,13,15,0.5,108.5,4.85,8.55,109.0,91.54,72.08
2018,2,21,13,30,1.0,117.0,5.0,8.5,118.0,99.46,78.83
2018,2,21,13,45,0.5,113.0,5.1,8.5,113.5,95.42,75.47
2018,2,21,14,0,0.0,109.0,5.2,8.5,109.0,91.41,72.14
2018,2,21,14,15,3.5,135.0,5.3,8.45,137.5,117.71,94.62
2018,2,21,14,30,7.0,161.0,5.4,8.4,166.0,144.45,117.42
2018,2,21,14,45,6.0,158.0,5.45,8.35,162.0,140.78,114.5
2018,2,21,15,0,5.0,155.0,5.5,8.3,158.0,137.22,111.72
2018,2,21,15,15,2.5,114.5,5.5,8.25,116.0,98.45,79.0
2018,2,21,15,30,0.0,74.0,5.5,8.2,74.0,61.44,47.45
2018,2,21,15,45,3.0,72.5,5.55,8.15,74.0,62.36,48.51
2018,2,21,16,0,6.0,71.0,5.6,8.1,74.0,63.0,49.31
2018,2,21,16,15,70.0,81.5,5.6,7.9,108.5,124.73,104.38
2018,2,21,16,30,134.0,92.0,5.6,7.7,143.0,178.79,151.8
2018,2,21,16,45,251.5,95.0,5.55,7.55,173.0,237.32,202.23
2018,2,21,17,0,369.0,98.0,5.5,7.4,203.0,292.63,247.17
2018,2,21,17,15,291.0,82.0,5.5,7.4,154.0,220.83,183.08
2018,2,21,17,30,213.0,66.0,5.5,7.4,105.0,150.82,120.64
