Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,45,141.5,47.5,5.45,6.95,69.5,97.82,73.33
2018,2,21,18,0,70.0,29.0,5.4,6.5,34.0,51.98,27.97
2018,2,21,18,15,37.0,15.5,5.35,6.35,18.0,19.58,0.0
2018,2,21,18,30,4.0,2.0,5.3,6.2,2.0,0.0,0.0
2018,2,21,18,45,2.0,1.0,5.25,6.1,1.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,5.15,5.95,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,5.1,5.9,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,5.0,5.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.7,5.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.4,5.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.25,4.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.3,4.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,4.35,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.4,4.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.4,4.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.35,4.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.3,4.45,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.25,4.35,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.15,4.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.1,4.15,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.1,4.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.1,3.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.1,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.1,3.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,4.05,3.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,2,22,6,45,0.0,0.5,3.95,3.7,0.5,0.0,0.0
2018,2,22,7,0,0.0,1.0,3.9,3.7,1.0,0.0,0.0
2018,2,22,7,15,19.5,11.5,3.75,3.9,13.0,13.25,0.0
2018,2,22,7,30,39.0,22.0,3.6,4.1,25.0,32.23,17.29
2018,2,22,7,45,84.5,38.5,3.5,4.25,52.5,70.03,52.4
2018,2,22,8,0,130.0,55.0,3.4,4.4,80.0,108.78,87.4
2018,2,22,8,15,78.0,53.5,3.25,4.65,70.0,85.57,69.44
2018,2,22,8,30,26.0,52.0,3.1,4.9,60.0,57.56,45.5
2018,2,22,8,45,13.0,46.0,2.95,5.15,50.0,46.36,35.63
2018,2,22,9,0,0.0,40.0,2.8,5.4,40.0,33.05,23.62
2018,2,22,9,15,0.0,50.5,2.65,5.75,50.5,41.79,31.19
2018,2,22,9,30,0.0,61.0,2.5,6.1,61.0,50.55,38.68
2018,2,22,9,45,0.0,59.5,2.4,6.4,59.5,49.32,37.44
2018,2,22,10,0,0.0,58.0,2.3,6.7,58.0,48.1,36.21
2018,2,22,10,15,0.0,69.0,2.15,7.2,69.0,57.3,43.95
2018,2,22,10,30,0.0,80.0,2.0,7.7,80.0,66.52,51.63
2018,2,22,10,45,0.0,96.0,1.85,8.15,96.0,80.01,62.87
2018,2,22,11,0,0.0,112.0,1.7,8.6,112.0,94.01,74.42
2018,2,22,11,15,0.0,108.5,1.6,9.1,108.5,90.95,71.56
2018,2,22,11,30,0.0,105.0,1.5,9.6,105.0,87.91,68.78
2018,2,22,11,45,0.0,102.0,1.4,10.1,102.0,85.33,66.42
2018,2,22,12,0,0.0,99.0,1.3,10.6,99.0,82.75,64.09
2018,2,22,12,15,0.0,100.5,1.3,11.05,100.5,84.08,65.04
2018,2,22,12,30,0.0,102.0,1.3,11.5,102.0,85.39,65.99
2018,2,22,12,45,0.0,104.5,1.35,11.9,104.5,87.57,67.68
2018,2,22,13,0,0.0,107.0,1.4,12.3,107.0,89.74,69.38
2018,2,22,13,15,0.0,106.5,1.45,12.6,106.5,89.29,68.95
2018,2,22,13,30,0.0,106.0,1.5,12.9,106.0,88.83,68.54
2018,2,22,13,45,0.0,109.0,1.6,13.15,109.0,91.43,70.68
2018,2,22,14,0,0.0,112.0,1.7,13.4,112.0,94.03,72.84
2018,2,22,14,15,0.0,107.5,1.65,13.5,107.5,90.07,69.63
2018,2,22,14,30,0.0,103.0,1.6,13.6,103.0,86.12,66.46
2018,2,22,14,45,2.5,110.0,1.6,13.65,111.5,94.48,73.61
2018,2,22,15,0,5.0,117.0,1.6,13.7,120.0,102.76,80.71
2018,2,22,15,15,4.0,91.5,1.55,13.6,94.0,79.37,61.42
2018,2,22,15,30,3.0,66.0,1.5,13.5,68.0,57.09,42.89
2018,2,22,15,45,1.5,53.0,1.4,13.4,54.0,45.0,32.78
2018,2,22,16,0,0.0,40.0,1.3,13.3,40.0,33.08,22.71
2018,2,22,16,15,36.0,40.0,1.25,13.05,54.0,61.46,47.94
2018,2,22,16,30,72.0,40.0,1.2,12.8,68.0,85.47,68.95
2018,2,22,16,45,198.0,71.5,1.2,12.55,132.0,182.58,151.28
2018,2,22,17,0,324.0,103.0,1.2,12.3,196.0,275.57,225.6
2018,2,22,17,15,234.5,77.5,1.2,12.3,137.5,182.92,147.02
2018,2,22,17,30,145.0,52.0,1.2,12.3,79.0,109.84,84.87
2018,2,22,17,45,112.5,39.0,1.4,11.7,55.5,78.34,56.71
2018,2,22,18,0,80.0,26.0,1.6,11.1,32.0,50.22,27.19
2018,2,22,18,15,41.5,14.0,1.65,10.95,17.0,18.98,0.0
2018,2,22,18,30,3.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,2,22,18,45,1.5,1.0,1.75,10.6,1.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,23,6,45,6.0,1.5,2.15,9.25,1.5,0.0,0.0
2018,2,23,7,0,12.0,3.0,2.3,9.3,3.0,0.0,0.0
2018,2,23,7,15,9.0,13.0,2.35,9.65,13.5,12.67,0.0
2018,2,23,7,30,6.0,23.0,2.4,10.0,24.0,20.5,9.68
2018,2,23,7,45,8.5,43.0,2.45,10.35,44.5,39.72,27.75
2018,2,23,8,0,11.0,63.0,2.5,10.7,65.0,58.95,44.88
2018,2,23,8,15,34.0,83.0,2.4,11.35,92.5,91.69,73.18
2018,2,23,8,30,57.0,103.0,2.3,12.0,120.0,123.51,100.54
2018,2,23,8,45,28.5,89.5,2.2,12.65,98.0,95.97,77.0
2018,2,23,9,0,0.0,76.0,2.1,13.3,76.0,63.15,48.51
2018,2,23,9,15,0.0,69.0,2.1,13.9,69.0,57.21,43.23
2018,2,23,9,30,0.0,62.0,2.1,14.5,62.0,51.39,38.06
2018,2,23,9,45,0.5,86.5,2.15,15.1,87.0,72.24,55.36
2018,2,23,10,0,1.0,111.0,2.2,15.7,112.0,94.14,73.23
2018,2,23,10,15,0.5,120.5,2.4,16.3,121.0,102.11,79.38
2018,2,23,10,30,0.0,130.0,2.6,16.9,130.0,110.08,85.5
2018,2,23,10,45,1.0,151.5,2.75,17.55,152.0,130.25,101.52
2018,2,23,11,0,2.0,173.0,2.9,18.2,174.0,150.71,117.57
2018,2,23,11,15,3.0,179.0,3.2,19.0,181.0,157.08,122.17
2018,2,23,11,30,4.0,185.0,3.5,19.8,188.0,163.52,126.83
2018,2,23,11,45,4.0,183.5,3.8,20.6,186.5,162.13,125.24
2018,2,23,12,0,4.0,182.0,4.1,21.4,185.0,160.75,123.71
2018,2,23,12,15,6.0,197.0,4.25,21.9,201.5,176.59,135.98
2018,2,23,12,30,8.0,212.0,4.4,22.4,218.0,192.56,148.28
2018,2,23,12,45,10.0,225.0,4.55,22.9,232.5,206.77,159.17
2018,2,23,13,0,12.0,238.0,4.7,23.4,247.0,221.07,170.1
2018,2,23,13,15,12.5,240.0,4.75,23.55,249.5,223.46,171.92
2018,2,23,13,30,13.0,242.0,4.8,23.7,252.0,225.84,173.79
2018,2,23,13,45,11.0,226.5,4.85,23.85,234.5,209.11,160.77
2018,2,23,14,0,9.0,211.0,4.9,24.0,217.0,192.54,147.87
2018,2,23,14,15,5.5,182.5,4.8,23.95,186.0,162.66,124.51
2018,2,23,14,30,2.0,154.0,4.7,23.9,155.0,133.34,101.44
2018,2,23,14,45,3.0,154.5,4.6,23.85,156.0,134.76,102.84
2018,2,23,15,0,4.0,155.0,4.5,23.8,157.0,136.18,104.23
2018,2,23,15,15,13.0,178.0,4.25,23.7,185.0,165.15,127.83
2018,2,23,15,30,22.0,201.0,4.0,23.6,213.0,194.44,151.58
2018,2,23,15,45,88.5,189.0,3.7,23.45,232.0,242.87,192.06
2018,2,23,16,0,155.0,177.0,3.4,23.3,251.0,285.15,226.9
2018,2,23,16,15,86.5,137.0,3.1,22.85,177.5,192.15,152.36
2018,2,23,16,30,18.0,97.0,2.8,22.4,104.0,97.86,75.42
2018,2,23,16,45,204.0,77.0,2.45,21.9,137.5,191.16,153.25
2018,2,23,17,0,390.0,57.0,2.1,21.4,171.0,261.38,207.88
2018,2,23,17,15,195.0,41.0,2.1,21.4,98.0,133.12,102.73
2018,2,23,17,30,0.0,25.0,2.1,21.4,25.0,20.6,11.41
2018,2,23,17,45,76.5,22.5,2.15,20.35,29.0,47.97,31.41
2018,2,23,18,0,153.0,20.0,2.2,19.3,33.0,64.46,34.92
2018,2,23,18,15,84.5,11.0,2.4,19.2,17.5,23.51,0.0
2018,2,23,18,30,16.0,2.0,2.6,19.1,2.0,0.0,0.0
2018,2,23,18,45,8.0,1.0,2.75,19.0,1.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.95,18.75,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,18.95,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,19.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.8,19.15,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.95,19.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.15,19.4,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,2,24,6,45,4.0,1.0,4.45,19.6,1.0,0.0,0.0
2018,2,24,7,0,8.0,2.0,4.6,19.7,2.0,0.0,0.0
2018,2,24,7,15,4.0,6.5,4.75,20.0,6.5,6.24,0.0
2018,2,24,7,30,0.0,11.0,4.9,20.3,11.0,9.04,1.08
2018,2,24,7,45,0.0,17.0,5.0,20.55,17.0,13.99,5.78
2018,2,24,8,0,0.0,23.0,5.1,20.8,23.0,18.94,10.11
2018,2,24,8,15,0.0,25.5,5.4,21.2,25.5,21.01,11.94
2018,2,24,8,30,0.0,28.0,5.7,21.6,28.0,23.08,13.68
2018,2,24,8,45,12.0,58.0,6.0,22.0,63.0,56.77,41.81
2018,2,24,9,0,24.0,88.0,6.3,22.4,98.0,92.55,71.39
2018,2,24,9,15,63.0,137.0,6.6,22.75,166.5,166.62,132.31
2018,2,24,9,30,102.0,186.0,6.9,23.1,235.0,258.71,206.58
2018,2,24,9,45,63.0,176.0,7.15,23.45,207.5,210.62,166.71
2018,2,24,10,0,24.0,166.0,7.4,23.8,180.0,172.12,134.34
2018,2,24,10,15,12.0,121.5,7.4,24.0,128.5,112.37,85.78
2018,2,24,10,30,0.0,77.0,7.4,24.2,77.0,64.02,46.23
2018,2,24,10,45,0.0,94.0,7.4,24.4,94.0,78.28,57.56
2018,2,24,11,0,0.0,111.0,7.4,24.6,111.0,93.11,69.25
2018,2,24,11,15,0.5,122.5,7.25,24.6,123.0,103.71,77.59
2018,2,24,11,30,1.0,134.0,7.1,24.6,135.0,114.39,85.99
2018,2,24,11,45,2.5,149.5,6.9,24.65,151.5,129.72,98.06
2018,2,24,12,0,4.0,165.0,6.7,24.7,168.0,145.2,110.22
2018,2,24,12,15,15.0,208.5,6.5,24.7,220.0,196.23,150.62
2018,2,24,12,30,26.0,252.0,6.3,24.7,272.0,265.47,204.64
2018,2,24,12,45,19.5,212.5,6.1,24.75,227.5,218.69,168.02
2018,2,24,13,0,13.0,173.0,5.9,24.8,183.0,161.64,123.27
2018,2,24,13,15,16.5,199.0,5.65,24.8,211.5,188.92,144.79
2018,2,24,13,30,20.0,225.0,5.4,24.8,240.0,216.55,166.39
2018,2,24,13,45,25.5,235.0,5.15,24.85,254.0,246.76,189.97
2018,2,24,14,0,31.0,245.0,4.9,24.9,268.0,261.97,201.89
2018,2,24,14,15,35.5,238.0,4.6,24.85,263.0,258.46,199.48
2018,2,24,14,30,40.0,231.0,4.3,24.8,258.0,254.67,196.91
2018,2,24,14,45,63.0,245.0,4.05,24.8,285.5,288.83,224.21
2018,2,24,15,0,86.0,259.0,3.8,24.8,313.0,321.88,250.36
2018,2,24,15,15,86.5,242.0,3.4,24.65,293.5,301.95,235.38
2018,2,24,15,30,87.0,225.0,3.0,24.5,274.0,281.89,220.35
2018,2,24,15,45,60.0,179.0,2.65,24.35,211.5,211.19,165.14
2018,2,24,16,0,33.0,133.0,2.3,24.2,149.0,144.03,111.84
2018,2,24,16,15,17.5,100.5,2.0,23.7,109.0,101.17,77.54
2018,2,24,16,30,2.0,68.0,1.7,23.2,69.0,57.53,41.96
2018,2,24,16,45,19.0,74.0,1.4,22.7,80.0,75.49,57.14
2018,2,24,17,0,36.0,80.0,1.1,22.2,91.0,89.13,68.34
2018,2,24,17,15,43.0,75.5,1.1,22.2,86.0,86.95,65.98
2018,2,24,17,30,50.0,71.0,1.1,22.2,81.0,84.92,63.22
2018,2,24,17,45,31.5,50.0,1.0,21.25,55.5,56.81,39.54
2018,2,24,18,0,13.0,29.0,0.9,20.3,30.0,30.46,15.82
2018,2,24,18,15,7.0,15.0,0.9,20.1,15.5,13.96,0.0
2018,2,24,18,30,1.0,1.0,0.9,19.9,1.0,0.0,0.0
2018,2,24,18,45,0.5,0.5,0.85,19.65,0.5,0.0,0.0
2018,2,24,19,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,2,25,6,45,5.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,2,25,7,0,10.0,4.0,3.9,11.0,4.0,0.0,0.0
2018,2,25,7,15,43.0,18.0,3.9,11.25,21.5,22.78,0.0
2018,2,25,7,30,76.0,32.0,3.9,11.5,39.0,56.31,35.93
2018,2,25,7,45,117.0,52.0,3.85,11.8,71.5,93.91,70.3
2018,2,25,8,0,158.0,72.0,3.8,12.1,104.0,136.42,107.9
2018,2,25,8,15,214.0,91.0,3.85,12.35,148.0,188.97,153.85
2018,2,25,8,30,270.0,110.0,3.9,12.6,192.0,247.98,204.86
2018,2,25,8,45,191.0,88.0,3.9,12.8,151.5,196.81,163.35
2018,2,25,9,0,112.0,66.0,3.9,13.0,111.0,136.97,112.95
2018,2,25,9,15,218.0,101.5,3.95,13.25,203.0,248.81,208.1
2018,2,25,9,30,324.0,137.0,4.0,13.5,295.0,385.97,320.75
2018,2,25,9,45,344.0,176.0,4.0,13.75,358.0,443.05,365.36
2018,2,25,10,0,364.0,215.0,4.0,14.0,421.0,516.1,421.47
2018,2,25,10,15,236.5,219.5,4.0,14.2,357.0,431.9,351.88
2018,2,25,10,30,109.0,224.0,4.0,14.4,293.0,320.53,260.0
2018,2,25,10,45,128.0,273.5,3.95,14.6,358.5,394.02,317.87
2018,2,25,11,0,147.0,323.0,3.9,14.8,424.0,468.99,375.09
2018,2,25,11,15,122.0,316.5,3.9,14.95,402.5,442.14,352.74
2018,2,25,11,30,97.0,310.0,3.9,15.1,381.0,393.96,314.4
2018,2,25,11,45,60.0,272.0,3.9,15.3,316.0,318.73,254.24
2018,2,25,12,0,23.0,234.0,3.9,15.5,251.0,243.32,193.12
2018,2,25,12,15,13.5,172.5,3.85,15.65,182.5,161.56,127.33
2018,2,25,12,30,4.0,111.0,3.8,15.8,114.0,97.3,74.77
2018,2,25,12,45,6.0,128.5,3.8,16.0,133.0,114.69,89.03
2018,2,25,13,0,8.0,146.0,3.8,16.2,152.0,132.21,103.26
2018,2,25,13,15,10.0,165.0,3.8,16.35,172.5,151.22,118.66
2018,2,25,13,30,12.0,184.0,3.8,16.5,193.0,170.4,134.14
2018,2,25,13,45,11.0,188.5,3.75,16.6,196.5,173.41,136.52
2018,2,25,14,0,10.0,193.0,3.7,16.7,200.0,176.47,139.0
2018,2,25,14,15,178.0,205.5,3.7,16.8,328.0,392.76,316.29
2018,2,25,14,30,346.0,218.0,3.7,16.9,456.0,574.83,458.97
2018,2,25,14,45,354.5,231.5,3.65,16.95,465.0,565.66,451.59
2018,2,25,15,0,363.0,245.0,3.6,17.0,474.0,574.76,458.6
2018,2,25,15,15,257.0,242.0,3.55,16.95,399.0,471.17,377.84
2018,2,25,15,30,151.0,239.0,3.5,16.9,324.0,360.12,290.0
2018,2,25,15,45,281.5,196.0,3.45,16.9,338.0,416.52,338.2
2018,2,25,16,0,412.0,153.0,3.4,16.9,352.0,460.03,374.48
2018,2,25,16,15,564.5,117.5,3.25,16.6,358.5,503.16,409.59
2018,2,25,16,30,717.0,82.0,3.1,16.3,365.0,522.16,424.24
2018,2,25,16,45,681.0,75.5,2.9,15.95,313.0,455.62,369.54
2018,2,25,17,0,645.0,69.0,2.7,15.6,261.0,391.66,315.51
2018,2,25,17,15,576.5,62.0,2.7,15.6,207.5,316.79,251.12
2018,2,25,17,30,508.0,55.0,2.7,15.6,154.0,248.97,191.07
2018,2,25,17,45,402.0,44.0,2.2,14.05,106.5,174.0,126.33
2018,2,25,18,0,296.0,33.0,1.7,12.5,59.0,111.65,67.96
2018,2,25,18,15,165.0,19.5,1.7,12.2,32.0,43.47,0.0
2018,2,25,18,30,34.0,6.0,1.7,11.9,5.0,0.0,0.0
2018,2,25,18,45,17.0,3.0,1.7,11.55,2.5,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,26,6,45,5.5,1.5,2.8,8.0,1.5,0.0,0.0
2018,2,26,7,0,11.0,3.0,3.0,8.1,3.0,0.0,0.0
2018,2,26,7,15,46.0,19.5,3.05,8.4,23.5,29.41,0.0
2018,2,26,7,30,81.0,36.0,3.1,8.7,44.0,61.75,41.13
2018,2,26,7,45,164.0,53.5,3.1,9.0,83.0,108.95,82.61
2018,2,26,8,0,247.0,71.0,3.1,9.3,122.0,173.87,139.21
2018,2,26,8,15,256.0,87.0,3.1,9.9,153.5,201.48,165.27
2018,2,26,8,30,265.0,103.0,3.1,10.5,185.0,237.36,197.26
2018,2,26,8,45,249.0,129.5,3.1,11.05,217.5,272.02,226.91
2018,2,26,9,0,233.0,156.0,3.1,11.6,250.0,304.5,253.53
2018,2,26,9,15,314.5,168.0,3.2,12.45,312.5,381.49,316.46
2018,2,26,9,30,396.0,180.0,3.3,13.3,375.0,479.89,394.35
2018,2,26,9,45,441.5,186.5,3.35,14.15,423.0,540.5,440.36
2018,2,26,10,0,487.0,193.0,3.4,15.0,471.0,603.81,487.45
2018,2,26,10,15,617.5,170.0,3.4,15.7,548.0,715.16,570.97
2018,2,26,10,30,748.0,147.0,3.4,16.4,625.0,827.45,650.54
2018,2,26,10,45,687.5,178.5,3.4,17.1,635.0,833.79,651.2
2018,2,26,11,0,627.0,210.0,3.4,17.8,645.0,832.33,646.56
2018,2,26,11,15,732.5,176.5,3.4,18.35,702.5,915.81,703.64
2018,2,26,11,30,838.0,143.0,3.4,18.9,760.0,991.47,752.6
2018,2,26,11,45,857.0,139.0,3.35,19.5,782.5,1021.75,769.54
2018,2,26,12,0,876.0,135.0,3.3,20.1,805.0,1048.93,784.66
2018,2,26,12,15,801.0,169.0,3.2,20.45,786.5,1018.16,761.61
2018,2,26,12,30,726.0,203.0,3.1,20.8,768.0,993.15,743.11
2018,2,26,12,45,629.0,241.5,3.05,21.2,731.0,934.9,701.89
2018,2,26,13,0,532.0,280.0,3.0,21.6,694.0,869.34,653.98
2018,2,26,13,15,615.5,244.5,2.95,21.8,718.0,917.62,688.91
2018,2,26,13,30,699.0,209.0,2.9,22.0,742.0,958.01,716.17
2018,2,26,13,45,514.5,267.5,2.9,22.2,655.0,819.49,618.32
2018,2,26,14,0,330.0,326.0,2.9,22.4,568.0,674.1,512.89
2018,2,26,14,15,336.5,299.0,2.95,22.35,538.5,642.62,492.87
2018,2,26,14,30,343.0,272.0,3.0,22.3,509.0,609.55,470.69
2018,2,26,14,45,353.0,251.0,3.0,22.3,484.5,584.45,453.77
2018,2,26,15,0,363.0,230.0,3.0,22.3,460.0,557.5,435.25
2018,2,26,15,15,254.0,236.0,3.0,22.1,392.0,461.28,362.07
2018,2,26,15,30,145.0,242.0,3.0,21.9,324.0,357.89,282.03
2018,2,26,15,45,206.5,209.5,3.0,21.65,315.5,361.75,287.77
2018,2,26,16,0,268.0,177.0,3.0,21.4,307.0,372.37,297.78
2018,2,26,16,15,261.0,167.5,2.65,20.7,283.0,344.22,275.99
2018,2,26,16,30,254.0,158.0,2.3,20.0,259.0,316.31,254.02
2018,2,26,16,45,203.0,133.0,2.0,19.3,206.5,249.15,200.12
2018,2,26,17,0,152.0,108.0,1.7,18.6,154.0,179.1,142.99
2018,2,26,17,15,101.0,86.0,1.7,18.6,114.0,127.46,99.86
2018,2,26,17,30,50.0,64.0,1.7,18.6,74.0,76.32,57.1
2018,2,26,17,45,36.0,44.5,1.55,16.95,50.5,51.09,35.6
2018,2,26,18,0,22.0,25.0,1.4,15.3,27.0,27.31,14.34
2018,2,26,18,15,23.5,15.0,1.45,15.2,15.5,16.57,0.0
2018,2,26,18,30,25.0,5.0,1.5,15.1,4.0,0.0,0.0
2018,2,26,18,45,12.5,2.5,1.5,14.95,2.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,27,6,45,0.0,0.5,2.5,13.95,0.5,0.0,0.0
2018,2,27,7,0,0.0,1.0,2.7,14.2,1.0,0.85,0.0
2018,2,27,7,15,0.0,3.5,2.8,14.75,3.5,2.87,0.0
2018,2,27,7,30,0.0,6.0,2.9,15.3,6.0,4.92,0.0
2018,2,27,7,45,0.0,11.5,3.05,15.8,11.5,9.45,2.26
2018,2,27,8,0,0.0,17.0,3.2,16.3,17.0,13.98,6.22
2018,2,27,8,15,0.0,28.0,3.35,17.0,28.0,23.08,14.01
2018,2,27,8,30,0.0,39.0,3.5,17.7,39.0,32.21,21.72
2018,2,27,8,45,0.0,46.5,3.7,18.4,46.5,38.44,26.87
2018,2,27,9,0,0.0,54.0,3.9,19.1,54.0,44.7,31.94
2018,2,27,9,15,0.0,64.0,4.05,19.75,64.0,53.04,38.68
2018,2,27,9,30,0.0,74.0,4.2,20.4,74.0,61.41,45.34
2018,2,27,9,45,0.0,60.0,4.35,21.1,60.0,49.75,35.47
2018,2,27,10,0,0.0,46.0,4.5,21.8,46.0,38.12,25.73
2018,2,27,10,15,0.0,60.5,4.65,22.35,60.5,50.22,35.46
2018,2,27,10,30,0.0,75.0,4.8,22.9,75.0,62.36,45.1
2018,2,27,10,45,0.0,84.5,5.0,23.45,84.5,70.34,51.32
2018,2,27,11,0,0.0,94.0,5.2,24.0,94.0,78.33,57.5
2018,2,27,11,15,0.5,117.5,5.35,24.4,118.0,99.27,74.01
2018,2,27,11,30,1.0,141.0,5.5,24.8,142.0,120.53,90.63
2018,2,27,11,45,8.5,188.5,5.65,25.2,195.0,170.79,130.15
2018,2,27,12,0,16.0,236.0,5.8,25.6,248.0,222.42,170.19
2018,2,27,12,15,14.5,226.0,5.9,25.9,237.0,211.63,161.47
2018,2,27,12,30,13.0,216.0,6.0,26.2,226.0,200.85,152.88
2018,2,27,12,45,54.0,283.5,6.05,26.45,325.5,325.42,249.77
2018,2,27,13,0,95.0,351.0,6.1,26.7,425.0,438.53,335.58
2018,2,27,13,15,104.5,342.5,6.15,26.8,423.0,438.37,335.65
2018,2,27,13,30,114.0,334.0,6.2,26.9,421.0,458.31,350.86
2018,2,27,13,45,69.0,276.5,6.2,27.05,329.0,331.13,254.18
2018,2,27,14,0,24.0,219.0,6.2,27.2,237.0,227.7,173.78
2018,2,27,14,15,28.0,237.5,6.1,27.15,257.5,249.76,191.22
2018,2,27,14,30,32.0,256.0,6.0,27.1,278.0,271.99,208.63
2018,2,27,14,45,19.5,220.0,5.95,27.05,233.0,209.76,160.53
2018,2,27,15,0,7.0,184.0,5.9,27.0,188.0,165.07,125.63
2018,2,27,15,15,37.0,206.5,5.65,26.8,227.5,223.1,172.42
2018,2,27,15,30,67.0,229.0,5.4,26.6,267.0,268.91,209.2
2018,2,27,15,45,132.0,219.5,5.15,26.35,286.5,317.61,248.97
2018,2,27,16,0,197.0,210.0,4.9,26.1,306.0,345.89,272.41
2018,2,27,16,15,206.5,184.5,4.55,25.6,276.0,315.58,249.43
2018,2,27,16,30,216.0,159.0,4.2,25.1,246.0,294.53,233.21
2018,2,27,16,45,357.0,118.5,3.9,24.6,237.5,323.5,256.39
2018,2,27,17,0,498.0,78.0,3.6,24.1,229.0,329.88,259.25
2018,2,27,17,15,374.5,74.0,3.6,24.1,174.5,240.25,185.58
2018,2,27,17,30,251.0,70.0,3.6,24.1,120.0,170.12,127.67
2018,2,27,17,45,174.0,52.0,3.45,22.95,81.5,107.55,76.16
2018,2,27,18,0,97.0,34.0,3.3,21.8,43.0,61.63,37.21
2018,2,27,18,15,58.0,19.0,3.35,21.5,23.5,25.36,0.0
2018,2,27,18,30,19.0,4.0,3.4,21.2,4.0,0.0,0.0
2018,2,27,18,45,9.5,2.0,3.45,20.9,2.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,20.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.25,19.85,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.15,19.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.0,19.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.05,18.8,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.15,18.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.3,19.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.35,19.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.25,19.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.85,19.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.25,18.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,2,28,6,45,4.0,1.5,2.45,19.3,1.5,0.0,0.0
2018,2,28,7,0,8.0,3.0,2.6,19.5,3.0,3.45,0.0
2018,2,28,7,15,8.5,9.0,2.7,19.8,9.5,9.04,0.0
2018,2,28,7,30,9.0,15.0,2.8,20.1,16.0,14.76,5.68
2018,2,28,7,45,4.5,26.0,2.9,20.4,26.5,22.77,13.01
2018,2,28,8,0,0.0,37.0,3.0,20.7,37.0,30.56,19.87
2018,2,28,8,15,0.0,52.5,3.3,21.05,52.5,43.45,30.74
2018,2,28,8,30,0.0,68.0,3.6,21.4,68.0,56.62,41.68
2018,2,28,8,45,0.5,81.0,3.9,21.7,81.0,68.07,51.04
2018,2,28,9,0,1.0,94.0,4.2,22.0,94.0,79.63,60.35
2018,2,28,9,15,5.0,116.0,4.4,22.4,118.5,101.71,78.17
2018,2,28,9,30,9.0,138.0,4.6,22.8,143.0,124.36,96.24
2018,2,28,9,45,14.5,170.5,4.85,23.15,179.0,158.49,123.35
2018,2,28,10,0,20.0,203.0,5.1,23.5,215.0,193.49,150.81
2018,2,28,10,15,13.5,198.0,5.1,23.85,206.5,183.53,142.13
2018,2,28,10,30,7.0,193.0,5.1,24.2,198.0,173.31,133.35
2018,2,28,10,45,10.5,214.5,5.15,24.55,222.0,196.44,151.18
2018,2,28,11,0,14.0,236.0,5.2,24.9,246.0,219.94,169.11
2018,2,28,11,15,34.0,266.0,5.2,25.15,291.0,284.53,219.24
2018,2,28,11,30,54.0,296.0,5.2,25.4,336.0,335.73,258.36
2018,2,28,11,45,110.0,319.5,5.15,25.6,403.5,436.57,335.46
2018,2,28,12,0,166.0,343.0,5.1,25.8,471.0,519.53,397.66
2018,2,28,12,15,134.5,354.0,5.1,26.05,458.5,501.48,382.37
2018,2,28,12,30,103.0,365.0,5.1,26.3,446.0,461.15,351.2
2018,2,28,12,45,73.5,340.5,5.15,26.5,398.5,404.88,308.49
2018,2,28,13,0,44.0,316.0,5.2,26.7,351.0,348.75,265.49
2018,2,28,13,15,73.5,325.5,5.25,26.85,382.5,388.27,296.32
2018,2,28,13,30,103.0,335.0,5.3,27.0,414.0,427.1,326.2
2018,2,28,13,45,162.5,338.0,5.35,27.15,460.0,507.44,387.39
2018,2,28,14,0,222.0,341.0,5.4,27.3,506.0,564.56,430.86
2018,2,28,14,15,144.0,311.5,5.35,27.25,417.0,454.29,347.91
2018,2,28,14,30,66.0,282.0,5.3,27.2,328.0,329.68,252.83
2018,2,28,14,45,42.5,252.5,5.25,27.15,281.5,276.56,212.29
2018,2,28,15,0,19.0,223.0,5.2,27.1,235.0,211.82,162.12
2018,2,28,15,15,14.0,195.0,5.05,26.9,203.5,181.07,138.55
2018,2,28,15,30,9.0,167.0,4.9,26.7,172.0,150.97,115.21
2018,2,28,15,45,4.5,134.5,4.75,26.45,137.0,117.82,89.25
2018,2,28,16,0,0.0,102.0,4.6,26.2,102.0,85.6,63.7
2018,2,28,16,15,2.0,105.0,4.3,25.8,106.0,89.86,67.53
2018,2,28,16,30,4.0,108.0,4.0,25.4,110.0,94.21,71.38
2018,2,28,16,45,19.5,108.5,3.75,25.0,115.0,103.41,79.25
2018,2,28,17,0,35.0,109.0,3.5,24.6,120.0,117.21,90.53
2018,2,28,17,15,38.0,87.5,3.5,24.6,97.0,96.07,72.89
2018,2,28,17,30,41.0,66.0,3.5,24.6,74.0,74.6,54.59
2018,2,28,17,45,40.0,49.0,3.3,23.5,55.0,56.41,38.86
2018,2,28,18,0,39.0,32.0,3.1,22.4,36.0,41.84,24.67
2018,2,28,18,15,21.5,18.0,3.15,22.1,20.0,18.7,0.0
2018,2,28,18,30,4.0,4.0,3.2,21.8,4.0,0.0,0.0
2018,2,28,18,45,2.0,2.0,3.3,21.5,2.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,21.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.4,20.95,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.4,20.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.4,20.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.7,19.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.45,19.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.55,19.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.4,19.35,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.6,18.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.45,18.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,17.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,1,6,45,13.0,3.5,3.15,15.2,3.5,0.0,0.0
2018,3,1,7,0,26.0,7.0,3.1,15.2,7.0,8.83,0.0
2018,3,1,7,15,196.0,21.5,3.25,15.55,42.0,60.57,3.93
2018,3,1,7,30,366.0,36.0,3.4,15.9,77.0,132.96,88.0
2018,3,1,7,45,487.0,42.5,3.5,16.25,129.5,200.16,146.63
2018,3,1,8,0,608.0,49.0,3.6,16.6,182.0,281.42,217.07
2018,3,1,8,15,670.5,54.5,3.75,17.0,238.5,350.15,277.94
2018,3,1,8,30,733.0,60.0,3.9,17.4,295.0,426.17,343.03
2018,3,1,8,45,774.5,63.0,4.0,17.8,350.5,493.98,399.71
2018,3,1,9,0,816.0,66.0,4.1,18.2,406.0,564.58,456.62
2018,3,1,9,15,844.0,68.5,4.15,18.6,459.0,623.88,503.04
2018,3,1,9,30,872.0,71.0,4.2,19.0,512.0,687.64,551.27
2018,3,1,9,45,892.0,73.0,4.2,19.45,560.0,745.17,591.14
2018,3,1,10,0,912.0,75.0,4.2,19.9,608.0,801.8,629.46
2018,3,1,10,15,924.5,77.0,4.25,20.2,649.0,851.05,662.38
2018,3,1,10,30,937.0,79.0,4.3,20.5,690.0,898.14,693.4
2018,3,1,10,45,946.0,80.5,4.35,20.8,723.5,939.13,719.83
2018,3,1,11,0,955.0,82.0,4.4,21.1,757.0,977.21,744.09
2018,3,1,11,15,958.5,84.5,4.5,21.3,782.5,1008.13,764.07
2018,3,1,11,30,962.0,87.0,4.6,21.5,808.0,1035.47,781.84
2018,3,1,11,45,962.5,89.5,4.65,21.65,824.5,1056.16,794.88
2018,3,1,12,0,963.0,92.0,4.7,21.8,841.0,1072.94,805.45
2018,3,1,12,15,888.5,125.0,4.75,21.85,821.5,1043.45,785.33
2018,3,1,12,30,814.0,158.0,4.8,21.9,802.0,1022.14,771.12
2018,3,1,12,45,881.5,130.0,4.85,21.9,827.0,1048.1,789.29
2018,3,1,13,0,949.0,102.0,4.9,21.9,852.0,1083.94,813.88
2018,3,1,13,15,918.0,115.0,4.9,21.75,833.5,1060.52,798.57
2018,3,1,13,30,887.0,128.0,4.9,21.6,815.0,1046.49,790.15
2018,3,1,13,45,847.5,140.5,4.9,21.45,785.0,1007.66,764.78
2018,3,1,14,0,808.0,153.0,4.9,21.3,755.0,965.98,737.47
2018,3,1,14,15,737.0,174.0,4.95,21.1,708.5,909.83,700.28
2018,3,1,14,30,666.0,195.0,5.0,20.9,662.0,845.57,656.79
2018,3,1,14,45,725.0,164.0,5.05,20.75,650.5,843.13,657.24
2018,3,1,15,0,784.0,133.0,5.1,20.6,639.0,832.85,651.83
2018,3,1,15,15,800.0,120.5,5.05,20.3,608.5,796.89,627.66
2018,3,1,15,30,816.0,108.0,5.0,20.0,578.0,761.78,604.08
2018,3,1,15,45,786.5,106.0,5.0,19.65,529.0,700.94,560.91
2018,3,1,16,0,757.0,104.0,5.0,19.3,480.0,643.17,517.66
2018,3,1,16,15,642.5,111.0,4.85,18.8,406.5,539.65,437.05
2018,3,1,16,30,528.0,118.0,4.7,18.3,333.0,439.38,357.31
2018,3,1,16,45,540.5,102.0,4.55,17.8,295.0,403.9,327.94
2018,3,1,17,0,553.0,86.0,4.4,17.3,257.0,360.39,290.43
2018,3,1,17,15,465.0,76.5,4.4,17.3,201.0,280.48,222.32
2018,3,1,17,30,377.0,67.0,4.4,17.3,145.0,207.87,159.62
2018,3,1,17,45,279.0,51.5,3.95,16.15,99.5,140.45,102.22
2018,3,1,18,0,181.0,36.0,3.5,15.0,54.0,85.37,54.64
2018,3,1,18,15,104.0,21.0,3.45,14.75,30.0,40.34,0.0
2018,3,1,18,30,27.0,6.0,3.4,14.5,6.0,0.0,0.0
2018,3,1,18,45,13.5,3.0,3.35,14.2,3.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,2,6,45,1.5,1.5,3.15,9.3,1.5,0.0,0.0
2018,3,2,7,0,3.0,3.0,3.3,9.5,3.0,2.89,0.0
2018,3,2,7,15,1.5,12.0,3.25,10.0,12.0,10.13,0.0
2018,3,2,7,30,0.0,21.0,3.2,10.5,21.0,17.31,8.68
2018,3,2,7,45,6.0,36.5,3.15,11.0,38.0,31.94,21.51
2018,3,2,8,0,12.0,52.0,3.1,11.5,55.0,49.97,37.29
2018,3,2,8,15,32.0,79.5,3.05,12.15,89.5,84.95,67.37
2018,3,2,8,30,52.0,107.0,3.0,12.8,124.0,122.59,99.46
2018,3,2,8,45,68.0,124.5,3.0,13.5,150.5,150.32,122.76
2018,3,2,9,0,84.0,142.0,3.0,14.2,177.0,189.6,155.26
2018,3,2,9,15,61.5,161.5,2.9,14.8,189.0,188.54,153.38
2018,3,2,9,30,39.0,181.0,2.8,15.4,201.0,194.98,157.42
2018,3,2,9,45,64.5,207.0,2.7,16.05,243.5,241.19,194.56
2018,3,2,10,0,90.0,233.0,2.6,16.7,286.0,289.78,232.77
2018,3,2,10,15,64.0,248.0,2.55,17.35,287.0,286.96,228.48
2018,3,2,10,30,38.0,263.0,2.5,18.0,288.0,282.08,222.69
2018,3,2,10,45,132.5,295.5,2.4,18.7,388.5,418.05,328.93
2018,3,2,11,0,227.0,328.0,2.3,19.4,489.0,543.51,422.35
2018,3,2,11,15,358.0,308.0,2.2,19.85,572.5,670.73,515.04
2018,3,2,11,30,489.0,288.0,2.1,20.3,656.0,803.55,607.46
2018,3,2,11,45,604.0,243.5,2.0,20.8,708.5,885.98,662.56
2018,3,2,12,0,719.0,199.0,1.9,21.3,761.0,965.52,712.8
2018,3,2,12,15,809.0,162.5,1.85,21.55,801.0,1015.83,742.81
2018,3,2,12,30,899.0,126.0,1.8,21.8,841.0,1059.17,768.2
2018,3,2,12,45,900.5,125.0,1.8,22.05,841.0,1060.99,768.02
2018,3,2,13,0,902.0,124.0,1.8,22.3,841.0,1059.02,766.12
2018,3,2,13,15,909.0,119.5,1.85,22.4,834.5,1055.08,764.35
2018,3,2,13,30,916.0,115.0,1.9,22.5,828.0,1047.19,760.24
2018,3,2,13,45,878.5,125.5,1.95,22.6,797.0,1020.27,744.11
2018,3,2,14,0,841.0,136.0,2.0,22.7,766.0,978.4,718.46
2018,3,2,14,15,747.5,160.0,2.05,22.7,705.5,903.03,670.75
2018,3,2,14,30,654.0,184.0,2.1,22.7,645.0,822.06,618.39
2018,3,2,14,45,526.0,219.5,2.15,22.7,579.0,717.1,545.37
2018,3,2,15,0,398.0,255.0,2.2,22.7,513.0,609.3,468.0
2018,3,2,15,15,557.5,194.0,2.2,22.6,530.5,674.14,519.41
2018,3,2,15,30,717.0,133.0,2.2,22.5,548.0,715.0,551.72
2018,3,2,15,45,706.0,123.5,2.25,22.35,504.5,663.34,515.32
2018,3,2,16,0,695.0,114.0,2.3,22.2,461.0,610.58,477.81
2018,3,2,16,15,679.0,104.0,2.05,21.7,413.5,553.35,435.09
2018,3,2,16,30,663.0,94.0,1.8,21.2,366.0,496.05,391.07
2018,3,2,16,45,663.0,82.5,1.6,20.7,322.0,445.61,350.93
2018,3,2,17,0,663.0,71.0,1.4,20.2,278.0,393.84,307.95
2018,3,2,17,15,598.5,64.0,1.4,20.2,223.0,319.99,246.47
2018,3,2,17,30,534.0,57.0,1.4,20.2,168.0,252.76,188.78
2018,3,2,17,45,428.0,46.5,1.3,18.4,118.5,177.72,126.21
2018,3,2,18,0,322.0,36.0,1.2,16.6,69.0,115.32,72.6
2018,3,2,18,15,182.5,21.5,1.25,16.35,38.0,52.7,0.0
2018,3,2,18,30,43.0,7.0,1.3,16.1,7.0,5.97,0.0
2018,3,2,18,45,21.5,3.5,1.3,15.85,3.5,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,3,6,45,14.0,4.0,1.7,12.3,4.0,0.0,0.0
2018,3,3,7,0,28.0,8.0,1.9,12.9,8.0,9.84,0.0
2018,3,3,7,15,175.5,25.5,2.1,13.45,44.5,60.56,18.72
2018,3,3,7,30,323.0,43.0,2.3,14.0,81.0,127.56,86.76
2018,3,3,7,45,418.0,53.5,2.45,14.55,130.5,189.41,140.71
2018,3,3,8,0,513.0,64.0,2.6,15.1,180.0,261.76,203.59
2018,3,3,8,15,572.0,71.5,2.75,15.7,233.5,326.96,260.63
2018,3,3,8,30,631.0,79.0,2.9,16.3,287.0,398.04,320.9
2018,3,3,8,45,655.0,86.5,3.05,16.9,335.0,456.12,369.17
2018,3,3,9,0,679.0,94.0,3.2,17.5,383.0,515.43,416.71
2018,3,3,9,15,671.5,106.5,3.25,18.0,422.0,561.03,451.81
2018,3,3,9,30,664.0,119.0,3.3,18.5,461.0,604.13,483.82
2018,3,3,9,45,456.0,157.5,3.35,19.0,402.0,517.31,414.3
2018,3,3,10,0,248.0,196.0,3.4,19.5,343.0,401.59,321.11
2018,3,3,10,15,137.0,216.0,3.4,19.95,298.0,327.79,260.67
2018,3,3,10,30,26.0,236.0,3.4,20.4,253.0,243.44,190.6
2018,3,3,10,45,73.5,260.0,3.4,20.85,312.0,310.66,244.03
2018,3,3,11,0,121.0,284.0,3.4,21.3,371.0,398.74,311.73
2018,3,3,11,15,64.5,241.0,3.4,21.65,287.5,286.45,223.42
2018,3,3,11,30,8.0,198.0,3.4,22.0,204.0,178.52,137.18
2018,3,3,11,45,10.0,217.5,3.35,22.35,225.0,198.51,152.72
2018,3,3,12,0,12.0,237.0,3.3,22.7,246.0,218.69,168.07
2018,3,3,12,15,9.0,215.0,3.35,23.0,222.0,195.35,149.57
2018,3,3,12,30,6.0,193.0,3.4,23.3,198.0,172.22,131.3
2018,3,3,12,45,24.5,211.0,3.4,23.55,230.5,220.66,169.61
2018,3,3,13,0,43.0,229.0,3.4,23.8,263.0,257.13,198.17
2018,3,3,13,15,47.5,271.0,3.45,23.9,308.5,303.74,233.61
2018,3,3,13,30,52.0,313.0,3.5,24.0,354.0,351.16,269.3
2018,3,3,13,45,29.5,249.0,3.5,24.05,272.0,262.51,201.45
2018,3,3,14,0,7.0,185.0,3.5,24.1,190.0,165.65,126.1
2018,3,3,14,15,3.5,145.5,3.55,24.0,148.0,126.72,95.76
2018,3,3,14,30,0.0,106.0,3.6,23.9,106.0,88.72,65.7
2018,3,3,14,45,0.0,109.5,3.65,23.8,109.5,91.74,68.3
2018,3,3,15,0,0.0,113.0,3.7,23.7,113.0,94.8,70.93
2018,3,3,15,15,0.0,100.0,3.7,23.4,100.0,83.47,62.09
2018,3,3,15,30,0.0,87.0,3.7,23.1,87.0,72.34,53.35
2018,3,3,15,45,0.0,70.0,3.7,22.85,70.0,58.1,41.99
2018,3,3,16,0,0.0,53.0,3.7,22.6,53.0,43.9,30.55
2018,3,3,16,15,22.0,49.5,3.55,22.2,58.5,56.17,41.31
2018,3,3,16,30,44.0,46.0,3.4,21.8,64.0,68.84,52.19
2018,3,3,16,45,186.5,52.5,3.25,21.4,113.5,159.38,127.44
2018,3,3,17,0,329.0,59.0,3.1,21.0,163.0,226.89,180.55
2018,3,3,17,15,256.5,47.5,3.1,21.0,119.0,159.4,123.61
2018,3,3,17,30,184.0,36.0,3.1,21.0,75.0,106.35,78.75
2018,3,3,17,45,92.0,20.5,2.95,20.05,40.0,51.68,34.2
2018,3,3,18,0,0.0,5.0,2.8,19.1,5.0,4.1,0.0
2018,3,3,18,15,0.0,3.0,3.0,18.95,3.0,2.46,0.0
2018,3,3,18,30,0.0,1.0,3.2,18.8,1.0,0.85,0.0
2018,3,3,18,45,0.0,0.5,3.4,18.6,0.5,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.8,18.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
