Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,3,4,6,45,7.5,2.0,2.9,17.05,2.0,0.0,0.0
2018,3,4,7,0,15.0,4.0,3.1,17.3,4.0,5.01,0.0
2018,3,4,7,15,63.5,12.5,3.25,17.75,19.5,27.02,7.48
2018,3,4,7,30,112.0,21.0,3.4,18.2,35.0,53.26,33.65
2018,3,4,7,45,186.5,25.0,3.55,18.65,62.0,90.1,64.25
2018,3,4,8,0,261.0,29.0,3.7,19.1,89.0,132.88,100.9
2018,3,4,8,15,130.5,28.5,3.9,19.7,58.5,89.42,68.47
2018,3,4,8,30,0.0,28.0,4.1,20.3,28.0,23.09,13.77
2018,3,4,8,45,0.0,31.5,4.3,20.85,31.5,26.0,16.14
2018,3,4,9,0,0.0,35.0,4.5,21.4,35.0,28.92,18.46
2018,3,4,9,15,0.0,54.5,4.6,22.0,54.5,45.14,31.73
2018,3,4,9,30,0.0,74.0,4.7,22.6,74.0,61.42,44.86
2018,3,4,9,45,0.0,71.0,4.85,23.25,71.0,58.94,42.56
2018,3,4,10,0,0.0,68.0,5.0,23.9,68.0,56.47,40.31
2018,3,4,10,15,1.0,83.0,5.05,24.3,83.5,69.85,50.94
2018,3,4,10,30,2.0,98.0,5.1,24.7,99.0,83.45,61.64
2018,3,4,10,45,1.0,86.5,5.15,25.1,87.0,72.92,52.98
2018,3,4,11,0,0.0,75.0,5.2,25.5,75.0,62.45,44.41
2018,3,4,11,15,42.0,140.5,5.25,25.8,172.5,166.62,128.23
2018,3,4,11,30,84.0,206.0,5.3,26.1,270.0,287.6,222.73
2018,3,4,11,45,213.0,254.0,5.3,26.4,421.0,484.38,374.01
2018,3,4,12,0,342.0,302.0,5.3,26.7,572.0,667.83,509.13
2018,3,4,12,15,219.5,302.0,5.3,26.85,476.0,548.42,418.24
2018,3,4,12,30,97.0,302.0,5.3,27.0,380.0,405.77,309.33
2018,3,4,12,45,102.5,319.0,5.3,27.15,401.5,429.5,327.15
2018,3,4,13,0,108.0,336.0,5.3,27.3,423.0,452.76,344.15
2018,3,4,13,15,104.5,321.0,5.25,27.25,404.0,432.4,329.15
2018,3,4,13,30,101.0,306.0,5.2,27.2,385.0,411.64,313.98
2018,3,4,13,45,88.5,294.0,5.1,27.15,362.0,365.72,279.65
2018,3,4,14,0,76.0,282.0,5.0,27.1,339.0,339.75,260.05
2018,3,4,14,15,69.5,243.5,4.9,27.0,294.5,292.7,224.77
2018,3,4,14,30,63.0,205.0,4.8,26.9,250.0,246.47,189.77
2018,3,4,14,45,45.0,195.0,4.75,26.8,226.5,218.94,168.3
2018,3,4,15,0,27.0,185.0,4.7,26.7,203.0,192.5,147.52
2018,3,4,15,15,73.5,206.5,4.55,26.6,250.5,250.39,194.23
2018,3,4,15,30,120.0,228.0,4.4,26.5,298.0,319.1,248.37
2018,3,4,15,45,79.0,197.5,4.3,26.35,242.0,240.11,186.86
2018,3,4,16,0,38.0,167.0,4.2,26.2,186.0,178.94,138.58
2018,3,4,16,15,97.5,148.5,4.05,25.9,190.5,206.3,161.84
2018,3,4,16,30,157.0,130.0,3.9,25.6,195.0,216.14,170.47
2018,3,4,16,45,325.0,114.5,3.75,25.25,225.5,297.06,234.56
2018,3,4,17,0,493.0,99.0,3.6,24.9,256.0,337.06,263.22
2018,3,4,17,15,361.5,85.5,3.6,24.9,188.5,240.92,185.13
2018,3,4,17,30,230.0,72.0,3.6,24.9,121.0,153.27,114.12
2018,3,4,17,45,212.5,56.0,3.55,23.75,91.0,123.72,87.9
2018,3,4,18,0,195.0,40.0,3.5,22.6,61.0,89.71,56.87
2018,3,4,18,15,114.0,24.0,3.6,22.3,34.5,43.93,0.0
2018,3,4,18,30,33.0,8.0,3.7,22.0,8.0,9.67,0.0
2018,3,4,18,45,16.5,4.0,3.8,21.7,4.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.9,21.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.9,21.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.9,20.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.85,20.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.75,20.05,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.65,19.55,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.5,19.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.35,18.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,3.55,18.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.15,18.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.9,18.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,3,5,6,45,4.0,1.5,2.45,19.0,1.5,0.0,0.0
2018,3,5,7,0,8.0,3.0,2.7,19.4,3.0,3.4,0.0
2018,3,5,7,15,11.5,5.5,2.8,19.95,6.5,6.96,0.0
2018,3,5,7,30,15.0,8.0,2.9,20.5,10.0,10.84,2.6
2018,3,5,7,45,15.0,11.5,3.0,21.0,14.5,15.05,6.44
2018,3,5,8,0,15.0,15.0,3.1,21.5,19.0,19.27,10.22
2018,3,5,8,15,7.5,32.0,3.2,22.05,34.0,30.21,19.57
2018,3,5,8,30,0.0,49.0,3.3,22.6,49.0,40.52,28.12
2018,3,5,8,45,7.5,95.5,3.35,23.15,99.0,84.49,64.21
2018,3,5,9,0,15.0,142.0,3.4,23.7,149.0,131.39,101.98
2018,3,5,9,15,21.0,159.5,3.4,24.1,170.0,151.48,117.69
2018,3,5,9,30,27.0,177.0,3.4,24.5,191.0,181.56,141.15
2018,3,5,9,45,18.5,160.0,3.4,24.85,170.0,150.81,116.09
2018,3,5,10,0,10.0,143.0,3.4,25.2,149.0,129.26,98.4
2018,3,5,10,15,7.5,139.5,3.35,25.45,144.0,124.33,94.11
2018,3,5,10,30,5.0,136.0,3.3,25.7,139.0,119.28,89.74
2018,3,5,10,45,49.5,203.0,3.2,25.95,238.5,231.06,177.99
2018,3,5,11,0,94.0,270.0,3.1,26.2,338.0,358.05,274.54
2018,3,5,11,15,157.5,310.0,3.1,26.45,428.5,462.58,352.33
2018,3,5,11,30,221.0,350.0,3.1,26.7,519.0,569.95,429.92
2018,3,5,11,45,524.5,245.0,3.05,26.9,658.5,800.82,597.86
2018,3,5,12,0,828.0,140.0,3.0,27.1,798.0,999.61,729.77
2018,3,5,12,15,860.0,127.0,3.0,27.2,816.0,1012.59,735.74
2018,3,5,12,30,892.0,114.0,3.0,27.3,834.0,1035.9,750.15
2018,3,5,12,45,753.0,169.5,3.05,27.4,777.0,968.83,706.53
2018,3,5,13,0,614.0,225.0,3.1,27.5,720.0,893.89,657.44
2018,3,5,13,15,562.5,229.0,3.25,27.45,678.5,841.44,623.2
2018,3,5,13,30,511.0,233.0,3.4,27.4,637.0,779.98,582.11
2018,3,5,13,45,275.0,188.5,3.55,27.35,405.5,492.77,376.41
2018,3,5,14,0,39.0,144.0,3.7,27.3,174.0,167.62,127.11
2018,3,5,14,15,82.5,210.5,3.85,27.05,270.5,287.35,221.04
2018,3,5,14,30,126.0,277.0,4.0,26.8,367.0,393.12,301.8
2018,3,5,14,45,160.0,286.5,4.15,26.55,395.5,428.57,329.59
2018,3,5,15,0,194.0,296.0,4.3,26.3,424.0,461.36,355.54
2018,3,5,15,15,152.5,260.5,4.35,25.95,357.0,383.29,297.21
2018,3,5,15,30,111.0,225.0,4.4,25.6,290.0,308.39,240.41
2018,3,5,15,45,186.5,195.5,4.45,25.2,294.5,326.82,257.54
2018,3,5,16,0,262.0,166.0,4.5,24.8,299.0,349.7,277.3
2018,3,5,16,15,380.0,147.5,4.4,24.2,318.5,402.18,319.62
2018,3,5,16,30,498.0,129.0,4.3,23.6,338.0,427.75,339.85
2018,3,5,16,45,420.0,110.5,4.25,22.95,270.0,339.98,270.31
2018,3,5,17,0,342.0,92.0,4.2,22.3,202.0,260.22,205.82
2018,3,5,17,15,182.5,68.5,4.2,22.3,126.0,143.53,110.79
2018,3,5,17,30,23.0,45.0,4.2,22.3,50.0,46.58,32.47
2018,3,5,17,45,31.5,39.5,4.1,20.85,44.0,43.02,28.79
2018,3,5,18,0,40.0,34.0,4.0,19.4,38.0,42.14,26.26
2018,3,5,18,15,26.0,19.5,4.05,19.0,21.5,22.46,0.0
2018,3,5,18,30,12.0,5.0,4.1,18.6,5.0,5.27,0.0
2018,3,5,18,45,6.0,2.5,4.15,18.25,2.5,0.0,0.0
2018,3,5,19,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,4.2,17.65,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,6,6,45,12.0,4.0,2.35,9.5,4.5,0.0,0.0
2018,3,6,7,0,24.0,8.0,2.5,10.1,9.0,9.33,0.0
2018,3,6,7,15,23.0,26.5,2.55,10.8,28.5,27.83,12.56
2018,3,6,7,30,22.0,45.0,2.6,11.5,48.0,46.21,32.25
2018,3,6,7,45,31.5,66.0,2.6,12.25,72.5,69.7,52.94
2018,3,6,8,0,41.0,87.0,2.6,13.0,97.0,94.36,74.42
2018,3,6,8,15,187.5,103.0,2.85,13.95,165.0,185.44,150.1
2018,3,6,8,30,334.0,119.0,3.1,14.9,233.0,291.49,237.78
2018,3,6,8,45,529.0,105.0,3.4,15.9,321.0,406.5,331.54
2018,3,6,9,0,724.0,91.0,3.7,16.9,409.0,536.31,434.85
2018,3,6,9,15,825.0,79.5,3.8,17.45,483.0,625.34,504.08
2018,3,6,9,30,926.0,68.0,3.9,18.0,557.0,717.92,574.28
2018,3,6,9,45,942.5,70.0,4.0,18.55,605.0,775.33,613.47
2018,3,6,10,0,959.0,72.0,4.1,19.1,653.0,831.34,651.13
2018,3,6,10,15,971.0,73.5,4.1,19.5,695.0,881.39,683.85
2018,3,6,10,30,983.0,75.0,4.1,19.9,737.0,929.05,714.44
2018,3,6,10,45,991.5,75.5,4.05,20.3,771.0,969.83,739.58
2018,3,6,11,0,1000.0,76.0,4.0,20.7,805.0,1007.48,762.33
2018,3,6,11,15,1006.0,77.0,4.0,21.0,831.5,1040.01,782.07
2018,3,6,11,30,1012.0,78.0,4.0,21.3,858.0,1068.88,799.32
2018,3,6,11,45,1016.0,78.5,3.95,21.55,875.5,1091.4,812.15
2018,3,6,12,0,1020.0,79.0,3.9,21.8,893.0,1109.91,822.41
2018,3,6,12,15,1021.5,79.0,3.85,22.0,901.0,1121.22,828.22
2018,3,6,12,30,1023.0,79.0,3.8,22.2,909.0,1128.3,831.46
2018,3,6,12,45,1023.0,79.0,3.8,22.35,908.5,1129.58,831.69
2018,3,6,13,0,1023.0,79.0,3.8,22.5,908.0,1126.57,829.35
2018,3,6,13,15,1020.5,79.0,3.8,22.6,897.5,1116.78,822.97
2018,3,6,13,30,1018.0,79.0,3.8,22.7,887.0,1102.79,814.07
2018,3,6,13,45,1013.5,79.0,3.75,22.75,868.0,1082.74,801.11
2018,3,6,14,0,1009.0,79.0,3.7,22.8,849.0,1058.73,785.72
2018,3,6,14,15,1001.0,79.0,3.7,22.7,821.0,1027.66,766.56
2018,3,6,14,30,993.0,79.0,3.7,22.6,793.0,993.1,745.06
2018,3,6,14,45,972.0,82.0,3.7,22.55,753.5,947.33,715.71
2018,3,6,15,0,951.0,85.0,3.7,22.5,714.0,899.35,684.62
2018,3,6,15,15,878.5,98.5,3.65,22.25,651.5,827.28,636.48
2018,3,6,15,30,806.0,112.0,3.6,22.0,589.0,749.5,583.4
2018,3,6,15,45,718.5,123.5,3.55,21.7,523.5,665.14,522.6
2018,3,6,16,0,631.0,135.0,3.5,21.4,458.0,582.57,460.94
2018,3,6,16,15,576.5,130.0,3.15,20.7,401.5,509.71,405.65
2018,3,6,16,30,522.0,125.0,2.8,20.0,345.0,435.52,347.99
2018,3,6,16,45,427.5,119.0,2.5,19.3,283.0,351.06,280.83
2018,3,6,17,0,333.0,113.0,2.2,18.6,221.0,276.28,220.13
2018,3,6,17,15,336.0,91.5,2.2,18.6,183.0,234.46,183.98
2018,3,6,17,30,339.0,70.0,2.2,18.6,145.0,191.88,145.7
2018,3,6,17,45,275.5,55.0,2.25,17.05,104.5,137.56,99.45
2018,3,6,18,0,212.0,40.0,2.3,15.5,64.0,91.25,59.57
2018,3,6,18,15,125.5,24.0,2.55,15.35,36.0,44.93,2.76
2018,3,6,18,30,39.0,8.0,2.8,15.2,8.0,9.96,0.0
2018,3,6,18,45,19.5,4.0,3.05,15.05,4.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,7,6,45,101.5,8.5,2.85,6.35,11.5,0.0,0.0
2018,3,7,7,0,203.0,17.0,3.0,6.7,23.0,35.5,0.0
2018,3,7,7,15,389.0,27.0,3.3,7.4,69.0,99.29,51.91
2018,3,7,7,30,575.0,37.0,3.6,8.1,115.0,177.88,122.6
2018,3,7,7,45,660.5,42.5,3.9,8.75,172.5,246.62,185.63
2018,3,7,8,0,746.0,48.0,4.2,9.4,230.0,324.77,256.89
2018,3,7,8,15,792.0,52.5,4.25,10.0,289.0,394.71,320.69
2018,3,7,8,30,838.0,57.0,4.3,10.6,348.0,468.66,385.6
2018,3,7,8,45,869.5,60.0,4.35,11.15,405.5,533.91,441.4
2018,3,7,9,0,901.0,63.0,4.4,11.7,463.0,603.06,498.13
2018,3,7,9,15,923.0,65.5,4.3,12.2,517.0,666.76,548.04
2018,3,7,9,30,945.0,68.0,4.2,12.7,571.0,730.22,595.78
2018,3,7,9,45,961.5,69.5,4.1,13.2,619.5,787.91,635.39
2018,3,7,10,0,978.0,71.0,4.0,13.7,668.0,844.14,673.11
2018,3,7,10,15,989.0,73.0,3.85,14.15,710.5,894.68,705.74
2018,3,7,10,30,1000.0,75.0,3.7,14.6,753.0,942.69,735.88
2018,3,7,10,45,1008.5,76.0,3.6,15.1,787.5,984.56,761.33
2018,3,7,11,0,1017.0,77.0,3.5,15.6,822.0,1023.23,784.21
2018,3,7,11,15,1021.5,78.5,3.45,16.0,848.5,1055.3,803.0
2018,3,7,11,30,1026.0,80.0,3.4,16.4,875.0,1083.58,819.16
2018,3,7,11,45,1027.0,81.5,3.35,16.8,891.5,1104.48,830.38
2018,3,7,12,0,1028.0,83.0,3.3,17.2,908.0,1121.22,838.94
2018,3,7,12,15,1027.5,83.5,3.25,17.5,914.5,1131.11,843.42
2018,3,7,12,30,1027.0,84.0,3.2,17.8,921.0,1136.69,845.28
2018,3,7,12,45,1027.0,84.0,3.15,18.1,920.5,1137.91,844.48
2018,3,7,13,0,1027.0,84.0,3.1,18.4,920.0,1134.82,841.1
2018,3,7,13,15,1023.5,83.5,3.05,18.55,908.5,1123.37,832.97
2018,3,7,13,30,1020.0,83.0,3.0,18.7,897.0,1107.72,822.35
2018,3,7,13,45,1014.0,82.5,2.95,18.9,876.0,1085.55,807.5
2018,3,7,14,0,1008.0,82.0,2.9,19.1,855.0,1059.47,790.26
2018,3,7,14,15,1000.5,81.5,2.85,19.1,827.0,1028.25,770.32
2018,3,7,14,30,993.0,81.0,2.8,19.1,799.0,993.53,748.08
2018,3,7,14,45,981.0,80.0,2.75,19.15,761.5,951.02,720.42
2018,3,7,15,0,969.0,79.0,2.7,19.2,724.0,905.73,690.74
2018,3,7,15,15,954.5,77.5,2.65,19.05,680.0,855.36,657.81
2018,3,7,15,30,940.0,76.0,2.6,18.9,636.0,802.96,623.06
2018,3,7,15,45,922.0,74.5,2.5,18.8,587.0,746.34,584.33
2018,3,7,16,0,904.0,73.0,2.4,18.7,538.0,688.61,542.88
2018,3,7,16,15,879.0,69.5,2.1,18.15,483.5,623.6,493.66
2018,3,7,16,30,854.0,66.0,1.8,17.6,429.0,562.24,445.61
2018,3,7,16,45,817.5,62.5,1.55,17.1,371.5,491.78,389.24
2018,3,7,17,0,781.0,59.0,1.3,16.6,314.0,423.62,332.73
2018,3,7,17,15,724.0,54.0,1.3,16.6,255.5,348.63,269.4
2018,3,7,17,30,667.0,49.0,1.3,16.6,197.0,279.16,208.6
2018,3,7,17,45,561.5,42.0,1.25,14.3,142.0,201.72,143.16
2018,3,7,18,0,456.0,35.0,1.2,12.0,87.0,136.12,86.95
2018,3,7,18,15,283.5,23.0,1.25,11.6,49.5,66.27,11.01
2018,3,7,18,30,111.0,11.0,1.3,11.2,12.0,17.98,0.0
2018,3,7,18,45,55.5,5.5,1.35,10.8,6.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.65,7.95,5.0,0.0,0.0
2018,3,8,7,0,0.0,10.0,1.8,8.2,10.0,8.54,0.0
2018,3,8,7,15,0.0,27.0,1.85,8.5,27.0,22.93,11.67
2018,3,8,7,30,0.0,44.0,1.9,8.8,44.0,37.53,26.3
2018,3,8,7,45,16.5,67.5,1.9,9.1,71.5,66.11,51.06
2018,3,8,8,0,33.0,91.0,1.9,9.4,99.0,94.81,76.02
2018,3,8,8,15,31.5,108.5,1.95,9.8,118.0,112.05,91.14
2018,3,8,8,30,30.0,126.0,2.0,10.2,137.0,129.24,105.78
2018,3,8,8,45,72.5,150.0,2.05,10.6,181.5,176.14,145.36
2018,3,8,9,0,115.0,174.0,2.1,11.0,226.0,237.67,196.48
2018,3,8,9,15,254.5,190.0,2.3,11.5,321.5,359.54,296.81
2018,3,8,9,30,394.0,206.0,2.5,12.0,417.0,484.67,396.67
2018,3,8,9,45,387.0,227.0,2.75,12.5,449.5,520.51,423.08
2018,3,8,10,0,380.0,248.0,3.0,13.0,482.0,554.69,448.22
2018,3,8,10,15,374.5,267.0,3.05,13.35,510.0,586.32,470.73
2018,3,8,10,30,369.0,286.0,3.1,13.7,538.0,616.35,491.71
2018,3,8,10,45,297.5,313.5,3.1,14.05,523.0,595.36,472.57
2018,3,8,11,0,226.0,341.0,3.1,14.4,508.0,550.96,436.32
2018,3,8,11,15,168.5,360.0,3.15,14.75,486.5,523.24,412.92
2018,3,8,11,30,111.0,379.0,3.2,15.1,465.0,473.11,372.53
2018,3,8,11,45,151.0,381.5,3.2,15.5,501.5,536.32,420.61
2018,3,8,12,0,191.0,384.0,3.2,15.9,538.0,581.04,453.87
2018,3,8,12,15,431.5,311.5,3.25,16.3,664.0,787.05,609.36
2018,3,8,12,30,672.0,239.0,3.3,16.7,790.0,963.71,736.48
2018,3,8,12,45,597.5,267.5,3.3,17.1,757.0,916.79,699.61
2018,3,8,13,0,523.0,296.0,3.3,17.5,724.0,864.99,661.16
2018,3,8,13,15,601.5,255.0,3.35,17.75,741.5,901.8,689.35
2018,3,8,13,30,680.0,214.0,3.4,18.0,759.0,931.04,710.9
2018,3,8,13,45,818.0,155.5,3.4,18.2,796.5,984.2,747.15
2018,3,8,14,0,956.0,97.0,3.4,18.4,834.0,1024.87,774.48
2018,3,8,14,15,949.0,95.5,3.4,18.5,806.0,994.18,753.99
2018,3,8,14,30,942.0,94.0,3.4,18.6,778.0,960.16,731.84
2018,3,8,14,45,924.0,95.0,3.35,18.65,740.0,916.17,702.54
2018,3,8,15,0,906.0,96.0,3.3,18.7,702.0,869.97,671.56
2018,3,8,15,15,838.5,108.5,3.3,18.7,642.5,802.41,625.48
2018,3,8,15,30,771.0,121.0,3.3,18.7,583.0,731.88,576.51
2018,3,8,15,45,727.0,119.5,3.35,18.7,527.5,663.0,526.21
2018,3,8,16,0,683.0,118.0,3.4,18.7,472.0,595.86,475.86
2018,3,8,16,15,648.0,111.0,3.1,18.15,419.0,530.76,425.92
2018,3,8,16,30,613.0,104.0,2.8,17.6,366.0,467.59,376.13
2018,3,8,16,45,561.5,97.5,2.5,17.05,312.5,398.96,320.67
2018,3,8,17,0,510.0,91.0,2.2,16.5,259.0,334.83,267.39
2018,3,8,17,15,475.0,77.0,2.2,16.5,210.5,274.84,215.87
2018,3,8,17,30,440.0,63.0,2.2,16.5,162.0,218.4,165.93
2018,3,8,17,45,366.5,51.0,1.95,14.35,117.5,157.61,113.91
2018,3,8,18,0,293.0,39.0,1.7,12.2,73.0,104.31,68.04
2018,3,8,18,15,178.0,24.0,1.8,12.0,41.5,51.29,11.4
2018,3,8,18,30,63.0,9.0,1.9,11.8,10.0,12.37,0.0
2018,3,8,18,45,31.5,4.5,2.05,11.6,5.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,9,6,45,3.5,4.5,2.85,10.95,4.5,0.0,0.0
2018,3,9,7,0,7.0,9.0,3.2,11.5,9.0,8.39,0.0
2018,3,9,7,15,19.5,21.0,3.4,12.3,23.5,21.21,9.83
2018,3,9,7,30,32.0,33.0,3.6,13.1,38.0,38.72,25.71
2018,3,9,7,45,71.0,45.5,3.75,13.9,62.0,63.88,46.78
2018,3,9,8,0,110.0,58.0,3.9,14.7,86.0,98.84,76.7
2018,3,9,8,15,56.0,73.5,4.1,15.5,88.0,93.23,73.31
2018,3,9,8,30,2.0,89.0,4.3,16.3,90.0,75.83,58.73
2018,3,9,8,45,36.0,137.0,4.5,17.1,153.5,143.48,115.1
2018,3,9,9,0,70.0,185.0,4.7,17.9,217.0,212.32,171.32
2018,3,9,9,15,79.0,206.0,4.8,18.4,246.0,241.8,194.63
2018,3,9,9,30,88.0,227.0,4.9,18.9,275.0,272.19,218.41
2018,3,9,9,45,75.0,240.0,5.05,19.35,283.0,279.14,222.83
2018,3,9,10,0,62.0,253.0,5.2,19.8,291.0,284.88,226.22
2018,3,9,10,15,90.5,281.5,5.25,20.15,341.5,339.19,268.83
2018,3,9,10,30,119.0,310.0,5.3,20.5,392.0,411.76,324.7
2018,3,9,10,45,94.0,293.5,5.4,20.85,360.0,360.03,283.37
2018,3,9,11,0,69.0,277.0,5.5,21.2,328.0,322.9,253.38
2018,3,9,11,15,74.5,280.0,5.55,21.55,337.0,332.8,260.71
2018,3,9,11,30,80.0,283.0,5.6,21.9,346.0,342.72,267.99
2018,3,9,11,45,67.5,289.0,5.65,22.2,343.0,338.03,263.36
2018,3,9,12,0,55.0,295.0,5.7,22.5,340.0,332.68,258.31
2018,3,9,12,15,43.0,302.5,5.7,22.75,338.0,328.86,254.49
2018,3,9,12,30,31.0,310.0,5.7,23.0,336.0,324.69,250.45
2018,3,9,12,45,30.0,306.5,5.7,23.25,331.5,320.14,246.69
2018,3,9,13,0,29.0,303.0,5.7,23.5,327.0,315.45,242.88
2018,3,9,13,15,19.5,255.5,5.65,23.7,271.5,242.39,186.34
2018,3,9,13,30,10.0,208.0,5.6,23.9,216.0,189.14,144.68
2018,3,9,13,45,19.0,233.5,5.6,24.05,248.5,221.09,169.99
2018,3,9,14,0,28.0,259.0,5.6,24.2,281.0,268.28,206.84
2018,3,9,14,15,43.5,269.0,5.5,24.05,301.5,292.02,225.95
2018,3,9,14,30,59.0,279.0,5.4,23.9,322.0,314.98,244.47
2018,3,9,14,45,33.5,230.0,5.35,23.75,254.0,241.85,187.56
2018,3,9,15,0,8.0,181.0,5.3,23.6,186.0,161.85,124.4
2018,3,9,15,15,5.5,160.0,5.15,23.35,163.5,140.75,108.02
2018,3,9,15,30,3.0,139.0,5.0,23.1,141.0,120.0,91.72
2018,3,9,15,45,3.0,134.5,4.85,22.8,136.5,116.04,88.92
2018,3,9,16,0,3.0,130.0,4.7,22.5,132.0,112.14,86.15
2018,3,9,16,15,2.0,98.5,4.55,22.2,99.5,83.65,63.3
2018,3,9,16,30,1.0,67.0,4.4,21.9,67.0,56.09,40.91
2018,3,9,16,45,0.5,45.0,4.25,21.55,45.0,37.45,25.62
2018,3,9,17,0,0.0,23.0,4.1,21.2,23.0,18.95,10.25
2018,3,9,17,15,0.0,19.0,4.1,21.2,19.0,15.64,7.48
2018,3,9,17,30,0.0,15.0,4.1,21.2,15.0,12.33,4.66
2018,3,9,17,45,0.0,11.0,3.8,20.3,11.0,9.03,1.84
2018,3,9,18,0,0.0,7.0,3.5,19.4,7.0,5.74,0.0
2018,3,9,18,15,0.0,4.5,3.45,19.15,4.5,3.69,0.0
2018,3,9,18,30,0.0,2.0,3.4,18.9,2.0,1.71,0.0
2018,3,9,18,45,0.0,1.0,3.4,18.7,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,3.4,18.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,3.45,18.05,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,3.95,16.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,3,10,6,45,54.5,10.0,2.9,17.35,12.0,0.0,0.0
2018,3,10,7,0,109.0,20.0,3.1,17.8,24.0,28.04,0.0
2018,3,10,7,15,233.0,35.0,3.2,18.45,63.5,79.31,45.61
2018,3,10,7,30,357.0,50.0,3.3,19.1,103.0,138.16,94.23
2018,3,10,7,45,391.5,62.5,3.4,19.75,144.0,184.22,135.45
2018,3,10,8,0,426.0,75.0,3.5,20.4,185.0,234.34,179.75
2018,3,10,8,15,478.5,88.5,3.6,21.1,239.0,296.64,232.63
2018,3,10,8,30,531.0,102.0,3.7,21.8,293.0,369.47,292.46
2018,3,10,8,45,582.5,108.5,3.8,22.55,349.0,435.68,345.52
2018,3,10,9,0,634.0,115.0,3.9,23.3,405.0,506.15,400.28
2018,3,10,9,15,676.5,115.5,3.85,23.85,456.5,568.57,447.49
2018,3,10,9,30,719.0,116.0,3.8,24.4,508.0,633.16,494.91
2018,3,10,9,45,791.0,106.5,3.75,25.0,571.5,707.78,548.62
2018,3,10,10,0,863.0,97.0,3.7,25.6,635.0,788.37,602.72
2018,3,10,10,15,880.0,97.0,3.65,26.1,676.0,830.06,628.4
2018,3,10,10,30,897.0,97.0,3.6,26.6,717.0,876.84,657.41
2018,3,10,10,45,911.0,97.0,3.6,27.05,752.0,918.92,683.15
2018,3,10,11,0,925.0,97.0,3.6,27.5,787.0,958.47,706.93
2018,3,10,11,15,873.0,125.5,3.6,27.95,793.5,974.93,715.27
2018,3,10,11,30,821.0,154.0,3.6,28.4,800.0,974.72,712.91
2018,3,10,11,45,890.0,123.5,3.6,28.8,837.0,1012.34,735.71
2018,3,10,12,0,959.0,93.0,3.6,29.2,874.0,1060.16,764.59
2018,3,10,12,15,960.5,92.5,3.6,29.5,881.0,1070.07,769.25
2018,3,10,12,30,962.0,92.0,3.6,29.8,888.0,1076.0,771.82
2018,3,10,12,45,961.5,92.5,3.6,30.15,887.0,1076.98,771.27
2018,3,10,13,0,961.0,93.0,3.6,30.5,886.0,1073.93,768.35
2018,3,10,13,15,950.5,96.0,3.6,30.7,872.5,1059.63,758.94
2018,3,10,13,30,940.0,99.0,3.6,30.9,859.0,1041.56,747.35
2018,3,10,13,45,942.5,94.0,3.6,31.1,841.5,1023.78,736.08
2018,3,10,14,0,945.0,89.0,3.6,31.3,824.0,1002.04,722.37
2018,3,10,14,15,903.0,102.5,3.6,31.35,785.5,955.48,693.02
2018,3,10,14,30,861.0,116.0,3.6,31.4,747.0,917.1,669.02
2018,3,10,14,45,855.5,111.5,3.55,31.4,714.0,879.65,645.29
2018,3,10,15,0,850.0,107.0,3.5,31.4,681.0,839.39,619.54
2018,3,10,15,15,857.5,96.0,3.45,31.2,644.5,792.54,589.6
2018,3,10,15,30,865.0,85.0,3.4,31.0,608.0,750.25,562.5
2018,3,10,15,45,844.0,83.0,3.35,30.85,560.0,694.21,525.26
2018,3,10,16,0,823.0,81.0,3.3,30.7,512.0,642.23,488.18
2018,3,10,16,15,803.5,75.5,3.05,29.95,461.0,581.7,444.45
2018,3,10,16,30,784.0,70.0,2.8,29.2,410.0,521.14,399.24
2018,3,10,16,45,745.5,66.0,2.5,28.45,354.5,453.05,346.66
2018,3,10,17,0,707.0,62.0,2.2,27.7,299.0,387.67,294.35
2018,3,10,17,15,650.0,56.5,2.2,27.7,243.5,316.8,236.04
2018,3,10,17,30,593.0,51.0,2.2,27.7,188.0,252.09,181.18
2018,3,10,17,45,494.0,44.0,2.3,25.8,136.5,180.92,123.13
2018,3,10,18,0,395.0,37.0,2.4,23.9,85.0,121.51,74.67
2018,3,10,18,15,237.5,24.0,2.55,23.65,48.5,58.9,17.8
2018,3,10,18,30,80.0,11.0,2.7,23.4,12.0,14.84,0.0
2018,3,10,18,45,40.0,5.5,2.9,23.2,6.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,3.2,22.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,3.3,22.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,3.45,22.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,3.6,22.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,3.55,22.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,3.5,21.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,3.5,21.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,3.4,20.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,3.25,20.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,3.35,17.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,3,11,6,45,0.0,1.5,3.85,16.95,1.5,0.0,0.0
2018,3,11,7,0,0.0,3.0,4.2,17.2,3.0,2.46,0.0
2018,3,11,7,15,1.5,11.5,4.55,17.45,11.5,9.7,1.84
2018,3,11,7,30,3.0,20.0,4.9,17.7,20.0,17.15,8.47
2018,3,11,7,45,1.5,25.0,5.25,17.95,25.0,21.03,12.03
2018,3,11,8,0,0.0,30.0,5.6,18.2,30.0,24.74,15.3
2018,3,11,8,15,0.0,39.0,5.95,18.4,39.0,32.21,21.62
2018,3,11,8,30,0.0,48.0,6.3,18.6,48.0,39.69,27.87
2018,3,11,8,45,0.0,44.5,6.65,18.75,44.5,36.8,25.33
2018,3,11,9,0,0.0,41.0,7.0,18.9,41.0,33.91,22.79
2018,3,11,9,15,0.0,50.5,7.2,18.9,50.5,41.82,29.3
2018,3,11,9,30,0.0,60.0,7.4,18.9,60.0,49.76,35.77
2018,3,11,9,45,0.0,96.0,7.65,18.95,96.0,79.99,60.58
2018,3,11,10,0,0.0,132.0,7.9,19.0,132.0,111.38,86.08
2018,3,11,10,15,0.0,135.5,7.95,19.0,135.5,114.4,88.31
2018,3,11,10,30,0.0,139.0,8.0,19.0,139.0,117.46,90.59
2018,3,11,10,45,0.0,130.0,8.05,19.05,130.0,109.56,83.98
2018,3,11,11,0,0.0,121.0,8.1,19.1,121.0,101.74,77.49
2018,3,11,11,15,1.0,136.0,8.05,19.1,137.0,115.81,88.81
2018,3,11,11,30,2.0,151.0,8.0,19.1,153.0,130.01,100.2
2018,3,11,11,45,3.0,159.0,7.95,19.1,161.5,138.13,106.67
2018,3,11,12,0,4.0,167.0,7.9,19.1,170.0,146.28,113.18
2018,3,11,12,15,6.5,193.0,7.8,19.05,198.0,172.08,133.9
2018,3,11,12,30,9.0,219.0,7.7,19.0,226.0,198.15,154.75
2018,3,11,12,45,10.0,229.0,7.65,18.9,237.0,208.28,162.88
2018,3,11,13,0,11.0,239.0,7.6,18.8,248.0,218.42,171.04
2018,3,11,13,15,12.5,245.5,7.5,18.7,255.5,225.81,177.07
2018,3,11,13,30,14.0,252.0,7.4,18.6,263.0,233.17,183.11
2018,3,11,13,45,8.0,203.0,7.3,18.45,209.5,182.31,142.56
2018,3,11,14,0,2.0,154.0,7.2,18.3,156.0,132.62,102.6
2018,3,11,14,15,1.0,147.5,7.1,18.25,148.5,125.88,97.28
2018,3,11,14,30,0.0,141.0,7.0,18.2,141.0,119.21,92.0
2018,3,11,14,45,0.5,148.0,6.9,18.15,148.5,125.82,97.58
2018,3,11,15,0,1.0,155.0,6.8,18.1,156.0,132.48,103.24
2018,3,11,15,15,4.5,171.5,6.75,18.15,174.5,150.14,117.95
2018,3,11,15,30,8.0,188.0,6.7,18.2,193.0,167.89,132.75
2018,3,11,15,45,27.5,198.0,6.6,18.3,213.0,200.83,160.34
2018,3,11,16,0,47.0,208.0,6.5,18.4,233.0,222.92,178.95
2018,3,11,16,15,70.5,186.5,6.25,18.2,219.5,214.03,172.59
2018,3,11,16,30,94.0,165.0,6.0,18.0,206.0,211.8,171.31
2018,3,11,16,45,165.5,145.5,5.75,17.85,206.0,222.53,180.33
2018,3,11,17,0,237.0,126.0,5.5,17.7,206.0,232.41,187.21
2018,3,11,17,15,153.0,107.0,5.5,17.7,155.0,160.78,127.25
2018,3,11,17,30,69.0,88.0,5.5,17.7,104.0,101.73,78.27
2018,3,11,17,45,35.5,63.5,4.75,16.8,71.5,66.27,48.65
2018,3,11,18,0,2.0,39.0,4.0,15.9,39.0,33.46,21.67
2018,3,11,18,15,2.0,22.5,3.95,15.6,22.5,19.11,5.16
2018,3,11,18,30,2.0,6.0,3.9,15.3,6.0,5.25,0.0
2018,3,11,18,45,1.0,3.0,3.9,15.0,3.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,4.35,8.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,4.25,7.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,4.15,7.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.85,6.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.75,6.2,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,3,12,6,45,95.5,11.5,4.1,6.8,16.0,9.82,0.0
2018,3,12,7,0,191.0,23.0,4.3,7.1,32.0,42.63,0.0
2018,3,12,7,15,341.0,35.0,4.55,7.6,78.5,97.16,59.11
2018,3,12,7,30,491.0,47.0,4.8,8.1,125.0,166.8,117.84
2018,3,12,7,45,574.0,55.0,5.0,8.65,181.5,231.8,176.7
2018,3,12,8,0,657.0,63.0,5.2,9.2,238.0,306.32,244.17
2018,3,12,8,15,709.0,68.5,5.15,9.7,296.5,374.63,306.04
2018,3,12,8,30,761.0,74.0,5.1,10.2,355.0,447.16,369.65
2018,3,12,8,45,796.0,78.0,5.05,10.75,412.0,514.21,426.78
2018,3,12,9,0,831.0,82.0,5.0,11.3,469.0,583.25,483.45
2018,3,12,9,15,824.5,93.0,4.9,11.85,513.0,635.09,524.16
2018,3,12,9,30,818.0,104.0,4.8,12.4,557.0,684.0,561.05
2018,3,12,9,45,805.5,116.5,4.7,12.95,594.0,727.02,592.02
2018,3,12,10,0,793.0,129.0,4.6,13.5,631.0,766.3,618.6
2018,3,12,10,15,866.5,112.0,4.55,14.05,691.5,841.1,670.75
2018,3,12,10,30,940.0,95.0,4.5,14.6,752.0,909.2,716.49
2018,3,12,10,45,912.5,111.0,4.4,15.1,773.0,933.05,729.54
2018,3,12,11,0,885.0,127.0,4.3,15.6,794.0,962.19,746.49
2018,3,12,11,15,930.0,112.0,4.3,16.05,833.0,1000.49,770.74
2018,3,12,11,30,975.0,97.0,4.3,16.5,872.0,1047.57,800.74
2018,3,12,11,45,980.0,97.0,4.3,16.95,889.5,1069.47,813.23
2018,3,12,12,0,985.0,97.0,4.3,17.4,907.0,1087.5,823.33
2018,3,12,12,15,987.5,96.5,4.25,17.7,915.0,1098.53,828.95
2018,3,12,12,30,990.0,96.0,4.2,18.0,923.0,1105.46,831.99
2018,3,12,12,45,989.0,95.5,4.15,18.3,920.5,1104.73,830.09
2018,3,12,13,0,988.0,95.0,4.1,18.6,918.0,1099.85,825.65
2018,3,12,13,15,955.0,109.5,4.05,18.75,897.0,1075.17,808.63
2018,3,12,13,30,922.0,124.0,4.0,18.9,876.0,1046.74,789.35
2018,3,12,13,45,897.5,130.5,3.95,19.05,849.0,1015.11,767.99
2018,3,12,14,0,873.0,137.0,3.9,19.2,822.0,992.88,753.11
2018,3,12,14,15,908.0,117.5,3.9,19.2,808.5,972.01,739.93
2018,3,12,14,30,943.0,98.0,3.9,19.2,795.0,957.4,731.13
2018,3,12,14,45,943.5,92.0,3.85,19.2,762.0,921.57,707.34
2018,3,12,15,0,944.0,86.0,3.8,19.2,729.0,882.2,681.14
2018,3,12,15,15,931.5,84.0,3.75,19.05,686.0,833.61,648.61
2018,3,12,15,30,919.0,82.0,3.7,18.9,643.0,782.9,614.23
2018,3,12,15,45,901.0,79.0,3.65,18.75,593.5,725.4,574.39
2018,3,12,16,0,883.0,76.0,3.6,18.6,544.0,666.88,530.99
2018,3,12,16,15,858.5,73.0,3.35,18.15,490.0,603.76,482.5
2018,3,12,16,30,834.0,70.0,3.1,17.7,436.0,544.02,435.06
2018,3,12,16,45,799.0,66.5,2.8,17.25,379.5,475.52,379.2
2018,3,12,17,0,764.0,63.0,2.5,16.8,323.0,409.21,323.28
2018,3,12,17,15,709.0,57.5,2.5,16.8,264.5,335.92,260.28
2018,3,12,17,30,654.0,52.0,2.5,16.8,206.0,268.01,200.12
2018,3,12,17,45,450.0,48.0,1.9,14.5,140.5,170.44,121.19
2018,3,12,18,0,246.0,44.0,1.3,12.2,75.0,95.54,63.17
2018,3,12,18,15,155.0,28.0,1.3,11.85,44.0,49.98,20.13
2018,3,12,18,30,64.0,12.0,1.3,11.5,13.0,14.23,0.0
2018,3,12,18,45,32.0,6.0,1.3,11.1,6.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,13,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,13,6,45,108.5,11.5,1.6,7.55,17.5,14.07,0.0
2018,3,13,7,0,217.0,23.0,1.8,8.2,35.0,45.9,0.0
2018,3,13,7,15,136.0,33.5,1.85,9.0,44.0,60.32,38.08
2018,3,13,7,30,55.0,44.0,1.9,9.8,53.0,53.98,38.45
2018,3,13,7,45,31.0,68.0,1.95,10.6,73.5,69.3,53.3
2018,3,13,8,0,7.0,92.0,2.0,11.4,94.0,81.19,64.35
2018,3,13,8,15,13.5,115.0,2.1,12.4,119.5,104.46,83.94
2018,3,13,8,30,20.0,138.0,2.2,13.4,145.0,128.59,103.85
2018,3,13,8,45,40.0,166.0,2.3,14.45,183.5,172.82,140.06
2018,3,13,9,0,60.0,194.0,2.4,15.5,222.0,213.48,172.61
2018,3,13,9,15,125.0,221.5,2.5,16.0,288.5,295.06,238.42
2018,3,13,9,30,190.0,249.0,2.6,16.5,355.0,373.42,300.19
2018,3,13,9,45,190.5,271.5,2.75,17.0,385.5,405.71,324.02
2018,3,13,10,0,191.0,294.0,2.9,17.5,416.0,437.64,347.39
2018,3,13,10,15,310.5,285.0,2.9,17.85,497.5,548.3,432.51
2018,3,13,10,30,430.0,276.0,2.9,18.2,579.0,668.2,521.3
2018,3,13,10,45,523.5,253.0,2.95,18.55,638.5,744.18,576.32
2018,3,13,11,0,617.0,230.0,3.0,18.9,698.0,828.83,636.43
2018,3,13,11,15,781.5,167.0,3.0,19.15,779.0,928.63,704.87
2018,3,13,11,30,946.0,104.0,3.0,19.4,860.0,1026.04,768.19
2018,3,13,11,45,949.0,105.0,3.05,19.65,876.5,1046.48,779.85
2018,3,13,12,0,952.0,106.0,3.1,19.9,893.0,1063.11,789.82
2018,3,13,12,15,954.0,106.5,3.15,20.05,901.0,1074.33,796.69
2018,3,13,12,30,956.0,107.0,3.2,20.2,909.0,1081.59,801.15
2018,3,13,12,45,956.5,106.0,3.2,20.35,907.5,1081.75,800.69
2018,3,13,13,0,957.0,105.0,3.2,20.5,906.0,1077.88,797.82
2018,3,13,13,15,955.5,104.5,3.25,20.65,896.0,1068.54,792.02
2018,3,13,13,30,954.0,104.0,3.3,20.8,886.0,1055.25,783.79
2018,3,13,13,45,951.5,102.5,3.3,20.9,867.5,1036.04,771.52
2018,3,13,14,0,949.0,101.0,3.3,21.0,849.0,1013.05,756.88
2018,3,13,14,15,939.5,101.0,3.3,20.95,820.5,981.56,737.04
2018,3,13,14,30,930.0,101.0,3.3,20.9,792.0,946.89,715.06
2018,3,13,14,45,916.0,101.0,3.3,20.9,755.0,905.4,688.16
2018,3,13,15,0,902.0,101.0,3.3,20.9,718.0,861.48,659.4
2018,3,13,15,15,842.5,111.0,3.3,20.75,660.0,797.58,616.57
2018,3,13,15,30,783.0,121.0,3.3,20.6,602.0,727.15,568.14
2018,3,13,15,45,749.0,119.5,3.3,20.45,550.5,667.85,525.24
2018,3,13,16,0,715.0,118.0,3.3,20.3,499.0,606.41,479.65
2018,3,13,16,15,614.5,125.0,3.05,19.85,429.0,514.91,409.43
2018,3,13,16,30,514.0,132.0,2.8,19.4,359.0,426.11,339.98
2018,3,13,16,45,558.0,107.5,2.55,18.9,324.0,397.88,316.65
2018,3,13,17,0,602.0,83.0,2.3,18.4,289.0,358.09,282.23
2018,3,13,17,15,593.0,72.0,2.3,18.4,244.5,305.69,236.16
2018,3,13,17,30,584.0,61.0,2.3,18.4,200.0,253.53,188.7
2018,3,13,17,45,467.5,52.0,1.9,16.15,144.0,177.0,125.09
2018,3,13,18,0,351.0,43.0,1.5,13.9,88.0,114.48,73.93
2018,3,13,18,15,212.5,27.5,1.6,13.55,51.0,55.96,23.22
2018,3,13,18,30,74.0,12.0,1.7,13.2,14.0,14.62,0.0
2018,3,13,18,45,37.0,6.0,1.8,12.85,7.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
