Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,14,6,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,14,6,45,111.5,12.5,2.2,7.4,19.0,14.91,0.0
2018,3,14,7,0,223.0,25.0,2.5,8.0,38.0,48.27,2.85
2018,3,14,7,15,362.0,36.5,2.45,8.7,85.0,101.18,62.32
2018,3,14,7,30,501.0,48.0,2.4,9.4,132.0,169.04,118.74
2018,3,14,7,45,581.0,56.0,2.4,10.1,189.0,233.67,176.29
2018,3,14,8,0,661.0,64.0,2.4,10.8,246.0,307.45,241.53
2018,3,14,8,15,659.5,76.5,2.4,11.9,292.0,361.21,289.9
2018,3,14,8,30,658.0,89.0,2.4,13.0,338.0,413.73,334.92
2018,3,14,8,45,509.0,134.0,2.45,14.1,344.0,414.15,336.36
2018,3,14,9,0,360.0,179.0,2.5,15.2,350.0,391.19,317.28
2018,3,14,9,15,361.0,202.5,2.45,15.8,390.0,435.14,351.15
2018,3,14,9,30,362.0,226.0,2.4,16.4,430.0,478.42,383.11
2018,3,14,9,45,463.0,214.5,2.35,17.0,497.5,571.9,453.66
2018,3,14,10,0,564.0,203.0,2.3,17.6,565.0,660.41,518.29
2018,3,14,10,15,671.0,179.0,2.2,18.0,635.5,754.41,585.09
2018,3,14,10,30,778.0,155.0,2.1,18.4,706.0,846.6,646.95
2018,3,14,10,45,866.0,128.0,2.0,18.8,767.0,917.5,691.12
2018,3,14,11,0,954.0,101.0,1.9,19.2,828.0,984.61,731.59
2018,3,14,11,15,952.0,106.0,1.85,19.55,851.0,1012.21,746.19
2018,3,14,11,30,950.0,111.0,1.8,19.9,874.0,1035.91,758.62
2018,3,14,11,45,939.0,119.0,1.75,20.25,885.5,1050.0,764.92
2018,3,14,12,0,928.0,127.0,1.7,20.6,897.0,1059.78,768.66
2018,3,14,12,15,951.0,116.5,1.65,20.85,912.0,1080.27,779.55
2018,3,14,12,30,974.0,106.0,1.6,21.1,927.0,1096.89,787.89
2018,3,14,12,45,972.5,106.0,1.55,21.35,924.5,1096.04,785.5
2018,3,14,13,0,971.0,106.0,1.5,21.6,922.0,1091.11,780.95
2018,3,14,13,15,968.0,106.0,1.55,21.7,911.0,1080.64,775.38
2018,3,14,13,30,965.0,106.0,1.6,21.8,900.0,1066.19,767.49
2018,3,14,13,45,960.5,105.0,1.65,21.9,880.5,1045.35,755.68
2018,3,14,14,0,956.0,104.0,1.7,22.0,861.0,1020.77,741.57
2018,3,14,14,15,948.0,103.5,1.75,22.0,832.5,989.89,723.7
2018,3,14,14,30,940.0,103.0,1.8,22.0,804.0,955.73,703.63
2018,3,14,14,45,929.0,101.5,1.9,22.0,767.5,914.86,679.51
2018,3,14,15,0,918.0,100.0,2.0,22.0,731.0,871.31,653.21
2018,3,14,15,15,904.0,97.5,2.0,21.8,687.5,821.94,622.03
2018,3,14,15,30,890.0,95.0,2.0,21.6,644.0,770.65,589.05
2018,3,14,15,45,794.5,110.5,2.05,21.45,572.0,685.39,529.91
2018,3,14,16,0,699.0,126.0,2.1,21.3,500.0,602.09,469.36
2018,3,14,16,15,615.0,127.0,1.9,20.8,432.0,515.16,404.29
2018,3,14,16,30,531.0,128.0,1.7,20.3,364.0,429.47,338.62
2018,3,14,16,45,513.5,112.5,1.55,19.8,316.0,373.98,294.82
2018,3,14,17,0,496.0,97.0,1.4,19.3,268.0,319.55,250.17
2018,3,14,17,15,537.0,79.0,1.4,19.3,234.0,289.85,222.41
2018,3,14,17,30,578.0,61.0,1.4,19.3,200.0,249.69,184.17
2018,3,14,17,45,487.5,51.5,1.3,17.3,147.0,179.78,125.7
2018,3,14,18,0,397.0,42.0,1.2,15.3,94.0,120.71,76.67
2018,3,14,18,15,253.0,28.0,1.25,14.95,55.5,61.53,26.58
2018,3,14,18,30,109.0,14.0,1.3,14.6,17.0,18.06,0.0
2018,3,14,18,45,54.5,7.0,1.35,14.25,8.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,15,6,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,15,6,45,79.0,13.0,2.35,10.95,18.0,14.01,0.0
2018,3,15,7,0,158.0,26.0,2.7,11.6,36.0,42.07,7.67
2018,3,15,7,15,280.5,40.5,2.8,12.45,80.0,89.76,56.0
2018,3,15,7,30,403.0,55.0,2.9,13.3,124.0,152.82,107.51
2018,3,15,7,45,483.5,64.0,3.05,14.15,177.5,212.7,159.53
2018,3,15,8,0,564.0,73.0,3.2,15.0,231.0,281.85,219.51
2018,3,15,8,15,617.0,79.5,3.65,16.05,287.0,346.16,275.23
2018,3,15,8,30,670.0,86.0,4.1,17.1,343.0,415.57,333.59
2018,3,15,8,45,707.5,90.5,4.55,18.1,397.5,479.47,386.35
2018,3,15,9,0,745.0,95.0,5.0,19.1,452.0,545.86,439.58
2018,3,15,9,15,769.5,99.0,5.1,19.7,502.5,604.22,485.02
2018,3,15,9,30,794.0,103.0,5.2,20.3,553.0,664.1,530.3
2018,3,15,9,45,811.0,106.5,5.25,20.85,598.5,717.96,569.78
2018,3,15,10,0,828.0,110.0,5.3,21.4,644.0,770.76,606.18
2018,3,15,10,15,821.5,120.0,5.35,21.8,677.0,810.06,632.4
2018,3,15,10,30,815.0,130.0,5.4,22.2,710.0,845.93,655.98
2018,3,15,10,45,818.5,133.5,5.45,22.6,738.5,880.35,678.39
2018,3,15,11,0,822.0,137.0,5.5,23.0,767.0,911.84,698.61
2018,3,15,11,15,774.5,164.0,5.55,23.25,772.5,916.6,700.45
2018,3,15,11,30,727.0,191.0,5.6,23.5,778.0,924.42,704.74
2018,3,15,11,45,465.0,303.5,5.6,23.7,681.5,791.27,604.25
2018,3,15,12,0,203.0,416.0,5.6,23.9,585.0,619.01,472.1
2018,3,15,12,15,163.0,410.5,5.65,24.0,547.0,575.67,439.7
2018,3,15,12,30,123.0,405.0,5.7,24.1,509.0,530.94,405.57
2018,3,15,12,45,90.0,383.5,5.7,24.2,459.5,455.81,349.06
2018,3,15,13,0,57.0,362.0,5.7,24.3,410.0,400.41,306.62
2018,3,15,13,15,36.0,311.0,5.65,24.25,341.0,327.29,251.03
2018,3,15,13,30,15.0,260.0,5.6,24.2,272.0,240.79,184.35
2018,3,15,13,45,12.5,236.5,5.6,24.2,246.5,216.6,165.83
2018,3,15,14,0,10.0,213.0,5.6,24.2,221.0,192.65,147.33
2018,3,15,14,15,7.0,186.0,5.55,24.15,191.5,165.37,126.12
2018,3,15,14,30,4.0,159.0,5.5,24.1,162.0,138.5,105.09
2018,3,15,14,45,5.0,145.0,5.5,24.0,148.5,126.87,96.19
2018,3,15,15,0,6.0,131.0,5.5,23.9,135.0,115.24,87.22
2018,3,15,15,15,3.5,135.5,5.4,23.7,138.0,117.01,88.82
2018,3,15,15,30,1.0,140.0,5.3,23.5,141.0,119.05,90.67
2018,3,15,15,45,4.0,127.5,5.25,23.3,130.0,110.18,83.96
2018,3,15,16,0,7.0,115.0,5.2,23.1,119.0,101.07,77.0
2018,3,15,16,15,38.5,115.5,5.0,22.75,133.0,124.88,97.21
2018,3,15,16,30,70.0,116.0,4.8,22.4,147.0,148.02,116.51
2018,3,15,16,45,35.0,78.5,4.6,22.05,94.0,85.2,65.05
2018,3,15,17,0,0.0,41.0,4.4,21.7,41.0,33.87,22.66
2018,3,15,17,15,1.5,36.5,4.4,21.7,37.0,30.68,20.01
2018,3,15,17,30,3.0,32.0,4.4,21.7,33.0,27.31,17.08
2018,3,15,17,45,6.0,31.5,3.85,20.75,32.5,27.45,16.94
2018,3,15,18,0,9.0,31.0,3.3,19.8,32.0,28.21,16.96
2018,3,15,18,15,5.0,17.5,3.3,19.55,18.0,15.01,4.36
2018,3,15,18,30,1.0,4.0,3.3,19.3,4.0,3.47,0.0
2018,3,15,18,45,0.5,2.0,3.3,19.0,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.75,17.15,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.75,17.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.1,17.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.1,17.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.4,17.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,3,16,6,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,3,16,6,45,10.0,4.0,2.7,18.35,4.5,3.77,0.0
2018,3,16,7,0,20.0,8.0,2.9,18.8,9.0,9.73,0.0
2018,3,16,7,15,18.5,12.5,3.0,19.45,14.5,14.39,5.2
2018,3,16,7,30,17.0,17.0,3.1,20.1,20.0,19.37,9.82
2018,3,16,7,45,12.0,37.5,3.15,20.8,40.0,35.33,23.58
2018,3,16,8,0,7.0,58.0,3.2,21.5,60.0,50.48,36.43
2018,3,16,8,15,38.0,104.0,3.2,22.1,118.5,107.8,83.42
2018,3,16,8,30,69.0,150.0,3.2,22.7,177.0,168.05,132.09
2018,3,16,8,45,121.5,179.5,3.2,23.35,235.0,235.95,186.06
2018,3,16,9,0,174.0,209.0,3.2,24.0,293.0,302.27,237.77
2018,3,16,9,15,226.0,227.0,3.15,24.6,348.5,362.14,283.61
2018,3,16,9,30,278.0,245.0,3.1,25.2,404.0,438.82,340.99
2018,3,16,9,45,336.0,255.5,3.0,25.8,463.0,505.57,389.71
2018,3,16,10,0,394.0,266.0,2.9,26.4,522.0,576.52,440.25
2018,3,16,10,15,399.5,281.5,2.8,26.9,554.5,613.73,464.67
2018,3,16,10,30,405.0,297.0,2.7,27.4,587.0,650.04,488.1
2018,3,16,10,45,419.0,307.0,2.6,27.9,619.0,702.03,521.81
2018,3,16,11,0,433.0,317.0,2.5,28.4,651.0,739.03,544.71
2018,3,16,11,15,578.5,261.0,2.35,28.7,721.5,832.12,608.49
2018,3,16,11,30,724.0,205.0,2.2,29.0,792.0,934.54,674.34
2018,3,16,11,45,830.0,159.0,2.1,29.35,844.5,995.3,709.41
2018,3,16,12,0,936.0,113.0,2.0,29.7,897.0,1050.09,740.26
2018,3,16,12,15,815.5,175.0,1.9,29.9,862.5,1016.05,716.41
2018,3,16,12,30,695.0,237.0,1.8,30.1,828.0,972.63,687.77
2018,3,16,12,45,711.0,225.5,1.7,30.3,829.0,977.53,689.47
2018,3,16,13,0,727.0,214.0,1.6,30.5,830.0,978.87,688.49
2018,3,16,13,15,827.5,165.0,1.55,30.6,858.0,1012.45,708.44
2018,3,16,13,30,928.0,116.0,1.5,30.7,886.0,1036.53,722.1
2018,3,16,13,45,852.5,148.0,1.4,30.75,843.0,994.66,695.16
2018,3,16,14,0,777.0,180.0,1.3,30.8,800.0,946.04,664.77
2018,3,16,14,15,757.0,181.5,1.15,30.75,768.5,909.24,641.19
2018,3,16,14,30,737.0,183.0,1.0,30.7,737.0,870.29,616.05
2018,3,16,14,45,793.0,151.5,0.9,30.65,723.0,854.79,606.43
2018,3,16,15,0,849.0,120.0,0.8,30.6,709.0,839.23,596.56
2018,3,16,15,15,827.5,118.5,0.8,30.45,664.0,786.8,564.96
2018,3,16,15,30,806.0,117.0,0.8,30.3,619.0,733.24,532.3
2018,3,16,15,45,834.0,100.0,0.8,30.1,584.0,697.08,509.81
2018,3,16,16,0,862.0,83.0,0.8,29.9,549.0,655.48,482.53
2018,3,16,16,15,813.0,84.0,0.8,29.35,489.0,582.51,432.54
2018,3,16,16,30,764.0,85.0,0.8,28.8,429.0,512.32,382.81
2018,3,16,16,45,681.0,85.0,0.8,28.3,362.0,428.77,321.44
2018,3,16,17,0,598.0,85.0,0.8,27.8,295.0,352.23,263.23
2018,3,16,17,15,596.5,72.5,0.8,27.8,250.5,301.35,221.04
2018,3,16,17,30,595.0,60.0,0.8,27.8,206.0,249.83,176.45
2018,3,16,17,45,503.5,50.5,0.95,25.8,151.5,179.17,120.05
2018,3,16,18,0,412.0,41.0,1.1,23.8,97.0,119.52,72.62
2018,3,16,18,15,267.0,28.5,1.15,23.15,58.0,61.97,27.43
2018,3,16,18,30,122.0,16.0,1.2,22.5,19.0,19.73,0.0
2018,3,16,18,45,61.0,8.0,1.25,21.9,9.5,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.55,20.1,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,3,17,6,15,2.0,0.5,1.45,17.7,0.5,0.0,0.0
2018,3,17,6,30,4.0,1.0,1.7,18.3,1.0,0.0,0.0
2018,3,17,6,45,18.5,9.5,1.9,18.85,10.5,8.75,0.0
2018,3,17,7,0,33.0,18.0,2.1,19.4,20.0,19.52,4.65
2018,3,17,7,15,81.5,38.5,2.2,19.85,51.0,51.44,32.51
2018,3,17,7,30,130.0,59.0,2.3,20.3,82.0,87.78,62.02
2018,3,17,7,45,160.0,81.5,2.45,20.8,120.5,126.96,95.08
2018,3,17,8,0,190.0,104.0,2.6,21.3,159.0,169.86,131.14
2018,3,17,8,15,103.5,111.5,2.6,21.7,142.5,147.5,115.19
2018,3,17,8,30,17.0,119.0,2.6,22.1,126.0,108.95,84.28
2018,3,17,8,45,30.0,146.0,2.65,22.5,160.0,146.53,114.54
2018,3,17,9,0,43.0,173.0,2.7,22.9,194.0,181.13,141.87
2018,3,17,9,15,66.5,204.5,2.8,23.35,241.0,228.29,178.84
2018,3,17,9,30,90.0,236.0,2.9,23.8,288.0,278.03,217.19
2018,3,17,9,45,62.0,238.0,3.0,24.3,275.0,263.43,204.41
2018,3,17,10,0,34.0,240.0,3.1,24.8,262.0,246.32,189.76
2018,3,17,10,15,28.5,249.5,3.05,24.95,269.0,252.43,193.78
2018,3,17,10,30,23.0,259.0,3.0,25.1,276.0,244.87,187.28
2018,3,17,10,45,22.0,269.5,3.0,25.25,286.0,254.26,193.98
2018,3,17,11,0,21.0,280.0,3.0,25.4,296.0,263.57,200.57
2018,3,17,11,15,43.5,307.5,3.05,25.5,342.5,327.51,249.14
2018,3,17,11,30,66.0,335.0,3.1,25.6,389.0,377.63,286.59
2018,3,17,11,45,70.0,343.5,3.15,25.7,401.5,391.34,296.36
2018,3,17,12,0,74.0,352.0,3.2,25.8,414.0,404.9,306.16
2018,3,17,12,15,44.5,309.0,3.3,26.15,346.5,333.05,251.78
2018,3,17,12,30,15.0,266.0,3.4,26.5,279.0,246.3,185.64
2018,3,17,12,45,21.5,294.5,3.5,26.85,313.0,279.13,210.54
2018,3,17,13,0,28.0,323.0,3.6,27.2,347.0,330.76,248.9
2018,3,17,13,15,83.5,352.5,3.65,27.4,422.5,414.92,312.63
2018,3,17,13,30,139.0,382.0,3.7,27.6,498.0,516.88,387.59
2018,3,17,13,45,152.0,378.5,3.7,27.75,502.5,522.89,391.9
2018,3,17,14,0,165.0,375.0,3.7,27.9,507.0,527.72,395.82
2018,3,17,14,15,236.5,339.0,3.75,27.9,521.5,568.41,427.63
2018,3,17,14,30,308.0,303.0,3.8,27.9,536.0,586.73,443.33
2018,3,17,14,45,447.0,253.5,3.8,27.95,574.0,659.87,498.98
2018,3,17,15,0,586.0,204.0,3.8,28.0,612.0,711.8,538.59
2018,3,17,15,15,493.0,215.5,3.7,27.85,544.5,619.98,472.03
2018,3,17,15,30,400.0,227.0,3.6,27.7,477.0,539.78,413.23
2018,3,17,15,45,387.0,210.0,3.55,27.55,436.5,493.52,380.02
2018,3,17,16,0,374.0,193.0,3.5,27.4,396.0,447.38,346.08
2018,3,17,16,15,507.5,152.0,3.2,27.05,398.5,464.29,359.93
2018,3,17,16,30,641.0,111.0,2.9,26.7,401.0,471.59,364.56
2018,3,17,16,45,597.5,104.0,2.65,26.35,347.0,405.62,312.45
2018,3,17,17,0,554.0,97.0,2.4,26.0,293.0,343.27,262.13
2018,3,17,17,15,398.5,92.5,2.4,26.0,220.5,243.13,182.99
2018,3,17,17,30,243.0,88.0,2.4,26.0,148.0,160.17,117.68
2018,3,17,17,45,161.0,67.0,2.1,24.6,102.5,104.56,73.66
2018,3,17,18,0,79.0,46.0,1.8,23.2,57.0,56.59,36.63
2018,3,17,18,15,53.5,29.0,2.05,22.9,35.0,32.79,15.51
2018,3,17,18,30,28.0,12.0,2.3,22.6,13.0,11.55,0.0
2018,3,17,18,45,14.0,6.0,2.55,22.35,6.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.95,21.9,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,3.1,21.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,3.25,21.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,3.4,21.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,3.4,20.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,3.35,20.2,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,3.25,19.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,3.15,19.75,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,3.0,19.65,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.45,19.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.2,18.95,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.7,18.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,3,18,6,15,3.5,1.0,1.3,18.95,1.0,0.0,0.0
2018,3,18,6,30,7.0,2.0,1.4,19.2,2.0,0.0,0.0
2018,3,18,6,45,7.0,8.0,1.55,19.45,8.5,7.07,0.0
2018,3,18,7,0,7.0,14.0,1.7,19.7,15.0,12.5,2.08
2018,3,18,7,15,3.5,25.5,1.8,20.0,26.0,21.6,11.76
2018,3,18,7,30,0.0,37.0,1.9,20.3,37.0,30.58,19.78
2018,3,18,7,45,0.0,39.5,2.0,20.6,39.5,32.63,21.71
2018,3,18,8,0,0.0,42.0,2.1,20.9,42.0,34.7,23.49
2018,3,18,8,15,0.0,48.0,2.05,21.3,48.0,39.69,27.59
2018,3,18,8,30,0.0,54.0,2.0,21.7,54.0,44.69,31.61
2018,3,18,8,45,0.0,47.0,1.95,22.1,47.0,38.89,26.64
2018,3,18,9,0,0.0,40.0,1.9,22.5,40.0,33.09,21.72
2018,3,18,9,15,0.0,69.0,1.75,22.95,69.0,57.26,41.34
2018,3,18,9,30,0.0,98.0,1.6,23.4,98.0,81.69,60.82
2018,3,18,9,45,0.5,113.0,1.45,23.9,113.5,94.98,71.1
2018,3,18,10,0,1.0,128.0,1.3,24.4,129.0,108.41,81.36
2018,3,18,10,15,3.0,151.5,1.25,24.95,154.0,130.63,98.43
2018,3,18,10,30,5.0,175.0,1.2,25.5,179.0,153.2,115.5
2018,3,18,10,45,4.0,154.5,1.15,26.05,157.5,134.36,100.4
2018,3,18,11,0,3.0,134.0,1.1,26.6,136.0,115.69,85.58
2018,3,18,11,15,3.5,134.5,1.25,27.15,137.0,116.72,86.17
2018,3,18,11,30,4.0,135.0,1.4,27.7,138.0,117.76,86.73
2018,3,18,11,45,11.5,204.5,1.5,28.25,214.0,186.51,139.13
2018,3,18,12,0,19.0,274.0,1.6,28.8,290.0,257.19,191.52
2018,3,18,12,15,111.5,299.0,1.75,29.1,394.5,407.19,303.51
2018,3,18,12,30,204.0,324.0,1.9,29.4,499.0,543.85,401.42
2018,3,18,12,45,344.0,312.5,2.05,29.7,606.5,671.27,491.78
2018,3,18,13,0,484.0,301.0,2.2,30.0,714.0,816.07,590.3
2018,3,18,13,15,674.5,216.0,2.3,30.15,784.5,919.09,661.02
2018,3,18,13,30,865.0,131.0,2.4,30.3,855.0,986.41,703.98
2018,3,18,13,45,630.0,203.5,2.5,30.4,724.5,842.78,611.67
2018,3,18,14,0,395.0,276.0,2.6,30.5,594.0,675.7,496.23
2018,3,18,14,15,322.5,270.0,2.6,30.5,524.0,574.51,426.78
2018,3,18,14,30,250.0,264.0,2.6,30.5,454.0,494.33,369.59
2018,3,18,14,45,462.5,208.0,2.65,30.5,539.0,625.33,467.79
2018,3,18,15,0,675.0,152.0,2.7,30.5,624.0,730.24,543.97
2018,3,18,15,15,452.5,205.5,2.7,30.3,513.5,576.79,433.25
2018,3,18,15,30,230.0,259.0,2.7,30.1,403.0,432.33,326.6
2018,3,18,15,45,221.5,216.5,2.7,29.95,346.5,372.1,283.75
2018,3,18,16,0,213.0,174.0,2.7,29.8,290.0,312.26,239.78
2018,3,18,16,15,295.5,145.0,2.5,29.25,289.0,319.73,246.85
2018,3,18,16,30,378.0,116.0,2.3,28.7,288.0,328.35,253.4
2018,3,18,16,45,317.5,107.0,2.05,28.15,238.5,267.74,205.86
2018,3,18,17,0,257.0,98.0,1.8,27.6,189.0,205.26,156.45
2018,3,18,17,15,149.0,89.5,1.8,27.6,140.0,142.31,106.7
2018,3,18,17,30,41.0,81.0,1.8,27.6,91.0,83.48,60.99
2018,3,18,17,45,126.0,61.5,1.55,25.35,81.5,90.16,63.14
2018,3,18,18,0,211.0,42.0,1.3,23.1,72.0,80.85,50.66
2018,3,18,18,15,165.5,29.0,1.35,22.7,46.0,48.49,23.11
2018,3,18,18,30,120.0,16.0,1.4,22.3,20.0,18.88,0.0
2018,3,18,18,45,60.0,8.0,1.45,21.85,10.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,2.4,18.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,19,6,15,12.5,1.5,2.3,13.15,1.0,0.0,0.0
2018,3,19,6,30,25.0,3.0,2.4,13.7,2.0,0.0,0.0
2018,3,19,6,45,190.5,16.0,2.5,14.25,29.5,19.98,0.0
2018,3,19,7,0,356.0,29.0,2.6,14.8,57.0,65.11,27.28
2018,3,19,7,15,482.5,37.0,2.7,15.65,109.0,118.9,71.41
2018,3,19,7,30,609.0,45.0,2.8,16.5,161.0,187.83,127.56
2018,3,19,7,45,669.0,51.5,2.9,17.35,218.0,251.6,183.94
2018,3,19,8,0,729.0,58.0,3.0,18.2,275.0,321.86,245.37
2018,3,19,8,15,781.0,60.5,3.45,19.15,336.0,390.85,304.88
2018,3,19,8,30,833.0,63.0,3.9,20.1,397.0,464.42,366.27
2018,3,19,8,45,851.5,68.5,4.35,21.0,451.5,527.92,418.19
2018,3,19,9,0,870.0,74.0,4.8,21.9,506.0,588.36,466.46
2018,3,19,9,15,837.0,92.5,4.95,22.5,543.5,636.48,502.99
2018,3,19,9,30,804.0,111.0,5.1,23.1,581.0,675.42,531.44
2018,3,19,9,45,884.0,93.5,5.25,23.65,648.0,747.34,584.57
2018,3,19,10,0,964.0,76.0,5.4,24.2,715.0,827.93,640.39
2018,3,19,10,15,975.5,78.0,5.45,24.65,757.0,877.6,672.93
2018,3,19,10,30,987.0,80.0,5.5,25.1,799.0,924.76,703.45
2018,3,19,10,45,995.0,80.5,5.55,25.55,832.5,964.44,728.49
2018,3,19,11,0,1003.0,81.0,5.6,26.0,866.0,1000.87,751.15
2018,3,19,11,15,1007.5,82.5,5.55,26.3,891.5,1031.7,769.65
2018,3,19,11,30,1012.0,84.0,5.5,26.6,917.0,1058.74,785.54
2018,3,19,11,45,1014.5,85.5,5.5,26.95,933.5,1079.92,797.74
2018,3,19,12,0,1017.0,87.0,5.5,27.3,950.0,1097.0,807.29
2018,3,19,12,15,1017.5,87.5,5.5,27.5,957.0,1106.85,812.69
2018,3,19,12,30,1018.0,88.0,5.5,27.7,964.0,1112.44,815.47
2018,3,19,12,45,987.0,103.5,5.5,27.9,951.5,1098.39,805.5
2018,3,19,13,0,956.0,119.0,5.5,28.1,939.0,1079.88,792.85
2018,3,19,13,15,707.5,232.0,5.5,28.15,834.5,965.52,716.48
2018,3,19,13,30,459.0,345.0,5.5,28.2,730.0,821.65,612.25
2018,3,19,13,45,531.5,299.0,5.5,28.25,735.5,836.65,625.96
2018,3,19,14,0,604.0,253.0,5.5,28.3,741.0,850.4,637.92
2018,3,19,14,15,617.5,243.0,5.45,28.25,727.0,836.49,628.96
2018,3,19,14,30,631.0,233.0,5.4,28.2,713.0,819.24,617.79
2018,3,19,14,45,760.5,172.0,5.35,28.1,724.5,846.85,640.14
2018,3,19,15,0,890.0,111.0,5.3,28.0,736.0,847.84,641.98
2018,3,19,15,15,911.0,97.0,5.15,27.75,703.5,814.57,619.87
2018,3,19,15,30,932.0,83.0,5.0,27.5,671.0,776.21,594.27
2018,3,19,15,45,815.5,104.5,4.85,27.25,590.5,681.6,525.93
2018,3,19,16,0,699.0,126.0,4.7,27.0,510.0,590.56,457.74
2018,3,19,16,15,768.5,100.5,4.25,26.25,484.0,565.91,439.53
2018,3,19,16,30,838.0,75.0,3.8,25.5,458.0,533.79,414.16
2018,3,19,16,45,805.0,70.5,3.4,24.8,400.5,465.26,359.55
2018,3,19,17,0,772.0,66.0,3.0,24.1,343.0,398.78,304.86
2018,3,19,17,15,703.0,62.0,3.0,24.1,280.5,322.39,241.09
2018,3,19,17,30,634.0,58.0,3.0,24.1,218.0,253.02,181.87
2018,3,19,17,45,523.0,50.5,2.6,21.9,160.0,178.2,120.83
2018,3,19,18,0,412.0,43.0,2.2,19.7,102.0,116.71,71.87
2018,3,19,18,15,266.0,29.5,2.35,19.4,61.0,59.98,28.69
2018,3,19,18,30,120.0,16.0,2.5,19.1,20.0,18.51,0.0
2018,3,19,18,45,60.0,8.0,2.7,18.85,10.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,3.55,18.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,3.7,17.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,20,6,15,14.5,2.0,3.8,8.7,1.5,0.0,0.0
2018,3,20,6,30,29.0,4.0,4.2,9.0,3.0,0.0,0.0
2018,3,20,6,45,205.5,16.5,4.55,9.3,32.0,20.75,0.0
2018,3,20,7,0,382.0,29.0,4.9,9.6,61.0,67.66,30.48
2018,3,20,7,15,502.0,37.0,5.15,10.1,113.5,121.55,74.64
2018,3,20,7,30,622.0,45.0,5.4,10.6,166.0,190.29,132.58
2018,3,20,7,45,688.5,50.5,5.6,11.15,225.0,255.65,192.18
2018,3,20,8,0,755.0,56.0,5.8,11.7,284.0,328.25,258.14
2018,3,20,8,15,796.0,60.0,5.8,12.3,343.5,395.75,319.13
2018,3,20,8,30,837.0,64.0,5.8,12.9,403.0,466.6,381.02
2018,3,20,8,45,865.0,67.0,5.75,13.45,460.5,530.12,435.09
2018,3,20,9,0,893.0,70.0,5.7,14.0,518.0,596.51,489.48
2018,3,20,9,15,912.5,72.5,5.6,14.65,571.0,657.71,537.58
2018,3,20,9,30,932.0,75.0,5.5,15.3,624.0,718.35,583.53
2018,3,20,9,45,946.5,76.5,5.45,15.9,671.5,773.38,622.56
2018,3,20,10,0,961.0,78.0,5.4,16.5,719.0,826.72,658.74
2018,3,20,10,15,972.0,80.0,5.3,17.1,760.5,875.79,690.84
2018,3,20,10,30,983.0,82.0,5.2,17.7,802.0,922.31,720.48
2018,3,20,10,45,991.5,82.5,5.15,18.3,835.5,962.21,745.25
2018,3,20,11,0,1000.0,83.0,5.1,18.9,869.0,998.91,767.47
2018,3,20,11,15,1004.5,84.0,5.05,19.45,894.0,1029.03,785.06
2018,3,20,11,30,1009.0,85.0,5.0,20.0,919.0,1055.37,799.96
2018,3,20,11,45,1011.5,86.0,4.9,20.5,935.5,1075.87,810.54
2018,3,20,12,0,1014.0,87.0,4.8,21.0,952.0,1092.28,818.36
2018,3,20,12,15,1016.0,86.5,4.7,21.35,959.0,1102.41,822.52
2018,3,20,12,30,1018.0,86.0,4.6,21.7,966.0,1108.32,824.0
2018,3,20,12,45,1018.0,85.5,4.5,22.1,964.0,1107.97,821.32
2018,3,20,13,0,1018.0,85.0,4.4,22.5,962.0,1103.34,816.49
2018,3,20,13,15,1016.0,85.0,4.3,22.7,951.0,1093.03,808.72
2018,3,20,13,30,1014.0,85.0,4.2,22.9,940.0,1078.52,798.39
2018,3,20,13,45,1010.0,84.0,4.05,23.1,919.5,1056.93,783.2
2018,3,20,14,0,1006.0,83.0,3.9,23.3,899.0,1031.38,765.58
2018,3,20,14,15,998.0,83.0,3.85,23.3,869.5,999.48,745.09
2018,3,20,14,30,990.0,83.0,3.8,23.3,840.0,964.12,722.31
2018,3,20,14,45,978.5,83.5,3.75,23.35,803.0,923.11,695.49
2018,3,20,15,0,967.0,84.0,3.7,23.4,766.0,879.32,666.64
2018,3,20,15,15,954.5,82.0,3.6,23.25,721.5,829.54,633.65
2018,3,20,15,30,942.0,80.0,3.5,23.1,677.0,777.6,598.8
2018,3,20,15,45,925.0,78.0,3.45,22.95,627.0,720.71,559.46
2018,3,20,16,0,908.0,76.0,3.4,22.8,577.0,662.67,516.71
2018,3,20,16,15,884.5,73.5,3.05,22.35,522.0,599.47,468.44
2018,3,20,16,30,861.0,71.0,2.7,21.9,467.0,538.96,420.71
2018,3,20,16,45,827.0,67.0,2.4,21.4,408.0,469.33,364.85
2018,3,20,17,0,793.0,63.0,2.1,20.9,349.0,401.82,308.82
2018,3,20,17,15,741.5,58.5,2.1,20.9,289.5,330.11,248.08
2018,3,20,17,30,690.0,54.0,2.1,20.9,230.0,263.35,189.95
2018,3,20,17,45,604.5,47.0,1.7,18.35,173.0,191.73,129.99
2018,3,20,18,0,519.0,40.0,1.3,15.8,116.0,130.06,79.17
2018,3,20,18,15,357.0,29.5,1.35,15.3,71.0,68.11,32.44
2018,3,20,18,30,195.0,19.0,1.4,14.8,26.0,23.51,0.0
2018,3,20,18,45,97.5,9.5,1.45,14.35,13.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,21,6,15,13.0,2.0,1.15,8.2,1.5,0.0,0.0
2018,3,21,6,30,26.0,4.0,1.3,9.0,3.0,0.0,0.0
2018,3,21,6,45,80.5,18.0,1.45,9.8,23.5,17.91,0.0
2018,3,21,7,0,135.0,32.0,1.6,10.6,44.0,45.35,23.88
2018,3,21,7,15,302.5,44.0,1.6,11.4,96.5,93.73,59.9
2018,3,21,7,30,470.0,56.0,1.6,12.2,149.0,166.17,116.91
2018,3,21,7,45,491.0,69.5,1.6,13.0,194.5,216.96,163.0
2018,3,21,8,0,512.0,83.0,1.6,13.8,240.0,269.84,210.15
2018,3,21,8,15,620.0,83.5,2.0,15.05,311.0,347.34,274.74
2018,3,21,8,30,728.0,84.0,2.4,16.3,382.0,436.01,346.97
2018,3,21,8,45,747.0,91.5,2.8,17.5,434.0,496.27,395.73
2018,3,21,9,0,766.0,99.0,3.2,18.7,486.0,555.99,442.47
2018,3,21,9,15,725.5,122.0,3.25,19.4,518.5,596.56,472.51
2018,3,21,9,30,685.0,145.0,3.3,20.1,551.0,629.82,495.9
2018,3,21,9,45,658.0,167.5,3.4,20.75,582.0,666.19,521.04
2018,3,21,10,0,631.0,190.0,3.5,21.4,613.0,697.83,541.97
2018,3,21,10,15,641.0,200.0,3.45,21.8,651.5,742.82,572.63
2018,3,21,10,30,651.0,210.0,3.4,22.2,690.0,786.24,601.42
2018,3,21,10,45,588.5,249.5,3.35,22.65,697.5,787.94,598.87
2018,3,21,11,0,526.0,289.0,3.3,23.1,705.0,789.56,596.31
2018,3,21,11,15,562.0,285.5,3.3,23.4,742.0,834.43,626.8
2018,3,21,11,30,598.0,282.0,3.3,23.7,779.0,878.36,655.94
2018,3,21,11,45,649.0,264.5,3.3,24.0,812.5,925.68,687.5
2018,3,21,12,0,700.0,247.0,3.3,24.3,846.0,968.26,715.57
2018,3,21,12,15,755.0,219.0,3.25,24.5,870.0,1001.45,736.07
2018,3,21,12,30,810.0,191.0,3.2,24.7,894.0,1020.93,747.41
2018,3,21,12,45,890.0,146.0,3.2,24.9,916.5,1040.92,759.65
2018,3,21,13,0,970.0,101.0,3.2,25.1,939.0,1070.84,778.35
2018,3,21,13,15,961.5,103.5,3.2,25.2,925.5,1057.1,769.22
2018,3,21,13,30,953.0,106.0,3.2,25.3,912.0,1039.54,758.13
2018,3,21,13,45,948.0,105.0,3.2,25.4,891.5,1017.98,744.57
2018,3,21,14,0,943.0,104.0,3.2,25.5,871.0,992.76,728.71
2018,3,21,14,15,940.0,100.5,3.2,25.5,843.5,963.2,710.33
2018,3,21,14,30,937.0,97.0,3.2,25.5,816.0,930.14,689.6
2018,3,21,14,45,926.0,96.0,3.2,25.45,779.5,889.6,663.9
2018,3,21,15,0,915.0,95.0,3.2,25.4,743.0,846.43,636.22
2018,3,21,15,15,902.0,93.0,3.2,25.25,700.0,798.29,605.07
2018,3,21,15,30,889.0,91.0,3.2,25.1,657.0,748.19,572.12
2018,3,21,15,45,871.5,88.0,3.2,24.95,607.5,692.31,533.22
2018,3,21,16,0,854.0,85.0,3.2,24.8,558.0,639.42,494.56
2018,3,21,16,15,830.5,81.5,3.0,24.3,504.5,577.21,447.93
2018,3,21,16,30,807.0,78.0,2.8,23.8,451.0,515.33,400.09
2018,3,21,16,45,694.5,85.5,2.55,23.25,377.5,423.91,328.49
2018,3,21,17,0,582.0,93.0,2.3,22.7,304.0,342.85,263.67
2018,3,21,17,15,521.0,82.5,2.3,22.7,247.5,274.04,206.7
2018,3,21,17,30,460.0,72.0,2.3,22.7,191.0,211.84,154.18
2018,3,21,17,45,421.5,59.0,2.0,20.25,147.0,159.44,109.81
2018,3,21,18,0,383.0,46.0,1.7,17.8,103.0,111.58,69.5
2018,3,21,18,15,261.5,32.5,1.85,17.4,63.5,59.93,30.11
2018,3,21,18,30,140.0,19.0,2.0,17.0,24.0,21.01,0.0
2018,3,21,18,45,70.0,9.5,2.15,16.6,12.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,22,6,15,17.5,3.0,1.45,10.6,2.5,0.0,0.0
2018,3,22,6,30,35.0,6.0,1.8,11.4,5.0,0.0,0.0
2018,3,22,6,45,173.5,19.5,2.2,12.25,33.5,22.01,0.0
2018,3,22,7,0,312.0,33.0,2.6,13.1,62.0,64.0,32.02
2018,3,22,7,15,426.5,43.0,2.7,14.0,112.5,114.18,70.96
2018,3,22,7,30,541.0,53.0,2.8,14.9,163.0,178.65,123.61
2018,3,22,7,45,608.5,59.5,2.95,15.8,219.5,240.27,177.56
2018,3,22,8,0,676.0,66.0,3.1,16.7,276.0,309.39,237.65
2018,3,22,8,15,718.0,70.5,3.55,17.7,333.0,373.41,293.16
2018,3,22,8,30,760.0,75.0,4.0,18.7,390.0,440.78,349.72
2018,3,22,8,45,789.5,79.0,4.45,19.75,445.5,504.29,401.68
2018,3,22,9,0,819.0,83.0,4.9,20.8,501.0,569.17,453.24
2018,3,22,9,15,829.5,88.5,4.95,21.35,548.5,624.75,495.96
2018,3,22,9,30,840.0,94.0,5.0,21.9,596.0,679.1,536.42
2018,3,22,9,45,840.5,101.5,5.1,22.45,636.5,726.86,570.98
2018,3,22,10,0,841.0,109.0,5.2,23.0,677.0,772.01,601.58
2018,3,22,10,15,641.0,195.0,5.2,23.45,642.5,736.83,571.35
2018,3,22,10,30,441.0,281.0,5.2,23.9,608.0,672.41,518.6
2018,3,22,10,45,513.5,265.0,5.2,24.4,661.0,736.61,565.39
2018,3,22,11,0,586.0,249.0,5.2,24.9,714.0,807.23,615.2
2018,3,22,11,15,760.5,176.0,5.2,25.25,798.5,912.78,689.61
2018,3,22,11,30,935.0,103.0,5.2,25.6,883.0,1001.07,747.75
2018,3,22,11,45,938.5,103.5,5.15,26.0,898.5,1020.55,758.13
2018,3,22,12,0,942.0,104.0,5.1,26.4,914.0,1036.26,766.43
2018,3,22,12,15,942.5,104.0,5.1,26.65,920.0,1044.67,770.84
2018,3,22,12,30,943.0,104.0,5.1,26.9,926.0,1049.14,772.82
2018,3,22,12,45,941.5,104.5,5.1,27.15,923.5,1048.19,771.37
2018,3,22,13,0,940.0,105.0,5.1,27.4,921.0,1043.3,767.49
2018,3,22,13,15,894.5,125.5,5.1,27.55,894.0,1011.93,746.47
2018,3,22,13,30,849.0,146.0,5.1,27.7,867.0,990.48,732.3
2018,3,22,13,45,765.5,172.5,5.1,27.8,811.5,923.43,687.38
2018,3,22,14,0,682.0,199.0,5.1,27.9,756.0,864.02,647.43
2018,3,22,14,15,496.0,264.5,5.15,27.85,662.5,737.1,556.17
2018,3,22,14,30,310.0,330.0,5.2,27.8,569.0,608.26,460.88
2018,3,22,14,45,200.0,325.0,5.25,27.75,476.5,484.41,369.41
2018,3,22,15,0,90.0,320.0,5.3,27.7,384.0,369.01,281.69
2018,3,22,15,15,97.0,303.0,5.35,27.5,368.0,354.02,271.65
2018,3,22,15,30,104.0,286.0,5.4,27.3,352.0,338.29,260.69
2018,3,22,15,45,174.0,260.0,5.4,27.05,361.0,366.64,284.45
2018,3,22,16,0,244.0,234.0,5.4,26.8,370.0,386.43,301.07
2018,3,22,16,15,484.5,162.5,5.4,26.35,399.0,451.58,353.64
2018,3,22,16,30,725.0,91.0,5.4,25.9,428.0,483.7,378.17
2018,3,22,16,45,715.0,81.0,5.35,25.45,378.5,426.34,331.4
2018,3,22,17,0,705.0,71.0,5.3,25.0,329.0,368.93,283.12
2018,3,22,17,15,652.0,65.5,5.3,25.0,272.5,300.81,225.06
2018,3,22,17,30,599.0,60.0,5.3,25.0,216.0,238.26,170.72
2018,3,22,17,45,515.5,52.0,5.0,23.45,162.5,172.2,115.62
2018,3,22,18,0,432.0,44.0,4.7,21.9,109.0,116.09,70.15
2018,3,22,18,15,291.0,32.0,4.7,21.3,67.5,61.19,29.92
2018,3,22,18,30,150.0,20.0,4.7,20.7,26.0,21.73,0.0
2018,3,22,18,45,75.0,10.0,4.65,20.05,13.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,3,23,6,15,7.0,2.0,3.6,16.0,2.0,0.0,0.0
2018,3,23,6,30,14.0,4.0,3.7,16.4,4.0,0.0,0.0
2018,3,23,6,45,20.5,11.0,3.85,16.85,12.5,10.01,0.0
2018,3,23,7,0,27.0,18.0,4.0,17.3,21.0,18.67,7.82
2018,3,23,7,15,96.0,34.5,4.4,17.95,53.0,48.2,30.13
2018,3,23,7,30,165.0,51.0,4.8,18.6,85.0,85.76,59.87
2018,3,23,7,45,82.5,55.0,5.15,19.3,72.0,73.73,53.94
2018,3,23,8,0,0.0,59.0,5.5,20.0,59.0,48.86,35.42
2018,3,23,8,15,0.0,69.5,5.7,20.6,69.5,57.62,42.58
2018,3,23,8,30,0.0,80.0,5.9,21.2,80.0,66.45,49.64
2018,3,23,8,45,0.0,81.5,6.1,21.8,81.5,67.67,50.33
2018,3,23,9,0,0.0,83.0,6.3,22.4,83.0,68.94,51.06
2018,3,23,9,15,0.0,92.5,6.35,22.9,92.5,76.97,57.29
2018,3,23,9,30,0.0,102.0,6.4,23.4,102.0,85.09,63.54
2018,3,23,9,45,0.5,124.5,6.45,23.9,125.0,104.85,79.08
2018,3,23,10,0,1.0,147.0,6.5,24.4,148.0,124.82,94.61
2018,3,23,10,15,2.5,160.5,6.5,24.8,162.5,137.89,104.61
2018,3,23,10,30,4.0,174.0,6.5,25.2,177.0,151.13,114.68
2018,3,23,10,45,4.5,178.5,6.5,25.65,182.0,155.69,117.85
2018,3,23,11,0,5.0,183.0,6.5,26.1,187.0,160.29,121.06
2018,3,23,11,15,3.5,168.0,6.5,26.5,171.0,145.87,109.44
2018,3,23,11,30,2.0,153.0,6.5,26.9,155.0,131.46,97.89
2018,3,23,11,45,2.5,156.5,6.5,27.3,159.0,135.09,100.51
2018,3,23,12,0,3.0,160.0,6.5,27.7,163.0,138.73,103.11
2018,3,23,12,15,7.0,193.5,6.5,28.0,200.0,172.22,128.93
2018,3,23,12,30,11.0,227.0,6.5,28.3,237.0,206.08,154.79
2018,3,23,12,45,23.5,282.5,6.45,28.65,303.0,283.81,213.89
2018,3,23,13,0,36.0,338.0,6.4,29.0,369.0,350.47,263.71
2018,3,23,13,15,47.5,349.0,6.4,29.15,389.5,372.17,280.05
2018,3,23,13,30,59.0,360.0,6.4,29.3,410.0,393.42,296.12
2018,3,23,13,45,49.5,337.0,6.4,29.45,378.5,360.33,271.31
2018,3,23,14,0,40.0,314.0,6.4,29.6,347.0,327.56,246.76
2018,3,23,14,15,62.0,322.0,6.4,29.55,371.0,354.02,267.66
2018,3,23,14,30,84.0,330.0,6.4,29.5,395.0,379.14,287.41
2018,3,23,14,45,155.5,331.5,6.35,29.5,445.0,452.45,344.14
2018,3,23,15,0,227.0,333.0,6.3,29.5,495.0,504.69,384.61
2018,3,23,15,15,273.5,303.5,6.3,29.25,487.0,514.2,393.45
2018,3,23,15,30,320.0,274.0,6.3,29.0,479.0,505.12,388.6
2018,3,23,15,45,286.5,258.0,6.25,28.75,431.0,450.58,347.94
2018,3,23,16,0,253.0,242.0,6.2,28.5,383.0,398.47,308.66
2018,3,23,16,15,287.0,208.5,6.1,28.05,354.0,370.75,288.47
2018,3,23,16,30,321.0,175.0,6.0,27.6,325.0,339.0,264.19
2018,3,23,16,45,399.5,140.5,5.9,27.1,303.5,331.13,257.19
2018,3,23,17,0,478.0,106.0,5.8,26.6,282.0,304.37,233.61
2018,3,23,17,15,488.5,87.5,5.8,26.6,241.0,263.63,197.5
2018,3,23,17,30,499.0,69.0,5.8,26.6,200.0,216.51,155.15
2018,3,23,17,45,429.5,59.0,5.55,25.25,152.0,157.93,106.5
2018,3,23,18,0,360.0,49.0,5.3,23.9,104.0,107.66,65.93
2018,3,23,18,15,234.0,34.5,5.3,23.4,64.5,55.53,27.87
2018,3,23,18,30,108.0,20.0,5.3,22.9,25.0,20.09,0.0
2018,3,23,18,45,54.0,10.0,5.3,22.35,12.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,5.3,21.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,5.25,21.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,5.2,20.6,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,5.2,20.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,5.25,19.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,5.3,19.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,5.3,19.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,5.3,19.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,5.25,19.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,5.1,18.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,5.0,18.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,4.95,18.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,4.8,18.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.75,18.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.65,18.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,3.45,18.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
