Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,5,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,2.7,18.45,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,3,24,6,15,0.0,0.5,2.85,18.85,0.5,0.0,0.0
2018,3,24,6,30,0.0,1.0,3.1,19.3,1.0,0.85,0.0
2018,3,24,6,45,21.0,10.5,3.35,19.7,12.5,9.68,0.0
2018,3,24,7,0,42.0,20.0,3.6,20.1,24.0,21.79,9.74
2018,3,24,7,15,65.5,29.5,3.85,20.7,41.0,38.46,23.16
2018,3,24,7,30,89.0,39.0,4.1,21.3,58.0,57.25,38.59
2018,3,24,7,45,44.5,45.5,4.3,21.85,55.0,54.07,38.19
2018,3,24,8,0,0.0,52.0,4.5,22.4,52.0,43.02,30.21
2018,3,24,8,15,0.0,62.0,4.5,22.85,62.0,51.36,36.99
2018,3,24,8,30,0.0,72.0,4.5,23.3,72.0,59.71,43.66
2018,3,24,8,45,0.0,87.0,4.5,23.75,87.0,72.34,53.71
2018,3,24,9,0,0.0,102.0,4.5,24.2,102.0,85.15,63.76
2018,3,24,9,15,1.5,135.5,4.4,24.55,136.5,115.06,87.45
2018,3,24,9,30,3.0,169.0,4.3,24.9,171.0,145.52,111.2
2018,3,24,9,45,5.0,178.0,4.15,25.3,181.5,154.95,118.13
2018,3,24,10,0,7.0,187.0,4.0,25.7,192.0,164.59,125.21
2018,3,24,10,15,22.5,215.5,3.9,26.05,232.0,212.39,162.24
2018,3,24,10,30,38.0,244.0,3.8,26.4,272.0,253.49,193.53
2018,3,24,10,45,59.5,261.5,3.65,26.7,308.0,290.42,221.51
2018,3,24,11,0,81.0,279.0,3.5,27.0,344.0,328.55,250.05
2018,3,24,11,15,87.5,302.0,3.4,27.3,374.0,375.51,284.12
2018,3,24,11,30,94.0,325.0,3.3,27.6,404.0,407.05,306.44
2018,3,24,11,45,112.0,361.0,3.25,27.9,457.0,462.57,346.21
2018,3,24,12,0,130.0,397.0,3.2,28.2,510.0,518.27,385.33
2018,3,24,12,15,217.0,403.5,3.1,28.35,593.5,611.58,452.62
2018,3,24,12,30,304.0,410.0,3.0,28.5,677.0,723.14,530.0
2018,3,24,12,45,320.0,407.5,2.95,28.6,688.0,736.29,538.15
2018,3,24,13,0,336.0,405.0,2.9,28.7,699.0,747.7,545.81
2018,3,24,13,15,301.5,412.5,2.8,28.55,673.5,718.25,524.86
2018,3,24,13,30,267.0,420.0,2.7,28.4,648.0,687.95,503.55
2018,3,24,13,45,296.5,401.5,2.65,28.25,649.5,691.43,507.51
2018,3,24,14,0,326.0,383.0,2.6,28.1,651.0,692.44,509.58
2018,3,24,14,15,342.5,364.0,2.55,28.0,637.5,678.59,501.13
2018,3,24,14,30,359.0,345.0,2.5,27.9,624.0,662.49,491.19
2018,3,24,14,45,343.5,332.0,2.4,27.8,589.0,623.32,464.22
2018,3,24,15,0,328.0,319.0,2.3,27.7,554.0,583.97,437.0
2018,3,24,15,15,289.0,305.5,2.25,27.65,503.5,526.36,396.18
2018,3,24,15,30,250.0,292.0,2.2,27.6,453.0,471.06,356.48
2018,3,24,15,45,231.0,270.5,2.1,27.6,410.5,412.82,314.35
2018,3,24,16,0,212.0,249.0,2.0,27.6,368.0,368.06,281.38
2018,3,24,16,15,252.0,213.0,1.8,27.25,341.0,353.73,271.4
2018,3,24,16,30,292.0,177.0,1.6,26.9,314.0,324.51,249.38
2018,3,24,16,45,358.0,148.0,1.45,26.6,295.0,317.38,242.9
2018,3,24,17,0,424.0,119.0,1.3,26.3,276.0,293.23,221.85
2018,3,24,17,15,352.0,105.5,1.3,26.3,221.0,228.21,169.89
2018,3,24,17,30,280.0,92.0,1.3,26.3,166.0,166.48,120.41
2018,3,24,17,45,236.5,73.0,1.2,25.05,125.0,120.69,83.27
2018,3,24,18,0,193.0,54.0,1.1,23.8,84.0,80.35,51.0
2018,3,24,18,15,131.5,36.0,1.2,23.55,52.5,44.94,23.87
2018,3,24,18,30,70.0,18.0,1.3,23.3,21.0,16.78,0.0
2018,3,24,18,45,35.0,9.0,1.45,23.1,10.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,22.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.35,22.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.75,22.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.05,21.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.2,21.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.15,21.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.1,21.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.1,20.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.0,20.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.75,20.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,19.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,3,25,6,15,2.0,2.0,1.15,18.5,2.0,0.0,0.0
2018,3,25,6,30,4.0,4.0,1.4,19.1,4.0,3.41,0.0
2018,3,25,6,45,27.0,10.5,1.7,19.75,13.0,9.83,0.0
2018,3,25,7,0,50.0,17.0,2.0,20.4,22.0,20.56,8.63
2018,3,25,7,15,25.0,14.0,2.1,20.95,16.5,16.51,6.89
2018,3,25,7,30,0.0,11.0,2.2,21.5,11.0,9.04,1.89
2018,3,25,7,45,0.0,24.5,2.3,22.05,24.5,20.18,11.24
2018,3,25,8,0,0.0,38.0,2.4,22.6,38.0,31.38,20.54
2018,3,25,8,15,3.5,61.0,2.4,23.1,62.5,51.94,37.41
2018,3,25,8,30,7.0,84.0,2.4,23.6,87.0,73.09,54.52
2018,3,25,8,45,9.5,106.0,2.45,24.05,110.5,93.59,70.88
2018,3,25,9,0,12.0,128.0,2.5,24.5,134.0,114.5,87.33
2018,3,25,9,15,15.5,167.0,2.6,24.9,176.0,151.45,116.25
2018,3,25,9,30,19.0,206.0,2.7,25.3,218.0,189.2,145.29
2018,3,25,9,45,21.5,221.5,2.8,25.7,235.5,205.62,157.42
2018,3,25,10,0,24.0,237.0,2.9,26.1,253.0,222.27,169.68
2018,3,25,10,15,23.5,225.0,2.95,26.45,241.5,221.91,168.83
2018,3,25,10,30,23.0,213.0,3.0,26.8,230.0,211.19,160.16
2018,3,25,10,45,12.5,181.0,3.05,27.1,190.5,164.71,123.82
2018,3,25,11,0,2.0,149.0,3.1,27.4,151.0,127.7,94.65
2018,3,25,11,15,2.0,149.5,3.15,27.75,151.5,128.25,94.87
2018,3,25,11,30,2.0,150.0,3.2,28.1,152.0,128.8,95.06
2018,3,25,11,45,1.5,141.0,3.2,28.4,142.5,120.6,88.54
2018,3,25,12,0,1.0,132.0,3.2,28.7,133.0,112.39,82.05
2018,3,25,12,15,2.0,137.5,3.25,28.95,139.5,118.18,86.43
2018,3,25,12,30,3.0,143.0,3.3,29.2,146.0,123.96,90.8
2018,3,25,12,45,4.5,162.0,3.35,29.45,166.0,141.99,104.55
2018,3,25,13,0,6.0,181.0,3.4,29.7,186.0,160.08,118.27
2018,3,25,13,15,5.0,162.5,3.45,29.8,166.5,142.79,105.06
2018,3,25,13,30,4.0,144.0,3.5,29.9,147.0,125.59,91.93
2018,3,25,13,45,3.0,135.5,3.5,29.95,138.0,117.14,85.49
2018,3,25,14,0,2.0,127.0,3.5,30.0,129.0,108.75,79.08
2018,3,25,14,15,3.0,150.5,3.5,30.0,153.0,129.88,95.47
2018,3,25,14,30,4.0,174.0,3.5,30.0,177.0,151.15,111.91
2018,3,25,14,45,3.0,154.0,3.55,29.95,156.0,132.62,97.87
2018,3,25,15,0,2.0,134.0,3.6,29.9,135.0,114.29,83.93
2018,3,25,15,15,1.0,124.5,3.6,29.75,125.0,105.21,77.11
2018,3,25,15,30,0.0,115.0,3.6,29.6,115.0,96.24,70.35
2018,3,25,15,45,0.0,114.5,3.6,29.45,114.5,95.81,70.28
2018,3,25,16,0,0.0,114.0,3.6,29.3,114.0,95.41,70.24
2018,3,25,16,15,71.5,126.5,3.55,28.95,160.5,158.69,121.31
2018,3,25,16,30,143.0,139.0,3.5,28.6,207.0,202.77,156.19
2018,3,25,16,45,292.5,127.5,3.4,28.3,244.0,258.09,198.44
2018,3,25,17,0,442.0,116.0,3.3,28.0,281.0,295.8,224.18
2018,3,25,17,15,366.5,105.5,3.3,28.0,227.0,231.56,172.17
2018,3,25,17,30,291.0,95.0,3.3,28.0,173.0,171.09,123.4
2018,3,25,17,45,242.0,75.5,2.85,26.6,129.5,123.1,84.66
2018,3,25,18,0,193.0,56.0,2.4,25.2,86.0,81.26,51.52
2018,3,25,18,15,126.0,37.5,2.65,24.8,54.0,45.1,24.3
2018,3,25,18,30,59.0,19.0,2.9,24.4,22.0,17.0,0.0
2018,3,25,18,45,29.5,9.5,3.2,23.95,11.0,8.11,0.0
2018,3,25,19,0,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.6,23.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.7,22.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.8,22.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.85,21.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.8,21.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.75,21.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.7,20.8,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.6,20.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.35,20.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.0,19.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.05,19.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.05,19.25,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.05,19.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.25,19.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.4,19.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,3,26,6,15,3.0,2.0,3.7,19.85,2.0,0.0,0.0
2018,3,26,6,30,6.0,4.0,3.9,20.2,4.0,3.41,0.0
2018,3,26,6,45,3.0,12.0,4.1,20.6,12.0,9.97,0.0
2018,3,26,7,0,0.0,20.0,4.3,21.0,20.0,16.48,7.39
2018,3,26,7,15,0.0,31.0,4.6,21.6,31.0,25.59,15.39
2018,3,26,7,30,0.0,42.0,4.9,22.2,42.0,34.72,23.19
2018,3,26,7,45,9.5,67.5,5.2,22.8,70.5,58.83,42.97
2018,3,26,8,0,19.0,93.0,5.5,23.4,99.0,87.19,66.13
2018,3,26,8,15,42.5,134.0,5.65,24.0,151.0,135.01,104.71
2018,3,26,8,30,66.0,175.0,5.8,24.6,203.0,186.29,145.6
2018,3,26,8,45,87.0,202.5,5.9,25.15,245.0,226.59,177.26
2018,3,26,9,0,108.0,230.0,6.0,25.7,287.0,269.26,210.4
2018,3,26,9,15,189.5,249.5,6.15,26.25,361.0,353.98,276.46
2018,3,26,9,30,271.0,269.0,6.3,26.8,435.0,448.71,348.95
2018,3,26,9,45,446.5,232.5,6.4,27.35,530.5,565.66,438.7
2018,3,26,10,0,622.0,196.0,6.5,27.9,626.0,690.78,532.47
2018,3,26,10,15,734.5,160.0,6.6,28.3,695.5,771.71,592.0
2018,3,26,10,30,847.0,124.0,6.7,28.7,765.0,852.27,647.7
2018,3,26,10,45,720.0,190.0,6.8,29.15,750.5,842.49,638.56
2018,3,26,11,0,593.0,256.0,6.9,29.6,736.0,814.14,614.19
2018,3,26,11,15,578.5,272.0,6.95,29.9,751.5,828.63,623.01
2018,3,26,11,30,564.0,288.0,7.0,30.2,767.0,844.2,632.29
2018,3,26,11,45,541.5,305.5,7.05,30.5,772.0,850.51,634.93
2018,3,26,12,0,519.0,323.0,7.1,30.8,777.0,853.56,635.39
2018,3,26,12,15,597.5,283.5,7.1,31.0,809.5,899.23,668.58
2018,3,26,12,30,676.0,244.0,7.1,31.2,842.0,941.75,699.21
2018,3,26,12,45,762.0,200.0,7.1,31.35,872.5,981.81,726.33
2018,3,26,13,0,848.0,156.0,7.1,31.5,903.0,1009.19,744.48
2018,3,26,13,15,875.5,139.5,7.05,31.5,902.0,998.03,736.84
2018,3,26,13,30,903.0,123.0,7.0,31.5,901.0,996.92,736.33
2018,3,26,13,45,885.5,128.5,6.95,31.45,877.0,970.64,718.93
2018,3,26,14,0,868.0,134.0,6.9,31.4,853.0,941.38,699.63
2018,3,26,14,15,823.5,148.0,6.85,31.25,812.0,904.96,675.68
2018,3,26,14,30,779.0,162.0,6.8,31.1,771.0,855.68,642.67
2018,3,26,14,45,794.5,147.5,6.75,30.9,744.0,827.91,624.76
2018,3,26,15,0,810.0,133.0,6.7,30.7,717.0,795.93,603.76
2018,3,26,15,15,813.5,123.0,6.6,30.4,680.0,755.28,576.52
2018,3,26,15,30,817.0,113.0,6.5,30.1,643.0,711.57,545.83
2018,3,26,15,45,797.0,109.5,6.4,29.8,594.5,655.94,505.2
2018,3,26,16,0,777.0,106.0,6.3,29.5,546.0,599.8,463.28
2018,3,26,16,15,749.5,101.5,6.15,29.05,493.0,538.92,416.87
2018,3,26,16,30,722.0,97.0,6.0,28.6,440.0,478.08,369.24
2018,3,26,16,45,684.0,92.0,5.85,28.15,384.5,413.33,317.3
2018,3,26,17,0,646.0,87.0,5.7,27.7,329.0,351.45,266.23
2018,3,26,17,15,591.0,80.0,5.7,27.7,273.0,285.2,210.62
2018,3,26,17,30,536.0,73.0,5.7,27.7,217.0,224.65,159.08
2018,3,26,17,45,331.5,66.0,5.15,26.3,148.0,135.9,91.74
2018,3,26,18,0,127.0,59.0,4.6,24.9,79.0,73.33,48.1
2018,3,26,18,15,75.0,38.0,4.4,24.35,48.5,39.45,22.06
2018,3,26,18,30,23.0,17.0,4.2,23.8,18.0,14.54,0.0
2018,3,26,18,45,11.5,8.5,4.0,23.3,9.0,7.26,0.0
2018,3,26,19,0,0.0,0.0,3.8,22.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.8,22.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.8,22.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.75,21.8,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.7,21.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.75,20.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.85,20.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.9,20.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.95,20.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.95,20.65,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.9,20.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.9,20.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.9,20.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.0,20.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.1,20.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,4.15,20.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,4.15,21.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,4.0,21.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.9,21.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.8,21.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.6,21.05,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.35,20.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.15,20.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.1,20.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,20.85,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,2.4,20.15,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,3,27,6,15,19.5,5.0,2.7,20.45,5.0,0.0,0.0
2018,3,27,6,30,39.0,10.0,3.0,20.8,10.0,8.54,0.0
2018,3,27,6,45,153.5,26.0,3.35,21.15,41.5,26.28,1.61
2018,3,27,7,0,268.0,42.0,3.7,21.5,73.0,64.5,35.23
2018,3,27,7,15,375.5,53.0,3.95,21.95,123.0,113.07,70.67
2018,3,27,7,30,483.0,64.0,4.2,22.4,173.0,173.47,118.49
2018,3,27,7,45,554.5,70.0,4.5,22.85,229.0,232.07,168.19
2018,3,27,8,0,626.0,76.0,4.8,23.3,285.0,298.63,224.77
2018,3,27,8,15,672.0,80.0,4.9,23.8,341.0,360.49,277.39
2018,3,27,8,30,718.0,84.0,5.0,24.3,397.0,426.41,331.95
2018,3,27,8,45,588.0,115.0,5.1,24.75,393.0,432.28,338.92
2018,3,27,9,0,458.0,146.0,5.2,25.2,389.0,416.03,327.02
2018,3,27,9,15,290.5,164.5,5.2,25.55,324.0,343.77,270.3
2018,3,27,9,30,123.0,183.0,5.2,25.9,259.0,254.98,198.76
2018,3,27,9,45,180.0,216.0,5.25,26.3,336.5,344.78,268.51
2018,3,27,10,0,237.0,249.0,5.3,26.7,414.0,429.42,332.64
2018,3,27,10,15,148.5,267.5,5.3,26.95,373.0,374.63,288.48
2018,3,27,10,30,60.0,286.0,5.3,27.2,332.0,311.0,237.37
2018,3,27,10,45,45.5,285.5,5.35,27.5,321.0,300.14,228.25
2018,3,27,11,0,31.0,285.0,5.4,27.8,310.0,288.26,218.27
2018,3,27,11,15,26.5,286.5,5.35,27.95,308.5,286.61,216.48
2018,3,27,11,30,22.0,288.0,5.3,28.1,307.0,284.65,214.48
2018,3,27,11,45,21.0,289.0,5.3,28.25,307.5,270.74,203.7
2018,3,27,12,0,20.0,290.0,5.3,28.4,308.0,270.98,203.64
2018,3,27,12,15,14.5,245.5,5.2,28.35,258.5,225.57,169.17
2018,3,27,12,30,9.0,201.0,5.1,28.3,209.0,180.61,134.84
2018,3,27,12,45,6.5,177.5,5.05,28.3,183.5,157.45,117.08
2018,3,27,13,0,4.0,154.0,5.0,28.3,158.0,134.42,99.33
2018,3,27,13,15,9.0,186.0,4.85,28.1,194.0,167.17,124.83
2018,3,27,13,30,14.0,218.0,4.7,27.9,230.0,200.06,150.26
2018,3,27,13,45,12.0,188.0,4.55,27.75,198.0,171.33,128.35
2018,3,27,14,0,10.0,158.0,4.4,27.6,166.0,142.89,106.61
2018,3,27,14,15,61.5,249.5,4.2,27.25,298.0,281.1,214.29
2018,3,27,14,30,113.0,341.0,4.0,26.9,430.0,426.85,324.11
2018,3,27,14,45,89.0,317.0,3.85,26.6,385.0,364.55,277.6
2018,3,27,15,0,65.0,293.0,3.7,26.3,340.0,318.84,243.52
2018,3,27,15,15,86.0,288.0,3.5,25.95,346.5,327.05,251.01
2018,3,27,15,30,107.0,283.0,3.3,25.6,353.0,333.32,256.79
2018,3,27,15,45,82.5,248.5,3.1,25.3,300.0,278.97,215.54
2018,3,27,16,0,58.0,214.0,2.9,25.0,247.0,227.16,175.82
2018,3,27,16,15,30.0,171.0,2.75,24.65,188.0,168.24,129.94
2018,3,27,16,30,2.0,128.0,2.6,24.3,129.0,108.67,82.77
2018,3,27,16,45,1.0,96.0,2.4,23.95,96.5,80.55,60.46
2018,3,27,17,0,0.0,64.0,2.2,23.6,64.0,53.03,38.22
2018,3,27,17,15,0.0,56.0,2.2,23.6,56.0,46.35,32.82
2018,3,27,17,30,0.0,48.0,2.2,23.6,48.0,39.7,27.3
2018,3,27,17,45,0.0,40.0,2.0,22.9,40.0,33.06,21.74
2018,3,27,18,0,0.0,32.0,1.8,22.2,32.0,26.43,16.01
2018,3,27,18,15,0.0,20.5,1.8,22.05,20.5,16.9,7.58
2018,3,27,18,30,0.0,9.0,1.8,21.9,9.0,7.4,0.0
2018,3,27,18,45,0.0,4.5,1.8,21.75,4.5,3.84,0.0
2018,3,27,19,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.75,20.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.6,20.65,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.3,20.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.3,20.7,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.3,20.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,3.3,20.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,3.3,20.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,3.3,20.35,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,3.3,20.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,3.3,20.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,3.45,19.95,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,3,28,6,15,0.0,0.5,3.5,19.9,0.5,0.0,0.0
2018,3,28,6,30,0.0,1.0,3.5,19.9,1.0,0.85,0.0
2018,3,28,6,45,0.0,3.5,3.55,19.9,3.5,2.87,0.0
2018,3,28,7,0,0.0,6.0,3.6,19.9,6.0,4.92,0.0
2018,3,28,7,15,0.0,12.5,3.55,20.0,12.5,10.27,2.88
2018,3,28,7,30,0.0,19.0,3.5,20.1,19.0,15.63,7.48
2018,3,28,7,45,0.0,21.5,3.45,20.2,21.5,17.71,9.27
2018,3,28,8,0,0.0,24.0,3.4,20.3,24.0,19.78,11.01
2018,3,28,8,15,0.0,22.0,3.4,20.45,22.0,18.14,9.58
2018,3,28,8,30,0.0,20.0,3.4,20.6,20.0,16.5,8.16
2018,3,28,8,45,0.0,24.0,3.35,20.7,24.0,19.82,10.87
2018,3,28,9,0,0.0,28.0,3.3,20.8,28.0,23.16,13.57
2018,3,28,9,15,0.0,32.5,3.35,20.95,32.5,26.91,16.6
2018,3,28,9,30,0.0,37.0,3.4,21.1,37.0,30.67,19.6
2018,3,28,9,45,0.0,41.5,3.45,21.25,41.5,34.44,22.6
2018,3,28,10,0,0.0,46.0,3.5,21.4,46.0,38.21,25.59
2018,3,28,10,15,0.0,51.0,3.5,21.5,51.0,42.41,28.92
2018,3,28,10,30,0.0,56.0,3.5,21.6,56.0,46.62,32.24
2018,3,28,10,45,0.0,61.5,3.5,21.75,61.5,51.25,35.89
2018,3,28,11,0,0.0,67.0,3.5,21.9,67.0,55.89,39.54
2018,3,28,11,15,0.0,80.5,3.45,22.05,80.5,67.24,48.55
2018,3,28,11,30,0.0,94.0,3.4,22.2,94.0,78.72,57.62
2018,3,28,11,45,7.0,164.5,3.35,22.3,170.5,146.23,111.18
2018,3,28,12,0,14.0,235.0,3.3,22.4,247.0,215.4,164.98
2018,3,28,12,15,18.0,266.5,3.2,22.45,282.5,247.74,189.67
2018,3,28,12,30,22.0,298.0,3.1,22.5,318.0,295.48,225.88
2018,3,28,12,45,32.0,339.5,3.0,22.6,368.0,345.6,263.54
2018,3,28,13,0,42.0,381.0,2.9,22.7,418.0,395.99,300.86
2018,3,28,13,15,53.0,389.0,2.8,22.75,435.5,413.97,314.19
2018,3,28,13,30,64.0,397.0,2.7,22.8,453.0,431.45,327.24
2018,3,28,13,45,60.5,385.0,2.65,22.85,437.0,414.85,315.0
2018,3,28,14,0,57.0,373.0,2.6,22.9,421.0,398.18,302.85
2018,3,28,14,15,54.0,354.0,2.55,22.95,398.0,375.03,285.95
2018,3,28,14,30,51.0,335.0,2.5,23.0,375.0,351.97,269.07
2018,3,28,14,45,64.0,326.0,2.45,23.1,374.0,351.97,269.83
2018,3,28,15,0,77.0,317.0,2.4,23.2,373.0,350.92,269.69
2018,3,28,15,15,85.0,288.5,2.35,23.15,347.0,326.05,251.71
2018,3,28,15,30,93.0,260.0,2.3,23.1,321.0,300.54,233.12
2018,3,28,15,45,89.0,248.5,2.3,23.05,303.5,282.58,219.78
2018,3,28,16,0,85.0,237.0,2.3,23.0,286.0,264.84,206.45
2018,3,28,16,15,66.0,209.5,2.35,22.65,245.5,223.88,174.97
2018,3,28,16,30,47.0,182.0,2.4,22.3,205.0,185.05,144.76
2018,3,28,16,45,25.0,139.0,2.45,22.0,151.0,132.97,103.43
2018,3,28,17,0,3.0,96.0,2.5,21.7,97.0,81.37,61.83
2018,3,28,17,15,1.5,72.5,2.5,21.7,73.0,60.72,44.96
2018,3,28,17,30,0.0,49.0,2.5,21.7,49.0,40.53,28.23
2018,3,28,17,45,0.0,32.5,2.85,20.6,32.5,26.82,16.78
2018,3,28,18,0,0.0,16.0,3.2,19.5,16.0,13.16,5.25
2018,3,28,18,15,1.0,11.0,3.3,19.1,11.0,9.11,1.55
2018,3,28,18,30,2.0,6.0,3.4,18.7,6.0,5.08,0.0
2018,3,28,18,45,1.0,3.0,3.55,18.3,3.0,2.56,0.0
2018,3,28,19,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.75,17.6,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,29,6,15,50.5,6.0,1.15,11.75,7.0,0.0,0.0
2018,3,29,6,30,101.0,12.0,1.5,12.3,14.0,10.24,0.0
2018,3,29,6,45,268.5,25.0,1.9,12.85,53.0,29.76,7.75
2018,3,29,7,0,436.0,38.0,2.3,13.4,92.0,77.45,40.93
2018,3,29,7,15,399.5,36.0,2.5,13.95,105.5,100.14,61.25
2018,3,29,7,30,363.0,34.0,2.7,14.5,119.0,116.94,79.55
2018,3,29,7,45,181.5,48.0,2.9,15.05,90.5,100.84,74.82
2018,3,29,8,0,0.0,62.0,3.1,15.6,62.0,51.36,38.18
2018,3,29,8,15,0.0,87.5,3.2,16.4,87.5,72.86,56.11
2018,3,29,8,30,0.0,113.0,3.3,17.2,113.0,94.65,73.87
2018,3,29,8,45,1.5,137.5,3.4,18.0,138.5,116.56,91.41
2018,3,29,9,0,3.0,162.0,3.5,18.8,164.0,138.8,108.93
2018,3,29,9,15,26.5,210.5,3.55,19.5,227.0,204.21,161.19
2018,3,29,9,30,50.0,259.0,3.6,20.2,290.0,267.1,210.27
2018,3,29,9,45,86.5,294.0,3.7,20.85,352.5,329.09,258.06
2018,3,29,10,0,123.0,329.0,3.8,21.5,415.0,406.83,316.82
2018,3,29,10,15,388.5,269.5,3.8,22.0,563.5,592.81,460.21
2018,3,29,10,30,654.0,210.0,3.8,22.5,712.0,777.6,596.09
2018,3,29,10,45,814.0,151.0,3.85,23.0,801.5,874.24,662.27
2018,3,29,11,0,974.0,92.0,3.9,23.5,891.0,970.59,725.32
2018,3,29,11,15,978.0,94.0,3.95,23.9,915.0,999.77,742.46
2018,3,29,11,30,982.0,96.0,4.0,24.3,939.0,1025.23,757.59
2018,3,29,11,45,984.0,97.0,4.0,24.7,954.0,1043.91,767.96
2018,3,29,12,0,986.0,98.0,4.0,25.1,969.0,1058.61,775.81
2018,3,29,12,15,986.5,98.5,3.95,25.35,975.0,1067.28,779.97
2018,3,29,12,30,987.0,99.0,3.9,25.6,981.0,1071.84,781.61
2018,3,29,12,45,985.5,99.5,3.85,25.9,978.0,1070.33,779.32
2018,3,29,13,0,984.0,100.0,3.8,26.2,975.0,1064.7,774.56
2018,3,29,13,15,981.5,99.0,3.7,26.35,962.5,1052.49,765.81
2018,3,29,13,30,979.0,98.0,3.6,26.5,950.0,1036.28,754.65
2018,3,29,13,45,974.5,97.5,3.5,26.65,929.0,1014.78,740.21
2018,3,29,14,0,970.0,97.0,3.4,26.8,908.0,989.52,723.46
2018,3,29,14,15,962.5,96.5,3.3,26.85,878.5,957.98,702.95
2018,3,29,14,30,955.0,96.0,3.2,26.9,849.0,923.12,680.3
2018,3,29,14,45,944.5,95.0,3.1,26.9,812.0,882.17,653.67
2018,3,29,15,0,934.0,94.0,3.0,26.9,775.0,838.51,625.12
2018,3,29,15,15,922.0,92.0,2.8,26.75,731.0,790.25,593.0
2018,3,29,15,30,910.0,90.0,2.6,26.6,687.0,739.92,558.98
2018,3,29,15,45,894.0,86.5,2.45,26.45,637.0,683.62,518.71
2018,3,29,16,0,878.0,83.0,2.3,26.3,587.0,626.19,476.62
2018,3,29,16,15,855.0,79.5,2.15,25.8,532.0,566.61,432.31
2018,3,29,16,30,832.0,76.0,2.0,25.3,477.0,504.06,384.39
2018,3,29,16,45,799.5,72.0,1.9,24.8,419.0,437.38,331.91
2018,3,29,17,0,767.0,68.0,1.8,24.3,361.0,372.75,279.15
2018,3,29,17,15,718.0,63.0,1.8,24.3,302.0,304.14,221.73
2018,3,29,17,30,669.0,58.0,1.8,24.3,243.0,240.31,167.15
2018,3,29,17,45,587.0,51.5,1.65,22.1,186.0,172.63,112.01
2018,3,29,18,0,505.0,45.0,1.5,19.9,129.0,115.49,67.15
2018,3,29,18,15,361.0,34.5,1.6,19.45,82.5,60.14,29.53
2018,3,29,18,30,217.0,24.0,1.7,19.0,36.0,22.84,0.0
2018,3,29,18,45,108.5,12.0,1.85,18.55,18.0,10.24,0.0
2018,3,29,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,30,6,15,45.5,7.0,3.1,11.75,8.0,0.0,0.0
2018,3,30,6,30,91.0,14.0,3.3,12.2,16.0,11.95,0.0
2018,3,30,6,45,234.0,28.0,3.45,12.6,53.5,31.3,10.9
2018,3,30,7,0,377.0,42.0,3.6,13.0,91.0,75.2,41.69
2018,3,30,7,15,474.5,51.5,3.8,13.7,144.5,125.89,79.66
2018,3,30,7,30,572.0,61.0,4.0,14.4,198.0,188.62,131.41
2018,3,30,7,45,632.0,67.5,4.2,15.1,256.0,249.63,185.14
2018,3,30,8,0,692.0,74.0,4.4,15.8,314.0,317.12,244.36
2018,3,30,8,15,732.0,79.0,4.45,16.4,372.0,381.69,300.63
2018,3,30,8,30,772.0,84.0,4.5,17.0,430.0,448.89,357.45
2018,3,30,8,45,800.0,87.5,4.55,17.55,485.5,511.28,408.9
2018,3,30,9,0,828.0,91.0,4.6,18.1,541.0,574.77,459.52
2018,3,30,9,15,848.0,94.0,4.5,18.55,592.5,633.53,504.62
2018,3,30,9,30,868.0,97.0,4.4,19.0,644.0,691.86,547.84
2018,3,30,9,45,882.5,99.0,4.35,19.45,689.5,739.25,582.04
2018,3,30,10,0,897.0,101.0,4.3,19.9,735.0,789.55,615.74
2018,3,30,10,15,907.5,103.0,4.15,20.2,774.0,834.8,645.15
2018,3,30,10,30,918.0,105.0,4.0,20.5,813.0,877.61,672.34
2018,3,30,10,45,925.5,107.0,3.9,20.85,845.0,915.17,695.59
2018,3,30,11,0,933.0,109.0,3.8,21.2,877.0,949.65,716.48
2018,3,30,11,15,939.0,109.5,3.65,21.45,901.0,978.01,732.94
2018,3,30,11,30,945.0,110.0,3.5,21.7,925.0,1002.89,746.94
2018,3,30,11,45,948.5,111.0,3.4,22.0,940.5,1022.28,757.42
2018,3,30,12,0,952.0,112.0,3.3,22.3,956.0,1037.86,765.43
2018,3,30,12,15,953.0,112.0,3.2,22.45,962.0,1046.15,769.16
2018,3,30,12,30,954.0,112.0,3.1,22.6,968.0,1050.47,770.45
2018,3,30,12,45,953.0,112.5,3.05,22.8,965.0,1049.37,768.67
2018,3,30,13,0,952.0,113.0,3.0,23.0,962.0,1044.3,764.5
2018,3,30,13,15,949.0,112.0,2.95,23.05,949.5,1031.87,756.18
2018,3,30,13,30,946.0,111.0,2.9,23.1,937.0,1015.57,745.53
2018,3,30,13,45,941.5,110.5,2.8,23.2,916.5,994.61,731.37
2018,3,30,14,0,937.0,110.0,2.7,23.3,896.0,970.01,714.98
2018,3,30,14,15,932.0,107.5,2.7,23.3,867.5,939.46,695.87
2018,3,30,14,30,927.0,105.0,2.7,23.3,839.0,905.57,674.51
2018,3,30,14,45,920.5,101.5,2.7,23.3,802.5,866.26,649.4
2018,3,30,15,0,914.0,98.0,2.7,23.3,766.0,824.05,622.12
2018,3,30,15,15,901.0,96.0,2.65,23.15,722.5,775.84,590.45
2018,3,30,15,30,888.0,94.0,2.6,23.0,679.0,725.7,556.51
2018,3,30,15,45,871.5,91.0,2.6,22.85,629.5,670.62,517.12
2018,3,30,16,0,855.0,88.0,2.6,22.7,580.0,617.83,478.15
2018,3,30,16,15,833.0,84.5,2.4,22.4,526.5,556.75,431.42
2018,3,30,16,30,811.0,81.0,2.2,22.1,473.0,495.88,383.47
2018,3,30,16,45,778.5,77.0,2.05,21.75,416.0,430.4,330.77
2018,3,30,17,0,746.0,73.0,1.9,21.4,359.0,367.0,278.01
2018,3,30,17,15,696.5,67.5,1.9,21.4,300.5,298.29,219.94
2018,3,30,17,30,647.0,62.0,1.9,21.4,242.0,235.16,165.46
2018,3,30,17,45,570.0,54.5,1.5,19.55,186.0,169.94,111.44
2018,3,30,18,0,493.0,47.0,1.1,17.7,130.0,113.81,66.9
2018,3,30,18,15,357.0,35.5,1.15,17.25,83.5,59.33,29.7
2018,3,30,18,30,221.0,24.0,1.2,16.8,37.0,21.98,0.33
2018,3,30,18,45,110.5,12.0,1.2,16.3,18.5,10.24,0.0
2018,3,30,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,31,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,31,6,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,31,6,15,45.0,7.5,2.2,13.4,8.5,0.0,0.0
2018,3,31,6,30,90.0,15.0,2.6,14.2,17.0,12.8,0.0
2018,3,31,6,45,227.0,30.0,2.95,15.0,55.0,31.13,12.11
2018,3,31,7,0,364.0,45.0,3.3,15.8,93.0,76.27,42.79
2018,3,31,7,15,320.0,39.0,3.6,16.55,96.5,89.81,55.67
2018,3,31,7,30,276.0,33.0,3.9,17.3,100.0,96.07,64.71
2018,3,31,7,45,138.0,55.0,4.25,18.1,88.5,90.68,66.76
2018,3,31,8,0,0.0,77.0,4.6,18.9,77.0,63.98,48.22
2018,3,31,8,15,0.0,91.5,4.75,19.45,91.5,76.22,58.18
2018,3,31,8,30,0.0,106.0,4.9,20.0,106.0,88.54,68.01
2018,3,31,8,45,0.0,114.0,5.1,20.6,114.0,95.34,73.16
2018,3,31,9,0,0.0,122.0,5.3,21.2,122.0,102.17,78.28
2018,3,31,9,15,5.0,146.5,5.3,21.65,149.5,126.4,97.54
2018,3,31,9,30,10.0,171.0,5.3,22.1,177.0,151.29,117.11
2018,3,31,9,45,31.0,233.5,5.35,22.55,255.0,231.03,180.1
2018,3,31,10,0,52.0,296.0,5.4,23.0,333.0,307.61,239.24
2018,3,31,10,15,205.0,294.5,5.4,23.4,451.5,442.71,345.52
2018,3,31,10,30,358.0,293.0,5.4,23.8,570.0,589.58,457.18
2018,3,31,10,45,392.0,285.0,5.4,24.2,599.5,638.92,492.34
2018,3,31,11,0,426.0,277.0,5.4,24.6,629.0,674.33,517.59
2018,3,31,11,15,590.5,234.0,5.4,24.9,737.0,799.48,609.74
2018,3,31,11,30,755.0,191.0,5.4,25.2,845.0,923.36,696.42
2018,3,31,11,45,842.0,154.0,5.35,25.5,894.5,974.28,728.99
2018,3,31,12,0,929.0,117.0,5.3,25.8,944.0,1018.52,757.02
2018,3,31,12,15,941.0,111.0,5.3,25.95,953.5,1031.23,764.56
2018,3,31,12,30,953.0,105.0,5.3,26.1,963.0,1040.1,769.84
2018,3,31,12,45,902.5,134.5,5.25,26.3,945.0,1019.38,754.91
2018,3,31,13,0,852.0,164.0,5.2,26.5,927.0,1008.89,747.18
2018,3,31,13,15,686.0,251.5,5.15,26.6,860.5,936.55,697.32
2018,3,31,13,30,520.0,339.0,5.1,26.7,794.0,850.28,633.71
2018,3,31,13,45,515.0,331.0,5.05,26.8,773.0,827.36,618.23
2018,3,31,14,0,510.0,323.0,5.0,26.9,752.0,802.28,600.9
2018,3,31,14,15,577.0,281.0,4.95,26.9,751.0,806.0,605.77
2018,3,31,14,30,644.0,239.0,4.9,26.9,750.0,808.07,609.13
2018,3,31,14,45,691.0,203.5,4.85,26.9,729.5,789.82,597.86
2018,3,31,15,0,738.0,168.0,4.8,26.9,709.0,764.7,581.64
2018,3,31,15,15,681.0,177.0,4.7,26.75,653.5,699.96,534.87
2018,3,31,15,30,624.0,186.0,4.6,26.6,598.0,636.99,488.86
2018,3,31,15,45,640.5,163.5,4.55,26.5,559.5,595.21,458.84
2018,3,31,16,0,657.0,141.0,4.5,26.4,521.0,549.79,425.17
2018,3,31,16,15,724.5,111.0,4.2,26.0,493.5,521.31,403.23
2018,3,31,16,30,792.0,81.0,3.9,25.6,466.0,483.67,372.84
2018,3,31,16,45,760.0,77.0,3.65,25.25,410.0,419.59,320.83
2018,3,31,17,0,728.0,73.0,3.4,24.9,354.0,357.55,269.02
2018,3,31,17,15,679.5,67.5,3.4,24.9,296.5,290.34,212.15
2018,3,31,17,30,631.0,62.0,3.4,24.9,239.0,228.67,159.08
2018,3,31,17,45,544.0,55.5,2.9,23.25,183.0,163.68,106.11
2018,3,31,18,0,457.0,49.0,2.4,21.6,127.0,109.01,63.76
2018,3,31,18,15,321.0,37.0,2.6,21.2,81.5,56.79,28.78
2018,3,31,18,30,185.0,25.0,2.8,20.8,36.0,20.29,1.44
2018,3,31,18,45,92.5,12.5,3.0,20.4,18.0,10.67,0.0
2018,3,31,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,19.75,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.65,19.25,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.75,18.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,4,1,5,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,4,1,6,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,1,6,15,24.5,7.5,2.75,17.1,8.0,0.0,0.0
2018,4,1,6,30,49.0,15.0,2.9,17.5,16.0,12.8,0.0
2018,4,1,6,45,151.5,34.5,3.05,17.9,52.5,32.54,15.04
2018,4,1,7,0,254.0,54.0,3.2,18.3,89.0,71.61,43.01
2018,4,1,7,15,231.5,71.5,3.35,18.85,115.0,100.14,67.53
2018,4,1,7,30,209.0,89.0,3.5,19.4,141.0,127.15,92.37
2018,4,1,7,45,235.5,111.0,3.7,19.95,183.5,169.02,127.78
2018,4,1,8,0,262.0,133.0,3.9,20.5,226.0,214.08,165.62
2018,4,1,8,15,211.5,151.0,3.95,21.0,234.5,227.65,178.61
2018,4,1,8,30,161.0,169.0,4.0,21.5,243.0,228.39,180.08
2018,4,1,8,45,146.0,202.0,4.1,22.0,275.0,261.09,205.97
2018,4,1,9,0,131.0,235.0,4.2,22.5,307.0,292.17,229.74
2018,4,1,9,15,126.0,263.0,4.2,22.95,337.5,323.16,252.95
2018,4,1,9,30,121.0,291.0,4.2,23.4,368.0,353.55,275.22
2018,4,1,9,45,124.0,312.5,4.2,23.8,396.5,382.82,296.5
2018,4,1,10,0,127.0,334.0,4.2,24.2,425.0,412.11,317.5
2018,4,1,10,15,107.5,348.5,4.2,24.45,428.5,403.82,309.97
2018,4,1,10,30,88.0,363.0,4.2,24.7,432.0,405.91,310.21
2018,4,1,10,45,68.5,360.0,4.2,24.95,415.0,389.38,296.66
2018,4,1,11,0,49.0,357.0,4.2,25.2,398.0,371.46,282.13
2018,4,1,11,15,46.5,367.0,4.15,25.3,406.5,380.48,288.31
2018,4,1,11,30,44.0,377.0,4.1,25.4,415.0,389.22,294.22
2018,4,1,11,45,72.0,404.5,4.05,25.45,468.0,443.77,334.85
2018,4,1,12,0,100.0,432.0,4.0,25.5,521.0,498.96,375.26
2018,4,1,12,15,114.5,442.0,3.95,25.65,544.5,541.15,405.24
2018,4,1,12,30,129.0,452.0,3.9,25.8,568.0,565.7,422.57
2018,4,1,12,45,143.5,440.0,3.85,25.95,569.0,567.66,424.11
2018,4,1,13,0,158.0,428.0,3.8,26.1,570.0,568.71,425.15
2018,4,1,13,15,306.5,384.5,3.75,26.3,655.5,681.81,509.01
2018,4,1,13,30,455.0,341.0,3.7,26.5,741.0,788.86,585.72
2018,4,1,13,45,532.5,300.5,3.65,26.7,758.0,812.12,602.77
2018,4,1,14,0,610.0,260.0,3.6,26.9,775.0,833.51,618.84
2018,4,1,14,15,611.0,251.5,3.6,27.1,752.5,809.12,602.16
2018,4,1,14,30,612.0,243.0,3.6,27.3,730.0,782.12,583.89
2018,4,1,14,45,458.0,287.0,3.6,27.45,642.5,672.04,504.43
2018,4,1,15,0,304.0,331.0,3.6,27.6,555.0,562.96,424.44
2018,4,1,15,15,321.5,305.5,3.55,27.55,530.0,537.23,407.36
2018,4,1,15,30,339.0,280.0,3.5,27.5,505.0,509.12,387.84
2018,4,1,15,45,274.0,255.0,3.4,27.4,428.0,425.7,326.05
2018,4,1,16,0,209.0,230.0,3.3,27.3,351.0,338.69,260.67
2018,4,1,16,15,202.5,196.0,3.15,27.0,304.5,299.67,231.35
2018,4,1,16,30,196.0,162.0,3.0,26.7,258.0,251.95,194.59
2018,4,1,16,45,158.0,152.0,2.85,26.35,223.5,207.41,159.6
2018,4,1,17,0,120.0,142.0,2.7,26.0,189.0,173.85,133.04
2018,4,1,17,15,242.5,114.5,2.7,26.0,189.5,183.99,137.54
2018,4,1,17,30,365.0,87.0,2.7,26.0,190.0,178.21,126.74
2018,4,1,17,45,336.5,73.5,2.45,24.45,151.5,135.16,90.9
2018,4,1,18,0,308.0,60.0,2.2,22.9,113.0,95.43,58.89
2018,4,1,18,15,209.0,42.5,2.35,22.5,72.5,51.14,28.13
2018,4,1,18,30,110.0,25.0,2.5,22.1,32.0,19.37,2.44
2018,4,1,18,45,55.0,12.5,2.7,21.75,16.0,10.67,0.0
2018,4,1,19,0,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.9,21.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,4,2,5,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,4,2,6,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,4,2,6,15,0.0,2.0,1.65,18.45,2.0,0.0,0.0
2018,4,2,6,30,0.0,4.0,1.9,18.8,4.0,3.41,0.0
2018,4,2,6,45,0.0,12.5,2.15,19.1,12.5,10.28,1.85
2018,4,2,7,0,0.0,21.0,2.4,19.4,21.0,17.3,8.55
2018,4,2,7,15,0.0,34.0,2.5,19.7,34.0,28.07,17.81
2018,4,2,7,30,0.0,47.0,2.6,20.0,47.0,38.87,27.03
2018,4,2,7,45,0.0,65.5,2.75,20.3,65.5,54.31,39.95
2018,4,2,8,0,0.0,84.0,2.9,20.6,84.0,69.86,52.76
2018,4,2,8,15,0.5,92.0,3.0,21.0,92.0,76.8,58.23
2018,4,2,8,30,1.0,100.0,3.1,21.4,100.0,83.81,63.67
2018,4,2,8,45,2.0,109.5,3.25,21.8,110.5,92.45,70.37
2018,4,2,9,0,3.0,119.0,3.4,22.2,121.0,101.23,77.12
2018,4,2,9,15,18.5,170.0,3.5,22.65,182.0,155.02,120.04
2018,4,2,9,30,34.0,221.0,3.6,23.1,243.0,219.06,170.15
2018,4,2,9,45,19.0,176.0,3.7,23.55,188.5,168.84,129.82
2018,4,2,10,0,4.0,131.0,3.8,24.0,134.0,112.93,84.95
2018,4,2,10,15,17.0,160.0,3.9,24.35,173.0,154.77,118.05
2018,4,2,10,30,30.0,189.0,4.0,24.7,212.0,192.87,147.72
2018,4,2,10,45,95.0,282.5,4.1,25.1,360.5,350.9,269.51
2018,4,2,11,0,160.0,376.0,4.2,25.5,509.0,502.6,381.71
2018,4,2,11,15,149.5,394.5,4.35,25.85,521.5,515.98,389.71
2018,4,2,11,30,139.0,413.0,4.5,26.2,534.0,528.28,397.55
2018,4,2,11,45,134.0,425.0,4.6,26.55,543.5,538.38,403.96
2018,4,2,12,0,129.0,437.0,4.7,26.9,553.0,547.65,409.81
2018,4,2,12,15,215.5,431.0,4.8,27.15,626.0,626.44,468.36
2018,4,2,12,30,302.0,425.0,4.9,27.4,699.0,721.69,536.91
2018,4,2,12,45,401.0,374.0,5.0,27.6,736.0,781.25,580.8
2018,4,2,13,0,500.0,323.0,5.1,27.8,773.0,825.36,614.05
2018,4,2,13,15,505.5,319.5,5.15,27.9,769.5,821.71,611.63
2018,4,2,13,30,511.0,316.0,5.2,28.0,766.0,815.49,607.76
2018,4,2,13,45,334.0,368.5,5.25,28.15,660.0,678.02,507.57
2018,4,2,14,0,157.0,421.0,5.3,28.3,554.0,546.62,409.46
2018,4,2,14,15,135.0,395.0,5.4,28.3,506.5,496.87,374.04
2018,4,2,14,30,113.0,369.0,5.5,28.3,459.0,447.9,338.47
2018,4,2,14,45,163.5,358.5,5.55,28.3,482.5,473.7,359.48
2018,4,2,15,0,214.0,348.0,5.6,28.3,506.0,495.39,377.08
2018,4,2,15,15,198.0,326.5,5.6,28.1,466.0,453.21,346.35
2018,4,2,15,30,182.0,305.0,5.6,27.9,426.0,411.85,316.03
2018,4,2,15,45,284.5,259.5,5.6,27.7,432.5,435.21,336.0
2018,4,2,16,0,387.0,214.0,5.6,27.5,439.0,447.11,346.33
2018,4,2,16,15,282.5,208.0,5.45,27.1,364.0,353.18,273.99
2018,4,2,16,30,178.0,202.0,5.3,26.7,289.0,272.07,210.93
2018,4,2,16,45,308.0,162.0,5.2,26.3,291.0,286.66,221.49
2018,4,2,17,0,438.0,122.0,5.1,25.9,293.0,285.2,216.89
2018,4,2,17,15,392.5,107.0,5.1,25.9,242.0,228.38,169.61
2018,4,2,17,30,347.0,92.0,5.1,25.9,191.0,176.61,126.35
2018,4,2,17,45,321.5,78.0,4.9,24.95,153.5,134.84,91.25
2018,4,2,18,0,296.0,64.0,4.7,24.0,116.0,96.02,59.78
2018,4,2,18,15,192.5,45.5,4.7,23.65,74.5,51.61,29.15
2018,4,2,18,30,89.0,27.0,4.7,23.3,33.0,20.97,4.3
2018,4,2,18,45,44.5,13.5,4.7,22.95,16.5,11.52,0.0
2018,4,2,19,0,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.65,22.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.6,22.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.55,21.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.5,21.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.5,21.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.5,21.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.5,21.15,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.5,20.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.5,20.9,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.55,20.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.6,20.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.65,20.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.7,20.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.75,20.8,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.8,20.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.9,20.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,5.0,20.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,5.05,20.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,5.05,20.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,5.0,20.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,5.0,20.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,5.0,20.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.95,20.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.9,20.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.85,20.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.6,20.45,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.5,20.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.45,20.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.4,20.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.35,20.4,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.3,20.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.2,20.35,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.0,20.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.8,20.35,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.7,20.4,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,3.55,20.45,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,4,3,6,15,1.0,2.5,3.5,20.8,2.5,0.0,0.0
2018,4,3,6,30,2.0,5.0,3.6,21.1,5.0,4.27,0.0
2018,4,3,6,45,1.0,12.0,3.65,21.45,12.0,9.89,1.68
2018,4,3,7,0,0.0,19.0,3.7,21.8,19.0,15.64,7.1
