Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,7,15,0.0,30.0,3.9,22.2,30.0,24.74,14.85
2018,4,3,7,30,0.0,41.0,4.1,22.6,41.0,33.87,22.56
2018,4,3,7,45,0.5,57.5,4.25,23.0,57.5,47.75,34.05
2018,4,3,8,0,1.0,74.0,4.4,23.4,74.0,61.74,45.46
2018,4,3,8,15,0.5,77.5,4.5,23.75,77.5,64.51,47.53
2018,4,3,8,30,0.0,81.0,4.6,24.1,81.0,67.25,49.51
2018,4,3,8,45,0.0,80.0,4.7,24.45,80.0,66.43,48.58
2018,4,3,9,0,0.0,79.0,4.8,24.8,79.0,65.63,47.68
2018,4,3,9,15,0.0,98.5,4.8,25.05,98.5,82.05,60.64
2018,4,3,9,30,0.0,118.0,4.8,25.3,118.0,98.68,73.63
2018,4,3,9,45,11.0,176.5,4.75,25.6,184.5,157.0,119.57
2018,4,3,10,0,22.0,235.0,4.7,25.9,251.0,217.21,166.1
2018,4,3,10,15,16.0,211.0,4.6,26.15,223.0,192.14,146.02
2018,4,3,10,30,10.0,187.0,4.5,26.4,195.0,166.79,125.88
2018,4,3,10,45,7.0,171.5,4.45,26.65,177.0,151.12,113.36
2018,4,3,11,0,4.0,156.0,4.4,26.9,159.0,135.31,100.77
2018,4,3,11,15,5.5,173.0,4.3,27.15,177.5,151.62,113.2
2018,4,3,11,30,7.0,190.0,4.2,27.4,196.0,168.05,125.61
2018,4,3,11,45,6.0,173.5,4.05,27.6,178.5,152.9,113.74
2018,4,3,12,0,5.0,157.0,3.9,27.8,161.0,137.75,101.93
2018,4,3,12,15,3.5,137.0,3.75,28.0,140.0,119.1,87.42
2018,4,3,12,30,2.0,117.0,3.6,28.2,119.0,100.49,72.93
2018,4,3,12,45,9.5,186.5,3.45,28.35,195.0,167.88,124.88
2018,4,3,13,0,17.0,256.0,3.3,28.5,271.0,236.35,176.62
2018,4,3,13,15,12.0,223.5,3.1,28.55,234.0,202.53,150.85
2018,4,3,13,30,7.0,191.0,2.9,28.6,197.0,169.03,125.4
2018,4,3,13,45,6.0,182.5,2.75,28.6,187.5,160.47,118.97
2018,4,3,14,0,5.0,174.0,2.6,28.6,178.0,151.93,112.54
2018,4,3,14,15,58.5,247.0,2.35,28.55,294.0,273.04,205.79
2018,4,3,14,30,112.0,320.0,2.1,28.5,410.0,398.74,298.76
2018,4,3,14,45,271.0,308.5,1.9,28.4,512.5,524.17,391.46
2018,4,3,15,0,430.0,297.0,1.7,28.3,615.0,635.77,470.48
2018,4,3,15,15,340.0,296.0,1.5,28.15,538.5,538.19,400.17
2018,4,3,15,30,250.0,295.0,1.3,28.0,462.0,458.69,342.81
2018,4,3,15,45,142.0,257.5,1.1,27.85,351.0,330.61,249.15
2018,4,3,16,0,34.0,220.0,0.9,27.7,240.0,214.91,162.15
2018,4,3,16,15,24.5,187.5,1.05,27.3,201.0,172.09,130.55
2018,4,3,16,30,15.0,155.0,1.2,26.9,162.0,137.83,104.56
2018,4,3,16,45,20.5,130.0,1.35,26.45,138.5,117.79,89.27
2018,4,3,17,0,26.0,105.0,1.5,26.0,115.0,99.94,75.27
2018,4,3,17,15,31.0,88.0,1.5,26.0,98.0,84.91,63.0
2018,4,3,17,30,36.0,71.0,1.5,26.0,81.0,69.39,50.0
2018,4,3,17,45,18.5,47.0,2.3,24.9,52.0,43.26,29.18
2018,4,3,18,0,1.0,23.0,3.1,23.8,23.0,19.07,9.92
2018,4,3,18,15,0.5,15.5,3.65,23.3,15.5,12.78,4.51
2018,4,3,18,30,0.0,8.0,4.2,22.8,8.0,6.57,0.0
2018,4,3,18,45,0.0,4.0,4.7,22.25,4.0,3.41,0.0
2018,4,3,19,0,0.0,0.0,5.2,21.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,5.4,21.2,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,5.6,20.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,5.8,20.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,6.0,19.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,6.0,19.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,6.0,18.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,6.0,18.4,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,6.0,17.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,6.0,17.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,6.0,17.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,6.0,16.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,6.0,16.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,6.0,16.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,6.0,15.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,6.15,14.55,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,6.2,13.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,6.0,11.85,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.65,10.3,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,5.6,9.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,5.55,9.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,5.5,8.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,4,4,5,45,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,4,4,6,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,4,4,6,15,63.5,10.0,5.55,8.65,12.5,0.0,0.0
2018,4,4,6,30,127.0,20.0,5.7,8.9,25.0,17.07,0.0
2018,4,4,6,45,265.0,34.0,5.85,9.2,67.0,34.54,17.5
2018,4,4,7,0,403.0,48.0,6.0,9.5,109.0,80.89,46.89
2018,4,4,7,15,491.5,58.0,6.1,10.05,164.0,131.94,85.65
2018,4,4,7,30,580.0,68.0,6.2,10.6,219.0,193.84,137.77
2018,4,4,7,45,544.5,84.5,6.35,11.15,253.5,237.73,180.94
2018,4,4,8,0,509.0,101.0,6.5,11.7,288.0,276.62,218.9
2018,4,4,8,15,596.5,104.5,6.5,12.25,358.5,347.49,280.01
2018,4,4,8,30,684.0,108.0,6.5,12.8,429.0,427.24,347.7
2018,4,4,8,45,751.0,105.0,6.5,13.4,496.0,498.4,407.37
2018,4,4,9,0,818.0,102.0,6.5,14.0,563.0,574.5,469.6
2018,4,4,9,15,835.5,106.0,6.5,14.55,613.5,631.84,515.38
2018,4,4,9,30,853.0,110.0,6.5,15.1,664.0,688.51,559.35
2018,4,4,9,45,867.0,113.0,6.45,15.65,709.5,740.72,598.59
2018,4,4,10,0,881.0,116.0,6.4,16.2,755.0,784.89,630.13
2018,4,4,10,15,891.5,118.5,6.3,16.7,794.0,829.5,660.4
2018,4,4,10,30,902.0,121.0,6.2,17.2,833.0,871.7,688.42
2018,4,4,10,45,908.5,123.0,6.1,17.7,863.5,907.36,711.29
2018,4,4,11,0,915.0,125.0,6.0,18.2,894.0,939.92,731.69
2018,4,4,11,15,903.5,135.0,5.9,18.6,911.0,960.55,743.7
2018,4,4,11,30,892.0,145.0,5.8,19.0,928.0,976.9,752.71
2018,4,4,11,45,903.0,141.0,5.65,19.4,945.0,997.3,764.24
2018,4,4,12,0,914.0,137.0,5.5,19.8,962.0,1014.26,773.28
2018,4,4,12,15,909.5,141.0,5.35,20.1,966.0,1020.3,775.07
2018,4,4,12,30,905.0,145.0,5.2,20.4,970.0,1022.49,774.36
2018,4,4,12,45,900.0,147.0,5.05,20.65,965.0,1018.58,769.73
2018,4,4,13,0,895.0,149.0,4.9,20.9,960.0,1010.96,762.74
2018,4,4,13,15,891.0,148.5,4.75,21.05,947.0,998.35,752.8
2018,4,4,13,30,887.0,148.0,4.6,21.2,934.0,982.17,740.59
2018,4,4,13,45,864.5,156.0,4.45,21.35,907.5,966.26,728.73
2018,4,4,14,0,842.0,164.0,4.3,21.5,881.0,934.6,706.64
2018,4,4,14,15,814.5,169.0,4.15,21.5,843.5,893.16,678.35
2018,4,4,14,30,787.0,174.0,4.0,21.5,806.0,849.82,648.68
2018,4,4,14,45,697.5,200.5,3.8,21.5,742.0,781.57,599.37
2018,4,4,15,0,608.0,227.0,3.6,21.5,678.0,709.47,546.18
2018,4,4,15,15,553.0,231.0,3.45,21.4,623.5,641.95,496.98
2018,4,4,15,30,498.0,235.0,3.3,21.3,569.0,581.49,452.06
2018,4,4,15,45,517.5,209.0,3.2,21.15,533.5,543.95,424.86
2018,4,4,16,0,537.0,183.0,3.1,21.0,498.0,503.09,394.25
2018,4,4,16,15,461.0,182.5,2.85,20.65,435.0,431.36,338.61
2018,4,4,16,30,385.0,182.0,2.6,20.3,372.0,366.21,287.41
2018,4,4,16,45,429.5,150.5,2.4,20.0,339.0,332.07,259.17
2018,4,4,17,0,474.0,119.0,2.2,19.7,306.0,292.06,224.5
2018,4,4,17,15,466.0,101.5,2.2,19.7,261.0,242.72,181.77
2018,4,4,17,30,458.0,84.0,2.2,19.7,216.0,193.85,138.66
2018,4,4,17,45,379.0,70.0,1.65,18.1,163.0,135.67,91.5
2018,4,4,18,0,300.0,56.0,1.1,16.5,110.0,87.18,54.15
2018,4,4,18,15,205.5,40.0,1.15,16.05,71.0,46.03,25.76
2018,4,4,18,30,111.0,24.0,1.2,15.6,32.0,18.55,5.23
2018,4,4,18,45,55.5,12.0,1.2,15.15,16.0,10.24,0.0
2018,4,4,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,5,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,5,6,15,58.5,10.0,1.45,11.4,12.5,0.0,0.0
2018,4,5,6,30,117.0,20.0,1.7,12.1,25.0,15.58,0.0
2018,4,5,6,45,243.0,35.5,2.0,12.8,66.5,34.9,18.31
2018,4,5,7,0,369.0,51.0,2.3,13.5,108.0,80.09,46.94
2018,4,5,7,15,291.5,56.5,2.45,14.4,113.5,97.15,63.79
2018,4,5,7,30,214.0,62.0,2.6,15.3,119.0,105.92,75.87
2018,4,5,7,45,153.0,104.0,2.8,16.2,149.5,134.58,103.35
2018,4,5,8,0,92.0,146.0,3.0,17.1,180.0,156.99,124.0
2018,4,5,8,15,88.0,170.0,3.3,17.95,207.0,182.62,145.07
2018,4,5,8,30,84.0,194.0,3.6,18.8,234.0,207.84,165.21
2018,4,5,8,45,65.0,205.5,3.95,19.7,238.5,213.6,169.2
2018,4,5,9,0,46.0,217.0,4.3,20.6,243.0,217.19,171.14
2018,4,5,9,15,37.0,221.5,4.3,21.1,243.5,218.44,171.32
2018,4,5,9,30,28.0,226.0,4.3,21.6,244.0,218.72,170.66
2018,4,5,9,45,271.5,217.5,4.35,22.15,414.0,404.3,318.82
2018,4,5,10,0,515.0,209.0,4.4,22.7,584.0,603.94,470.8
2018,4,5,10,15,683.0,170.0,4.4,23.15,694.5,725.93,560.26
2018,4,5,10,30,851.0,131.0,4.4,23.6,805.0,846.25,644.2
2018,4,5,10,45,738.5,184.5,4.4,24.05,785.5,835.7,633.93
2018,4,5,11,0,626.0,238.0,4.4,24.5,766.0,810.09,612.24
2018,4,5,11,15,424.5,329.0,4.4,24.85,691.5,726.92,547.81
2018,4,5,11,30,223.0,420.0,4.4,25.2,617.0,609.38,458.33
2018,4,5,11,45,335.0,373.5,4.4,25.55,674.5,688.94,517.76
2018,4,5,12,0,447.0,327.0,4.4,25.9,732.0,770.35,576.34
2018,4,5,12,15,518.0,299.5,4.35,26.1,771.0,815.62,608.3
2018,4,5,12,30,589.0,272.0,4.3,26.3,810.0,862.28,640.95
2018,4,5,12,45,322.0,327.0,4.3,26.5,621.0,638.92,479.39
2018,4,5,13,0,55.0,382.0,4.3,26.7,432.0,404.12,302.84
2018,4,5,13,15,37.0,332.5,4.25,26.8,366.0,338.67,254.84
2018,4,5,13,30,19.0,283.0,4.2,26.9,300.0,261.44,196.77
2018,4,5,13,45,31.5,296.5,4.15,27.0,324.0,297.56,224.55
2018,4,5,14,0,44.0,310.0,4.1,27.1,348.0,320.38,242.0
2018,4,5,14,15,34.5,281.0,4.05,27.05,310.0,283.23,214.16
2018,4,5,14,30,25.0,252.0,4.0,27.0,272.0,246.75,186.72
2018,4,5,14,45,22.5,233.5,3.95,26.95,251.0,226.36,171.53
2018,4,5,15,0,20.0,215.0,3.9,26.9,230.0,206.2,156.39
2018,4,5,15,15,19.5,212.0,3.9,26.7,226.0,194.23,147.61
2018,4,5,15,30,19.0,209.0,3.9,26.5,222.0,190.37,145.06
2018,4,5,15,45,56.5,225.5,3.85,26.35,259.5,235.37,181.02
2018,4,5,16,0,94.0,242.0,3.8,26.2,297.0,269.38,207.97
2018,4,5,16,15,304.0,192.0,3.7,25.85,347.0,345.45,268.17
2018,4,5,16,30,514.0,142.0,3.6,25.5,397.0,389.74,300.93
2018,4,5,16,45,549.5,125.0,3.55,25.2,368.5,362.23,277.09
2018,4,5,17,0,585.0,108.0,3.5,24.9,340.0,324.79,244.31
2018,4,5,17,15,531.5,99.0,3.5,24.9,284.5,262.31,192.23
2018,4,5,17,30,478.0,90.0,3.5,24.9,229.0,202.28,142.03
2018,4,5,17,45,396.0,78.0,3.15,23.75,176.0,144.2,95.78
2018,4,5,18,0,314.0,66.0,2.8,22.6,123.0,96.03,59.56
2018,4,5,18,15,209.0,48.5,3.0,22.25,80.5,52.2,30.12
2018,4,5,18,30,104.0,31.0,3.2,21.9,38.0,23.91,8.87
2018,4,5,18,45,53.0,16.0,3.35,21.55,19.5,13.66,0.0
2018,4,5,19,0,2.0,1.0,3.5,21.2,1.0,0.0,0.0
2018,4,5,19,15,1.0,0.5,3.65,21.0,0.5,0.0,0.0
2018,4,5,19,30,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,3.9,20.65,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,4.0,20.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,4.0,20.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,4.0,20.2,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,4.0,20.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,4.0,20.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.95,19.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.85,19.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.75,19.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,19.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.7,19.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.7,19.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.75,19.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,3.8,19.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,3.75,19.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.45,19.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.35,19.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.15,19.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.05,19.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,4,6,6,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2018,4,6,6,15,28.0,7.0,3.45,20.3,8.5,5.97,0.0
2018,4,6,6,30,56.0,14.0,3.6,20.6,17.0,11.28,0.0
2018,4,6,6,45,66.0,24.5,3.8,20.9,32.0,21.77,10.35
2018,4,6,7,0,76.0,35.0,4.0,21.2,47.0,37.18,21.92
2018,4,6,7,15,137.0,50.5,4.15,21.6,83.0,65.94,43.11
2018,4,6,7,30,198.0,66.0,4.3,22.0,119.0,102.56,71.81
2018,4,6,7,45,104.5,78.5,4.45,22.4,107.0,98.57,72.96
2018,4,6,8,0,11.0,91.0,4.6,22.8,95.0,79.38,59.83
2018,4,6,8,15,11.5,114.5,4.85,23.2,119.5,100.13,76.59
2018,4,6,8,30,12.0,138.0,5.1,23.6,144.0,121.09,93.24
2018,4,6,8,45,28.5,179.0,5.35,24.05,195.0,170.72,132.62
2018,4,6,9,0,45.0,220.0,5.6,24.5,246.0,218.99,170.37
2018,4,6,9,15,48.0,242.5,5.65,24.8,272.0,244.1,189.44
2018,4,6,9,30,51.0,265.0,5.7,25.1,298.0,269.56,208.61
2018,4,6,9,45,45.5,279.0,5.8,25.45,310.0,281.41,216.91
2018,4,6,10,0,40.0,293.0,5.9,25.8,322.0,292.72,224.74
2018,4,6,10,15,41.0,311.0,5.9,26.05,342.0,312.41,239.1
2018,4,6,10,30,42.0,329.0,5.9,26.3,362.0,332.16,253.4
2018,4,6,10,45,54.0,346.0,5.85,26.55,390.5,360.32,274.28
2018,4,6,11,0,66.0,363.0,5.8,26.8,419.0,389.09,295.43
2018,4,6,11,15,58.0,365.5,5.85,27.2,415.5,386.3,292.32
2018,4,6,11,30,50.0,368.0,5.9,27.6,412.0,382.91,288.88
2018,4,6,11,45,231.5,354.5,5.9,28.05,564.0,571.94,432.29
2018,4,6,12,0,413.0,341.0,5.9,28.5,716.0,749.58,561.58
2018,4,6,12,15,433.5,330.0,5.85,28.8,725.5,762.35,569.47
2018,4,6,12,30,454.0,319.0,5.8,29.1,735.0,773.0,576.56
2018,4,6,12,45,421.0,349.5,5.8,29.4,734.0,769.78,572.29
2018,4,6,13,0,388.0,380.0,5.8,29.7,733.0,750.14,556.99
2018,4,6,13,15,333.0,403.5,5.7,29.85,704.0,716.86,531.64
2018,4,6,13,30,278.0,427.0,5.6,30.0,675.0,683.01,505.94
2018,4,6,13,45,253.0,425.0,5.5,30.2,646.5,651.97,483.23
2018,4,6,14,0,228.0,423.0,5.4,30.4,618.0,606.33,450.36
2018,4,6,14,15,197.5,402.5,5.3,30.4,567.5,553.14,412.24
2018,4,6,14,30,167.0,382.0,5.2,30.4,517.0,500.93,374.51
2018,4,6,14,45,201.0,352.5,5.1,30.45,508.0,493.04,370.2
2018,4,6,15,0,235.0,323.0,5.0,30.5,499.0,494.11,371.99
2018,4,6,15,15,269.0,297.5,4.85,30.35,487.5,483.06,365.07
2018,4,6,15,30,303.0,272.0,4.7,30.2,476.0,468.44,355.3
2018,4,6,15,45,199.5,255.5,4.55,30.1,386.0,362.16,275.5
2018,4,6,16,0,96.0,239.0,4.4,30.0,296.0,267.11,203.06
2018,4,6,16,15,157.5,220.0,4.15,29.65,303.0,284.47,217.27
2018,4,6,16,30,219.0,201.0,3.9,29.3,310.0,286.64,218.85
2018,4,6,16,45,139.5,157.5,3.6,28.95,224.0,200.5,152.38
2018,4,6,17,0,60.0,114.0,3.3,28.6,138.0,119.49,89.46
2018,4,6,17,15,76.0,110.0,3.3,28.6,135.5,120.51,89.64
2018,4,6,17,30,92.0,106.0,3.3,28.6,133.0,114.94,84.01
2018,4,6,17,45,58.0,83.0,2.7,27.05,98.5,80.06,57.02
2018,4,6,18,0,24.0,60.0,2.1,25.5,64.0,52.65,36.11
2018,4,6,18,15,30.0,41.0,2.2,25.1,44.5,35.15,21.45
2018,4,6,18,30,36.0,22.0,2.3,24.7,25.0,17.85,5.63
2018,4,6,18,45,20.5,11.5,2.45,24.35,13.0,9.82,0.0
2018,4,6,19,0,5.0,1.0,2.6,24.0,1.0,0.0,0.0
2018,4,6,19,15,2.5,0.5,2.8,23.85,0.5,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.3,22.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.15,22.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.55,21.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.75,20.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,5.1,17.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,6.5,13.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,6.75,12.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,6.65,11.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,6.6,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,6.35,10.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,6.3,9.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,6.3,9.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,6.35,9.3,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,6.4,9.2,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.0,6.5,9.05,0.0,0.0,0.0
2018,4,7,6,0,0.0,0.0,6.6,8.9,0.0,0.0,0.0
2018,4,7,6,15,1.5,3.0,6.7,8.9,3.0,2.56,0.0
2018,4,7,6,30,3.0,6.0,6.8,8.9,6.0,5.05,0.0
2018,4,7,6,45,1.5,9.0,6.95,8.95,9.0,7.42,0.42
2018,4,7,7,0,0.0,12.0,7.1,9.0,12.0,9.86,2.81
2018,4,7,7,15,0.0,16.0,7.1,9.2,16.0,13.16,5.8
2018,4,7,7,30,0.0,20.0,7.1,9.4,20.0,16.46,8.75
2018,4,7,7,45,0.0,23.5,7.15,9.55,23.5,19.37,11.28
2018,4,7,8,0,0.0,27.0,7.2,9.7,27.0,22.27,13.77
2018,4,7,8,15,0.0,38.0,7.2,9.9,38.0,31.41,21.62
2018,4,7,8,30,0.0,49.0,7.2,10.1,49.0,40.56,29.41
2018,4,7,8,45,0.0,50.5,7.2,10.25,50.5,41.84,30.36
2018,4,7,9,0,0.0,52.0,7.2,10.4,52.0,43.12,31.31
2018,4,7,9,15,0.0,59.0,7.15,10.65,59.0,48.98,36.15
2018,4,7,9,30,0.0,66.0,7.1,10.9,66.0,54.86,40.97
2018,4,7,9,45,0.0,67.5,7.1,11.15,67.5,56.15,41.89
2018,4,7,10,0,0.0,69.0,7.1,11.4,69.0,57.45,42.83
2018,4,7,10,15,0.0,83.5,7.05,11.65,83.5,69.63,52.89
2018,4,7,10,30,0.0,98.0,7.0,11.9,98.0,81.91,62.95
2018,4,7,10,45,0.5,115.0,6.95,12.1,115.5,96.87,75.22
2018,4,7,11,0,1.0,132.0,6.9,12.3,133.0,111.94,87.51
2018,4,7,11,15,2.0,141.5,6.8,12.5,143.5,121.11,94.91
2018,4,7,11,30,3.0,151.0,6.7,12.7,154.0,130.34,102.35
2018,4,7,11,45,4.5,163.5,6.6,12.95,167.5,142.67,112.31
2018,4,7,12,0,6.0,176.0,6.5,13.2,181.0,155.05,122.27
2018,4,7,12,15,6.0,175.5,6.4,13.35,181.0,154.71,121.87
2018,4,7,12,30,6.0,175.0,6.3,13.5,181.0,154.31,121.46
2018,4,7,12,45,8.0,197.5,6.2,13.7,205.0,175.81,138.85
2018,4,7,13,0,10.0,220.0,6.1,13.9,229.0,197.34,156.17
2018,4,7,13,15,12.0,244.0,6.0,14.0,255.0,220.2,174.55
2018,4,7,13,30,14.0,268.0,5.9,14.1,281.0,243.05,192.88
2018,4,7,13,45,14.5,269.5,5.8,14.2,282.5,244.46,194.03
2018,4,7,14,0,15.0,271.0,5.7,14.3,284.0,245.78,195.18
2018,4,7,14,15,13.0,253.0,5.65,14.25,264.0,227.56,180.79
2018,4,7,14,30,11.0,235.0,5.6,14.2,244.0,209.5,166.49
2018,4,7,14,45,11.5,231.0,5.55,14.15,240.0,205.89,163.91
2018,4,7,15,0,12.0,227.0,5.5,14.1,236.0,202.23,161.29
2018,4,7,15,15,11.5,219.0,5.45,13.9,227.0,194.28,155.27
2018,4,7,15,30,11.0,211.0,5.4,13.7,218.0,186.36,149.28
2018,4,7,15,45,7.0,182.0,5.4,13.5,186.5,158.01,126.42
2018,4,7,16,0,3.0,153.0,5.4,13.3,155.0,130.25,103.85
2018,4,7,16,15,1.5,138.5,5.35,12.9,139.5,116.82,93.14
2018,4,7,16,30,0.0,124.0,5.3,12.5,124.0,103.62,82.51
2018,4,7,16,45,0.5,111.5,5.25,12.1,111.5,93.19,74.1
2018,4,7,17,0,1.0,99.0,5.2,11.7,99.0,82.74,65.55
2018,4,7,17,15,63.5,86.5,5.2,11.7,105.0,95.76,75.18
2018,4,7,17,30,126.0,74.0,5.2,11.7,111.0,97.26,73.59
2018,4,7,17,45,214.5,64.5,4.95,10.6,111.0,97.59,69.18
2018,4,7,18,0,303.0,55.0,4.7,9.5,111.0,83.01,52.47
2018,4,7,18,15,239.0,42.0,4.6,8.95,76.5,46.57,26.97
2018,4,7,18,30,175.0,29.0,4.5,8.4,42.0,22.48,10.09
2018,4,7,18,45,91.5,15.5,4.45,7.9,22.0,13.23,0.0
2018,4,7,19,0,8.0,2.0,4.4,7.4,2.0,0.0,0.0
2018,4,7,19,15,4.0,1.0,4.45,7.0,1.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.55,6.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.55,5.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,4.2,4.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.95,4.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.7,4.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.45,4.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.8,4.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,8,5,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,8,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,8,6,15,48.5,12.5,1.8,5.15,15.5,10.67,0.0
2018,4,8,6,30,97.0,25.0,1.8,5.5,31.0,19.45,0.0
2018,4,8,6,45,196.5,44.5,1.75,5.85,72.5,40.08,24.89
2018,4,8,7,0,296.0,64.0,1.7,6.2,114.0,81.07,52.5
2018,4,8,7,15,293.0,73.0,1.6,6.7,138.0,110.39,77.15
2018,4,8,7,30,290.0,82.0,1.5,7.2,162.0,138.81,103.31
2018,4,8,7,45,168.5,100.5,1.4,7.65,149.5,137.99,108.79
2018,4,8,8,0,47.0,119.0,1.3,8.1,137.0,117.54,95.22
2018,4,8,8,15,44.0,155.5,1.3,8.6,174.5,151.42,123.9
2018,4,8,8,30,41.0,192.0,1.3,9.1,212.0,185.43,151.8
2018,4,8,8,45,44.5,209.0,1.3,9.65,233.0,205.22,167.39
2018,4,8,9,0,48.0,226.0,1.3,10.2,254.0,225.37,183.09
2018,4,8,9,15,42.5,234.0,1.4,10.75,260.5,232.16,187.78
2018,4,8,9,30,37.0,242.0,1.5,11.3,267.0,238.31,191.91
2018,4,8,9,45,73.0,271.5,1.55,11.8,324.5,292.83,235.29
2018,4,8,10,0,109.0,301.0,1.6,12.3,382.0,361.87,288.88
2018,4,8,10,15,75.0,319.0,1.75,12.9,376.0,345.47,274.19
2018,4,8,10,30,41.0,337.0,1.9,13.5,370.0,337.83,266.53
2018,4,8,10,45,48.0,359.0,2.0,14.05,399.0,366.43,287.92
2018,4,8,11,0,55.0,381.0,2.1,14.6,428.0,395.41,309.21
2018,4,8,11,15,80.0,410.5,2.2,15.2,480.5,448.05,348.54
2018,4,8,11,30,105.0,440.0,2.3,15.8,533.0,501.65,387.81
2018,4,8,11,45,139.0,452.5,2.35,16.35,578.0,563.1,432.39
2018,4,8,12,0,173.0,465.0,2.4,16.9,623.0,609.55,465.51
2018,4,8,12,15,232.0,453.0,2.45,17.4,666.0,655.64,499.16
2018,4,8,12,30,291.0,441.0,2.5,17.9,709.0,716.55,542.53
2018,4,8,12,45,575.5,300.0,2.55,18.35,828.0,865.63,652.95
2018,4,8,13,0,860.0,159.0,2.6,18.8,947.0,990.33,738.36
2018,4,8,13,15,880.0,146.5,2.6,19.15,943.5,975.16,726.38
2018,4,8,13,30,900.0,134.0,2.6,19.5,940.0,970.01,722.59
2018,4,8,13,45,897.0,131.5,2.6,19.8,919.0,948.98,708.38
2018,4,8,14,0,894.0,129.0,2.6,20.1,898.0,924.45,692.04
2018,4,8,14,15,889.0,126.0,2.6,20.3,869.5,894.35,672.26
2018,4,8,14,30,884.0,123.0,2.6,20.5,841.0,861.09,650.33
2018,4,8,14,45,876.5,119.5,2.6,20.7,805.0,822.36,624.56
2018,4,8,15,0,869.0,116.0,2.6,20.9,769.0,780.98,596.8
2018,4,8,15,15,855.0,113.5,2.6,20.95,725.0,739.03,567.98
2018,4,8,15,30,841.0,111.0,2.6,21.0,681.0,689.0,531.93
2018,4,8,15,45,822.5,108.0,2.6,21.0,632.0,634.28,491.7
2018,4,8,16,0,804.0,105.0,2.6,21.0,583.0,578.9,449.87
2018,4,8,16,15,779.0,101.0,2.55,20.8,529.5,518.78,403.43
2018,4,8,16,30,754.0,97.0,2.5,20.6,476.0,459.35,356.05
2018,4,8,16,45,719.0,92.5,2.5,20.35,419.5,395.58,304.11
2018,4,8,17,0,684.0,88.0,2.5,20.1,363.0,334.82,253.02
2018,4,8,17,15,636.0,81.0,2.5,20.1,306.0,270.75,198.33
2018,4,8,17,30,588.0,74.0,2.5,20.1,249.0,211.54,147.32
2018,4,8,17,45,514.0,65.0,1.95,18.45,194.0,151.25,98.15
2018,4,8,18,0,440.0,56.0,1.4,16.8,139.0,99.8,59.05
2018,4,8,18,15,325.5,44.0,1.45,16.2,93.5,53.06,29.56
2018,4,8,18,30,211.0,32.0,1.5,15.6,48.0,24.84,11.88
2018,4,8,18,45,110.5,17.0,1.6,15.0,25.0,14.51,0.0
2018,4,8,19,0,10.0,2.0,1.7,14.4,2.0,0.0,0.0
2018,4,8,19,15,5.0,1.0,1.8,14.2,1.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,9,6,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,9,6,15,38.5,13.0,2.8,10.0,15.5,11.1,0.0
2018,4,9,6,30,77.0,26.0,2.9,10.4,31.0,20.19,2.36
2018,4,9,6,45,97.5,31.0,2.95,10.85,43.5,27.33,15.53
2018,4,9,7,0,118.0,36.0,3.0,11.3,56.0,41.27,24.92
2018,4,9,7,15,78.0,37.0,3.1,12.15,52.5,44.71,29.37
2018,4,9,7,30,38.0,38.0,3.2,13.0,49.0,41.62,28.75
2018,4,9,7,45,27.5,78.5,3.3,13.9,87.5,74.16,57.09
2018,4,9,8,0,17.0,119.0,3.4,14.8,126.0,104.81,83.05
2018,4,9,8,15,250.5,141.5,3.4,15.5,263.0,229.89,183.22
2018,4,9,8,30,484.0,164.0,3.4,16.2,400.0,378.69,301.54
2018,4,9,8,45,485.0,179.0,3.45,16.9,438.5,422.16,336.32
2018,4,9,9,0,486.0,194.0,3.5,17.6,477.0,464.67,369.56
2018,4,9,9,15,324.0,240.5,3.5,18.05,436.0,426.21,338.45
2018,4,9,9,30,162.0,287.0,3.5,18.5,395.0,370.84,292.96
2018,4,9,9,45,138.0,290.5,3.55,18.95,387.0,365.87,288.18
2018,4,9,10,0,114.0,294.0,3.6,19.4,379.0,358.32,281.11
2018,4,9,10,15,62.0,259.5,3.6,19.75,306.0,279.44,218.53
2018,4,9,10,30,10.0,225.0,3.6,20.1,233.0,199.5,154.29
2018,4,9,10,45,9.5,221.5,3.6,20.45,229.5,196.45,151.61
2018,4,9,11,0,9.0,218.0,3.6,20.8,226.0,193.34,148.77
2018,4,9,11,15,9.5,219.5,3.6,21.0,228.0,195.44,150.17
2018,4,9,11,30,10.0,221.0,3.6,21.2,230.0,197.52,151.56
2018,4,9,11,45,11.5,233.5,3.6,21.45,244.0,210.16,161.16
2018,4,9,12,0,13.0,246.0,3.6,21.7,258.0,222.81,170.72
2018,4,9,12,15,10.5,219.0,3.6,21.8,228.5,196.84,150.43
2018,4,9,12,30,8.0,192.0,3.6,21.9,199.0,170.91,130.18
2018,4,9,12,45,9.0,203.0,3.55,22.05,211.0,181.43,138.36
2018,4,9,13,0,10.0,214.0,3.5,22.2,223.0,191.9,146.43
2018,4,9,13,15,9.5,209.5,3.5,22.2,218.0,187.32,142.9
2018,4,9,13,30,9.0,205.0,3.5,22.2,213.0,182.69,139.39
2018,4,9,13,45,7.5,193.0,3.45,22.25,199.5,170.6,130.0
2018,4,9,14,0,6.0,181.0,3.4,22.3,186.0,158.57,120.67
2018,4,9,14,15,4.0,162.0,3.4,22.25,165.5,140.16,106.35
2018,4,9,14,30,2.0,143.0,3.4,22.2,145.0,121.95,92.12
2018,4,9,14,45,1.0,126.0,3.4,22.15,127.0,106.46,79.99
2018,4,9,15,0,0.0,109.0,3.4,22.1,109.0,91.12,67.92
2018,4,9,15,15,4.5,122.5,3.35,21.9,125.5,105.73,79.98
2018,4,9,15,30,9.0,136.0,3.3,21.7,142.0,119.99,91.74
2018,4,9,15,45,25.5,166.5,3.3,21.55,182.0,161.06,125.12
2018,4,9,16,0,42.0,197.0,3.3,21.4,222.0,196.21,153.5
2018,4,9,16,15,51.5,186.5,3.2,21.1,214.5,189.16,148.32
2018,4,9,16,30,61.0,176.0,3.1,20.8,207.0,181.0,142.13
2018,4,9,16,45,55.5,137.5,3.05,20.55,163.0,141.0,110.05
2018,4,9,17,0,50.0,99.0,3.0,20.3,119.0,102.12,78.36
2018,4,9,17,15,33.5,79.0,3.0,20.3,91.5,76.91,57.74
2018,4,9,17,30,17.0,59.0,3.0,20.3,64.0,53.87,38.94
2018,4,9,17,45,9.5,42.5,2.6,19.45,45.0,37.54,25.53
2018,4,9,18,0,2.0,26.0,2.2,18.6,26.0,21.64,12.41
2018,4,9,18,15,1.5,18.0,2.4,18.3,18.0,14.88,6.52
2018,4,9,18,30,1.0,10.0,2.6,18.0,10.0,8.22,0.26
2018,4,9,18,45,1.0,5.5,2.8,17.75,5.5,4.69,0.0
2018,4,9,19,0,1.0,1.0,3.0,17.5,1.0,0.0,0.0
2018,4,9,19,15,0.5,0.5,3.25,17.3,0.5,0.0,0.0
2018,4,9,19,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,10,6,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,10,6,15,44.5,12.0,3.45,11.3,15.0,10.24,0.0
2018,4,10,6,30,89.0,24.0,3.6,11.8,30.0,18.85,4.03
2018,4,10,6,45,165.5,41.5,3.75,12.25,66.0,36.55,22.19
2018,4,10,7,0,242.0,59.0,3.9,12.7,102.0,71.57,45.53
2018,4,10,7,15,312.5,74.5,4.0,13.45,150.5,113.69,77.3
2018,4,10,7,30,383.0,90.0,4.1,14.2,199.0,164.52,118.71
2018,4,10,7,45,502.5,94.5,4.25,15.0,270.5,231.04,172.98
2018,4,10,8,0,622.0,99.0,4.4,15.8,342.0,308.1,236.94
2018,4,10,8,15,699.5,96.5,4.4,16.55,409.0,375.14,293.52
2018,4,10,8,30,777.0,94.0,4.4,17.3,476.0,450.07,355.36
2018,4,10,8,45,802.0,97.5,4.4,18.05,530.5,510.2,404.36
2018,4,10,9,0,827.0,101.0,4.4,18.8,585.0,571.03,452.21
2018,4,10,9,15,844.5,104.5,4.35,19.4,635.5,627.65,495.35
2018,4,10,9,30,862.0,108.0,4.3,20.0,686.0,683.56,536.5
2018,4,10,9,45,875.0,111.0,4.3,20.55,731.0,729.67,569.8
2018,4,10,10,0,888.0,114.0,4.3,21.1,776.0,778.33,603.42
2018,4,10,10,15,896.5,117.5,4.3,21.5,814.0,821.94,632.05
2018,4,10,10,30,905.0,121.0,4.3,21.9,852.0,862.95,658.53
2018,4,10,10,45,910.5,123.5,4.3,22.3,882.0,897.67,680.37
2018,4,10,11,0,916.0,126.0,4.3,22.7,912.0,929.24,699.91
2018,4,10,11,15,921.0,127.5,4.2,22.95,935.0,956.09,716.03
2018,4,10,11,30,926.0,129.0,4.1,23.2,958.0,979.49,729.74
2018,4,10,11,45,928.0,130.0,4.05,23.5,971.5,996.05,739.02
2018,4,10,12,0,930.0,131.0,4.0,23.8,985.0,1008.88,745.9
2018,4,10,12,15,932.0,130.5,3.9,23.95,990.5,1016.54,749.57
2018,4,10,12,30,934.0,130.0,3.8,24.1,996.0,1020.39,750.85
2018,4,10,12,45,934.0,129.5,3.75,24.3,992.5,1018.5,748.7
2018,4,10,13,0,934.0,129.0,3.7,24.5,989.0,1012.78,744.2
2018,4,10,13,15,931.0,128.5,3.6,24.6,976.0,1000.44,735.45
2018,4,10,13,30,928.0,128.0,3.5,24.7,963.0,984.37,724.41
2018,4,10,13,45,923.5,126.5,3.45,24.75,941.5,962.34,710.04
2018,4,10,14,0,919.0,125.0,3.4,24.8,920.0,936.79,693.44
2018,4,10,14,15,911.5,123.5,3.35,24.75,890.0,905.29,673.15
2018,4,10,14,30,904.0,122.0,3.3,24.7,860.0,870.7,650.76
2018,4,10,14,45,894.0,120.0,3.25,24.7,822.5,830.76,624.5
2018,4,10,15,0,884.0,118.0,3.2,24.7,785.0,788.29,596.35
2018,4,10,15,15,871.5,115.0,3.15,24.55,741.5,746.28,567.62
2018,4,10,15,30,859.0,112.0,3.1,24.4,698.0,696.1,531.84
2018,4,10,15,45,842.0,108.5,3.1,24.25,648.5,641.08,491.89
2018,4,10,16,0,825.0,105.0,3.1,24.1,599.0,585.22,450.17
2018,4,10,16,15,801.0,101.0,2.95,23.7,544.5,524.71,403.71
2018,4,10,16,30,777.0,97.0,2.8,23.3,490.0,464.73,356.21
2018,4,10,16,45,744.0,91.5,2.7,22.95,432.5,399.64,303.48
2018,4,10,17,0,711.0,86.0,2.6,22.6,375.0,337.46,251.51
2018,4,10,17,15,662.0,79.5,2.6,22.6,316.5,272.33,196.36
2018,4,10,17,30,613.0,73.0,2.6,22.6,258.0,212.13,145.02
2018,4,10,17,45,540.5,64.5,1.95,20.45,202.0,151.51,96.32
2018,4,10,18,0,468.0,56.0,1.3,18.3,146.0,99.49,57.62
2018,4,10,18,15,351.5,44.0,1.35,17.6,98.5,51.61,28.54
2018,4,10,18,30,235.0,32.0,1.4,16.9,51.0,24.88,12.75
2018,4,10,18,45,123.5,17.0,1.4,16.15,26.5,14.51,0.0
2018,4,10,19,0,12.0,2.0,1.4,15.4,2.0,0.0,0.0
2018,4,10,19,15,6.0,1.0,1.4,15.15,1.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,11,5,45,2.0,0.5,0.95,9.7,0.5,0.0,0.0
2018,4,11,6,0,4.0,1.0,0.9,9.8,1.0,0.0,0.0
2018,4,11,6,15,101.0,14.5,1.05,10.65,21.5,12.38,0.0
2018,4,11,6,30,198.0,28.0,1.2,11.5,42.0,21.79,7.48
2018,4,11,6,45,315.0,41.0,1.35,12.35,87.0,41.16,24.12
2018,4,11,7,0,432.0,54.0,1.5,13.2,132.0,85.59,49.86
2018,4,11,7,15,470.0,65.0,1.6,14.1,177.5,131.18,84.63
2018,4,11,7,30,508.0,76.0,1.7,15.0,223.0,181.23,126.73
2018,4,11,7,45,558.5,86.5,1.75,15.9,280.5,238.44,175.5
2018,4,11,8,0,609.0,97.0,1.8,16.8,338.0,301.06,228.51
2018,4,11,8,15,687.0,96.5,2.2,17.9,406.5,369.22,284.92
2018,4,11,8,30,765.0,96.0,2.6,19.0,475.0,445.47,346.61
2018,4,11,8,45,788.5,101.0,3.0,20.1,529.5,505.54,394.78
2018,4,11,9,0,812.0,106.0,3.4,21.2,584.0,566.2,441.88
2018,4,11,9,15,830.0,109.0,3.5,21.8,633.5,621.83,483.93
2018,4,11,9,30,848.0,112.0,3.6,22.4,683.0,676.8,524.25
2018,4,11,9,45,861.5,114.5,3.7,22.95,727.5,727.17,560.26
2018,4,11,10,0,875.0,117.0,3.8,23.5,772.0,769.83,589.83
2018,4,11,10,15,884.5,119.5,3.9,23.9,809.5,812.66,617.99
2018,4,11,10,30,894.0,122.0,4.0,24.3,847.0,853.01,644.15
2018,4,11,10,45,868.5,141.0,4.05,24.75,866.5,886.22,664.84
2018,4,11,11,0,843.0,160.0,4.1,25.2,886.0,906.49,676.64
2018,4,11,11,15,694.5,246.0,4.2,25.55,854.0,883.02,658.15
2018,4,11,11,30,546.0,332.0,4.3,25.9,822.0,839.95,624.1
2018,4,11,11,45,539.0,349.0,4.35,26.2,839.0,858.86,636.01
2018,4,11,12,0,532.0,366.0,4.4,26.5,856.0,874.99,645.61
2018,4,11,12,15,564.0,352.5,4.5,26.75,874.5,896.97,660.86
2018,4,11,12,30,596.0,339.0,4.6,27.0,893.0,916.31,674.4
2018,4,11,12,45,626.0,319.5,4.65,27.25,899.0,924.52,680.42
2018,4,11,13,0,656.0,300.0,4.7,27.5,905.0,931.6,685.76
2018,4,11,13,15,745.5,239.0,4.75,27.65,918.0,951.83,701.97
2018,4,11,13,30,835.0,178.0,4.8,27.8,931.0,956.05,705.05
2018,4,11,13,45,869.5,152.5,4.85,27.95,921.0,946.97,699.44
2018,4,11,14,0,904.0,127.0,4.9,28.1,911.0,922.58,683.68
2018,4,11,14,15,907.0,120.0,4.9,28.1,884.5,895.18,666.04
2018,4,11,14,30,910.0,113.0,4.9,28.1,858.0,864.05,645.85
2018,4,11,14,45,901.0,111.0,4.9,28.1,821.0,824.7,619.89
2018,4,11,15,0,892.0,109.0,4.9,28.1,784.0,782.74,591.96
2018,4,11,15,15,880.0,106.0,4.9,27.95,740.5,735.3,559.56
2018,4,11,15,30,868.0,103.0,4.9,27.8,697.0,685.97,524.1
2018,4,11,15,45,851.5,99.5,4.85,27.65,647.5,635.09,486.35
2018,4,11,16,0,835.0,96.0,4.8,27.5,598.0,579.18,444.0
2018,4,11,16,15,813.0,92.5,4.65,27.15,544.5,519.85,398.0
2018,4,11,16,30,791.0,89.0,4.5,26.8,491.0,460.81,350.87
2018,4,11,16,45,730.5,89.5,4.3,26.4,427.5,389.61,293.55
2018,4,11,17,0,670.0,90.0,4.1,26.0,364.0,324.48,239.94
2018,4,11,17,15,622.5,82.0,4.1,26.0,306.0,260.97,186.48
2018,4,11,17,30,575.0,74.0,4.1,26.0,248.0,202.3,136.9
2018,4,11,17,45,530.5,64.0,3.45,24.2,198.0,147.52,92.3
2018,4,11,18,0,486.0,54.0,2.8,22.4,148.0,97.88,54.94
2018,4,11,18,15,376.0,43.0,3.0,21.8,101.0,50.33,26.97
2018,4,11,18,30,266.0,32.0,3.2,21.2,54.0,26.84,14.25
2018,4,11,18,45,141.0,17.0,3.35,20.6,28.0,14.51,0.0
2018,4,11,19,0,16.0,2.0,3.5,20.0,2.0,0.0,0.0
2018,4,11,19,15,8.0,1.0,3.65,19.7,1.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,19.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,4,12,5,45,1.5,0.5,4.3,16.8,0.5,0.0,0.0
2018,4,12,6,0,3.0,1.0,4.3,16.9,1.0,0.0,0.0
2018,4,12,6,15,3.0,5.0,4.4,17.35,5.0,4.27,0.0
2018,4,12,6,30,3.0,9.0,4.5,17.8,9.0,7.59,0.0
2018,4,12,6,45,1.5,15.0,4.65,18.25,15.0,12.37,4.42
2018,4,12,7,0,0.0,21.0,4.8,18.7,21.0,17.29,8.8
2018,4,12,7,15,0.0,28.5,4.95,19.3,28.5,23.49,14.14
2018,4,12,7,30,0.0,36.0,5.1,19.9,36.0,29.71,19.38
2018,4,12,7,45,0.0,56.0,5.3,20.5,56.0,46.35,33.24
2018,4,12,8,0,0.0,76.0,5.5,21.1,76.0,63.05,46.91
2018,4,12,8,15,0.0,79.0,5.6,21.7,79.0,65.57,48.69
2018,4,12,8,30,0.0,82.0,5.7,22.3,82.0,68.1,50.45
2018,4,12,8,45,0.0,85.5,5.75,22.9,85.5,71.06,52.53
2018,4,12,9,0,0.0,89.0,5.8,23.5,89.0,74.02,54.61
2018,4,12,9,15,0.0,93.0,5.85,24.05,93.0,77.41,57.03
2018,4,12,9,30,0.0,97.0,5.9,24.6,97.0,80.83,59.45
2018,4,12,9,45,0.0,116.5,5.9,25.15,116.5,97.39,72.31
2018,4,12,10,0,0.0,136.0,5.9,25.7,136.0,114.05,85.11
2018,4,12,10,15,2.5,157.5,5.9,26.2,159.5,134.48,100.83
2018,4,12,10,30,5.0,179.0,5.9,26.7,183.0,155.21,116.63
2018,4,12,10,45,76.5,264.0,5.9,27.2,330.0,311.68,238.13
2018,4,12,11,0,148.0,349.0,5.9,27.7,477.0,456.77,346.92
2018,4,12,11,15,165.0,388.5,5.9,28.1,534.5,513.81,387.59
2018,4,12,11,30,182.0,428.0,5.9,28.5,592.0,571.02,427.99
2018,4,12,11,45,270.0,411.0,5.9,28.95,658.5,653.94,488.42
2018,4,12,12,0,358.0,394.0,5.9,29.4,725.0,723.59,538.5
2018,4,12,12,15,431.0,365.5,5.9,29.7,766.0,781.6,579.74
2018,4,12,12,30,504.0,337.0,5.9,30.0,807.0,825.27,610.87
2018,4,12,12,45,689.5,241.5,5.85,30.3,881.0,911.53,673.79
2018,4,12,13,0,875.0,146.0,5.8,30.6,955.0,967.43,710.62
2018,4,12,13,15,841.5,162.0,5.8,30.75,931.5,956.08,702.55
2018,4,12,13,30,808.0,178.0,5.8,30.9,908.0,928.55,684.02
2018,4,12,13,45,693.0,232.5,5.8,31.05,848.5,869.9,643.54
2018,4,12,14,0,578.0,287.0,5.8,31.2,789.0,800.26,593.06
2018,4,12,14,15,682.0,224.5,5.75,31.2,798.0,816.8,607.59
2018,4,12,14,30,786.0,162.0,5.7,31.2,807.0,815.24,608.62
2018,4,12,14,45,786.5,154.0,5.7,31.2,775.0,780.84,585.57
2018,4,12,15,0,787.0,146.0,5.7,31.2,743.0,743.52,559.63
2018,4,12,15,15,791.0,135.5,5.7,31.05,706.5,703.5,531.7
2018,4,12,15,30,795.0,125.0,5.7,30.9,670.0,660.5,500.98
2018,4,12,15,45,768.5,124.0,5.7,30.75,620.0,605.01,460.07
2018,4,12,16,0,742.0,123.0,5.7,30.6,570.0,550.18,418.69
2018,4,12,16,15,721.5,116.0,5.7,30.15,518.5,492.53,374.71
2018,4,12,16,30,701.0,109.0,5.7,29.7,467.0,435.3,329.68
2018,4,12,16,45,664.5,104.0,5.7,29.3,412.0,374.24,280.46
2018,4,12,17,0,628.0,99.0,5.7,28.9,357.0,315.98,232.29
2018,4,12,17,15,578.5,91.5,5.7,28.9,301.0,254.91,181.26
2018,4,12,17,30,529.0,84.0,5.7,28.9,245.0,198.97,134.53
2018,4,12,17,45,456.0,74.0,5.6,27.45,192.0,142.52,90.4
2018,4,12,18,0,383.0,64.0,5.5,26.0,139.0,92.34,54.03
2018,4,12,18,15,276.5,49.0,5.45,25.3,94.0,48.55,27.66
2018,4,12,18,30,170.0,34.0,5.4,24.6,49.0,26.22,13.85
2018,4,12,18,45,88.5,18.0,5.35,23.95,25.5,15.36,0.0
2018,4,12,19,0,7.0,2.0,5.3,23.3,2.0,0.0,0.0
2018,4,12,19,15,3.5,1.0,5.3,22.85,1.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.3,22.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.2,21.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.2,21.35,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.2,21.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,20.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.2,20.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.2,20.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.2,20.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.2,20.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.2,20.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.2,20.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.2,20.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.2,20.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.2,20.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.2,20.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.2,20.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.2,20.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.2,20.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.3,20.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.3,20.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.3,20.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.3,20.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.3,20.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.25,20.65,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.2,20.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.2,20.7,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.2,20.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.15,20.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,5.0,20.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.9,20.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.8,20.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.7,20.8,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.7,20.9,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2018,4,13,5,45,0.0,0.0,4.65,21.05,0.0,0.0,0.0
2018,4,13,6,0,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,4,13,6,15,0.0,1.5,4.7,21.35,1.5,1.28,0.0
2018,4,13,6,30,0.0,3.0,4.8,21.6,3.0,2.46,0.0
2018,4,13,6,45,0.0,5.5,4.9,21.85,5.5,4.51,0.0
2018,4,13,7,0,0.0,8.0,5.0,22.1,8.0,6.57,0.0
2018,4,13,7,15,0.0,14.5,5.15,22.45,14.5,11.92,4.28
2018,4,13,7,30,0.0,21.0,5.3,22.8,21.0,17.29,8.77
2018,4,13,7,45,0.0,21.5,5.5,23.1,21.5,17.72,9.1
2018,4,13,8,0,0.0,22.0,5.7,23.4,22.0,18.14,9.39
2018,4,13,8,15,0.0,28.5,5.85,23.65,28.5,23.54,13.78
2018,4,13,8,30,0.0,35.0,6.0,23.9,35.0,28.95,18.13
2018,4,13,8,45,0.0,34.0,6.2,24.15,34.0,28.14,17.36
2018,4,13,9,0,0.0,33.0,6.4,24.4,33.0,27.33,16.61
2018,4,13,9,15,3.0,75.0,6.35,24.7,77.0,64.16,46.29
2018,4,13,9,30,6.0,117.0,6.3,25.0,121.0,101.64,76.07
2018,4,13,9,45,4.0,118.5,6.3,25.35,121.5,101.85,75.88
2018,4,13,10,0,2.0,120.0,6.3,25.7,122.0,101.9,75.58
2018,4,13,10,15,2.5,121.0,6.2,26.2,123.0,103.29,76.38
2018,4,13,10,30,3.0,122.0,6.1,26.7,124.0,104.72,77.22
2018,4,13,10,45,1.5,106.5,6.05,27.25,107.5,90.48,65.74
