Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,0,0.0,91.0,6.0,27.8,91.0,76.17,54.28
2018,4,13,11,15,0.0,92.0,5.8,28.25,92.0,77.08,54.83
2018,4,13,11,30,0.0,93.0,5.6,28.7,93.0,77.99,55.38
2018,4,13,11,45,2.0,122.0,5.4,29.15,124.0,104.58,75.86
2018,4,13,12,0,4.0,151.0,5.2,29.6,155.0,131.38,96.3
2018,4,13,12,15,114.0,243.5,5.0,29.85,350.0,337.98,255.36
2018,4,13,12,30,224.0,336.0,4.8,30.1,545.0,543.77,405.86
2018,4,13,12,45,393.0,324.0,4.55,30.3,689.0,705.61,521.33
2018,4,13,13,0,562.0,312.0,4.3,30.5,833.0,849.05,620.12
2018,4,13,13,15,575.5,290.0,4.15,30.65,817.5,835.82,610.21
2018,4,13,13,30,589.0,268.0,4.0,30.8,802.0,819.19,599.02
2018,4,13,13,45,664.5,233.5,3.85,30.9,823.0,842.74,616.06
2018,4,13,14,0,740.0,199.0,3.7,31.0,844.0,859.41,627.86
2018,4,13,14,15,756.0,185.5,3.65,31.0,825.5,839.18,614.72
2018,4,13,14,30,772.0,172.0,3.6,31.0,807.0,810.32,596.07
2018,4,13,14,45,777.5,159.5,3.5,31.0,775.0,776.15,573.24
2018,4,13,15,0,783.0,147.0,3.4,31.0,743.0,738.67,547.68
2018,4,13,15,15,775.0,141.0,3.35,30.9,702.5,694.66,517.31
2018,4,13,15,30,767.0,135.0,3.3,30.8,662.0,648.76,484.99
2018,4,13,15,45,756.0,128.0,3.25,30.7,616.5,598.4,448.73
2018,4,13,16,0,745.0,121.0,3.2,30.6,571.0,547.22,410.9
2018,4,13,16,15,722.5,115.5,3.15,30.3,519.5,489.94,367.83
2018,4,13,16,30,700.0,110.0,3.1,30.0,468.0,433.26,323.9
2018,4,13,16,45,668.5,102.5,3.0,29.65,413.0,372.04,275.33
2018,4,13,17,0,637.0,95.0,2.9,29.3,358.0,313.11,227.29
2018,4,13,17,15,588.5,88.0,2.9,29.3,302.5,252.49,177.33
2018,4,13,17,30,540.0,81.0,2.9,29.3,247.0,196.83,131.38
2018,4,13,17,45,466.0,71.5,2.45,27.8,193.5,140.27,87.67
2018,4,13,18,0,392.0,62.0,2.0,26.3,140.0,90.18,51.94
2018,4,13,18,15,281.5,48.5,2.05,25.75,95.0,47.29,26.94
2018,4,13,18,30,171.0,35.0,2.1,25.2,50.0,26.97,14.68
2018,4,13,18,45,90.0,19.0,2.2,24.65,26.5,16.22,0.0
2018,4,13,19,0,9.0,3.0,2.3,24.1,3.0,0.0,0.0
2018,4,13,19,15,4.5,1.5,2.3,23.85,1.5,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.3,23.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.05,20.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,3.9,18.85,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,4.5,17.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,4.75,16.2,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,4,14,5,45,0.0,0.5,4.8,12.7,0.5,0.0,0.0
2018,4,14,6,0,0.0,1.0,4.9,12.6,1.0,0.0,0.0
2018,4,14,6,15,38.0,13.5,5.15,12.75,16.5,11.52,0.0
2018,4,14,6,30,76.0,26.0,5.4,12.9,32.0,20.46,9.58
2018,4,14,6,45,39.5,37.5,5.65,13.0,41.0,31.19,19.9
2018,4,14,7,0,3.0,49.0,5.9,13.1,50.0,40.56,28.83
2018,4,14,7,15,15.5,73.5,6.2,13.35,78.0,62.61,47.39
2018,4,14,7,30,28.0,98.0,6.5,13.6,106.0,87.81,68.53
2018,4,14,7,45,125.0,128.5,6.85,13.8,177.5,145.03,114.02
2018,4,14,8,0,222.0,159.0,7.2,14.0,249.0,216.26,172.26
2018,4,14,8,15,380.0,157.0,7.3,14.3,338.0,296.9,238.0
2018,4,14,8,30,538.0,155.0,7.4,14.6,427.0,389.91,314.71
2018,4,14,8,45,671.5,137.0,7.45,14.9,514.0,476.89,386.7
2018,4,14,9,0,805.0,119.0,7.5,15.2,601.0,570.54,463.41
2018,4,14,9,15,812.5,126.0,7.5,15.6,647.0,623.06,505.73
2018,4,14,9,30,820.0,133.0,7.5,16.0,693.0,673.96,545.71
2018,4,14,9,45,815.0,143.5,7.45,16.35,730.5,717.64,578.96
2018,4,14,10,0,810.0,154.0,7.4,16.7,768.0,758.21,609.03
2018,4,14,10,15,845.0,147.5,7.35,17.15,815.0,810.49,647.64
2018,4,14,10,30,880.0,141.0,7.3,17.6,862.0,861.98,683.48
2018,4,14,10,45,884.5,145.0,7.25,18.05,892.0,897.02,706.74
2018,4,14,11,0,889.0,149.0,7.2,18.5,922.0,918.02,719.64
2018,4,14,11,15,870.0,164.0,7.1,18.9,936.0,947.2,738.42
2018,4,14,11,30,851.0,179.0,7.0,19.3,950.0,960.94,745.95
2018,4,14,11,45,876.5,168.0,6.95,19.65,972.0,986.9,762.71
2018,4,14,12,0,902.0,157.0,6.9,20.0,994.0,995.81,767.27
2018,4,14,12,15,820.5,201.0,6.85,20.25,965.5,980.55,755.18
2018,4,14,12,30,739.0,245.0,6.8,20.5,937.0,957.44,737.74
2018,4,14,12,45,839.5,190.5,6.75,20.8,973.5,989.21,759.33
2018,4,14,13,0,940.0,136.0,6.7,21.1,1010.0,1013.26,775.15
2018,4,14,13,15,949.0,129.5,6.7,21.2,1001.5,1006.24,770.13
2018,4,14,13,30,958.0,123.0,6.7,21.3,993.0,995.06,762.47
2018,4,14,13,45,956.0,120.0,6.65,21.45,971.5,973.2,746.99
2018,4,14,14,0,954.0,117.0,6.6,21.6,950.0,947.58,728.98
2018,4,14,14,15,948.5,115.0,6.6,21.6,920.0,916.34,707.69
2018,4,14,14,30,943.0,113.0,6.6,21.6,890.0,881.77,683.99
2018,4,14,14,45,935.0,110.0,6.55,21.65,852.0,841.17,655.49
2018,4,14,15,0,927.0,107.0,6.5,21.7,814.0,797.78,624.84
2018,4,14,15,15,915.5,104.5,6.4,21.6,769.5,749.85,589.83
2018,4,14,15,30,904.0,102.0,6.3,21.5,725.0,699.89,551.81
2018,4,14,15,45,888.5,98.5,6.25,21.4,674.5,644.77,509.19
2018,4,14,16,0,873.0,95.0,6.2,21.3,624.0,590.83,466.34
2018,4,14,16,15,849.5,91.5,6.05,21.05,568.5,529.03,416.4
2018,4,14,16,30,826.0,88.0,5.9,20.8,513.0,467.61,365.4
2018,4,14,16,45,793.0,84.5,5.7,20.55,454.5,403.16,310.68
2018,4,14,17,0,760.0,81.0,5.5,20.3,396.0,340.85,256.48
2018,4,14,17,15,714.0,75.0,5.5,20.3,336.0,273.45,197.73
2018,4,14,17,30,668.0,69.0,5.5,20.3,276.0,211.99,144.04
2018,4,14,17,45,595.5,62.0,4.5,18.9,218.0,150.34,93.73
2018,4,14,18,0,523.0,55.0,3.5,17.5,160.0,97.19,54.74
2018,4,14,18,15,402.5,44.0,3.2,16.65,109.5,48.02,27.0
2018,4,14,18,30,282.0,33.0,2.9,15.8,59.0,27.55,16.13
2018,4,14,18,45,154.0,19.5,2.6,14.9,32.0,16.64,0.0
2018,4,14,19,0,26.0,6.0,2.3,14.0,5.0,0.0,0.0
2018,4,14,19,15,13.0,3.0,2.25,13.7,2.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,4,15,5,45,7.0,1.5,2.7,5.9,1.5,0.0,0.0
2018,4,15,6,0,14.0,3.0,2.8,6.0,3.0,0.0,0.0
2018,4,15,6,15,138.5,18.0,3.0,6.7,29.5,15.36,0.0
2018,4,15,6,30,263.0,33.0,3.2,7.4,56.0,27.72,16.19
2018,4,15,6,45,386.5,44.5,3.4,8.05,106.0,44.13,27.08
2018,4,15,7,0,510.0,56.0,3.6,8.7,156.0,91.87,53.57
2018,4,15,7,15,584.5,63.5,3.75,9.6,214.0,144.32,92.42
2018,4,15,7,30,659.0,71.0,3.9,10.5,272.0,205.57,143.53
2018,4,15,7,45,707.0,76.5,4.05,11.35,331.5,266.26,197.38
2018,4,15,8,0,755.0,82.0,4.2,12.2,391.0,333.19,256.56
2018,4,15,8,15,789.0,85.5,4.25,12.95,450.0,395.44,311.3
2018,4,15,8,30,823.0,89.0,4.3,13.7,509.0,460.0,366.35
2018,4,15,8,45,848.0,92.0,4.3,14.4,565.0,521.5,417.28
2018,4,15,9,0,873.0,95.0,4.3,15.1,621.0,583.57,466.86
2018,4,15,9,15,891.0,97.5,4.25,15.75,672.5,638.29,509.15
2018,4,15,9,30,909.0,100.0,4.2,16.4,724.0,694.33,550.96
2018,4,15,9,45,923.0,101.5,4.1,17.05,769.5,745.47,587.74
2018,4,15,10,0,937.0,103.0,4.0,17.7,815.0,794.78,621.37
2018,4,15,10,15,946.5,104.5,3.9,18.35,853.5,838.54,649.14
2018,4,15,10,30,956.0,106.0,3.8,19.0,892.0,879.6,674.53
2018,4,15,10,45,963.0,107.0,3.75,19.6,923.0,915.19,696.12
2018,4,15,11,0,970.0,108.0,3.7,20.2,954.0,947.52,715.24
2018,4,15,11,15,972.5,110.0,3.65,20.75,976.0,973.4,729.96
2018,4,15,11,30,975.0,112.0,3.6,21.3,998.0,995.52,742.11
2018,4,15,11,45,974.5,115.5,3.55,21.8,1011.5,1012.46,750.94
2018,4,15,12,0,974.0,119.0,3.5,22.3,1025.0,1025.4,757.19
2018,4,15,12,15,974.5,119.0,3.5,22.65,1029.5,1032.02,760.19
2018,4,15,12,30,975.0,119.0,3.5,23.0,1034.0,1034.66,760.76
2018,4,15,12,45,972.5,120.0,3.45,23.4,1029.0,1031.46,757.13
2018,4,15,13,0,970.0,121.0,3.4,23.8,1024.0,1024.31,751.11
2018,4,15,13,15,965.0,120.5,3.35,23.95,1009.0,1009.56,741.01
2018,4,15,13,30,960.0,120.0,3.3,24.1,994.0,991.02,728.6
2018,4,15,13,45,953.5,120.0,3.25,24.3,971.0,967.92,713.15
2018,4,15,14,0,947.0,120.0,3.2,24.5,948.0,941.28,695.48
2018,4,15,14,15,941.0,118.0,3.1,24.6,918.0,909.81,674.55
2018,4,15,14,30,935.0,116.0,3.0,24.7,888.0,875.07,651.46
2018,4,15,14,45,926.5,113.5,2.95,24.75,850.5,834.85,625.04
2018,4,15,15,0,918.0,111.0,2.9,24.8,813.0,791.9,596.62
2018,4,15,15,15,906.5,108.0,2.75,24.7,768.5,743.9,563.01
2018,4,15,15,30,895.0,105.0,2.6,24.6,724.0,693.89,526.82
2018,4,15,15,45,880.5,101.0,2.5,24.55,674.0,639.37,486.72
2018,4,15,16,0,866.0,97.0,2.4,24.5,624.0,585.95,446.3
2018,4,15,16,15,844.5,93.5,2.15,24.15,569.0,525.6,399.6
2018,4,15,16,30,823.0,90.0,1.9,23.8,514.0,465.42,351.69
2018,4,15,16,45,793.5,85.0,1.65,23.5,456.0,401.19,299.37
2018,4,15,17,0,764.0,80.0,1.4,23.2,398.0,338.75,247.09
2018,4,15,17,15,719.0,74.5,1.4,23.2,338.5,271.98,191.15
2018,4,15,17,30,674.0,69.0,1.4,23.2,279.0,211.06,139.74
2018,4,15,17,45,605.0,61.5,1.15,20.95,221.0,149.38,91.14
2018,4,15,18,0,536.0,54.0,0.9,18.7,163.0,95.76,52.89
2018,4,15,18,15,421.0,44.0,1.0,17.8,112.5,47.14,26.5
2018,4,15,18,30,306.0,34.0,1.1,16.9,62.0,28.46,17.03
2018,4,15,18,45,170.0,20.0,1.2,15.95,33.5,17.07,0.0
2018,4,15,19,0,34.0,6.0,1.3,15.0,5.0,0.0,0.0
2018,4,15,19,15,17.0,3.0,1.3,14.7,2.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,5,45,15.5,3.0,1.1,8.35,2.5,0.0,0.0
2018,4,16,6,0,31.0,6.0,1.1,8.6,5.0,0.0,0.0
2018,4,16,6,15,159.0,19.0,1.3,9.5,31.5,16.22,0.0
2018,4,16,6,30,287.0,32.0,1.5,10.4,58.0,26.7,15.74
2018,4,16,6,45,400.0,43.5,1.75,11.3,107.5,43.05,25.93
2018,4,16,7,0,513.0,55.0,2.0,12.2,157.0,90.67,51.81
2018,4,16,7,15,582.5,62.5,2.05,13.2,214.0,142.46,89.55
2018,4,16,7,30,652.0,70.0,2.1,14.2,271.0,202.4,138.67
2018,4,16,7,45,697.5,75.5,2.15,15.2,329.5,261.85,190.19
2018,4,16,8,0,743.0,81.0,2.2,16.2,388.0,327.3,246.46
2018,4,16,8,15,774.0,85.5,2.7,17.35,445.5,388.51,299.01
2018,4,16,8,30,805.0,90.0,3.2,18.5,503.0,451.72,351.69
2018,4,16,8,45,826.0,94.0,3.7,19.65,557.0,511.11,399.9
2018,4,16,9,0,847.0,98.0,4.2,20.8,611.0,570.71,446.7
2018,4,16,9,15,864.0,100.5,4.35,21.45,661.0,626.32,489.27
2018,4,16,9,30,881.0,103.0,4.5,22.1,711.0,677.41,527.54
2018,4,16,9,45,894.0,105.5,4.6,22.8,755.5,727.48,563.67
2018,4,16,10,0,907.0,108.0,4.7,23.5,800.0,775.73,597.25
2018,4,16,10,15,916.5,110.0,4.8,24.0,838.0,818.73,625.68
2018,4,16,10,30,926.0,112.0,4.9,24.5,876.0,859.13,652.05
2018,4,16,10,45,932.5,113.0,4.95,25.0,905.5,893.29,673.57
2018,4,16,11,0,939.0,114.0,5.0,25.5,935.0,924.26,692.79
2018,4,16,11,15,948.0,112.0,5.05,25.9,958.5,951.26,709.52
2018,4,16,11,30,957.0,110.0,5.1,26.3,982.0,974.87,723.95
2018,4,16,11,45,965.5,107.0,5.15,26.75,997.5,993.52,734.93
2018,4,16,12,0,974.0,104.0,5.2,27.2,1013.0,1008.47,743.51
2018,4,16,12,15,974.5,104.5,5.2,27.5,1017.5,1015.5,746.99
2018,4,16,12,30,975.0,105.0,5.2,27.8,1022.0,1018.55,747.99
2018,4,16,12,45,974.0,105.0,5.2,28.1,1017.5,1015.76,745.26
2018,4,16,13,0,973.0,105.0,5.2,28.4,1013.0,1009.0,740.06
2018,4,16,13,15,970.5,104.0,5.25,28.55,999.5,995.97,731.67
2018,4,16,13,30,968.0,103.0,5.3,28.7,986.0,979.06,720.8
2018,4,16,13,45,964.0,102.0,5.3,28.85,964.5,957.02,706.24
2018,4,16,14,0,960.0,101.0,5.3,29.0,943.0,931.32,689.28
2018,4,16,14,15,950.0,103.0,5.3,29.0,913.0,899.97,668.93
2018,4,16,14,30,940.0,105.0,5.3,29.0,883.0,865.57,646.45
2018,4,16,14,45,925.0,106.5,5.3,29.0,844.0,824.0,618.9
2018,4,16,15,0,910.0,108.0,5.3,29.0,805.0,780.17,589.57
2018,4,16,15,15,897.5,105.5,5.3,28.85,760.5,732.31,556.11
2018,4,16,15,30,885.0,103.0,5.3,28.7,716.0,682.56,520.09
2018,4,16,15,45,868.5,99.5,5.3,28.55,666.0,627.83,479.53
2018,4,16,16,0,852.0,96.0,5.3,28.4,616.0,574.32,438.69
2018,4,16,16,15,829.0,93.0,5.2,28.0,561.5,514.52,392.2
2018,4,16,16,30,806.0,90.0,5.1,27.6,507.0,455.09,344.61
2018,4,16,16,45,774.5,85.5,5.0,27.2,449.5,391.63,292.64
2018,4,16,17,0,743.0,81.0,4.9,26.8,392.0,330.21,240.98
2018,4,16,17,15,698.5,75.5,4.9,26.8,333.5,264.94,185.61
2018,4,16,17,30,654.0,70.0,4.9,26.8,275.0,205.52,135.2
2018,4,16,17,45,583.5,63.0,4.5,25.1,218.0,145.52,88.02
2018,4,16,18,0,513.0,56.0,4.1,23.4,161.0,93.76,51.6
2018,4,16,18,15,398.5,45.0,4.1,22.55,111.0,46.08,26.1
2018,4,16,18,30,284.0,34.0,4.1,21.7,61.0,28.32,16.69
2018,4,16,18,45,157.0,20.0,4.1,20.9,33.0,17.07,0.0
2018,4,16,19,0,30.0,6.0,4.1,20.1,5.0,0.0,0.0
2018,4,16,19,15,15.0,3.0,4.15,19.65,2.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.25,18.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.25,18.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,17,5,45,9.0,2.5,3.2,13.65,2.5,0.0,0.0
2018,4,17,6,0,18.0,5.0,3.3,13.8,5.0,0.0,0.0
2018,4,17,6,15,117.5,21.5,3.5,14.45,31.5,18.35,0.0
2018,4,17,6,30,217.0,38.0,3.7,15.1,58.0,29.34,17.88
2018,4,17,6,45,328.5,51.5,3.9,15.75,106.0,45.73,28.69
2018,4,17,7,0,440.0,65.0,4.1,16.4,154.0,92.8,55.65
2018,4,17,7,15,514.0,74.0,4.65,17.3,210.0,141.91,90.94
2018,4,17,7,30,588.0,83.0,5.2,18.2,266.0,199.9,137.73
2018,4,17,7,45,638.0,89.0,5.7,19.05,324.0,257.23,187.01
2018,4,17,8,0,688.0,95.0,6.2,19.9,382.0,319.62,240.89
2018,4,17,8,15,722.0,100.5,6.35,20.65,439.0,380.07,292.89
2018,4,17,8,30,756.0,106.0,6.5,21.4,496.0,442.98,345.63
2018,4,17,8,45,782.0,109.5,6.65,22.1,550.5,502.61,394.56
2018,4,17,9,0,808.0,113.0,6.8,22.8,605.0,562.22,442.1
2018,4,17,9,15,825.5,116.5,6.75,23.4,654.5,617.19,484.6
2018,4,17,9,30,843.0,120.0,6.7,24.0,704.0,671.45,525.3
2018,4,17,9,45,857.0,122.5,6.7,24.65,748.0,721.31,561.66
2018,4,17,10,0,871.0,125.0,6.7,25.3,792.0,769.54,595.89
2018,4,17,10,15,881.5,127.0,6.65,25.85,829.5,805.74,619.91
2018,4,17,10,30,892.0,129.0,6.6,26.4,867.0,845.63,645.73
2018,4,17,10,45,894.0,133.5,6.55,26.9,895.5,878.11,666.11
2018,4,17,11,0,896.0,138.0,6.5,27.4,924.0,907.26,684.01
2018,4,17,11,15,905.0,136.0,6.45,27.85,946.5,933.27,699.75
2018,4,17,11,30,914.0,134.0,6.4,28.3,969.0,956.03,713.21
2018,4,17,11,45,917.5,134.5,6.35,28.75,982.5,972.68,722.46
2018,4,17,12,0,921.0,135.0,6.3,29.2,996.0,985.71,729.3
2018,4,17,12,15,921.0,135.5,6.25,29.5,1000.0,991.81,731.99
2018,4,17,12,30,921.0,136.0,6.2,29.8,1004.0,994.19,732.31
2018,4,17,12,45,918.5,136.0,6.15,30.15,998.5,990.06,728.24
2018,4,17,13,0,916.0,136.0,6.1,30.5,993.0,982.24,721.85
2018,4,17,13,15,912.5,135.5,6.05,30.7,979.5,969.39,712.67
2018,4,17,13,30,909.0,135.0,6.0,30.9,966.0,952.93,701.21
2018,4,17,13,45,902.0,135.0,5.95,31.05,943.5,930.31,685.84
2018,4,17,14,0,895.0,135.0,5.9,31.2,921.0,904.39,668.34
2018,4,17,14,15,888.5,132.5,5.85,31.25,891.5,873.45,647.72
2018,4,17,14,30,882.0,130.0,5.8,31.3,862.0,839.47,625.02
2018,4,17,14,45,873.5,127.0,5.75,31.3,825.0,800.62,599.0
2018,4,17,15,0,865.0,124.0,5.7,31.3,788.0,765.32,574.83
2018,4,17,15,15,850.5,122.0,5.65,31.1,744.5,717.55,540.98
2018,4,17,15,30,836.0,120.0,5.6,30.9,701.0,668.21,505.33
2018,4,17,15,45,816.0,116.5,5.6,30.65,650.5,612.84,464.7
2018,4,17,16,0,796.0,113.0,5.6,30.4,600.0,557.01,422.65
2018,4,17,16,15,769.5,109.5,5.5,29.95,546.0,497.8,377.02
2018,4,17,16,30,743.0,106.0,5.4,29.5,492.0,438.64,330.15
2018,4,17,16,45,707.5,101.0,5.35,29.05,435.0,376.33,279.77
2018,4,17,17,0,672.0,96.0,5.3,28.6,378.0,316.66,230.29
2018,4,17,17,15,624.5,89.0,5.3,28.6,321.0,254.92,178.57
2018,4,17,17,30,577.0,82.0,5.3,28.6,264.0,197.99,131.1
2018,4,17,17,45,503.0,73.0,5.0,26.95,208.5,140.56,86.85
2018,4,17,18,0,429.0,64.0,4.7,25.3,153.0,91.97,53.19
2018,4,17,18,15,319.5,51.0,4.75,24.55,105.5,46.0,27.45
2018,4,17,18,30,210.0,38.0,4.8,23.8,58.0,29.3,17.46
2018,4,17,18,45,113.5,21.5,4.85,23.05,31.5,16.74,0.0
2018,4,17,19,0,17.0,5.0,4.9,22.3,5.0,0.0,0.0
2018,4,17,19,15,8.5,2.5,4.85,21.8,2.5,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.8,21.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.8,20.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.8,20.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.75,19.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.7,19.25,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.7,18.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.65,18.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,4.45,17.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,4.4,17.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,4.35,17.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,4.2,17.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,4,18,5,45,2.5,2.0,2.9,18.25,2.0,0.0,0.0
2018,4,18,6,0,5.0,4.0,2.8,18.3,4.0,0.0,0.0
2018,4,18,6,15,47.5,22.5,2.7,18.8,27.0,19.2,0.0
2018,4,18,6,30,90.0,41.0,2.6,19.3,50.0,31.24,19.41
2018,4,18,6,45,69.5,38.5,2.5,19.75,48.0,32.46,20.32
2018,4,18,7,0,49.0,36.0,2.4,20.2,46.0,34.52,21.34
2018,4,18,7,15,24.5,42.0,2.4,20.75,47.0,39.0,25.99
2018,4,18,7,30,0.0,48.0,2.4,21.3,48.0,39.69,27.61
2018,4,18,7,45,0.0,51.5,2.35,21.8,51.5,42.61,29.92
2018,4,18,8,0,0.0,55.0,2.3,22.3,55.0,45.53,32.17
2018,4,18,8,15,0.0,68.0,2.4,22.7,68.0,56.39,40.89
2018,4,18,8,30,0.0,81.0,2.5,23.1,81.0,67.27,49.51
2018,4,18,8,45,0.0,87.0,2.55,23.55,87.0,72.33,53.3
2018,4,18,9,0,0.0,93.0,2.6,24.0,93.0,77.39,57.08
2018,4,18,9,15,220.5,155.5,2.7,24.5,309.0,277.95,216.97
2018,4,18,9,30,441.0,218.0,2.8,25.0,525.0,498.87,383.71
2018,4,18,9,45,325.5,255.0,2.85,25.5,489.0,464.56,355.38
2018,4,18,10,0,210.0,292.0,2.9,26.0,453.0,429.7,327.01
2018,4,18,10,15,113.0,267.5,3.0,26.45,354.5,332.6,252.96
2018,4,18,10,30,16.0,243.0,3.1,26.9,256.0,218.98,164.68
2018,4,18,10,45,9.5,196.5,3.2,27.35,204.5,174.0,130.09
2018,4,18,11,0,3.0,150.0,3.3,27.8,153.0,128.91,95.05
2018,4,18,11,15,23.0,186.5,3.4,28.1,207.5,184.71,138.3
2018,4,18,11,30,43.0,223.0,3.5,28.4,262.0,236.3,177.57
2018,4,18,11,45,385.0,231.5,3.65,28.7,591.5,592.47,446.22
2018,4,18,12,0,727.0,240.0,3.8,29.0,921.0,924.24,676.11
2018,4,18,12,15,773.5,217.5,3.9,29.2,945.0,950.86,691.28
2018,4,18,12,30,820.0,195.0,4.0,29.4,969.0,965.59,700.71
2018,4,18,12,45,824.0,191.0,4.15,29.55,966.0,963.91,699.98
2018,4,18,13,0,828.0,187.0,4.3,29.7,963.0,958.68,697.11
2018,4,18,13,15,828.0,184.5,4.4,29.7,951.5,947.61,690.65
2018,4,18,13,30,828.0,182.0,4.5,29.7,940.0,933.05,681.98
2018,4,18,13,45,826.5,177.0,4.55,29.75,919.0,911.43,668.3
2018,4,18,14,0,825.0,172.0,4.6,29.8,898.0,886.48,652.43
2018,4,18,14,15,809.0,173.5,4.65,29.7,866.0,852.28,630.75
2018,4,18,14,30,793.0,175.0,4.7,29.6,834.0,815.77,607.26
2018,4,18,14,45,785.5,169.5,4.75,29.5,798.5,777.39,581.53
2018,4,18,15,0,778.0,164.0,4.8,29.4,763.0,736.67,553.66
2018,4,18,15,15,752.0,163.0,4.8,29.15,715.5,687.88,519.31
2018,4,18,15,30,726.0,162.0,4.8,28.9,668.0,635.6,481.82
2018,4,18,15,45,744.5,144.0,4.75,28.65,631.0,593.99,451.52
2018,4,18,16,0,763.0,126.0,4.7,28.4,594.0,548.49,417.26
2018,4,18,16,15,743.0,119.5,4.55,27.95,542.0,490.99,372.85
2018,4,18,16,30,723.0,113.0,4.4,27.5,490.0,433.82,327.45
2018,4,18,16,45,695.5,105.0,4.25,27.05,434.5,373.0,278.12
2018,4,18,17,0,668.0,97.0,4.1,26.6,379.0,314.0,228.98
2018,4,18,17,15,614.5,89.0,4.1,26.6,319.0,250.16,175.78
2018,4,18,17,30,561.0,81.0,4.1,26.6,259.0,191.89,127.49
2018,4,18,17,45,466.0,72.5,3.2,24.6,200.0,133.1,83.08
2018,4,18,18,0,371.0,64.0,2.3,22.6,141.0,83.39,49.13
2018,4,18,18,15,315.0,49.5,2.2,21.7,101.0,43.73,26.63
2018,4,18,18,30,259.0,35.0,2.1,20.8,61.0,27.16,16.2
2018,4,18,18,45,145.0,20.0,2.0,19.9,33.0,15.62,0.0
2018,4,18,19,0,31.0,5.0,1.9,19.0,5.0,4.27,0.0
2018,4,18,19,15,15.5,2.5,1.95,18.75,2.5,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,19,5,45,11.5,2.5,3.4,12.1,2.5,0.0,0.0
2018,4,19,6,0,23.0,5.0,3.5,12.2,5.0,4.27,0.0
2018,4,19,6,15,117.5,21.0,3.6,12.65,31.5,16.35,0.0
2018,4,19,6,30,212.0,37.0,3.7,13.1,58.0,28.53,18.04
2018,4,19,6,45,306.5,52.5,3.75,13.55,105.0,45.42,29.39
2018,4,19,7,0,401.0,68.0,3.8,14.0,152.0,88.46,54.24
2018,4,19,7,15,470.0,79.0,4.2,14.75,207.0,138.61,91.03
2018,4,19,7,30,539.0,90.0,4.6,15.5,262.0,194.37,136.29
2018,4,19,7,45,588.5,98.0,4.95,16.25,319.0,250.22,184.33
2018,4,19,8,0,638.0,106.0,5.3,17.0,376.0,311.18,237.02
2018,4,19,8,15,674.0,112.5,5.45,17.7,433.0,370.33,287.97
2018,4,19,8,30,710.0,119.0,5.6,18.4,490.0,432.26,340.04
2018,4,19,8,45,738.0,123.5,5.75,19.15,544.5,490.77,388.14
2018,4,19,9,0,766.0,128.0,5.9,19.9,599.0,550.4,435.76
2018,4,19,9,15,785.0,132.5,5.85,20.45,648.5,604.84,478.05
2018,4,19,9,30,804.0,137.0,5.8,21.0,698.0,658.98,518.87
2018,4,19,9,45,818.5,139.5,5.8,21.55,741.5,707.38,554.5
2018,4,19,10,0,833.0,142.0,5.8,22.1,785.0,754.29,588.16
2018,4,19,10,15,845.0,144.5,5.7,22.45,823.0,797.52,618.46
2018,4,19,10,30,857.0,147.0,5.6,22.8,861.0,838.55,645.46
2018,4,19,10,45,866.5,148.0,5.5,23.15,891.5,873.63,667.81
2018,4,19,11,0,876.0,149.0,5.4,23.5,922.0,895.32,680.56
2018,4,19,11,15,886.5,147.5,5.3,23.85,945.5,922.47,697.1
2018,4,19,11,30,897.0,146.0,5.2,24.2,969.0,946.52,711.33
2018,4,19,11,45,872.0,163.5,5.15,24.5,973.0,965.33,722.41
2018,4,19,12,0,847.0,181.0,5.1,24.8,977.0,967.92,722.5
2018,4,19,12,15,884.0,159.5,5.05,25.05,993.5,973.2,724.79
2018,4,19,12,30,921.0,138.0,5.0,25.3,1010.0,990.3,735.13
2018,4,19,12,45,921.5,137.0,4.9,25.5,1006.0,987.96,732.15
2018,4,19,13,0,922.0,136.0,4.8,25.7,1002.0,981.91,726.92
2018,4,19,13,15,918.0,136.0,4.7,25.65,988.5,968.94,717.93
2018,4,19,13,30,914.0,136.0,4.6,25.6,975.0,952.37,706.67
2018,4,19,13,45,907.5,136.0,4.5,25.55,953.0,930.09,691.78
2018,4,19,14,0,901.0,136.0,4.4,25.5,931.0,904.47,674.88
2018,4,19,14,15,894.0,134.5,4.25,25.15,901.5,873.89,655.17
2018,4,19,14,30,887.0,133.0,4.1,24.8,872.0,840.29,633.34
2018,4,19,14,45,737.5,185.5,4.0,24.45,782.0,757.03,574.71
2018,4,19,15,0,588.0,238.0,3.9,24.1,692.0,666.96,508.91
2018,4,19,15,15,692.0,187.5,3.85,23.85,692.5,666.92,511.32
2018,4,19,15,30,796.0,137.0,3.8,23.6,693.0,652.89,502.45
2018,4,19,15,45,575.5,178.0,3.7,23.35,565.0,522.25,403.99
2018,4,19,16,0,355.0,219.0,3.6,23.1,437.0,395.47,307.13
2018,4,19,16,15,229.5,215.0,3.45,22.8,351.0,309.62,240.86
2018,4,19,16,30,104.0,211.0,3.3,22.5,265.0,231.04,179.82
2018,4,19,16,45,341.0,160.5,3.15,22.2,310.0,274.82,211.31
2018,4,19,17,0,578.0,110.0,3.0,21.9,355.0,294.24,218.99
2018,4,19,17,15,602.0,94.0,3.0,21.9,316.5,249.27,178.06
2018,4,19,17,30,626.0,78.0,3.0,21.9,278.0,200.66,133.96
2018,4,19,17,45,562.0,69.0,2.45,20.45,221.5,142.16,87.62
2018,4,19,18,0,498.0,60.0,1.9,19.0,165.0,91.17,51.81
2018,4,19,18,15,350.5,49.0,1.9,18.4,112.0,44.92,28.29
2018,4,19,18,30,203.0,38.0,1.9,17.8,59.0,29.25,18.29
2018,4,19,18,45,109.5,21.0,1.9,17.2,31.5,16.33,0.0
2018,4,19,19,0,16.0,4.0,1.9,16.6,4.0,3.41,0.0
2018,4,19,19,15,8.0,2.0,1.95,16.45,2.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,20,5,45,4.5,2.0,2.5,11.75,2.0,0.0,0.0
2018,4,20,6,0,9.0,4.0,2.7,11.8,4.0,3.41,0.0
2018,4,20,6,15,41.0,19.0,2.85,12.0,23.0,15.26,0.0
2018,4,20,6,30,73.0,34.0,3.0,12.2,42.0,26.43,16.59
2018,4,20,6,45,103.0,54.0,3.15,12.35,72.0,43.98,30.57
2018,4,20,7,0,133.0,74.0,3.3,12.5,102.0,70.69,49.82
2018,4,20,7,15,226.5,92.5,3.45,12.75,158.0,109.97,78.41
2018,4,20,7,30,320.0,111.0,3.6,13.0,214.0,163.28,120.31
2018,4,20,7,45,377.5,127.0,3.75,13.25,271.5,214.71,163.43
2018,4,20,8,0,435.0,143.0,3.9,13.5,329.0,272.61,212.41
2018,4,20,8,15,402.5,168.5,3.95,13.7,359.0,310.34,246.32
2018,4,20,8,30,370.0,194.0,4.0,13.9,389.0,337.86,270.7
2018,4,20,8,45,211.0,197.0,4.05,14.1,310.5,284.27,229.22
2018,4,20,9,0,52.0,200.0,4.1,14.3,232.0,200.61,160.96
2018,4,20,9,15,41.5,224.5,4.15,14.55,251.5,219.08,175.51
2018,4,20,9,30,31.0,249.0,4.2,14.8,271.0,236.65,188.89
2018,4,20,9,45,56.5,288.5,4.25,15.05,331.0,291.42,232.4
2018,4,20,10,0,82.0,328.0,4.3,15.3,391.0,348.6,277.11
2018,4,20,10,15,143.0,353.5,4.35,15.8,470.0,432.66,342.49
2018,4,20,10,30,204.0,379.0,4.4,16.3,549.0,510.73,401.98
2018,4,20,10,45,261.0,389.0,4.45,16.8,614.5,585.79,458.02
2018,4,20,11,0,318.0,399.0,4.5,17.3,680.0,652.1,506.75
2018,4,20,11,15,399.0,383.0,4.45,18.0,744.0,726.9,560.68
2018,4,20,11,30,480.0,367.0,4.4,18.7,808.0,793.98,607.96
2018,4,20,11,45,476.5,374.0,4.3,19.4,817.0,805.4,613.05
2018,4,20,12,0,473.0,381.0,4.2,20.1,826.0,814.42,616.94
2018,4,20,12,15,583.5,319.5,4.15,20.5,871.0,863.46,653.0
2018,4,20,12,30,694.0,258.0,4.1,20.9,916.0,911.55,687.6
2018,4,20,12,45,735.0,233.0,4.0,21.3,927.0,924.48,695.61
2018,4,20,13,0,776.0,208.0,3.9,21.7,938.0,924.23,693.9
2018,4,20,13,15,602.5,297.5,3.95,21.9,859.5,849.47,639.2
2018,4,20,13,30,429.0,387.0,4.0,22.1,781.0,765.85,576.72
2018,4,20,13,45,273.5,403.5,4.0,22.3,652.5,625.78,474.51
2018,4,20,14,0,118.0,420.0,4.0,22.5,524.0,489.6,372.31
2018,4,20,14,15,95.0,399.0,4.05,22.6,481.0,434.97,332.38
2018,4,20,14,30,72.0,378.0,4.1,22.7,438.0,393.64,301.5
2018,4,20,14,45,53.5,340.5,4.15,22.75,384.0,341.97,262.75
2018,4,20,15,0,35.0,303.0,4.2,22.8,330.0,291.81,224.7
2018,4,20,15,15,25.5,267.0,4.2,22.7,286.0,250.84,193.59
2018,4,20,15,30,16.0,231.0,4.2,22.6,242.0,204.9,158.21
2018,4,20,15,45,43.0,225.5,4.15,22.5,252.5,220.65,171.48
2018,4,20,16,0,70.0,220.0,4.1,22.4,263.0,227.59,177.49
2018,4,20,16,15,120.0,208.0,4.05,22.15,274.0,243.0,190.03
2018,4,20,16,30,170.0,196.0,4.0,21.9,285.0,246.24,192.25
2018,4,20,16,45,120.5,174.0,3.9,21.6,233.5,197.34,153.5
2018,4,20,17,0,71.0,152.0,3.8,21.3,182.0,150.7,116.7
2018,4,20,17,15,190.5,131.0,3.8,21.3,195.5,164.26,123.64
2018,4,20,17,30,310.0,110.0,3.8,21.3,209.0,156.8,111.48
2018,4,20,17,45,260.5,93.0,3.15,20.15,165.0,114.19,78.04
2018,4,20,18,0,211.0,76.0,2.5,19.0,121.0,77.57,51.41
2018,4,20,18,15,157.5,56.5,2.4,18.4,84.5,45.24,30.62
2018,4,20,18,30,104.0,37.0,2.3,17.8,48.0,28.63,17.92
2018,4,20,18,45,61.5,21.0,2.2,17.2,26.5,16.44,0.0
2018,4,20,19,0,19.0,5.0,2.1,16.6,5.0,4.27,0.0
2018,4,20,19,15,9.5,2.5,2.3,16.45,2.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,21,5,45,1.5,1.0,2.45,14.3,1.0,0.0,0.0
2018,4,21,6,0,3.0,2.0,2.5,14.4,2.0,1.71,0.0
2018,4,21,6,15,1.5,3.5,2.65,14.65,3.5,2.94,0.0
2018,4,21,6,30,0.0,5.0,2.8,14.9,5.0,4.1,0.0
2018,4,21,6,45,0.0,6.0,2.9,15.1,6.0,4.92,0.0
2018,4,21,7,0,0.0,7.0,3.0,15.3,7.0,5.75,0.0
2018,4,21,7,15,0.0,18.0,3.0,15.7,18.0,14.81,7.04
2018,4,21,7,30,0.0,29.0,3.0,16.1,29.0,23.92,14.81
2018,4,21,7,45,0.0,34.5,3.0,16.45,34.5,28.49,18.63
2018,4,21,8,0,0.0,40.0,3.0,16.8,40.0,33.06,22.4
2018,4,21,8,15,0.0,40.5,3.05,17.3,40.5,33.5,22.61
2018,4,21,8,30,0.0,41.0,3.1,17.8,41.0,33.94,22.83
2018,4,21,8,45,0.0,44.5,3.1,18.25,44.5,36.88,25.12
2018,4,21,9,0,0.0,48.0,3.1,18.7,48.0,39.82,27.41
2018,4,21,9,15,0.0,45.5,3.25,19.2,45.5,37.77,25.56
2018,4,21,9,30,0.0,43.0,3.4,19.7,43.0,35.72,23.73
2018,4,21,9,45,0.0,64.0,3.5,20.2,64.0,53.28,37.92
2018,4,21,10,0,0.0,85.0,3.6,20.7,85.0,70.9,51.98
2018,4,21,10,15,0.5,86.5,3.7,21.15,87.0,72.6,53.14
2018,4,21,10,30,1.0,88.0,3.8,21.6,89.0,74.33,54.35
2018,4,21,10,45,1.0,92.0,3.9,22.05,93.0,77.8,56.93
2018,4,21,11,0,1.0,96.0,4.0,22.5,97.0,81.28,59.52
2018,4,21,11,15,2.5,122.5,4.0,22.85,125.0,105.16,78.3
2018,4,21,11,30,4.0,149.0,4.0,23.2,153.0,129.22,97.05
2018,4,21,11,45,3.5,145.0,4.05,23.55,148.5,125.5,93.9
2018,4,21,12,0,3.0,141.0,4.1,23.9,144.0,121.73,90.77
2018,4,21,12,15,2.0,132.5,4.1,24.15,134.5,113.61,84.28
2018,4,21,12,30,1.0,124.0,4.1,24.4,125.0,105.46,77.78
2018,4,21,12,45,3.5,147.0,4.05,24.65,150.5,127.38,94.91
2018,4,21,13,0,6.0,170.0,4.0,24.9,176.0,149.32,111.92
2018,4,21,13,15,6.0,170.0,3.95,25.1,176.0,149.17,111.73
2018,4,21,13,30,6.0,170.0,3.9,25.3,176.0,148.97,111.55
2018,4,21,13,45,5.5,161.5,3.85,25.45,166.5,141.02,105.4
2018,4,21,14,0,5.0,153.0,3.8,25.6,157.0,133.08,99.28
2018,4,21,14,15,4.0,145.5,3.75,25.75,149.0,125.61,93.5
2018,4,21,14,30,3.0,138.0,3.7,25.9,141.0,118.21,87.78
2018,4,21,14,45,2.5,137.5,3.6,26.0,140.0,117.19,87.09
2018,4,21,15,0,2.0,137.0,3.5,26.1,139.0,116.21,86.43
2018,4,21,15,15,1.0,107.0,3.3,26.05,108.0,90.01,66.02
2018,4,21,15,30,0.0,77.0,3.1,26.0,77.0,64.1,45.66
2018,4,21,15,45,0.0,77.5,2.95,25.95,77.5,64.47,46.12
2018,4,21,16,0,0.0,78.0,2.8,25.9,78.0,64.84,46.59
2018,4,21,16,15,248.5,89.0,2.6,25.7,220.0,209.1,161.42
2018,4,21,16,30,497.0,100.0,2.4,25.5,362.0,316.47,240.92
2018,4,21,16,45,547.5,105.0,2.15,25.25,364.0,310.22,231.76
2018,4,21,17,0,598.0,110.0,1.9,25.0,366.0,296.67,216.09
2018,4,21,17,15,551.0,101.5,1.9,25.0,311.0,238.67,168.05
2018,4,21,17,30,504.0,93.0,1.9,25.0,256.0,185.55,124.46
2018,4,21,17,45,432.5,83.0,1.35,23.95,203.5,130.11,82.07
2018,4,21,18,0,361.0,73.0,0.8,22.9,151.0,86.1,52.24
2018,4,21,18,15,265.0,57.5,0.8,22.35,105.5,46.1,33.6
2018,4,21,18,30,169.0,42.0,0.8,21.8,60.0,32.34,20.71
2018,4,21,18,45,92.5,24.5,0.8,21.2,33.5,18.99,0.0
2018,4,21,19,0,16.0,7.0,0.8,20.6,7.0,5.97,0.0
2018,4,21,19,15,8.0,3.5,0.8,20.35,3.5,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.75,17.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,22,5,45,23.0,4.5,4.45,11.3,4.5,0.0,0.0
2018,4,22,6,0,46.0,9.0,4.5,11.3,9.0,7.68,0.0
2018,4,22,6,15,169.0,24.5,4.65,11.65,41.0,19.09,0.0
2018,4,22,6,30,292.0,40.0,4.8,12.0,73.0,30.98,20.78
2018,4,22,6,45,398.0,51.5,4.95,12.35,123.5,47.14,30.85
2018,4,22,7,0,504.0,63.0,5.1,12.7,174.0,93.29,55.09
2018,4,22,7,15,535.0,74.0,5.2,13.3,222.5,141.49,91.18
2018,4,22,7,30,566.0,85.0,5.3,13.9,271.0,193.14,134.9
2018,4,22,7,45,435.5,121.0,5.35,14.5,280.0,223.51,168.26
2018,4,22,8,0,305.0,157.0,5.4,15.1,289.0,236.67,185.25
2018,4,22,8,15,367.5,171.0,5.45,15.7,351.5,292.33,231.3
2018,4,22,8,30,430.0,185.0,5.5,16.3,414.0,360.34,286.9
2018,4,22,8,45,411.5,209.0,5.5,16.9,446.0,398.26,318.01
2018,4,22,9,0,393.0,233.0,5.5,17.5,478.0,433.36,345.82
2018,4,22,9,15,552.0,199.0,5.45,18.05,572.5,519.28,413.81
2018,4,22,9,30,711.0,165.0,5.4,18.6,667.0,621.94,493.28
2018,4,22,9,45,797.5,140.5,5.35,19.2,736.0,688.47,543.44
2018,4,22,10,0,884.0,116.0,5.3,19.8,805.0,754.91,592.68
2018,4,22,10,15,904.0,113.0,5.15,20.35,845.5,799.7,622.44
2018,4,22,10,30,924.0,110.0,5.0,20.9,886.0,842.64,649.84
2018,4,22,10,45,931.0,110.5,4.9,21.4,915.5,876.05,670.42
2018,4,22,11,0,938.0,111.0,4.8,21.9,945.0,906.33,688.59
2018,4,22,11,15,943.5,111.0,4.7,22.35,966.5,931.54,703.19
2018,4,22,11,30,949.0,111.0,4.6,22.8,988.0,953.24,715.28
2018,4,22,11,45,952.5,111.0,4.5,23.25,1001.5,969.54,723.64
2018,4,22,12,0,956.0,111.0,4.4,23.7,1015.0,982.1,729.84
2018,4,22,12,15,956.0,111.5,4.35,24.05,1018.5,988.12,732.33
2018,4,22,12,30,956.0,112.0,4.3,24.4,1022.0,990.3,732.41
2018,4,22,12,45,954.0,112.0,4.25,24.75,1016.5,986.34,728.54
2018,4,22,13,0,952.0,112.0,4.2,25.1,1011.0,978.57,722.29
2018,4,22,13,15,949.0,111.5,4.15,25.3,997.5,965.63,713.19
2018,4,22,13,30,946.0,111.0,4.1,25.5,984.0,948.96,701.74
2018,4,22,13,45,941.0,110.5,4.1,25.75,962.0,926.89,686.92
2018,4,22,14,0,936.0,110.0,4.1,26.0,940.0,901.31,669.81
2018,4,22,14,15,928.5,108.5,4.05,26.1,909.5,869.38,648.58
2018,4,22,14,30,921.0,107.0,4.0,26.2,879.0,834.37,625.22
2018,4,22,14,45,913.0,104.5,4.0,26.25,842.0,795.14,599.19
2018,4,22,15,0,905.0,102.0,4.0,26.3,805.0,753.25,570.91
2018,4,22,15,15,891.0,100.5,4.0,26.25,760.5,705.8,536.95
2018,4,22,15,30,877.0,99.0,4.0,26.2,716.0,656.64,501.0
2018,4,22,15,45,845.0,101.5,3.95,26.15,662.0,601.73,459.64
2018,4,22,16,0,813.0,104.0,3.9,26.1,608.0,544.34,415.55
2018,4,22,16,15,781.5,102.5,3.75,25.8,552.5,484.34,368.66
2018,4,22,16,30,750.0,101.0,3.6,25.5,497.0,425.71,321.56
2018,4,22,16,45,721.5,95.0,3.4,25.2,441.5,364.26,271.06
2018,4,22,17,0,693.0,89.0,3.2,24.9,386.0,305.89,221.82
2018,4,22,17,15,668.0,80.0,3.2,24.9,333.0,247.87,172.05
2018,4,22,17,30,643.0,71.0,3.2,24.9,280.0,191.96,124.32
2018,4,22,17,45,579.5,63.5,2.4,23.15,224.0,134.54,79.83
2018,4,22,18,0,516.0,56.0,1.6,21.4,168.0,84.46,46.16
2018,4,22,18,15,416.0,46.0,1.6,20.8,119.0,39.56,28.29
2018,4,22,18,30,316.0,36.0,1.6,20.2,70.0,29.76,18.86
2018,4,22,18,45,186.0,22.5,1.65,19.6,39.5,17.59,0.0
2018,4,22,19,0,56.0,9.0,1.7,19.0,9.0,7.68,0.0
2018,4,22,19,15,28.0,4.5,1.85,18.75,4.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,23,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,23,5,45,9.5,3.0,1.35,11.65,3.0,0.0,0.0
2018,4,23,6,0,19.0,6.0,1.4,12.0,6.0,5.12,0.0
2018,4,23,6,15,48.5,22.0,1.75,12.9,26.5,17.62,1.02
2018,4,23,6,30,78.0,38.0,2.1,13.8,47.0,30.07,20.0
2018,4,23,6,45,167.0,56.5,2.4,14.7,89.5,45.67,31.48
2018,4,23,7,0,256.0,75.0,2.7,15.6,132.0,80.64,53.15
2018,4,23,7,15,387.5,82.0,2.8,16.65,196.5,124.2,81.96
2018,4,23,7,30,519.0,89.0,2.9,17.7,261.0,186.3,128.74
2018,4,23,7,45,584.0,95.0,3.0,18.7,322.5,242.73,175.46
2018,4,23,8,0,649.0,101.0,3.1,19.7,384.0,306.05,228.18
2018,4,23,8,15,719.5,97.0,3.2,20.45,449.5,368.71,280.13
2018,4,23,8,30,790.0,93.0,3.3,21.2,515.0,438.87,337.04
2018,4,23,8,45,811.5,96.0,3.4,21.9,568.0,495.94,383.02
2018,4,23,9,0,833.0,99.0,3.5,22.6,621.0,553.26,427.71
2018,4,23,9,15,850.0,102.0,3.45,23.15,670.5,607.85,468.81
