Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,9,30,867.0,105.0,3.4,23.7,720.0,658.32,505.66
2018,4,23,9,45,880.0,107.5,3.4,24.25,764.0,706.98,540.19
2018,4,23,10,0,893.0,110.0,3.4,24.8,808.0,753.84,572.5
2018,4,23,10,15,902.5,111.5,3.35,25.25,844.5,795.08,598.99
2018,4,23,10,30,912.0,113.0,3.3,25.7,881.0,833.77,622.98
2018,4,23,10,45,920.0,114.0,3.25,26.2,911.5,868.0,643.52
2018,4,23,11,0,928.0,115.0,3.2,26.7,942.0,899.19,661.8
2018,4,23,11,15,934.0,115.5,3.2,27.05,964.0,924.98,677.08
2018,4,23,11,30,940.0,116.0,3.2,27.4,986.0,947.32,690.08
2018,4,23,11,45,944.5,114.5,3.15,27.8,999.0,962.91,698.21
2018,4,23,12,0,949.0,113.0,3.1,28.2,1012.0,974.83,704.03
2018,4,23,12,15,950.0,113.5,3.05,28.5,1016.5,981.66,706.93
2018,4,23,12,30,951.0,114.0,3.0,28.8,1021.0,984.69,707.52
2018,4,23,12,45,951.0,113.0,2.95,29.05,1016.5,981.61,704.48
2018,4,23,13,0,951.0,112.0,2.9,29.3,1012.0,974.72,699.17
2018,4,23,13,15,949.0,111.5,2.9,29.5,999.0,962.67,691.25
2018,4,23,13,30,947.0,111.0,2.9,29.7,986.0,946.87,681.05
2018,4,23,13,45,942.5,110.5,2.85,29.85,964.5,925.2,666.93
2018,4,23,14,0,938.0,110.0,2.8,30.0,943.0,900.02,650.63
2018,4,23,14,15,931.0,108.5,2.75,30.0,913.0,868.46,630.59
2018,4,23,14,30,924.0,107.0,2.7,30.0,883.0,833.79,608.48
2018,4,23,14,45,913.0,105.5,2.7,30.05,844.5,793.19,582.49
2018,4,23,15,0,902.0,104.0,2.7,30.1,806.0,750.13,554.24
2018,4,23,15,15,890.0,102.0,2.65,30.0,762.5,703.73,522.04
2018,4,23,15,30,878.0,100.0,2.6,29.9,719.0,655.46,487.78
2018,4,23,15,45,861.5,97.5,2.5,29.8,669.5,602.49,449.11
2018,4,23,16,0,845.0,95.0,2.4,29.7,620.0,550.16,409.83
2018,4,23,16,15,823.0,91.5,2.25,29.4,566.0,491.42,364.98
2018,4,23,16,30,801.0,88.0,2.1,29.1,512.0,432.99,319.02
2018,4,23,16,45,771.0,84.0,1.9,28.8,455.5,371.77,269.67
2018,4,23,17,0,741.0,80.0,1.7,28.5,399.0,312.44,220.63
2018,4,23,17,15,699.0,74.5,1.7,28.5,341.5,248.76,168.06
2018,4,23,17,30,657.0,69.0,1.7,28.5,284.0,190.99,120.55
2018,4,23,17,45,594.5,62.0,1.25,26.8,228.0,133.51,77.01
2018,4,23,18,0,532.0,55.0,0.8,25.1,172.0,83.22,44.19
2018,4,23,18,15,431.0,46.0,0.85,24.3,122.5,38.44,26.93
2018,4,23,18,30,330.0,37.0,0.9,23.5,73.0,30.63,19.38
2018,4,23,18,45,194.5,23.0,1.0,22.65,41.0,19.34,0.0
2018,4,23,19,0,59.0,9.0,1.1,21.8,9.0,7.68,0.0
2018,4,23,19,15,29.5,4.5,1.1,21.35,4.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.15,20.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,24,5,45,29.5,5.0,0.35,15.45,5.5,0.0,0.0
2018,4,24,6,0,59.0,10.0,0.3,15.6,11.0,8.54,0.0
2018,4,24,6,15,186.5,25.5,0.35,16.15,44.5,19.87,3.88
2018,4,24,6,30,314.0,41.0,0.4,16.7,78.0,33.89,23.15
2018,4,24,6,45,410.0,51.5,0.45,17.25,127.5,46.29,30.03
2018,4,24,7,0,506.0,62.0,0.5,17.8,177.0,91.31,52.41
2018,4,24,7,15,568.0,69.5,0.5,18.85,232.5,140.74,86.53
2018,4,24,7,30,630.0,77.0,0.5,19.9,288.0,197.31,130.77
2018,4,24,7,45,672.0,83.0,0.55,20.95,345.5,254.12,177.72
2018,4,24,8,0,714.0,89.0,0.6,22.0,403.0,314.94,227.69
2018,4,24,8,15,744.0,93.5,0.75,23.1,458.5,375.09,276.65
2018,4,24,8,30,774.0,98.0,0.9,24.2,514.0,435.25,324.15
2018,4,24,8,45,782.5,106.5,1.0,25.25,563.0,490.22,366.17
2018,4,24,9,0,791.0,115.0,1.1,26.3,612.0,544.18,405.82
2018,4,24,9,15,816.0,115.5,1.1,26.8,663.0,599.07,445.0
2018,4,24,9,30,841.0,116.0,1.1,27.3,714.0,653.91,482.8
2018,4,24,9,45,857.5,116.5,1.1,27.8,758.0,698.15,512.35
2018,4,24,10,0,874.0,117.0,1.1,28.3,802.0,744.68,542.53
2018,4,24,10,15,883.0,119.0,1.1,28.7,838.0,785.2,567.4
2018,4,24,10,30,892.0,121.0,1.1,29.1,874.0,823.19,589.62
2018,4,24,10,45,898.5,122.5,1.1,29.5,903.0,855.96,608.26
2018,4,24,11,0,905.0,124.0,1.1,29.9,932.0,885.67,624.85
2018,4,24,11,15,908.0,126.0,1.1,30.2,952.5,909.61,638.01
2018,4,24,11,30,911.0,128.0,1.1,30.5,973.0,930.08,649.06
2018,4,24,11,45,886.0,146.5,1.1,30.8,977.5,936.49,651.56
2018,4,24,12,0,861.0,165.0,1.1,31.1,982.0,952.17,659.98
2018,4,24,12,15,745.0,243.5,1.15,31.35,952.5,932.83,647.76
2018,4,24,12,30,629.0,322.0,1.2,31.6,923.0,897.53,623.23
2018,4,24,12,45,697.5,275.0,1.25,31.8,938.5,917.57,638.08
2018,4,24,13,0,766.0,228.0,1.3,32.0,954.0,931.71,648.4
2018,4,24,13,15,728.5,247.5,1.4,32.1,930.5,907.52,633.94
2018,4,24,13,30,691.0,267.0,1.5,32.2,907.0,880.55,617.66
2018,4,24,13,45,636.0,289.5,1.55,32.3,868.0,838.72,590.95
2018,4,24,14,0,581.0,312.0,1.6,32.4,829.0,796.15,563.53
2018,4,24,14,15,528.0,320.5,1.65,32.4,778.5,743.42,529.61
2018,4,24,14,30,475.0,329.0,1.7,32.4,728.0,691.23,495.49
2018,4,24,14,45,461.5,316.0,1.75,32.35,690.0,651.04,469.75
2018,4,24,15,0,448.0,303.0,1.8,32.3,652.0,610.09,442.88
2018,4,24,15,15,559.5,241.5,1.85,32.15,653.0,609.63,445.27
2018,4,24,15,30,671.0,180.0,1.9,32.0,654.0,601.82,441.48
2018,4,24,15,45,731.5,146.0,1.9,31.85,630.0,572.57,421.08
2018,4,24,16,0,792.0,112.0,1.9,31.7,606.0,535.53,394.13
2018,4,24,16,15,733.0,116.5,1.9,31.35,542.5,468.32,344.5
2018,4,24,16,30,674.0,121.0,1.9,31.0,479.0,405.81,297.15
2018,4,24,16,45,653.0,109.0,1.9,30.65,425.0,347.2,251.12
2018,4,24,17,0,632.0,97.0,1.9,30.3,371.0,289.81,204.68
2018,4,24,17,15,488.5,104.5,1.9,30.3,298.0,216.85,149.18
2018,4,24,17,30,345.0,112.0,1.9,30.3,225.0,162.86,110.09
2018,4,24,17,45,352.0,90.0,1.5,28.25,186.0,121.18,77.1
2018,4,24,18,0,359.0,68.0,1.1,26.2,147.0,78.67,46.43
2018,4,24,18,15,253.5,53.5,1.15,25.3,101.5,40.54,28.6
2018,4,24,18,30,148.0,39.0,1.2,24.4,56.0,30.29,19.1
2018,4,24,18,45,99.0,24.0,1.25,23.5,32.5,18.77,0.0
2018,4,24,19,0,50.0,9.0,1.3,22.6,9.0,7.68,0.0
2018,4,24,19,15,25.0,4.5,1.4,22.35,4.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.25,20.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.65,18.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,4,25,5,45,31.5,5.5,0.85,15.5,6.0,0.0,0.0
2018,4,25,6,0,63.0,11.0,0.8,15.8,12.0,9.39,0.0
2018,4,25,6,15,190.5,26.0,1.0,16.5,46.0,20.25,5.65
2018,4,25,6,30,318.0,41.0,1.2,17.2,80.0,33.77,23.05
2018,4,25,6,45,412.0,52.0,1.35,17.95,130.0,46.23,30.12
2018,4,25,7,0,506.0,63.0,1.5,18.7,180.0,91.52,52.57
2018,4,25,7,15,567.5,70.5,1.7,19.7,235.5,140.77,86.62
2018,4,25,7,30,629.0,78.0,1.9,20.7,291.0,197.09,131.07
2018,4,25,7,45,671.0,84.0,2.1,21.7,348.0,253.73,178.58
2018,4,25,8,0,713.0,90.0,2.3,22.7,405.0,314.37,229.47
2018,4,25,8,15,742.5,94.5,2.4,23.65,460.5,374.22,279.11
2018,4,25,8,30,772.0,99.0,2.5,24.6,516.0,433.95,327.26
2018,4,25,8,45,675.5,141.5,2.65,25.55,533.0,468.2,355.22
2018,4,25,9,0,579.0,184.0,2.8,26.5,550.0,491.08,372.75
2018,4,25,9,15,590.5,196.5,2.75,27.05,594.5,539.52,408.18
2018,4,25,9,30,602.0,209.0,2.7,27.6,639.0,587.33,441.94
2018,4,25,9,45,676.0,187.5,2.7,28.2,697.0,646.21,483.67
2018,4,25,10,0,750.0,166.0,2.7,28.8,755.0,707.74,526.28
2018,4,25,10,15,752.5,172.0,2.65,29.2,786.0,740.6,547.48
2018,4,25,10,30,755.0,178.0,2.6,29.6,817.0,773.68,568.45
2018,4,25,10,45,589.5,271.5,2.55,30.0,780.5,751.92,548.4
2018,4,25,11,0,424.0,365.0,2.5,30.4,744.0,712.08,516.37
2018,4,25,11,15,634.0,263.0,2.5,30.6,845.0,813.95,588.86
2018,4,25,11,30,844.0,161.0,2.5,30.8,946.0,909.94,652.27
2018,4,25,11,45,676.0,250.0,2.5,31.0,884.0,861.92,618.13
2018,4,25,12,0,508.0,339.0,2.5,31.2,822.0,797.55,571.72
2018,4,25,12,15,368.5,400.0,2.5,31.05,751.0,718.6,516.95
2018,4,25,12,30,229.0,461.0,2.5,30.9,680.0,637.08,459.28
2018,4,25,12,45,185.0,472.0,2.5,30.8,648.5,606.57,438.08
2018,4,25,13,0,141.0,483.0,2.5,30.7,617.0,575.33,415.91
2018,4,25,13,15,93.5,432.5,2.45,30.25,521.0,471.42,344.0
2018,4,25,13,30,46.0,382.0,2.4,29.8,425.0,381.22,280.05
2018,4,25,13,45,29.5,312.0,2.3,29.4,339.5,301.7,223.1
2018,4,25,14,0,13.0,242.0,2.2,29.0,254.0,215.98,160.07
2018,4,25,14,15,6.5,162.0,2.2,28.5,168.0,141.56,104.39
2018,4,25,14,30,0.0,82.0,2.2,28.0,82.0,68.51,48.22
2018,4,25,14,45,0.0,70.0,2.15,27.5,70.0,58.4,40.55
2018,4,25,15,0,0.0,58.0,2.1,27.0,58.0,48.31,32.77
2018,4,25,15,15,0.0,52.0,2.3,26.5,52.0,43.26,28.92
2018,4,25,15,30,0.0,46.0,2.5,26.0,46.0,38.22,25.04
2018,4,25,15,45,0.0,40.5,2.65,25.45,40.5,33.61,21.48
2018,4,25,16,0,0.0,35.0,2.8,24.9,35.0,29.01,17.9
2018,4,25,16,15,0.0,30.5,2.95,24.25,30.5,25.25,14.97
2018,4,25,16,30,0.0,26.0,3.1,23.6,26.0,21.5,12.01
2018,4,25,16,45,0.0,22.0,3.25,23.0,22.0,18.17,9.37
2018,4,25,17,0,0.0,18.0,3.4,22.4,18.0,14.85,6.69
2018,4,25,17,15,0.0,21.5,3.4,22.4,21.5,17.73,9.13
2018,4,25,17,30,0.0,25.0,3.4,22.4,25.0,20.61,11.57
2018,4,25,17,45,0.0,21.5,3.7,21.15,21.5,17.7,9.21
2018,4,25,18,0,0.0,18.0,4.0,19.9,18.0,14.81,6.78
2018,4,25,18,15,0.0,14.0,4.1,19.35,14.0,11.51,4.32
2018,4,25,18,30,0.0,10.0,4.2,18.8,10.0,8.21,1.22
2018,4,25,18,45,0.0,6.0,4.3,18.3,6.0,4.92,0.0
2018,4,25,19,0,0.0,2.0,4.4,17.8,2.0,1.71,0.0
2018,4,25,19,15,0.0,1.0,4.55,17.35,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,4.85,16.45,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,26,5,45,29.0,6.5,1.7,10.2,7.0,0.0,0.0
2018,4,26,6,0,58.0,13.0,1.9,10.4,14.0,11.1,0.0
2018,4,26,6,15,177.5,29.5,2.0,11.05,48.5,22.89,8.8
2018,4,26,6,30,297.0,46.0,2.1,11.7,83.0,35.43,25.15
2018,4,26,6,45,396.0,57.5,2.2,12.35,134.0,50.28,39.09
2018,4,26,7,0,495.0,69.0,2.3,13.0,185.0,95.18,57.47
2018,4,26,7,15,560.0,77.5,2.35,13.85,242.0,145.0,92.61
2018,4,26,7,30,625.0,86.0,2.4,14.7,299.0,202.37,138.73
2018,4,26,7,45,671.5,92.0,2.45,15.55,358.0,259.93,187.87
2018,4,26,8,0,718.0,98.0,2.5,16.4,417.0,322.02,240.97
2018,4,26,8,15,750.5,103.0,2.5,17.05,475.0,382.09,292.1
2018,4,26,8,30,783.0,108.0,2.5,17.7,533.0,445.58,344.47
2018,4,26,8,45,807.5,110.5,2.55,18.35,587.0,503.07,390.84
2018,4,26,9,0,832.0,113.0,2.6,19.0,641.0,561.08,436.08
2018,4,26,9,15,850.0,116.0,2.5,19.6,691.0,615.96,477.02
2018,4,26,9,30,868.0,119.0,2.4,20.2,741.0,670.07,515.87
2018,4,26,9,45,883.0,120.5,2.3,20.8,785.5,715.11,547.05
2018,4,26,10,0,898.0,122.0,2.2,21.4,830.0,762.28,578.57
2018,4,26,10,15,909.0,124.0,2.05,21.85,868.5,804.96,605.33
2018,4,26,10,30,920.0,126.0,1.9,22.3,907.0,845.15,628.75
2018,4,26,10,45,927.5,127.5,1.7,22.8,937.0,879.35,646.9
2018,4,26,11,0,935.0,129.0,1.5,23.3,967.0,910.44,662.38
2018,4,26,11,15,940.5,129.0,1.4,23.7,988.5,935.2,674.88
2018,4,26,11,30,946.0,129.0,1.3,24.1,1010.0,956.47,685.0
2018,4,26,11,45,949.5,129.5,1.2,24.5,1023.5,972.82,691.9
2018,4,26,12,0,953.0,130.0,1.1,24.9,1037.0,985.46,696.45
2018,4,26,12,15,954.0,129.0,1.05,25.2,1040.5,990.77,697.66
2018,4,26,12,30,955.0,128.0,1.0,25.5,1044.0,992.3,696.73
2018,4,26,12,45,953.0,128.0,1.0,25.8,1038.0,988.21,693.46
2018,4,26,13,0,951.0,128.0,1.0,26.1,1032.0,980.36,688.09
2018,4,26,13,15,949.0,126.5,1.0,26.3,1018.5,967.42,680.02
2018,4,26,13,30,947.0,125.0,1.0,26.5,1005.0,950.73,669.81
2018,4,26,13,45,942.0,123.5,0.95,26.7,982.0,927.78,654.96
2018,4,26,14,0,937.0,122.0,0.9,26.9,959.0,901.33,638.07
2018,4,26,14,15,929.0,121.0,0.9,26.95,928.0,869.55,619.09
2018,4,26,14,30,921.0,120.0,0.9,27.0,897.0,834.72,598.12
2018,4,26,14,45,910.0,118.0,0.9,27.05,858.0,793.9,573.13
2018,4,26,15,0,899.0,116.0,0.9,27.1,819.0,750.64,545.21
2018,4,26,15,15,882.5,115.0,0.85,27.0,773.5,702.43,512.6
2018,4,26,15,30,866.0,114.0,0.8,26.9,728.0,656.12,480.43
2018,4,26,15,45,844.0,112.5,0.8,26.75,677.0,600.91,441.96
2018,4,26,16,0,822.0,111.0,0.8,26.6,626.0,545.37,402.04
2018,4,26,16,15,648.5,142.5,0.9,26.3,527.0,447.28,331.66
2018,4,26,16,30,475.0,174.0,1.0,26.0,428.0,360.31,268.16
2018,4,26,16,45,351.5,170.0,1.1,25.7,346.5,277.76,206.71
2018,4,26,17,0,228.0,166.0,1.2,25.4,265.0,213.73,159.02
2018,4,26,17,15,366.0,128.0,1.2,25.4,261.0,203.09,144.87
2018,4,26,17,30,504.0,90.0,1.2,25.4,257.0,175.04,115.1
2018,4,26,17,45,489.5,78.0,1.05,23.6,215.0,129.08,79.08
2018,4,26,18,0,475.0,66.0,0.9,21.8,173.0,84.59,48.95
2018,4,26,18,15,368.0,54.0,0.95,20.85,122.5,41.37,29.94
2018,4,26,18,30,261.0,42.0,1.0,19.9,72.0,32.36,21.4
2018,4,26,18,45,155.5,25.5,1.1,18.95,41.0,19.82,2.74
2018,4,26,19,0,50.0,9.0,1.2,18.0,10.0,7.68,0.0
2018,4,26,19,15,25.0,4.5,1.25,17.65,5.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,5,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,27,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,27,5,45,2.5,3.0,1.3,12.75,3.0,0.0,0.0
2018,4,27,6,0,5.0,6.0,1.4,13.1,6.0,5.12,0.0
2018,4,27,6,15,2.5,17.0,1.65,13.8,17.0,14.03,3.79
2018,4,27,6,30,0.0,28.0,1.9,14.5,28.0,23.13,14.34
2018,4,27,6,45,0.0,46.5,2.15,15.2,46.5,38.07,27.96
2018,4,27,7,0,0.0,65.0,2.4,15.9,65.0,53.03,39.47
2018,4,27,7,15,58.0,96.0,2.4,16.95,116.0,86.02,64.61
2018,4,27,7,30,116.0,127.0,2.4,18.0,167.0,128.22,97.07
2018,4,27,7,45,279.0,135.5,2.4,19.05,254.5,188.32,140.8
2018,4,27,8,0,442.0,144.0,2.4,20.1,342.0,269.58,202.94
2018,4,27,8,15,599.0,125.5,2.45,20.85,431.0,344.26,261.05
2018,4,27,8,30,756.0,107.0,2.5,21.6,520.0,430.35,328.14
2018,4,27,8,45,778.5,111.5,2.6,22.3,573.0,488.46,374.25
2018,4,27,9,0,801.0,116.0,2.7,23.0,626.0,545.66,418.33
2018,4,27,9,15,672.0,171.0,2.65,23.45,621.0,561.44,429.68
2018,4,27,9,30,543.0,226.0,2.6,23.9,616.0,558.3,426.08
2018,4,27,9,45,556.5,238.5,2.6,24.3,659.0,604.15,458.87
2018,4,27,10,0,570.0,251.0,2.6,24.7,702.0,649.32,490.12
2018,4,27,10,15,690.0,209.5,2.5,25.05,779.5,728.0,545.66
2018,4,27,10,30,810.0,168.0,2.4,25.4,857.0,803.34,597.4
2018,4,27,10,45,821.5,168.0,2.35,25.75,887.0,837.01,617.81
2018,4,27,11,0,833.0,168.0,2.3,26.1,917.0,868.1,636.21
2018,4,27,11,15,761.0,214.5,2.25,26.4,910.5,874.17,637.88
2018,4,27,11,30,689.0,261.0,2.2,26.7,904.0,868.08,630.59
2018,4,27,11,45,639.0,300.5,2.15,26.95,903.0,868.53,628.24
2018,4,27,12,0,589.0,340.0,2.1,27.2,902.0,866.81,624.37
2018,4,27,12,15,526.5,370.5,2.05,27.35,874.5,841.67,605.59
2018,4,27,12,30,464.0,401.0,2.0,27.5,847.0,813.07,584.75
2018,4,27,12,45,463.5,400.0,2.0,27.7,843.5,810.29,582.76
2018,4,27,13,0,463.0,399.0,2.0,27.9,840.0,805.15,579.06
2018,4,27,13,15,439.5,401.0,1.95,27.9,815.0,779.97,561.88
2018,4,27,13,30,416.0,403.0,1.9,27.9,790.0,753.18,543.76
2018,4,27,13,45,419.0,392.0,1.9,27.95,774.0,736.5,533.26
2018,4,27,14,0,422.0,381.0,1.9,28.0,758.0,717.77,521.24
2018,4,27,14,15,417.0,367.5,1.85,27.95,730.0,688.47,501.85
2018,4,27,14,30,412.0,354.0,1.8,27.9,702.0,657.71,481.37
2018,4,27,14,45,380.5,347.5,1.75,27.85,658.5,604.11,444.65
2018,4,27,15,0,349.0,341.0,1.7,27.8,615.0,559.87,413.95
2018,4,27,15,15,355.0,320.0,1.65,27.65,585.5,528.75,392.79
2018,4,27,15,30,361.0,299.0,1.6,27.5,556.0,496.08,370.02
2018,4,27,15,45,378.5,272.0,1.5,27.35,525.0,463.23,346.55
2018,4,27,16,0,396.0,245.0,1.4,27.2,494.0,427.86,320.57
2018,4,27,16,15,371.0,227.0,1.3,26.95,444.5,377.69,283.12
2018,4,27,16,30,346.0,209.0,1.2,26.7,395.0,329.36,246.39
2018,4,27,16,45,332.0,186.5,1.05,26.45,349.0,283.35,210.47
2018,4,27,17,0,318.0,164.0,0.9,26.2,303.0,238.51,174.76
2018,4,27,17,15,293.0,143.0,0.9,26.2,257.5,193.54,138.92
2018,4,27,17,30,268.0,122.0,0.9,26.2,212.0,151.36,105.39
2018,4,27,17,45,227.0,102.0,0.6,25.35,168.0,110.96,75.01
2018,4,27,18,0,186.0,82.0,0.3,24.5,124.0,75.64,50.39
2018,4,27,18,15,142.5,61.5,0.4,23.95,88.5,46.57,33.95
2018,4,27,18,30,99.0,41.0,0.5,23.4,53.0,31.61,20.52
2018,4,27,18,45,52.0,23.0,0.6,22.85,29.0,18.41,3.1
2018,4,27,19,0,5.0,5.0,0.7,22.3,5.0,4.27,0.0
2018,4,27,19,15,2.5,2.5,0.8,21.75,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,18.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,28,5,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,28,5,45,35.0,7.0,1.1,14.25,8.0,0.0,0.0
2018,4,28,6,0,70.0,14.0,1.1,14.5,16.0,11.95,0.0
2018,4,28,6,15,159.5,29.0,1.35,15.4,46.5,22.44,10.17
2018,4,28,6,30,249.0,44.0,1.6,16.3,77.0,33.71,23.34
2018,4,28,6,45,360.0,55.0,1.85,17.2,128.0,44.74,33.56
2018,4,28,7,0,471.0,66.0,2.1,18.1,179.0,89.49,52.71
2018,4,28,7,15,550.5,74.0,2.1,19.2,240.0,139.11,86.27
2018,4,28,7,30,630.0,82.0,2.1,20.3,301.0,198.01,131.79
2018,4,28,7,45,672.5,88.0,2.05,21.35,358.5,254.53,178.89
2018,4,28,8,0,715.0,94.0,2.0,22.4,416.0,315.07,229.3
2018,4,28,8,15,745.0,98.5,2.0,23.2,472.0,373.27,277.54
2018,4,28,8,30,775.0,103.0,2.0,24.0,528.0,434.76,326.81
2018,4,28,8,45,797.0,107.5,2.0,24.75,581.5,492.16,371.51
2018,4,28,9,0,819.0,112.0,2.0,25.5,635.0,549.89,414.81
2018,4,28,9,15,835.5,115.0,1.95,25.95,683.5,603.02,453.57
2018,4,28,9,30,852.0,118.0,1.9,26.4,732.0,655.28,490.38
2018,4,28,9,45,864.5,120.0,1.85,26.85,774.5,698.37,519.78
2018,4,28,10,0,877.0,122.0,1.8,27.3,817.0,743.26,549.42
2018,4,28,10,15,886.0,124.5,1.75,27.65,853.5,783.92,575.31
2018,4,28,10,30,895.0,127.0,1.7,28.0,890.0,822.04,597.92
2018,4,28,10,45,901.0,128.5,1.7,28.35,918.5,854.1,616.78
2018,4,28,11,0,907.0,130.0,1.7,28.7,947.0,883.06,633.54
2018,4,28,11,15,911.5,131.0,1.7,28.95,967.5,907.07,647.31
2018,4,28,11,30,916.0,132.0,1.7,29.2,988.0,927.67,658.94
2018,4,28,11,45,918.5,132.5,1.7,29.45,1000.5,942.56,667.04
2018,4,28,12,0,921.0,133.0,1.7,29.7,1013.0,953.85,673.0
2018,4,28,12,15,922.0,133.0,1.75,29.85,1017.0,959.75,676.6
2018,4,28,12,30,923.0,133.0,1.8,30.0,1021.0,962.02,678.11
2018,4,28,12,45,922.5,132.0,1.8,30.15,1016.0,958.44,675.51
2018,4,28,13,0,922.0,131.0,1.8,30.3,1011.0,951.22,670.82
2018,4,28,13,15,919.5,130.5,1.8,30.35,997.5,939.04,663.43
2018,4,28,13,30,917.0,130.0,1.8,30.4,984.0,923.25,653.92
2018,4,28,13,45,902.5,133.5,1.85,30.45,958.5,897.28,638.57
2018,4,28,14,0,888.0,137.0,1.9,30.5,933.0,868.35,621.33
2018,4,28,14,15,870.0,140.5,1.9,30.45,899.0,833.89,600.19
2018,4,28,14,30,852.0,144.0,1.9,30.4,865.0,805.05,582.64
2018,4,28,14,45,850.5,137.5,1.9,30.35,831.5,768.54,559.07
2018,4,28,15,0,849.0,131.0,1.9,30.3,798.0,729.12,532.9
2018,4,28,15,15,798.0,142.0,1.95,30.1,741.5,670.61,493.14
2018,4,28,15,30,747.0,153.0,2.0,29.9,685.0,614.43,454.08
2018,4,28,15,45,744.5,143.0,2.0,29.75,642.5,567.38,420.56
2018,4,28,16,0,742.0,133.0,2.0,29.6,600.0,518.52,384.56
2018,4,28,16,15,754.0,118.0,2.05,29.25,557.5,470.23,348.1
2018,4,28,16,30,766.0,103.0,2.1,28.9,515.0,420.48,308.86
2018,4,28,16,45,735.0,98.0,2.1,28.55,459.0,358.61,259.47
2018,4,28,17,0,704.0,93.0,2.1,28.2,403.0,300.32,211.63
2018,4,28,17,15,661.0,86.5,2.1,28.2,345.5,240.19,162.01
2018,4,28,17,30,618.0,80.0,2.1,28.2,288.0,184.25,116.49
2018,4,28,17,45,555.0,72.0,1.6,26.35,232.5,129.11,75.73
2018,4,28,18,0,492.0,64.0,1.1,24.5,177.0,81.29,45.95
2018,4,28,18,15,395.5,53.0,1.15,23.55,127.5,42.68,30.73
2018,4,28,18,30,299.0,42.0,1.2,22.6,78.0,32.47,21.35
2018,4,28,18,45,177.0,26.0,1.25,21.65,44.5,20.22,5.03
2018,4,28,19,0,55.0,10.0,1.3,20.7,11.0,8.54,0.0
2018,4,28,19,15,27.5,5.0,1.35,20.4,5.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,29,5,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,29,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,29,5,45,4.5,5.0,1.15,14.9,5.0,0.0,0.0
2018,4,29,6,0,9.0,10.0,1.2,15.3,10.0,8.54,0.0
2018,4,29,6,15,40.0,28.0,1.3,15.9,33.0,22.24,10.65
2018,4,29,6,30,71.0,46.0,1.4,16.5,56.0,35.96,25.32
2018,4,29,6,45,213.0,62.0,1.45,17.1,110.0,48.97,37.3
2018,4,29,7,0,355.0,78.0,1.5,17.7,164.0,87.71,55.55
2018,4,29,7,15,374.5,95.0,1.7,18.55,207.0,129.3,86.07
2018,4,29,7,30,394.0,112.0,1.9,19.4,250.0,173.09,121.56
2018,4,29,7,45,396.0,134.0,2.05,20.25,293.0,218.56,160.11
2018,4,29,8,0,398.0,156.0,2.2,21.1,336.0,263.92,198.24
2018,4,29,8,15,409.5,177.5,2.3,21.6,383.5,312.14,237.83
2018,4,29,8,30,421.0,199.0,2.4,22.1,431.0,361.01,276.96
2018,4,29,8,45,438.0,215.5,2.5,22.65,477.5,408.75,314.19
2018,4,29,9,0,455.0,232.0,2.6,23.2,524.0,457.26,351.07
2018,4,29,9,15,479.5,243.0,2.75,23.55,571.0,505.92,387.68
2018,4,29,9,30,504.0,254.0,2.9,23.9,618.0,555.47,424.25
2018,4,29,9,45,555.5,251.0,3.05,24.25,674.0,611.32,465.13
2018,4,29,10,0,607.0,248.0,3.2,24.6,730.0,672.05,508.76
2018,4,29,10,15,646.0,243.0,3.25,24.85,776.5,720.89,543.1
2018,4,29,10,30,685.0,238.0,3.3,25.1,823.0,769.77,577.02
2018,4,29,10,45,773.0,198.0,3.4,25.4,879.0,825.68,616.71
2018,4,29,11,0,861.0,158.0,3.5,25.7,935.0,877.31,651.41
2018,4,29,11,15,792.0,200.5,3.55,26.0,927.5,875.73,648.84
2018,4,29,11,30,723.0,243.0,3.6,26.3,920.0,876.66,647.37
2018,4,29,11,45,627.5,310.0,3.65,26.6,903.0,861.55,633.86
2018,4,29,12,0,532.0,377.0,3.7,26.9,886.0,844.24,618.84
2018,4,29,12,15,491.0,391.0,3.75,27.2,862.5,823.31,603.37
2018,4,29,12,30,450.0,405.0,3.8,27.5,839.0,799.56,585.98
2018,4,29,12,45,372.0,433.0,3.8,27.8,790.5,744.44,546.2
2018,4,29,13,0,294.0,461.0,3.8,28.1,742.0,697.49,511.72
2018,4,29,13,15,314.0,446.5,3.85,28.3,743.0,697.69,512.65
2018,4,29,13,30,334.0,432.0,3.9,28.5,744.0,695.85,511.93
2018,4,29,13,45,395.0,398.5,3.9,28.75,759.0,709.23,522.53
2018,4,29,14,0,456.0,365.0,3.9,29.0,774.0,727.83,536.34
2018,4,29,14,15,485.0,341.0,3.9,28.95,763.5,715.74,529.03
2018,4,29,14,30,514.0,317.0,3.9,28.9,753.0,700.0,519.25
2018,4,29,14,45,503.0,304.0,3.85,28.9,715.5,660.75,491.93
2018,4,29,15,0,492.0,291.0,3.8,28.9,678.0,620.43,463.63
2018,4,29,15,15,380.0,307.0,3.8,28.7,596.0,530.44,398.49
2018,4,29,15,30,268.0,323.0,3.8,28.5,514.0,456.92,344.32
2018,4,29,15,45,279.0,296.0,3.75,28.25,483.0,424.6,321.23
2018,4,29,16,0,290.0,269.0,3.7,28.0,452.0,390.63,296.16
2018,4,29,16,15,216.5,249.5,3.6,27.65,379.5,317.07,240.84
2018,4,29,16,30,143.0,230.0,3.5,27.3,307.0,256.44,195.02
2018,4,29,16,45,104.0,192.5,3.4,27.0,245.5,201.25,152.79
2018,4,29,17,0,65.0,155.0,3.3,26.7,184.0,148.23,111.94
2018,4,29,17,15,108.5,139.5,3.3,26.7,179.5,142.71,105.93
2018,4,29,17,30,152.0,124.0,3.3,26.7,175.0,129.29,92.96
2018,4,29,17,45,88.0,93.5,2.8,25.3,122.0,86.45,61.5
2018,4,29,18,0,24.0,63.0,2.3,23.9,69.0,52.56,36.97
2018,4,29,18,15,95.0,48.0,2.35,23.3,61.0,36.99,25.97
2018,4,29,18,30,166.0,33.0,2.4,22.7,53.0,25.24,15.38
2018,4,29,18,45,109.0,22.0,2.4,22.15,32.5,17.02,4.04
2018,4,29,19,0,52.0,11.0,2.4,21.6,12.0,9.39,0.0
2018,4,29,19,15,26.0,5.5,2.55,21.4,6.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.7,19.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,30,5,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,30,5,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,4,30,5,45,10.0,3.0,2.6,17.0,3.5,0.0,0.0
2018,4,30,6,0,20.0,6.0,2.8,17.3,7.0,5.12,0.0
2018,4,30,6,15,56.0,15.0,3.05,17.9,22.0,12.19,3.48
2018,4,30,6,30,92.0,24.0,3.3,18.5,37.0,19.31,10.9
2018,4,30,6,45,84.5,32.0,3.55,19.05,48.0,25.84,16.91
2018,4,30,7,0,77.0,40.0,3.8,19.6,59.0,38.22,23.78
2018,4,30,7,15,38.5,35.0,4.0,20.25,44.5,35.09,22.17
2018,4,30,7,30,0.0,30.0,4.2,20.9,30.0,24.75,15.12
2018,4,30,7,45,0.0,35.5,4.4,21.55,35.5,29.32,18.82
2018,4,30,8,0,0.0,41.0,4.6,22.2,41.0,33.9,22.47
2018,4,30,8,15,4.5,83.0,4.7,22.7,85.5,70.6,52.33
2018,4,30,8,30,9.0,125.0,4.8,23.2,130.0,107.65,81.98
2018,4,30,8,45,13.0,165.5,4.9,23.75,173.5,143.91,110.51
2018,4,30,9,0,17.0,206.0,5.0,24.3,217.0,180.87,139.16
2018,4,30,9,15,35.0,247.0,5.05,24.75,271.5,231.93,178.56
2018,4,30,9,30,53.0,288.0,5.1,25.2,326.0,281.26,216.04
2018,4,30,9,45,149.5,265.5,5.15,25.65,382.5,336.75,259.48
2018,4,30,10,0,246.0,243.0,5.2,26.1,439.0,399.06,307.8
2018,4,30,10,15,506.5,197.0,5.2,26.45,623.5,574.84,441.98
2018,4,30,10,30,767.0,151.0,5.2,26.8,808.0,747.97,569.3
2018,4,30,10,45,554.5,241.0,5.25,27.1,724.0,687.21,520.41
2018,4,30,11,0,342.0,331.0,5.3,27.4,640.0,594.7,449.08
2018,4,30,11,15,186.5,302.0,5.3,27.6,471.0,444.66,336.86
2018,4,30,11,30,31.0,273.0,5.3,27.8,302.0,267.39,200.79
2018,4,30,11,45,40.5,299.0,5.35,28.0,337.5,299.96,225.52
2018,4,30,12,0,50.0,325.0,5.4,28.2,373.0,332.63,249.79
2018,4,30,12,15,75.5,391.0,5.4,28.3,463.5,416.04,311.56
2018,4,30,12,30,101.0,457.0,5.4,28.4,554.0,499.71,372.3
2018,4,30,12,45,59.0,340.0,5.45,28.55,396.5,354.67,265.57
2018,4,30,13,0,17.0,223.0,5.5,28.7,239.0,211.4,157.63
2018,4,30,13,15,8.5,153.0,5.5,28.65,161.0,136.49,100.58
2018,4,30,13,30,0.0,83.0,5.5,28.6,83.0,69.61,48.76
2018,4,30,13,45,1.5,106.0,5.5,28.55,107.5,90.22,64.91
2018,4,30,14,0,3.0,129.0,5.5,28.5,132.0,110.79,80.96
2018,4,30,14,15,2.0,122.0,5.5,28.3,124.0,103.89,75.74
2018,4,30,14,30,1.0,115.0,5.5,28.1,116.0,97.06,70.57
2018,4,30,14,45,1.0,107.0,5.5,27.95,108.0,90.2,65.39
2018,4,30,15,0,1.0,99.0,5.5,27.8,100.0,83.36,60.21
2018,4,30,15,15,0.5,88.5,5.5,27.55,89.0,74.13,53.13
2018,4,30,15,30,0.0,78.0,5.5,27.3,78.0,64.95,46.07
2018,4,30,15,45,1.0,90.0,5.5,27.1,90.5,75.51,54.64
2018,4,30,16,0,2.0,102.0,5.5,26.9,103.0,85.94,63.15
2018,4,30,16,15,6.0,102.0,5.45,26.65,105.0,87.62,64.75
2018,4,30,16,30,10.0,102.0,5.4,26.4,107.0,88.85,65.96
2018,4,30,16,45,36.5,71.0,5.4,26.15,87.5,74.96,54.57
2018,4,30,17,0,63.0,40.0,5.4,25.9,68.0,54.24,36.98
2018,4,30,17,15,93.0,50.0,5.4,25.9,85.0,65.76,44.89
2018,4,30,17,30,123.0,60.0,5.4,25.9,102.0,72.99,49.04
2018,4,30,17,45,61.5,45.0,5.05,25.2,66.0,45.22,29.03
2018,4,30,18,0,0.0,30.0,4.7,24.5,30.0,24.74,14.76
2018,4,30,18,15,27.0,25.0,4.5,24.1,28.5,20.94,12.22
2018,4,30,18,30,54.0,20.0,4.3,23.7,27.0,16.1,7.74
2018,4,30,18,45,28.5,11.5,4.1,23.25,15.0,9.38,0.0
2018,4,30,19,0,3.0,3.0,3.9,22.8,3.0,2.56,0.0
2018,4,30,19,15,1.5,1.5,3.9,22.55,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.9,22.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.8,21.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,21.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.65,21.1,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.6,20.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.55,20.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.4,20.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,20.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.25,20.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.15,19.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.05,19.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.15,19.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.15,19.4,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.05,19.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.8,19.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,5,1,5,15,0.0,0.0,3.05,19.8,0.0,0.0,0.0
2018,5,1,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2018,5,1,5,45,0.0,1.0,3.5,20.2,1.0,0.0,0.0
2018,5,1,6,0,0.0,2.0,3.7,20.4,2.0,1.71,0.0
2018,5,1,6,15,0.0,4.5,3.85,20.8,4.5,3.69,0.0
2018,5,1,6,30,0.0,7.0,4.0,21.2,7.0,5.74,0.0
2018,5,1,6,45,0.0,10.5,4.15,21.6,10.5,8.62,1.81
2018,5,1,7,0,0.0,14.0,4.3,22.0,14.0,11.51,3.96
2018,5,1,7,15,0.0,19.0,4.5,22.5,19.0,15.64,7.42
2018,5,1,7,30,0.0,24.0,4.7,23.0,24.0,19.79,10.83
2018,5,1,7,45,0.0,31.5,4.85,23.55,31.5,26.01,15.89
2018,5,1,8,0,0.0,39.0,5.0,24.1,39.0,32.25,20.9
2018,5,1,8,15,0.0,44.0,5.1,24.6,44.0,36.42,24.17
2018,5,1,8,30,0.0,49.0,5.2,25.1,49.0,40.61,27.4
2018,5,1,8,45,0.0,60.0,5.35,25.6,60.0,49.8,34.64
2018,5,1,9,0,0.0,71.0,5.5,26.1,71.0,59.02,41.81
2018,5,1,9,15,0.0,77.0,5.55,26.55,77.0,64.08,45.62
2018,5,1,9,30,0.0,83.0,5.6,27.0,83.0,69.15,49.42
2018,5,1,9,45,0.0,79.5,5.7,27.45,79.5,66.28,46.93
2018,5,1,10,0,0.0,76.0,5.8,27.9,76.0,63.4,44.47
2018,5,1,10,15,1.0,105.0,5.85,28.35,106.0,88.54,63.98
2018,5,1,10,30,2.0,134.0,5.9,28.8,136.0,113.9,83.43
2018,5,1,10,45,2.0,133.5,5.95,29.25,135.5,113.65,82.95
2018,5,1,11,0,2.0,133.0,6.0,29.7,135.0,113.38,82.5
2018,5,1,11,15,1.5,125.5,6.05,30.1,127.0,106.75,77.18
2018,5,1,11,30,1.0,118.0,6.1,30.5,119.0,100.08,71.86
2018,5,1,11,45,1.5,128.5,6.15,30.85,130.0,109.52,78.96
2018,5,1,12,0,2.0,139.0,6.2,31.2,141.0,118.97,86.03
2018,5,1,12,15,6.5,180.5,6.25,31.45,187.0,158.48,116.06
2018,5,1,12,30,11.0,222.0,6.3,31.7,233.0,198.17,145.93
2018,5,1,12,45,10.5,217.0,6.35,31.95,227.5,193.35,142.14
2018,5,1,13,0,10.0,212.0,6.4,32.2,222.0,188.45,138.35
2018,5,1,13,15,7.5,189.5,6.4,32.15,197.0,166.74,122.03
2018,5,1,13,30,5.0,167.0,6.4,32.1,172.0,145.13,105.74
2018,5,1,13,45,7.5,194.0,6.4,32.1,201.0,170.05,124.75
2018,5,1,14,0,10.0,221.0,6.4,32.1,230.0,194.83,143.6
2018,5,1,14,15,7.0,188.5,6.4,31.85,194.5,164.24,120.69
2018,5,1,14,30,4.0,156.0,6.4,31.6,159.0,133.98,97.89
2018,5,1,14,45,3.0,142.5,6.35,31.35,145.0,121.57,88.63
2018,5,1,15,0,2.0,129.0,6.3,31.1,131.0,109.27,79.4
2018,5,1,15,15,1.5,121.5,6.25,30.75,123.0,102.45,74.41
2018,5,1,15,30,1.0,114.0,6.2,30.4,115.0,95.7,69.45
2018,5,1,15,45,0.5,97.5,6.15,30.05,98.0,81.5,58.64
2018,5,1,16,0,0.0,81.0,6.1,29.7,81.0,67.37,47.78
2018,5,1,16,15,0.0,77.5,6.0,29.3,77.5,64.4,45.68
2018,5,1,16,30,0.0,74.0,5.9,28.9,74.0,61.44,43.58
2018,5,1,16,45,19.0,88.5,5.8,28.5,97.0,81.37,59.44
2018,5,1,17,0,38.0,103.0,5.7,28.1,120.0,97.49,71.99
2018,5,1,17,15,52.5,113.5,5.7,28.1,133.5,106.39,78.52
2018,5,1,17,30,67.0,124.0,5.7,28.1,147.0,112.36,82.57
2018,5,1,17,45,36.0,97.5,5.4,27.25,109.5,82.61,60.18
2018,5,1,18,0,5.0,71.0,5.1,26.4,72.0,57.56,41.23
2018,5,1,18,15,2.5,51.0,4.95,25.95,51.5,41.3,29.3
2018,5,1,18,30,0.0,31.0,4.8,25.5,31.0,25.59,15.51
2018,5,1,18,45,1.0,18.5,4.6,25.1,18.5,15.27,3.96
2018,5,1,19,0,2.0,6.0,4.4,24.7,6.0,5.12,0.0
2018,5,1,19,15,1.0,3.0,4.45,24.4,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,24.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.5,23.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.5,23.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.5,23.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.5,23.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.45,22.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.4,22.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.35,22.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,22.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.2,22.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.1,22.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.95,22.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.75,21.95,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.7,21.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.6,21.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.5,21.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.45,21.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.4,21.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.4,21.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.4,21.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.35,21.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,3.25,21.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,3.2,21.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,3.2,21.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,3.2,21.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,0.0,3.25,21.95,0.0,0.0,0.0
2018,5,2,5,30,0.0,0.0,3.3,22.1,0.0,0.0,0.0
2018,5,2,5,45,1.0,1.5,3.4,22.2,1.5,0.0,0.0
2018,5,2,6,0,2.0,3.0,3.5,22.3,3.0,2.56,0.0
2018,5,2,6,15,1.0,6.0,3.65,22.65,6.0,4.92,0.0
2018,5,2,6,30,0.0,9.0,3.8,23.0,9.0,7.39,0.59
2018,5,2,6,45,0.0,12.5,3.95,23.35,12.5,10.27,3.19
2018,5,2,7,0,0.0,16.0,4.1,23.7,16.0,13.16,5.27
2018,5,2,7,15,0.0,19.0,4.4,24.3,19.0,15.64,7.33
2018,5,2,7,30,0.0,22.0,4.7,24.9,22.0,18.13,9.34
2018,5,2,7,45,0.0,27.5,4.95,25.5,27.5,22.7,13.01
2018,5,2,8,0,0.0,33.0,5.2,26.1,33.0,27.27,16.64
2018,5,2,8,15,0.0,49.0,5.4,26.65,49.0,40.58,27.29
2018,5,2,8,30,0.0,65.0,5.6,27.2,65.0,53.94,37.84
2018,5,2,8,45,2.0,103.0,5.8,27.75,104.5,86.64,63.63
2018,5,2,9,0,4.0,141.0,6.0,28.3,144.0,119.56,89.19
2018,5,2,9,15,3.5,144.5,6.1,28.8,147.0,122.56,91.08
2018,5,2,9,30,3.0,148.0,6.2,29.3,150.0,125.49,92.94
2018,5,2,9,45,7.5,185.0,6.35,29.75,191.0,159.94,119.22
2018,5,2,10,0,12.0,222.0,6.5,30.2,232.0,194.97,145.63
2018,5,2,10,15,8.5,196.0,6.55,30.6,203.0,170.97,126.79
2018,5,2,10,30,5.0,170.0,6.6,31.0,174.0,146.67,107.82
2018,5,2,10,45,4.5,164.0,6.65,31.45,168.0,141.48,103.53
2018,5,2,11,0,4.0,158.0,6.7,31.9,162.0,136.22,99.22
2018,5,2,11,15,53.0,200.5,6.75,32.2,250.5,228.55,170.29
2018,5,2,11,30,102.0,243.0,6.8,32.5,339.0,311.0,232.68
2018,5,2,11,45,424.0,224.0,6.85,32.8,630.5,600.85,451.0
2018,5,2,12,0,746.0,205.0,6.9,33.1,922.0,864.3,638.77
2018,5,2,12,15,674.5,242.5,6.9,33.25,892.5,847.69,624.61
2018,5,2,12,30,603.0,280.0,6.9,33.4,863.0,818.25,602.23
2018,5,2,12,45,344.5,328.0,6.9,33.6,661.0,629.94,465.32
2018,5,2,13,0,86.0,376.0,6.9,33.8,459.0,409.46,301.23
2018,5,2,13,15,63.0,373.0,6.85,33.8,433.0,385.3,283.49
2018,5,2,13,30,40.0,370.0,6.8,33.8,407.0,361.37,265.52
2018,5,2,13,45,29.5,332.0,6.8,33.85,359.0,316.95,233.04
2018,5,2,14,0,19.0,294.0,6.8,33.9,311.0,264.83,194.65
2018,5,2,14,15,15.0,258.0,6.8,33.75,271.0,229.89,169.04
2018,5,2,14,30,11.0,222.0,6.8,33.6,231.0,195.34,143.47
2018,5,2,14,45,12.0,218.5,6.85,33.45,228.0,192.47,141.69
2018,5,2,15,0,13.0,215.0,6.9,33.3,225.0,189.48,139.8
2018,5,2,15,15,88.0,268.5,6.9,33.0,332.0,295.85,221.51
2018,5,2,15,30,163.0,322.0,6.9,32.7,439.0,381.93,286.61
2018,5,2,15,45,275.5,280.5,6.9,32.4,462.5,405.44,305.32
2018,5,2,16,0,388.0,239.0,6.9,32.1,486.0,411.18,309.8
2018,5,2,16,15,463.5,200.5,6.9,31.7,471.0,396.22,297.55
2018,5,2,16,30,539.0,162.0,6.9,31.3,456.0,366.37,272.62
2018,5,2,16,45,505.5,151.0,6.85,30.9,403.5,312.57,229.39
2018,5,2,17,0,472.0,140.0,6.8,30.5,351.0,261.61,187.91
2018,5,2,17,15,470.0,123.0,6.8,30.5,309.0,216.24,149.45
2018,5,2,17,30,468.0,106.0,6.8,30.5,267.0,170.63,111.36
2018,5,2,17,45,409.5,93.5,6.45,29.45,215.5,122.03,75.87
2018,5,2,18,0,351.0,81.0,6.1,28.4,164.0,80.21,49.77
2018,5,2,18,15,273.5,64.5,5.85,27.85,118.5,48.45,35.05
2018,5,2,18,30,196.0,48.0,5.6,27.3,73.0,36.52,24.36
2018,5,2,18,45,116.5,29.5,5.35,26.75,42.5,22.97,9.3
2018,5,2,19,0,37.0,11.0,5.1,26.2,12.0,9.39,0.0
2018,5,2,19,15,18.5,5.5,5.0,25.85,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,4.8,25.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,4.7,24.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,4.6,24.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,4.5,24.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,4.45,23.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,4.4,23.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,4.35,23.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,4.3,23.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,4.45,23.3,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,4.45,23.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,4.4,23.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,4.35,23.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,4.25,23.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,4.2,23.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,4.0,23.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,3.95,23.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.9,23.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.8,23.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.7,23.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.65,23.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.6,23.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.55,23.25,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.5,23.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.5,23.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.5,23.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.5,23.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.55,23.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,0.0,3.8,23.05,0.0,0.0,0.0
2018,5,3,5,30,0.0,0.0,3.9,23.1,0.0,0.0,0.0
2018,5,3,5,45,10.5,4.0,4.0,23.15,4.5,0.0,0.0
2018,5,3,6,0,21.0,8.0,4.1,23.2,9.0,6.83,0.0
2018,5,3,6,15,75.5,25.5,4.15,23.35,35.5,20.19,10.03
2018,5,3,6,30,130.0,43.0,4.2,23.5,62.0,33.43,22.56
2018,5,3,6,45,125.5,40.5,4.3,23.65,65.5,32.09,21.92
2018,5,3,7,0,121.0,38.0,4.4,23.8,69.0,39.29,22.79
2018,5,3,7,15,60.5,45.0,4.6,24.05,60.5,46.02,29.86
2018,5,3,7,30,0.0,52.0,4.8,24.3,52.0,43.02,29.92
2018,5,3,7,45,0.0,59.0,5.0,24.55,59.0,48.86,34.58
2018,5,3,8,0,0.0,66.0,5.2,24.8,66.0,54.72,39.18
2018,5,3,8,15,3.0,84.0,5.3,25.25,85.5,70.88,51.98
2018,5,3,8,30,6.0,102.0,5.4,25.7,105.0,87.29,64.86
2018,5,3,8,45,4.5,114.0,5.5,26.1,116.5,96.96,72.26
2018,5,3,9,0,3.0,126.0,5.6,26.5,128.0,106.51,79.48
2018,5,3,9,15,12.0,183.5,5.55,26.95,192.0,160.05,121.18
2018,5,3,9,30,21.0,241.0,5.5,27.4,256.0,214.87,163.12
