Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,45,61.5,292.0,5.4,27.8,340.5,292.45,222.24
2018,5,3,10,0,102.0,343.0,5.3,28.2,425.0,377.03,285.35
2018,5,3,10,15,295.0,304.5,5.2,28.45,555.5,497.83,377.55
2018,5,3,10,30,488.0,266.0,5.1,28.7,686.0,632.55,477.19
2018,5,3,10,45,434.5,293.0,4.95,28.95,676.0,630.16,472.7
2018,5,3,11,0,381.0,320.0,4.8,29.2,666.0,623.04,465.28
2018,5,3,11,15,228.0,374.5,4.65,29.25,583.0,542.67,403.89
2018,5,3,11,30,75.0,429.0,4.5,29.3,500.0,444.81,329.19
2018,5,3,11,45,95.5,361.5,4.4,29.4,453.0,414.57,308.35
2018,5,3,12,0,116.0,294.0,4.3,29.5,406.0,372.62,278.8
2018,5,3,12,15,59.0,212.0,4.2,29.65,269.0,247.85,185.26
2018,5,3,12,30,2.0,130.0,4.1,29.8,132.0,111.36,80.42
2018,5,3,12,45,1.0,106.0,4.05,29.9,107.0,90.09,64.19
2018,5,3,13,0,0.0,82.0,4.0,30.0,82.0,68.87,47.83
2018,5,3,13,15,1.0,96.0,3.95,30.2,97.0,81.51,57.6
2018,5,3,13,30,2.0,110.0,3.9,30.4,112.0,94.12,67.29
2018,5,3,13,45,11.5,179.0,3.9,30.55,189.5,160.48,118.14
2018,5,3,14,0,21.0,248.0,3.9,30.7,267.0,233.61,173.23
2018,5,3,14,15,49.0,298.5,3.9,30.8,341.0,299.2,222.49
2018,5,3,14,30,77.0,349.0,3.9,30.9,415.0,362.87,269.62
2018,5,3,14,45,264.5,318.5,3.9,30.95,530.5,484.34,361.32
2018,5,3,15,0,452.0,288.0,3.9,31.0,646.0,582.56,433.39
2018,5,3,15,15,541.5,246.0,3.95,31.0,652.0,583.06,434.46
2018,5,3,15,30,631.0,204.0,4.0,31.0,658.0,577.98,431.23
2018,5,3,15,45,594.0,200.0,4.05,30.95,604.5,522.38,390.24
2018,5,3,16,0,557.0,196.0,4.1,30.9,551.0,464.89,347.32
2018,5,3,16,15,514.0,187.0,4.15,30.7,493.0,406.26,302.9
2018,5,3,16,30,471.0,178.0,4.2,30.5,435.0,350.88,260.09
2018,5,3,16,45,296.0,153.0,4.25,30.25,308.5,236.03,173.89
2018,5,3,17,0,121.0,128.0,4.3,30.0,182.0,143.78,105.39
2018,5,3,17,15,246.5,127.5,4.3,30.0,218.5,164.67,116.8
2018,5,3,17,30,372.0,127.0,4.3,30.0,255.0,169.49,114.27
2018,5,3,17,45,243.0,98.5,4.05,28.95,176.0,106.01,69.96
2018,5,3,18,0,114.0,70.0,3.8,27.9,97.0,61.3,41.12
2018,5,3,18,15,58.5,44.0,3.65,27.25,57.5,35.45,24.26
2018,5,3,18,30,3.0,18.0,3.5,26.6,18.0,14.83,6.61
2018,5,3,18,45,1.5,10.0,3.35,26.0,10.0,8.22,0.0
2018,5,3,19,0,0.0,2.0,3.2,25.4,2.0,1.71,0.0
2018,5,3,19,15,0.0,1.0,3.2,25.05,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,24.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.15,24.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.8,23.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.6,23.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.35,22.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.25,22.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.15,22.05,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.85,21.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,5,4,5,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,5,4,5,45,0.0,1.5,2.25,22.2,1.5,0.0,0.0
2018,5,4,6,0,0.0,3.0,2.4,22.3,3.0,2.56,0.0
2018,5,4,6,15,0.0,4.5,2.6,22.5,4.5,3.69,0.0
2018,5,4,6,30,0.0,6.0,2.8,22.7,6.0,4.92,0.0
2018,5,4,6,45,0.0,8.0,2.95,22.9,8.0,6.57,0.02
2018,5,4,7,0,0.0,10.0,3.1,23.1,10.0,8.22,1.19
2018,5,4,7,15,0.0,12.0,3.25,23.4,12.0,9.87,2.57
2018,5,4,7,30,0.0,14.0,3.4,23.7,14.0,11.53,3.93
2018,5,4,7,45,0.0,17.5,3.55,23.95,17.5,14.43,6.29
2018,5,4,8,0,0.0,21.0,3.7,24.2,21.0,17.33,8.63
2018,5,4,8,15,0.0,26.0,3.8,24.45,26.0,21.49,11.97
2018,5,4,8,30,0.0,31.0,3.9,24.7,31.0,25.66,15.29
2018,5,4,8,45,0.0,34.0,3.95,24.95,34.0,28.17,17.23
2018,5,4,9,0,0.0,37.0,4.0,25.2,37.0,30.69,19.17
2018,5,4,9,15,0.0,40.5,4.0,25.35,40.5,33.63,21.45
2018,5,4,9,30,0.0,44.0,4.0,25.5,44.0,36.58,23.73
2018,5,4,9,45,0.0,48.5,3.95,25.7,48.5,40.36,26.66
2018,5,4,10,0,0.0,53.0,3.9,25.9,53.0,44.16,29.59
2018,5,4,10,15,0.0,57.0,3.75,26.0,57.0,47.55,32.19
2018,5,4,10,30,0.0,61.0,3.6,26.1,61.0,50.94,34.8
2018,5,4,10,45,0.0,65.0,3.5,26.25,65.0,54.34,37.4
2018,5,4,11,0,0.0,69.0,3.4,26.4,69.0,57.74,40.0
2018,5,4,11,15,0.0,75.0,3.15,26.5,75.0,62.84,43.93
2018,5,4,11,30,0.0,81.0,2.9,26.6,81.0,67.95,47.87
2018,5,4,11,45,0.0,91.5,2.6,26.65,91.5,76.86,54.77
2018,5,4,12,0,0.0,102.0,2.3,26.7,102.0,85.79,61.66
2018,5,4,12,15,0.0,101.0,2.2,26.75,101.0,84.97,60.99
2018,5,4,12,30,0.0,100.0,2.1,26.8,100.0,84.14,60.32
2018,5,4,12,45,0.0,108.5,1.95,26.85,108.5,91.32,65.87
2018,5,4,13,0,0.0,117.0,1.8,26.9,117.0,98.48,71.39
2018,5,4,13,15,0.0,104.5,1.75,26.55,104.5,87.83,63.27
2018,5,4,13,30,0.0,92.0,1.7,26.2,92.0,77.2,55.15
2018,5,4,13,45,0.5,105.0,1.7,25.8,105.5,88.52,64.15
2018,5,4,14,0,1.0,118.0,1.7,25.4,119.0,99.8,73.13
2018,5,4,14,15,0.5,107.0,1.9,25.1,107.5,90.02,65.65
2018,5,4,14,30,0.0,96.0,2.1,24.8,96.0,80.29,58.19
2018,5,4,14,45,2.0,121.5,2.3,24.45,123.0,103.09,76.41
2018,5,4,15,0,4.0,147.0,2.5,24.1,150.0,125.73,94.49
2018,5,4,15,15,3.0,125.0,2.65,23.95,127.0,106.32,79.42
2018,5,4,15,30,2.0,103.0,2.8,23.8,104.0,87.08,64.39
2018,5,4,15,45,1.0,76.5,3.0,23.65,77.0,64.21,46.3
2018,5,4,16,0,0.0,50.0,3.2,23.5,50.0,41.5,28.12
2018,5,4,16,15,0.0,51.0,3.35,23.3,51.0,42.3,28.92
2018,5,4,16,30,0.0,52.0,3.5,23.1,52.0,43.1,29.71
2018,5,4,16,45,0.0,41.5,3.65,22.85,41.5,34.34,22.68
2018,5,4,17,0,0.0,31.0,3.8,22.6,31.0,25.61,15.59
2018,5,4,17,15,1.5,29.5,3.8,22.6,30.0,24.69,14.84
2018,5,4,17,30,3.0,28.0,3.8,22.6,29.0,23.6,13.91
2018,5,4,17,45,2.5,24.5,3.6,21.85,25.0,20.46,11.38
2018,5,4,18,0,2.0,21.0,3.4,21.1,21.0,17.38,8.86
2018,5,4,18,15,1.0,15.0,3.3,20.75,15.0,12.34,5.05
2018,5,4,18,30,0.0,9.0,3.2,20.4,9.0,7.39,0.61
2018,5,4,18,45,0.5,6.5,3.05,20.05,6.5,5.33,0.0
2018,5,4,19,0,1.0,4.0,2.9,19.7,4.0,3.41,0.0
2018,5,4,19,15,0.5,2.0,2.85,19.5,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,5,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,5,5,5,45,62.0,9.5,1.55,16.2,12.5,8.11,0.0
2018,5,5,6,0,124.0,19.0,1.6,16.4,25.0,14.81,0.0
2018,5,5,6,15,250.0,33.5,1.7,16.8,65.0,26.0,15.53
2018,5,5,6,30,376.0,48.0,1.8,17.2,105.0,39.08,28.22
2018,5,5,6,45,462.0,57.0,1.85,17.6,156.5,45.34,34.21
2018,5,5,7,0,548.0,66.0,1.9,18.0,208.0,89.95,51.58
2018,5,5,7,15,604.0,73.0,2.05,18.7,264.5,139.41,84.47
2018,5,5,7,30,660.0,80.0,2.2,19.4,321.0,195.1,128.07
2018,5,5,7,45,700.0,84.5,2.3,20.1,378.0,250.54,174.71
2018,5,5,8,0,740.0,89.0,2.4,20.8,435.0,311.91,226.64
2018,5,5,8,15,767.5,93.0,2.5,21.45,490.5,368.92,274.94
2018,5,5,8,30,795.0,97.0,2.6,22.1,546.0,427.44,323.22
2018,5,5,8,45,816.5,100.0,2.75,22.8,598.5,483.39,368.26
2018,5,5,9,0,838.0,103.0,2.9,23.5,651.0,539.54,412.04
2018,5,5,9,15,853.5,106.0,2.95,23.95,699.0,590.24,450.69
2018,5,5,9,30,869.0,109.0,3.0,24.4,747.0,641.1,488.27
2018,5,5,9,45,880.5,111.0,3.0,24.8,789.0,687.11,521.27
2018,5,5,10,0,892.0,113.0,3.0,25.2,831.0,731.19,552.05
2018,5,5,10,15,901.0,114.0,3.0,25.55,866.5,770.38,578.81
2018,5,5,10,30,910.0,115.0,3.0,25.9,902.0,807.0,602.01
2018,5,5,10,45,916.0,117.0,3.05,26.25,930.5,839.36,622.36
2018,5,5,11,0,922.0,119.0,3.1,26.6,959.0,868.6,640.52
2018,5,5,11,15,926.5,119.5,3.1,26.9,979.5,891.99,654.53
2018,5,5,11,30,931.0,120.0,3.1,27.2,1000.0,911.93,666.27
2018,5,5,11,45,932.5,121.0,3.15,27.45,1011.5,926.19,674.8
2018,5,5,12,0,934.0,122.0,3.2,27.7,1023.0,936.81,681.05
2018,5,5,12,15,933.5,122.0,3.2,27.85,1025.5,941.16,683.25
2018,5,5,12,30,933.0,122.0,3.2,28.0,1028.0,941.89,683.25
2018,5,5,12,45,930.5,122.5,3.25,28.2,1022.5,937.7,680.38
2018,5,5,13,0,928.0,123.0,3.3,28.4,1017.0,929.92,675.3
2018,5,5,13,15,924.5,123.5,3.35,28.4,1003.5,917.69,667.95
2018,5,5,13,30,921.0,124.0,3.4,28.4,990.0,901.92,658.35
2018,5,5,13,45,915.0,124.0,3.4,28.4,968.0,880.14,644.53
2018,5,5,14,0,909.0,124.0,3.4,28.4,946.0,855.06,628.55
2018,5,5,14,15,901.5,122.5,3.4,28.3,916.0,824.3,608.99
2018,5,5,14,30,894.0,121.0,3.4,28.2,886.0,790.6,587.35
2018,5,5,14,45,883.5,119.5,3.4,28.1,849.0,751.99,561.42
2018,5,5,15,0,873.0,118.0,3.4,28.0,812.0,711.02,532.75
2018,5,5,15,15,861.0,116.0,3.3,27.85,769.5,666.52,500.71
2018,5,5,15,30,849.0,114.0,3.2,27.7,727.0,622.96,468.54
2018,5,5,15,45,833.0,111.0,3.15,27.5,679.0,571.34,430.07
2018,5,5,16,0,817.0,108.0,3.1,27.3,631.0,518.9,389.92
2018,5,5,16,15,796.0,104.0,2.9,27.0,578.5,462.74,345.72
2018,5,5,16,30,775.0,100.0,2.7,26.7,526.0,406.88,300.53
2018,5,5,16,45,746.0,95.5,2.5,26.4,470.5,348.43,252.41
2018,5,5,17,0,717.0,91.0,2.3,26.1,415.0,289.33,203.0
2018,5,5,17,15,677.0,85.5,2.3,26.1,358.5,231.12,154.44
2018,5,5,17,30,637.0,80.0,2.3,26.1,302.0,176.66,110.12
2018,5,5,17,45,580.0,72.0,1.75,24.85,246.5,122.33,70.45
2018,5,5,18,0,523.0,64.0,1.2,23.6,191.0,74.49,42.52
2018,5,5,18,15,436.5,54.0,1.2,22.95,141.0,43.23,31.45
2018,5,5,18,30,350.0,44.0,1.2,22.3,91.0,36.06,24.74
2018,5,5,18,45,222.5,29.0,1.15,21.65,54.0,22.57,10.72
2018,5,5,19,0,95.0,14.0,1.1,21.0,17.0,11.95,0.0
2018,5,5,19,15,47.5,7.0,1.1,20.75,8.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,6,5,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,5,6,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,6,5,45,71.0,10.5,0.9,16.1,14.0,8.96,0.0
2018,5,6,6,0,142.0,21.0,0.9,16.2,28.0,16.38,0.0
2018,5,6,6,15,275.0,34.0,1.15,17.0,69.0,28.07,17.4
2018,5,6,6,30,408.0,47.0,1.4,17.8,110.0,38.25,27.48
2018,5,6,6,45,492.0,56.0,1.6,18.55,163.0,44.6,33.45
2018,5,6,7,0,576.0,65.0,1.8,19.3,216.0,90.19,50.77
2018,5,6,7,15,630.0,72.0,1.7,20.1,273.0,140.97,84.13
2018,5,6,7,30,684.0,79.0,1.6,20.9,330.0,197.7,128.09
2018,5,6,7,45,720.5,83.5,1.45,21.7,387.0,253.56,174.49
2018,5,6,8,0,757.0,88.0,1.3,22.5,444.0,314.91,225.41
2018,5,6,8,15,783.0,92.0,1.25,23.35,499.0,372.22,272.56
2018,5,6,8,30,809.0,96.0,1.2,24.2,554.0,430.83,319.13
2018,5,6,8,45,828.5,100.0,1.2,25.05,607.0,487.38,362.67
2018,5,6,9,0,848.0,104.0,1.2,25.9,660.0,543.9,404.46
2018,5,6,9,15,863.5,106.0,1.3,26.3,707.5,594.11,441.73
2018,5,6,9,30,879.0,108.0,1.4,26.7,755.0,644.41,478.0
2018,5,6,9,45,889.5,110.0,1.5,27.1,796.5,690.09,510.14
2018,5,6,10,0,900.0,112.0,1.6,27.5,838.0,733.73,540.14
2018,5,6,10,15,908.5,114.0,1.7,27.8,874.0,773.65,567.23
2018,5,6,10,30,917.0,116.0,1.8,28.1,910.0,810.94,590.98
2018,5,6,10,45,923.5,117.0,1.9,28.4,938.5,842.93,611.02
2018,5,6,11,0,930.0,118.0,2.0,28.7,967.0,871.8,628.99
2018,5,6,11,15,935.0,117.5,2.05,28.95,987.0,894.83,642.83
2018,5,6,11,30,940.0,117.0,2.1,29.2,1007.0,914.4,654.53
2018,5,6,11,45,942.5,117.5,2.2,29.45,1019.0,929.17,663.7
2018,5,6,12,0,945.0,118.0,2.3,29.7,1031.0,940.28,670.66
2018,5,6,12,15,946.5,117.0,2.35,29.85,1034.5,945.55,673.82
2018,5,6,12,30,948.0,116.0,2.4,30.0,1038.0,947.16,674.82
2018,5,6,12,45,947.5,115.5,2.45,30.2,1033.0,943.8,672.64
2018,5,6,13,0,947.0,115.0,2.5,30.4,1028.0,936.76,668.27
2018,5,6,13,15,945.0,114.5,2.55,30.45,1015.0,924.74,661.22
2018,5,6,13,30,943.0,114.0,2.6,30.5,1002.0,909.04,651.91
2018,5,6,13,45,939.0,112.5,2.6,30.55,980.0,887.17,638.28
2018,5,6,14,0,935.0,111.0,2.6,30.6,958.0,861.83,622.44
2018,5,6,14,15,929.0,109.5,2.65,30.55,928.5,831.56,603.95
2018,5,6,14,30,923.0,108.0,2.7,30.5,899.0,798.18,583.27
2018,5,6,14,45,915.0,106.0,2.7,30.5,862.5,759.97,558.37
2018,5,6,15,0,907.0,104.0,2.7,30.5,826.0,719.15,530.23
2018,5,6,15,15,897.0,101.5,2.65,30.3,783.5,674.2,498.77
2018,5,6,15,30,887.0,99.0,2.6,30.1,741.0,627.25,465.11
2018,5,6,15,45,872.0,96.5,2.6,29.95,692.5,575.77,427.38
2018,5,6,16,0,857.0,94.0,2.6,29.8,644.0,523.25,387.72
2018,5,6,16,15,837.5,90.5,2.45,29.55,591.0,466.96,343.87
2018,5,6,16,30,818.0,87.0,2.3,29.3,538.0,410.17,298.38
2018,5,6,16,45,791.0,83.5,2.2,29.0,482.0,351.17,250.31
2018,5,6,17,0,764.0,80.0,2.1,28.7,426.0,293.68,202.45
2018,5,6,17,15,726.0,75.5,2.1,28.7,369.0,234.62,153.47
2018,5,6,17,30,688.0,71.0,2.1,28.7,312.0,176.08,106.26
2018,5,6,17,45,633.0,65.0,1.6,27.15,256.0,120.84,66.54
2018,5,6,18,0,578.0,59.0,1.1,25.6,200.0,71.71,38.97
2018,5,6,18,15,491.0,50.5,1.1,24.75,148.5,40.52,28.91
2018,5,6,18,30,404.0,42.0,1.1,23.9,97.0,34.42,23.23
2018,5,6,18,45,261.0,28.5,1.15,23.1,58.0,23.61,11.72
2018,5,6,19,0,118.0,15.0,1.2,22.3,19.0,12.8,0.0
2018,5,6,19,15,59.0,7.5,1.2,22.05,9.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,5,7,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,7,5,45,83.5,11.0,1.45,15.95,15.5,9.39,0.0
2018,5,7,6,0,167.0,22.0,1.5,16.4,31.0,17.18,0.0
2018,5,7,6,15,293.0,34.0,1.75,17.3,71.5,28.03,17.48
2018,5,7,6,30,419.0,46.0,2.0,18.2,112.0,37.34,26.67
2018,5,7,6,45,498.0,54.5,2.25,19.05,164.0,43.32,32.27
2018,5,7,7,0,577.0,63.0,2.5,19.9,216.0,87.77,48.83
2018,5,7,7,15,629.0,69.5,2.35,20.8,272.0,137.79,81.46
2018,5,7,7,30,681.0,76.0,2.2,21.7,328.0,193.48,124.57
2018,5,7,7,45,717.0,81.5,2.05,22.55,385.0,249.74,171.36
2018,5,7,8,0,753.0,87.0,1.9,23.4,442.0,311.49,222.77
2018,5,7,8,15,779.0,91.0,1.8,24.4,497.0,368.44,269.7
2018,5,7,8,30,805.0,95.0,1.7,25.4,552.0,426.71,316.05
2018,5,7,8,45,823.0,98.0,1.6,26.4,603.0,481.3,357.93
2018,5,7,9,0,841.0,101.0,1.5,27.4,654.0,535.72,397.82
2018,5,7,9,15,855.5,103.5,1.4,27.9,701.0,585.55,433.57
2018,5,7,9,30,870.0,106.0,1.3,28.4,748.0,635.22,467.73
2018,5,7,9,45,880.5,108.5,1.2,28.9,789.5,680.88,497.76
2018,5,7,10,0,891.0,111.0,1.1,29.4,831.0,724.53,525.29
2018,5,7,10,15,898.0,113.0,1.05,29.75,865.5,762.95,549.26
2018,5,7,10,30,905.0,115.0,1.0,30.1,900.0,798.69,569.84
2018,5,7,10,45,891.0,128.5,0.95,30.45,922.0,825.16,584.01
2018,5,7,11,0,877.0,142.0,0.9,30.8,944.0,847.22,595.34
2018,5,7,11,15,859.5,157.0,0.85,31.1,957.0,863.26,603.0
2018,5,7,11,30,842.0,172.0,0.8,31.4,970.0,887.73,615.86
2018,5,7,11,45,884.0,146.5,0.8,31.7,993.5,900.96,622.52
2018,5,7,12,0,926.0,121.0,0.8,32.0,1017.0,923.69,635.11
2018,5,7,12,15,906.0,135.5,0.8,32.2,1014.5,923.27,633.91
2018,5,7,12,30,886.0,150.0,0.8,32.4,1012.0,918.91,630.74
2018,5,7,12,45,904.5,135.5,0.85,32.6,1012.0,920.69,632.31
2018,5,7,13,0,923.0,121.0,0.9,32.8,1012.0,918.47,631.46
2018,5,7,13,15,920.0,120.5,1.0,32.9,998.5,905.88,625.51
2018,5,7,13,30,917.0,120.0,1.1,33.0,985.0,889.75,617.45
2018,5,7,13,45,897.0,128.5,1.15,33.05,958.5,863.99,602.79
2018,5,7,14,0,877.0,137.0,1.2,33.1,932.0,835.5,586.4
2018,5,7,14,15,874.5,133.0,1.25,33.1,904.5,807.44,570.28
2018,5,7,14,30,872.0,129.0,1.3,33.1,877.0,776.24,551.96
2018,5,7,14,45,864.0,126.0,1.35,33.05,841.0,738.96,528.45
2018,5,7,15,0,856.0,123.0,1.4,33.0,805.0,699.22,502.66
2018,5,7,15,15,844.0,120.0,1.4,32.85,762.5,658.2,475.02
2018,5,7,15,30,832.0,117.0,1.4,32.7,720.0,611.12,442.59
2018,5,7,15,45,816.0,114.0,1.45,32.6,672.5,560.44,406.93
2018,5,7,16,0,800.0,111.0,1.5,32.5,625.0,508.98,369.49
2018,5,7,16,15,779.0,106.5,1.5,32.25,573.0,453.44,327.9
2018,5,7,16,30,758.0,102.0,1.5,32.0,521.0,398.22,285.19
2018,5,7,16,45,716.0,100.5,1.45,31.75,463.5,336.97,237.07
2018,5,7,17,0,674.0,99.0,1.4,31.5,406.0,280.82,192.02
2018,5,7,17,15,505.5,110.0,1.4,31.5,323.0,207.54,138.35
2018,5,7,17,30,337.0,121.0,1.4,31.5,240.0,155.06,102.92
2018,5,7,17,45,275.0,103.5,1.15,29.75,189.5,110.65,72.05
2018,5,7,18,0,213.0,86.0,0.9,28.0,139.0,74.61,49.78
2018,5,7,18,15,219.0,66.5,1.0,27.05,108.5,50.6,37.08
2018,5,7,18,30,225.0,47.0,1.1,26.1,78.0,35.79,24.15
2018,5,7,18,45,147.0,31.0,1.15,25.15,47.5,23.89,12.09
2018,5,7,19,0,69.0,15.0,1.2,24.2,17.0,12.8,0.0
2018,5,7,19,15,34.5,7.5,1.25,23.75,8.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,21.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.65,20.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.7,18.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,8,5,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,5,8,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,8,5,45,68.5,11.5,2.6,17.3,15.0,9.82,0.0
2018,5,8,6,0,137.0,23.0,2.8,17.6,30.0,17.9,0.0
2018,5,8,6,15,263.5,36.0,2.9,18.3,70.5,27.9,17.41
2018,5,8,6,30,390.0,49.0,3.0,19.0,111.0,39.74,28.65
2018,5,8,6,45,472.5,58.0,3.1,19.7,163.0,45.99,34.5
2018,5,8,7,0,555.0,67.0,3.2,20.4,215.0,88.85,50.57
2018,5,8,7,15,608.5,73.5,3.4,21.3,270.5,137.63,82.17
2018,5,8,7,30,662.0,80.0,3.6,22.2,326.0,192.29,124.38
2018,5,8,7,45,699.5,85.0,3.8,23.1,382.5,247.29,170.28
2018,5,8,8,0,737.0,90.0,4.0,24.0,439.0,308.03,221.4
2018,5,8,8,15,763.0,94.0,4.05,24.7,493.5,363.99,268.68
2018,5,8,8,30,789.0,98.0,4.1,25.4,548.0,421.29,315.88
2018,5,8,8,45,797.0,105.5,4.15,26.15,596.0,474.44,358.64
2018,5,8,9,0,805.0,113.0,4.2,26.9,644.0,526.48,399.07
2018,5,8,9,15,831.0,112.0,4.25,27.45,694.5,579.49,439.29
2018,5,8,9,30,857.0,111.0,4.3,28.0,745.0,629.88,476.56
2018,5,8,9,45,838.0,127.5,4.35,28.6,776.0,672.14,506.3
2018,5,8,10,0,819.0,144.0,4.4,29.2,807.0,707.45,530.32
2018,5,8,10,15,781.5,175.0,4.4,29.6,829.5,737.78,550.06
2018,5,8,10,30,744.0,206.0,4.4,30.0,852.0,766.99,568.38
2018,5,8,10,45,739.0,217.0,4.45,30.45,876.0,795.46,586.65
2018,5,8,11,0,734.0,228.0,4.5,30.9,900.0,820.77,602.5
2018,5,8,11,15,665.5,281.0,4.5,31.15,900.0,826.59,603.7
2018,5,8,11,30,597.0,334.0,4.5,31.4,900.0,827.88,601.84
2018,5,8,11,45,559.0,363.0,4.5,31.7,898.5,829.64,601.07
2018,5,8,12,0,521.0,392.0,4.5,32.0,897.0,827.74,597.84
2018,5,8,12,15,585.0,353.0,4.45,32.2,921.5,853.15,615.76
2018,5,8,12,30,649.0,314.0,4.4,32.4,946.0,873.35,630.02
2018,5,8,12,45,582.0,346.5,4.4,32.6,911.5,843.78,608.19
2018,5,8,13,0,515.0,379.0,4.4,32.8,877.0,809.47,583.49
2018,5,8,13,15,504.0,383.0,4.35,32.9,864.5,796.88,574.71
2018,5,8,13,30,493.0,387.0,4.3,33.0,852.0,782.17,564.4
2018,5,8,13,45,475.5,379.5,4.25,33.1,820.0,750.42,542.76
2018,5,8,14,0,458.0,372.0,4.2,33.2,788.0,717.28,520.15
2018,5,8,14,15,430.0,367.5,4.15,33.2,748.0,677.42,492.81
2018,5,8,14,30,402.0,363.0,4.1,33.2,708.0,637.3,465.07
2018,5,8,14,45,385.0,351.0,4.05,33.2,670.5,592.28,434.0
2018,5,8,15,0,368.0,339.0,4.0,33.2,633.0,553.98,407.18
2018,5,8,15,15,334.0,328.5,3.95,33.0,584.5,506.23,373.44
2018,5,8,15,30,300.0,318.0,3.9,32.8,536.0,460.19,340.5
2018,5,8,15,45,294.0,296.0,3.85,32.65,498.0,421.74,312.82
2018,5,8,16,0,288.0,274.0,3.8,32.5,460.0,383.16,284.48
2018,5,8,16,15,275.5,249.0,3.7,32.1,415.0,339.18,251.87
2018,5,8,16,30,263.0,224.0,3.6,31.7,370.0,296.05,219.26
2018,5,8,16,45,408.0,172.5,3.5,31.3,372.0,288.92,210.14
2018,5,8,17,0,553.0,121.0,3.4,30.9,374.0,264.19,184.91
2018,5,8,17,15,556.5,106.0,3.4,30.9,331.5,217.28,145.18
2018,5,8,17,30,560.0,91.0,3.4,30.9,289.0,169.28,105.49
2018,5,8,17,45,482.5,82.0,2.9,29.2,231.5,117.07,69.36
2018,5,8,18,0,405.0,73.0,2.4,27.5,174.0,71.72,43.46
2018,5,8,18,15,367.5,59.5,2.65,26.8,133.5,45.2,32.61
2018,5,8,18,30,330.0,46.0,2.9,26.1,93.0,35.46,23.9
2018,5,8,18,45,212.0,32.0,3.1,25.4,57.0,24.8,13.0
2018,5,8,19,0,94.0,18.0,3.3,24.7,21.0,15.36,0.0
2018,5,8,19,15,47.0,9.0,3.5,24.45,10.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.7,24.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.95,23.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,4.2,23.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,4.1,23.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,4.0,22.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.9,22.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.85,21.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,20.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.55,20.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.45,20.2,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.35,19.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.15,19.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,18.95,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.6,18.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,5,9,5,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,5,9,5,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,9,5,45,58.0,12.0,2.05,18.7,15.5,10.24,0.0
2018,5,9,6,0,116.0,24.0,2.2,19.0,31.0,18.62,0.0
2018,5,9,6,15,230.0,39.0,2.5,19.5,70.5,30.05,19.19
2018,5,9,6,30,344.0,54.0,2.8,20.0,110.0,41.32,29.91
2018,5,9,6,45,360.5,68.5,3.15,20.55,147.0,51.46,39.12
2018,5,9,7,0,377.0,83.0,3.5,21.1,184.0,87.42,55.14
2018,5,9,7,15,411.0,97.0,3.65,21.7,230.5,129.0,83.5
2018,5,9,7,30,445.0,111.0,3.8,22.3,277.0,174.36,118.86
2018,5,9,7,45,499.0,117.0,4.0,22.9,331.5,221.67,156.97
2018,5,9,8,0,553.0,123.0,4.2,23.5,386.0,277.56,202.79
2018,5,9,8,15,612.0,125.5,4.25,24.05,449.0,334.31,249.19
2018,5,9,8,30,671.0,128.0,4.3,24.6,512.0,396.27,299.14
2018,5,9,8,45,703.5,131.5,4.3,25.2,566.5,451.55,343.24
2018,5,9,9,0,736.0,135.0,4.3,25.8,621.0,508.39,387.35
2018,5,9,9,15,786.0,127.5,4.35,26.3,680.0,566.59,431.66
2018,5,9,9,30,836.0,120.0,4.4,26.8,739.0,626.15,475.95
2018,5,9,9,45,848.0,121.5,4.4,27.35,780.0,667.33,505.63
2018,5,9,10,0,860.0,123.0,4.4,27.9,821.0,709.7,535.36
2018,5,9,10,15,868.5,125.0,4.35,28.35,855.5,747.94,561.49
2018,5,9,10,30,877.0,127.0,4.3,28.8,890.0,783.68,584.9
2018,5,9,10,45,883.0,128.5,4.3,29.25,917.5,814.33,603.92
2018,5,9,11,0,889.0,130.0,4.3,29.7,945.0,841.98,620.78
2018,5,9,11,15,894.0,130.5,4.25,30.05,965.0,864.8,634.34
2018,5,9,11,30,899.0,131.0,4.2,30.4,985.0,884.33,645.69
2018,5,9,11,45,902.5,130.0,4.15,30.7,996.5,897.93,653.22
2018,5,9,12,0,906.0,129.0,4.1,31.0,1008.0,908.08,658.56
2018,5,9,12,15,906.5,129.0,4.05,31.25,1011.0,913.02,660.7
2018,5,9,12,30,907.0,129.0,4.0,31.5,1014.0,914.52,660.69
2018,5,9,12,45,905.5,129.0,4.0,31.75,1008.5,910.85,657.67
2018,5,9,13,0,904.0,129.0,4.0,32.0,1003.0,903.72,652.54
2018,5,9,13,15,900.5,128.0,3.95,32.1,989.0,890.56,643.7
2018,5,9,13,30,897.0,127.0,3.9,32.2,975.0,873.95,632.72
2018,5,9,13,45,892.5,126.5,3.9,32.35,954.0,853.57,619.44
2018,5,9,14,0,888.0,126.0,3.9,32.5,933.0,829.91,604.04
2018,5,9,14,15,879.5,125.5,3.9,32.5,903.5,800.01,584.82
2018,5,9,14,30,871.0,125.0,3.9,32.5,874.0,767.32,563.65
2018,5,9,14,45,859.0,124.5,3.9,32.5,837.5,729.53,537.53
2018,5,9,15,0,847.0,124.0,3.9,32.5,801.0,689.59,509.45
2018,5,9,15,15,835.5,121.5,3.95,32.35,759.5,649.77,481.27
2018,5,9,15,30,824.0,119.0,4.0,32.2,718.0,603.97,448.2
2018,5,9,15,45,809.5,115.0,4.0,32.05,671.0,553.73,410.97
2018,5,9,16,0,795.0,111.0,4.0,31.9,624.0,502.6,372.03
2018,5,9,16,15,774.5,107.0,4.0,31.6,573.0,448.19,329.79
2018,5,9,16,30,754.0,103.0,4.0,31.3,522.0,394.07,286.53
2018,5,9,16,45,727.0,98.0,3.95,30.95,468.0,335.17,238.72
2018,5,9,17,0,700.0,93.0,3.9,30.6,414.0,279.86,192.82
2018,5,9,17,15,660.5,87.5,3.9,30.6,358.5,223.27,146.18
2018,5,9,17,30,621.0,82.0,3.9,30.6,303.0,170.39,103.97
2018,5,9,17,45,566.5,74.5,3.45,29.15,249.0,118.33,67.2
2018,5,9,18,0,512.0,67.0,3.0,27.7,195.0,72.42,41.96
2018,5,9,18,15,428.0,57.0,3.05,26.85,145.5,45.45,32.83
2018,5,9,18,30,344.0,47.0,3.1,26.0,96.0,38.39,26.37
2018,5,9,18,45,223.5,32.5,3.15,25.15,59.0,25.2,13.56
2018,5,9,19,0,103.0,18.0,3.2,24.3,22.0,15.36,0.0
2018,5,9,19,15,51.5,9.0,3.35,23.95,11.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,23.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.65,23.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.7,22.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,22.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.5,21.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.35,21.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,20.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.25,20.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.1,20.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.55,18.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,10,5,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,5,10,5,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,5,10,5,45,57.0,12.5,2.55,18.85,16.0,10.67,0.0
2018,5,10,6,0,114.0,25.0,2.7,19.2,32.0,19.38,0.0
2018,5,10,6,15,229.0,41.0,2.9,19.8,72.5,31.53,20.49
2018,5,10,6,30,344.0,57.0,3.1,20.4,113.0,43.51,31.76
2018,5,10,6,45,383.0,69.0,3.3,21.05,154.0,51.93,39.46
2018,5,10,7,0,422.0,81.0,3.5,21.7,195.0,88.12,54.32
2018,5,10,7,15,456.0,93.0,3.7,22.35,242.0,130.72,82.8
2018,5,10,7,30,490.0,105.0,3.9,23.0,289.0,176.99,118.73
2018,5,10,7,45,594.5,103.5,4.05,23.65,362.5,235.37,163.92
2018,5,10,8,0,699.0,102.0,4.2,24.3,436.0,302.05,217.19
2018,5,10,8,15,684.0,116.0,4.2,24.85,475.0,350.36,259.14
2018,5,10,8,30,669.0,130.0,4.2,25.4,514.0,395.77,297.5
2018,5,10,8,45,715.0,129.5,4.2,25.95,573.5,453.53,343.34
2018,5,10,9,0,761.0,129.0,4.2,26.5,633.0,514.93,390.76
2018,5,10,9,15,810.0,121.0,4.2,27.0,692.0,572.33,434.27
2018,5,10,9,30,859.0,113.0,4.2,27.5,751.0,629.07,476.32
2018,5,10,9,45,871.0,115.0,4.2,27.95,792.5,674.53,509.07
2018,5,10,10,0,883.0,117.0,4.2,28.4,834.0,718.13,539.69
2018,5,10,10,15,891.5,118.5,4.2,28.8,869.0,756.68,566.16
2018,5,10,10,30,900.0,120.0,4.2,29.2,904.0,792.65,589.7
2018,5,10,10,45,907.0,120.5,4.2,29.65,932.0,823.82,608.94
2018,5,10,11,0,914.0,121.0,4.2,30.1,960.0,851.96,626.01
2018,5,10,11,15,915.0,124.0,4.25,30.4,979.0,874.15,639.62
2018,5,10,11,30,916.0,127.0,4.3,30.7,998.0,892.8,650.9
2018,5,10,11,45,914.0,130.0,4.35,31.05,1008.0,905.3,658.03
2018,5,10,12,0,912.0,133.0,4.4,31.4,1018.0,914.15,662.85
2018,5,10,12,15,912.0,133.0,4.4,31.65,1021.0,918.66,664.96
2018,5,10,12,30,912.0,133.0,4.4,31.9,1024.0,919.72,664.91
2018,5,10,12,45,911.5,132.5,4.45,32.15,1019.0,916.48,662.41
2018,5,10,13,0,911.0,132.0,4.5,32.4,1014.0,909.78,657.75
2018,5,10,13,15,908.0,131.5,4.5,32.55,1000.5,897.43,649.52
2018,5,10,13,30,905.0,131.0,4.5,32.7,987.0,881.61,639.12
2018,5,10,13,45,899.5,129.5,4.5,32.85,964.5,859.45,624.59
2018,5,10,14,0,894.0,128.0,4.5,33.0,942.0,834.03,607.93
2018,5,10,14,15,888.0,126.0,4.55,33.0,913.0,804.65,589.16
2018,5,10,14,30,882.0,124.0,4.6,33.0,884.0,772.3,568.25
2018,5,10,14,45,874.0,121.5,4.6,33.05,848.0,735.3,542.47
2018,5,10,15,0,866.0,119.0,4.6,33.1,812.0,695.81,514.5
2018,5,10,15,15,826.0,127.5,4.65,32.95,760.5,647.18,479.68
2018,5,10,15,30,786.0,136.0,4.7,32.8,709.0,595.04,441.82
2018,5,10,15,45,796.5,122.5,4.7,32.65,670.0,551.55,409.48
2018,5,10,16,0,807.0,109.0,4.7,32.5,631.0,504.82,373.62
2018,5,10,16,15,785.0,105.0,4.7,32.2,578.5,449.26,330.36
2018,5,10,16,30,763.0,101.0,4.7,31.9,526.0,394.12,286.21
2018,5,10,16,45,734.0,97.0,4.7,31.55,471.5,337.37,239.94
2018,5,10,17,0,705.0,93.0,4.7,31.2,417.0,279.78,192.31
2018,5,10,17,15,665.5,87.5,4.7,31.2,361.5,223.04,145.53
2018,5,10,17,30,626.0,82.0,4.7,31.2,306.0,169.99,103.27
2018,5,10,17,45,569.0,75.0,4.4,30.0,251.5,117.93,66.72
2018,5,10,18,0,512.0,68.0,4.1,28.8,197.0,72.33,42.07
2018,5,10,18,15,426.0,58.0,4.05,28.0,147.0,46.22,33.32
2018,5,10,18,30,340.0,48.0,4.0,27.2,97.0,36.97,25.08
2018,5,10,18,45,219.5,33.0,3.95,26.45,59.5,25.56,13.94
2018,5,10,19,0,99.0,18.0,3.9,25.7,22.0,15.36,0.0
2018,5,10,19,15,49.5,9.0,3.85,25.3,11.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.8,24.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,24.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,23.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.6,23.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,22.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.5,22.6,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,22.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.5,22.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.5,21.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.45,21.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.4,21.3,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.4,21.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.35,20.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,20.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.25,20.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,20.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,20.05,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.85,20.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,5,11,5,15,0.0,0.0,3.05,20.6,0.0,0.0,0.0
2018,5,11,5,30,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,5,11,5,45,58.0,13.0,3.35,21.15,16.5,11.1,0.0
2018,5,11,6,0,116.0,26.0,3.5,21.4,33.0,20.14,1.53
2018,5,11,6,15,234.0,41.0,3.75,21.9,74.0,31.53,20.37
2018,5,11,6,30,352.0,56.0,4.0,22.4,115.0,42.79,30.9
2018,5,11,6,45,252.5,69.5,4.25,22.9,120.0,51.43,38.73
2018,5,11,7,0,153.0,83.0,4.5,23.4,125.0,73.54,50.47
2018,5,11,7,15,98.0,105.5,4.65,23.95,134.5,96.53,69.74
2018,5,11,7,30,43.0,128.0,4.8,24.5,144.0,111.35,83.82
2018,5,11,7,45,152.5,151.5,4.95,25.05,222.5,161.37,119.95
2018,5,11,8,0,262.0,175.0,5.1,25.6,301.0,225.31,168.14
2018,5,11,8,15,432.5,159.0,5.15,26.1,395.5,293.19,219.15
2018,5,11,8,30,603.0,143.0,5.2,26.6,490.0,378.73,284.92
2018,5,11,8,45,658.5,141.0,5.25,27.15,551.5,436.16,330.37
2018,5,11,9,0,714.0,139.0,5.3,27.7,613.0,497.42,377.93
2018,5,11,9,15,696.5,153.5,5.3,28.15,643.0,536.25,407.78
2018,5,11,9,30,679.0,168.0,5.3,28.6,673.0,571.52,434.04
2018,5,11,9,45,744.5,155.0,5.3,29.05,737.0,630.74,477.7
2018,5,11,10,0,810.0,142.0,5.3,29.5,801.0,693.36,522.83
2018,5,11,10,15,781.5,161.5,5.25,29.9,819.5,719.73,540.16
2018,5,11,10,30,753.0,181.0,5.2,30.3,838.0,741.1,553.64
2018,5,11,10,45,821.5,154.0,5.15,30.7,891.5,792.31,589.32
2018,5,11,11,0,890.0,127.0,5.1,31.1,945.0,835.59,616.89
2018,5,11,11,15,898.5,127.5,5.1,31.45,968.0,861.21,632.59
2018,5,11,11,30,907.0,128.0,5.1,31.8,991.0,883.66,646.2
2018,5,11,11,45,845.0,163.5,5.05,32.15,975.5,884.03,644.73
2018,5,11,12,0,783.0,199.0,5.0,32.5,960.0,869.47,633.5
2018,5,11,12,15,826.0,175.0,4.95,32.75,980.0,889.95,646.16
2018,5,11,12,30,869.0,151.0,4.9,33.0,1000.0,894.72,648.19
2018,5,11,12,45,904.5,130.5,4.85,33.25,1010.5,906.2,654.84
2018,5,11,13,0,940.0,110.0,4.8,33.5,1021.0,913.23,658.57
2018,5,11,13,15,937.0,109.5,4.8,33.6,1007.0,900.51,650.16
2018,5,11,13,30,934.0,109.0,4.8,33.7,993.0,884.2,639.58
2018,5,11,13,45,929.5,108.0,4.8,33.85,971.5,862.7,625.5
2018,5,11,14,0,925.0,107.0,4.8,34.0,950.0,837.79,609.2
2018,5,11,14,15,915.0,108.0,4.8,34.0,919.5,807.18,589.45
2018,5,11,14,30,905.0,109.0,4.8,34.0,889.0,773.77,567.74
2018,5,11,14,45,880.0,115.0,4.8,33.95,847.5,731.63,538.76
2018,5,11,15,0,855.0,121.0,4.8,33.9,806.0,688.1,507.97
2018,5,11,15,15,797.0,137.0,4.8,33.75,749.0,635.54,470.06
2018,5,11,15,30,739.0,153.0,4.8,33.6,692.0,580.98,430.19
2018,5,11,15,45,752.5,136.0,4.85,33.45,654.0,538.0,398.51
2018,5,11,16,0,766.0,119.0,4.9,33.3,616.0,491.89,363.35
2018,5,11,16,15,771.0,108.0,4.9,32.95,573.0,444.07,325.78
2018,5,11,16,30,776.0,97.0,4.9,32.6,530.0,393.94,285.12
2018,5,11,16,45,747.0,93.0,4.9,32.25,475.0,336.63,238.38
2018,5,11,17,0,718.0,89.0,4.9,31.9,420.0,278.47,190.31
2018,5,11,17,15,679.5,84.0,4.9,31.9,364.5,221.81,143.57
2018,5,11,17,30,641.0,79.0,4.9,31.9,309.0,168.68,101.31
2018,5,11,17,45,583.5,72.0,4.6,30.65,254.0,115.85,64.45
2018,5,11,18,0,526.0,65.0,4.3,29.4,199.0,69.49,39.76
2018,5,11,18,15,437.5,56.5,4.15,28.55,149.0,44.94,32.19
2018,5,11,18,30,349.0,48.0,4.0,27.7,99.0,39.14,26.85
2018,5,11,18,45,227.0,33.0,3.85,26.9,61.0,25.57,14.1
2018,5,11,19,0,105.0,18.0,3.7,26.1,23.0,15.36,0.0
2018,5,11,19,15,52.5,9.0,3.7,25.7,11.5,7.68,0.0
2018,5,11,19,30,0.0,0.0,3.7,25.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,24.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.6,24.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.55,24.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.5,23.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.3,23.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.3,22.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.25,22.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.2,22.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,22.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.1,22.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.1,21.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.1,21.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.05,21.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.95,21.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,21.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.95,21.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.0,21.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.0,21.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,21.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,21.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,3.0,21.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,3.0,21.35,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,3.0,21.45,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,5,12,5,15,0.0,0.0,3.3,21.7,0.0,0.0,0.0
2018,5,12,5,30,0.0,0.0,3.4,21.9,0.0,0.0,0.0
2018,5,12,5,45,57.5,13.5,3.5,22.1,17.0,11.52,0.0
2018,5,12,6,0,115.0,27.0,3.6,22.3,34.0,20.99,3.29
2018,5,12,6,15,226.0,42.5,3.8,22.75,74.5,32.62,21.26
2018,5,12,6,30,337.0,58.0,4.0,23.2,115.0,44.17,31.99
2018,5,12,6,45,411.0,69.0,4.2,23.65,164.0,52.07,39.17
2018,5,12,7,0,485.0,80.0,4.4,24.1,213.0,92.14,55.54
2018,5,12,7,15,503.0,88.5,4.5,24.65,254.0,133.6,82.5
2018,5,12,7,30,521.0,97.0,4.6,25.2,295.0,176.83,116.26
2018,5,12,7,45,578.0,104.5,4.65,25.75,356.0,230.06,158.89
2018,5,12,8,0,635.0,112.0,4.7,26.3,417.0,289.08,207.07
2018,5,12,8,15,520.5,142.0,4.7,26.8,411.5,309.02,228.57
2018,5,12,8,30,406.0,172.0,4.7,27.3,406.0,318.48,239.79
2018,5,12,8,45,526.5,168.5,4.7,27.8,500.5,394.4,298.09
2018,5,12,9,0,647.0,165.0,4.7,28.3,595.0,484.67,366.3
2018,5,12,9,15,563.5,202.5,4.6,28.75,596.5,503.35,380.24
2018,5,12,9,30,480.0,240.0,4.5,29.2,598.0,509.72,384.25
2018,5,12,9,45,414.0,251.0,4.45,29.65,572.0,499.33,375.95
2018,5,12,10,0,348.0,262.0,4.4,30.1,546.0,482.3,362.41
2018,5,12,10,15,446.5,260.0,4.35,30.55,640.0,565.34,422.73
2018,5,12,10,30,545.0,258.0,4.3,31.0,734.0,655.02,485.93
2018,5,12,10,45,650.0,223.0,4.25,31.45,808.0,723.03,533.45
2018,5,12,11,0,755.0,188.0,4.2,31.9,882.0,787.59,577.95
2018,5,12,11,15,764.0,190.5,4.15,32.25,906.0,813.2,593.87
2018,5,12,11,30,773.0,193.0,4.1,32.6,930.0,836.07,607.69
2018,5,12,11,45,803.5,180.0,4.05,32.95,954.0,860.94,622.65
2018,5,12,12,0,834.0,167.0,4.0,33.3,978.0,883.03,635.7
2018,5,12,12,15,802.5,185.5,3.95,33.55,968.0,876.38,630.16
2018,5,12,12,30,771.0,204.0,3.9,33.8,958.0,865.93,622.43
2018,5,12,12,45,734.5,220.0,3.9,34.05,935.5,854.65,614.15
2018,5,12,13,0,698.0,236.0,3.9,34.3,913.0,832.5,598.29
2018,5,12,13,15,775.0,193.0,3.85,34.4,935.5,844.36,607.3
2018,5,12,13,30,852.0,150.0,3.8,34.5,958.0,848.59,609.9
2018,5,12,13,45,859.0,142.5,3.75,34.65,941.5,832.76,599.33
2018,5,12,14,0,866.0,135.0,3.7,34.8,925.0,813.21,586.49
2018,5,12,14,15,798.5,160.0,3.75,34.8,870.5,769.05,557.35
2018,5,12,14,30,731.0,185.0,3.8,34.8,816.0,720.54,523.75
2018,5,12,14,45,746.5,170.5,3.8,34.75,792.0,690.34,503.7
2018,5,12,15,0,762.0,156.0,3.8,34.7,768.0,659.8,482.76
2018,5,12,15,15,784.5,139.5,3.85,34.55,740.5,628.0,460.78
2018,5,12,15,30,807.0,123.0,3.9,34.4,713.0,591.72,434.88
2018,5,12,15,45,791.0,119.5,3.95,34.25,666.0,542.15,398.44
2018,5,12,16,0,775.0,116.0,4.0,34.1,619.0,491.88,360.49
2018,5,12,16,15,752.5,112.0,4.05,33.8,568.0,437.89,318.96
2018,5,12,16,30,730.0,108.0,4.1,33.5,517.0,382.39,275.16
2018,5,12,16,45,699.5,103.5,4.15,33.25,463.0,326.31,229.96
2018,5,12,17,0,669.0,99.0,4.2,33.0,409.0,272.28,185.68
2018,5,12,17,15,630.0,93.0,4.2,33.0,354.5,217.5,141.1
2018,5,12,17,30,591.0,87.0,4.2,33.0,300.0,166.39,101.0
2018,5,12,17,45,532.0,79.5,3.85,31.9,246.5,116.07,66.35
2018,5,12,18,0,473.0,72.0,3.5,30.8,193.0,72.49,43.29
2018,5,12,18,15,389.0,61.0,3.45,30.0,144.5,46.34,33.16
2018,5,12,18,30,305.0,50.0,3.4,29.2,96.0,38.27,25.99
2018,5,12,18,45,197.0,34.5,3.3,28.45,59.5,26.62,14.95
2018,5,12,19,0,89.0,19.0,3.2,27.7,23.0,14.77,0.0
2018,5,12,19,15,44.5,9.5,3.3,27.35,11.5,8.11,0.0
2018,5,12,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,3.55,26.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,3.7,26.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,3.7,25.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,3.75,25.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,3.8,25.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,3.75,24.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,3.7,24.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,3.7,24.4,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,3.7,24.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,3.6,23.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,3.5,23.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,3.1,22.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.75,22.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.5,22.05,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.35,21.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,13,5,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,5,13,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,5,13,5,45,29.0,11.0,2.35,22.3,13.0,9.39,0.0
2018,5,13,6,0,58.0,22.0,2.6,22.6,26.0,17.34,2.75
2018,5,13,6,15,118.0,39.5,2.75,23.15,56.5,30.62,19.66
2018,5,13,6,30,178.0,57.0,2.9,23.7,87.0,43.65,31.51
2018,5,13,6,45,102.0,58.5,3.1,24.25,77.0,46.49,34.31
2018,5,13,7,0,26.0,60.0,3.3,24.8,67.0,50.88,35.57
2018,5,13,7,15,13.0,59.5,3.4,25.35,63.0,51.14,35.93
2018,5,13,7,30,0.0,59.0,3.5,25.9,59.0,48.86,34.44
2018,5,13,7,45,0.0,58.0,3.55,26.45,58.0,48.03,33.57
2018,5,13,8,0,0.0,57.0,3.6,27.0,57.0,47.22,32.69
2018,5,13,8,15,48.5,122.0,3.6,27.4,150.0,119.03,88.9
2018,5,13,8,30,97.0,187.0,3.6,27.8,243.0,198.35,150.17
2018,5,13,8,45,58.0,191.5,3.6,28.2,226.0,187.2,141.5
2018,5,13,9,0,19.0,196.0,3.6,28.6,209.0,172.37,129.64
2018,5,13,9,15,177.5,210.5,3.6,29.0,342.5,285.57,216.6
2018,5,13,9,30,336.0,225.0,3.6,29.4,476.0,409.44,309.52
2018,5,13,9,45,289.0,253.5,3.6,29.75,477.5,412.8,310.83
2018,5,13,10,0,242.0,282.0,3.6,30.1,479.0,418.7,313.94
