Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,15,325.0,284.5,3.6,30.5,561.5,498.62,372.15
2018,5,13,10,30,408.0,287.0,3.6,30.9,644.0,575.0,426.49
2018,5,13,10,45,522.0,263.0,3.55,31.3,734.5,656.71,484.11
2018,5,13,11,0,636.0,239.0,3.5,31.7,825.0,741.09,542.16
2018,5,13,11,15,704.0,219.0,3.5,31.9,880.0,793.25,577.44
2018,5,13,11,30,772.0,199.0,3.5,32.1,935.0,838.12,607.68
2018,5,13,11,45,611.0,274.0,3.45,32.3,861.0,785.02,567.83
2018,5,13,12,0,450.0,349.0,3.4,32.5,787.0,719.53,519.88
2018,5,13,12,15,585.0,289.5,3.4,32.75,861.0,785.17,566.73
2018,5,13,12,30,720.0,230.0,3.4,33.0,935.0,850.92,611.97
2018,5,13,12,45,718.0,228.5,3.4,33.25,928.5,845.76,607.54
2018,5,13,13,0,716.0,227.0,3.4,33.5,922.0,837.61,601.66
2018,5,13,13,15,748.5,209.0,3.4,33.5,927.0,833.31,599.87
2018,5,13,13,30,781.0,191.0,3.4,33.5,932.0,833.91,600.83
2018,5,13,13,45,788.0,183.5,3.45,33.45,917.0,818.44,591.41
2018,5,13,14,0,795.0,176.0,3.5,33.4,902.0,799.5,579.47
2018,5,13,14,15,774.5,177.5,3.5,33.35,866.5,764.03,555.66
2018,5,13,14,30,754.0,179.0,3.5,33.3,831.0,726.73,530.39
2018,5,13,14,45,723.5,183.0,3.55,33.2,787.5,685.9,502.41
2018,5,13,15,0,693.0,187.0,3.6,33.1,744.0,641.35,471.44
2018,5,13,15,15,691.5,178.5,3.6,33.0,709.5,603.69,444.93
2018,5,13,15,30,690.0,170.0,3.6,32.9,675.0,563.98,416.26
2018,5,13,15,45,649.5,171.0,3.65,32.85,621.5,509.8,376.41
2018,5,13,16,0,609.0,172.0,3.7,32.8,568.0,457.43,337.12
2018,5,13,16,15,589.5,165.5,3.65,32.6,523.5,410.15,300.72
2018,5,13,16,30,570.0,159.0,3.6,32.4,479.0,363.47,263.91
2018,5,13,16,45,433.0,165.0,3.6,32.2,394.0,285.77,205.69
2018,5,13,17,0,296.0,171.0,3.6,32.0,309.0,223.11,159.69
2018,5,13,17,15,358.5,144.0,3.6,32.0,289.5,196.58,135.46
2018,5,13,17,30,421.0,117.0,3.6,32.0,270.0,160.4,103.73
2018,5,13,17,45,371.0,102.5,3.15,31.1,220.5,115.43,72.31
2018,5,13,18,0,321.0,88.0,2.7,30.2,171.0,76.21,49.54
2018,5,13,18,15,244.5,70.5,2.65,29.6,124.5,52.33,38.22
2018,5,13,18,30,168.0,53.0,2.6,29.0,78.0,40.63,27.98
2018,5,13,18,45,110.0,35.5,2.55,28.35,49.0,27.53,15.82
2018,5,13,19,0,52.0,18.0,2.5,27.7,20.0,14.22,0.0
2018,5,13,19,15,26.0,9.0,2.65,27.5,10.0,7.68,0.0
2018,5,13,19,30,0.0,0.0,2.8,27.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,27.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,26.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,26.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,26.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.4,26.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.5,25.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.4,25.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,24.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.3,24.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.2,24.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,23.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,23.45,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,5,14,5,15,1.5,0.5,1.8,22.55,0.5,0.0,0.0
2018,5,14,5,30,3.0,1.0,1.9,22.7,1.0,0.0,0.0
2018,5,14,5,45,3.0,5.5,2.05,22.85,5.5,4.69,0.0
2018,5,14,6,0,3.0,10.0,2.2,23.0,10.0,8.44,0.0
2018,5,14,6,15,1.5,16.0,2.35,23.3,16.0,13.17,5.27
2018,5,14,6,30,0.0,22.0,2.5,23.6,22.0,18.12,9.83
2018,5,14,6,45,0.0,36.0,2.65,23.9,36.0,29.72,20.0
2018,5,14,7,0,0.0,50.0,2.8,24.2,50.0,41.36,28.61
2018,5,14,7,15,0.0,72.0,2.9,24.55,72.0,59.43,43.42
2018,5,14,7,30,0.0,94.0,3.0,24.9,94.0,77.24,57.76
2018,5,14,7,45,18.0,131.5,3.1,25.25,140.0,111.68,84.61
2018,5,14,8,0,36.0,169.0,3.2,25.6,186.0,149.16,113.65
2018,5,14,8,15,117.5,211.0,3.2,26.0,277.0,216.99,164.9
2018,5,14,8,30,199.0,253.0,3.2,26.4,368.0,292.3,221.75
2018,5,14,8,45,161.0,275.5,3.25,26.85,374.0,306.31,232.56
2018,5,14,9,0,123.0,298.0,3.3,27.3,380.0,316.2,239.72
2018,5,14,9,15,129.5,322.5,3.3,27.65,414.5,348.38,263.31
2018,5,14,9,30,136.0,347.0,3.3,28.0,449.0,380.92,286.74
2018,5,14,9,45,178.0,367.0,3.3,28.35,508.0,432.55,324.25
2018,5,14,10,0,220.0,387.0,3.3,28.7,567.0,486.99,363.21
2018,5,14,10,15,246.5,399.0,3.25,29.0,608.5,532.72,395.13
2018,5,14,10,30,273.0,411.0,3.2,29.3,650.0,572.89,422.77
2018,5,14,10,45,285.0,412.5,3.15,29.6,669.0,593.26,436.2
2018,5,14,11,0,297.0,414.0,3.1,29.9,688.0,612.97,449.15
2018,5,14,11,15,336.0,423.0,3.05,30.15,739.0,660.47,481.49
2018,5,14,11,30,375.0,432.0,3.0,30.4,790.0,707.97,513.16
2018,5,14,11,45,340.5,451.0,2.95,30.65,779.0,701.55,506.78
2018,5,14,12,0,306.0,470.0,2.9,30.9,768.0,692.73,499.14
2018,5,14,12,15,346.0,455.5,2.85,31.0,793.5,716.48,515.66
2018,5,14,12,30,386.0,441.0,2.8,31.1,819.0,738.68,530.81
2018,5,14,12,45,334.5,456.0,2.75,31.25,782.5,706.35,507.39
2018,5,14,13,0,283.0,471.0,2.7,31.4,746.0,672.73,483.4
2018,5,14,13,15,348.0,441.5,2.6,31.4,775.0,697.48,501.54
2018,5,14,13,30,413.0,412.0,2.5,31.4,804.0,725.2,520.93
2018,5,14,13,45,367.5,419.0,2.45,31.4,762.0,679.21,489.16
2018,5,14,14,0,322.0,426.0,2.4,31.4,720.0,639.61,461.83
2018,5,14,14,15,422.5,364.0,2.35,31.4,737.5,658.62,477.19
2018,5,14,14,30,523.0,302.0,2.3,31.4,755.0,664.75,483.19
2018,5,14,14,45,656.0,224.5,2.3,31.4,768.5,673.42,491.37
2018,5,14,15,0,789.0,147.0,2.3,31.4,782.0,665.87,487.95
2018,5,14,15,15,777.0,143.0,2.3,31.35,741.0,622.71,457.47
2018,5,14,15,30,765.0,139.0,2.3,31.3,700.0,578.08,425.46
2018,5,14,15,45,731.5,141.5,2.3,31.25,649.5,525.94,387.22
2018,5,14,16,0,698.0,144.0,2.3,31.2,599.0,474.89,348.87
2018,5,14,16,15,621.5,153.5,2.2,31.0,534.5,412.48,301.71
2018,5,14,16,30,545.0,163.0,2.1,30.8,470.0,352.57,255.98
2018,5,14,16,45,578.5,138.5,2.05,30.65,434.5,313.94,223.59
2018,5,14,17,0,612.0,114.0,2.0,30.5,399.0,267.11,183.74
2018,5,14,17,15,584.5,104.0,2.0,30.5,348.0,214.8,141.18
2018,5,14,17,30,557.0,94.0,2.0,30.5,297.0,164.95,101.89
2018,5,14,17,45,504.5,85.0,1.6,29.35,245.0,116.28,68.31
2018,5,14,18,0,452.0,76.0,1.2,28.2,193.0,71.42,43.84
2018,5,14,18,15,376.5,64.0,1.25,27.6,145.5,48.4,35.28
2018,5,14,18,30,301.0,52.0,1.3,27.0,98.0,39.71,27.52
2018,5,14,18,45,198.5,35.5,1.4,26.45,61.0,27.35,15.99
2018,5,14,19,0,96.0,19.0,1.5,25.9,24.0,14.77,0.0
2018,5,14,19,15,48.0,9.5,1.75,25.8,12.0,8.11,0.0
2018,5,14,19,30,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,25.35,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.95,25.1,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,24.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.95,24.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.75,23.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.4,23.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,21.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.6,20.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,15,5,15,1.5,0.5,1.6,21.0,0.5,0.0,0.0
2018,5,15,5,30,3.0,1.0,1.8,21.3,1.0,0.0,0.0
2018,5,15,5,45,59.5,14.5,1.95,21.6,18.5,12.38,0.0
2018,5,15,6,0,116.0,28.0,2.1,21.9,36.0,21.81,6.85
2018,5,15,6,15,209.0,44.5,2.2,22.35,75.0,34.01,22.68
2018,5,15,6,30,302.0,61.0,2.3,22.8,114.0,46.14,33.8
2018,5,15,6,45,357.5,74.0,2.35,23.25,158.5,55.23,41.99
2018,5,15,7,0,413.0,87.0,2.4,23.7,203.0,88.73,55.55
2018,5,15,7,15,427.5,100.5,2.4,24.3,243.5,129.28,82.27
2018,5,15,7,30,442.0,114.0,2.4,24.9,284.0,171.22,114.67
2018,5,15,7,45,473.0,125.0,2.35,25.5,332.5,216.27,150.84
2018,5,15,8,0,504.0,136.0,2.3,26.1,381.0,264.24,189.85
2018,5,15,8,15,581.5,135.0,2.25,26.7,449.0,324.17,236.8
2018,5,15,8,30,659.0,134.0,2.2,27.3,517.0,388.07,286.34
2018,5,15,8,45,577.5,163.0,2.1,27.9,520.5,412.53,306.99
2018,5,15,9,0,496.0,192.0,2.0,28.5,524.0,423.84,316.47
2018,5,15,9,15,548.5,193.5,1.95,29.0,584.5,483.02,359.79
2018,5,15,9,30,601.0,195.0,1.9,29.5,645.0,541.94,401.65
2018,5,15,9,45,695.5,172.0,1.9,29.95,720.0,608.48,448.67
2018,5,15,10,0,790.0,149.0,1.9,30.4,795.0,678.18,496.78
2018,5,15,10,15,800.0,151.0,1.9,30.75,829.0,715.49,521.27
2018,5,15,10,30,810.0,153.0,1.9,31.1,863.0,750.62,544.02
2018,5,15,10,45,817.5,154.5,1.9,31.45,890.0,781.0,563.21
2018,5,15,11,0,825.0,156.0,1.9,31.8,917.0,808.68,579.89
2018,5,15,11,15,835.5,153.5,1.85,32.05,938.0,822.41,586.98
2018,5,15,11,30,846.0,151.0,1.8,32.3,959.0,842.71,598.4
2018,5,15,11,45,857.0,145.5,1.8,32.5,972.5,858.0,607.13
2018,5,15,12,0,868.0,140.0,1.8,32.7,986.0,870.22,614.01
2018,5,15,12,15,813.0,170.5,1.8,32.85,965.5,865.29,610.27
2018,5,15,12,30,758.0,201.0,1.8,33.0,945.0,845.32,597.24
2018,5,15,12,45,447.5,340.0,1.8,33.15,778.5,708.01,502.19
2018,5,15,13,0,137.0,479.0,1.8,33.3,612.0,546.34,387.93
2018,5,15,13,15,215.0,439.5,1.75,33.3,645.5,574.68,410.17
2018,5,15,13,30,293.0,400.0,1.7,33.3,679.0,607.84,434.01
2018,5,15,13,45,576.5,265.0,1.65,33.35,798.0,720.57,514.25
2018,5,15,14,0,860.0,130.0,1.6,33.4,917.0,797.76,567.26
2018,5,15,14,15,818.5,144.5,1.55,33.35,874.5,764.01,544.67
2018,5,15,14,30,777.0,159.0,1.5,33.3,832.0,722.1,516.5
2018,5,15,14,45,791.5,146.0,1.5,33.25,807.5,694.29,498.61
2018,5,15,15,0,806.0,133.0,1.5,33.2,783.0,662.63,477.56
2018,5,15,15,15,805.5,125.5,1.45,33.1,746.0,622.86,450.08
2018,5,15,15,30,805.0,118.0,1.4,33.0,709.0,580.6,420.24
2018,5,15,15,45,719.5,137.5,1.4,32.9,640.0,514.35,372.96
2018,5,15,16,0,634.0,157.0,1.4,32.8,571.0,453.77,328.93
2018,5,15,16,15,685.5,129.5,1.4,32.55,544.5,418.04,301.33
2018,5,15,16,30,737.0,102.0,1.4,32.3,518.0,377.53,268.39
2018,5,15,16,45,711.5,97.0,1.4,32.05,465.5,320.55,223.15
2018,5,15,17,0,686.0,92.0,1.4,31.8,413.0,267.18,179.84
2018,5,15,17,15,616.5,92.5,1.4,31.8,353.0,210.89,135.78
2018,5,15,17,30,547.0,93.0,1.4,31.8,293.0,161.67,98.99
2018,5,15,17,45,396.0,91.5,1.2,30.85,223.5,108.2,65.65
2018,5,15,18,0,245.0,90.0,1.0,29.9,154.0,75.35,50.6
2018,5,15,18,15,215.5,71.5,1.0,29.15,118.0,54.12,39.81
2018,5,15,18,30,186.0,53.0,1.0,28.4,82.0,40.76,28.24
2018,5,15,18,45,129.0,36.0,0.95,27.65,52.5,28.0,16.53
2018,5,15,19,0,72.0,19.0,0.9,26.9,23.0,15.03,0.0
2018,5,15,19,15,36.0,9.5,0.9,26.6,11.5,8.11,0.0
2018,5,15,19,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.95,26.05,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.15,24.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.25,23.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.35,23.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.55,22.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,16,5,15,2.5,1.0,1.05,20.35,1.0,0.0,0.0
2018,5,16,5,30,5.0,2.0,1.2,20.7,2.0,0.0,0.0
2018,5,16,5,45,79.0,15.0,1.4,21.1,20.5,12.8,0.0
2018,5,16,6,0,153.0,28.0,1.6,21.5,39.0,21.69,7.52
2018,5,16,6,15,258.0,41.5,1.7,22.1,79.0,31.93,21.03
2018,5,16,6,30,363.0,55.0,1.8,22.7,119.0,42.04,30.36
2018,5,16,6,45,435.0,65.0,1.95,23.35,168.5,51.0,38.36
2018,5,16,7,0,507.0,75.0,2.1,24.0,218.0,86.03,50.8
2018,5,16,7,15,556.0,82.0,2.05,24.75,270.5,130.85,78.04
2018,5,16,7,30,605.0,89.0,2.0,25.5,323.0,181.02,115.22
2018,5,16,7,45,639.5,95.5,2.0,26.25,376.5,232.43,156.74
2018,5,16,8,0,674.0,102.0,2.0,27.0,430.0,286.88,201.39
2018,5,16,8,15,684.0,112.0,1.9,27.65,478.0,338.63,244.1
2018,5,16,8,30,694.0,122.0,1.8,28.3,526.0,390.21,285.39
2018,5,16,8,45,592.0,173.0,1.75,29.0,539.0,426.19,314.38
2018,5,16,9,0,490.0,224.0,1.7,29.7,552.0,446.5,329.93
2018,5,16,9,15,617.5,187.0,1.65,30.2,630.0,513.81,378.65
2018,5,16,9,30,745.0,150.0,1.6,30.7,708.0,585.72,429.53
2018,5,16,9,45,786.0,139.0,1.5,31.2,756.5,633.74,461.93
2018,5,16,10,0,827.0,128.0,1.4,31.7,805.0,677.8,490.92
2018,5,16,10,15,837.5,129.0,1.35,32.1,839.5,714.96,514.62
2018,5,16,10,30,848.0,130.0,1.3,32.5,874.0,749.86,536.24
2018,5,16,10,45,856.5,130.0,1.25,32.9,901.5,779.92,553.55
2018,5,16,11,0,865.0,130.0,1.2,33.3,929.0,807.23,568.54
2018,5,16,11,15,871.0,129.5,1.15,33.65,948.5,829.17,580.11
2018,5,16,11,30,877.0,129.0,1.1,34.0,968.0,847.98,589.68
2018,5,16,11,45,882.0,127.5,1.0,34.3,980.0,861.87,595.6
2018,5,16,12,0,887.0,126.0,0.9,34.6,992.0,872.48,599.46
2018,5,16,12,15,888.0,126.0,0.8,34.8,995.5,877.63,600.24
2018,5,16,12,30,889.0,126.0,0.7,35.0,999.0,879.49,599.09
2018,5,16,12,45,889.0,125.5,0.6,35.2,994.5,876.8,595.27
2018,5,16,13,0,889.0,125.0,0.5,35.4,990.0,870.78,589.57
2018,5,16,13,15,886.5,124.0,0.45,35.55,977.0,858.84,581.51
2018,5,16,13,30,884.0,123.0,0.4,35.7,964.0,843.51,571.6
2018,5,16,13,45,880.0,122.0,0.35,35.8,943.5,823.62,559.19
2018,5,16,14,0,876.0,121.0,0.3,35.9,923.0,800.51,544.97
2018,5,16,14,15,866.5,121.5,0.4,35.9,894.0,771.42,529.77
2018,5,16,14,30,857.0,122.0,0.5,35.9,865.0,739.67,512.15
2018,5,16,14,45,843.5,122.5,0.6,35.9,829.0,702.67,490.06
2018,5,16,15,0,830.0,123.0,0.7,35.9,793.0,663.67,465.94
2018,5,16,15,15,817.0,120.5,0.75,35.75,751.5,623.65,440.04
2018,5,16,15,30,804.0,118.0,0.8,35.6,710.0,578.34,409.83
2018,5,16,15,45,786.5,115.5,0.9,35.5,663.5,529.4,376.42
2018,5,16,16,0,769.0,113.0,1.0,35.4,617.0,479.91,341.27
2018,5,16,16,15,747.5,110.0,1.05,35.15,567.0,427.97,303.05
2018,5,16,16,30,726.0,107.0,1.1,34.9,517.0,374.29,262.28
2018,5,16,16,45,697.0,102.0,1.15,34.65,464.0,318.95,219.25
2018,5,16,17,0,668.0,97.0,1.2,34.4,411.0,265.5,176.78
2018,5,16,17,15,630.0,91.0,1.2,34.4,357.0,211.48,133.99
2018,5,16,17,30,592.0,85.0,1.2,34.4,303.0,161.01,95.44
2018,5,16,17,45,539.0,77.5,1.1,33.35,250.5,111.73,62.41
2018,5,16,18,0,486.0,70.0,1.0,32.3,198.0,68.4,40.61
2018,5,16,18,15,408.5,60.0,0.95,31.45,150.0,47.37,33.83
2018,5,16,18,30,331.0,50.0,0.9,30.6,102.0,38.34,25.99
2018,5,16,18,45,224.0,36.0,0.9,29.7,65.0,27.78,16.29
2018,5,16,19,0,117.0,22.0,0.9,28.8,28.0,17.1,0.0
2018,5,16,19,15,58.5,11.0,0.95,28.45,14.0,9.39,0.0
2018,5,16,19,30,0.0,0.0,1.0,28.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.05,27.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,27.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.2,27.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,26.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,26.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,26.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.45,26.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,25.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.55,25.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.7,25.15,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.85,24.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.85,23.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.8,22.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.65,21.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,17,5,15,3.0,1.0,1.4,20.7,1.0,0.0,0.0
2018,5,17,5,30,6.0,2.0,1.6,21.1,2.0,0.0,0.0
2018,5,17,5,45,82.0,15.0,1.8,21.5,21.0,12.8,0.0
2018,5,17,6,0,158.0,28.0,2.0,21.9,40.0,21.69,8.09
2018,5,17,6,15,261.5,42.0,2.15,22.6,80.5,32.31,21.33
2018,5,17,6,30,365.0,56.0,2.3,23.3,121.0,42.77,30.91
2018,5,17,6,45,439.5,66.0,2.4,23.95,171.5,51.8,38.95
2018,5,17,7,0,514.0,76.0,2.5,24.6,222.0,86.41,51.05
2018,5,17,7,15,565.5,83.0,2.55,25.5,275.5,131.82,78.3
2018,5,17,7,30,617.0,90.0,2.6,26.4,329.0,182.88,115.86
2018,5,17,7,45,654.5,95.5,2.6,27.3,384.0,234.74,157.47
2018,5,17,8,0,692.0,101.0,2.6,28.2,439.0,289.93,202.55
2018,5,17,8,15,719.0,105.5,2.45,29.05,492.0,343.66,246.31
2018,5,17,8,30,746.0,110.0,2.3,29.9,545.0,400.96,291.53
2018,5,17,8,45,766.5,114.0,2.2,30.75,595.5,453.64,332.03
2018,5,17,9,0,787.0,118.0,2.1,31.6,646.0,506.52,371.13
2018,5,17,9,15,801.5,120.5,1.95,32.15,691.0,554.67,405.73
2018,5,17,9,30,816.0,123.0,1.8,32.7,736.0,601.86,438.26
2018,5,17,9,45,827.5,126.0,1.65,33.25,776.5,646.37,467.65
2018,5,17,10,0,839.0,129.0,1.5,33.8,817.0,684.79,491.91
2018,5,17,10,15,847.5,131.0,1.55,34.15,851.0,721.74,516.25
2018,5,17,10,30,856.0,133.0,1.6,34.5,885.0,756.28,538.53
2018,5,17,10,45,862.5,134.5,1.6,34.85,912.0,786.25,556.54
2018,5,17,11,0,869.0,136.0,1.6,35.2,939.0,813.33,572.11
2018,5,17,11,15,874.0,137.0,1.65,35.5,959.0,835.75,585.27
2018,5,17,11,30,879.0,138.0,1.7,35.8,979.0,854.98,596.47
2018,5,17,11,45,883.0,137.5,1.75,36.05,991.0,868.85,604.5
2018,5,17,12,0,887.0,137.0,1.8,36.3,1003.0,879.41,610.57
2018,5,17,12,15,888.0,137.0,1.85,36.5,1006.5,884.52,613.5
2018,5,17,12,30,889.0,137.0,1.9,36.7,1010.0,886.37,614.55
2018,5,17,12,45,888.0,136.5,1.95,36.9,1005.0,882.87,612.39
2018,5,17,13,0,887.0,136.0,2.0,37.1,1000.0,876.08,608.31
2018,5,17,13,15,885.0,135.0,2.05,37.15,987.5,864.67,601.82
2018,5,17,13,30,883.0,134.0,2.1,37.2,975.0,849.87,593.29
2018,5,17,13,45,879.0,133.0,2.1,37.3,954.5,830.1,581.15
2018,5,17,14,0,875.0,132.0,2.1,37.4,934.0,807.1,567.01
2018,5,17,14,15,870.5,129.0,2.1,37.4,906.0,778.91,549.79
2018,5,17,14,30,866.0,126.0,2.1,37.4,878.0,747.74,529.86
2018,5,17,14,45,860.5,122.0,2.1,37.35,843.5,712.18,506.52
2018,5,17,15,0,855.0,118.0,2.1,37.3,809.0,674.01,480.95
2018,5,17,15,15,844.0,115.5,2.15,37.15,768.0,631.33,452.13
2018,5,17,15,30,833.0,113.0,2.2,37.0,727.0,588.78,422.51
2018,5,17,15,45,819.0,110.0,2.2,36.85,681.0,540.04,387.58
2018,5,17,16,0,805.0,107.0,2.2,36.7,635.0,490.36,350.92
2018,5,17,16,15,786.0,103.0,2.15,36.35,584.5,436.93,310.66
2018,5,17,16,30,767.0,99.0,2.1,36.0,534.0,383.61,269.26
2018,5,17,16,45,735.0,95.5,2.1,35.7,478.5,326.93,224.61
2018,5,17,17,0,703.0,92.0,2.1,35.4,423.0,269.51,178.76
2018,5,17,17,15,643.0,89.0,2.1,35.4,362.5,211.57,133.49
2018,5,17,17,30,583.0,86.0,2.1,35.4,302.0,159.62,94.63
2018,5,17,17,45,473.0,83.5,1.65,33.85,239.5,109.89,63.48
2018,5,17,18,0,363.0,81.0,1.2,32.3,177.0,70.49,44.56
2018,5,17,18,15,316.0,66.0,1.2,31.2,135.5,49.41,35.58
2018,5,17,18,30,269.0,51.0,1.2,30.1,94.0,38.77,26.43
2018,5,17,18,45,190.5,36.0,1.2,29.0,60.5,27.67,16.35
2018,5,17,19,0,112.0,21.0,1.2,27.9,27.0,16.31,0.0
2018,5,17,19,15,56.0,10.5,1.35,27.55,13.5,8.96,0.0
2018,5,17,19,30,0.0,0.0,1.5,27.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.65,26.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.8,26.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.05,26.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,25.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.35,24.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,24.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.25,22.2,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.15,21.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.25,21.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.3,21.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.05,20.75,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,18,5,15,3.5,1.0,2.15,20.95,1.0,0.0,0.0
2018,5,18,5,30,7.0,2.0,2.4,21.3,2.0,0.0,0.0
2018,5,18,5,45,77.0,15.5,2.65,21.6,21.0,13.23,0.0
2018,5,18,6,0,147.0,29.0,2.9,21.9,40.0,22.42,9.07
2018,5,18,6,15,265.0,43.0,3.2,22.35,83.0,33.06,22.02
2018,5,18,6,30,383.0,57.0,3.5,22.8,126.0,43.58,31.68
2018,5,18,6,45,333.5,76.0,3.75,23.2,151.0,56.43,43.05
2018,5,18,7,0,284.0,95.0,4.0,23.6,176.0,86.93,58.32
2018,5,18,7,15,416.5,99.0,4.1,24.25,246.5,124.63,79.24
2018,5,18,7,30,549.0,103.0,4.2,24.9,317.0,180.92,118.07
2018,5,18,7,45,635.5,99.5,4.3,25.55,383.5,232.55,157.95
2018,5,18,8,0,722.0,96.0,4.4,26.2,450.0,292.95,206.45
2018,5,18,8,15,748.0,100.5,4.45,26.95,503.5,350.28,254.27
2018,5,18,8,30,774.0,105.0,4.5,27.7,557.0,406.15,300.05
2018,5,18,8,45,793.5,107.5,4.55,28.45,607.0,458.36,341.97
2018,5,18,9,0,813.0,110.0,4.6,29.2,657.0,510.6,382.62
2018,5,18,9,15,828.0,112.5,4.65,29.9,703.0,560.11,420.12
2018,5,18,9,30,843.0,115.0,4.7,30.6,749.0,606.47,454.25
2018,5,18,9,45,854.5,117.0,4.75,31.3,789.5,650.33,485.61
2018,5,18,10,0,866.0,119.0,4.8,32.0,830.0,692.36,514.83
2018,5,18,10,15,875.0,119.5,4.8,32.55,863.5,729.27,539.92
2018,5,18,10,30,884.0,120.0,4.8,33.1,897.0,763.72,562.76
2018,5,18,10,45,890.5,120.5,4.8,33.7,924.0,793.61,580.94
2018,5,18,11,0,897.0,121.0,4.8,34.3,951.0,820.54,596.84
2018,5,18,11,15,903.5,120.0,4.75,34.7,971.0,843.07,609.92
2018,5,18,11,30,910.0,119.0,4.7,35.1,991.0,862.37,620.94
2018,5,18,11,45,914.5,118.0,4.7,35.5,1003.0,876.67,628.89
2018,5,18,12,0,919.0,117.0,4.7,35.9,1015.0,887.55,634.66
2018,5,18,12,15,878.0,145.0,4.7,36.2,1005.5,880.29,628.92
2018,5,18,12,30,837.0,173.0,4.7,36.5,996.0,882.28,629.45
2018,5,18,12,45,861.0,155.5,4.7,36.75,998.5,873.05,622.83
2018,5,18,13,0,885.0,138.0,4.7,37.0,1001.0,873.87,622.94
2018,5,18,13,15,877.0,141.0,4.7,37.15,986.5,860.83,614.28
2018,5,18,13,30,869.0,144.0,4.7,37.3,972.0,844.61,603.69
2018,5,18,13,45,757.5,201.5,4.7,37.45,912.0,798.91,572.69
2018,5,18,14,0,646.0,259.0,4.7,37.6,852.0,750.36,537.78
2018,5,18,14,15,501.0,320.0,4.75,37.55,771.5,674.73,484.61
2018,5,18,14,30,356.0,381.0,4.8,37.5,691.0,598.37,430.5
2018,5,18,14,45,296.0,381.0,4.85,37.5,631.5,543.02,391.96
2018,5,18,15,0,236.0,381.0,4.9,37.5,572.0,484.8,350.96
2018,5,18,15,15,396.0,306.5,5.0,37.3,607.0,519.6,378.13
2018,5,18,15,30,556.0,232.0,5.1,37.1,642.0,529.42,386.39
2018,5,18,15,45,512.0,230.5,5.15,36.95,589.5,477.22,348.3
2018,5,18,16,0,468.0,229.0,5.2,36.8,537.0,427.49,311.6
2018,5,18,16,15,481.5,203.5,5.25,36.4,498.0,385.78,280.18
2018,5,18,16,30,495.0,178.0,5.3,36.0,459.0,341.73,245.89
2018,5,18,16,45,589.0,137.0,5.35,35.6,439.0,311.71,219.11
2018,5,18,17,0,683.0,96.0,5.4,35.2,419.0,266.54,178.9
2018,5,18,17,15,602.5,97.0,5.4,35.2,355.5,208.9,133.99
2018,5,18,17,30,522.0,98.0,5.4,35.2,292.0,159.6,97.71
2018,5,18,17,45,515.5,84.0,5.15,33.8,249.0,113.52,65.11
2018,5,18,18,0,509.0,70.0,4.9,32.4,206.0,67.88,40.43
2018,5,18,18,15,353.0,63.0,4.65,31.45,147.0,47.46,33.95
2018,5,18,18,30,197.0,56.0,4.4,30.5,88.0,42.95,29.84
2018,5,18,18,45,133.0,38.0,4.15,29.5,56.0,29.5,17.82
2018,5,18,19,0,69.0,20.0,3.9,28.5,24.0,15.82,0.0
2018,5,18,19,15,34.5,10.0,3.8,27.95,12.0,8.54,0.0
2018,5,18,19,30,0.0,0.0,3.7,27.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,26.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.15,24.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.95,24.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.85,23.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,23.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.75,23.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.85,22.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.9,22.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.85,22.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.8,22.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.8,22.15,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.85,22.1,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.95,22.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.0,22.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.05,22.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.1,22.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.1,22.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.1,22.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.15,22.35,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.2,22.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,22.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,22.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,3.3,22.45,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2018,5,19,5,15,0.0,0.0,3.45,22.65,0.0,0.0,0.0
2018,5,19,5,30,0.0,0.0,3.6,22.8,0.0,0.0,0.0
2018,5,19,5,45,0.0,4.0,3.7,22.95,4.0,3.41,0.0
2018,5,19,6,0,0.0,8.0,3.8,23.1,8.0,6.57,0.0
2018,5,19,6,15,0.0,15.0,4.1,23.55,15.0,12.34,4.65
2018,5,19,6,30,0.0,22.0,4.4,24.0,22.0,18.12,9.84
2018,5,19,6,45,16.5,45.5,4.65,24.4,50.0,37.83,26.92
2018,5,19,7,0,33.0,69.0,4.9,24.8,78.0,57.79,41.13
2018,5,19,7,15,35.5,95.5,5.05,25.35,107.5,81.07,59.44
2018,5,19,7,30,38.0,122.0,5.2,25.9,137.0,105.08,78.43
2018,5,19,7,45,60.0,149.0,5.35,26.45,176.5,134.6,101.03
2018,5,19,8,0,82.0,176.0,5.5,27.0,216.0,166.96,125.91
2018,5,19,8,15,86.5,205.5,5.55,27.55,252.0,197.99,150.06
2018,5,19,8,30,91.0,235.0,5.6,28.1,288.0,229.71,174.4
2018,5,19,8,45,191.5,249.5,5.65,28.65,374.5,296.09,224.4
2018,5,19,9,0,292.0,264.0,5.7,29.2,461.0,373.0,282.31
2018,5,19,9,15,379.5,255.0,5.7,29.8,529.0,434.32,328.21
2018,5,19,9,30,467.0,246.0,5.7,30.4,597.0,497.62,375.19
2018,5,19,9,45,320.5,304.0,5.7,30.95,551.0,470.22,353.06
2018,5,19,10,0,174.0,362.0,5.7,31.5,505.0,430.84,321.39
2018,5,19,10,15,291.5,345.5,5.7,32.0,597.0,513.06,382.2
2018,5,19,10,30,409.0,329.0,5.7,32.5,689.0,603.1,447.21
2018,5,19,10,45,543.5,278.0,5.7,33.0,772.0,675.03,499.19
2018,5,19,11,0,678.0,227.0,5.7,33.5,855.0,752.13,553.9
2018,5,19,11,15,600.0,272.0,5.75,33.85,836.0,742.92,544.85
2018,5,19,11,30,522.0,317.0,5.8,34.2,817.0,729.26,532.96
2018,5,19,11,45,554.5,299.0,5.8,34.55,836.0,746.78,545.05
2018,5,19,12,0,587.0,281.0,5.8,34.9,855.0,764.68,557.16
2018,5,19,12,15,569.0,303.5,5.85,35.15,861.5,771.31,560.49
2018,5,19,12,30,551.0,326.0,5.9,35.4,868.0,778.83,564.39
2018,5,19,12,45,621.5,283.0,5.9,35.6,891.5,797.94,578.69
2018,5,19,13,0,692.0,240.0,5.9,35.8,915.0,816.11,592.16
2018,5,19,13,15,488.5,337.0,5.95,35.85,810.5,723.93,524.98
2018,5,19,13,30,285.0,434.0,6.0,35.9,706.0,626.11,453.29
2018,5,19,13,45,280.5,433.0,6.05,36.0,695.5,614.94,445.85
2018,5,19,14,0,276.0,432.0,6.1,36.1,685.0,602.62,437.3
2018,5,19,14,15,248.5,411.5,6.15,35.95,634.0,555.28,404.5
2018,5,19,14,30,221.0,391.0,6.2,35.8,583.0,502.16,367.39
2018,5,19,14,45,123.5,333.5,6.25,35.7,440.0,376.99,276.87
2018,5,19,15,0,26.0,276.0,6.3,35.6,297.0,252.13,184.59
2018,5,19,15,15,53.0,256.5,6.25,35.3,296.5,250.17,184.25
2018,5,19,15,30,80.0,237.0,6.2,35.0,296.0,250.96,185.59
2018,5,19,15,45,288.0,212.5,6.2,34.7,405.5,337.84,251.47
2018,5,19,16,0,496.0,188.0,6.2,34.4,515.0,405.73,300.39
2018,5,19,16,15,616.5,148.0,6.15,34.0,521.5,399.38,292.93
2018,5,19,16,30,737.0,108.0,6.1,33.6,528.0,377.87,272.23
2018,5,19,16,45,711.0,102.5,6.0,33.2,475.0,320.51,225.39
2018,5,19,17,0,685.0,97.0,5.9,32.8,422.0,266.94,180.97
2018,5,19,17,15,647.5,91.0,5.9,32.8,367.5,212.38,136.35
2018,5,19,17,30,610.0,85.0,5.9,32.8,313.0,161.27,96.38
2018,5,19,17,45,557.0,78.0,5.45,31.7,260.0,111.68,62.79
2018,5,19,18,0,504.0,71.0,5.0,30.6,207.0,67.97,41.16
2018,5,19,18,15,425.0,61.5,4.7,29.95,158.0,48.52,35.08
2018,5,19,18,30,346.0,52.0,4.4,29.3,109.0,39.84,27.46
2018,5,19,18,45,234.5,38.0,4.05,28.65,70.0,29.29,17.82
2018,5,19,19,0,123.0,24.0,3.7,28.0,31.0,18.62,0.0
2018,5,19,19,15,61.5,12.0,3.55,27.55,15.5,10.24,0.0
2018,5,19,19,30,0.0,0.0,3.4,27.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.45,24.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.35,24.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.35,24.1,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.85,23.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.95,23.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,23.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.1,23.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,23.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.4,23.15,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,5,20,5,15,2.0,1.0,2.2,23.05,1.0,0.0,0.0
2018,5,20,5,30,4.0,2.0,2.3,23.2,2.0,0.0,0.0
2018,5,20,5,45,62.0,17.0,2.4,23.35,21.5,14.51,0.0
2018,5,20,6,0,120.0,32.0,2.5,23.5,41.0,24.77,11.39
2018,5,20,6,15,206.0,48.0,2.65,23.85,79.0,36.54,24.84
2018,5,20,6,30,292.0,64.0,2.8,24.2,117.0,48.18,35.42
2018,5,20,6,45,349.0,76.5,2.95,24.5,161.5,56.85,43.18
2018,5,20,7,0,406.0,89.0,3.1,24.8,206.0,86.44,54.7
2018,5,20,7,15,250.0,60.0,3.2,25.25,137.0,74.9,45.51
2018,5,20,7,30,94.0,31.0,3.3,25.7,68.0,41.7,24.57
2018,5,20,7,45,47.0,27.0,3.4,26.15,45.5,33.71,20.17
2018,5,20,8,0,0.0,23.0,3.5,26.6,23.0,19.0,9.83
2018,5,20,8,15,5.0,60.5,3.45,26.95,63.5,51.87,36.19
2018,5,20,8,30,10.0,98.0,3.4,27.3,104.0,85.39,62.67
2018,5,20,8,45,214.0,166.0,3.4,27.7,310.0,239.31,181.22
2018,5,20,9,0,418.0,234.0,3.4,28.1,516.0,414.16,312.08
2018,5,20,9,15,385.5,246.0,3.3,28.4,520.0,429.01,322.92
2018,5,20,9,30,353.0,258.0,3.2,28.7,524.0,439.81,330.74
2018,5,20,9,45,196.5,264.5,3.15,29.0,414.0,357.96,269.25
2018,5,20,10,0,40.0,271.0,3.1,29.3,304.0,257.65,192.31
2018,5,20,10,15,48.5,288.0,3.0,29.55,329.5,280.36,209.1
2018,5,20,10,30,57.0,305.0,2.9,29.8,355.0,303.55,225.79
2018,5,20,10,45,91.0,376.0,2.85,30.05,459.0,393.21,290.88
2018,5,20,11,0,125.0,447.0,2.8,30.3,563.0,492.51,360.74
2018,5,20,11,15,75.5,335.0,2.75,30.45,405.5,350.87,258.63
2018,5,20,11,30,26.0,223.0,2.7,30.6,248.0,214.41,157.91
2018,5,20,11,45,13.0,159.5,2.65,30.75,172.0,148.93,108.75
2018,5,20,12,0,0.0,96.0,2.6,30.9,96.0,80.7,56.58
2018,5,20,12,15,0.5,100.0,2.55,31.05,100.5,84.54,59.54
2018,5,20,12,30,1.0,104.0,2.5,31.2,105.0,88.35,62.41
2018,5,20,12,45,1.5,112.0,2.5,31.3,113.5,95.5,67.85
2018,5,20,13,0,2.0,120.0,2.5,31.4,122.0,102.62,73.26
2018,5,20,13,15,1.0,105.5,2.45,31.45,106.5,89.47,63.23
2018,5,20,13,30,0.0,91.0,2.4,31.5,91.0,76.36,53.23
2018,5,20,13,45,1.0,103.0,2.35,31.55,104.0,87.18,61.58
2018,5,20,14,0,2.0,115.0,2.3,31.6,117.0,97.94,69.84
2018,5,20,14,15,26.0,212.5,2.25,31.5,235.5,202.09,148.97
2018,5,20,14,30,50.0,310.0,2.2,31.4,354.0,301.86,222.64
2018,5,20,14,45,98.0,345.0,2.15,31.25,426.0,368.74,271.71
2018,5,20,15,0,146.0,380.0,2.1,31.1,498.0,423.87,311.59
2018,5,20,15,15,86.0,327.0,2.1,30.9,395.5,329.47,243.46
2018,5,20,15,30,26.0,274.0,2.1,30.7,293.0,245.95,182.37
2018,5,20,15,45,56.5,274.5,2.05,30.5,312.5,259.79,193.54
2018,5,20,16,0,87.0,275.0,2.0,30.3,332.0,270.37,201.68
2018,5,20,16,15,71.0,242.5,2.0,29.95,286.5,231.09,172.7
2018,5,20,16,30,55.0,210.0,2.0,29.6,241.0,193.65,144.91
2018,5,20,16,45,41.5,190.0,2.0,29.2,212.0,168.79,126.48
2018,5,20,17,0,28.0,170.0,2.0,28.8,183.0,145.47,109.14
2018,5,20,17,15,29.0,145.0,2.0,28.8,157.0,123.04,91.71
2018,5,20,17,30,30.0,120.0,2.0,28.8,131.0,100.81,74.27
2018,5,20,17,45,15.0,80.0,1.7,27.8,85.5,66.8,48.14
2018,5,20,18,0,0.0,40.0,1.4,26.8,40.0,33.04,21.45
2018,5,20,18,15,0.0,30.5,1.35,26.35,30.5,25.16,15.85
2018,5,20,18,30,0.0,21.0,1.3,25.9,21.0,17.29,8.97
2018,5,20,18,45,0.0,14.5,1.25,25.5,14.5,11.93,4.08
2018,5,20,19,0,0.0,8.0,1.2,25.1,8.0,6.57,0.0
2018,5,20,19,15,0.0,4.0,1.25,24.9,4.0,3.41,0.0
2018,5,20,19,30,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.45,24.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,21,5,15,0.0,0.5,1.15,21.55,0.5,0.0,0.0
2018,5,21,5,30,0.0,1.0,1.4,21.7,1.0,0.0,0.0
2018,5,21,5,45,0.0,8.0,1.7,21.8,8.0,6.83,0.0
2018,5,21,6,0,0.0,15.0,2.0,21.9,15.0,12.36,3.09
2018,5,21,6,15,0.0,26.5,2.05,22.1,26.5,21.87,12.78
2018,5,21,6,30,0.0,38.0,2.1,22.3,38.0,31.41,21.39
2018,5,21,6,45,0.5,58.5,2.2,22.5,58.5,47.83,35.82
2018,5,21,7,0,1.0,79.0,2.3,22.7,79.0,64.09,47.58
2018,5,21,7,15,9.5,108.5,2.3,23.1,112.0,88.33,66.97
2018,5,21,7,30,18.0,138.0,2.3,23.5,145.0,113.98,87.11
2018,5,21,7,45,28.5,164.0,2.3,23.85,177.0,138.46,106.01
2018,5,21,8,0,39.0,190.0,2.3,24.2,209.0,165.1,126.49
2018,5,21,8,15,33.5,200.0,2.35,24.85,217.5,175.23,134.07
2018,5,21,8,30,28.0,210.0,2.4,25.5,226.0,184.51,140.82
2018,5,21,8,45,18.0,203.5,2.4,26.1,214.0,175.89,133.57
2018,5,21,9,0,8.0,197.0,2.4,26.7,202.0,167.15,126.21
2018,5,21,9,15,12.0,224.5,2.4,27.15,233.0,192.81,145.4
2018,5,21,9,30,16.0,252.0,2.4,27.6,264.0,218.96,164.67
2018,5,21,9,45,19.0,273.5,2.35,28.05,288.5,239.94,179.78
2018,5,21,10,0,22.0,295.0,2.3,28.5,313.0,261.19,194.95
2018,5,21,10,15,22.0,305.5,2.3,28.8,324.0,271.33,201.87
2018,5,21,10,30,22.0,316.0,2.3,29.1,335.0,281.4,208.74
2018,5,21,10,45,19.5,308.5,2.25,29.4,326.0,274.26,202.89
2018,5,21,11,0,17.0,301.0,2.2,29.7,317.0,266.83,196.92
2018,5,21,11,15,21.0,327.5,2.2,29.9,347.5,293.3,216.04
2018,5,21,11,30,25.0,354.0,2.2,30.1,378.0,327.71,240.62
2018,5,21,11,45,30.5,376.5,2.15,30.3,406.0,352.91,258.3
2018,5,21,12,0,36.0,399.0,2.1,30.5,434.0,378.07,275.85
2018,5,21,12,15,80.0,441.5,2.15,30.55,520.0,453.29,329.83
2018,5,21,12,30,124.0,484.0,2.2,30.6,606.0,536.68,388.09
2018,5,21,12,45,167.0,487.0,2.2,30.7,650.5,575.0,414.7
2018,5,21,13,0,210.0,490.0,2.2,30.8,695.0,611.88,440.33
2018,5,21,13,15,156.5,478.0,2.25,30.7,629.5,554.04,400.12
2018,5,21,13,30,103.0,466.0,2.3,30.6,564.0,488.83,354.76
2018,5,21,13,45,139.0,452.5,2.3,30.55,582.0,510.34,371.22
2018,5,21,14,0,175.0,439.0,2.3,30.5,600.0,521.85,380.26
2018,5,21,14,15,259.5,415.0,2.35,30.35,645.5,564.49,412.03
2018,5,21,14,30,344.0,391.0,2.4,30.2,691.0,594.87,434.82
2018,5,21,14,45,333.0,375.5,2.45,30.05,656.5,560.65,411.41
2018,5,21,15,0,322.0,360.0,2.5,29.9,622.0,525.99,387.72
2018,5,21,15,15,389.5,317.5,2.5,29.7,618.0,516.27,382.16
2018,5,21,15,30,457.0,275.0,2.5,29.5,614.0,505.37,374.89
2018,5,21,15,45,354.0,279.5,2.55,29.3,532.0,427.06,317.94
2018,5,21,16,0,251.0,284.0,2.6,29.1,450.0,362.17,270.41
2018,5,21,16,15,264.0,255.5,2.6,28.85,418.0,329.0,245.55
2018,5,21,16,30,277.0,227.0,2.6,28.6,386.0,294.14,218.52
2018,5,21,16,45,222.0,209.0,2.55,28.35,328.5,244.19,180.69
2018,5,21,17,0,167.0,191.0,2.5,28.1,271.0,198.94,146.66
2018,5,21,17,15,89.5,146.0,2.5,28.1,188.5,136.61,100.32
2018,5,21,17,30,12.0,101.0,2.5,28.1,106.0,84.2,61.99
2018,5,21,17,45,8.5,81.5,2.25,27.4,84.5,67.37,48.96
2018,5,21,18,0,5.0,62.0,2.0,26.7,63.0,51.15,36.16
2018,5,21,18,15,26.5,58.5,1.85,26.2,63.0,47.15,34.55
2018,5,21,18,30,48.0,55.0,1.7,25.7,63.0,43.49,31.05
2018,5,21,18,45,27.0,37.0,1.55,25.2,41.0,29.65,18.59
2018,5,21,19,0,6.0,19.0,1.4,24.7,19.0,15.66,1.11
2018,5,21,19,15,3.0,9.5,1.45,24.5,9.5,8.11,0.0
2018,5,21,19,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.6,24.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.8,23.35,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,22,5,15,4.5,1.0,0.85,20.05,1.0,0.0,0.0
2018,5,22,5,30,9.0,2.0,1.0,20.5,2.0,0.0,0.0
2018,5,22,5,45,92.5,16.5,1.1,20.95,23.5,14.08,0.0
2018,5,22,6,0,176.0,31.0,1.2,21.4,45.0,23.98,11.64
2018,5,22,6,15,279.0,43.5,1.35,21.9,86.0,33.45,22.55
2018,5,22,6,30,382.0,56.0,1.5,22.4,127.0,44.77,32.84
2018,5,22,6,45,399.0,66.0,1.65,22.95,162.0,49.68,37.34
2018,5,22,7,0,416.0,76.0,1.8,23.5,197.0,76.09,46.71
2018,5,22,7,15,427.5,85.0,1.85,24.1,232.0,112.25,68.9
2018,5,22,7,30,439.0,94.0,1.9,24.7,267.0,149.31,97.03
2018,5,22,7,45,521.5,102.0,1.95,25.35,337.5,204.39,138.99
2018,5,22,8,0,604.0,110.0,2.0,26.0,408.0,266.34,187.5
2018,5,22,8,15,609.0,112.0,2.05,26.6,441.5,305.3,220.72
2018,5,22,8,30,614.0,114.0,2.1,27.2,475.0,343.51,252.71
2018,5,22,8,45,496.0,155.0,2.1,27.8,463.0,360.47,268.62
2018,5,22,9,0,378.0,196.0,2.1,28.4,451.0,360.82,270.31
2018,5,22,9,15,437.5,203.5,2.05,28.85,518.5,419.11,313.55
2018,5,22,9,30,497.0,211.0,2.0,29.3,586.0,481.51,358.59
2018,5,22,9,45,663.5,167.0,1.95,29.75,696.5,572.15,423.61
2018,5,22,10,0,830.0,123.0,1.9,30.2,807.0,664.52,488.17
2018,5,22,10,15,674.0,204.5,1.9,30.55,775.0,663.74,484.27
2018,5,22,10,30,518.0,286.0,1.9,30.9,743.0,641.73,466.2
2018,5,22,10,45,505.0,308.5,1.9,31.25,765.0,667.56,482.64
2018,5,22,11,0,492.0,331.0,1.9,31.6,787.0,690.68,496.63
2018,5,22,11,15,577.5,292.5,1.95,31.85,839.0,736.62,528.39
2018,5,22,11,30,663.0,254.0,2.0,32.1,891.0,784.67,560.96
2018,5,22,11,45,733.5,214.0,2.05,32.3,926.5,817.34,583.23
2018,5,22,12,0,804.0,174.0,2.1,32.5,962.0,841.74,599.28
2018,5,22,12,15,836.5,155.0,2.2,32.6,977.5,844.79,601.46
2018,5,22,12,30,869.0,136.0,2.3,32.7,993.0,858.03,610.46
2018,5,22,12,45,649.0,265.5,2.4,32.85,903.5,800.85,571.15
2018,5,22,13,0,429.0,395.0,2.5,33.0,814.0,724.68,516.51
2018,5,22,13,15,351.0,429.0,2.55,33.0,769.0,678.07,484.73
2018,5,22,13,30,273.0,463.0,2.6,33.0,724.0,637.96,456.6
2018,5,22,13,45,303.0,437.5,2.7,33.05,721.5,633.31,455.01
2018,5,22,14,0,333.0,412.0,2.8,33.1,719.0,626.14,451.43
2018,5,22,14,15,451.5,334.5,2.85,33.05,737.0,644.4,466.94
2018,5,22,14,30,570.0,257.0,2.9,33.0,755.0,649.29,472.9
2018,5,22,14,45,520.0,261.5,2.95,32.95,701.5,597.12,436.54
2018,5,22,15,0,470.0,266.0,3.0,32.9,648.0,547.73,401.84
2018,5,22,15,15,594.5,206.5,3.05,32.7,664.5,554.83,408.42
2018,5,22,15,30,719.0,147.0,3.1,32.5,681.0,546.72,403.05
2018,5,22,15,45,745.0,129.0,3.1,32.35,651.5,511.39,376.45
2018,5,22,16,0,771.0,111.0,3.1,32.2,622.0,471.23,345.39
2018,5,22,16,15,750.5,107.5,3.1,31.9,572.5,419.75,305.3
2018,5,22,16,30,730.0,104.0,3.1,31.6,523.0,368.6,264.39
2018,5,22,16,45,703.0,100.0,3.1,31.35,471.0,312.87,219.21
2018,5,22,17,0,676.0,96.0,3.1,31.1,419.0,261.07,176.46
2018,5,22,17,15,639.5,90.5,3.1,31.1,366.0,207.97,133.25
2018,5,22,17,30,603.0,85.0,3.1,31.1,313.0,158.17,94.53
2018,5,22,17,45,551.5,78.0,2.75,30.25,260.5,109.43,61.71
2018,5,22,18,0,500.0,71.0,2.4,29.4,208.0,66.37,40.77
2018,5,22,18,15,426.5,61.5,2.2,28.7,160.0,48.32,35.15
2018,5,22,18,30,353.0,52.0,2.0,28.0,112.0,39.84,27.7
2018,5,22,18,45,247.0,38.5,1.8,27.3,73.0,29.68,18.48
2018,5,22,19,0,141.0,25.0,1.6,26.6,34.0,19.39,3.64
2018,5,22,19,15,70.5,12.5,1.7,26.3,17.0,10.67,0.0
2018,5,22,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.9,25.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.05,25.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.15,24.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.15,23.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.1,23.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.85,22.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,23,5,15,5.5,1.0,0.7,20.8,1.0,0.0,0.0
2018,5,23,5,30,11.0,2.0,0.8,21.2,2.0,0.0,0.0
2018,5,23,5,45,108.0,16.0,0.85,21.65,24.5,13.66,0.0
2018,5,23,6,0,205.0,30.0,0.9,22.1,47.0,23.29,11.34
2018,5,23,6,15,310.0,41.0,1.15,22.7,88.5,33.26,22.35
2018,5,23,6,30,415.0,52.0,1.4,23.3,130.0,41.48,29.92
