Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,45,484.5,60.0,1.6,23.9,180.0,46.87,34.79
2018,5,23,7,0,554.0,68.0,1.8,24.5,230.0,76.81,43.94
2018,5,23,7,15,590.5,75.5,1.85,25.1,280.5,122.67,70.46
2018,5,23,7,30,627.0,83.0,1.9,25.7,331.0,172.3,106.9
2018,5,23,7,45,570.0,90.0,1.95,26.25,341.0,204.18,136.36
2018,5,23,8,0,513.0,97.0,2.0,26.8,351.0,228.71,160.52
2018,5,23,8,15,479.5,116.5,1.95,27.3,375.0,264.6,191.88
2018,5,23,8,30,446.0,136.0,1.9,27.8,399.0,293.12,216.38
2018,5,23,8,45,510.5,147.5,1.9,28.3,473.5,359.29,266.93
2018,5,23,9,0,575.0,159.0,1.9,28.8,548.0,427.79,318.03
2018,5,23,9,15,645.5,148.0,1.9,29.15,613.0,484.57,360.11
2018,5,23,9,30,716.0,137.0,1.9,29.5,678.0,545.8,404.58
2018,5,23,9,45,781.5,126.0,1.9,29.9,745.5,606.84,447.82
2018,5,23,10,0,847.0,115.0,1.9,30.3,813.0,667.09,489.56
2018,5,23,10,15,840.5,123.0,1.9,30.55,840.0,698.8,510.68
2018,5,23,10,30,834.0,131.0,1.9,30.8,867.0,727.05,529.19
2018,5,23,10,45,852.5,127.5,1.95,31.05,899.5,761.0,551.67
2018,5,23,11,0,871.0,124.0,2.0,31.3,932.0,792.76,571.49
2018,5,23,11,15,850.0,136.0,2.05,31.5,938.5,803.55,577.68
2018,5,23,11,30,829.0,148.0,2.1,31.7,945.0,809.99,581.29
2018,5,23,11,45,710.5,213.5,2.15,31.9,902.0,795.98,570.6
2018,5,23,12,0,592.0,279.0,2.2,32.1,859.0,760.11,544.45
2018,5,23,12,15,555.5,297.5,2.25,32.25,843.5,747.95,535.92
2018,5,23,12,30,519.0,316.0,2.3,32.4,828.0,736.43,527.5
2018,5,23,12,45,318.5,387.0,2.3,32.5,700.5,620.18,445.67
2018,5,23,13,0,118.0,458.0,2.3,32.6,573.0,505.56,363.17
2018,5,23,13,15,154.5,455.0,2.35,32.7,604.0,530.89,382.18
2018,5,23,13,30,191.0,452.0,2.4,32.8,635.0,554.47,399.12
2018,5,23,13,45,399.0,351.0,2.45,32.85,722.0,640.65,462.63
2018,5,23,14,0,607.0,250.0,2.5,32.9,809.0,704.45,509.45
2018,5,23,14,15,550.0,270.5,2.6,32.85,765.5,662.44,480.24
2018,5,23,14,30,493.0,291.0,2.7,32.8,722.0,620.84,451.62
2018,5,23,14,45,351.5,301.5,2.75,32.75,602.5,515.02,377.08
2018,5,23,15,0,210.0,312.0,2.8,32.7,483.0,411.37,302.63
2018,5,23,15,15,415.5,252.0,2.85,32.55,568.5,481.05,355.19
2018,5,23,15,30,621.0,192.0,2.9,32.4,654.0,529.31,389.88
2018,5,23,15,45,687.0,156.5,3.0,32.25,637.5,503.28,370.32
2018,5,23,16,0,753.0,121.0,3.1,32.1,621.0,470.47,344.86
2018,5,23,16,15,731.5,117.5,3.15,31.8,571.5,419.49,305.28
2018,5,23,16,30,710.0,114.0,3.2,31.5,522.0,366.6,263.27
2018,5,23,16,45,681.0,109.5,3.25,31.25,470.0,313.18,220.0
2018,5,23,17,0,652.0,105.0,3.3,31.0,418.0,261.62,177.68
2018,5,23,17,15,615.0,99.0,3.3,31.0,365.0,209.36,135.3
2018,5,23,17,30,578.0,93.0,3.3,31.0,312.0,160.51,97.46
2018,5,23,17,45,524.0,85.0,3.15,30.15,259.5,112.24,65.08
2018,5,23,18,0,470.0,77.0,3.0,29.3,207.0,70.03,44.35
2018,5,23,18,15,395.0,66.5,2.75,28.7,159.0,50.15,36.7
2018,5,23,18,30,320.0,56.0,2.5,28.1,111.0,42.6,30.0
2018,5,23,18,45,222.0,41.5,2.3,27.45,73.0,31.83,20.26
2018,5,23,19,0,124.0,27.0,2.1,26.8,35.0,20.89,5.25
2018,5,23,19,15,64.0,14.0,2.2,26.5,18.0,11.95,0.0
2018,5,23,19,30,4.0,1.0,2.3,26.2,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,2.35,25.9,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,24.6,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,24.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,23.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.95,23.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,23.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,24,5,15,6.0,2.0,0.95,21.95,2.0,0.0,0.0
2018,5,24,5,30,12.0,4.0,1.2,22.3,4.0,0.0,0.0
2018,5,24,5,45,92.5,17.5,1.45,22.65,25.0,14.94,0.0
2018,5,24,6,0,173.0,31.0,1.7,23.0,46.0,23.96,11.96
2018,5,24,6,15,275.5,44.0,1.75,23.55,87.0,33.79,22.71
2018,5,24,6,30,378.0,57.0,1.8,24.1,128.0,43.49,31.52
2018,5,24,6,45,232.5,49.5,1.85,24.6,97.5,36.75,26.01
2018,5,24,7,0,87.0,42.0,1.9,25.1,67.0,36.78,22.64
2018,5,24,7,15,54.0,66.5,1.9,25.65,83.0,60.13,41.56
2018,5,24,7,30,21.0,91.0,1.9,26.2,99.0,78.21,57.26
2018,5,24,7,45,11.5,100.5,1.9,26.75,105.0,85.4,63.13
2018,5,24,8,0,2.0,110.0,1.9,27.3,111.0,91.38,67.87
2018,5,24,8,15,70.5,155.5,1.85,27.8,197.0,151.93,113.59
2018,5,24,8,30,139.0,201.0,1.8,28.3,283.0,222.13,166.39
2018,5,24,8,45,218.5,227.0,1.75,28.8,369.0,289.44,216.3
2018,5,24,9,0,298.0,253.0,1.7,29.3,455.0,362.63,269.87
2018,5,24,9,15,389.0,230.0,1.7,29.75,512.5,413.31,306.87
2018,5,24,9,30,480.0,207.0,1.7,30.2,570.0,465.8,345.06
2018,5,24,9,45,548.0,203.5,1.65,30.65,639.0,529.39,389.84
2018,5,24,10,0,616.0,200.0,1.6,31.1,708.0,593.51,433.84
2018,5,24,10,15,700.0,177.5,1.55,31.45,777.5,654.59,475.32
2018,5,24,10,30,784.0,155.0,1.5,31.8,847.0,716.09,516.14
2018,5,24,10,45,587.5,251.5,1.5,32.15,779.0,678.52,486.74
2018,5,24,11,0,391.0,348.0,1.5,32.5,711.0,623.83,446.15
2018,5,24,11,15,281.0,411.0,1.45,32.75,674.5,593.25,422.82
2018,5,24,11,30,171.0,474.0,1.4,33.0,638.0,557.76,395.71
2018,5,24,11,45,178.0,482.5,1.4,33.25,655.0,574.23,406.49
2018,5,24,12,0,185.0,491.0,1.4,33.5,672.0,589.91,416.31
2018,5,24,12,15,449.5,359.0,1.35,33.65,802.0,712.76,502.31
2018,5,24,12,30,714.0,227.0,1.3,33.8,932.0,820.58,574.83
2018,5,24,12,45,776.0,190.0,1.3,33.95,952.5,831.2,581.14
2018,5,24,13,0,838.0,153.0,1.3,34.1,973.0,834.85,583.12
2018,5,24,13,15,823.0,158.5,1.3,34.15,955.0,829.82,580.05
2018,5,24,13,30,808.0,164.0,1.3,34.2,937.0,810.83,568.4
2018,5,24,13,45,828.0,150.0,1.3,34.25,927.5,790.7,556.18
2018,5,24,14,0,848.0,136.0,1.3,34.3,918.0,777.06,548.11
2018,5,24,14,15,842.0,134.0,1.35,34.25,890.5,749.73,531.58
2018,5,24,14,30,836.0,132.0,1.4,34.2,863.0,719.63,512.51
2018,5,24,14,45,827.5,129.5,1.4,34.15,829.0,684.78,489.48
2018,5,24,15,0,819.0,127.0,1.4,34.1,795.0,651.26,466.78
2018,5,24,15,15,808.0,124.5,1.45,34.0,755.0,609.73,438.62
2018,5,24,15,30,797.0,122.0,1.5,33.9,715.0,566.56,408.53
2018,5,24,15,45,782.0,118.5,1.5,33.8,670.0,519.03,374.25
2018,5,24,16,0,767.0,115.0,1.5,33.7,625.0,470.73,338.41
2018,5,24,16,15,748.0,111.0,1.6,33.45,576.0,419.8,300.1
2018,5,24,16,30,729.0,107.0,1.7,33.2,527.0,369.04,260.62
2018,5,24,16,45,703.0,102.5,1.75,32.95,475.5,313.34,216.46
2018,5,24,17,0,677.0,98.0,1.8,32.7,424.0,261.52,174.51
2018,5,24,17,15,641.0,92.0,1.8,32.7,370.5,208.2,131.83
2018,5,24,17,30,605.0,86.0,1.8,32.7,317.0,158.14,93.49
2018,5,24,17,45,556.0,79.0,1.7,31.85,265.0,109.66,61.35
2018,5,24,18,0,507.0,72.0,1.6,31.0,213.0,66.56,40.86
2018,5,24,18,15,435.5,62.5,1.55,30.2,164.5,49.08,35.56
2018,5,24,18,30,364.0,53.0,1.5,29.4,116.0,40.6,28.2
2018,5,24,18,45,262.5,40.0,1.45,28.65,77.0,30.84,19.4
2018,5,24,19,0,161.0,27.0,1.4,27.9,38.0,20.95,6.02
2018,5,24,19,15,84.0,14.5,1.6,27.6,20.0,12.38,0.0
2018,5,24,19,30,7.0,2.0,1.8,27.3,2.0,0.0,0.0
2018,5,24,19,45,3.5,1.0,2.0,27.05,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.2,26.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,26.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,26.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,26.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.55,25.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.55,24.8,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.45,24.4,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,23.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,22.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,25,5,15,7.0,2.0,1.1,21.9,2.0,0.0,0.0
2018,5,25,5,30,14.0,4.0,1.3,22.3,4.0,0.0,0.0
2018,5,25,5,45,94.0,18.0,1.55,22.75,25.5,15.36,0.0
2018,5,25,6,0,174.0,32.0,1.8,23.2,47.0,24.72,12.69
2018,5,25,6,15,272.5,45.0,1.9,23.8,87.5,34.51,23.3
2018,5,25,6,30,371.0,58.0,2.0,24.4,128.0,44.17,32.07
2018,5,25,6,45,441.5,67.0,2.1,25.0,177.5,52.22,39.19
2018,5,25,7,0,512.0,76.0,2.2,25.6,227.0,79.67,47.71
2018,5,25,7,15,560.5,83.0,2.15,26.25,279.5,123.73,72.41
2018,5,25,7,30,609.0,90.0,2.1,26.9,332.0,173.02,107.67
2018,5,25,7,45,645.0,95.0,2.05,27.5,385.0,222.81,147.16
2018,5,25,8,0,681.0,100.0,2.0,28.1,438.0,275.75,190.3
2018,5,25,8,15,707.0,104.5,1.9,28.65,490.0,327.77,232.9
2018,5,25,8,30,733.0,109.0,1.8,29.2,542.0,383.5,277.3
2018,5,25,8,45,753.0,112.0,1.7,29.8,590.5,433.73,316.38
2018,5,25,9,0,773.0,115.0,1.6,30.4,639.0,484.15,354.2
2018,5,25,9,15,787.5,118.0,1.45,30.9,683.5,531.52,388.38
2018,5,25,9,30,802.0,121.0,1.3,31.4,728.0,577.98,420.49
2018,5,25,9,45,813.0,124.0,1.2,31.85,767.5,621.12,449.42
2018,5,25,10,0,824.0,127.0,1.1,32.3,807.0,658.78,473.71
2018,5,25,10,15,833.0,128.5,1.05,32.65,840.5,694.77,496.69
2018,5,25,10,30,842.0,130.0,1.0,33.0,874.0,728.44,517.51
2018,5,25,10,45,848.5,132.0,0.95,33.35,901.0,758.16,535.23
2018,5,25,11,0,855.0,134.0,0.9,33.7,928.0,785.06,550.01
2018,5,25,11,15,861.5,133.0,0.95,33.95,947.5,806.53,562.76
2018,5,25,11,30,868.0,132.0,1.0,34.2,967.0,824.94,573.67
2018,5,25,11,45,872.5,131.5,1.05,34.4,979.5,838.97,582.04
2018,5,25,12,0,877.0,131.0,1.1,34.6,992.0,849.75,588.52
2018,5,25,12,15,879.5,130.0,1.15,34.8,996.0,855.25,591.84
2018,5,25,12,30,882.0,129.0,1.2,35.0,1000.0,857.61,593.37
2018,5,25,12,45,883.0,127.5,1.25,35.15,996.0,855.18,592.17
2018,5,25,13,0,884.0,126.0,1.3,35.3,992.0,849.52,589.1
2018,5,25,13,15,883.0,124.5,1.35,35.4,980.0,838.86,583.13
2018,5,25,13,30,882.0,123.0,1.4,35.5,968.0,824.8,575.12
2018,5,25,13,45,879.5,121.0,1.45,35.6,948.0,805.76,564.02
2018,5,25,14,0,877.0,119.0,1.5,35.7,928.0,783.45,550.85
2018,5,25,14,15,867.5,120.0,1.55,35.65,900.0,755.35,534.25
2018,5,25,14,30,858.0,121.0,1.6,35.6,872.0,724.59,514.65
2018,5,25,14,45,844.5,122.0,1.65,35.6,836.5,688.66,491.07
2018,5,25,15,0,831.0,123.0,1.7,35.6,801.0,650.73,465.64
2018,5,25,15,15,820.0,120.0,1.75,35.5,760.5,611.69,438.99
2018,5,25,15,30,809.0,117.0,1.8,35.4,720.0,567.67,408.21
2018,5,25,15,45,794.0,113.5,1.8,35.25,674.5,519.71,373.67
2018,5,25,16,0,779.0,110.0,1.8,35.1,629.0,470.95,337.51
2018,5,25,16,15,760.5,106.5,1.85,34.85,580.5,420.18,299.09
2018,5,25,16,30,742.0,103.0,1.9,34.6,532.0,369.51,259.53
2018,5,25,16,45,716.5,98.5,1.9,34.35,480.0,316.13,217.03
2018,5,25,17,0,691.0,94.0,1.9,34.1,428.0,261.1,172.74
2018,5,25,17,15,656.0,88.5,1.9,34.1,374.5,207.75,130.14
2018,5,25,17,30,621.0,83.0,1.9,34.1,321.0,157.49,91.8
2018,5,25,17,45,573.5,76.0,1.6,33.15,268.5,108.31,59.36
2018,5,25,18,0,526.0,69.0,1.3,32.2,216.0,64.28,38.72
2018,5,25,18,15,456.5,59.5,1.2,31.35,167.0,46.67,33.38
2018,5,25,18,30,387.0,50.0,1.1,30.5,118.0,40.05,27.62
2018,5,25,18,45,284.0,38.0,1.0,29.6,78.5,29.41,18.21
2018,5,25,19,0,181.0,26.0,0.9,28.7,39.0,20.22,6.22
2018,5,25,19,15,95.0,14.0,0.95,28.4,20.5,11.95,0.0
2018,5,25,19,30,9.0,2.0,1.0,28.1,2.0,0.0,0.0
2018,5,25,19,45,4.5,1.0,1.05,27.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,27.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,27.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.35,26.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,26.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.45,26.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,26.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.55,26.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,25.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.7,25.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.85,25.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.0,25.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.25,24.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.45,24.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.45,23.25,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,5,26,5,15,7.0,2.0,2.15,22.75,2.0,0.0,0.0
2018,5,26,5,30,14.0,4.0,2.4,23.1,4.0,0.0,0.0
2018,5,26,5,45,94.0,18.0,2.65,23.45,25.5,15.36,0.0
2018,5,26,6,0,174.0,32.0,2.9,23.8,47.0,24.71,12.79
2018,5,26,6,15,269.5,45.5,3.1,24.4,87.5,34.87,23.54
2018,5,26,6,30,365.0,59.0,3.3,25.0,128.0,44.86,32.56
2018,5,26,6,45,433.5,68.5,3.45,25.6,177.0,53.37,40.06
2018,5,26,7,0,502.0,78.0,3.6,26.2,226.0,80.05,48.46
2018,5,26,7,15,545.0,86.5,3.6,26.95,277.5,124.07,73.29
2018,5,26,7,30,588.0,95.0,3.6,27.7,329.0,172.71,108.19
2018,5,26,7,45,627.5,99.5,3.6,28.45,382.5,221.6,146.74
2018,5,26,8,0,667.0,104.0,3.6,29.2,436.0,274.05,189.38
2018,5,26,8,15,693.5,109.0,3.5,29.85,488.0,325.86,231.97
2018,5,26,8,30,720.0,114.0,3.4,30.5,540.0,379.18,274.91
2018,5,26,8,45,740.0,117.5,3.35,31.15,588.5,431.47,316.09
2018,5,26,9,0,760.0,121.0,3.3,31.8,637.0,481.65,354.49
2018,5,26,9,15,775.5,124.0,3.15,32.35,681.5,528.92,389.56
2018,5,26,9,30,791.0,127.0,3.0,32.9,726.0,575.41,422.85
2018,5,26,9,45,803.0,129.5,2.9,33.4,765.5,618.24,452.74
2018,5,26,10,0,815.0,132.0,2.8,33.9,805.0,659.46,480.6
2018,5,26,10,15,824.5,134.0,2.7,34.35,839.0,691.82,501.88
2018,5,26,10,30,834.0,136.0,2.6,34.8,873.0,725.96,523.69
2018,5,26,10,45,842.0,136.5,2.5,35.25,900.0,755.29,541.77
2018,5,26,11,0,850.0,137.0,2.4,35.7,927.0,781.92,557.05
2018,5,26,11,15,854.5,138.0,2.25,36.0,946.5,803.32,568.51
2018,5,26,11,30,859.0,139.0,2.1,36.3,966.0,821.6,577.82
2018,5,26,11,45,862.0,139.5,2.0,36.65,977.5,835.05,584.23
2018,5,26,12,0,865.0,140.0,1.9,37.0,989.0,845.27,588.61
2018,5,26,12,15,867.0,140.0,1.8,37.2,993.5,851.07,590.62
2018,5,26,12,30,869.0,140.0,1.7,37.4,998.0,853.82,590.79
2018,5,26,12,45,869.0,138.5,1.65,37.6,993.5,850.66,587.88
2018,5,26,13,0,869.0,137.0,1.6,37.8,989.0,844.37,583.17
2018,5,26,13,15,867.0,136.0,1.6,37.9,976.5,833.57,576.52
2018,5,26,13,30,865.0,135.0,1.6,38.0,964.0,819.48,567.94
2018,5,26,13,45,861.0,134.0,1.6,38.1,944.5,800.53,556.4
2018,5,26,14,0,857.0,133.0,1.6,38.2,925.0,778.44,542.93
2018,5,26,14,15,854.5,129.0,1.7,38.2,898.5,751.92,527.39
2018,5,26,14,30,852.0,125.0,1.8,38.2,872.0,722.36,509.0
2018,5,26,14,45,848.5,120.0,1.85,38.15,838.5,688.38,487.03
2018,5,26,15,0,845.0,115.0,1.9,38.1,805.0,651.69,462.74
2018,5,26,15,15,834.0,112.5,1.95,37.95,765.0,610.11,434.61
2018,5,26,15,30,823.0,110.0,2.0,37.8,725.0,566.79,404.48
2018,5,26,15,45,808.5,107.0,2.1,37.65,679.5,520.34,371.41
2018,5,26,16,0,794.0,104.0,2.2,37.5,634.0,471.69,335.68
2018,5,26,16,15,775.0,100.5,2.2,37.2,584.5,420.09,296.68
2018,5,26,16,30,756.0,97.0,2.2,36.9,535.0,368.61,256.61
2018,5,26,16,45,731.0,93.0,2.25,36.6,483.0,315.2,214.32
2018,5,26,17,0,706.0,89.0,2.3,36.3,431.0,263.13,172.43
2018,5,26,17,15,671.5,84.0,2.3,36.3,377.5,206.59,127.61
2018,5,26,17,30,637.0,79.0,2.3,36.3,324.0,156.06,89.28
2018,5,26,17,45,585.0,73.0,1.95,35.1,270.5,106.49,57.12
2018,5,26,18,0,533.0,67.0,1.6,33.9,217.0,62.55,37.11
2018,5,26,18,15,467.0,58.0,1.5,32.9,168.5,45.46,32.15
2018,5,26,18,30,401.0,49.0,1.4,31.9,120.0,39.21,26.76
2018,5,26,18,45,296.5,38.0,1.35,30.95,80.5,30.91,19.33
2018,5,26,19,0,192.0,27.0,1.3,30.0,41.0,21.0,7.18
2018,5,26,19,15,101.0,14.5,1.4,29.7,21.5,12.38,0.0
2018,5,26,19,30,10.0,2.0,1.5,29.4,2.0,0.0,0.0
2018,5,26,19,45,5.0,1.0,1.65,29.05,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.8,28.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,28.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.4,28.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,27.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,27.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.05,27.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.2,26.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.2,26.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.95,25.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,24.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.45,24.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,23.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.6,22.95,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,27,4,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,5,27,5,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,27,5,15,8.0,2.0,1.5,22.75,2.0,0.0,0.0
2018,5,27,5,30,16.0,4.0,1.8,23.1,4.0,0.0,0.0
2018,5,27,5,45,101.5,18.5,2.1,23.45,26.5,15.79,0.0
2018,5,27,6,0,187.0,33.0,2.4,23.8,49.0,25.5,13.53
2018,5,27,6,15,285.5,45.5,2.45,24.4,90.0,34.92,23.61
2018,5,27,6,30,384.0,58.0,2.5,25.0,131.0,44.23,32.04
2018,5,27,6,45,441.0,68.0,2.6,25.55,178.0,52.97,39.74
2018,5,27,7,0,498.0,78.0,2.7,26.1,225.0,79.07,48.08
2018,5,27,7,15,544.5,85.5,2.65,26.75,277.0,122.3,72.0
2018,5,27,7,30,591.0,93.0,2.6,27.4,329.0,170.54,106.29
2018,5,27,7,45,642.0,95.5,2.55,28.05,386.0,220.32,145.0
2018,5,27,8,0,693.0,98.0,2.5,28.7,443.0,274.89,188.89
2018,5,27,8,15,719.5,101.5,2.5,29.35,495.0,329.37,233.5
2018,5,27,8,30,746.0,105.0,2.5,30.0,547.0,382.23,276.1
2018,5,27,8,45,766.5,108.0,2.5,30.65,596.0,433.18,316.27
2018,5,27,9,0,787.0,111.0,2.5,31.3,645.0,484.33,355.33
2018,5,27,9,15,802.0,113.0,2.45,31.95,689.5,531.59,390.25
2018,5,27,9,30,817.0,115.0,2.4,32.6,734.0,577.95,423.34
2018,5,27,9,45,828.0,117.5,2.4,33.2,773.5,618.68,451.8
2018,5,27,10,0,839.0,120.0,2.4,33.8,813.0,659.34,479.34
2018,5,27,10,15,847.5,121.5,2.4,34.3,846.5,695.44,503.27
2018,5,27,10,30,856.0,123.0,2.4,34.8,880.0,729.17,525.06
2018,5,27,10,45,862.5,124.0,2.4,35.25,906.5,758.42,543.49
2018,5,27,11,0,869.0,125.0,2.4,35.7,933.0,784.83,558.91
2018,5,27,11,15,880.5,120.0,2.4,36.05,953.5,807.16,571.85
2018,5,27,11,30,892.0,115.0,2.4,36.4,974.0,826.57,582.89
2018,5,27,11,45,904.0,108.5,2.35,36.7,988.0,842.03,591.2
2018,5,27,12,0,916.0,102.0,2.3,37.0,1002.0,854.29,597.5
2018,5,27,12,15,916.5,102.5,2.25,37.15,1005.5,859.68,599.91
2018,5,27,12,30,917.0,103.0,2.2,37.3,1009.0,861.72,600.34
2018,5,27,12,45,916.0,102.5,2.15,37.5,1004.0,858.36,597.36
2018,5,27,13,0,915.0,102.0,2.1,37.7,999.0,851.63,592.42
2018,5,27,13,15,842.5,141.0,2.05,37.75,958.5,816.02,569.76
2018,5,27,13,30,770.0,180.0,2.0,37.8,918.0,789.35,552.73
2018,5,27,13,45,836.0,140.0,1.95,37.85,926.0,784.36,549.92
2018,5,27,14,0,902.0,100.0,1.9,37.9,934.0,783.18,549.23
2018,5,27,14,15,887.0,104.5,1.95,37.85,904.0,753.57,531.35
2018,5,27,14,30,872.0,109.0,2.0,37.8,874.0,721.54,511.03
2018,5,27,14,45,851.5,114.0,2.0,37.75,836.5,684.05,485.99
2018,5,27,15,0,831.0,119.0,2.0,37.7,799.0,644.98,459.43
2018,5,27,15,15,819.5,117.0,2.05,37.5,759.0,604.14,431.74
2018,5,27,15,30,808.0,115.0,2.1,37.3,719.0,563.17,403.1
2018,5,27,15,45,793.0,111.5,2.15,37.15,673.5,515.42,368.86
2018,5,27,16,0,778.0,108.0,2.2,37.0,628.0,466.88,333.0
2018,5,27,16,15,757.5,105.0,2.25,36.7,579.0,415.94,294.53
2018,5,27,16,30,737.0,102.0,2.3,36.4,530.0,365.3,255.12
2018,5,27,16,45,710.5,98.5,2.3,36.1,478.5,310.16,211.53
2018,5,27,17,0,684.0,95.0,2.3,35.8,427.0,258.93,170.28
2018,5,27,17,15,649.5,89.5,2.3,35.8,374.0,206.22,128.39
2018,5,27,17,30,615.0,84.0,2.3,35.8,321.0,156.55,90.74
2018,5,27,17,45,565.5,77.5,2.1,34.85,269.0,108.11,59.2
2018,5,27,18,0,516.0,71.0,1.9,33.9,217.0,65.03,39.43
2018,5,27,18,15,445.0,62.0,1.75,33.05,168.5,48.54,34.68
2018,5,27,18,30,374.0,53.0,1.6,32.2,120.0,42.43,29.38
2018,5,27,18,45,275.0,40.5,1.45,31.35,80.5,31.23,19.58
2018,5,27,19,0,176.0,28.0,1.3,30.5,41.0,21.72,8.1
2018,5,27,19,15,92.5,15.0,1.4,30.2,21.5,12.8,0.0
2018,5,27,19,30,9.0,2.0,1.5,29.9,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.6,29.6,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.7,29.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,29.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,28.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,28.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.3,28.3,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.4,28.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.5,27.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.6,27.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.6,27.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.6,27.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.65,26.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,26.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.6,26.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.55,26.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,2.4,25.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,23.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,5,28,4,45,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,5,28,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,5,28,5,15,12.0,2.0,0.9,22.5,2.0,0.0,0.0
2018,5,28,5,30,24.0,4.0,1.1,22.9,4.0,0.0,0.0
2018,5,28,5,45,126.5,18.0,1.3,23.3,28.0,15.36,0.0
2018,5,28,6,0,229.0,32.0,1.5,23.7,52.0,24.84,13.18
2018,5,28,6,15,331.0,43.0,1.55,24.3,94.5,34.92,23.65
2018,5,28,6,30,433.0,54.0,1.6,24.9,137.0,43.1,31.12
2018,5,28,6,45,502.5,61.5,1.65,25.5,188.0,48.06,35.57
2018,5,28,7,0,572.0,69.0,1.7,26.1,239.0,74.03,42.71
2018,5,28,7,15,617.5,75.0,1.55,26.95,292.5,120.18,67.38
2018,5,28,7,30,663.0,81.0,1.4,27.8,346.0,171.09,103.19
2018,5,28,7,45,696.0,86.0,1.2,28.65,400.0,222.96,143.8
2018,5,28,8,0,729.0,91.0,1.0,29.5,454.0,280.5,189.71
2018,5,28,8,15,753.0,94.5,1.0,30.25,506.0,332.94,232.02
2018,5,28,8,30,777.0,98.0,1.0,31.0,558.0,386.5,274.21
2018,5,28,8,45,795.0,101.5,1.0,31.75,607.5,438.28,313.86
2018,5,28,9,0,813.0,105.0,1.0,32.5,657.0,489.97,352.0
2018,5,28,9,15,827.5,107.0,1.0,32.95,702.0,537.41,386.33
2018,5,28,9,30,842.0,109.0,1.0,33.4,747.0,583.83,418.81
2018,5,28,9,45,853.0,111.0,1.05,33.8,787.0,626.81,448.45
2018,5,28,10,0,864.0,113.0,1.1,34.2,827.0,667.96,476.1
2018,5,28,10,15,873.0,114.0,1.15,34.6,861.0,704.82,500.31
2018,5,28,10,30,882.0,115.0,1.2,35.0,895.0,739.27,522.47
2018,5,28,10,45,889.0,116.0,1.25,35.35,922.5,769.63,541.4
2018,5,28,11,0,896.0,117.0,1.3,35.7,950.0,797.08,557.63
2018,5,28,11,15,896.5,120.0,1.35,35.95,968.5,818.06,569.98
2018,5,28,11,30,897.0,123.0,1.4,36.2,987.0,835.59,580.26
2018,5,28,11,45,893.5,128.5,1.45,36.5,997.5,848.43,587.57
2018,5,28,12,0,890.0,134.0,1.5,36.8,1008.0,857.69,592.76
2018,5,28,12,15,891.5,133.0,1.6,36.95,1011.5,862.44,596.18
2018,5,28,12,30,893.0,132.0,1.7,37.1,1015.0,864.03,597.74
2018,5,28,12,45,875.0,142.0,1.75,37.3,1004.0,855.12,592.25
2018,5,28,13,0,857.0,152.0,1.8,37.5,993.0,843.16,585.01
2018,5,28,13,15,832.0,163.5,1.85,37.6,971.0,835.0,580.47
2018,5,28,13,30,807.0,175.0,1.9,37.7,949.0,813.27,567.39
2018,5,28,13,45,812.5,167.0,1.9,37.75,932.5,796.2,556.89
2018,5,28,14,0,818.0,159.0,1.9,37.8,916.0,775.68,543.92
2018,5,28,14,15,814.5,155.5,1.95,37.75,890.0,749.07,527.31
2018,5,28,14,30,811.0,152.0,2.0,37.7,864.0,719.62,508.56
2018,5,28,14,45,803.5,148.5,2.0,37.65,830.5,684.77,485.56
2018,5,28,15,0,796.0,145.0,2.0,37.6,797.0,647.67,460.6
2018,5,28,15,15,805.5,132.5,2.0,37.45,763.5,610.79,435.57
2018,5,28,15,30,815.0,120.0,2.0,37.3,730.0,570.58,407.49
2018,5,28,15,45,800.5,116.0,2.05,37.1,684.0,522.4,373.16
2018,5,28,16,0,786.0,112.0,2.1,36.9,638.0,473.35,337.13
2018,5,28,16,15,775.0,106.0,2.1,36.6,591.0,423.4,299.26
2018,5,28,16,30,764.0,100.0,2.1,36.3,544.0,372.78,259.69
2018,5,28,16,45,738.5,96.0,2.1,36.0,491.5,318.93,217.0
2018,5,28,17,0,713.0,92.0,2.1,35.7,439.0,263.36,172.49
2018,5,28,17,15,679.0,86.5,2.1,35.7,385.0,209.23,129.44
2018,5,28,17,30,645.0,81.0,2.1,35.7,331.0,158.03,90.63
2018,5,28,17,45,595.5,75.0,1.8,34.65,277.5,108.33,58.37
2018,5,28,18,0,546.0,69.0,1.5,33.6,224.0,63.95,38.34
2018,5,28,18,15,474.5,61.0,1.4,32.6,174.5,47.86,34.19
2018,5,28,18,30,403.0,53.0,1.3,31.6,125.0,42.52,29.56
2018,5,28,18,45,300.0,40.5,1.2,30.65,84.0,31.31,19.76
2018,5,28,19,0,197.0,28.0,1.1,29.7,43.0,21.76,8.61
2018,5,28,19,15,104.0,15.0,1.15,29.4,22.5,12.8,0.0
2018,5,28,19,30,11.0,2.0,1.2,29.1,2.0,0.0,0.0
2018,5,28,19,45,5.5,1.0,1.3,28.8,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,28.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,28.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.45,27.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.5,27.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.55,27.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.6,27.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.65,27.25,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,27.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,26.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,26.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.1,26.7,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.2,26.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.2,26.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.15,25.6,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.05,25.2,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.9,24.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.45,23.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,29,4,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,5,29,5,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,5,29,5,15,9.0,2.0,1.15,23.1,2.0,0.0,0.0
2018,5,29,5,30,18.0,4.0,1.4,23.5,4.0,0.0,0.0
2018,5,29,5,45,101.0,19.0,1.6,23.9,27.0,16.22,0.0
2018,5,29,6,0,184.0,34.0,1.8,24.3,50.0,26.24,14.3
2018,5,29,6,15,276.0,47.5,1.95,25.0,91.0,36.36,24.78
2018,5,29,6,30,368.0,61.0,2.1,25.7,132.0,46.31,33.72
2018,5,29,6,45,435.0,71.5,2.25,26.35,181.5,53.77,40.28
2018,5,29,7,0,502.0,82.0,2.4,27.0,231.0,80.89,49.93
2018,5,29,7,15,550.0,89.0,2.4,27.75,283.0,123.89,72.96
2018,5,29,7,30,598.0,96.0,2.4,28.5,335.0,172.1,106.64
2018,5,29,7,45,633.5,102.0,2.4,29.25,388.5,221.67,145.37
2018,5,29,8,0,669.0,108.0,2.4,30.0,442.0,274.37,187.82
2018,5,29,8,15,695.0,113.5,2.5,30.6,494.0,326.36,230.24
2018,5,29,8,30,721.0,119.0,2.6,31.2,546.0,379.82,273.1
2018,5,29,8,45,741.0,122.5,2.65,31.75,594.5,432.08,314.12
2018,5,29,9,0,761.0,126.0,2.7,32.3,643.0,482.14,352.42
2018,5,29,9,15,776.0,129.0,2.75,32.75,687.5,529.06,387.55
2018,5,29,9,30,791.0,132.0,2.8,33.2,732.0,575.15,421.1
2018,5,29,9,45,802.0,135.5,2.8,33.65,771.5,618.14,451.4
2018,5,29,10,0,813.0,139.0,2.8,34.1,811.0,659.47,479.74
2018,5,29,10,15,822.0,141.0,2.75,34.45,844.5,696.2,504.28
2018,5,29,10,30,831.0,143.0,2.7,34.8,878.0,730.68,526.72
2018,5,29,10,45,837.5,145.0,2.7,35.2,905.0,753.9,541.57
2018,5,29,11,0,844.0,147.0,2.7,35.6,932.0,780.4,558.05
2018,5,29,11,15,854.5,143.5,2.7,35.9,952.5,802.72,571.21
2018,5,29,11,30,865.0,140.0,2.7,36.2,973.0,822.15,582.5
2018,5,29,11,45,875.0,135.0,2.7,36.5,986.5,836.95,590.83
2018,5,29,12,0,885.0,130.0,2.7,36.8,1000.0,848.64,597.24
2018,5,29,12,15,886.0,130.0,2.7,37.05,1003.5,853.78,599.67
2018,5,29,12,30,887.0,130.0,2.7,37.3,1007.0,855.78,600.24
2018,5,29,12,45,886.5,129.5,2.7,37.5,1003.0,853.05,598.05
2018,5,29,13,0,886.0,129.0,2.7,37.7,999.0,847.14,593.96
2018,5,29,13,15,884.5,127.5,2.75,37.85,986.5,836.27,587.27
2018,5,29,13,30,883.0,126.0,2.8,38.0,974.0,822.03,578.51
2018,5,29,13,45,879.5,124.5,2.85,38.15,954.0,802.86,566.63
2018,5,29,14,0,876.0,123.0,2.9,38.3,934.0,780.46,552.7
2018,5,29,14,15,870.5,121.0,2.9,38.3,906.5,753.06,535.37
2018,5,29,14,30,865.0,119.0,2.9,38.3,879.0,722.77,515.19
2018,5,29,14,45,857.5,116.5,2.9,38.3,845.0,687.96,491.65
2018,5,29,15,0,850.0,114.0,2.9,38.3,811.0,650.74,466.01
2018,5,29,15,15,840.0,111.0,2.95,38.2,770.5,609.35,437.33
2018,5,29,15,30,830.0,108.0,3.0,38.1,730.0,566.15,406.6
2018,5,29,15,45,816.5,105.0,3.05,37.95,685.0,519.54,372.69
2018,5,29,16,0,803.0,102.0,3.1,37.8,640.0,471.62,336.82
2018,5,29,16,15,784.5,98.5,3.15,37.55,590.5,420.04,297.42
2018,5,29,16,30,766.0,95.0,3.2,37.3,541.0,368.5,256.91
2018,5,29,16,45,742.5,91.0,3.25,37.05,489.5,315.27,214.32
2018,5,29,17,0,719.0,87.0,3.3,36.8,438.0,263.2,172.07
2018,5,29,17,15,685.5,82.5,3.3,36.8,384.5,206.81,127.17
2018,5,29,17,30,652.0,78.0,3.3,36.8,331.0,156.26,88.77
2018,5,29,17,45,606.0,71.5,3.1,35.9,278.0,106.15,56.12
2018,5,29,18,0,560.0,65.0,2.9,35.0,225.0,60.92,35.68
2018,5,29,18,15,492.0,57.0,2.75,34.1,175.5,44.67,31.35
2018,5,29,18,30,424.0,49.0,2.6,33.2,126.0,39.16,26.6
2018,5,29,18,45,322.0,38.5,2.45,32.35,85.5,31.27,19.59
2018,5,29,19,0,220.0,28.0,2.3,31.5,45.0,21.81,8.91
2018,5,29,19,15,116.5,15.0,2.5,31.15,23.5,12.8,0.0
2018,5,29,19,30,13.0,2.0,2.7,30.8,2.0,0.0,0.0
2018,5,29,19,45,6.5,1.0,2.9,30.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,30.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.3,29.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.65,29.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.8,28.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.8,28.55,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,28.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,27.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.85,27.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.8,26.9,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.7,26.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,26.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,26.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.15,25.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.0,24.95,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.85,24.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.75,24.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.7,24.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.7,23.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,2.7,23.55,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,5,30,5,15,8.5,2.0,2.9,23.75,2.0,0.0,0.0
2018,5,30,5,30,17.0,4.0,3.1,24.0,4.0,0.0,0.0
2018,5,30,5,45,104.5,19.5,3.3,24.25,28.0,16.64,0.0
2018,5,30,6,0,192.0,35.0,3.5,24.5,52.0,27.02,14.96
2018,5,30,6,15,293.5,46.5,3.7,25.0,93.5,35.68,24.21
2018,5,30,6,30,395.0,58.0,3.9,25.5,135.0,46.25,33.69
2018,5,30,6,45,320.0,75.0,4.1,26.05,150.0,55.42,41.74
2018,5,30,7,0,245.0,92.0,4.3,26.6,165.0,77.8,53.03
2018,5,30,7,15,185.0,116.0,4.3,27.15,177.5,106.99,74.05
2018,5,30,7,30,125.0,140.0,4.3,27.7,190.0,130.28,94.13
2018,5,30,7,45,362.0,127.0,4.35,28.3,301.5,180.61,124.67
2018,5,30,8,0,599.0,114.0,4.4,28.9,413.0,259.37,180.18
2018,5,30,8,15,682.5,107.5,4.4,29.5,484.0,315.98,224.95
2018,5,30,8,30,766.0,101.0,4.4,30.1,555.0,382.26,277.15
2018,5,30,8,45,786.0,103.0,4.4,30.7,604.0,432.91,317.89
2018,5,30,9,0,806.0,105.0,4.4,31.3,653.0,483.66,357.58
2018,5,30,9,15,820.5,107.5,4.35,31.9,698.0,531.8,394.11
2018,5,30,9,30,835.0,110.0,4.3,32.5,743.0,577.66,427.89
2018,5,30,9,45,846.5,111.5,4.3,33.05,783.0,620.16,458.48
2018,5,30,10,0,858.0,113.0,4.3,33.6,823.0,660.89,487.01
2018,5,30,10,15,866.0,115.0,4.3,34.1,856.5,697.67,512.16
2018,5,30,10,30,874.0,117.0,4.3,34.6,890.0,732.0,535.06
2018,5,30,10,45,880.0,118.0,4.3,35.1,916.5,761.36,554.05
2018,5,30,11,0,886.0,119.0,4.3,35.6,943.0,787.81,569.91
2018,5,30,11,15,888.0,121.0,4.3,36.0,962.0,808.9,582.36
2018,5,30,11,30,890.0,123.0,4.3,36.4,981.0,826.66,592.6
2018,5,30,11,45,890.5,125.0,4.25,36.8,992.0,839.81,599.64
2018,5,30,12,0,891.0,127.0,4.2,37.2,1003.0,849.55,604.5
2018,5,30,12,15,891.0,127.5,4.2,37.45,1006.5,854.32,606.79
2018,5,30,12,30,891.0,128.0,4.2,37.7,1010.0,855.93,607.13
2018,5,30,12,45,889.0,128.5,4.2,38.0,1005.0,852.79,604.38
2018,5,30,13,0,887.0,129.0,4.2,38.3,1000.0,846.48,599.7
2018,5,30,13,15,884.0,129.0,4.2,38.45,987.5,835.67,592.57
2018,5,30,13,30,881.0,129.0,4.2,38.6,975.0,821.54,583.39
2018,5,30,13,45,875.5,128.5,4.2,38.8,954.5,801.76,570.46
2018,5,30,14,0,870.0,128.0,4.2,39.0,934.0,778.85,555.53
2018,5,30,14,15,864.5,126.0,4.25,39.0,906.5,751.69,538.03
2018,5,30,14,30,859.0,124.0,4.3,39.0,879.0,721.65,517.82
2018,5,30,14,45,852.0,121.5,4.35,39.0,845.5,687.47,494.44
2018,5,30,15,0,845.0,119.0,4.4,39.0,812.0,650.83,468.92
2018,5,30,15,15,833.5,116.5,4.45,38.85,771.5,609.25,439.69
2018,5,30,15,30,822.0,114.0,4.5,38.7,731.0,567.34,409.45
2018,5,30,15,45,808.0,111.0,4.55,38.55,686.0,520.17,374.73
2018,5,30,16,0,794.0,108.0,4.6,38.4,641.0,472.06,338.35
2018,5,30,16,15,775.0,104.5,4.65,38.1,591.5,420.75,298.89
2018,5,30,16,30,756.0,101.0,4.7,37.8,542.0,369.55,258.45
2018,5,30,16,45,730.5,97.0,4.75,37.45,490.0,316.27,215.78
2018,5,30,17,0,705.0,93.0,4.8,37.1,438.0,261.23,171.36
2018,5,30,17,15,671.0,88.0,4.8,37.1,384.5,208.1,128.84
2018,5,30,17,30,637.0,83.0,4.8,37.1,331.0,157.89,90.69
2018,5,30,17,45,588.5,77.0,4.75,35.95,278.5,108.85,58.94
2018,5,30,18,0,540.0,71.0,4.7,34.8,226.0,65.01,39.27
2018,5,30,18,15,468.0,62.5,4.6,34.0,176.5,48.93,34.89
2018,5,30,18,30,396.0,54.0,4.5,33.2,127.0,43.22,29.94
2018,5,30,18,45,292.5,42.0,4.35,32.35,86.0,32.39,20.51
2018,5,30,19,0,189.0,30.0,4.2,31.5,45.0,23.26,10.22
2018,5,30,19,15,99.5,16.0,4.2,30.95,23.5,13.66,0.0
2018,5,30,19,30,10.0,2.0,4.2,30.4,2.0,0.0,0.0
2018,5,30,19,45,5.0,1.0,4.2,29.85,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.2,29.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.2,28.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.2,28.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,27.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,27.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,26.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,26.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,26.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,25.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,25.55,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,25.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.9,25.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.9,24.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.9,24.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.85,24.35,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.8,24.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.8,24.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.8,24.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.8,24.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.8,24.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.75,24.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.7,24.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,24.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,24.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.6,24.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.5,24.1,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,3.45,24.05,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,5,31,5,15,4.5,2.0,3.5,24.2,2.0,0.0,0.0
2018,5,31,5,30,9.0,4.0,3.6,24.4,4.0,0.0,0.0
2018,5,31,5,45,68.0,20.0,3.7,24.65,26.0,17.07,0.0
2018,5,31,6,0,127.0,36.0,3.8,24.9,48.0,27.8,15.6
2018,5,31,6,15,215.0,53.0,4.05,25.35,88.5,40.18,27.93
2018,5,31,6,30,303.0,70.0,4.3,25.8,129.0,52.47,38.91
2018,5,31,6,45,191.0,70.5,4.55,26.3,112.0,53.52,40.08
2018,5,31,7,0,79.0,71.0,4.8,26.8,95.0,58.95,41.07
2018,5,31,7,15,187.0,104.5,4.85,27.4,175.5,98.56,67.18
2018,5,31,7,30,295.0,138.0,4.9,28.0,256.0,153.87,105.6
2018,5,31,7,45,263.5,159.0,4.95,28.55,276.0,183.13,130.31
2018,5,31,8,0,232.0,180.0,5.0,29.1,296.0,208.69,152.26
2018,5,31,8,15,245.5,208.5,4.95,29.7,343.5,250.92,185.31
2018,5,31,8,30,259.0,237.0,4.9,30.3,391.0,294.46,218.86
2018,5,31,8,45,381.0,224.5,4.9,30.9,472.5,355.78,264.32
2018,5,31,9,0,503.0,212.0,4.9,31.5,554.0,425.13,315.92
2018,5,31,9,15,534.5,218.5,4.85,32.05,604.0,472.82,351.34
2018,5,31,9,30,566.0,225.0,4.8,32.6,654.0,524.14,388.61
2018,5,31,9,45,515.0,262.5,4.75,33.15,669.0,547.76,404.62
2018,5,31,10,0,464.0,300.0,4.7,33.7,684.0,567.98,417.5
2018,5,31,10,15,571.5,260.0,4.7,34.2,752.5,626.8,459.55
2018,5,31,10,30,679.0,220.0,4.7,34.7,821.0,689.11,503.28
2018,5,31,10,45,755.0,187.5,4.7,35.25,874.5,733.42,533.68
2018,5,31,11,0,831.0,155.0,4.7,35.8,928.0,782.15,566.65
2018,5,31,11,15,843.5,150.5,4.65,36.2,949.5,796.56,574.89
2018,5,31,11,30,856.0,146.0,4.6,36.6,971.0,816.61,586.62
2018,5,31,11,45,869.5,139.0,4.6,37.05,985.5,832.56,595.62
2018,5,31,12,0,883.0,132.0,4.6,37.5,1000.0,845.48,602.68
2018,5,31,12,15,884.5,131.0,4.6,37.8,1003.5,850.24,604.83
2018,5,31,12,30,886.0,130.0,4.6,38.1,1007.0,851.89,605.08
2018,5,31,12,45,885.5,129.5,4.6,38.4,1002.5,849.24,602.64
2018,5,31,13,0,885.0,129.0,4.6,38.7,998.0,843.43,598.26
2018,5,31,13,15,882.5,128.0,4.6,38.85,985.5,832.28,590.88
2018,5,31,13,30,880.0,127.0,4.6,39.0,973.0,817.79,581.42
2018,5,31,13,45,876.5,125.0,4.6,39.2,952.5,798.39,568.69
2018,5,31,14,0,873.0,123.0,4.6,39.4,932.0,775.77,553.89
2018,5,31,14,15,867.5,121.0,4.6,39.45,905.0,748.57,536.11
2018,5,31,14,30,862.0,119.0,4.6,39.5,878.0,718.49,515.55
2018,5,31,14,45,855.5,116.5,4.6,39.5,844.5,684.6,492.18
2018,5,31,15,0,849.0,114.0,4.6,39.5,811.0,648.22,466.67
2018,5,31,15,15,838.5,111.5,4.65,39.4,771.0,607.15,437.66
2018,5,31,15,30,828.0,109.0,4.7,39.3,731.0,564.3,406.68
2018,5,31,15,45,814.5,105.5,4.75,39.15,686.0,517.85,372.43
2018,5,31,16,0,801.0,102.0,4.8,39.0,641.0,469.33,335.8
2018,5,31,16,15,782.5,99.0,4.85,38.7,592.0,418.44,296.63
2018,5,31,16,30,764.0,96.0,4.9,38.4,543.0,367.58,256.4
2018,5,31,16,45,739.5,92.0,4.9,38.05,491.0,314.29,213.63
2018,5,31,17,0,715.0,88.0,4.9,37.7,439.0,262.26,171.38
2018,5,31,17,15,682.0,83.5,4.9,37.7,386.0,206.28,126.71
2018,5,31,17,30,649.0,79.0,4.9,37.7,333.0,156.11,88.61
2018,5,31,17,45,602.0,73.0,4.85,36.6,280.0,106.6,56.58
2018,5,31,18,0,555.0,67.0,4.8,35.5,227.0,62.08,36.71
2018,5,31,18,15,486.0,59.5,4.7,34.7,178.0,46.56,32.83
2018,5,31,18,30,417.0,52.0,4.6,33.9,129.0,41.56,28.5
2018,5,31,18,45,315.0,41.0,4.45,33.1,88.0,33.33,21.23
2018,5,31,19,0,213.0,30.0,4.3,32.3,47.0,23.31,10.51
2018,5,31,19,15,113.0,16.0,4.35,31.75,24.5,13.66,0.0
2018,5,31,19,30,13.0,2.0,4.4,31.2,2.0,0.0,0.0
2018,5,31,19,45,6.5,1.0,4.4,30.65,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.4,30.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,4.4,29.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,4.4,29.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.4,28.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.4,28.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.3,28.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.2,27.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.1,27.35,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.85,26.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.7,26.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.6,26.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.5,25.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.4,25.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.15,25.1,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.05,24.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.05,24.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.95,24.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.9,24.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.85,24.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.75,24.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,6,1,5,15,4.0,2.0,2.8,24.45,2.0,0.0,0.0
2018,6,1,5,30,8.0,4.0,3.0,24.7,4.0,3.41,0.0
2018,6,1,5,45,59.5,20.5,3.2,24.95,25.5,17.5,0.0
2018,6,1,6,0,111.0,37.0,3.4,25.2,47.0,28.46,16.16
2018,6,1,6,15,144.0,46.5,3.55,25.7,69.0,35.92,24.35
2018,6,1,6,30,177.0,56.0,3.7,26.2,91.0,43.16,30.99
2018,6,1,6,45,88.5,59.0,3.85,26.7,76.5,47.04,34.51
2018,6,1,7,0,0.0,62.0,4.0,27.2,62.0,51.32,36.33
2018,6,1,7,15,0.0,69.0,4.05,27.8,69.0,57.19,40.96
2018,6,1,7,30,0.0,76.0,4.1,28.4,76.0,63.03,45.44
2018,6,1,7,45,70.0,114.5,4.2,29.0,149.5,108.61,78.77
2018,6,1,8,0,140.0,153.0,4.3,29.6,223.0,162.78,119.04
2018,6,1,8,15,163.5,194.0,4.3,30.25,284.5,211.92,156.71
2018,6,1,8,30,187.0,235.0,4.3,30.9,346.0,263.75,195.94
2018,6,1,8,45,179.5,269.0,4.3,31.5,383.0,299.46,222.81
2018,6,1,9,0,172.0,303.0,4.3,32.1,420.0,334.34,248.4
2018,6,1,9,15,144.5,325.0,4.3,32.65,428.0,348.4,258.16
2018,6,1,9,30,117.0,347.0,4.3,33.2,436.0,359.66,265.48
2018,6,1,9,45,130.5,365.0,4.25,33.75,469.0,389.81,286.55
2018,6,1,10,0,144.0,383.0,4.2,34.3,502.0,420.61,307.76
2018,6,1,10,15,370.5,321.0,4.2,34.8,644.5,539.48,394.4
2018,6,1,10,30,597.0,259.0,4.2,35.3,787.0,662.36,481.47
2018,6,1,10,45,550.5,294.0,4.15,35.8,792.5,675.49,487.84
2018,6,1,11,0,504.0,329.0,4.1,36.3,798.0,684.75,491.85
2018,6,1,11,15,651.5,256.0,4.1,36.7,875.5,749.45,537.36
2018,6,1,11,30,799.0,183.0,4.1,37.1,953.0,810.61,579.66
2018,6,1,11,45,810.5,179.0,4.05,37.5,968.5,826.95,588.76
2018,6,1,12,0,822.0,175.0,4.0,37.9,984.0,840.35,595.98
2018,6,1,12,15,823.0,175.0,4.0,38.2,987.5,845.45,598.33
2018,6,1,12,30,824.0,175.0,4.0,38.5,991.0,847.51,598.84
2018,6,1,12,45,823.5,174.0,4.0,38.8,986.5,844.47,596.16
2018,6,1,13,0,823.0,173.0,4.0,39.1,982.0,838.35,591.62
2018,6,1,13,15,821.0,171.0,4.0,39.25,969.5,826.96,584.15
2018,6,1,13,30,819.0,169.0,4.0,39.4,957.0,812.37,574.7
2018,6,1,13,45,814.5,168.0,4.0,39.55,937.5,793.53,562.19
2018,6,1,14,0,810.0,167.0,4.0,39.7,918.0,771.69,547.46
2018,6,1,14,15,806.5,162.5,4.05,39.75,891.5,744.68,529.65
2018,6,1,14,30,803.0,158.0,4.1,39.8,865.0,714.85,509.7
2018,6,1,14,45,798.0,152.5,4.1,39.85,832.0,680.48,486.23
2018,6,1,15,0,793.0,147.0,4.1,39.9,799.0,643.7,460.7
2018,6,1,15,15,781.0,144.0,4.15,39.8,759.5,602.66,432.05
2018,6,1,15,30,769.0,141.0,4.2,39.7,720.0,560.14,401.68
2018,6,1,15,45,754.0,137.0,4.2,39.55,675.5,513.96,367.98
2018,6,1,16,0,739.0,133.0,4.2,39.4,631.0,465.45,331.76
2018,6,1,16,15,718.5,129.0,4.25,39.15,582.5,415.33,293.64
2018,6,1,16,30,698.0,125.0,4.3,38.9,534.0,365.56,254.82
2018,6,1,16,45,670.5,120.0,4.35,38.6,482.5,313.43,213.68
2018,6,1,17,0,643.0,115.0,4.4,38.3,431.0,262.99,173.44
2018,6,1,17,15,607.0,108.0,4.4,38.3,378.0,211.2,132.76
2018,6,1,17,30,571.0,101.0,4.4,38.3,325.0,162.69,96.49
2018,6,1,17,45,520.0,93.0,4.3,37.3,273.0,115.69,66.29
2018,6,1,18,0,469.0,85.0,4.2,36.3,221.0,72.15,45.5
2018,6,1,18,15,397.5,73.5,4.1,35.5,172.0,55.0,39.63
2018,6,1,18,30,326.0,62.0,4.0,34.7,123.0,46.87,32.73
2018,6,1,18,45,232.5,47.0,3.85,33.9,83.5,35.86,23.2
2018,6,1,19,0,139.0,32.0,3.7,33.1,44.0,24.64,11.66
2018,6,1,19,15,74.0,17.5,3.8,32.65,23.5,14.94,0.0
2018,6,1,19,30,9.0,3.0,3.9,32.2,3.0,0.0,0.0
2018,6,1,19,45,4.5,1.5,4.0,31.75,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,4.1,31.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.25,30.9,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.5,30.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.6,29.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,4.55,29.3,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,4.5,28.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,4.45,28.55,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,4.4,28.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,4.3,27.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,4.15,27.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,4.1,26.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,4.0,26.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.65,25.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.6,25.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.6,25.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,3.6,25.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,3.6,25.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,3.6,25.25,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,3.6,25.2,0.0,0.0,0.0
