Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,15,0.0,0.0,3.55,25.15,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,3.5,25.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,3.5,25.05,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,3.5,24.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,3.5,24.85,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,3.5,24.8,0.0,0.0,0.0
2018,6,2,5,15,2.5,1.5,3.65,25.0,1.5,0.0,0.0
2018,6,2,5,30,5.0,3.0,3.8,25.2,3.0,2.56,0.0
2018,6,2,5,45,25.0,13.5,3.95,25.4,15.5,11.52,0.0
2018,6,2,6,0,45.0,24.0,4.1,25.6,28.0,19.63,9.42
2018,6,2,6,15,48.5,35.5,4.2,26.0,42.5,28.74,18.35
2018,6,2,6,30,52.0,47.0,4.3,26.4,57.0,37.69,26.34
2018,6,2,6,45,53.0,68.0,4.45,26.85,81.0,54.53,40.84
2018,6,2,7,0,54.0,89.0,4.6,27.3,105.0,71.99,52.12
2018,6,2,7,15,54.5,120.5,4.6,27.85,139.5,99.59,73.04
2018,6,2,7,30,55.0,152.0,4.6,28.4,174.0,127.89,94.95
2018,6,2,7,45,107.0,180.5,4.6,29.0,231.5,165.45,122.12
2018,6,2,8,0,159.0,209.0,4.6,29.6,289.0,209.71,154.8
2018,6,2,8,15,392.0,181.0,4.55,30.3,406.5,277.0,201.05
2018,6,2,8,30,625.0,153.0,4.5,31.0,524.0,367.61,266.96
2018,6,2,8,45,678.5,148.0,4.45,31.65,582.5,420.13,307.67
2018,6,2,9,0,732.0,143.0,4.4,32.3,641.0,476.12,350.28
2018,6,2,9,15,735.5,152.0,4.35,32.9,681.5,521.38,384.27
2018,6,2,9,30,739.0,161.0,4.3,33.5,722.0,564.94,415.96
2018,6,2,9,45,759.0,160.5,4.2,34.15,763.5,607.91,446.25
2018,6,2,10,0,779.0,160.0,4.1,34.8,805.0,649.88,474.99
2018,6,2,10,15,788.0,163.0,4.0,35.35,838.5,686.26,499.21
2018,6,2,10,30,797.0,166.0,3.9,35.9,872.0,720.48,521.37
2018,6,2,10,45,807.5,165.5,3.8,36.45,899.5,750.46,540.22
2018,6,2,11,0,818.0,165.0,3.7,37.0,927.0,777.96,557.03
2018,6,2,11,15,824.5,165.0,3.55,37.4,946.5,800.12,570.09
2018,6,2,11,30,831.0,165.0,3.4,37.8,966.0,819.32,580.57
2018,6,2,11,45,836.5,163.0,3.3,38.25,978.0,832.9,587.32
2018,6,2,12,0,842.0,161.0,3.2,38.7,990.0,843.31,592.05
2018,6,2,12,15,842.5,161.5,3.15,39.0,993.5,848.59,594.19
2018,6,2,12,30,843.0,162.0,3.1,39.3,997.0,850.73,594.45
2018,6,2,12,45,841.5,161.5,3.05,39.6,992.0,847.27,591.26
2018,6,2,13,0,840.0,161.0,3.0,39.9,987.0,840.67,586.21
2018,6,2,13,15,837.5,160.0,3.0,40.1,974.5,829.59,578.95
2018,6,2,13,30,835.0,159.0,3.0,40.3,962.0,815.27,569.74
2018,6,2,13,45,830.5,157.0,3.0,40.45,942.0,795.31,557.1
2018,6,2,14,0,826.0,155.0,3.0,40.6,922.0,772.32,541.92
2018,6,2,14,15,820.5,152.0,3.05,40.65,894.5,744.78,524.11
2018,6,2,14,30,815.0,149.0,3.1,40.7,867.0,714.51,504.23
2018,6,2,14,45,808.0,145.5,3.15,40.7,834.0,680.22,481.43
2018,6,2,15,0,801.0,142.0,3.2,40.7,801.0,643.62,456.61
2018,6,2,15,15,789.5,139.0,3.25,40.6,761.5,602.66,428.42
2018,6,2,15,30,778.0,136.0,3.3,40.5,722.0,560.14,398.45
2018,6,2,15,45,763.0,131.5,3.3,40.35,677.0,513.22,364.62
2018,6,2,16,0,748.0,127.0,3.3,40.2,632.0,465.56,329.34
2018,6,2,16,15,728.0,123.0,3.3,39.95,583.5,413.65,290.27
2018,6,2,16,30,708.0,119.0,3.3,39.7,535.0,363.71,251.59
2018,6,2,16,45,681.5,114.0,3.3,39.4,483.5,311.47,210.62
2018,6,2,17,0,655.0,109.0,3.3,39.1,432.0,260.81,170.4
2018,6,2,17,15,620.0,102.0,3.3,39.1,379.0,208.65,129.63
2018,6,2,17,30,585.0,95.0,3.3,39.1,326.0,159.63,93.12
2018,6,2,17,45,536.5,87.5,3.05,38.15,274.0,112.5,62.94
2018,6,2,18,0,488.0,80.0,2.8,37.2,222.0,70.66,43.9
2018,6,2,18,15,420.5,70.0,2.7,36.25,174.0,52.66,37.57
2018,6,2,18,30,353.0,60.0,2.6,35.3,126.0,45.54,31.57
2018,6,2,18,45,260.0,46.0,2.45,34.4,86.0,35.21,22.66
2018,6,2,19,0,167.0,32.0,2.3,33.5,46.0,24.7,11.93
2018,6,2,19,15,90.5,17.5,2.55,33.1,24.5,14.94,0.0
2018,6,2,19,30,14.0,3.0,2.8,32.7,3.0,0.0,0.0
2018,6,2,19,45,7.0,1.5,3.05,32.3,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.3,31.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.45,31.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.6,31.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.75,30.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.9,30.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.9,30.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.9,29.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.9,29.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.8,28.7,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.7,28.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.65,28.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.6,27.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.5,27.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,27.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.3,26.95,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.05,26.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.9,26.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.65,25.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.55,25.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.45,25.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.35,25.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.25,25.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.15,25.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.0,24.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,6,3,4,45,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,6,3,5,0,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,6,3,5,15,1.5,1.5,1.85,24.95,1.5,0.0,0.0
2018,6,3,5,30,3.0,3.0,1.9,25.1,3.0,2.56,0.0
2018,6,3,5,45,24.5,18.0,2.0,25.25,20.0,15.36,0.0
2018,6,3,6,0,46.0,33.0,2.1,25.4,37.0,25.97,14.37
2018,6,3,6,15,91.5,51.5,2.15,25.75,67.0,39.95,27.73
2018,6,3,6,30,137.0,70.0,2.2,26.1,97.0,52.52,38.92
2018,6,3,6,45,158.5,89.5,2.25,26.4,130.0,66.02,50.66
2018,6,3,7,0,180.0,109.0,2.3,26.7,163.0,85.53,61.02
2018,6,3,7,15,154.5,128.0,2.2,27.25,181.0,112.67,79.78
2018,6,3,7,30,129.0,147.0,2.1,27.8,199.0,134.79,97.25
2018,6,3,7,45,176.5,176.0,2.05,28.4,258.0,176.35,127.75
2018,6,3,8,0,224.0,205.0,2.0,29.0,317.0,223.52,162.84
2018,6,3,8,15,201.0,231.5,1.8,29.65,340.5,251.66,185.15
2018,6,3,8,30,178.0,258.0,1.6,30.3,364.0,277.23,204.69
2018,6,3,8,45,259.5,255.0,1.45,30.95,424.0,323.34,237.62
2018,6,3,9,0,341.0,252.0,1.3,31.6,484.0,374.64,274.12
2018,6,3,9,15,508.0,221.0,1.1,32.3,593.0,457.97,332.38
2018,6,3,9,30,675.0,190.0,0.9,33.0,702.0,552.6,396.37
2018,6,3,9,45,686.5,195.5,0.7,33.65,740.5,593.56,421.43
2018,6,3,10,0,698.0,201.0,0.5,34.3,779.0,633.23,444.64
2018,6,3,10,15,696.0,212.5,1.05,34.6,808.5,667.43,471.97
2018,6,3,10,30,694.0,224.0,1.6,34.9,838.0,699.03,496.37
2018,6,3,10,45,694.0,232.5,2.2,35.2,862.5,726.88,517.79
2018,6,3,11,0,694.0,241.0,2.8,35.5,887.0,752.05,536.74
2018,6,3,11,15,713.5,232.0,3.05,35.35,908.5,774.8,553.57
2018,6,3,11,30,733.0,223.0,3.3,35.2,930.0,795.29,568.86
2018,6,3,11,45,754.5,210.5,3.6,35.1,946.0,805.0,577.41
2018,6,3,12,0,776.0,198.0,3.9,35.0,962.0,819.17,588.72
2018,6,3,12,15,781.5,194.5,3.7,34.95,966.5,824.84,591.69
2018,6,3,12,30,787.0,191.0,3.5,34.9,971.0,827.68,592.67
2018,6,3,12,45,792.0,186.0,3.35,34.9,968.0,826.03,590.89
2018,6,3,13,0,797.0,181.0,3.2,34.9,965.0,821.37,587.23
2018,6,3,13,15,796.0,179.5,3.0,34.85,954.0,811.62,580.17
2018,6,3,13,30,795.0,178.0,2.8,34.8,943.0,798.73,570.89
2018,6,3,13,45,793.0,174.0,2.6,34.75,924.0,779.83,557.56
2018,6,3,14,0,791.0,170.0,2.4,34.7,905.0,757.9,542.16
2018,6,3,14,15,777.0,173.0,2.4,34.65,877.0,730.26,523.79
2018,6,3,14,30,763.0,176.0,2.4,34.6,849.0,700.44,503.75
2018,6,3,14,45,744.0,178.5,2.4,34.5,813.5,664.91,479.62
2018,6,3,15,0,725.0,181.0,2.4,34.4,778.0,629.45,455.1
2018,6,3,15,15,711.5,177.5,2.45,34.25,739.5,589.1,427.16
2018,6,3,15,30,698.0,174.0,2.5,34.1,701.0,547.58,397.68
2018,6,3,15,45,680.5,169.5,2.55,34.0,657.0,502.22,364.65
2018,6,3,16,0,663.0,165.0,2.6,33.9,613.0,456.55,330.52
2018,6,3,16,15,621.0,165.0,2.55,33.65,559.5,404.42,291.08
2018,6,3,16,30,579.0,165.0,2.5,33.4,506.0,354.92,252.93
2018,6,3,16,45,567.5,152.5,2.5,33.15,460.5,307.75,215.42
2018,6,3,17,0,556.0,140.0,2.5,32.9,415.0,257.99,175.42
2018,6,3,17,15,521.5,130.0,2.5,32.9,364.0,208.89,136.75
2018,6,3,17,30,487.0,120.0,2.5,32.9,313.0,162.98,102.12
2018,6,3,17,45,441.0,109.0,2.3,31.9,263.5,118.76,72.94
2018,6,3,18,0,395.0,98.0,2.1,30.9,214.0,79.48,53.28
2018,6,3,18,15,333.5,83.0,2.1,30.35,167.0,61.27,45.78
2018,6,3,18,30,272.0,68.0,2.1,29.8,120.0,50.9,36.86
2018,6,3,18,45,195.0,50.5,2.1,29.25,81.5,38.29,25.79
2018,6,3,19,0,118.0,33.0,2.1,28.7,43.0,25.61,13.16
2018,6,3,19,15,63.5,18.0,2.15,28.5,23.0,15.36,0.0
2018,6,3,19,30,9.0,3.0,2.2,28.3,3.0,0.0,0.0
2018,6,3,19,45,4.5,1.5,2.25,28.05,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.3,27.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.25,27.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.15,27.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.1,27.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.1,26.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.1,26.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.0,26.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.9,26.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.75,25.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.7,25.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.5,25.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.35,25.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.15,25.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.1,24.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.1,24.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.15,24.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.15,24.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.05,24.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,4,4,45,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,6,4,5,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,4,5,15,1.0,1.0,1.35,23.75,1.0,0.0,0.0
2018,6,4,5,30,2.0,2.0,1.7,23.9,2.0,1.71,0.0
2018,6,4,5,45,1.0,12.0,2.0,24.1,12.0,10.24,0.0
2018,6,4,6,0,0.0,22.0,2.3,24.3,22.0,18.17,8.45
2018,6,4,6,15,0.0,37.0,2.35,24.75,37.0,30.35,19.84
2018,6,4,6,30,0.0,52.0,2.4,25.2,52.0,42.33,30.45
2018,6,4,6,45,0.5,69.0,2.45,25.65,69.0,55.68,42.05
2018,6,4,7,0,1.0,86.0,2.5,26.1,86.0,69.2,51.06
2018,6,4,7,15,0.5,98.0,2.5,26.55,98.0,79.42,59.18
2018,6,4,7,30,0.0,110.0,2.5,27.0,110.0,89.54,67.05
2018,6,4,7,45,2.0,125.5,2.55,27.45,126.5,102.8,77.18
2018,6,4,8,0,4.0,141.0,2.6,27.9,143.0,116.37,87.42
2018,6,4,8,15,37.5,192.0,2.55,28.15,214.0,168.16,126.68
2018,6,4,8,30,71.0,243.0,2.5,28.4,285.0,224.05,168.66
2018,6,4,8,45,53.0,245.0,2.45,28.7,278.0,223.73,168.18
2018,6,4,9,0,35.0,247.0,2.4,29.0,271.0,221.12,165.86
2018,6,4,9,15,35.0,269.0,2.3,29.2,294.5,242.04,181.13
2018,6,4,9,30,35.0,291.0,2.2,29.4,318.0,263.0,196.17
2018,6,4,9,45,75.5,342.0,2.1,29.6,403.5,332.25,246.85
2018,6,4,10,0,116.0,393.0,2.0,29.8,489.0,409.51,301.99
2018,6,4,10,15,97.5,354.5,1.95,30.0,437.5,371.39,273.75
2018,6,4,10,30,79.0,316.0,1.9,30.2,386.0,324.49,239.53
2018,6,4,10,45,42.5,241.5,1.85,30.35,279.5,237.37,175.22
2018,6,4,11,0,6.0,167.0,1.8,30.5,173.0,144.54,105.23
2018,6,4,11,15,9.0,197.5,1.75,30.6,206.5,172.8,126.52
2018,6,4,11,30,12.0,228.0,1.7,30.7,240.0,201.23,147.48
2018,6,4,11,45,26.5,269.0,1.7,30.85,295.0,253.11,185.72
2018,6,4,12,0,41.0,310.0,1.7,31.0,350.0,300.98,220.39
2018,6,4,12,15,21.5,219.0,1.7,31.1,240.0,206.65,151.04
2018,6,4,12,30,2.0,128.0,1.7,31.2,130.0,109.35,78.12
2018,6,4,12,45,12.0,214.5,1.65,31.3,226.5,190.6,139.28
2018,6,4,13,0,22.0,301.0,1.6,31.4,323.0,277.61,202.75
2018,6,4,13,15,20.0,285.0,1.6,31.5,304.5,261.6,190.79
2018,6,4,13,30,18.0,269.0,1.6,31.6,286.0,245.53,179.17
2018,6,4,13,45,165.5,319.5,1.55,31.65,473.5,414.58,303.63
2018,6,4,14,0,313.0,370.0,1.5,31.7,661.0,564.41,407.92
2018,6,4,14,15,394.5,340.0,1.45,31.75,695.5,594.94,428.51
2018,6,4,14,30,476.0,310.0,1.4,31.8,730.0,613.94,441.85
2018,6,4,14,45,333.5,348.5,1.35,31.9,637.0,527.98,381.0
2018,6,4,15,0,191.0,387.0,1.3,32.0,544.0,451.3,326.45
2018,6,4,15,15,266.0,354.5,1.2,32.05,562.0,463.55,335.85
2018,6,4,15,30,341.0,322.0,1.1,32.1,580.0,464.84,336.45
2018,6,4,15,45,440.5,266.0,1.05,32.15,577.5,456.23,329.86
2018,6,4,16,0,540.0,210.0,1.0,32.2,575.0,433.61,312.33
2018,6,4,16,15,510.0,201.5,0.9,32.2,525.5,385.03,275.84
2018,6,4,16,30,480.0,193.0,0.8,32.2,476.0,338.23,240.24
2018,6,4,16,45,457.0,178.5,0.75,32.2,427.5,290.94,203.87
2018,6,4,17,0,434.0,164.0,0.7,32.2,379.0,245.34,168.43
2018,6,4,17,15,417.0,147.0,0.7,32.2,334.0,200.94,133.9
2018,6,4,17,30,400.0,130.0,0.7,32.2,289.0,158.03,101.5
2018,6,4,17,45,349.0,115.0,0.6,31.8,238.5,115.38,73.24
2018,6,4,18,0,298.0,100.0,0.5,31.4,188.0,80.48,54.96
2018,6,4,18,15,294.0,84.0,0.55,30.8,155.5,61.68,45.98
2018,6,4,18,30,290.0,68.0,0.6,30.2,123.0,50.98,36.86
2018,6,4,18,45,213.0,51.0,0.6,29.6,84.5,38.72,26.14
2018,6,4,19,0,136.0,34.0,0.6,29.0,46.0,26.39,13.93
2018,6,4,19,15,73.5,19.0,0.65,28.6,25.0,16.22,0.0
2018,6,4,19,30,11.0,4.0,0.7,28.2,4.0,0.0,0.0
2018,6,4,19,45,5.5,2.0,0.75,27.8,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,0.8,27.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,0.9,27.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.05,26.75,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.35,26.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.6,26.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.85,26.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.25,25.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.4,25.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.55,25.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,25.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.35,24.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.25,23.8,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,23.45,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.3,23.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,5,5,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,5,5,15,6.5,2.0,2.4,23.2,2.0,0.0,0.0
2018,6,5,5,30,13.0,4.0,2.6,23.5,4.0,3.41,0.0
2018,6,5,5,45,39.5,17.0,2.8,23.8,20.0,13.7,0.0
2018,6,5,6,0,66.0,30.0,3.0,24.1,36.0,23.44,12.57
2018,6,5,6,15,55.5,49.5,3.1,24.6,57.0,38.5,26.68
2018,6,5,6,30,45.0,69.0,3.2,25.1,78.0,53.64,40.05
2018,6,5,6,45,154.5,87.5,3.35,25.65,131.5,64.69,49.7
2018,6,5,7,0,264.0,106.0,3.5,26.2,185.0,85.42,60.02
2018,6,5,7,15,392.0,109.0,3.5,26.8,253.0,116.98,74.61
2018,6,5,7,30,520.0,112.0,3.5,27.4,321.0,164.5,104.52
2018,6,5,7,45,587.0,112.0,3.5,28.0,380.5,213.07,140.9
2018,6,5,8,0,654.0,112.0,3.5,28.6,440.0,265.94,182.53
2018,6,5,8,15,676.5,118.5,3.5,29.25,490.0,316.43,224.16
2018,6,5,8,30,699.0,125.0,3.5,29.9,540.0,368.07,266.07
2018,6,5,8,45,720.0,128.5,3.5,30.6,588.5,417.37,305.24
2018,6,5,9,0,741.0,132.0,3.5,31.3,637.0,468.68,344.74
2018,6,5,9,15,756.5,136.0,3.4,31.9,681.5,515.54,379.86
2018,6,5,9,30,772.0,140.0,3.3,32.5,726.0,561.7,413.34
2018,6,5,9,45,778.5,146.0,3.25,33.15,764.0,603.23,442.52
2018,6,5,10,0,785.0,152.0,3.2,33.8,802.0,642.81,469.47
2018,6,5,10,15,804.0,148.5,3.1,34.25,838.0,680.42,494.76
2018,6,5,10,30,823.0,145.0,3.0,34.7,874.0,716.46,518.34
2018,6,5,10,45,830.5,146.5,2.9,35.2,901.0,739.92,532.88
2018,6,5,11,0,838.0,148.0,2.8,35.7,928.0,766.6,549.08
2018,6,5,11,15,849.5,143.5,2.7,36.05,949.0,788.77,561.84
2018,6,5,11,30,861.0,139.0,2.6,36.4,970.0,808.13,572.42
2018,6,5,11,45,872.0,133.5,2.5,36.8,984.0,823.34,580.15
2018,6,5,12,0,883.0,128.0,2.4,37.2,998.0,835.48,585.9
2018,6,5,12,15,884.0,128.0,2.3,37.45,1001.5,840.75,587.67
2018,6,5,12,30,885.0,128.0,2.2,37.7,1005.0,842.93,587.6
2018,6,5,12,45,884.0,127.5,2.1,37.95,1000.5,840.08,584.43
2018,6,5,13,0,883.0,127.0,2.0,38.2,996.0,834.11,579.43
2018,6,5,13,15,880.5,126.5,1.9,38.3,984.0,823.66,572.08
2018,6,5,13,30,878.0,126.0,1.8,38.4,972.0,809.9,562.76
2018,6,5,13,45,874.0,125.0,1.7,38.55,952.5,791.27,550.36
2018,6,5,14,0,870.0,124.0,1.6,38.7,933.0,769.47,536.05
2018,6,5,14,15,864.0,122.5,1.55,38.7,906.0,742.73,518.89
2018,6,5,14,30,858.0,121.0,1.5,38.7,879.0,713.16,499.33
2018,6,5,14,45,728.0,181.5,1.45,38.75,807.0,657.36,460.5
2018,6,5,15,0,598.0,242.0,1.4,38.8,735.0,599.28,420.24
2018,6,5,15,15,546.5,251.5,1.35,38.7,685.0,549.99,386.87
2018,6,5,15,30,495.0,261.0,1.3,38.6,635.0,504.29,355.35
2018,6,5,15,45,640.5,185.0,1.25,38.5,638.5,494.03,347.95
2018,6,5,16,0,786.0,109.0,1.2,38.4,642.0,466.27,326.65
2018,6,5,16,15,766.0,106.0,1.2,38.15,593.0,415.78,289.08
2018,6,5,16,30,746.0,103.0,1.2,37.9,544.0,365.49,250.65
2018,6,5,16,45,724.5,98.5,1.25,37.65,493.5,313.92,210.48
2018,6,5,17,0,703.0,94.0,1.3,37.4,443.0,260.09,168.02
2018,6,5,17,15,670.0,88.5,1.3,37.4,390.0,207.2,126.64
2018,6,5,17,30,637.0,83.0,1.3,37.4,337.0,157.1,89.27
2018,6,5,17,45,590.0,77.0,1.25,36.5,284.5,108.48,58.19
2018,6,5,18,0,543.0,71.0,1.2,35.6,232.0,64.83,38.83
2018,6,5,18,15,474.5,63.0,1.15,34.6,182.5,49.08,34.92
2018,6,5,18,30,406.0,55.0,1.1,33.6,133.0,43.78,30.43
2018,6,5,18,45,298.0,43.5,1.1,32.6,91.0,33.48,21.55
2018,6,5,19,0,190.0,32.0,1.1,31.6,49.0,24.74,12.69
2018,6,5,19,15,104.0,18.0,1.25,31.3,26.5,15.36,0.0
2018,6,5,19,30,18.0,4.0,1.4,31.0,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.0,1.6,30.7,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.8,30.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.15,30.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.8,29.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,29.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.25,29.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.55,28.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,28.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.65,28.05,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,27.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.25,26.25,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.65,25.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.55,24.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.5,24.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.5,24.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.45,24.35,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.35,24.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,6,6,4,45,0.0,0.0,2.3,24.25,0.0,0.0,0.0
2018,6,6,5,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,6,6,5,15,2.5,2.0,2.5,24.55,2.0,0.0,0.0
2018,6,6,5,30,5.0,4.0,2.7,24.8,4.0,3.41,0.0
2018,6,6,5,45,32.5,18.0,2.9,25.1,21.0,14.39,0.0
2018,6,6,6,0,60.0,32.0,3.1,25.4,38.0,25.36,13.99
2018,6,6,6,15,95.0,51.0,3.25,25.9,67.0,39.67,27.49
2018,6,6,6,30,130.0,70.0,3.4,26.4,96.0,52.49,38.85
2018,6,6,6,45,259.0,82.0,3.55,26.95,153.5,61.8,46.98
2018,6,6,7,0,388.0,94.0,3.7,27.5,211.0,78.31,52.28
2018,6,6,7,15,384.0,110.5,3.65,28.0,245.5,116.74,74.46
2018,6,6,7,30,380.0,127.0,3.6,28.5,280.0,154.52,102.11
2018,6,6,7,45,342.0,153.5,3.55,29.05,306.0,191.95,133.36
2018,6,6,8,0,304.0,180.0,3.5,29.6,332.0,224.44,161.07
2018,6,6,8,15,503.5,150.0,3.45,30.2,435.0,284.41,203.24
2018,6,6,8,30,703.0,120.0,3.4,30.8,538.0,364.17,262.04
2018,6,6,8,45,733.5,120.0,3.35,31.35,589.0,416.68,303.41
2018,6,6,9,0,764.0,120.0,3.3,31.9,640.0,467.84,342.84
2018,6,6,9,15,779.0,123.0,3.2,32.45,684.5,514.57,377.93
2018,6,6,9,30,794.0,126.0,3.1,33.0,729.0,560.49,411.29
2018,6,6,9,45,806.0,128.0,3.0,33.55,768.0,602.66,440.99
2018,6,6,10,0,818.0,130.0,2.9,34.1,807.0,643.26,468.66
2018,6,6,10,15,827.0,132.0,2.85,34.5,840.5,675.81,490.65
2018,6,6,10,30,836.0,134.0,2.8,34.9,874.0,709.52,512.81
2018,6,6,10,45,843.0,134.5,2.7,35.35,900.5,738.1,530.7
2018,6,6,11,0,850.0,135.0,2.6,35.8,927.0,763.95,546.32
2018,6,6,11,15,853.5,137.0,2.6,36.1,946.5,785.43,558.99
2018,6,6,11,30,857.0,139.0,2.6,36.4,966.0,803.77,569.63
2018,6,6,11,45,859.0,139.5,2.55,36.75,977.0,816.49,576.23
2018,6,6,12,0,861.0,140.0,2.5,37.1,988.0,825.98,580.82
2018,6,6,12,15,861.5,140.5,2.55,37.3,992.0,831.08,583.71
2018,6,6,12,30,862.0,141.0,2.6,37.5,996.0,833.22,584.83
2018,6,6,12,45,861.5,140.5,2.6,37.75,992.0,830.89,582.77
2018,6,6,13,0,861.0,140.0,2.6,38.0,988.0,825.59,578.93
2018,6,6,13,15,858.5,139.5,2.6,38.15,976.0,815.49,572.39
2018,6,6,13,30,856.0,139.0,2.6,38.3,964.0,802.16,563.9
2018,6,6,13,45,851.5,138.0,2.65,38.4,944.5,783.67,552.56
2018,6,6,14,0,847.0,137.0,2.7,38.5,925.0,762.1,539.2
2018,6,6,14,15,840.5,135.5,2.7,38.55,898.0,735.68,521.68
2018,6,6,14,30,834.0,134.0,2.7,38.6,871.0,706.53,502.12
2018,6,6,14,45,825.0,132.0,2.75,38.6,837.5,672.72,479.45
2018,6,6,15,0,816.0,130.0,2.8,38.6,804.0,640.04,456.99
2018,6,6,15,15,805.0,127.5,2.85,38.5,765.0,599.53,428.93
2018,6,6,15,30,794.0,125.0,2.9,38.4,726.0,557.39,399.03
2018,6,6,15,45,780.0,121.5,2.95,38.25,682.0,511.45,365.74
2018,6,6,16,0,766.0,118.0,3.0,38.1,638.0,464.62,330.84
2018,6,6,16,15,747.0,114.0,3.05,37.85,589.5,414.66,292.86
2018,6,6,16,30,728.0,110.0,3.1,37.6,541.0,364.85,253.94
2018,6,6,16,45,703.0,105.5,3.15,37.35,490.0,310.19,210.76
2018,6,6,17,0,678.0,101.0,3.2,37.1,439.0,259.46,169.98
2018,6,6,17,15,644.0,95.5,3.2,37.1,386.5,207.73,129.04
2018,6,6,17,30,610.0,90.0,3.2,37.1,334.0,158.93,92.33
2018,6,6,17,45,563.5,83.0,3.0,36.1,282.0,111.09,61.41
2018,6,6,18,0,517.0,76.0,2.8,35.1,230.0,68.22,41.89
2018,6,6,18,15,451.0,66.5,2.65,34.3,181.0,51.72,37.17
2018,6,6,18,30,385.0,57.0,2.5,33.5,132.0,45.32,31.72
2018,6,6,18,45,290.0,45.0,2.35,32.7,91.5,34.55,22.42
2018,6,6,19,0,195.0,33.0,2.2,31.9,51.0,25.5,13.37
2018,6,6,19,15,107.0,18.5,2.5,31.6,27.5,15.79,0.0
2018,6,6,19,30,19.0,4.0,2.8,31.3,4.0,3.41,0.0
2018,6,6,19,45,9.5,2.0,3.05,31.05,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,30.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.35,30.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,30.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,29.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.6,29.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.6,29.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.6,28.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,28.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.5,28.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,27.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,27.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.9,26.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.75,26.3,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.45,25.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.35,25.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,24.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,6,7,4,45,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,6,7,5,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,6,7,5,15,3.0,2.0,1.95,24.15,2.0,0.0,0.0
2018,6,7,5,30,6.0,4.0,2.2,24.5,4.0,3.41,0.0
2018,6,7,5,45,24.0,18.5,2.5,24.85,20.5,14.74,0.0
2018,6,7,6,0,42.0,33.0,2.8,25.2,37.0,26.0,14.52
2018,6,7,6,15,86.0,51.5,2.95,25.7,66.5,39.96,27.76
2018,6,7,6,30,130.0,70.0,3.1,26.2,96.0,52.49,38.89
2018,6,7,6,45,214.0,85.0,3.25,26.65,143.0,63.47,48.46
2018,6,7,7,0,298.0,100.0,3.4,27.1,190.0,79.45,54.86
2018,6,7,7,15,382.5,104.5,3.45,27.65,243.5,111.61,70.6
2018,6,7,7,30,467.0,109.0,3.5,28.2,297.0,152.94,97.3
2018,6,7,7,45,405.5,144.5,3.5,28.75,324.5,197.63,135.41
2018,6,7,8,0,344.0,180.0,3.5,29.3,352.0,234.23,167.42
2018,6,7,8,15,418.5,180.5,3.55,29.9,413.0,281.19,202.98
2018,6,7,8,30,493.0,181.0,3.6,30.5,474.0,333.99,243.3
2018,6,7,8,45,568.0,171.5,3.65,31.1,537.0,388.01,284.5
2018,6,7,9,0,643.0,162.0,3.7,31.7,600.0,444.77,327.38
2018,6,7,9,15,490.5,240.0,3.7,32.25,587.5,460.8,339.91
2018,6,7,9,30,338.0,318.0,3.7,32.8,575.0,459.72,338.43
2018,6,7,9,45,362.5,332.5,3.7,33.35,621.0,502.56,368.64
2018,6,7,10,0,387.0,347.0,3.7,33.9,667.0,546.18,398.67
2018,6,7,10,15,385.5,363.0,3.65,34.3,693.0,574.17,417.21
2018,6,7,10,30,384.0,379.0,3.6,34.7,719.0,600.71,434.47
2018,6,7,10,45,384.0,392.0,3.6,35.15,741.0,624.32,449.52
2018,6,7,11,0,384.0,405.0,3.6,35.6,763.0,646.41,463.35
2018,6,7,11,15,436.0,393.0,3.6,35.95,807.5,690.7,493.11
2018,6,7,11,30,488.0,381.0,3.6,36.3,852.0,730.92,519.74
2018,6,7,11,45,598.0,318.5,3.55,36.6,902.5,771.05,547.67
2018,6,7,12,0,708.0,256.0,3.5,36.9,953.0,815.52,577.97
2018,6,7,12,15,799.0,192.0,3.6,37.1,982.0,832.55,591.01
2018,6,7,12,30,890.0,128.0,3.7,37.3,1011.0,844.9,598.85
2018,6,7,12,45,889.5,128.0,3.75,37.5,1007.0,842.93,597.27
2018,6,7,13,0,889.0,128.0,3.8,37.7,1003.0,837.85,593.86
2018,6,7,13,15,887.5,127.0,3.9,37.8,991.5,827.86,587.81
2018,6,7,13,30,886.0,126.0,4.0,37.9,980.0,814.51,579.64
2018,6,7,13,45,882.5,124.5,4.1,38.0,960.5,795.84,568.02
2018,6,7,14,0,879.0,123.0,4.2,38.1,941.0,773.94,554.28
2018,6,7,14,15,872.0,122.5,4.15,38.1,914.0,747.21,536.47
2018,6,7,14,30,865.0,122.0,4.1,38.1,887.0,717.67,516.14
2018,6,7,14,45,855.5,120.5,4.0,38.1,852.5,683.0,491.9
2018,6,7,15,0,846.0,119.0,3.9,38.1,818.0,646.03,465.69
2018,6,7,15,15,833.0,118.0,3.8,37.95,778.0,605.32,436.68
2018,6,7,15,30,820.0,117.0,3.7,37.8,738.0,564.36,406.81
2018,6,7,15,45,803.0,115.0,3.65,37.7,692.5,517.16,371.92
2018,6,7,16,0,786.0,113.0,3.6,37.6,647.0,469.28,335.67
2018,6,7,16,15,763.5,111.0,3.55,37.3,597.5,418.72,296.87
2018,6,7,16,30,741.0,109.0,3.5,37.0,548.0,368.6,257.42
2018,6,7,16,45,712.0,106.0,3.45,36.7,496.0,313.34,213.6
2018,6,7,17,0,683.0,103.0,3.4,36.4,444.0,262.38,172.57
2018,6,7,17,15,649.0,97.0,3.4,36.4,391.0,209.98,130.97
2018,6,7,17,30,615.0,91.0,3.4,36.4,338.0,160.51,93.62
2018,6,7,17,45,564.5,85.0,3.2,35.3,285.5,112.86,62.95
2018,6,7,18,0,514.0,79.0,3.0,34.2,233.0,70.65,43.92
2018,6,7,18,15,446.0,70.0,2.95,33.55,184.0,54.51,39.61
2018,6,7,18,30,378.0,61.0,2.9,32.9,135.0,46.34,32.66
2018,6,7,18,45,281.0,47.5,2.9,32.25,93.0,36.36,23.96
2018,6,7,19,0,184.0,34.0,2.9,31.6,51.0,26.22,14.07
2018,6,7,19,15,100.0,19.0,3.05,31.3,27.5,16.22,0.0
2018,6,7,19,30,16.0,4.0,3.2,31.0,4.0,3.41,0.0
2018,6,7,19,45,8.0,2.0,3.35,30.7,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,30.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.55,30.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.6,29.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,29.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.8,29.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.8,29.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.8,28.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,28.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.7,27.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.35,27.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.95,26.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.7,26.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,25.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.15,25.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.45,24.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,8,4,45,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,8,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,8,5,15,0.0,1.0,1.2,22.85,1.0,0.0,0.0
2018,6,8,5,30,0.0,2.0,1.4,23.3,2.0,1.71,0.0
2018,6,8,5,45,0.0,11.0,1.6,23.75,11.0,9.06,0.0
2018,6,8,6,0,0.0,20.0,1.8,24.2,20.0,16.5,7.23
2018,6,8,6,15,0.0,33.0,2.0,24.85,33.0,27.28,17.28
2018,6,8,6,30,0.0,46.0,2.2,25.5,46.0,37.91,26.66
2018,6,8,6,45,14.0,75.0,2.35,26.1,79.0,60.05,45.68
2018,6,8,7,0,28.0,104.0,2.5,26.7,112.0,80.67,59.84
2018,6,8,7,15,81.0,132.5,2.65,27.35,163.5,109.27,79.97
2018,6,8,7,30,134.0,161.0,2.8,28.0,215.0,143.92,104.28
2018,6,8,7,45,129.0,178.0,2.95,28.65,236.0,166.51,121.89
2018,6,8,8,0,124.0,195.0,3.1,29.3,257.0,188.31,139.04
2018,6,8,8,15,145.0,221.5,3.15,29.85,302.0,224.63,166.5
2018,6,8,8,30,166.0,248.0,3.2,30.4,347.0,263.2,195.45
2018,6,8,8,45,173.0,263.0,3.25,31.0,374.0,289.1,214.78
2018,6,8,9,0,180.0,278.0,3.3,31.6,401.0,315.26,234.01
2018,6,8,9,15,347.5,248.5,3.25,32.1,505.5,393.99,291.67
2018,6,8,9,30,515.0,219.0,3.2,32.6,610.0,480.11,354.24
2018,6,8,9,45,479.0,251.5,3.15,33.1,630.5,509.15,374.1
2018,6,8,10,0,443.0,284.0,3.1,33.6,651.0,533.81,390.38
2018,6,8,10,15,497.5,279.0,3.1,34.05,707.0,583.63,425.04
2018,6,8,10,30,552.0,274.0,3.1,34.5,763.0,635.27,460.24
2018,6,8,10,45,721.5,192.0,3.1,34.9,851.5,706.13,510.28
2018,6,8,11,0,891.0,110.0,3.1,35.3,940.0,771.64,555.31
2018,6,8,11,15,855.5,134.0,3.1,35.65,944.5,782.3,560.59
2018,6,8,11,30,820.0,158.0,3.1,36.0,949.0,797.1,569.02
2018,6,8,11,45,765.0,195.5,3.15,36.3,940.5,795.49,566.48
2018,6,8,12,0,710.0,233.0,3.2,36.6,932.0,796.68,565.36
2018,6,8,12,15,737.5,217.0,3.15,36.85,946.0,809.51,573.47
2018,6,8,12,30,765.0,201.0,3.1,37.1,960.0,812.43,575.21
2018,6,8,12,45,754.0,203.0,3.05,37.3,948.5,803.71,568.67
2018,6,8,13,0,743.0,205.0,3.0,37.5,937.0,792.35,560.48
2018,6,8,13,15,709.5,231.5,2.9,37.6,923.5,787.92,555.84
2018,6,8,13,30,676.0,258.0,2.8,37.7,910.0,773.95,545.17
2018,6,8,13,45,537.0,325.5,2.75,37.8,837.0,712.05,501.74
2018,6,8,14,0,398.0,393.0,2.7,37.9,764.0,650.27,458.31
2018,6,8,14,15,429.5,364.5,2.65,37.8,754.0,638.3,451.54
2018,6,8,14,30,461.0,336.0,2.6,37.7,744.0,622.83,441.96
2018,6,8,14,45,475.5,305.0,2.6,37.6,711.5,590.26,420.75
2018,6,8,15,0,490.0,274.0,2.6,37.5,679.0,554.96,397.33
2018,6,8,15,15,416.5,276.5,2.6,37.35,609.0,492.36,353.78
2018,6,8,15,30,343.0,279.0,2.6,37.2,539.0,429.64,309.72
2018,6,8,15,45,493.0,220.0,2.65,37.0,569.0,444.53,320.37
2018,6,8,16,0,643.0,161.0,2.7,36.8,599.0,442.47,317.1
2018,6,8,16,15,651.5,148.5,2.65,36.5,563.5,402.08,285.82
2018,6,8,16,30,660.0,136.0,2.6,36.2,528.0,359.38,251.95
2018,6,8,16,45,460.0,153.0,2.6,35.9,414.0,271.28,188.8
2018,6,8,17,0,260.0,170.0,2.6,35.6,300.0,204.21,142.75
2018,6,8,17,15,353.5,143.5,2.6,35.6,298.5,185.44,124.0
2018,6,8,17,30,447.0,117.0,2.6,35.6,297.0,155.04,96.53
2018,6,8,17,45,395.5,107.0,2.4,34.8,248.5,113.63,69.59
2018,6,8,18,0,344.0,97.0,2.2,34.0,200.0,77.78,51.61
2018,6,8,18,15,219.5,79.0,2.1,33.4,140.0,59.51,43.74
2018,6,8,18,30,95.0,61.0,2.0,32.8,80.0,47.67,33.77
2018,6,8,18,45,88.5,45.5,1.95,32.2,59.0,35.97,23.68
2018,6,8,19,0,82.0,30.0,1.9,31.6,38.0,23.49,12.14
2018,6,8,19,15,46.0,17.0,2.15,31.3,21.0,13.46,0.0
2018,6,8,19,30,10.0,4.0,2.4,31.0,4.0,3.41,0.0
2018,6,8,19,45,5.0,2.0,2.65,30.7,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.9,30.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.1,30.1,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.3,29.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.55,29.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.8,29.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,4.1,28.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,4.2,28.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,4.3,28.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,4.15,27.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.9,27.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.8,26.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.65,26.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.4,26.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.15,25.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.75,25.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.65,24.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,24.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.9,24.35,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.8,24.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,6,9,4,45,0.0,0.0,1.75,24.15,0.0,0.0,0.0
2018,6,9,5,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,6,9,5,15,6.5,2.5,1.9,24.35,2.5,0.0,0.0
2018,6,9,5,30,13.0,5.0,2.1,24.6,5.0,4.27,0.0
2018,6,9,5,45,83.5,20.5,2.3,24.85,28.0,16.03,0.0
2018,6,9,6,0,154.0,36.0,2.5,25.1,51.0,27.65,15.83
2018,6,9,6,15,245.5,51.0,2.6,25.6,91.5,38.79,26.81
2018,6,9,6,30,337.0,66.0,2.7,26.1,132.0,49.72,36.57
2018,6,9,6,45,406.5,75.5,2.8,26.55,180.0,56.36,42.46
2018,6,9,7,0,476.0,85.0,2.9,27.0,228.0,74.35,48.94
2018,6,9,7,15,515.0,93.0,2.95,27.6,276.0,114.89,68.6
2018,6,9,7,30,554.0,101.0,3.0,28.2,324.0,159.61,98.84
2018,6,9,7,45,570.0,111.0,3.05,28.75,369.0,205.28,134.69
2018,6,9,8,0,586.0,121.0,3.1,29.3,414.0,252.01,172.94
2018,6,9,8,15,633.5,123.5,3.1,29.9,472.5,303.12,213.86
2018,6,9,8,30,681.0,126.0,3.1,30.5,531.0,358.07,257.44
2018,6,9,8,45,711.5,127.5,3.1,31.05,582.5,408.54,297.36
2018,6,9,9,0,742.0,129.0,3.1,31.6,634.0,462.05,338.48
2018,6,9,9,15,749.0,135.5,3.05,32.1,675.0,506.69,372.18
2018,6,9,9,30,756.0,142.0,3.0,32.6,716.0,549.9,403.79
2018,6,9,9,45,754.0,150.5,2.95,33.1,748.5,587.86,430.69
2018,6,9,10,0,752.0,159.0,2.9,33.6,781.0,623.28,455.01
2018,6,9,10,15,763.0,162.0,2.85,34.0,815.5,660.01,479.87
2018,6,9,10,30,774.0,165.0,2.8,34.4,850.0,694.83,502.82
2018,6,9,10,45,650.0,239.0,2.7,34.8,826.5,693.51,498.43
2018,6,9,11,0,526.0,313.0,2.6,35.2,803.0,679.97,485.78
2018,6,9,11,15,417.5,381.0,2.6,35.55,775.0,665.11,472.88
2018,6,9,11,30,309.0,449.0,2.6,35.9,747.0,640.53,453.36
2018,6,9,11,45,262.0,439.0,2.6,36.2,694.0,599.61,424.95
2018,6,9,12,0,215.0,429.0,2.6,36.5,641.0,551.17,391.37
2018,6,9,12,15,212.5,419.0,2.6,36.7,629.0,547.28,388.67
2018,6,9,12,30,210.0,409.0,2.6,36.9,617.0,537.22,381.63
2018,6,9,12,45,449.5,324.0,2.6,37.1,767.5,666.32,472.92
2018,6,9,13,0,689.0,239.0,2.6,37.3,918.0,783.9,552.87
2018,6,9,13,15,686.0,238.0,2.65,37.4,907.0,773.89,545.57
2018,6,9,13,30,683.0,237.0,2.7,37.5,896.0,761.14,537.37
2018,6,9,13,45,657.5,241.0,2.75,37.55,865.0,732.56,518.61
2018,6,9,14,0,632.0,245.0,2.8,37.6,834.0,702.25,498.59
2018,6,9,14,15,712.5,202.0,2.85,37.5,847.5,707.54,503.98
2018,6,9,14,30,793.0,159.0,2.9,37.4,861.0,703.24,502.55
2018,6,9,14,45,646.5,204.5,2.95,37.25,762.5,620.98,445.67
2018,6,9,15,0,500.0,250.0,3.0,37.1,664.0,540.96,389.76
2018,6,9,15,15,296.5,252.5,3.05,36.85,495.0,395.82,287.45
2018,6,9,15,30,93.0,255.0,3.1,36.6,326.0,268.72,195.33
2018,6,9,15,45,250.5,238.5,3.15,36.3,413.0,331.94,242.2
2018,6,9,16,0,408.0,222.0,3.2,36.0,500.0,381.2,276.5
2018,6,9,16,15,506.0,189.0,3.25,35.7,507.5,372.44,267.82
2018,6,9,16,30,604.0,156.0,3.3,35.4,515.0,355.64,251.79
2018,6,9,16,45,558.0,152.0,3.35,35.1,460.0,303.71,211.49
2018,6,9,17,0,512.0,148.0,3.4,34.8,405.0,252.67,171.85
2018,6,9,17,15,514.0,132.0,3.4,34.8,364.5,208.86,136.18
2018,6,9,17,30,516.0,116.0,3.4,34.8,324.0,164.28,101.22
2018,6,9,17,45,465.0,106.5,3.45,33.95,273.0,119.31,71.85
2018,6,9,18,0,414.0,97.0,3.5,33.1,222.0,79.76,52.42
2018,6,9,18,15,345.5,84.5,3.4,32.45,174.5,62.28,46.25
2018,6,9,18,30,277.0,72.0,3.3,31.8,127.0,53.71,38.94
2018,6,9,18,45,193.5,55.0,3.2,31.2,88.0,42.03,28.75
2018,6,9,19,0,110.0,38.0,3.1,30.6,49.0,29.22,16.67
2018,6,9,19,15,58.0,21.0,3.15,30.2,26.5,16.37,0.0
2018,6,9,19,30,6.0,4.0,3.2,29.8,4.0,3.41,0.0
2018,6,9,19,45,3.0,2.0,3.25,29.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.3,28.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.3,28.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.35,27.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.4,27.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,27.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,26.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,26.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,26.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.5,24.75,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.0,24.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.8,24.05,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,6,10,4,45,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,6,10,5,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,6,10,5,15,4.0,2.0,1.75,24.2,2.0,0.0,0.0
2018,6,10,5,30,8.0,4.0,2.0,24.5,4.0,3.41,0.0
2018,6,10,5,45,71.5,20.5,2.25,24.8,27.0,16.01,0.0
2018,6,10,6,0,135.0,37.0,2.5,25.1,50.0,28.58,16.55
2018,6,10,6,15,234.0,51.0,2.8,25.6,90.5,38.75,26.76
2018,6,10,6,30,333.0,65.0,3.1,26.1,131.0,48.97,35.94
2018,6,10,6,45,410.5,73.0,3.45,26.6,179.5,54.62,40.97
2018,6,10,7,0,488.0,81.0,3.8,27.1,228.0,70.74,46.26
2018,6,10,7,15,474.0,95.0,4.0,27.8,261.0,110.52,66.71
2018,6,10,7,30,460.0,109.0,4.2,28.5,294.0,149.87,95.13
2018,6,10,7,45,524.0,113.5,4.4,29.15,353.0,197.37,130.35
2018,6,10,8,0,588.0,118.0,4.6,29.8,412.0,249.19,170.82
2018,6,10,8,15,655.0,114.5,4.7,30.35,476.0,301.33,212.38
2018,6,10,8,30,722.0,111.0,4.8,30.9,540.0,361.81,260.43
2018,6,10,8,45,730.0,117.0,4.85,31.45,582.5,408.35,298.38
2018,6,10,9,0,738.0,123.0,4.9,32.0,625.0,453.99,334.61
2018,6,10,9,15,764.5,124.0,4.9,32.5,675.0,503.55,372.57
2018,6,10,9,30,791.0,125.0,4.9,33.0,725.0,553.36,409.7
2018,6,10,9,45,800.5,129.0,4.95,33.5,764.0,595.66,440.63
2018,6,10,10,0,810.0,133.0,5.0,34.0,803.0,636.23,469.56
2018,6,10,10,15,807.0,141.5,5.05,34.45,832.5,670.49,493.39
2018,6,10,10,30,804.0,150.0,5.1,34.9,862.0,701.76,514.63
2018,6,10,10,45,816.0,150.0,5.1,35.3,891.5,733.43,535.9
2018,6,10,11,0,828.0,150.0,5.1,35.7,921.0,755.15,550.25
2018,6,10,11,15,829.5,153.5,5.1,36.05,940.0,775.8,563.4
2018,6,10,11,30,831.0,157.0,5.1,36.4,959.0,802.93,580.29
2018,6,10,11,45,830.0,160.5,5.15,36.75,970.0,816.22,588.1
2018,6,10,12,0,829.0,164.0,5.2,37.1,981.0,826.21,593.82
2018,6,10,12,15,826.5,166.5,5.2,37.3,984.0,830.89,596.22
2018,6,10,12,30,824.0,169.0,5.2,37.5,987.0,832.49,596.71
2018,6,10,12,45,818.5,172.5,5.2,37.75,982.0,829.55,594.17
2018,6,10,13,0,813.0,176.0,5.2,38.0,977.0,823.66,589.78
2018,6,10,13,15,806.5,177.5,5.25,38.1,964.0,812.24,582.45
2018,6,10,13,30,800.0,179.0,5.3,38.2,951.0,797.8,572.78
2018,6,10,13,45,789.5,181.0,5.35,38.25,930.0,777.74,559.3
2018,6,10,14,0,779.0,183.0,5.4,38.3,909.0,755.0,543.89
2018,6,10,14,15,727.0,204.5,5.4,38.3,866.5,719.78,519.01
2018,6,10,14,30,675.0,226.0,5.4,38.3,824.0,680.4,491.22
2018,6,10,14,45,640.5,233.5,5.45,38.25,783.5,641.09,463.83
2018,6,10,15,0,606.0,241.0,5.5,38.2,743.0,601.6,435.92
2018,6,10,15,15,611.5,229.5,5.55,38.0,715.0,570.6,414.22
2018,6,10,15,30,617.0,218.0,5.6,37.8,687.0,537.21,390.21
2018,6,10,15,45,588.5,214.0,5.65,37.6,639.5,490.34,355.92
2018,6,10,16,0,560.0,210.0,5.7,37.4,592.0,441.71,319.76
2018,6,10,16,15,553.5,198.5,5.75,37.0,552.5,399.76,287.79
2018,6,10,16,30,547.0,187.0,5.8,36.6,513.0,357.19,254.49
2018,6,10,16,45,508.5,180.0,5.8,36.2,461.0,307.73,216.08
2018,6,10,17,0,470.0,173.0,5.8,35.8,409.0,261.33,179.89
2018,6,10,17,15,433.5,161.5,5.8,35.8,360.0,215.27,144.14
2018,6,10,17,30,397.0,150.0,5.8,35.8,311.0,172.68,112.46
2018,6,10,17,45,341.5,137.0,5.7,34.8,261.0,131.81,85.84
2018,6,10,18,0,286.0,124.0,5.6,33.8,211.0,96.5,67.1
2018,6,10,18,15,219.0,106.0,5.5,33.25,164.5,77.11,58.35
2018,6,10,18,30,152.0,88.0,5.4,32.7,118.0,65.02,48.1
2018,6,10,18,45,91.5,62.5,5.3,32.15,79.0,47.04,32.71
2018,6,10,19,0,31.0,37.0,5.2,31.6,40.0,29.02,16.53
2018,6,10,19,15,15.5,20.0,5.15,31.2,21.5,15.95,0.0
2018,6,10,19,30,0.0,3.0,5.1,30.8,3.0,2.56,0.0
2018,6,10,19,45,0.0,1.5,5.05,30.4,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,4.95,29.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.9,29.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.9,29.1,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,28.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,28.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,28.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,28.05,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,27.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,27.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,27.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.65,27.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,26.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,26.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.4,26.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.3,26.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.3,26.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.3,26.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.35,26.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.4,26.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.4,26.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.45,25.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.5,25.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,25.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.45,25.8,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,25.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.35,25.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.3,25.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.3,25.7,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,25.7,0.0,0.0,0.0
2018,6,11,4,45,0.0,0.0,4.25,25.7,0.0,0.0,0.0
2018,6,11,5,0,0.0,0.0,4.2,25.7,0.0,0.0,0.0
2018,6,11,5,15,1.5,2.0,4.3,25.8,2.0,0.0,0.0
2018,6,11,5,30,3.0,4.0,4.4,25.9,4.0,3.41,0.0
2018,6,11,5,45,41.0,21.0,4.5,26.05,24.5,16.45,0.0
2018,6,11,6,0,79.0,38.0,4.6,26.2,45.0,29.41,17.08
2018,6,11,6,15,155.5,55.0,4.8,26.6,81.5,41.85,29.2
2018,6,11,6,30,232.0,72.0,5.0,27.0,118.0,54.42,40.37
2018,6,11,6,45,278.5,85.0,5.15,27.45,157.0,62.17,47.2
2018,6,11,7,0,325.0,98.0,5.3,27.9,196.0,76.8,53.21
2018,6,11,7,15,310.5,119.5,5.45,28.4,228.0,115.66,76.71
2018,6,11,7,30,296.0,141.0,5.6,28.9,260.0,150.68,102.69
2018,6,11,7,45,252.5,171.0,5.7,29.45,283.0,184.54,131.11
2018,6,11,8,0,209.0,201.0,5.8,30.0,306.0,213.45,155.83
2018,6,11,8,15,251.5,217.0,5.85,30.45,357.0,253.76,186.51
2018,6,11,8,30,294.0,233.0,5.9,30.9,408.0,297.97,220.31
2018,6,11,8,45,375.5,233.0,5.95,31.4,476.0,349.3,258.98
2018,6,11,9,0,457.0,233.0,6.0,31.9,544.0,410.93,305.35
2018,6,11,9,15,607.5,188.0,6.0,32.35,631.0,476.52,354.62
2018,6,11,9,30,758.0,143.0,6.0,32.8,718.0,549.81,409.48
2018,6,11,9,45,763.0,149.5,6.0,33.3,754.5,590.28,439.19
2018,6,11,10,0,768.0,156.0,6.0,33.8,791.0,628.77,466.78
2018,6,11,10,15,768.5,163.0,5.95,34.25,821.0,662.51,490.3
2018,6,11,10,30,769.0,170.0,5.9,34.7,851.0,693.63,511.43
2018,6,11,10,45,792.0,163.5,5.9,35.15,883.5,726.77,534.1
2018,6,11,11,0,815.0,157.0,5.9,35.6,916.0,758.13,555.17
2018,6,11,11,15,716.0,220.0,5.85,35.95,897.0,757.78,551.74
2018,6,11,11,30,617.0,283.0,5.8,36.3,878.0,745.63,540.32
2018,6,11,11,45,615.5,288.0,5.75,36.7,888.0,757.25,547.09
2018,6,11,12,0,614.0,293.0,5.7,37.1,898.0,766.23,551.89
2018,6,11,12,15,469.5,369.5,5.65,37.3,833.5,719.56,516.38
2018,6,11,12,30,325.0,446.0,5.6,37.5,769.0,662.05,473.56
2018,6,11,12,45,337.5,435.0,5.55,37.7,769.0,662.18,473.72
2018,6,11,13,0,350.0,424.0,5.5,37.9,769.0,660.64,472.52
2018,6,11,13,15,498.5,343.0,5.45,38.0,828.0,712.8,510.94
2018,6,11,13,30,647.0,262.0,5.4,38.1,887.0,752.66,540.41
2018,6,11,13,45,667.0,245.5,5.35,38.15,878.5,742.67,533.66
2018,6,11,14,0,687.0,229.0,5.3,38.2,870.0,729.09,524.62
2018,6,11,14,15,708.0,210.5,5.25,38.1,854.5,710.81,512.66
2018,6,11,14,30,729.0,192.0,5.2,38.0,839.0,688.63,497.83
2018,6,11,14,45,675.5,207.0,5.15,37.9,788.5,641.84,464.78
2018,6,11,15,0,622.0,222.0,5.1,37.8,738.0,595.79,431.97
2018,6,11,15,15,673.5,191.0,5.05,37.55,725.0,575.1,417.75
2018,6,11,15,30,725.0,160.0,5.0,37.3,712.0,547.94,398.15
2018,6,11,15,45,699.5,160.0,4.95,37.05,666.0,501.72,363.91
2018,6,11,16,0,674.0,160.0,4.9,36.8,620.0,455.77,329.18
2018,6,11,16,15,659.0,152.5,4.9,36.5,574.5,408.48,292.82
2018,6,11,16,30,644.0,145.0,4.9,36.2,529.0,361.14,255.52
2018,6,11,16,45,615.5,138.5,4.9,35.9,478.5,310.63,215.44
2018,6,11,17,0,587.0,132.0,4.9,35.6,428.0,262.0,176.5
2018,6,11,17,15,549.5,124.5,4.9,35.6,376.5,212.94,137.83
2018,6,11,17,30,512.0,117.0,4.9,35.6,325.0,164.8,101.62
2018,6,11,17,45,465.0,107.0,4.9,34.75,274.5,120.04,72.18
2018,6,11,18,0,418.0,97.0,4.9,33.9,224.0,80.26,52.39
2018,6,11,18,15,354.0,84.5,4.8,33.35,177.0,62.3,46.11
2018,6,11,18,30,290.0,72.0,4.7,32.8,130.0,53.75,38.82
2018,6,11,18,45,205.0,55.5,4.65,32.25,90.5,42.46,29.01
2018,6,11,19,0,120.0,39.0,4.6,31.7,51.0,29.98,17.37
2018,6,11,19,15,63.5,22.0,4.55,31.3,28.0,17.12,0.0
2018,6,11,19,30,7.0,5.0,4.5,30.9,5.0,4.27,0.0
2018,6,11,19,45,3.5,2.5,4.5,30.5,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.5,30.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.5,29.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.5,29.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.45,29.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.4,28.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.4,28.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.35,27.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.3,27.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,4.2,27.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,4.1,27.2,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,4.0,26.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.95,26.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.85,26.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.8,26.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.8,26.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.85,26.05,0.0,0.0,0.0
