Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.8,25.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.8,25.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.75,25.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.7,25.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.7,25.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.55,25.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.15,25.45,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,3.0,25.35,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,6,12,5,15,2.5,2.0,3.1,25.5,2.0,0.0,0.0
2018,6,12,5,30,5.0,4.0,3.3,25.7,4.0,3.41,0.0
2018,6,12,5,45,56.0,21.0,3.45,25.9,26.0,16.34,0.0
2018,6,12,6,0,107.0,38.0,3.6,26.1,48.0,29.18,16.91
2018,6,12,6,15,196.5,54.5,3.8,26.55,87.5,41.68,29.07
2018,6,12,6,30,286.0,71.0,4.0,27.0,127.0,53.06,39.23
2018,6,12,6,45,171.0,67.0,4.2,27.5,103.5,50.98,37.72
2018,6,12,7,0,56.0,63.0,4.4,28.0,80.0,51.12,35.45
2018,6,12,7,15,55.0,100.5,4.45,28.45,120.0,84.53,60.91
2018,6,12,7,30,54.0,138.0,4.5,28.9,160.0,116.56,85.81
2018,6,12,7,45,143.5,142.0,4.6,29.4,211.0,142.14,102.05
2018,6,12,8,0,233.0,146.0,4.7,29.9,262.0,177.45,126.96
2018,6,12,8,15,191.5,184.0,4.7,30.35,286.5,209.5,153.81
2018,6,12,8,30,150.0,222.0,4.7,30.8,311.0,236.2,175.53
2018,6,12,8,45,377.0,198.5,4.7,31.25,448.5,324.59,239.95
2018,6,12,9,0,604.0,175.0,4.7,31.7,586.0,433.0,319.85
2018,6,12,9,15,594.0,185.5,4.65,32.15,612.5,466.78,345.68
2018,6,12,9,30,584.0,196.0,4.6,32.6,639.0,498.04,369.01
2018,6,12,9,45,626.5,196.0,4.55,33.05,694.0,548.83,405.82
2018,6,12,10,0,669.0,196.0,4.5,33.5,749.0,600.91,442.75
2018,6,12,10,15,711.5,186.0,4.5,33.85,796.0,645.17,473.99
2018,6,12,10,30,754.0,176.0,4.5,34.2,843.0,687.39,503.37
2018,6,12,10,45,782.0,167.0,4.5,34.6,877.5,721.65,526.61
2018,6,12,11,0,810.0,158.0,4.5,35.0,912.0,754.38,548.48
2018,6,12,11,15,816.0,158.5,4.5,35.25,932.0,776.58,562.95
2018,6,12,11,30,822.0,159.0,4.5,35.5,952.0,795.86,575.17
2018,6,12,11,45,816.0,165.0,4.5,35.8,960.5,807.24,581.61
2018,6,12,12,0,810.0,171.0,4.5,36.1,969.0,815.21,585.89
2018,6,12,12,15,780.5,188.5,4.55,36.3,960.0,810.32,582.15
2018,6,12,12,30,751.0,206.0,4.6,36.5,951.0,801.98,575.73
2018,6,12,12,45,745.0,205.5,4.65,36.7,942.5,795.53,571.14
2018,6,12,13,0,739.0,205.0,4.7,36.9,934.0,786.46,564.76
2018,6,12,13,15,761.0,192.0,4.75,37.0,934.5,786.8,565.38
2018,6,12,13,30,783.0,179.0,4.8,37.1,935.0,783.41,563.46
2018,6,12,13,45,732.5,203.0,4.85,37.2,899.0,756.32,544.21
2018,6,12,14,0,682.0,227.0,4.9,37.3,863.0,723.29,521.05
2018,6,12,14,15,652.0,232.5,4.9,37.3,826.5,688.64,497.18
2018,6,12,14,30,622.0,238.0,4.9,37.3,790.0,652.97,472.36
2018,6,12,14,45,708.5,189.5,4.9,37.3,795.5,648.59,470.45
2018,6,12,15,0,795.0,141.0,4.9,37.3,801.0,634.66,461.3
2018,6,12,15,15,794.0,134.0,4.85,37.2,766.0,597.27,434.31
2018,6,12,15,30,793.0,127.0,4.8,37.1,731.0,557.49,405.08
2018,6,12,15,45,759.5,130.0,4.75,37.0,680.5,507.64,367.91
2018,6,12,16,0,726.0,133.0,4.7,36.9,630.0,456.86,329.41
2018,6,12,16,15,726.5,122.5,4.65,36.7,588.5,411.12,293.6
2018,6,12,16,30,727.0,112.0,4.6,36.5,547.0,366.32,257.4
2018,6,12,16,45,702.0,107.0,4.55,36.25,495.5,311.49,213.51
2018,6,12,17,0,677.0,102.0,4.5,36.0,444.0,260.61,172.18
2018,6,12,17,15,643.0,97.0,4.5,36.0,392.0,209.52,131.36
2018,6,12,17,30,609.0,92.0,4.5,36.0,340.0,161.33,94.75
2018,6,12,17,45,563.0,85.0,4.35,35.2,288.0,113.68,63.49
2018,6,12,18,0,517.0,78.0,4.2,34.4,236.0,70.91,43.41
2018,6,12,18,15,450.5,69.5,4.1,33.75,187.5,53.88,39.08
2018,6,12,18,30,384.0,61.0,4.0,33.1,139.0,46.32,32.67
2018,6,12,18,45,287.0,49.0,3.85,32.45,97.5,37.45,24.92
2018,6,12,19,0,190.0,37.0,3.7,31.8,56.0,28.47,16.29
2018,6,12,19,15,105.0,22.0,3.65,31.4,31.5,17.09,0.0
2018,6,12,19,30,20.0,7.0,3.6,31.0,7.0,5.97,0.0
2018,6,12,19,45,10.0,3.5,3.6,30.6,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,30.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.55,29.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,29.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,29.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.55,28.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.7,27.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.6,27.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.4,26.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,26.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.2,26.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.85,25.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,25.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.75,25.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.7,25.05,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,24.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,24.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.25,24.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.15,24.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.05,24.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,6,13,4,45,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,6,13,5,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,6,13,5,15,7.0,2.5,2.1,24.85,2.5,0.0,0.0
2018,6,13,5,30,14.0,5.0,2.2,25.1,5.0,4.27,0.0
2018,6,13,5,45,95.0,20.5,2.35,25.4,29.0,15.94,0.0
2018,6,13,6,0,176.0,36.0,2.5,25.7,53.0,27.71,15.79
2018,6,13,6,15,279.0,48.0,2.6,26.15,94.0,36.71,25.0
2018,6,13,6,30,382.0,60.0,2.7,26.6,135.0,45.63,33.04
2018,6,13,6,45,411.5,71.5,2.75,27.05,175.0,53.57,40.0
2018,6,13,7,0,441.0,83.0,2.8,27.5,215.0,67.76,45.38
2018,6,13,7,15,352.5,112.0,2.75,27.95,231.0,111.29,71.92
2018,6,13,7,30,264.0,141.0,2.7,28.4,247.0,145.39,99.78
2018,6,13,7,45,383.5,139.0,2.65,28.85,317.5,185.41,126.27
2018,6,13,8,0,503.0,137.0,2.6,29.3,388.0,238.44,164.75
2018,6,13,8,15,596.5,128.0,2.6,29.75,458.0,292.07,205.84
2018,6,13,8,30,690.0,119.0,2.6,30.2,528.0,351.65,251.92
2018,6,13,8,45,728.5,116.5,2.55,30.6,581.5,404.46,293.57
2018,6,13,9,0,767.0,114.0,2.5,31.0,635.0,456.58,333.82
2018,6,13,9,15,764.5,122.5,2.45,31.4,671.5,499.32,366.39
2018,6,13,9,30,762.0,131.0,2.4,31.8,708.0,539.76,396.2
2018,6,13,9,45,775.5,134.5,2.4,32.15,749.0,582.82,427.18
2018,6,13,10,0,789.0,138.0,2.4,32.5,790.0,624.53,456.38
2018,6,13,10,15,724.0,165.0,2.4,32.85,782.5,633.01,461.46
2018,6,13,10,30,659.0,192.0,2.4,33.2,775.0,636.86,463.05
2018,6,13,10,45,553.0,259.5,2.45,33.55,759.0,637.2,461.03
2018,6,13,11,0,447.0,327.0,2.5,33.9,743.0,629.86,453.46
2018,6,13,11,15,575.0,274.5,2.55,34.2,821.5,693.71,498.42
2018,6,13,11,30,703.0,222.0,2.6,34.5,900.0,760.72,544.27
2018,6,13,11,45,748.0,202.0,2.65,34.75,931.5,783.13,559.22
2018,6,13,12,0,793.0,182.0,2.7,35.0,963.0,810.03,577.06
2018,6,13,12,15,698.5,229.0,2.75,35.3,919.5,784.24,557.74
2018,6,13,12,30,604.0,276.0,2.8,35.6,876.0,747.89,531.83
2018,6,13,12,45,691.0,229.5,2.85,35.85,913.0,778.88,553.89
2018,6,13,13,0,778.0,183.0,2.9,36.1,950.0,799.44,568.69
2018,6,13,13,15,802.0,170.0,2.9,36.3,952.5,800.72,569.14
2018,6,13,13,30,826.0,157.0,2.9,36.5,955.0,798.08,567.26
2018,6,13,13,45,843.0,143.5,2.95,36.7,944.0,777.69,554.17
2018,6,13,14,0,860.0,130.0,3.0,36.9,933.0,762.72,544.76
2018,6,13,14,15,803.0,154.0,3.0,37.0,886.5,727.45,520.07
2018,6,13,14,30,746.0,178.0,3.0,37.1,840.0,685.52,490.93
2018,6,13,14,45,660.5,209.0,3.0,37.2,779.0,633.22,454.19
2018,6,13,15,0,575.0,240.0,3.0,37.3,718.0,580.76,417.06
2018,6,13,15,15,547.5,232.5,3.0,37.25,670.0,534.77,385.06
2018,6,13,15,30,520.0,225.0,3.0,37.2,622.0,487.02,351.25
2018,6,13,15,45,536.0,204.5,3.05,37.15,592.0,453.28,326.79
2018,6,13,16,0,552.0,184.0,3.1,37.1,562.0,419.42,301.32
2018,6,13,16,15,620.5,156.0,3.15,36.9,551.5,395.64,281.79
2018,6,13,16,30,689.0,128.0,3.2,36.7,541.0,363.6,254.69
2018,6,13,16,45,658.5,124.5,3.3,36.5,490.0,312.78,214.53
2018,6,13,17,0,628.0,121.0,3.4,36.3,439.0,263.93,175.54
2018,6,13,17,15,592.5,114.5,3.4,36.3,387.0,213.88,136.14
2018,6,13,17,30,557.0,108.0,3.4,36.3,335.0,167.03,100.95
2018,6,13,17,45,502.5,101.0,3.45,35.55,283.0,119.4,69.88
2018,6,13,18,0,448.0,94.0,3.5,34.8,231.0,79.48,50.86
2018,6,13,18,15,375.5,83.0,3.55,34.25,182.5,61.36,45.14
2018,6,13,18,30,303.0,72.0,3.6,33.7,134.0,53.79,38.71
2018,6,13,18,45,216.5,56.0,3.65,33.1,93.5,42.31,28.8
2018,6,13,19,0,130.0,40.0,3.7,32.5,53.0,30.75,18.06
2018,6,13,19,15,70.5,23.0,3.9,32.2,29.5,17.88,0.0
2018,6,13,19,30,11.0,6.0,4.1,31.9,6.0,5.12,0.0
2018,6,13,19,45,5.5,3.0,4.35,31.55,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.6,31.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.65,30.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.7,30.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.75,30.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,29.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.65,29.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.35,28.65,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,28.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,27.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,27.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.4,26.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,26.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.15,26.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.85,25.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.6,24.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.25,24.1,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,23.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,14,4,45,0.0,0.0,0.65,23.2,0.0,0.0,0.0
2018,6,14,5,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,5,15,8.5,2.5,0.9,23.65,2.5,0.0,0.0
2018,6,14,5,30,17.0,5.0,1.2,24.1,5.0,4.27,0.0
2018,6,14,5,45,105.0,20.0,1.45,24.55,29.0,15.57,0.0
2018,6,14,6,0,193.0,35.0,1.7,25.0,53.0,27.0,15.29
2018,6,14,6,15,296.0,46.5,1.9,25.55,94.5,35.68,24.21
2018,6,14,6,30,399.0,58.0,2.1,26.1,136.0,46.18,33.57
2018,6,14,6,45,434.0,68.0,2.25,26.7,177.0,52.76,39.37
2018,6,14,7,0,469.0,78.0,2.4,27.3,218.0,65.41,43.61
2018,6,14,7,15,556.5,80.0,2.5,27.9,279.0,104.3,59.27
2018,6,14,7,30,644.0,82.0,2.6,28.5,340.0,152.87,89.63
2018,6,14,7,45,682.0,85.0,2.65,29.05,393.5,201.9,127.07
2018,6,14,8,0,720.0,88.0,2.7,29.6,447.0,257.34,171.73
2018,6,14,8,15,745.0,91.0,2.8,30.1,498.5,308.3,214.01
2018,6,14,8,30,770.0,94.0,2.9,30.6,550.0,360.53,256.87
2018,6,14,8,45,789.0,96.0,3.0,31.15,598.5,410.39,297.17
2018,6,14,9,0,808.0,98.0,3.1,31.7,647.0,461.11,336.99
2018,6,14,9,15,821.5,100.5,3.1,32.1,691.0,507.84,372.87
2018,6,14,9,30,835.0,103.0,3.1,32.5,735.0,553.51,406.92
2018,6,14,9,45,845.5,105.0,3.15,32.9,774.5,595.7,437.7
2018,6,14,10,0,856.0,107.0,3.2,33.3,814.0,636.1,466.43
2018,6,14,10,15,863.5,108.5,3.25,33.55,847.0,672.09,491.74
2018,6,14,10,30,871.0,110.0,3.3,33.8,880.0,705.66,514.9
2018,6,14,10,45,877.0,110.5,3.35,34.1,906.5,734.71,534.49
2018,6,14,11,0,883.0,111.0,3.4,34.4,933.0,760.91,551.38
2018,6,14,11,15,873.5,119.5,3.4,34.6,947.0,778.93,562.27
2018,6,14,11,30,864.0,128.0,3.4,34.8,961.0,793.11,570.67
2018,6,14,11,45,877.5,122.5,3.4,35.0,978.0,810.56,581.29
2018,6,14,12,0,891.0,117.0,3.4,35.2,995.0,825.0,589.93
2018,6,14,12,15,833.5,151.0,3.45,35.3,975.0,809.9,579.78
2018,6,14,12,30,776.0,185.0,3.5,35.4,955.0,804.12,576.02
2018,6,14,12,45,833.5,151.0,3.5,35.5,975.5,810.3,579.93
2018,6,14,13,0,891.0,117.0,3.5,35.6,996.0,825.95,590.04
2018,6,14,13,15,889.0,116.0,3.55,35.65,984.5,815.87,583.66
2018,6,14,13,30,887.0,115.0,3.6,35.7,973.0,802.43,575.31
2018,6,14,13,45,883.0,114.5,3.6,35.75,954.0,784.54,563.85
2018,6,14,14,0,879.0,114.0,3.6,35.8,935.0,763.46,550.33
2018,6,14,14,15,873.5,113.0,3.65,35.75,909.0,737.78,533.73
2018,6,14,14,30,868.0,112.0,3.7,35.7,883.0,709.21,514.38
2018,6,14,14,45,827.5,125.5,3.75,35.65,838.0,666.81,484.8
2018,6,14,15,0,787.0,139.0,3.8,35.6,793.0,627.79,457.01
2018,6,14,15,15,685.0,171.5,3.8,35.5,721.0,565.12,411.9
2018,6,14,15,30,583.0,204.0,3.8,35.4,649.0,506.73,369.4
2018,6,14,15,45,455.5,189.5,3.85,35.3,524.5,399.86,292.49
2018,6,14,16,0,328.0,175.0,3.9,35.2,400.0,305.59,223.5
2018,6,14,16,15,526.5,142.5,3.95,35.0,472.5,345.45,249.85
2018,6,14,16,30,725.0,110.0,4.0,34.8,545.0,364.32,257.57
2018,6,14,16,45,700.5,105.5,4.05,34.65,494.5,310.26,213.86
2018,6,14,17,0,676.0,101.0,4.1,34.5,444.0,260.07,172.81
2018,6,14,17,15,642.0,94.5,4.1,34.5,390.5,207.86,130.92
2018,6,14,17,30,608.0,88.0,4.1,34.5,337.0,158.57,93.2
2018,6,14,17,45,597.0,77.0,4.1,33.85,291.5,110.91,60.32
2018,6,14,18,0,586.0,66.0,4.1,33.2,246.0,64.1,36.89
2018,6,14,18,15,524.0,59.0,3.85,32.65,196.0,45.9,32.66
2018,6,14,18,30,462.0,52.0,3.6,32.1,146.0,41.22,28.62
2018,6,14,18,45,366.5,42.5,3.4,31.55,103.5,34.22,22.43
2018,6,14,19,0,271.0,33.0,3.2,31.0,61.0,27.13,15.47
2018,6,14,19,15,157.5,20.5,3.15,30.65,34.5,16.01,0.0
2018,6,14,19,30,44.0,8.0,3.1,30.3,8.0,6.83,0.0
2018,6,14,19,45,22.0,4.0,3.05,29.95,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,29.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,29.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,29.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,28.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,28.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,28.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,28.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,27.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,27.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,27.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,27.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,26.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.6,26.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.5,26.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,26.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.3,25.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.2,25.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.05,25.4,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,25.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.1,24.45,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,24.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,24.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.75,24.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,6,15,4,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,6,15,5,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,6,15,5,15,8.0,2.5,1.75,24.4,2.5,0.0,0.0
2018,6,15,5,30,16.0,5.0,1.9,24.7,5.0,4.27,0.0
2018,6,15,5,45,105.0,20.0,2.1,25.0,29.0,15.57,0.0
2018,6,15,6,0,194.0,35.0,2.3,25.3,53.0,27.01,15.23
2018,6,15,6,15,303.5,45.0,2.5,25.8,94.5,34.6,23.27
2018,6,15,6,30,413.0,55.0,2.7,26.3,136.0,43.72,31.46
2018,6,15,6,45,492.0,60.5,2.85,26.8,186.5,47.1,34.55
2018,6,15,7,0,571.0,66.0,3.0,27.3,237.0,57.33,36.59
2018,6,15,7,15,548.0,75.0,3.1,27.85,265.5,99.01,55.51
2018,6,15,7,30,525.0,84.0,3.2,28.4,294.0,137.56,82.66
2018,6,15,7,45,505.5,93.5,3.3,28.95,319.5,174.0,112.53
2018,6,15,8,0,486.0,103.0,3.4,29.5,345.0,207.6,141.67
2018,6,15,8,15,627.0,95.5,3.45,30.05,444.0,272.67,190.62
2018,6,15,8,30,768.0,88.0,3.5,30.6,543.0,353.69,252.43
2018,6,15,8,45,770.0,93.5,3.55,31.2,583.0,399.58,290.04
2018,6,15,9,0,772.0,99.0,3.6,31.8,623.0,443.92,325.41
2018,6,15,9,15,677.0,136.0,3.65,32.25,618.5,464.08,342.36
2018,6,15,9,30,582.0,173.0,3.7,32.7,614.0,475.4,351.51
2018,6,15,9,45,668.5,147.5,3.75,33.15,680.0,529.67,391.56
2018,6,15,10,0,755.0,122.0,3.8,33.6,746.0,587.56,433.45
2018,6,15,10,15,791.5,120.0,3.85,33.95,798.0,633.55,465.97
2018,6,15,10,30,828.0,118.0,3.9,34.3,850.0,681.95,499.52
2018,6,15,10,45,800.5,142.5,3.95,34.65,868.0,711.46,518.56
2018,6,15,11,0,773.0,167.0,4.0,35.0,886.0,732.3,531.53
2018,6,15,11,15,720.0,204.0,4.1,35.25,885.0,744.15,538.07
2018,6,15,11,30,667.0,241.0,4.2,35.5,884.0,747.47,538.85
2018,6,15,11,45,457.0,341.0,4.25,35.75,784.0,675.49,485.68
2018,6,15,12,0,247.0,441.0,4.3,36.0,684.0,590.09,422.76
2018,6,15,12,15,452.5,345.0,4.35,36.2,793.0,683.46,491.04
2018,6,15,12,30,658.0,249.0,4.4,36.4,902.0,768.67,551.8
2018,6,15,12,45,676.0,236.5,4.45,36.55,905.5,771.77,553.67
2018,6,15,13,0,694.0,224.0,4.5,36.7,909.0,772.03,554.08
2018,6,15,13,15,510.5,305.0,4.5,36.8,805.5,688.93,494.51
2018,6,15,13,30,327.0,386.0,4.5,36.9,702.0,599.62,430.27
2018,6,15,13,45,399.5,343.0,4.55,36.95,721.5,618.35,445.12
2018,6,15,14,0,472.0,300.0,4.6,37.0,741.0,627.08,452.6
2018,6,15,14,15,314.0,292.0,4.6,37.0,582.0,493.02,357.91
2018,6,15,14,30,156.0,284.0,4.6,37.0,423.0,355.44,258.7
2018,6,15,14,45,257.0,261.0,4.65,37.0,479.5,400.77,293.12
2018,6,15,15,0,358.0,238.0,4.7,37.0,536.0,440.62,322.4
2018,6,15,15,15,508.5,210.5,4.75,36.9,611.0,493.53,360.61
2018,6,15,15,30,659.0,183.0,4.8,36.8,686.0,531.25,386.71
2018,6,15,15,45,661.0,168.0,4.85,36.65,647.0,489.23,355.51
2018,6,15,16,0,663.0,153.0,4.9,36.5,608.0,445.22,322.23
2018,6,15,16,15,671.5,141.5,5.0,36.3,573.0,405.04,290.71
2018,6,15,16,30,680.0,130.0,5.1,36.1,538.0,362.5,256.34
2018,6,15,16,45,657.0,123.5,5.2,35.85,488.5,312.03,215.84
2018,6,15,17,0,634.0,117.0,5.3,35.6,439.0,262.77,175.87
2018,6,15,17,15,564.0,117.0,5.3,35.6,379.0,210.74,135.78
2018,6,15,17,30,494.0,117.0,5.3,35.6,319.0,163.23,101.19
2018,6,15,17,45,474.5,103.0,5.4,34.75,274.0,119.02,70.86
2018,6,15,18,0,455.0,89.0,5.5,33.9,229.0,76.77,48.55
2018,6,15,18,15,411.5,76.0,5.4,33.35,184.0,56.65,41.46
2018,6,15,18,30,368.0,63.0,5.3,32.8,139.0,47.64,33.83
2018,6,15,18,45,283.5,50.5,5.2,32.25,98.5,38.52,25.86
2018,6,15,19,0,199.0,38.0,5.1,31.7,58.0,29.23,17.1
2018,6,15,19,15,111.0,22.5,4.95,31.2,32.5,17.47,0.0
2018,6,15,19,30,23.0,7.0,4.8,30.7,7.0,5.97,0.0
2018,6,15,19,45,11.5,3.5,4.7,30.25,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.6,29.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.5,29.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.4,29.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.3,28.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.1,28.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.0,28.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.9,27.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.8,27.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.75,27.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.7,27.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.6,27.05,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.45,26.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.35,26.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.25,26.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.2,25.75,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.2,25.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.15,25.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.95,24.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,24.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,6,16,4,45,0.0,0.0,2.75,24.3,0.0,0.0,0.0
2018,6,16,5,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,6,16,5,15,5.5,2.5,2.75,24.4,2.5,0.0,0.0
2018,6,16,5,30,11.0,5.0,2.8,24.6,5.0,4.27,0.0
2018,6,16,5,45,85.0,20.5,2.9,24.75,28.0,16.01,0.0
2018,6,16,6,0,159.0,36.0,3.0,24.9,51.0,27.67,15.72
2018,6,16,6,15,256.0,49.5,3.15,25.4,91.5,37.74,25.92
2018,6,16,6,30,353.0,63.0,3.3,25.9,132.0,47.65,34.84
2018,6,16,6,45,366.0,69.0,3.45,26.35,160.0,51.48,38.34
2018,6,16,7,0,379.0,75.0,3.6,26.8,188.0,59.4,40.18
2018,6,16,7,15,252.0,84.5,3.7,27.4,166.0,82.15,52.45
2018,6,16,7,30,125.0,94.0,3.8,28.0,144.0,91.0,62.66
2018,6,16,7,45,76.5,119.0,3.9,28.6,151.0,111.19,80.53
2018,6,16,8,0,28.0,144.0,4.0,29.2,158.0,124.08,92.3
2018,6,16,8,15,98.0,175.0,4.0,29.7,231.5,172.99,128.24
2018,6,16,8,30,168.0,206.0,4.0,30.2,305.0,229.24,170.11
2018,6,16,8,45,462.5,156.5,4.05,30.75,462.5,323.03,237.89
2018,6,16,9,0,757.0,107.0,4.1,31.3,620.0,443.36,326.48
2018,6,16,9,15,765.0,118.0,4.1,31.75,667.0,493.14,364.49
2018,6,16,9,30,773.0,129.0,4.1,32.2,714.0,541.56,400.6
2018,6,16,9,45,727.5,151.0,4.15,32.65,725.0,566.53,418.94
2018,6,16,10,0,682.0,173.0,4.2,33.1,736.0,586.27,432.83
2018,6,16,10,15,713.0,173.0,4.25,33.5,783.5,630.36,464.03
2018,6,16,10,30,744.0,173.0,4.3,33.9,831.0,674.97,494.89
2018,6,16,10,45,605.0,245.5,4.35,34.25,791.5,661.3,482.63
2018,6,16,11,0,466.0,318.0,4.4,34.6,752.0,635.06,461.56
2018,6,16,11,15,342.0,377.0,4.5,34.9,699.0,595.17,431.39
2018,6,16,11,30,218.0,436.0,4.6,35.2,646.0,550.49,397.44
2018,6,16,11,45,200.5,433.5,4.7,35.5,628.5,538.47,388.6
2018,6,16,12,0,183.0,431.0,4.8,35.8,611.0,525.0,378.65
2018,6,16,12,15,290.5,383.0,4.85,36.0,670.5,577.69,417.58
2018,6,16,12,30,398.0,335.0,4.9,36.2,730.0,631.49,456.57
2018,6,16,12,45,453.5,308.5,5.0,36.4,757.0,653.51,472.62
2018,6,16,13,0,509.0,282.0,5.1,36.6,784.0,672.94,486.95
2018,6,16,13,15,337.0,300.5,5.15,36.7,631.5,546.28,396.79
2018,6,16,13,30,165.0,319.0,5.2,36.8,479.0,414.68,301.31
2018,6,16,13,45,297.5,326.5,5.3,36.85,607.5,519.41,378.04
2018,6,16,14,0,430.0,334.0,5.4,36.9,736.0,623.98,452.17
2018,6,16,14,15,372.0,303.0,5.45,36.9,643.5,544.19,396.19
2018,6,16,14,30,314.0,272.0,5.5,36.9,551.0,465.77,340.84
2018,6,16,14,45,434.5,253.0,5.55,36.85,623.5,518.38,379.81
2018,6,16,15,0,555.0,234.0,5.6,36.8,696.0,563.25,412.05
2018,6,16,15,15,628.5,197.0,5.65,36.65,696.5,553.53,405.37
2018,6,16,15,30,702.0,160.0,5.7,36.5,697.0,535.57,392.24
2018,6,16,15,45,547.0,183.5,5.75,36.3,586.5,444.33,325.38
2018,6,16,16,0,392.0,207.0,5.8,36.1,476.0,361.84,264.61
2018,6,16,16,15,365.0,205.5,5.8,35.85,441.5,327.72,238.55
2018,6,16,16,30,338.0,204.0,5.8,35.6,407.0,292.97,211.7
2018,6,16,16,45,514.0,150.0,5.85,35.3,427.0,286.79,201.43
2018,6,16,17,0,690.0,96.0,5.9,35.0,447.0,260.27,173.0
2018,6,16,17,15,660.0,90.5,5.9,35.0,395.5,209.0,131.31
2018,6,16,17,30,630.0,85.0,5.9,35.0,344.0,160.13,93.51
2018,6,16,17,45,588.0,79.0,5.8,34.2,293.0,112.48,61.72
2018,6,16,18,0,546.0,73.0,5.7,33.4,242.0,69.15,41.05
2018,6,16,18,15,485.0,65.0,5.5,32.9,193.0,50.32,36.3
2018,6,16,18,30,424.0,57.0,5.3,32.4,144.0,45.09,31.79
2018,6,16,18,45,329.0,46.5,5.1,31.9,102.0,35.76,23.67
2018,6,16,19,0,234.0,36.0,4.9,31.4,60.0,27.82,16.09
2018,6,16,19,15,133.0,22.0,4.7,31.0,34.0,17.12,0.0
2018,6,16,19,30,32.0,8.0,4.5,30.6,8.0,6.83,0.0
2018,6,16,19,45,16.0,4.0,4.25,30.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,29.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.9,29.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.8,29.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.65,29.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,28.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.4,28.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.2,28.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,27.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,27.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.55,26.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.5,26.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.3,26.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.3,26.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.3,25.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.25,25.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.15,25.05,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,6,17,4,45,0.0,0.0,1.65,24.25,0.0,0.0,0.0
2018,6,17,5,0,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,6,17,5,15,5.5,2.5,1.7,24.35,2.5,0.0,0.0
2018,6,17,5,30,11.0,5.0,1.8,24.5,5.0,4.27,0.0
2018,6,17,5,45,84.0,20.5,1.95,24.7,28.0,17.5,0.0
2018,6,17,6,0,157.0,36.0,2.1,24.9,51.0,27.67,15.69
2018,6,17,6,15,261.5,48.5,2.15,25.4,91.5,37.02,25.32
2018,6,17,6,30,366.0,61.0,2.2,25.9,132.0,46.28,33.68
2018,6,17,6,45,444.0,68.0,2.3,26.45,181.0,52.89,39.52
2018,6,17,7,0,522.0,75.0,2.4,27.0,230.0,62.25,47.46
2018,6,17,7,15,564.5,80.5,2.35,27.65,279.5,103.35,58.75
2018,6,17,7,30,607.0,86.0,2.3,28.3,329.0,148.92,88.17
2018,6,17,7,45,581.5,101.5,2.3,28.9,361.5,193.85,124.66
2018,6,17,8,0,556.0,117.0,2.3,29.5,394.0,235.26,159.98
2018,6,17,8,15,308.5,160.0,2.25,30.1,316.5,225.85,162.4
2018,6,17,8,30,61.0,203.0,2.2,30.7,239.0,187.38,139.09
2018,6,17,8,45,35.0,187.0,2.15,31.25,208.0,168.67,124.93
2018,6,17,9,0,9.0,171.0,2.1,31.8,177.0,145.46,107.01
2018,6,17,9,15,39.0,207.0,2.1,32.25,236.0,192.15,141.87
2018,6,17,9,30,69.0,243.0,2.1,32.7,295.0,240.6,177.49
2018,6,17,9,45,87.0,287.0,2.1,33.2,356.5,295.5,217.05
2018,6,17,10,0,105.0,331.0,2.1,33.7,418.0,348.04,254.11
2018,6,17,10,15,122.0,355.5,2.2,34.1,460.5,385.01,279.86
2018,6,17,10,30,139.0,380.0,2.3,34.5,503.0,422.75,305.93
2018,6,17,10,45,223.0,401.0,2.4,34.85,605.5,510.74,367.56
2018,6,17,11,0,307.0,422.0,2.5,35.2,708.0,598.04,427.16
2018,6,17,11,15,294.0,435.0,2.6,35.5,713.5,607.13,432.15
2018,6,17,11,30,281.0,448.0,2.7,35.8,719.0,614.41,436.33
2018,6,17,11,45,254.0,457.0,2.8,36.1,704.5,605.47,429.44
2018,6,17,12,0,227.0,466.0,2.9,36.4,690.0,590.03,418.3
2018,6,17,12,15,165.0,399.0,3.0,36.55,562.0,484.52,346.18
2018,6,17,12,30,103.0,332.0,3.1,36.7,434.0,376.93,270.99
2018,6,17,12,45,54.0,243.0,3.2,36.85,296.5,253.05,182.43
2018,6,17,13,0,5.0,154.0,3.3,37.0,159.0,133.54,94.3
2018,6,17,13,15,11.5,208.0,3.4,37.05,219.0,184.06,131.71
2018,6,17,13,30,18.0,262.0,3.5,37.1,279.0,238.8,171.55
2018,6,17,13,45,120.5,302.0,3.6,37.1,415.0,357.64,259.08
2018,6,17,14,0,223.0,342.0,3.7,37.1,551.0,469.68,339.24
2018,6,17,14,15,219.0,386.0,3.8,37.0,586.0,497.15,357.67
2018,6,17,14,30,215.0,430.0,3.9,36.9,621.0,518.53,372.25
2018,6,17,14,45,164.0,411.0,4.05,36.75,553.5,460.11,331.55
2018,6,17,15,0,113.0,392.0,4.2,36.6,486.0,404.42,292.5
2018,6,17,15,15,126.5,370.5,4.3,36.3,471.0,388.28,282.08
2018,6,17,15,30,140.0,349.0,4.4,36.0,456.0,370.73,270.29
2018,6,17,15,45,165.5,330.0,4.45,35.75,449.0,359.79,262.89
2018,6,17,16,0,191.0,311.0,4.5,35.5,442.0,346.15,253.1
2018,6,17,16,15,209.0,285.5,4.55,35.15,419.5,321.52,234.97
2018,6,17,16,30,227.0,260.0,4.6,34.8,397.0,294.82,214.72
2018,6,17,16,45,187.0,236.5,4.65,34.45,342.5,249.29,181.1
2018,6,17,17,0,147.0,213.0,4.7,34.1,288.0,207.83,150.59
2018,6,17,17,15,154.0,188.5,4.7,34.1,259.0,179.61,128.41
2018,6,17,17,30,161.0,164.0,4.7,34.1,230.0,150.67,105.83
2018,6,17,17,45,161.5,134.0,4.65,33.3,192.0,116.85,80.92
2018,6,17,18,0,162.0,104.0,4.6,32.5,154.0,81.07,56.5
2018,6,17,18,15,191.5,87.0,4.5,32.1,135.0,64.69,48.36
2018,6,17,18,30,221.0,70.0,4.4,31.7,116.0,53.13,38.56
2018,6,17,18,45,175.5,53.0,4.3,31.3,83.0,40.72,27.81
2018,6,17,19,0,130.0,36.0,4.2,30.9,50.0,28.03,16.34
2018,6,17,19,15,74.5,21.5,4.2,30.6,28.5,16.89,0.0
2018,6,17,19,30,19.0,7.0,4.2,30.3,7.0,5.97,0.0
2018,6,17,19,45,9.5,3.5,4.15,30.0,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.1,29.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.1,29.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.1,29.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.1,28.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,28.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,4.05,28.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,4.0,28.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.95,27.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.9,27.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.75,27.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,3.45,26.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,3.3,26.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.85,26.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.55,25.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,2.3,25.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.9,25.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.75,24.9,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,24.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,6,18,4,45,0.0,0.0,1.45,24.25,0.0,0.0,0.0
2018,6,18,5,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,6,18,5,15,13.5,2.5,1.7,24.35,2.5,0.0,0.0
2018,6,18,5,30,27.0,5.0,1.9,24.5,5.0,4.27,0.0
2018,6,18,5,45,135.5,18.0,2.05,24.65,29.0,15.36,0.0
2018,6,18,6,0,244.0,31.0,2.2,24.8,53.0,25.58,14.03
2018,6,18,6,15,342.5,40.0,2.2,25.15,94.0,32.26,21.37
2018,6,18,6,30,441.0,49.0,2.2,25.5,135.0,38.9,27.48
2018,6,18,6,45,505.0,56.5,2.25,25.85,184.0,44.04,32.09
2018,6,18,7,0,569.0,64.0,2.3,26.2,233.0,53.84,40.49
2018,6,18,7,15,517.5,71.5,2.35,26.9,249.0,92.13,51.66
2018,6,18,7,30,466.0,79.0,2.4,27.6,265.0,123.95,74.59
2018,6,18,7,45,529.0,88.0,2.45,28.25,328.0,172.27,110.3
2018,6,18,8,0,592.0,97.0,2.5,28.9,391.0,227.03,152.94
2018,6,18,8,15,408.5,122.0,2.6,29.5,335.5,225.15,159.85
2018,6,18,8,30,225.0,147.0,2.7,30.1,280.0,202.6,148.36
2018,6,18,8,45,180.5,176.0,2.75,30.7,288.5,221.39,163.96
2018,6,18,9,0,136.0,205.0,2.8,31.3,297.0,234.14,173.97
2018,6,18,9,15,371.5,185.0,2.9,31.75,460.5,348.73,259.05
2018,6,18,9,30,607.0,165.0,3.0,32.2,624.0,480.39,355.1
2018,6,18,9,45,466.0,211.0,3.1,32.7,574.5,461.38,340.83
2018,6,18,10,0,325.0,257.0,3.2,33.2,525.0,432.16,318.72
2018,6,18,10,15,175.5,265.5,3.25,33.55,411.0,348.46,256.81
2018,6,18,10,30,26.0,274.0,3.3,33.9,297.0,250.35,182.66
2018,6,18,10,45,132.5,304.5,3.35,34.25,427.0,359.98,263.99
2018,6,18,11,0,239.0,335.0,3.4,34.6,557.0,473.87,345.62
2018,6,18,11,15,181.5,381.5,3.4,34.85,552.5,471.13,341.31
2018,6,18,11,30,124.0,428.0,3.4,35.1,548.0,469.9,338.37
2018,6,18,11,45,106.0,421.5,3.45,35.35,525.0,452.78,325.73
2018,6,18,12,0,88.0,415.0,3.5,35.6,502.0,427.77,307.65
2018,6,18,12,15,189.0,387.0,3.55,35.7,574.5,493.63,356.05
2018,6,18,12,30,290.0,359.0,3.6,35.8,647.0,557.14,401.8
2018,6,18,12,45,363.0,351.0,3.6,35.9,710.0,615.43,442.37
2018,6,18,13,0,436.0,343.0,3.6,36.0,773.0,665.55,476.98
2018,6,18,13,15,471.5,300.5,3.7,36.0,761.0,653.52,470.15
2018,6,18,13,30,507.0,258.0,3.8,36.0,749.0,637.56,460.92
2018,6,18,13,45,259.5,227.5,3.9,35.95,478.5,411.76,301.31
2018,6,18,14,0,12.0,197.0,4.0,35.9,208.0,174.06,124.99
2018,6,18,14,15,36.0,248.0,4.1,35.75,280.0,237.34,172.54
2018,6,18,14,30,60.0,299.0,4.2,35.6,352.0,295.54,215.43
2018,6,18,14,45,266.0,295.5,4.3,35.5,518.5,436.1,319.79
2018,6,18,15,0,472.0,292.0,4.4,35.4,685.0,557.69,406.92
2018,6,18,15,15,548.0,248.5,4.5,35.05,684.0,547.04,400.01
2018,6,18,15,30,624.0,205.0,4.6,34.7,683.0,530.92,388.93
2018,6,18,15,45,472.0,235.0,4.7,34.35,584.0,446.47,327.64
2018,6,18,16,0,320.0,265.0,4.8,34.0,485.0,372.12,273.46
2018,6,18,16,15,197.5,213.0,4.85,33.45,345.5,261.38,192.48
2018,6,18,16,30,75.0,161.0,4.9,32.9,206.0,162.06,119.01
2018,6,18,16,45,244.5,167.5,4.95,32.3,295.5,215.03,155.78
2018,6,18,17,0,414.0,174.0,5.0,31.7,385.0,249.29,175.51
2018,6,18,17,15,343.0,157.0,5.0,31.7,318.5,194.99,134.34
2018,6,18,17,30,272.0,140.0,5.0,31.7,252.0,149.16,101.1
2018,6,18,17,45,317.5,124.0,4.95,30.5,236.5,122.51,80.55
2018,6,18,18,0,363.0,108.0,4.9,29.3,221.0,88.37,59.77
2018,6,18,18,15,305.5,92.5,4.8,28.85,175.0,67.45,51.38
2018,6,18,18,30,248.0,77.0,4.7,28.4,129.0,57.99,43.21
2018,6,18,18,45,172.0,58.0,4.6,27.95,89.0,44.13,31.09
2018,6,18,19,0,96.0,39.0,4.5,27.5,49.0,30.04,18.28
2018,6,18,19,15,50.0,22.5,4.4,27.3,27.5,17.82,0.0
2018,6,18,19,30,4.0,6.0,4.3,27.1,6.0,5.12,0.0
2018,6,18,19,45,2.0,3.0,4.15,26.85,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,26.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.85,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.4,25.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.45,24.95,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,24.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.1,24.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.85,24.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.6,24.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.4,24.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.25,24.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.15,24.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,5,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,5,15,3.0,1.5,1.35,24.05,1.5,0.0,0.0
2018,6,19,5,30,6.0,3.0,1.5,24.1,3.0,2.56,0.0
2018,6,19,5,45,11.0,8.5,1.65,24.2,9.0,7.26,0.0
2018,6,19,6,0,16.0,14.0,1.8,24.3,15.0,11.88,3.49
2018,6,19,6,15,8.0,10.0,1.85,24.45,10.5,8.46,1.46
2018,6,19,6,30,0.0,6.0,1.9,24.6,6.0,4.92,0.0
2018,6,19,6,45,0.0,13.0,2.0,24.8,13.0,10.69,3.58
2018,6,19,7,0,0.0,20.0,2.1,25.0,20.0,16.47,8.59
2018,6,19,7,15,0.0,32.5,2.2,25.25,32.5,26.82,16.51
2018,6,19,7,30,0.0,45.0,2.3,25.5,45.0,37.21,24.95
2018,6,19,7,45,0.0,60.0,2.4,25.8,60.0,49.71,34.99
2018,6,19,8,0,0.0,75.0,2.5,26.1,75.0,62.25,44.93
2018,6,19,8,15,1.5,113.5,2.6,26.4,114.5,94.26,70.24
2018,6,19,8,30,3.0,152.0,2.7,26.7,154.0,126.17,95.05
2018,6,19,8,45,2.0,152.5,2.8,27.05,154.0,126.77,95.07
2018,6,19,9,0,1.0,153.0,2.9,27.4,154.0,127.16,94.98
2018,6,19,9,15,4.5,180.5,2.95,27.6,184.0,151.75,113.71
2018,6,19,9,30,8.0,208.0,3.0,27.8,214.0,176.76,132.56
2018,6,19,9,45,12.5,242.5,3.05,28.0,252.5,208.52,156.37
2018,6,19,10,0,17.0,277.0,3.1,28.2,291.0,240.76,180.28
2018,6,19,10,15,20.0,298.5,3.2,28.35,315.5,261.71,195.57
2018,6,19,10,30,23.0,320.0,3.3,28.5,340.0,282.86,210.97
2018,6,19,10,45,23.0,328.5,3.35,28.6,349.0,291.18,216.77
2018,6,19,11,0,23.0,337.0,3.4,28.7,358.0,299.4,222.54
2018,6,19,11,15,28.5,359.5,3.55,28.8,386.5,329.02,244.2
2018,6,19,11,30,34.0,382.0,3.7,28.9,415.0,353.81,262.16
2018,6,19,11,45,24.5,325.0,3.85,28.95,349.0,298.46,221.38
2018,6,19,12,0,15.0,268.0,4.0,29.0,283.0,237.68,176.24
2018,6,19,12,15,11.5,226.5,4.15,29.1,238.0,200.04,148.05
2018,6,19,12,30,8.0,185.0,4.3,29.2,193.0,162.24,119.47
2018,6,19,12,45,12.0,236.5,4.45,29.25,248.5,208.93,154.83
2018,6,19,13,0,16.0,288.0,4.6,29.3,304.0,255.47,189.66
2018,6,19,13,15,13.0,251.5,4.75,29.25,264.5,221.92,164.63
2018,6,19,13,30,10.0,215.0,4.9,29.2,225.0,188.45,139.58
2018,6,19,13,45,6.5,173.5,5.0,29.15,180.0,150.54,110.89
2018,6,19,14,0,3.0,132.0,5.1,29.1,135.0,112.84,82.1
2018,6,19,14,15,1.5,106.5,5.1,28.95,108.0,90.24,64.78
2018,6,19,14,30,0.0,81.0,5.1,28.8,81.0,67.76,47.42
2018,6,19,14,45,0.0,91.5,5.15,28.7,91.5,76.49,54.33
2018,6,19,15,0,0.0,102.0,5.2,28.6,102.0,85.19,61.23
2018,6,19,15,15,0.0,88.0,5.1,28.4,88.0,73.46,52.23
2018,6,19,15,30,0.0,74.0,5.0,28.2,74.0,61.67,43.14
2018,6,19,15,45,0.0,92.5,4.95,28.05,92.5,77.12,55.45
2018,6,19,16,0,0.0,111.0,4.9,27.9,111.0,92.34,67.63
2018,6,19,16,15,0.5,126.0,4.75,27.7,126.5,104.71,77.62
2018,6,19,16,30,1.0,141.0,4.6,27.5,142.0,116.77,87.43
2018,6,19,16,45,2.5,138.0,4.5,27.3,139.5,114.35,85.83
2018,6,19,17,0,4.0,135.0,4.4,27.1,137.0,111.65,84.0
2018,6,19,17,15,2.5,90.0,4.4,27.1,91.0,75.01,55.01
2018,6,19,17,30,1.0,45.0,4.4,27.1,45.0,37.36,24.79
2018,6,19,17,45,0.5,35.5,3.95,26.5,35.5,29.36,18.43
2018,6,19,18,0,0.0,26.0,3.5,25.9,26.0,21.43,12.02
2018,6,19,18,15,0.0,25.5,3.3,25.6,25.5,21.01,12.43
2018,6,19,18,30,0.0,25.0,3.1,25.3,25.0,20.6,11.99
2018,6,19,18,45,0.0,19.0,2.9,25.0,19.0,15.64,7.56
2018,6,19,19,0,0.0,13.0,2.7,24.7,13.0,10.69,2.99
2018,6,19,19,15,0.5,7.5,2.7,24.55,7.5,6.16,0.0
2018,6,19,19,30,1.0,2.0,2.7,24.4,2.0,1.71,0.0
2018,6,19,19,45,0.5,1.0,2.7,24.25,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,24.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.85,24.25,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,24.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.0,24.45,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.5,24.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,24.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,24.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,24.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.35,24.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,6,20,4,45,0.0,0.0,2.3,24.05,0.0,0.0,0.0
2018,6,20,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,6,20,5,15,0.0,0.5,2.35,24.1,0.5,0.0,0.0
2018,6,20,5,30,0.0,1.0,2.4,24.2,1.0,0.85,0.0
2018,6,20,5,45,0.0,5.0,2.5,24.25,5.0,4.27,0.0
2018,6,20,6,0,0.0,9.0,2.6,24.3,9.0,7.39,0.01
2018,6,20,6,15,0.0,15.5,2.65,24.45,15.5,12.75,5.06
2018,6,20,6,30,0.0,22.0,2.7,24.6,22.0,18.11,9.86
2018,6,20,6,45,0.0,43.0,2.75,24.75,43.0,35.54,24.97
2018,6,20,7,0,0.0,64.0,2.8,24.9,64.0,52.79,39.82
2018,6,20,7,15,8.5,99.0,2.9,25.15,102.5,80.5,60.16
2018,6,20,7,30,17.0,134.0,3.0,25.4,141.0,109.41,82.84
2018,6,20,7,45,17.5,145.0,3.1,25.6,153.0,120.3,91.19
2018,6,20,8,0,18.0,156.0,3.2,25.8,165.0,131.08,99.44
2018,6,20,8,15,16.0,172.5,3.2,26.05,181.0,145.36,110.44
2018,6,20,8,30,14.0,189.0,3.2,26.3,197.0,159.45,121.13
2018,6,20,8,45,10.0,176.0,3.2,26.55,182.0,148.93,112.54
2018,6,20,9,0,6.0,163.0,3.2,26.8,167.0,137.56,103.32
2018,6,20,9,15,14.5,194.5,3.2,27.05,205.0,168.14,126.7
2018,6,20,9,30,23.0,226.0,3.2,27.3,243.0,201.53,151.94
2018,6,20,9,45,73.5,308.5,3.2,27.55,368.0,300.8,226.81
2018,6,20,10,0,124.0,391.0,3.2,27.8,493.0,408.42,305.69
2018,6,20,10,15,105.0,402.5,3.2,27.95,491.5,407.62,304.02
2018,6,20,10,30,86.0,414.0,3.2,28.1,490.0,409.12,304.31
2018,6,20,10,45,71.5,407.5,3.25,28.3,472.0,397.14,294.97
2018,6,20,11,0,57.0,401.0,3.3,28.5,454.0,383.88,284.72
2018,6,20,11,15,70.0,425.0,3.35,28.65,491.5,416.49,308.22
2018,6,20,11,30,83.0,449.0,3.4,28.8,529.0,449.36,331.57
2018,6,20,11,45,93.0,467.5,3.45,28.95,558.0,475.21,349.72
2018,6,20,12,0,103.0,486.0,3.5,29.1,587.0,500.85,367.66
2018,6,20,12,15,70.0,426.0,3.55,29.15,495.0,423.52,312.04
2018,6,20,12,30,37.0,366.0,3.6,29.2,403.0,345.27,255.13
2018,6,20,12,45,28.5,346.5,3.65,29.25,375.0,321.43,237.78
2018,6,20,13,0,20.0,327.0,3.7,29.3,347.0,291.67,215.83
2018,6,20,13,15,21.5,338.5,3.75,29.25,359.5,302.14,223.76
2018,6,20,13,30,23.0,350.0,3.8,29.2,372.0,312.39,231.46
2018,6,20,13,45,24.0,348.0,3.85,29.15,370.5,316.14,234.43
2018,6,20,14,0,25.0,346.0,3.9,29.1,369.0,313.93,233.08
2018,6,20,14,15,49.0,367.5,3.9,29.0,411.5,348.05,258.96
2018,6,20,14,30,73.0,389.0,3.9,28.9,454.0,380.4,283.27
2018,6,20,14,45,60.5,335.5,3.9,28.75,388.0,323.73,241.93
2018,6,20,15,0,48.0,282.0,3.9,28.6,322.0,268.02,200.94
2018,6,20,15,15,28.5,242.5,3.85,28.45,266.0,220.86,165.64
2018,6,20,15,30,9.0,203.0,3.8,28.3,210.0,173.45,129.73
2018,6,20,15,45,11.0,205.5,3.8,28.1,213.5,175.69,131.91
2018,6,20,16,0,13.0,208.0,3.8,27.9,217.0,177.59,133.76
2018,6,20,16,15,28.5,219.5,3.7,27.7,237.5,192.69,145.68
2018,6,20,16,30,44.0,231.0,3.6,27.5,258.0,204.27,154.69
2018,6,20,16,45,35.0,196.0,3.5,27.3,216.0,170.16,128.66
2018,6,20,17,0,26.0,161.0,3.4,27.1,174.0,137.36,103.49
2018,6,20,17,15,28.5,141.5,3.4,27.1,154.5,120.01,89.88
2018,6,20,17,30,31.0,122.0,3.4,27.1,135.0,102.54,76.05
2018,6,20,17,45,23.5,102.5,3.1,26.65,111.5,84.06,61.97
2018,6,20,18,0,16.0,83.0,2.8,26.2,88.0,67.78,49.6
2018,6,20,18,15,8.0,53.0,2.6,26.0,55.5,43.94,32.01
2018,6,20,18,30,0.0,23.0,2.4,25.8,23.0,18.94,10.54
2018,6,20,18,45,0.0,19.5,2.2,25.55,19.5,16.05,7.9
2018,6,20,19,0,0.0,16.0,2.0,25.3,16.0,13.17,4.99
2018,6,20,19,15,0.5,9.0,1.95,25.2,9.0,7.4,0.0
2018,6,20,19,30,1.0,2.0,1.9,25.1,2.0,1.71,0.0
2018,6,20,19,45,0.5,1.0,1.8,25.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.6,24.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.25,24.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.05,24.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.95,24.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.9,24.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,4,45,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,6,21,5,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,21,5,15,14.5,2.5,1.1,23.9,2.5,0.0,0.0
2018,6,21,5,30,29.0,5.0,1.3,24.1,5.0,4.27,0.0
2018,6,21,5,45,140.5,17.5,1.5,24.35,29.0,14.94,0.0
2018,6,21,6,0,252.0,30.0,1.7,24.6,53.0,24.76,13.23
2018,6,21,6,15,316.0,39.5,1.75,24.85,87.5,31.77,20.97
2018,6,21,6,30,380.0,49.0,1.8,25.1,122.0,38.61,27.28
2018,6,21,6,45,298.5,71.0,1.8,25.4,139.5,52.46,39.33
2018,6,21,7,0,217.0,93.0,1.8,25.7,157.0,70.31,54.57
2018,6,21,7,15,429.5,84.5,1.8,26.15,244.0,93.46,56.21
2018,6,21,7,30,642.0,76.0,1.8,26.6,331.0,143.06,82.7
2018,6,21,7,45,690.5,76.5,1.8,27.1,387.0,194.88,121.67
2018,6,21,8,0,739.0,77.0,1.8,27.6,443.0,247.42,163.77
2018,6,21,8,15,728.0,89.5,1.85,28.2,483.5,296.77,205.92
2018,6,21,8,30,717.0,102.0,1.9,28.8,524.0,343.66,245.34
2018,6,21,8,45,768.0,95.0,1.95,29.4,582.5,395.86,286.67
2018,6,21,9,0,819.0,88.0,2.0,30.0,641.0,452.39,330.29
2018,6,21,9,15,831.5,90.0,2.05,30.5,685.0,498.75,365.86
2018,6,21,9,30,844.0,92.0,2.1,31.0,729.0,543.98,399.56
2018,6,21,9,45,834.0,104.0,2.15,31.5,762.0,583.42,428.03
2018,6,21,10,0,824.0,116.0,2.2,32.0,795.0,619.33,453.19
2018,6,21,10,15,588.0,249.0,2.25,32.35,744.0,611.62,444.66
2018,6,21,10,30,352.0,382.0,2.3,32.7,693.0,574.52,415.27
2018,6,21,10,45,293.5,415.0,2.35,33.05,679.5,572.17,412.34
2018,6,21,11,0,235.0,448.0,2.4,33.4,666.0,560.99,403.02
2018,6,21,11,15,188.0,460.5,2.45,33.65,637.5,542.28,389.0
2018,6,21,11,30,141.0,473.0,2.5,33.9,609.0,520.85,373.01
2018,6,21,11,45,153.0,483.0,2.55,34.15,632.5,541.96,387.33
2018,6,21,12,0,165.0,493.0,2.6,34.4,656.0,562.54,401.0
2018,6,21,12,15,208.5,492.5,2.65,34.55,699.0,599.1,426.33
2018,6,21,12,30,252.0,492.0,2.7,34.7,742.0,639.17,453.64
2018,6,21,12,45,244.5,492.0,2.75,34.85,734.0,628.37,446.02
2018,6,21,13,0,237.0,492.0,2.8,35.0,726.0,620.58,440.66
2018,6,21,13,15,232.5,481.5,2.85,35.05,709.0,605.21,430.57
2018,6,21,13,30,228.0,471.0,2.9,35.1,692.0,588.79,419.78
2018,6,21,13,45,268.0,454.0,2.95,35.15,708.5,604.86,431.74
2018,6,21,14,0,308.0,437.0,3.0,35.2,725.0,613.63,438.58
2018,6,21,14,15,322.0,420.5,3.0,35.15,714.5,600.89,430.46
2018,6,21,14,30,336.0,404.0,3.0,35.1,704.0,586.12,420.97
2018,6,21,14,45,356.5,377.5,3.05,35.05,685.0,565.34,407.55
2018,6,21,15,0,377.0,351.0,3.1,35.0,666.0,542.02,392.1
2018,6,21,15,15,328.0,341.0,3.05,34.85,605.5,488.18,354.29
2018,6,21,15,30,279.0,331.0,3.0,34.7,545.0,437.0,318.06
2018,6,21,15,45,266.5,310.0,2.95,34.55,504.5,398.85,290.88
2018,6,21,16,0,254.0,289.0,2.9,34.4,464.0,361.13,263.54
2018,6,21,16,15,206.0,271.0,2.85,34.15,406.5,309.72,226.2
2018,6,21,16,30,158.0,253.0,2.8,33.9,349.0,264.8,193.49
2018,6,21,16,45,93.5,215.0,2.75,33.7,270.5,203.26,148.69
2018,6,21,17,0,29.0,177.0,2.7,33.5,192.0,150.33,110.48
2018,6,21,17,15,39.0,163.0,2.7,33.5,180.5,138.19,101.06
2018,6,21,17,30,49.0,149.0,2.7,33.5,169.0,124.8,90.51
2018,6,21,17,45,35.0,127.0,2.5,32.65,140.5,102.39,74.31
2018,6,21,18,0,21.0,105.0,2.3,31.8,112.0,81.91,59.49
2018,6,21,18,15,10.5,81.0,2.1,31.1,84.5,64.57,48.46
2018,6,21,18,30,0.0,57.0,1.9,30.4,57.0,46.25,33.07
2018,6,21,18,45,0.0,41.5,1.75,29.7,41.5,33.94,22.49
2018,6,21,19,0,0.0,26.0,1.6,29.0,26.0,21.48,11.48
2018,6,21,19,15,2.5,15.5,1.75,28.7,15.5,12.8,0.0
2018,6,21,19,30,5.0,5.0,1.9,28.4,5.0,4.27,0.0
2018,6,21,19,45,2.5,2.5,2.05,28.1,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.2,27.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.3,27.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,27.4,0.0,0.0,0.0
