Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,45,0.0,0.0,2.5,27.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.6,26.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.6,26.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.65,26.4,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,26.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,26.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.65,25.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.6,25.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.6,25.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,24.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,22,4,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,5,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,6,22,5,15,4.0,1.5,1.6,23.3,1.5,0.0,0.0
2018,6,22,5,30,8.0,3.0,1.9,23.8,3.0,0.0,0.0
2018,6,22,5,45,4.0,14.0,2.25,24.3,14.0,11.95,0.0
2018,6,22,6,0,0.0,25.0,2.6,24.8,25.0,20.5,9.89
2018,6,22,6,15,1.0,43.5,2.75,25.35,43.5,34.96,23.55
2018,6,22,6,30,2.0,62.0,2.9,25.9,62.0,49.32,36.21
2018,6,22,6,45,12.0,83.5,3.1,26.5,86.5,65.71,50.36
2018,6,22,7,0,22.0,105.0,3.3,27.1,111.0,80.08,62.51
2018,6,22,7,15,32.5,126.5,3.4,27.7,138.0,99.85,74.27
2018,6,22,7,30,43.0,148.0,3.5,28.3,165.0,121.12,90.09
2018,6,22,7,45,29.0,156.0,3.55,28.95,168.0,129.5,96.76
2018,6,22,8,0,15.0,164.0,3.6,29.6,171.0,136.44,102.24
2018,6,22,8,15,79.5,206.5,3.65,30.2,252.5,189.94,141.41
2018,6,22,8,30,144.0,249.0,3.7,30.8,334.0,252.62,187.57
2018,6,22,8,45,212.5,269.0,3.75,31.35,406.5,305.85,226.53
2018,6,22,9,0,281.0,289.0,3.8,31.9,479.0,367.63,271.74
2018,6,22,9,15,319.0,301.5,3.75,32.45,531.0,412.54,304.29
2018,6,22,9,30,357.0,314.0,3.7,33.0,583.0,459.96,338.21
2018,6,22,9,45,369.5,328.0,3.65,33.55,619.5,495.94,363.31
2018,6,22,10,0,382.0,342.0,3.6,34.1,656.0,531.75,387.81
2018,6,22,10,15,410.5,347.5,3.55,34.55,698.0,574.83,417.21
2018,6,22,10,30,439.0,353.0,3.5,35.0,740.0,614.52,443.79
2018,6,22,10,45,571.0,283.0,3.45,35.45,803.0,665.44,479.85
2018,6,22,11,0,703.0,213.0,3.4,35.9,866.0,720.57,518.21
2018,6,22,11,15,802.5,163.5,3.35,36.25,924.5,765.71,549.01
2018,6,22,11,30,902.0,114.0,3.3,36.6,983.0,808.23,576.01
2018,6,22,11,45,897.5,118.5,3.3,36.9,993.0,820.49,582.65
2018,6,22,12,0,893.0,123.0,3.3,37.2,1003.0,829.14,587.2
2018,6,22,12,15,892.0,124.0,3.35,37.35,1006.5,834.34,590.24
2018,6,22,12,30,891.0,125.0,3.4,37.5,1010.0,836.38,591.34
2018,6,22,12,45,889.0,125.0,3.4,37.65,1005.5,833.86,589.35
2018,6,22,13,0,887.0,125.0,3.4,37.8,1001.0,828.32,585.54
2018,6,22,13,15,883.0,125.0,3.5,37.8,988.5,817.95,579.55
2018,6,22,13,30,879.0,125.0,3.6,37.8,976.0,804.32,571.48
2018,6,22,13,45,873.0,125.0,3.65,37.8,956.5,785.9,560.11
2018,6,22,14,0,867.0,125.0,3.7,37.8,937.0,764.39,546.71
2018,6,22,14,15,853.0,129.0,3.8,37.65,909.0,737.4,529.34
2018,6,22,14,30,839.0,133.0,3.9,37.5,881.0,707.99,509.81
2018,6,22,14,45,820.5,136.5,4.0,37.35,845.5,672.98,486.07
2018,6,22,15,0,802.0,140.0,4.1,37.2,810.0,640.28,463.33
2018,6,22,15,15,788.5,138.5,4.15,37.0,771.0,600.41,435.28
2018,6,22,15,30,775.0,137.0,4.2,36.8,732.0,559.1,405.54
2018,6,22,15,45,758.0,134.5,4.3,36.55,688.0,513.93,372.47
2018,6,22,16,0,741.0,132.0,4.4,36.3,644.0,468.13,338.02
2018,6,22,16,15,720.0,129.0,4.4,35.9,596.5,417.72,299.43
2018,6,22,16,30,699.0,126.0,4.4,35.5,549.0,369.31,261.31
2018,6,22,16,45,671.5,121.5,4.45,35.15,498.0,318.19,220.53
2018,6,22,17,0,644.0,117.0,4.5,34.8,447.0,268.68,180.54
2018,6,22,17,15,609.5,111.0,4.5,34.8,395.5,218.37,140.3
2018,6,22,17,30,575.0,105.0,4.5,34.8,344.0,171.06,104.05
2018,6,22,17,45,527.5,97.5,4.35,33.95,292.5,124.6,72.9
2018,6,22,18,0,480.0,90.0,4.2,33.1,241.0,81.21,50.36
2018,6,22,18,15,416.0,80.0,4.1,32.6,192.5,59.43,43.91
2018,6,22,18,30,352.0,70.0,4.0,32.1,144.0,52.53,38.03
2018,6,22,18,45,265.0,56.0,3.85,31.55,102.5,42.44,29.25
2018,6,22,19,0,178.0,42.0,3.7,31.0,61.0,32.14,19.76
2018,6,22,19,15,99.5,25.0,3.7,30.65,34.5,19.48,0.0
2018,6,22,19,30,21.0,8.0,3.7,30.3,8.0,6.83,0.0
2018,6,22,19,45,10.5,4.0,3.65,29.95,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,29.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,29.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,29.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,28.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,28.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.6,28.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.6,28.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.6,27.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.6,27.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.6,26.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.6,26.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.5,26.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.45,25.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.35,25.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.25,25.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.2,24.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.85,24.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,24.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.6,24.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,23,4,45,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,23,5,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,23,5,15,9.5,2.0,2.85,24.4,2.0,0.0,0.0
2018,6,23,5,30,19.0,4.0,3.1,24.7,4.0,0.0,0.0
2018,6,23,5,45,112.5,18.5,3.35,25.05,27.5,15.79,0.0
2018,6,23,6,0,206.0,33.0,3.6,25.4,51.0,25.54,13.56
2018,6,23,6,15,313.0,43.5,3.85,25.85,92.5,33.55,22.3
2018,6,23,6,30,420.0,54.0,4.1,26.3,134.0,43.09,30.87
2018,6,23,6,45,495.5,60.0,4.4,26.8,184.0,46.87,34.33
2018,6,23,7,0,571.0,66.0,4.7,27.3,234.0,52.71,39.32
2018,6,23,7,15,619.5,71.0,4.8,27.85,287.0,96.48,52.3
2018,6,23,7,30,668.0,76.0,4.9,28.4,340.0,145.32,83.15
2018,6,23,7,45,704.5,79.0,5.0,29.0,394.0,198.5,123.66
2018,6,23,8,0,741.0,82.0,5.1,29.6,448.0,251.07,166.43
2018,6,23,8,15,765.5,84.5,5.1,30.15,499.5,302.47,209.6
2018,6,23,8,30,790.0,87.0,5.1,30.7,551.0,355.07,253.42
2018,6,23,8,45,808.0,89.5,5.15,31.3,600.0,407.68,296.48
2018,6,23,9,0,826.0,92.0,5.2,31.9,649.0,457.96,336.72
2018,6,23,9,15,839.0,94.0,5.15,32.4,693.5,504.97,373.43
2018,6,23,9,30,852.0,96.0,5.1,32.9,738.0,550.87,408.21
2018,6,23,9,45,862.0,97.5,5.1,33.45,777.0,593.25,439.48
2018,6,23,10,0,872.0,99.0,5.1,34.0,816.0,633.8,468.57
2018,6,23,10,15,878.5,101.0,5.1,34.4,849.5,670.44,494.44
2018,6,23,10,30,885.0,103.0,5.1,34.8,883.0,704.58,517.98
2018,6,23,10,45,890.0,104.5,5.1,35.2,910.0,734.54,538.17
2018,6,23,11,0,895.0,106.0,5.1,35.6,937.0,761.57,555.5
2018,6,23,11,15,898.5,106.5,5.15,35.85,956.5,783.55,569.37
2018,6,23,11,30,902.0,107.0,5.2,36.1,976.0,802.29,581.08
2018,6,23,11,45,904.0,107.5,5.2,36.35,988.0,816.52,589.57
2018,6,23,12,0,906.0,108.0,5.2,36.6,1000.0,827.35,595.85
2018,6,23,12,15,906.0,108.5,5.25,36.75,1004.5,833.18,599.38
2018,6,23,12,30,906.0,109.0,5.3,36.9,1009.0,835.77,600.88
2018,6,23,12,45,904.0,109.5,5.3,37.0,1005.0,833.67,599.24
2018,6,23,13,0,902.0,110.0,5.3,37.1,1001.0,828.44,595.64
2018,6,23,13,15,899.0,110.5,5.35,37.05,990.0,819.12,590.03
2018,6,23,13,30,896.0,111.0,5.4,37.0,979.0,806.45,582.26
2018,6,23,13,45,891.0,110.5,5.4,36.95,959.5,788.08,570.48
2018,6,23,14,0,886.0,110.0,5.4,36.9,940.0,766.52,556.6
2018,6,23,14,15,879.5,109.5,5.45,36.75,914.0,740.79,540.07
2018,6,23,14,30,873.0,109.0,5.5,36.6,888.0,712.21,520.56
2018,6,23,14,45,864.0,108.0,5.5,36.45,855.0,678.82,497.2
2018,6,23,15,0,855.0,107.0,5.5,36.3,822.0,643.08,471.74
2018,6,23,15,15,844.5,105.5,5.55,36.05,783.5,603.85,443.59
2018,6,23,15,30,834.0,104.0,5.6,35.8,745.0,562.79,413.4
2018,6,23,15,45,819.5,102.5,5.6,35.55,701.5,518.06,379.66
2018,6,23,16,0,805.0,101.0,5.6,35.3,658.0,471.73,343.86
2018,6,23,16,15,786.5,98.5,5.6,34.95,610.0,422.08,304.82
2018,6,23,16,30,768.0,96.0,5.6,34.6,562.0,372.37,264.74
2018,6,23,16,45,743.0,93.5,5.6,34.25,511.0,320.8,222.57
2018,6,23,17,0,718.0,91.0,5.6,33.9,460.0,270.43,180.87
2018,6,23,17,15,687.0,86.5,5.6,33.9,407.5,215.13,135.81
2018,6,23,17,30,656.0,82.0,5.6,33.9,355.0,165.4,96.89
2018,6,23,17,45,608.5,77.5,5.45,33.0,302.5,116.8,64.01
2018,6,23,18,0,561.0,73.0,5.3,32.1,250.0,73.09,42.42
2018,6,23,18,15,489.5,66.5,5.15,31.65,199.5,51.38,37.4
2018,6,23,18,30,418.0,60.0,5.0,31.2,149.0,47.37,33.91
2018,6,23,18,45,319.0,49.5,4.9,30.7,106.0,37.89,25.63
2018,6,23,19,0,220.0,39.0,4.8,30.2,63.0,30.01,18.18
2018,6,23,19,15,125.5,24.0,4.75,29.8,36.0,18.62,0.0
2018,6,23,19,30,31.0,9.0,4.7,29.4,9.0,7.68,0.0
2018,6,23,19,45,15.5,4.5,4.6,29.05,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,28.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,28.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,28.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.45,27.8,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.35,27.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.3,27.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.3,26.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.3,26.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.25,26.45,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.2,26.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.2,26.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.2,25.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.2,25.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.2,25.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.15,25.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.1,25.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,25.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,25.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,25.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,25.25,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,25.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,25.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,25.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,25.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,25.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,25.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,25.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.05,25.05,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.95,24.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,24.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,24.9,0.0,0.0,0.0
2018,6,24,4,45,0.0,0.0,3.75,24.85,0.0,0.0,0.0
2018,6,24,5,0,0.0,0.0,3.7,24.8,0.0,0.0,0.0
2018,6,24,5,15,4.0,2.0,3.8,25.05,2.0,0.0,0.0
2018,6,24,5,30,8.0,4.0,3.9,25.3,4.0,0.0,0.0
2018,6,24,5,45,70.5,19.5,3.95,25.5,25.5,16.64,0.0
2018,6,24,6,0,133.0,35.0,4.0,25.7,47.0,27.06,14.56
2018,6,24,6,15,226.0,50.0,4.25,26.15,86.0,38.04,25.97
2018,6,24,6,30,319.0,65.0,4.5,26.6,125.0,48.98,35.78
2018,6,24,6,45,396.0,74.5,4.7,27.0,173.5,55.67,41.76
2018,6,24,7,0,473.0,84.0,4.9,27.4,222.0,63.55,48.49
2018,6,24,7,15,524.5,91.0,5.05,27.9,273.5,105.27,62.61
2018,6,24,7,30,576.0,98.0,5.2,28.4,325.0,150.72,91.36
2018,6,24,7,45,602.0,105.5,5.3,28.85,374.0,197.22,126.91
2018,6,24,8,0,628.0,113.0,5.4,29.3,423.0,245.88,166.56
2018,6,24,8,15,678.5,111.5,5.4,29.75,480.5,296.19,207.56
2018,6,24,8,30,729.0,110.0,5.4,30.2,538.0,353.27,253.88
2018,6,24,8,45,731.5,120.0,5.4,30.6,581.0,401.51,293.79
2018,6,24,9,0,734.0,130.0,5.4,31.0,624.0,448.34,331.52
2018,6,24,9,15,652.5,176.0,5.4,31.45,638.0,481.26,357.8
2018,6,24,9,30,571.0,222.0,5.4,31.9,652.0,506.21,376.7
2018,6,24,9,45,696.5,174.5,5.35,32.35,727.5,564.88,420.4
2018,6,24,10,0,822.0,127.0,5.3,32.8,803.0,626.24,465.57
2018,6,24,10,15,806.5,142.0,5.3,33.2,828.5,661.8,490.32
2018,6,24,10,30,791.0,157.0,5.3,33.6,854.0,690.58,509.86
2018,6,24,10,45,823.0,144.0,5.25,34.0,889.5,719.21,529.72
2018,6,24,11,0,855.0,131.0,5.2,34.4,925.0,752.73,552.43
2018,6,24,11,15,869.0,127.5,5.2,34.8,949.5,778.52,568.74
2018,6,24,11,30,883.0,124.0,5.2,35.2,974.0,801.6,582.85
2018,6,24,11,45,772.5,191.5,5.25,35.55,942.5,790.95,573.9
2018,6,24,12,0,662.0,259.0,5.3,35.9,911.0,773.36,558.88
2018,6,24,12,15,746.0,210.5,5.3,36.1,948.5,797.36,576.7
2018,6,24,12,30,830.0,162.0,5.3,36.3,986.0,827.56,597.11
2018,6,24,12,45,849.5,150.0,5.35,36.5,991.0,821.69,592.79
2018,6,24,13,0,869.0,138.0,5.4,36.7,996.0,824.6,594.62
2018,6,24,13,15,849.5,144.0,5.45,36.7,975.0,806.88,583.17
2018,6,24,13,30,830.0,150.0,5.5,36.7,954.0,786.36,569.95
2018,6,24,13,45,853.0,136.5,5.55,36.75,949.0,780.59,566.62
2018,6,24,14,0,876.0,123.0,5.6,36.8,944.0,770.35,560.27
2018,6,24,14,15,834.0,140.0,5.65,36.65,904.0,733.45,535.09
2018,6,24,14,30,792.0,157.0,5.7,36.5,864.0,701.98,512.88
2018,6,24,14,45,814.0,141.0,5.75,36.4,844.0,678.09,496.63
2018,6,24,15,0,836.0,125.0,5.8,36.3,824.0,646.77,474.76
2018,6,24,15,15,795.5,134.5,5.85,36.0,774.5,602.29,442.67
2018,6,24,15,30,755.0,144.0,5.9,35.7,725.0,555.19,408.18
2018,6,24,15,45,727.5,146.5,5.9,35.4,679.0,508.68,373.41
2018,6,24,16,0,700.0,149.0,5.9,35.1,633.0,463.06,338.51
2018,6,24,16,15,605.0,169.0,5.9,34.7,565.5,404.16,293.85
2018,6,24,16,30,510.0,189.0,5.9,34.3,498.0,349.43,252.25
2018,6,24,16,45,586.5,149.0,5.9,33.95,474.0,315.09,222.37
2018,6,24,17,0,663.0,109.0,5.9,33.6,450.0,268.38,181.43
2018,6,24,17,15,640.5,100.0,5.9,33.6,399.5,217.11,139.37
2018,6,24,17,30,618.0,91.0,5.9,33.6,349.0,167.5,100.26
2018,6,24,17,45,590.5,82.5,5.7,32.7,300.5,119.68,66.96
2018,6,24,18,0,563.0,74.0,5.5,31.8,252.0,74.54,43.32
2018,6,24,18,15,502.5,66.0,5.3,31.3,202.0,51.06,37.2
2018,6,24,18,30,442.0,58.0,5.1,30.8,152.0,45.83,32.68
2018,6,24,18,45,350.5,48.0,4.95,30.3,109.0,38.62,26.29
2018,6,24,19,0,259.0,38.0,4.8,29.8,66.0,29.38,17.74
2018,6,24,19,15,151.0,23.0,4.65,29.45,37.5,17.9,0.0
2018,6,24,19,30,43.0,8.0,4.5,29.1,9.0,6.83,0.0
2018,6,24,19,45,21.5,4.0,4.4,28.8,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,4.25,28.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,4.1,27.7,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,4.0,27.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,4.05,27.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,4.1,26.8,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,4.1,26.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,4.1,26.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,4.1,26.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,4.1,26.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,4.05,25.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,4.0,25.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.95,25.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.9,25.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.9,25.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.9,25.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.95,25.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,4.0,25.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.95,25.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.8,25.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.85,25.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.9,25.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.9,25.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.9,25.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.8,25.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,25.2,0.0,0.0,0.0
2018,6,25,4,45,0.0,0.0,3.6,25.15,0.0,0.0,0.0
2018,6,25,5,0,0.0,0.0,3.5,25.1,0.0,0.0,0.0
2018,6,25,5,15,2.5,1.5,3.55,25.25,1.5,0.0,0.0
2018,6,25,5,30,5.0,3.0,3.6,25.4,3.0,0.0,0.0
2018,6,25,5,45,10.0,10.0,3.6,25.55,10.5,8.54,0.0
2018,6,25,6,0,15.0,17.0,3.6,25.7,18.0,14.41,5.05
2018,6,25,6,15,32.5,29.0,3.6,25.95,34.0,23.82,14.18
2018,6,25,6,30,50.0,41.0,3.6,26.2,50.0,33.26,22.57
2018,6,25,6,45,58.0,67.5,3.6,26.45,81.5,52.63,39.28
2018,6,25,7,0,66.0,94.0,3.6,26.7,113.0,73.32,56.91
2018,6,25,7,15,269.5,102.5,3.7,27.0,205.0,95.96,63.69
2018,6,25,7,30,473.0,111.0,3.8,27.3,297.0,145.42,91.77
2018,6,25,7,45,470.0,115.5,3.9,27.6,323.5,178.54,117.97
2018,6,25,8,0,467.0,120.0,4.0,27.9,350.0,210.48,145.15
2018,6,25,8,15,522.5,122.5,4.0,28.3,407.0,258.93,183.79
2018,6,25,8,30,578.0,125.0,4.0,28.7,464.0,310.25,224.85
2018,6,25,8,45,533.0,136.5,4.05,29.05,470.0,333.62,246.11
2018,6,25,9,0,488.0,148.0,4.1,29.4,476.0,351.31,262.0
2018,6,25,9,15,432.5,181.0,4.15,29.85,486.5,373.79,280.14
2018,6,25,9,30,377.0,214.0,4.2,30.3,497.0,392.71,294.53
2018,6,25,9,45,275.5,280.0,4.2,30.7,493.0,401.52,300.11
2018,6,25,10,0,174.0,346.0,4.2,31.1,489.0,402.37,298.97
2018,6,25,10,15,161.0,382.5,4.25,31.5,519.0,432.09,319.52
2018,6,25,10,30,148.0,419.0,4.3,31.9,549.0,460.51,338.71
2018,6,25,10,45,254.0,392.5,4.35,32.25,624.5,524.98,385.75
2018,6,25,11,0,360.0,366.0,4.4,32.6,700.0,589.26,432.04
2018,6,25,11,15,526.5,293.5,4.45,32.8,794.0,670.34,491.0
2018,6,25,11,30,693.0,221.0,4.5,33.0,888.0,748.69,547.2
2018,6,25,11,45,708.0,216.5,4.55,33.25,906.0,766.99,559.09
2018,6,25,12,0,723.0,212.0,4.6,33.5,924.0,782.76,569.51
2018,6,25,12,15,489.5,311.0,4.65,33.55,794.0,684.11,497.78
2018,6,25,12,30,256.0,410.0,4.7,33.6,664.0,573.41,416.72
2018,6,25,12,45,266.5,368.5,4.75,33.65,632.5,546.06,398.92
2018,6,25,13,0,277.0,327.0,4.8,33.7,601.0,517.15,379.56
2018,6,25,13,15,282.5,355.5,4.8,33.7,632.0,543.31,397.76
2018,6,25,13,30,288.0,384.0,4.8,33.7,663.0,567.77,414.5
2018,6,25,13,45,194.0,320.0,4.8,33.65,506.5,434.79,319.69
2018,6,25,14,0,100.0,256.0,4.8,33.6,350.0,299.91,221.21
2018,6,25,14,15,99.5,304.5,4.8,33.55,395.5,337.79,248.94
2018,6,25,14,30,99.0,353.0,4.8,33.5,441.0,374.37,275.23
2018,6,25,14,45,215.0,361.0,4.8,33.4,543.5,458.1,337.35
2018,6,25,15,0,331.0,369.0,4.8,33.3,646.0,528.89,388.73
2018,6,25,15,15,372.0,335.5,4.75,33.15,633.0,511.23,376.43
2018,6,25,15,30,413.0,302.0,4.7,33.0,620.0,493.17,363.62
2018,6,25,15,45,389.0,289.5,4.7,32.85,575.0,446.62,329.61
2018,6,25,16,0,365.0,277.0,4.7,32.7,530.0,404.87,298.63
2018,6,25,16,15,350.0,259.0,4.65,32.55,487.0,363.84,267.62
2018,6,25,16,30,335.0,241.0,4.6,32.4,444.0,323.52,236.64
2018,6,25,16,45,352.0,214.0,4.55,32.2,410.5,287.41,207.74
2018,6,25,17,0,369.0,187.0,4.5,32.0,377.0,249.12,176.48
2018,6,25,17,15,315.0,171.5,4.5,32.0,321.0,202.3,140.87
2018,6,25,17,30,261.0,156.0,4.5,32.0,265.0,161.09,110.62
2018,6,25,17,45,242.0,130.0,4.25,31.4,219.5,121.79,82.12
2018,6,25,18,0,223.0,104.0,4.0,30.8,174.0,85.01,58.23
2018,6,25,18,15,255.5,86.0,3.85,30.35,151.5,64.54,48.63
2018,6,25,18,30,288.0,68.0,3.7,29.9,129.0,50.67,36.86
2018,6,25,18,45,230.0,53.0,3.55,29.5,93.0,40.04,27.57
2018,6,25,19,0,172.0,38.0,3.4,29.1,57.0,29.09,17.6
2018,6,25,19,15,95.0,23.0,3.3,28.8,32.5,18.07,0.2
2018,6,25,19,30,18.0,8.0,3.2,28.5,8.0,6.83,0.0
2018,6,25,19,45,9.0,4.0,3.1,28.2,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,27.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.0,27.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.0,27.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.0,26.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.0,26.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.95,26.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.85,25.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.8,25.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,25.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.6,25.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.45,25.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.3,25.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.15,25.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.0,25.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.85,24.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.75,24.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.65,24.75,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.6,24.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,1.55,24.6,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,6,26,5,15,3.0,1.5,1.7,24.75,1.5,0.0,0.0
2018,6,26,5,30,6.0,3.0,1.9,24.9,3.0,0.0,0.0
2018,6,26,5,45,26.5,16.5,2.05,25.1,18.5,14.08,0.0
2018,6,26,6,0,47.0,30.0,2.2,25.3,34.0,23.75,11.88
2018,6,26,6,15,98.5,47.0,2.35,25.55,63.0,36.01,24.33
2018,6,26,6,30,150.0,64.0,2.5,25.8,92.0,48.47,35.47
2018,6,26,6,45,222.0,71.5,2.7,26.1,128.5,54.4,40.83
2018,6,26,7,0,294.0,79.0,2.9,26.4,165.0,57.65,43.67
2018,6,26,7,15,360.5,93.0,3.1,26.85,220.0,93.16,58.58
2018,6,26,7,30,427.0,107.0,3.3,27.3,275.0,136.3,86.42
2018,6,26,7,45,560.5,98.5,3.5,27.7,353.0,183.14,117.79
2018,6,26,8,0,694.0,90.0,3.7,28.1,431.0,241.99,161.45
2018,6,26,8,15,658.0,106.0,3.8,28.55,458.5,284.81,199.54
2018,6,26,8,30,622.0,122.0,3.9,29.0,486.0,322.74,233.0
2018,6,26,8,45,578.0,145.5,3.95,29.5,507.0,358.88,263.8
2018,6,26,9,0,534.0,169.0,4.0,30.0,528.0,389.35,288.92
2018,6,26,9,15,593.5,160.0,4.0,30.45,585.0,438.15,326.24
2018,6,26,9,30,653.0,151.0,4.0,30.9,642.0,490.4,365.47
2018,6,26,9,45,343.5,208.0,3.95,31.35,467.5,385.89,288.47
2018,6,26,10,0,34.0,265.0,3.9,31.8,293.0,244.2,180.49
2018,6,26,10,15,269.5,225.5,3.85,32.15,461.5,381.47,285.03
2018,6,26,10,30,505.0,186.0,3.8,32.5,630.0,521.16,387.87
2018,6,26,10,45,666.0,162.5,3.8,32.9,768.0,629.04,464.53
2018,6,26,11,0,827.0,139.0,3.8,33.3,906.0,738.51,540.36
2018,6,26,11,15,798.0,160.5,3.75,33.55,914.0,759.71,552.69
2018,6,26,11,30,769.0,182.0,3.7,33.8,922.0,769.75,558.0
2018,6,26,11,45,820.0,154.5,3.65,34.05,953.0,787.93,569.86
2018,6,26,12,0,871.0,127.0,3.6,34.3,984.0,815.23,586.81
2018,6,26,12,15,872.0,127.0,3.6,34.45,989.0,821.28,590.1
2018,6,26,12,30,873.0,127.0,3.6,34.6,994.0,824.27,591.59
2018,6,26,12,45,873.0,126.5,3.6,34.75,991.0,823.16,590.5
2018,6,26,13,0,873.0,126.0,3.6,34.9,988.0,819.09,587.58
2018,6,26,13,15,871.5,125.5,3.6,34.95,978.0,810.62,582.12
2018,6,26,13,30,870.0,125.0,3.6,35.0,968.0,798.87,574.59
2018,6,26,13,45,866.5,124.0,3.6,35.05,950.0,781.88,563.66
2018,6,26,14,0,863.0,123.0,3.6,35.1,932.0,761.71,550.67
2018,6,26,14,15,854.0,123.5,3.6,35.05,905.5,735.7,533.41
2018,6,26,14,30,845.0,124.0,3.6,35.0,879.0,707.03,513.77
2018,6,26,14,45,832.5,125.5,3.6,34.95,846.0,674.35,491.03
2018,6,26,15,0,820.0,127.0,3.6,34.9,813.0,639.6,466.46
2018,6,26,15,15,809.5,124.5,3.6,34.8,775.0,603.31,440.41
2018,6,26,15,30,799.0,122.0,3.6,34.7,737.0,562.08,410.35
2018,6,26,15,45,785.5,119.0,3.65,34.55,694.0,517.36,377.23
2018,6,26,16,0,772.0,116.0,3.7,34.4,651.0,471.64,342.46
2018,6,26,16,15,753.5,112.5,3.7,34.2,603.5,422.61,304.36
2018,6,26,16,30,735.0,109.0,3.7,34.0,556.0,373.6,265.3
2018,6,26,16,45,711.0,105.0,3.65,33.8,505.5,319.75,221.91
2018,6,26,17,0,687.0,101.0,3.6,33.6,455.0,269.58,180.76
2018,6,26,17,15,655.0,96.0,3.6,33.6,403.0,218.3,139.24
2018,6,26,17,30,623.0,91.0,3.6,33.6,351.0,169.62,101.38
2018,6,26,17,45,579.0,85.0,3.35,32.85,299.5,121.85,68.71
2018,6,26,18,0,535.0,79.0,3.1,32.1,248.0,78.64,46.46
2018,6,26,18,15,472.0,70.5,3.05,31.6,198.5,54.41,39.93
2018,6,26,18,30,409.0,62.0,3.0,31.1,149.0,48.95,35.24
2018,6,26,18,45,317.0,50.5,3.0,30.6,106.5,38.61,26.26
2018,6,26,19,0,225.0,39.0,3.0,30.1,64.0,30.02,18.26
2018,6,26,19,15,129.0,24.0,3.1,29.85,36.5,18.62,0.59
2018,6,26,19,30,33.0,9.0,3.2,29.6,9.0,7.68,0.0
2018,6,26,19,45,16.5,4.5,3.3,29.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.45,28.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.5,28.35,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,28.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.45,27.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,27.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,27.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,27.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,26.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,26.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.25,26.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.1,26.05,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,25.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.8,25.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.65,25.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,24.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.3,24.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,24.15,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.45,24.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,6,27,5,15,9.5,2.0,2.8,24.3,2.0,0.0,0.0
2018,6,27,5,30,19.0,4.0,3.0,24.6,4.0,0.0,0.0
2018,6,27,5,45,114.0,17.5,3.2,24.9,26.5,14.94,0.0
2018,6,27,6,0,209.0,31.0,3.4,25.2,49.0,24.05,11.95
2018,6,27,6,15,314.0,41.5,3.55,25.65,89.5,33.69,22.37
2018,6,27,6,30,419.0,52.0,3.7,26.1,130.0,41.51,29.54
2018,6,27,6,45,491.0,59.0,3.85,26.6,179.5,46.15,33.73
2018,6,27,7,0,563.0,66.0,4.0,27.1,229.0,50.97,37.88
2018,6,27,7,15,612.0,71.0,4.05,27.65,282.0,94.23,51.28
2018,6,27,7,30,661.0,76.0,4.1,28.2,335.0,142.65,81.44
2018,6,27,7,45,697.5,79.0,4.1,28.7,388.5,195.45,121.44
2018,6,27,8,0,734.0,82.0,4.1,29.2,442.0,247.64,163.76
2018,6,27,8,15,759.5,84.5,4.1,29.8,494.0,299.01,206.68
2018,6,27,8,30,785.0,87.0,4.1,30.4,546.0,351.72,250.33
2018,6,27,8,45,804.5,89.5,4.05,31.0,595.5,403.07,292.17
2018,6,27,9,0,824.0,92.0,4.0,31.6,645.0,455.67,333.71
2018,6,27,9,15,838.5,94.0,3.95,32.15,690.5,503.46,370.62
2018,6,27,9,30,853.0,96.0,3.9,32.7,736.0,550.3,405.69
2018,6,27,9,45,864.0,97.5,3.8,33.25,776.5,593.46,436.96
2018,6,27,10,0,875.0,99.0,3.7,33.8,817.0,634.88,466.03
2018,6,27,10,15,883.0,100.0,3.6,34.2,851.0,671.93,491.52
2018,6,27,10,30,891.0,101.0,3.5,34.6,885.0,706.58,514.7
2018,6,27,10,45,897.0,102.0,3.4,35.05,912.5,737.2,534.45
2018,6,27,11,0,903.0,103.0,3.3,35.5,940.0,764.95,551.23
2018,6,27,11,15,903.0,106.5,3.25,35.85,959.5,787.21,564.23
2018,6,27,11,30,903.0,110.0,3.2,36.2,979.0,806.04,574.94
2018,6,27,11,45,900.5,114.0,3.15,36.5,990.5,819.82,582.46
2018,6,27,12,0,898.0,118.0,3.1,36.8,1002.0,830.02,587.73
2018,6,27,12,15,899.0,118.5,3.1,37.05,1007.0,836.75,591.23
2018,6,27,12,30,900.0,119.0,3.1,37.3,1012.0,840.29,592.77
2018,6,27,12,45,899.0,118.5,3.05,37.5,1008.5,838.37,590.76
2018,6,27,13,0,898.0,118.0,3.0,37.7,1005.0,833.37,586.9
2018,6,27,13,15,896.0,117.5,3.05,37.8,994.0,824.27,581.33
2018,6,27,13,30,894.0,117.0,3.1,37.9,983.0,811.81,573.67
2018,6,27,13,45,890.0,116.0,3.15,38.05,964.5,794.03,562.5
2018,6,27,14,0,886.0,115.0,3.2,38.2,946.0,773.0,549.27
2018,6,27,14,15,881.5,113.0,3.3,38.2,920.0,747.63,533.52
2018,6,27,14,30,877.0,111.0,3.4,38.2,894.0,719.27,514.81
2018,6,27,14,45,871.0,108.5,3.45,38.2,862.0,686.62,492.67
2018,6,27,15,0,865.0,106.0,3.5,38.2,830.0,651.37,468.3
2018,6,27,15,15,855.5,104.0,3.6,38.05,791.5,612.03,440.96
2018,6,27,15,30,846.0,102.0,3.7,37.9,753.0,570.74,411.5
2018,6,27,15,45,834.0,99.0,3.8,37.8,709.5,525.56,378.37
2018,6,27,16,0,822.0,96.0,3.9,37.7,666.0,479.11,343.35
2018,6,27,16,15,806.0,93.0,3.95,37.4,618.0,429.91,305.53
2018,6,27,16,30,790.0,90.0,4.0,37.1,570.0,378.43,264.98
2018,6,27,16,45,769.0,86.5,4.05,36.8,519.5,326.14,222.93
2018,6,27,17,0,748.0,83.0,4.1,36.5,469.0,274.58,180.8
2018,6,27,17,15,719.0,79.5,4.1,36.5,416.5,222.31,138.42
2018,6,27,17,30,690.0,76.0,4.1,36.5,364.0,172.2,99.45
2018,6,27,17,45,649.5,70.5,4.1,35.5,311.0,117.95,62.17
2018,6,27,18,0,609.0,65.0,4.1,34.5,258.0,71.24,38.39
2018,6,27,18,15,549.5,58.5,3.95,33.8,207.5,45.46,32.14
2018,6,27,18,30,490.0,52.0,3.8,33.1,157.0,41.14,28.48
2018,6,27,18,45,398.5,43.5,3.65,32.4,113.0,34.94,23.04
2018,6,27,19,0,307.0,35.0,3.5,31.7,69.0,28.72,17.1
2018,6,27,19,15,184.0,22.0,3.55,31.25,39.5,18.24,0.6
2018,6,27,19,30,61.0,9.0,3.6,30.8,10.0,7.68,0.0
2018,6,27,19,45,30.5,4.5,3.6,30.35,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,29.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.6,29.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,29.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,28.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,28.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,28.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,27.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,27.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,27.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,27.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.25,26.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,26.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.15,26.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.05,25.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.75,25.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.6,24.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.95,24.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.85,24.15,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,6,28,4,45,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,6,28,5,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,6,28,5,15,10.5,2.0,2.45,24.5,2.0,0.0,0.0
2018,6,28,5,30,21.0,4.0,2.7,24.9,4.0,0.0,0.0
2018,6,28,5,45,122.5,17.0,3.0,25.25,26.5,14.51,0.0
2018,6,28,6,0,224.0,30.0,3.3,25.6,49.0,23.33,11.24
2018,6,28,6,15,333.0,40.0,3.4,26.15,90.5,32.48,21.3
2018,6,28,6,30,442.0,50.0,3.5,26.7,132.0,39.98,28.16
2018,6,28,6,45,516.5,55.5,3.6,27.2,182.0,43.54,31.43
2018,6,28,7,0,591.0,61.0,3.7,27.7,232.0,47.19,34.57
2018,6,28,7,15,637.5,65.5,3.7,28.3,284.5,91.3,48.07
2018,6,28,7,30,684.0,70.0,3.7,28.9,337.0,143.91,81.25
2018,6,28,7,45,718.5,72.5,3.75,29.5,390.5,193.41,118.53
2018,6,28,8,0,753.0,75.0,3.8,30.1,444.0,245.83,161.01
2018,6,28,8,15,777.5,78.0,3.75,30.7,496.5,298.34,204.75
2018,6,28,8,30,802.0,81.0,3.7,31.3,549.0,354.44,250.82
2018,6,28,8,45,820.5,82.5,3.7,31.9,598.0,404.86,291.87
2018,6,28,9,0,839.0,84.0,3.7,32.5,647.0,455.22,331.73
2018,6,28,9,15,852.0,86.0,3.65,33.05,692.0,502.98,368.49
2018,6,28,9,30,865.0,88.0,3.6,33.6,737.0,549.63,403.25
2018,6,28,9,45,875.0,89.5,3.6,34.1,777.0,592.75,434.65
2018,6,28,10,0,885.0,91.0,3.6,34.6,817.0,634.03,463.84
2018,6,28,10,15,893.0,92.0,3.6,35.0,851.0,671.49,489.84
2018,6,28,10,30,901.0,93.0,3.6,35.4,885.0,706.53,513.56
2018,6,28,10,45,906.5,94.0,3.6,35.85,912.5,737.16,533.69
2018,6,28,11,0,912.0,95.0,3.6,36.3,940.0,764.87,550.62
2018,6,28,11,15,916.0,95.0,3.65,36.6,960.0,787.49,564.43
2018,6,28,11,30,920.0,95.0,3.7,36.9,980.0,806.85,576.1
2018,6,28,11,45,923.0,95.0,3.75,37.2,993.0,822.05,585.08
2018,6,28,12,0,926.0,95.0,3.8,37.5,1006.0,833.81,591.88
2018,6,28,12,15,926.5,95.0,3.9,37.7,1010.5,840.1,595.67
2018,6,28,12,30,927.0,95.0,4.0,37.9,1015.0,843.02,597.4
2018,6,28,12,45,926.5,94.5,4.05,38.1,1012.0,841.49,596.12
2018,6,28,13,0,926.0,94.0,4.1,38.3,1009.0,836.68,592.82
2018,6,28,13,15,897.0,108.5,4.2,38.4,986.5,818.25,581.18
2018,6,28,13,30,868.0,123.0,4.3,38.5,964.0,796.88,567.68
2018,6,28,13,45,827.0,141.5,4.35,38.55,930.5,766.8,548.35
2018,6,28,14,0,786.0,160.0,4.4,38.6,897.0,743.27,532.29
2018,6,28,14,15,738.5,179.5,4.5,38.55,856.5,706.53,507.21
2018,6,28,14,30,691.0,199.0,4.6,38.5,816.0,672.26,483.46
2018,6,28,14,45,629.0,219.5,4.65,38.45,765.5,625.77,450.92
2018,6,28,15,0,567.0,240.0,4.7,38.4,715.0,580.4,418.82
2018,6,28,15,15,582.0,215.5,4.8,38.2,683.0,546.44,395.67
2018,6,28,15,30,597.0,191.0,4.9,38.0,651.0,509.28,369.56
2018,6,28,15,45,575.5,188.0,4.95,37.8,610.0,468.14,339.48
2018,6,28,16,0,554.0,185.0,5.0,37.6,569.0,427.21,308.92
2018,6,28,16,15,657.0,143.0,5.05,37.25,566.0,407.23,292.08
2018,6,28,16,30,760.0,101.0,5.1,36.9,563.0,377.69,266.24
2018,6,28,16,45,734.5,98.0,5.15,36.55,512.0,325.84,224.53
2018,6,28,17,0,709.0,95.0,5.2,36.2,461.0,272.09,180.93
2018,6,28,17,15,678.0,90.0,5.2,36.2,408.5,219.82,138.6
2018,6,28,17,30,647.0,85.0,5.2,36.2,356.0,170.0,99.83
2018,6,28,17,45,600.5,80.0,5.2,35.2,303.5,121.36,66.74
2018,6,28,18,0,554.0,75.0,5.2,34.2,251.0,77.5,44.24
2018,6,28,18,15,487.0,68.0,5.1,33.6,201.0,52.48,37.99
2018,6,28,18,30,420.0,61.0,5.0,33.0,151.0,48.15,34.28
2018,6,28,18,45,324.5,50.5,4.85,32.4,108.0,38.64,26.06
2018,6,28,19,0,229.0,40.0,4.7,31.8,65.0,30.78,18.72
2018,6,28,19,15,131.0,24.5,4.6,31.3,37.0,19.01,1.01
2018,6,28,19,30,33.0,9.0,4.5,30.8,9.0,7.68,0.0
2018,6,28,19,45,16.5,4.5,4.4,30.35,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,29.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,29.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,29.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,28.95,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,28.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,28.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,28.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,27.8,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.95,27.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.85,26.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.8,26.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.75,26.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.7,26.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.65,26.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.55,25.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.5,25.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.45,25.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.35,25.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.25,25.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.15,25.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,25.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.1,25.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.0,25.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.85,25.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.8,24.95,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,6,29,4,45,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,6,29,5,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,6,29,5,15,4.0,2.0,2.95,25.15,2.0,0.0,0.0
2018,6,29,5,30,8.0,4.0,3.2,25.5,4.0,0.0,0.0
2018,6,29,5,45,80.0,18.0,3.45,25.8,24.5,15.36,0.0
2018,6,29,6,0,152.0,32.0,3.7,26.1,45.0,24.68,11.99
2018,6,29,6,15,257.0,44.5,3.9,26.6,84.5,34.11,22.56
2018,6,29,6,30,362.0,57.0,4.1,27.1,124.0,43.43,31.0
2018,6,29,6,45,291.5,70.5,4.35,27.65,136.0,52.16,38.65
2018,6,29,7,0,221.0,84.0,4.6,28.2,148.0,63.01,47.86
2018,6,29,7,15,252.5,100.0,4.7,28.75,187.5,92.34,61.1
2018,6,29,7,30,284.0,116.0,4.8,29.3,227.0,125.57,83.33
2018,6,29,7,45,296.5,135.0,4.9,29.85,266.0,161.09,110.45
2018,6,29,8,0,309.0,154.0,5.0,30.4,305.0,197.89,139.64
2018,6,29,8,15,453.5,146.5,5.0,30.95,396.0,254.94,180.97
2018,6,29,8,30,598.0,139.0,5.0,31.5,487.0,328.03,235.76
2018,6,29,8,45,580.5,156.5,5.05,32.05,519.0,368.59,269.08
2018,6,29,9,0,563.0,174.0,5.1,32.6,551.0,406.13,299.06
2018,6,29,9,15,429.0,231.5,5.1,33.1,530.5,413.37,305.82
2018,6,29,9,30,295.0,289.0,5.1,33.6,510.0,405.7,300.11
2018,6,29,9,45,377.5,275.0,5.1,34.05,574.0,461.21,340.79
2018,6,29,10,0,460.0,261.0,5.1,34.5,638.0,517.75,381.7
2018,6,29,10,15,353.5,319.0,5.1,34.95,616.0,509.46,373.8
2018,6,29,10,30,247.0,377.0,5.1,35.4,594.0,498.29,363.39
2018,6,29,10,45,409.0,327.5,5.1,35.8,700.5,587.35,427.91
2018,6,29,11,0,571.0,278.0,5.1,36.2,807.0,677.52,491.76
2018,6,29,11,15,659.0,238.5,5.15,36.5,862.0,725.42,525.28
2018,6,29,11,30,747.0,199.0,5.2,36.8,917.0,767.55,554.91
2018,6,29,11,45,587.0,292.0,5.25,37.1,861.0,735.01,528.77
2018,6,29,12,0,427.0,385.0,5.3,37.4,805.0,693.06,496.32
2018,6,29,12,15,515.5,333.0,5.35,37.6,842.5,725.21,520.06
2018,6,29,12,30,604.0,281.0,5.4,37.8,880.0,752.25,540.0
2018,6,29,12,45,646.5,258.5,5.45,37.95,898.0,767.92,551.15
2018,6,29,13,0,689.0,236.0,5.5,38.1,916.0,780.5,560.24
2018,6,29,13,15,599.5,274.0,5.55,38.15,861.0,734.5,527.66
2018,6,29,13,30,510.0,312.0,5.6,38.2,806.0,689.79,495.83
2018,6,29,13,45,545.5,294.5,5.65,38.25,814.0,691.48,497.96
2018,6,29,14,0,581.0,277.0,5.7,38.3,822.0,692.47,499.28
2018,6,29,14,15,637.0,243.5,5.75,38.2,825.5,691.12,499.7
2018,6,29,14,30,693.0,210.0,5.8,38.1,829.0,683.88,495.87
2018,6,29,14,45,709.0,195.0,5.85,38.0,808.0,659.47,479.32
2018,6,29,15,0,725.0,180.0,5.9,37.9,787.0,631.5,459.95
2018,6,29,15,15,693.0,184.0,5.95,37.7,742.0,587.44,428.51
2018,6,29,15,30,661.0,188.0,6.0,37.5,697.0,543.48,396.62
2018,6,29,15,45,662.0,177.5,6.05,37.25,662.0,505.01,368.23
2018,6,29,16,0,663.0,167.0,6.1,37.0,627.0,464.6,337.59
2018,6,29,16,15,639.5,162.5,6.1,36.6,580.0,416.96,301.1
2018,6,29,16,30,616.0,158.0,6.1,36.2,533.0,370.05,264.38
2018,6,29,16,45,592.5,150.5,6.1,35.8,485.0,321.71,225.95
2018,6,29,17,0,569.0,143.0,6.1,35.4,437.0,274.72,188.13
2018,6,29,17,15,531.5,135.0,6.1,35.4,385.5,223.17,147.3
2018,6,29,17,30,494.0,127.0,6.1,35.4,334.0,177.64,112.46
2018,6,29,17,45,443.0,118.0,5.95,34.4,283.5,133.59,82.52
2018,6,29,18,0,392.0,109.0,5.8,33.4,233.0,94.89,61.34
2018,6,29,18,15,325.0,96.0,5.65,32.85,185.5,69.93,52.58
2018,6,29,18,30,258.0,83.0,5.5,32.3,138.0,62.09,45.92
2018,6,29,18,45,178.5,64.5,5.35,31.7,97.5,48.62,34.33
2018,6,29,19,0,99.0,46.0,5.2,31.1,57.0,34.95,22.09
2018,6,29,19,15,52.5,26.5,5.1,30.7,32.0,20.67,1.72
2018,6,29,19,30,6.0,7.0,5.0,30.3,7.0,5.97,0.0
2018,6,29,19,45,3.0,3.5,4.9,29.9,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.8,29.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.75,29.2,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.7,28.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.7,28.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,28.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.6,28.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.5,27.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.45,27.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.4,27.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.35,27.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.3,26.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,4.2,26.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,4.05,26.4,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,4.0,26.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.95,26.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.9,25.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,3.85,25.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,3.8,25.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,3.75,25.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,3.7,25.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,3.65,25.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,3.6,25.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,3.55,25.55,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,3.4,25.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,3.2,25.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,3.0,25.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,2.8,25.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,30,4,45,0.0,0.0,2.65,25.05,0.0,0.0,0.0
2018,6,30,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,6,30,5,15,0.5,1.0,2.75,25.25,1.0,0.0,0.0
2018,6,30,5,30,1.0,2.0,2.9,25.5,2.0,0.0,0.0
2018,6,30,5,45,31.0,16.0,3.1,25.75,18.5,13.66,0.0
2018,6,30,6,0,61.0,30.0,3.3,26.0,35.0,23.66,11.06
2018,6,30,6,15,104.5,47.5,3.55,26.5,63.5,36.32,24.38
2018,6,30,6,30,148.0,65.0,3.8,27.0,92.0,49.09,35.75
2018,6,30,6,45,132.0,85.0,4.0,27.45,115.0,64.48,49.08
2018,6,30,7,0,116.0,105.0,4.2,27.9,138.0,78.32,60.82
2018,6,30,7,15,99.0,128.5,4.35,28.45,161.0,103.48,74.96
2018,6,30,7,30,82.0,152.0,4.5,29.0,184.0,128.19,93.93
2018,6,30,7,45,158.5,175.0,4.65,29.55,248.5,165.89,119.95
2018,6,30,8,0,235.0,198.0,4.8,30.1,313.0,213.33,154.26
2018,6,30,8,15,353.0,195.5,4.9,30.65,390.0,262.36,189.43
2018,6,30,8,30,471.0,193.0,5.0,31.2,467.0,324.83,235.95
2018,6,30,8,45,578.0,175.5,5.15,31.75,541.5,383.22,280.28
2018,6,30,9,0,685.0,158.0,5.3,32.3,616.0,447.19,328.94
2018,6,30,9,15,711.0,158.5,5.35,32.85,663.5,494.55,365.28
2018,6,30,9,30,737.0,159.0,5.4,33.4,711.0,542.29,401.07
2018,6,30,9,45,747.5,164.5,5.45,33.9,750.5,585.43,432.72
2018,6,30,10,0,758.0,170.0,5.5,34.4,790.0,626.34,462.03
2018,6,30,10,15,765.5,173.5,5.55,34.85,823.0,662.02,487.14
2018,6,30,10,30,773.0,177.0,5.6,35.3,856.0,695.59,510.28
2018,6,30,10,45,776.5,182.0,5.65,35.75,882.5,725.25,530.23
2018,6,30,11,0,780.0,187.0,5.7,36.2,909.0,752.22,548.02
2018,6,30,11,15,792.5,183.0,5.75,36.55,931.0,775.74,563.7
2018,6,30,11,30,805.0,179.0,5.8,36.9,953.0,796.68,577.46
2018,6,30,11,45,818.0,172.5,5.85,37.25,968.0,813.13,588.03
2018,6,30,12,0,831.0,166.0,5.9,37.6,983.0,826.67,596.12
2018,6,30,12,15,830.5,167.0,5.95,37.8,987.5,832.61,599.57
2018,6,30,12,30,830.0,168.0,6.0,38.0,992.0,835.43,601.06
2018,6,30,12,45,820.5,173.0,6.05,38.2,985.5,831.34,598.03
2018,6,30,13,0,811.0,178.0,6.1,38.4,979.0,824.32,593.16
2018,6,30,13,15,806.5,178.0,6.1,38.45,967.0,814.17,586.45
2018,6,30,13,30,802.0,178.0,6.1,38.5,955.0,800.95,577.5
2018,6,30,13,45,802.5,173.5,6.15,38.55,938.5,784.76,566.7
2018,6,30,14,0,803.0,169.0,6.2,38.6,922.0,765.39,553.64
2018,6,30,14,15,744.0,196.5,6.25,38.55,879.0,726.25,526.08
2018,6,30,14,30,685.0,224.0,6.3,38.5,836.0,690.98,500.88
2018,6,30,14,45,661.0,227.0,6.3,38.4,800.0,655.15,475.81
2018,6,30,15,0,637.0,230.0,6.3,38.3,764.0,618.41,449.75
2018,6,30,15,15,639.0,217.0,6.3,38.1,731.0,583.55,425.16
2018,6,30,15,30,641.0,204.0,6.3,37.9,698.0,546.47,398.4
2018,6,30,15,45,561.5,221.5,6.3,37.7,636.0,487.62,355.2
2018,6,30,16,0,482.0,239.0,6.3,37.5,574.0,435.86,316.79
2018,6,30,16,15,528.5,204.0,6.3,37.1,546.5,401.6,290.45
2018,6,30,16,30,575.0,169.0,6.3,36.7,519.0,364.44,260.57
2018,6,30,16,45,532.5,164.5,6.25,36.35,466.0,311.5,219.34
2018,6,30,17,0,490.0,160.0,6.2,36.0,413.0,264.66,182.58
2018,6,30,17,15,504.5,140.5,6.2,36.0,375.5,222.27,147.34
2018,6,30,17,30,519.0,121.0,6.2,36.0,338.0,177.75,111.26
2018,6,30,17,45,417.0,115.0,6.0,34.95,273.5,129.33,79.95
2018,6,30,18,0,315.0,109.0,5.8,33.9,209.0,92.09,60.49
2018,6,30,18,15,271.0,93.0,5.55,33.3,167.5,69.29,51.95
2018,6,30,18,30,227.0,77.0,5.3,32.7,126.0,57.94,42.42
2018,6,30,18,45,166.5,61.0,5.1,32.05,91.5,46.22,32.31
2018,6,30,19,0,106.0,45.0,4.9,31.4,57.0,34.29,21.55
2018,6,30,19,15,56.0,26.0,4.75,30.95,32.0,20.35,1.66
2018,6,30,19,30,6.0,7.0,4.6,30.5,7.0,5.97,0.0
2018,6,30,19,45,3.0,3.5,4.45,30.0,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.25,29.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.2,28.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.2,28.45,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.2,28.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.2,27.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.15,27.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.1,26.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.1,26.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.1,26.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.05,26.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.95,25.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.9,25.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.9,25.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.9,25.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.85,25.1,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.7,24.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.7,24.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.7,24.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.7,24.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.65,24.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.6,24.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.55,24.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.5,24.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.5,24.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.5,24.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.45,24.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.4,24.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.4,24.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.4,24.3,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,3.35,24.3,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,7,1,5,15,0.0,0.5,3.45,24.6,0.5,0.0,0.0
2018,7,1,5,30,0.0,1.0,3.6,24.9,1.0,0.0,0.0
2018,7,1,5,45,16.5,16.0,3.75,25.2,17.5,13.66,0.0
2018,7,1,6,0,33.0,31.0,3.9,25.5,34.0,24.22,11.25
2018,7,1,6,15,98.5,55.0,4.05,26.0,71.5,41.7,28.84
2018,7,1,6,30,164.0,79.0,4.2,26.5,109.0,58.41,43.63
2018,7,1,6,45,215.5,95.5,4.3,27.05,148.5,70.18,53.95
2018,7,1,7,0,267.0,112.0,4.4,27.6,188.0,81.65,63.71
2018,7,1,7,15,217.0,128.0,4.45,28.15,198.5,109.08,75.85
2018,7,1,7,30,167.0,144.0,4.5,28.7,209.0,132.25,93.72
2018,7,1,7,45,260.0,158.5,4.5,29.3,277.0,171.71,120.46
2018,7,1,8,0,353.0,173.0,4.5,29.9,345.0,222.63,157.36
2018,7,1,8,15,476.5,167.5,4.55,30.5,427.5,278.07,197.98
2018,7,1,8,30,600.0,162.0,4.6,31.1,510.0,347.54,250.24
2018,7,1,8,45,629.0,165.5,4.6,31.75,559.5,395.23,287.87
2018,7,1,9,0,658.0,169.0,4.6,32.4,609.0,444.37,325.81
2018,7,1,9,15,679.0,173.0,4.6,33.05,654.5,491.09,361.1
2018,7,1,9,30,700.0,177.0,4.6,33.7,700.0,537.87,395.47
2018,7,1,9,45,717.0,179.5,4.6,34.3,741.0,580.8,426.35
2018,7,1,10,0,734.0,182.0,4.6,34.9,782.0,622.86,455.82
2018,7,1,10,15,746.5,183.5,4.6,35.45,816.5,659.97,481.26
2018,7,1,10,30,759.0,185.0,4.6,36.0,851.0,692.96,503.37
2018,7,1,10,45,769.5,186.0,4.65,36.55,880.0,723.93,523.76
2018,7,1,11,0,780.0,187.0,4.7,37.1,909.0,752.63,542.26
2018,7,1,11,15,774.5,196.5,4.7,37.5,927.0,773.68,555.26
2018,7,1,11,30,769.0,206.0,4.7,37.9,945.0,791.4,565.88
2018,7,1,11,45,758.0,217.5,4.75,38.25,954.0,809.93,576.93
2018,7,1,12,0,747.0,229.0,4.8,38.6,963.0,819.35,582.01
2018,7,1,12,15,749.5,229.0,4.8,38.85,969.0,826.66,586.18
2018,7,1,12,30,752.0,229.0,4.8,39.1,975.0,831.04,588.42
2018,7,1,12,45,753.0,227.0,4.8,39.35,972.5,829.63,586.91
2018,7,1,13,0,754.0,225.0,4.8,39.6,970.0,825.32,583.54
2018,7,1,13,15,752.0,223.0,4.75,39.7,959.0,815.59,576.8
2018,7,1,13,30,750.0,221.0,4.7,39.8,948.0,802.83,568.08
2018,7,1,13,45,746.5,218.0,4.7,39.9,930.0,785.07,556.22
2018,7,1,14,0,743.0,215.0,4.7,40.0,912.0,764.45,542.4
2018,7,1,14,15,725.5,219.5,4.7,39.95,884.5,737.25,524.16
2018,7,1,14,30,708.0,224.0,4.7,39.9,857.0,708.08,504.42
2018,7,1,14,45,684.0,228.5,4.7,39.85,821.5,672.8,480.29
2018,7,1,15,0,660.0,233.0,4.7,39.8,786.0,636.5,455.13
2018,7,1,15,15,646.0,228.0,4.7,39.6,748.0,597.75,428.37
2018,7,1,15,30,632.0,223.0,4.7,39.4,710.0,557.96,400.33
2018,7,1,15,45,614.5,216.5,4.7,39.15,667.0,514.31,369.09
2018,7,1,16,0,597.0,210.0,4.7,38.9,624.0,470.43,336.97
