Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,15,575.0,201.5,4.7,38.55,577.0,420.27,299.83
2018,7,1,16,30,553.0,193.0,4.7,38.2,530.0,373.42,264.27
2018,7,1,16,45,525.0,183.5,4.7,37.85,480.5,324.82,226.9
2018,7,1,17,0,497.0,174.0,4.7,37.5,431.0,278.14,190.58
2018,7,1,17,15,457.5,164.0,4.7,37.5,380.0,230.72,154.03
2018,7,1,17,30,418.0,154.0,4.7,37.5,329.0,186.98,121.39
2018,7,1,17,45,372.0,139.5,4.6,36.5,279.0,143.2,91.63
2018,7,1,18,0,326.0,125.0,4.5,35.5,229.0,105.51,70.07
2018,7,1,18,15,270.0,107.0,4.3,34.75,182.0,78.32,58.98
2018,7,1,18,30,214.0,89.0,4.1,34.0,135.0,65.71,48.53
2018,7,1,18,45,147.0,67.5,3.95,33.3,95.0,50.46,35.57
2018,7,1,19,0,80.0,46.0,3.8,32.6,55.0,35.2,22.14
2018,7,1,19,15,42.0,26.0,3.75,32.05,30.5,20.32,1.63
2018,7,1,19,30,4.0,6.0,3.7,31.5,6.0,5.12,0.0
2018,7,1,19,45,2.0,3.0,3.65,31.0,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.6,30.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.6,29.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.55,29.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.45,28.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,28.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.4,27.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.3,27.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.15,26.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,25.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.7,25.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.55,24.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.25,24.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,24.45,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,24.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,2,5,15,1.5,1.0,1.7,24.65,1.0,0.0,0.0
2018,7,2,5,30,3.0,2.0,2.0,25.0,2.0,0.0,0.0
2018,7,2,5,45,51.5,17.0,2.3,25.3,21.0,14.51,0.0
2018,7,2,6,0,100.0,32.0,2.6,25.6,40.0,24.73,11.34
2018,7,2,6,15,194.5,49.0,2.65,26.1,79.0,37.26,25.14
2018,7,2,6,30,289.0,66.0,2.7,26.6,118.0,49.65,36.26
2018,7,2,6,45,369.0,76.5,2.8,27.1,166.5,57.03,42.83
2018,7,2,7,0,449.0,87.0,2.9,27.6,215.0,64.28,49.04
2018,7,2,7,15,506.0,94.0,2.95,28.2,267.0,104.32,62.99
2018,7,2,7,30,563.0,101.0,3.0,28.8,319.0,149.32,90.61
2018,7,2,7,45,607.5,105.0,3.05,29.4,372.5,195.69,124.69
2018,7,2,8,0,652.0,109.0,3.1,30.0,426.0,246.3,164.62
2018,7,2,8,15,682.5,113.5,3.15,30.65,478.5,297.13,206.01
2018,7,2,8,30,713.0,118.0,3.2,31.3,531.0,349.99,248.72
2018,7,2,8,45,737.5,120.5,3.2,31.95,581.5,400.5,288.96
2018,7,2,9,0,762.0,123.0,3.2,32.6,632.0,453.67,330.06
2018,7,2,9,15,779.5,125.5,3.2,33.2,677.5,501.48,366.26
2018,7,2,9,30,797.0,128.0,3.2,33.8,723.0,548.79,401.0
2018,7,2,9,45,811.5,129.0,3.2,34.4,764.0,592.25,432.06
2018,7,2,10,0,826.0,130.0,3.2,35.0,805.0,634.39,461.31
2018,7,2,10,15,836.0,131.0,3.2,35.5,839.5,668.18,484.37
2018,7,2,10,30,846.0,132.0,3.2,36.0,874.0,702.91,507.45
2018,7,2,10,45,854.5,132.5,3.15,36.5,902.5,733.8,527.23
2018,7,2,11,0,863.0,133.0,3.1,37.0,931.0,762.06,544.84
2018,7,2,11,15,871.0,132.0,3.1,37.35,953.0,785.93,559.24
2018,7,2,11,30,879.0,131.0,3.1,37.7,975.0,806.83,571.42
2018,7,2,11,45,886.5,128.0,3.1,38.1,989.5,822.62,580.17
2018,7,2,12,0,894.0,125.0,3.1,38.5,1004.0,835.24,586.93
2018,7,2,12,15,896.0,124.5,3.1,38.8,1009.5,842.17,590.37
2018,7,2,12,30,898.0,124.0,3.1,39.1,1015.0,845.93,591.9
2018,7,2,12,45,899.0,122.5,3.1,39.35,1012.5,845.04,590.7
2018,7,2,13,0,900.0,121.0,3.1,39.6,1010.0,841.04,587.64
2018,7,2,13,15,898.5,120.5,3.15,39.7,999.5,832.53,582.46
2018,7,2,13,30,897.0,120.0,3.2,39.8,989.0,820.63,575.22
2018,7,2,13,45,894.0,118.0,3.25,39.95,970.5,802.92,564.18
2018,7,2,14,0,891.0,116.0,3.3,40.1,952.0,781.9,551.05
2018,7,2,14,15,885.5,115.0,3.3,40.1,926.5,756.67,535.27
2018,7,2,14,30,880.0,114.0,3.3,40.1,901.0,728.47,516.47
2018,7,2,14,45,873.5,111.5,3.35,40.1,868.5,695.51,494.42
2018,7,2,15,0,867.0,109.0,3.4,40.1,836.0,659.95,470.18
2018,7,2,15,15,857.5,107.5,3.45,39.9,798.0,621.02,443.43
2018,7,2,15,30,848.0,106.0,3.5,39.7,760.0,580.11,414.61
2018,7,2,15,45,835.0,103.5,3.55,39.55,716.0,534.76,381.8
2018,7,2,16,0,822.0,101.0,3.6,39.4,672.0,488.19,347.18
2018,7,2,16,15,805.5,97.5,3.65,39.1,623.5,437.23,308.67
2018,7,2,16,30,789.0,94.0,3.7,38.8,575.0,386.37,269.07
2018,7,2,16,45,766.5,91.0,3.7,38.5,524.0,333.94,227.39
2018,7,2,17,0,744.0,88.0,3.7,38.2,473.0,282.36,185.72
2018,7,2,17,15,714.0,83.5,3.7,38.2,419.5,229.01,142.9
2018,7,2,17,30,684.0,79.0,3.7,38.2,366.0,174.39,100.64
2018,7,2,17,45,642.5,74.0,3.65,37.25,313.0,123.96,66.05
2018,7,2,18,0,601.0,69.0,3.6,36.3,260.0,77.67,41.73
2018,7,2,18,15,540.0,62.0,3.4,35.55,209.0,48.1,34.05
2018,7,2,18,30,479.0,55.0,3.2,34.8,158.0,43.5,30.19
2018,7,2,18,45,385.5,45.5,3.0,34.0,113.5,36.56,24.19
2018,7,2,19,0,292.0,36.0,2.8,33.2,69.0,29.55,17.64
2018,7,2,19,15,173.0,22.5,2.95,32.75,39.5,17.55,0.59
2018,7,2,19,30,54.0,9.0,3.1,32.3,10.0,7.68,0.0
2018,7,2,19,45,27.0,4.5,3.2,31.8,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,31.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.3,30.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,30.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,30.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,29.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,29.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,29.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,28.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,28.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,27.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,27.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.15,27.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,26.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,26.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.85,26.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.8,25.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.5,25.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,24.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.8,24.45,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.35,23.85,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,3,5,15,3.5,1.0,1.7,24.25,1.0,0.0,0.0
2018,7,3,5,30,7.0,2.0,2.1,24.7,2.0,0.0,0.0
2018,7,3,5,45,83.0,16.5,2.45,25.15,22.5,14.08,0.0
2018,7,3,6,0,159.0,31.0,2.8,25.6,43.0,23.96,10.51
2018,7,3,6,15,265.0,43.5,2.9,26.15,83.0,33.42,21.95
2018,7,3,6,30,371.0,56.0,3.0,26.7,123.0,42.79,30.46
2018,7,3,6,45,448.5,64.0,3.1,27.3,172.0,50.18,37.01
2018,7,3,7,0,526.0,72.0,3.2,27.9,221.0,55.38,41.47
2018,7,3,7,15,577.0,78.0,3.25,28.6,273.5,95.94,54.03
2018,7,3,7,30,628.0,84.0,3.3,29.3,326.0,143.51,83.19
2018,7,3,7,45,665.5,88.0,3.35,30.0,379.5,192.23,119.42
2018,7,3,8,0,703.0,92.0,3.4,30.7,433.0,244.29,160.97
2018,7,3,8,15,729.0,96.5,3.4,31.35,485.5,299.43,206.08
2018,7,3,8,30,755.0,101.0,3.4,32.0,538.0,352.73,249.44
2018,7,3,8,45,774.5,104.0,3.4,32.7,587.0,403.32,289.99
2018,7,3,9,0,794.0,107.0,3.4,33.4,636.0,454.11,329.52
2018,7,3,9,15,808.5,110.0,3.35,34.0,681.5,502.36,366.07
2018,7,3,9,30,823.0,113.0,3.3,34.6,727.0,549.77,400.83
2018,7,3,9,45,833.5,115.5,3.25,35.15,767.0,591.68,430.79
2018,7,3,10,0,844.0,118.0,3.2,35.7,807.0,632.78,459.25
2018,7,3,10,15,852.5,119.5,3.1,36.2,841.5,669.79,484.04
2018,7,3,10,30,861.0,121.0,3.0,36.7,876.0,704.52,506.58
2018,7,3,10,45,867.5,122.5,2.95,37.2,904.0,735.32,526.14
2018,7,3,11,0,874.0,124.0,2.9,37.7,932.0,763.35,543.41
2018,7,3,11,15,875.5,126.5,2.85,38.05,951.5,785.46,556.04
2018,7,3,11,30,877.0,129.0,2.8,38.4,971.0,804.29,566.52
2018,7,3,11,45,876.5,132.0,2.8,38.75,983.5,818.59,574.37
2018,7,3,12,0,876.0,135.0,2.8,39.1,996.0,829.48,580.11
2018,7,3,12,15,876.5,135.5,2.75,39.35,1001.0,835.87,583.01
2018,7,3,12,30,877.0,136.0,2.7,39.6,1006.0,839.14,584.03
2018,7,3,12,45,876.0,136.0,2.7,39.85,1003.0,837.88,582.61
2018,7,3,13,0,875.0,136.0,2.7,40.1,1000.0,833.66,579.44
2018,7,3,13,15,872.5,135.5,2.7,40.2,989.0,824.66,573.73
2018,7,3,13,30,870.0,135.0,2.7,40.3,978.0,812.41,566.07
2018,7,3,13,45,866.0,133.5,2.7,40.4,959.5,794.9,555.14
2018,7,3,14,0,862.0,132.0,2.7,40.5,941.0,774.21,542.24
2018,7,3,14,15,851.0,134.5,2.7,40.5,914.5,748.57,525.79
2018,7,3,14,30,840.0,137.0,2.7,40.5,888.0,720.35,507.11
2018,7,3,14,45,825.0,139.0,2.7,40.45,854.0,691.47,487.68
2018,7,3,15,0,810.0,141.0,2.7,40.4,820.0,655.23,463.15
2018,7,3,15,15,799.0,138.0,2.7,40.3,781.5,615.39,435.94
2018,7,3,15,30,788.0,135.0,2.7,40.2,743.0,573.86,406.92
2018,7,3,15,45,773.0,132.0,2.7,40.05,699.5,528.76,374.78
2018,7,3,16,0,758.0,129.0,2.7,39.9,656.0,482.79,341.16
2018,7,3,16,15,739.0,125.0,2.75,39.6,608.0,433.64,304.69
2018,7,3,16,30,720.0,121.0,2.8,39.3,560.0,382.05,265.45
2018,7,3,16,45,694.5,116.5,2.8,39.05,509.0,330.29,225.1
2018,7,3,17,0,669.0,112.0,2.8,38.8,458.0,279.84,185.14
2018,7,3,17,15,635.0,106.5,2.8,38.8,405.5,228.31,144.59
2018,7,3,17,30,601.0,101.0,2.8,38.8,353.0,179.63,107.51
2018,7,3,17,45,554.0,94.0,2.8,37.9,300.5,131.53,74.89
2018,7,3,18,0,507.0,87.0,2.8,37.0,248.0,88.41,51.79
2018,7,3,18,15,440.5,77.5,2.6,36.1,198.0,57.81,41.89
2018,7,3,18,30,374.0,68.0,2.4,35.2,148.0,51.19,36.41
2018,7,3,18,45,282.5,55.0,2.25,34.35,105.5,41.75,28.35
2018,7,3,19,0,191.0,42.0,2.1,33.5,63.0,32.16,19.66
2018,7,3,19,15,108.0,25.0,2.35,33.1,35.5,19.53,1.21
2018,7,3,19,30,25.0,8.0,2.6,32.7,8.0,6.83,0.0
2018,7,3,19,45,12.5,4.0,2.85,32.35,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.15,31.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,31.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.25,31.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,30.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,30.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,30.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,29.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,29.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,29.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,29.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,28.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,28.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,28.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,28.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,27.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,27.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.4,27.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,27.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,27.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,26.8,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,26.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.8,26.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,26.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.6,26.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.4,25.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.25,25.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.1,25.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.95,25.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,24.9,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,4,5,15,1.0,0.5,1.0,25.1,0.5,0.0,0.0
2018,7,4,5,30,2.0,1.0,1.2,25.4,1.0,0.0,0.0
2018,7,4,5,45,38.5,15.5,1.4,25.65,18.5,13.23,0.0
2018,7,4,6,0,75.0,30.0,1.6,25.9,36.0,23.24,9.68
2018,7,4,6,15,147.0,49.5,1.7,26.4,72.0,37.77,25.47
2018,7,4,6,30,219.0,69.0,1.8,26.9,108.0,52.08,38.21
2018,7,4,6,45,283.5,84.5,1.9,27.35,153.0,62.21,47.13
2018,7,4,7,0,348.0,100.0,2.0,27.8,198.0,72.57,55.96
2018,7,4,7,15,397.0,112.5,1.95,28.3,247.0,108.36,69.6
2018,7,4,7,30,446.0,125.0,1.9,28.8,296.0,150.76,96.45
2018,7,4,7,45,483.0,135.5,1.85,29.3,346.5,194.68,128.66
2018,7,4,8,0,520.0,146.0,1.8,29.8,397.0,242.16,165.48
2018,7,4,8,15,489.0,169.0,1.7,30.25,427.0,282.91,199.69
2018,7,4,8,30,458.0,192.0,1.6,30.7,457.0,319.65,229.9
2018,7,4,8,45,290.0,231.0,1.5,31.1,404.0,308.03,225.27
2018,7,4,9,0,122.0,270.0,1.4,31.5,351.0,279.11,205.67
2018,7,4,9,15,85.0,280.0,1.25,31.85,338.5,273.91,201.57
2018,7,4,9,30,48.0,290.0,1.1,32.2,326.0,267.52,196.08
2018,7,4,9,45,136.0,325.5,0.95,32.55,435.0,355.36,258.88
2018,7,4,10,0,224.0,361.0,0.8,32.9,544.0,446.37,321.32
2018,7,4,10,15,292.5,366.0,0.85,33.15,615.5,509.82,364.42
2018,7,4,10,30,361.0,371.0,0.9,33.4,687.0,572.84,406.76
2018,7,4,10,45,475.5,324.5,0.9,33.6,755.0,634.19,448.13
2018,7,4,11,0,590.0,278.0,0.9,33.8,823.0,693.79,487.78
2018,7,4,11,15,578.0,293.5,1.1,33.85,837.5,711.31,500.07
2018,7,4,11,30,566.0,309.0,1.3,33.9,852.0,728.36,512.23
2018,7,4,11,45,631.0,273.0,1.45,33.9,886.5,757.51,533.58
2018,7,4,12,0,696.0,237.0,1.6,33.9,921.0,787.16,555.03
2018,7,4,12,15,530.0,314.0,1.7,33.9,836.5,723.87,511.5
2018,7,4,12,30,364.0,391.0,1.8,33.9,752.0,648.8,460.02
2018,7,4,12,45,234.5,294.0,1.95,33.85,526.5,458.0,331.5
2018,7,4,13,0,105.0,197.0,2.1,33.8,301.0,265.22,194.26
2018,7,4,13,15,54.0,161.5,2.2,33.7,215.0,187.75,137.13
2018,7,4,13,30,3.0,126.0,2.3,33.6,129.0,108.18,76.67
2018,7,4,13,45,1.5,106.0,2.4,33.55,107.5,90.08,63.16
2018,7,4,14,0,0.0,86.0,2.5,33.5,86.0,72.06,49.55
2018,7,4,14,15,0.0,81.5,2.6,33.25,81.5,68.24,46.77
2018,7,4,14,30,0.0,77.0,2.7,33.0,77.0,64.42,43.98
2018,7,4,14,45,0.0,71.5,2.75,32.8,71.5,59.75,40.5
2018,7,4,15,0,0.0,66.0,2.8,32.6,66.0,55.09,37.03
2018,7,4,15,15,0.0,60.0,2.9,32.2,60.0,50.02,33.26
2018,7,4,15,30,0.0,54.0,3.0,31.8,54.0,44.96,29.47
2018,7,4,15,45,0.0,48.5,3.1,31.45,48.5,40.33,25.99
2018,7,4,16,0,0.0,43.0,3.2,31.1,43.0,35.71,22.49
2018,7,4,16,15,0.0,39.5,3.2,30.6,39.5,32.77,20.3
2018,7,4,16,30,0.0,36.0,3.2,30.1,36.0,29.83,18.1
2018,7,4,16,45,0.0,37.0,3.25,29.55,37.0,30.64,18.88
2018,7,4,17,0,0.0,38.0,3.3,29.0,38.0,31.44,19.66
2018,7,4,17,15,0.0,45.0,3.3,29.0,45.0,37.23,24.41
2018,7,4,17,30,0.0,52.0,3.3,29.0,52.0,43.03,29.19
2018,7,4,17,45,0.0,65.0,3.25,27.9,65.0,53.86,38.22
2018,7,4,18,0,0.0,78.0,3.2,26.8,78.0,63.7,46.46
2018,7,4,18,15,0.0,65.0,3.05,26.35,65.0,53.11,39.78
2018,7,4,18,30,0.0,52.0,2.9,25.9,52.0,42.65,30.74
2018,7,4,18,45,0.0,38.0,2.75,25.45,38.0,31.4,20.85
2018,7,4,19,0,0.0,24.0,2.6,25.0,24.0,19.81,10.48
2018,7,4,19,15,0.0,14.0,2.55,24.8,14.0,11.54,0.0
2018,7,4,19,30,0.0,4.0,2.5,24.6,4.0,3.41,0.0
2018,7,4,19,45,0.0,2.0,2.45,24.4,2.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.45,24.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.55,24.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.7,23.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,2.65,23.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,2.6,23.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,2.6,23.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,2.65,23.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,2.75,23.25,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,2.85,23.15,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,2.9,23.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,3.05,22.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,3.1,22.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,3.1,22.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,3.1,22.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,3.05,22.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,2.9,22.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,2.7,22.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,7,5,5,15,2.5,1.0,2.45,22.5,1.0,0.0,0.0
2018,7,5,5,30,5.0,2.0,2.5,22.6,2.0,0.0,0.0
2018,7,5,5,45,67.0,15.5,2.6,22.75,20.5,13.23,0.0
2018,7,5,6,0,129.0,29.0,2.7,22.9,39.0,22.39,8.92
2018,7,5,6,15,222.5,43.5,2.7,23.3,76.5,33.28,22.07
2018,7,5,6,30,316.0,58.0,2.7,23.7,114.0,43.99,31.87
2018,7,5,6,45,195.0,74.5,2.7,24.1,113.0,56.18,42.66
2018,7,5,7,0,74.0,91.0,2.7,24.5,112.0,69.01,53.73
2018,7,5,7,15,188.0,106.5,2.7,25.15,175.0,92.19,64.05
2018,7,5,7,30,302.0,122.0,2.7,25.8,238.0,131.7,88.63
2018,7,5,7,45,464.5,114.5,2.65,26.4,323.5,175.28,115.99
2018,7,5,8,0,627.0,107.0,2.6,27.0,409.0,238.69,161.48
2018,7,5,8,15,577.5,133.0,2.55,27.65,436.5,282.73,200.09
2018,7,5,8,30,528.0,159.0,2.5,28.3,464.0,317.64,230.49
2018,7,5,8,45,578.0,160.0,2.45,28.9,521.0,370.84,271.78
2018,7,5,9,0,628.0,161.0,2.4,29.5,578.0,424.88,312.89
2018,7,5,9,15,703.5,143.0,2.45,30.0,641.5,478.39,353.22
2018,7,5,9,30,779.0,125.0,2.5,30.5,705.0,537.29,396.74
2018,7,5,9,45,791.0,127.5,2.55,30.95,745.0,580.02,427.81
2018,7,5,10,0,803.0,130.0,2.6,31.4,785.0,621.31,457.13
2018,7,5,10,15,812.5,132.0,2.6,31.75,819.0,658.83,483.13
2018,7,5,10,30,822.0,134.0,2.6,32.1,853.0,689.5,503.99
2018,7,5,10,45,829.5,134.5,2.65,32.45,880.5,719.14,523.92
2018,7,5,11,0,837.0,135.0,2.7,32.8,908.0,746.19,541.78
2018,7,5,11,15,702.5,207.5,2.7,33.05,866.5,735.31,531.16
2018,7,5,11,30,568.0,280.0,2.7,33.3,825.0,704.73,507.61
2018,7,5,11,45,405.5,366.5,2.7,33.55,758.5,658.39,472.62
2018,7,5,12,0,243.0,453.0,2.7,33.8,692.0,599.73,428.94
2018,7,5,12,15,424.5,365.5,2.7,33.95,785.5,681.78,488.41
2018,7,5,12,30,606.0,278.0,2.7,34.1,879.0,755.81,540.65
2018,7,5,12,45,589.5,284.0,2.7,34.3,867.5,746.88,533.5
2018,7,5,13,0,573.0,290.0,2.7,34.5,856.0,735.75,525.49
2018,7,5,13,15,649.0,243.5,2.7,34.55,878.0,753.75,539.07
2018,7,5,13,30,725.0,197.0,2.7,34.6,900.0,760.34,545.0
2018,7,5,13,45,771.0,170.0,2.7,34.65,904.5,762.14,546.9
2018,7,5,14,0,817.0,143.0,2.7,34.7,909.0,751.12,540.47
2018,7,5,14,15,820.0,139.0,2.7,34.7,890.0,731.62,527.43
2018,7,5,14,30,823.0,135.0,2.7,34.7,871.0,708.89,512.07
2018,7,5,14,45,794.5,145.5,2.65,34.65,834.5,678.76,490.78
2018,7,5,15,0,766.0,156.0,2.6,34.6,798.0,642.13,464.96
2018,7,5,15,15,755.5,152.5,2.55,34.5,761.0,603.75,437.95
2018,7,5,15,30,745.0,149.0,2.5,34.4,724.0,563.75,409.23
2018,7,5,15,45,732.0,144.0,2.45,34.3,681.5,519.75,377.04
2018,7,5,16,0,719.0,139.0,2.4,34.2,639.0,473.36,342.38
2018,7,5,16,15,702.0,133.5,2.35,34.0,592.5,425.05,305.57
2018,7,5,16,30,685.0,128.0,2.3,33.8,546.0,376.7,267.77
2018,7,5,16,45,662.5,122.5,2.25,33.65,497.0,326.76,228.0
2018,7,5,17,0,640.0,117.0,2.2,33.5,448.0,277.89,188.47
2018,7,5,17,15,606.5,111.0,2.2,33.5,396.5,227.5,148.17
2018,7,5,17,30,573.0,105.0,2.2,33.5,345.0,179.96,111.26
2018,7,5,17,45,531.0,96.5,1.75,32.8,294.0,132.63,78.01
2018,7,5,18,0,489.0,88.0,1.3,32.1,243.0,89.75,53.8
2018,7,5,18,15,418.5,77.5,1.15,31.45,192.5,57.64,42.6
2018,7,5,18,30,348.0,67.0,1.0,30.8,142.0,50.31,36.42
2018,7,5,18,45,279.0,53.5,0.85,30.15,102.5,40.63,28.0
2018,7,5,19,0,210.0,40.0,0.7,29.5,63.0,30.72,18.92
2018,7,5,19,15,121.5,24.5,0.75,29.35,36.0,18.99,0.85
2018,7,5,19,30,33.0,9.0,0.8,29.2,9.0,7.68,0.0
2018,7,5,19,45,16.5,4.5,0.8,29.05,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,28.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.75,28.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,28.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,28.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,28.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.65,28.55,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.55,28.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.5,28.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.45,28.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.4,28.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.35,28.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.3,27.75,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.3,27.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.35,26.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.45,26.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.55,25.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,6,5,15,2.0,0.5,1.05,24.0,0.5,0.0,0.0
2018,7,6,5,30,4.0,1.0,1.3,24.3,1.0,0.0,0.0
2018,7,6,5,45,51.0,14.5,1.55,24.6,18.0,12.38,0.0
2018,7,6,6,0,98.0,28.0,1.8,24.9,35.0,21.83,8.06
2018,7,6,6,15,171.5,46.5,1.95,25.45,71.5,35.76,23.86
2018,7,6,6,30,245.0,65.0,2.1,26.0,108.0,48.76,35.54
2018,7,6,6,45,297.0,81.0,2.25,26.55,151.0,59.84,45.29
2018,7,6,7,0,349.0,97.0,2.4,27.1,194.0,70.54,54.42
2018,7,6,7,15,408.5,108.0,2.45,27.7,246.0,105.78,67.43
2018,7,6,7,30,468.0,119.0,2.5,28.3,298.0,148.99,94.47
2018,7,6,7,45,506.5,128.5,2.6,28.9,349.0,193.64,127.38
2018,7,6,8,0,545.0,138.0,2.7,29.5,400.0,241.97,165.22
2018,7,6,8,15,575.0,145.0,2.75,30.0,450.0,292.02,205.4
2018,7,6,8,30,605.0,152.0,2.8,30.5,500.0,341.48,244.96
2018,7,6,8,45,629.0,157.5,2.85,30.95,548.0,389.25,282.83
2018,7,6,9,0,653.0,163.0,2.9,31.4,596.0,438.0,320.59
2018,7,6,9,15,672.0,167.0,2.95,31.8,640.5,483.71,355.34
2018,7,6,9,30,691.0,171.0,3.0,32.2,685.0,529.32,389.15
2018,7,6,9,45,707.0,173.5,3.05,32.55,725.0,571.52,419.83
2018,7,6,10,0,723.0,176.0,3.1,32.9,765.0,612.82,449.16
2018,7,6,10,15,736.0,177.5,3.1,33.2,799.5,650.1,475.03
2018,7,6,10,30,749.0,179.0,3.1,33.5,834.0,683.51,497.8
2018,7,6,10,45,740.0,188.5,3.15,33.8,853.5,707.58,513.7
2018,7,6,11,0,731.0,198.0,3.2,34.1,873.0,732.51,529.83
2018,7,6,11,15,732.5,203.5,3.25,34.3,893.0,755.59,544.94
2018,7,6,11,30,734.0,209.0,3.3,34.5,913.0,775.85,558.01
2018,7,6,11,45,676.5,242.5,3.35,34.65,898.5,770.04,552.71
2018,7,6,12,0,619.0,276.0,3.4,34.8,884.0,759.15,544.15
2018,7,6,12,15,571.5,299.5,3.4,34.95,863.0,743.97,532.83
2018,7,6,12,30,524.0,323.0,3.4,35.1,842.0,730.2,522.33
2018,7,6,12,45,531.5,319.5,3.45,35.25,845.0,733.11,524.38
2018,7,6,13,0,539.0,316.0,3.5,35.4,848.0,733.72,524.8
2018,7,6,13,15,660.5,248.0,3.55,35.45,893.0,767.9,550.34
2018,7,6,13,30,782.0,180.0,3.6,35.5,938.0,792.66,569.3
2018,7,6,13,45,767.5,183.0,3.6,35.55,915.0,771.57,554.79
2018,7,6,14,0,753.0,186.0,3.6,35.6,892.0,747.95,538.77
2018,7,6,14,15,742.5,187.5,3.65,35.55,867.5,723.73,522.65
2018,7,6,14,30,732.0,189.0,3.7,35.5,843.0,697.2,504.73
2018,7,6,14,45,708.5,193.5,3.7,35.45,807.5,664.85,482.22
2018,7,6,15,0,685.0,198.0,3.7,35.4,772.0,628.32,456.61
2018,7,6,15,15,709.0,176.5,3.7,35.25,746.5,597.75,435.49
2018,7,6,15,30,733.0,155.0,3.7,35.1,721.0,563.17,410.86
2018,7,6,15,45,707.0,156.0,3.7,34.95,675.5,517.2,377.09
2018,7,6,16,0,681.0,157.0,3.7,34.8,630.0,471.6,342.87
2018,7,6,16,15,663.0,150.0,3.6,34.55,583.0,423.23,305.89
2018,7,6,16,30,645.0,143.0,3.5,34.3,536.0,375.03,268.15
2018,7,6,16,45,620.0,137.0,3.45,34.05,487.5,325.75,229.01
2018,7,6,17,0,595.0,131.0,3.4,33.8,439.0,277.9,190.45
2018,7,6,17,15,530.0,128.5,3.4,33.8,380.0,223.09,147.99
2018,7,6,17,30,465.0,126.0,3.4,33.8,321.0,176.98,113.57
2018,7,6,17,45,378.0,118.0,2.75,32.95,261.5,130.95,82.78
2018,7,6,18,0,291.0,110.0,2.1,32.1,202.0,96.09,63.6
2018,7,6,18,15,257.0,91.5,1.9,31.4,161.5,68.2,51.4
2018,7,6,18,30,223.0,73.0,1.7,30.7,121.0,55.23,40.52
2018,7,6,18,45,178.5,55.5,1.5,30.05,87.0,42.53,29.57
2018,7,6,19,0,134.0,38.0,1.3,29.4,53.0,29.53,17.96
2018,7,6,19,15,77.0,23.0,1.3,29.05,30.5,18.04,0.31
2018,7,6,19,30,20.0,8.0,1.3,28.7,8.0,6.83,0.0
2018,7,6,19,45,10.0,4.0,1.3,28.4,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.3,28.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.25,27.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.2,27.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.2,27.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.2,27.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.2,26.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.15,26.6,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.1,26.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.05,26.25,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.85,25.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,25.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.55,24.95,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.4,24.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.4,24.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.45,23.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,7,5,15,3.5,1.0,0.7,24.05,1.0,0.0,0.0
2018,7,7,5,30,7.0,2.0,0.9,24.3,2.0,0.0,0.0
2018,7,7,5,45,19.5,13.0,1.1,24.55,14.0,11.1,0.0
2018,7,7,6,0,32.0,24.0,1.3,24.8,26.0,19.23,6.03
2018,7,7,6,15,93.5,42.0,1.3,25.4,56.5,32.34,21.02
2018,7,7,6,30,155.0,60.0,1.3,26.0,87.0,45.63,32.91
2018,7,7,6,45,301.5,68.0,1.3,26.6,143.5,50.58,37.44
2018,7,7,7,0,448.0,76.0,1.3,27.2,200.0,58.16,43.93
2018,7,7,7,15,474.5,87.5,1.45,27.75,245.0,96.77,58.13
2018,7,7,7,30,501.0,99.0,1.6,28.3,290.0,139.94,85.83
2018,7,7,7,45,355.0,141.0,1.7,28.9,286.5,175.87,119.49
2018,7,7,8,0,209.0,183.0,1.8,29.5,283.0,196.15,141.43
2018,7,7,8,15,381.5,168.0,1.95,29.8,377.0,251.07,179.49
2018,7,7,8,30,554.0,153.0,2.1,30.1,471.0,324.91,233.49
2018,7,7,8,45,390.5,222.0,2.2,30.45,456.0,344.04,252.2
2018,7,7,9,0,227.0,291.0,2.3,30.8,441.0,342.93,253.59
2018,7,7,9,15,211.0,312.0,2.45,30.95,459.5,365.25,270.43
2018,7,7,9,30,195.0,333.0,2.6,31.1,478.0,385.61,285.32
2018,7,7,9,45,122.5,289.5,2.7,31.3,382.5,318.55,236.21
2018,7,7,10,0,50.0,246.0,2.8,31.5,287.0,238.79,176.73
2018,7,7,10,15,31.0,232.5,2.9,31.65,258.0,217.52,160.58
2018,7,7,10,30,12.0,219.0,3.0,31.8,229.0,191.31,140.45
2018,7,7,10,45,74.5,327.5,3.1,31.9,395.5,332.7,245.52
2018,7,7,11,0,137.0,436.0,3.2,32.0,562.0,480.68,351.16
2018,7,7,11,15,337.0,377.0,3.3,32.1,697.5,594.08,433.74
2018,7,7,11,30,537.0,318.0,3.4,32.2,833.0,715.41,519.79
2018,7,7,11,45,673.5,240.5,3.45,32.25,895.5,766.86,556.89
2018,7,7,12,0,810.0,163.0,3.5,32.3,958.0,812.88,589.81
2018,7,7,12,15,740.5,204.0,3.55,32.3,934.0,795.91,577.7
2018,7,7,12,30,671.0,245.0,3.6,32.3,910.0,783.71,568.1
2018,7,7,12,45,626.5,272.0,3.65,32.3,891.5,769.44,557.77
2018,7,7,13,0,582.0,299.0,3.7,32.3,873.0,752.39,545.56
2018,7,7,13,15,601.5,278.0,3.65,32.1,866.0,746.22,542.39
2018,7,7,13,30,621.0,257.0,3.6,31.9,859.0,736.82,536.96
2018,7,7,13,45,665.5,232.0,3.6,31.7,866.0,740.15,540.63
2018,7,7,14,0,710.0,207.0,3.6,31.5,873.0,738.84,540.98
2018,7,7,14,15,614.5,247.5,3.55,31.3,812.5,685.38,502.89
2018,7,7,14,30,519.0,288.0,3.5,31.1,752.0,633.03,465.46
2018,7,7,14,45,388.5,339.0,3.45,30.9,679.0,568.35,418.5
2018,7,7,15,0,258.0,390.0,3.4,30.7,606.0,505.67,372.67
2018,7,7,15,15,150.0,271.0,3.3,30.55,395.0,325.14,242.39
2018,7,7,15,30,42.0,152.0,3.2,30.4,184.0,152.41,112.79
2018,7,7,15,45,22.5,136.5,3.1,30.25,153.5,126.96,93.51
2018,7,7,16,0,3.0,121.0,3.0,30.1,123.0,102.08,74.43
2018,7,7,16,15,62.5,177.5,2.8,29.9,215.5,174.97,130.67
2018,7,7,16,30,122.0,234.0,2.6,29.7,308.0,240.61,179.7
2018,7,7,16,45,126.0,224.5,2.45,29.55,295.0,225.43,167.6
2018,7,7,17,0,130.0,215.0,2.3,29.4,282.0,209.33,154.81
2018,7,7,17,15,73.0,179.0,2.3,29.4,216.0,159.15,117.76
2018,7,7,17,30,16.0,143.0,2.3,29.4,150.0,117.57,87.69
2018,7,7,17,45,15.0,125.5,1.8,28.8,131.0,101.79,75.72
2018,7,7,18,0,14.0,108.0,1.3,28.2,112.0,86.17,63.77
2018,7,7,18,15,11.5,90.0,1.2,27.85,93.0,70.87,54.42
2018,7,7,18,30,9.0,72.0,1.1,27.5,74.0,56.93,42.51
2018,7,7,18,45,4.5,51.0,0.95,27.15,52.0,40.84,28.56
2018,7,7,19,0,0.0,30.0,0.8,26.8,30.0,24.57,14.21
2018,7,7,19,15,2.5,17.5,0.8,26.65,17.5,14.44,0.0
2018,7,7,19,30,5.0,5.0,0.8,26.5,5.0,4.27,0.0
2018,7,7,19,45,2.5,2.5,0.8,26.35,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.45,23.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.35,23.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.25,23.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.2,23.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,0.2,23.55,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,7,8,5,15,2.0,0.5,0.3,23.7,0.5,0.0,0.0
2018,7,8,5,30,4.0,1.0,0.4,23.9,1.0,0.0,0.0
2018,7,8,5,45,59.5,14.0,0.45,24.05,18.0,11.95,0.0
2018,7,8,6,0,115.0,27.0,0.5,24.2,35.0,21.11,6.72
2018,7,8,6,15,202.0,42.5,0.5,24.5,71.5,32.49,21.23
2018,7,8,6,30,289.0,58.0,0.5,24.8,108.0,43.89,31.63
2018,7,8,6,45,351.0,70.5,0.5,25.1,152.5,52.72,39.51
2018,7,8,7,0,413.0,83.0,0.5,25.4,197.0,61.31,46.95
2018,7,8,7,15,324.5,100.0,0.65,25.8,201.5,94.63,61.48
2018,7,8,7,30,236.0,117.0,0.8,26.2,206.0,120.01,81.63
2018,7,8,7,45,206.5,139.5,1.0,26.6,226.5,148.04,104.67
2018,7,8,8,0,177.0,162.0,1.2,27.0,247.0,173.0,125.83
2018,7,8,8,15,190.5,189.0,1.3,27.45,290.0,209.81,154.46
2018,7,8,8,30,204.0,216.0,1.4,27.9,333.0,248.09,183.91
2018,7,8,8,45,317.0,212.0,1.55,28.35,413.0,304.29,225.26
2018,7,8,9,0,430.0,208.0,1.7,28.8,493.0,373.27,276.33
2018,7,8,9,15,585.5,174.5,1.8,29.15,592.0,448.1,331.49
2018,7,8,9,30,741.0,141.0,1.9,29.5,691.0,532.07,392.81
2018,7,8,9,45,689.0,169.0,2.0,29.9,703.0,558.25,411.71
2018,7,8,10,0,637.0,197.0,2.1,30.3,715.0,578.7,426.09
2018,7,8,10,15,651.5,202.5,2.15,30.65,752.5,617.54,453.17
2018,7,8,10,30,666.0,208.0,2.2,31.0,790.0,655.13,478.75
2018,7,8,10,45,736.5,179.5,2.25,31.3,842.5,699.04,509.42
2018,7,8,11,0,807.0,151.0,2.3,31.6,895.0,746.66,542.05
2018,7,8,11,15,809.0,154.5,2.3,31.8,915.0,769.57,556.59
2018,7,8,11,30,811.0,158.0,2.3,32.0,935.0,789.44,568.94
2018,7,8,11,45,810.5,161.5,2.35,32.2,947.5,804.19,577.96
2018,7,8,12,0,810.0,165.0,2.4,32.4,960.0,815.7,584.97
2018,7,8,12,15,811.0,165.5,2.45,32.55,965.0,822.67,589.23
2018,7,8,12,30,812.0,166.0,2.5,32.7,970.0,826.59,591.62
2018,7,8,12,45,811.0,166.0,2.55,32.8,967.5,825.48,590.97
2018,7,8,13,0,810.0,166.0,2.6,32.9,965.0,821.41,588.51
2018,7,8,13,15,783.5,177.0,2.6,32.9,943.0,802.93,576.66
2018,7,8,13,30,757.0,188.0,2.6,32.9,921.0,781.83,562.63
2018,7,8,13,45,752.5,187.0,2.65,32.95,904.0,765.6,552.16
2018,7,8,14,0,748.0,186.0,2.7,33.0,887.0,746.56,539.64
2018,7,8,14,15,765.0,173.0,2.75,32.9,873.0,730.58,529.76
2018,7,8,14,30,782.0,160.0,2.8,32.8,859.0,710.71,517.01
2018,7,8,14,45,726.5,175.0,2.8,32.7,805.5,661.4,482.75
2018,7,8,15,0,671.0,190.0,2.8,32.6,752.0,614.71,449.92
2018,7,8,15,15,641.5,192.0,2.85,32.35,709.0,572.1,420.19
2018,7,8,15,30,612.0,194.0,2.9,32.1,666.0,529.56,389.84
2018,7,8,15,45,499.0,216.0,2.95,31.9,586.0,457.16,337.23
2018,7,8,16,0,386.0,238.0,3.0,31.7,506.0,395.02,291.6
2018,7,8,16,15,264.0,244.5,3.0,31.45,422.0,321.99,237.98
2018,7,8,16,30,142.0,251.0,3.0,31.2,338.0,261.89,194.16
2018,7,8,16,45,115.5,223.5,2.95,30.9,290.0,221.46,164.1
2018,7,8,17,0,89.0,196.0,2.9,30.6,242.0,183.08,135.41
2018,7,8,17,15,220.0,166.0,2.9,30.6,262.5,182.95,130.47
2018,7,8,17,30,351.0,136.0,2.9,30.6,283.0,166.76,111.86
2018,7,8,17,45,316.0,123.5,2.7,29.95,241.5,130.21,85.66
2018,7,8,18,0,281.0,111.0,2.5,29.3,200.0,97.15,65.21
2018,7,8,18,15,227.5,93.0,2.3,28.85,156.0,68.95,52.61
2018,7,8,18,30,174.0,75.0,2.1,28.4,112.0,56.26,41.8
2018,7,8,18,45,135.5,56.5,1.95,27.9,80.5,43.0,30.25
2018,7,8,19,0,97.0,38.0,1.8,27.4,49.0,29.4,18.0
2018,7,8,19,15,54.5,22.5,1.8,27.15,28.0,17.63,0.0
2018,7,8,19,30,12.0,7.0,1.8,26.9,7.0,5.97,0.0
2018,7,8,19,45,6.0,3.5,1.85,26.65,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.9,26.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.9,26.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.9,26.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.85,25.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.8,25.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.8,25.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.8,25.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.75,24.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.65,24.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.45,24.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.35,24.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.3,24.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.25,23.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,9,5,15,0.5,0.5,1.2,23.9,0.5,0.0,0.0
2018,7,9,5,30,1.0,1.0,1.4,24.1,1.0,0.0,0.0
2018,7,9,5,45,4.5,5.5,1.55,24.25,6.0,4.69,0.0
2018,7,9,6,0,8.0,10.0,1.7,24.4,11.0,8.45,0.0
2018,7,9,6,15,5.5,8.5,1.75,24.6,9.5,7.18,0.27
2018,7,9,6,30,3.0,7.0,1.8,24.8,8.0,5.91,0.0
2018,7,9,6,45,1.5,8.5,1.9,25.05,9.0,6.99,0.36
2018,7,9,7,0,0.0,10.0,2.0,25.3,10.0,8.22,1.44
2018,7,9,7,15,0.0,12.5,2.1,25.5,12.5,10.29,2.85
2018,7,9,7,30,0.0,15.0,2.2,25.7,15.0,12.36,4.54
2018,7,9,7,45,2.0,44.0,2.35,25.95,45.0,36.75,24.39
2018,7,9,8,0,4.0,73.0,2.5,26.2,75.0,61.52,44.25
2018,7,9,8,15,60.0,154.0,2.55,26.4,188.0,143.68,107.92
2018,7,9,8,30,116.0,235.0,2.6,26.6,301.0,232.35,175.56
2018,7,9,8,45,142.5,264.5,2.7,26.75,353.5,274.72,207.55
2018,7,9,9,0,169.0,294.0,2.8,26.9,406.0,319.75,241.44
2018,7,9,9,15,117.5,292.0,2.8,27.05,372.5,303.49,229.29
2018,7,9,9,30,66.0,290.0,2.8,27.2,339.0,277.76,209.63
2018,7,9,9,45,55.0,294.0,2.8,27.3,336.5,278.85,210.12
2018,7,9,10,0,44.0,298.0,2.8,27.4,334.0,278.74,209.55
2018,7,9,10,15,59.5,343.0,2.85,27.5,393.5,329.43,247.03
2018,7,9,10,30,75.0,388.0,2.9,27.6,453.0,381.33,284.72
2018,7,9,10,45,45.5,295.5,2.9,27.65,335.5,284.92,213.13
2018,7,9,11,0,16.0,203.0,2.9,27.7,218.0,185.7,138.24
2018,7,9,11,15,9.0,162.5,2.9,27.75,171.0,143.24,105.82
2018,7,9,11,30,2.0,122.0,2.9,27.8,124.0,103.96,75.45
2018,7,9,11,45,1.5,121.0,2.9,27.85,122.5,102.84,74.54
2018,7,9,12,0,1.0,120.0,2.9,27.9,121.0,101.68,73.58
2018,7,9,12,15,0.5,109.0,2.85,27.95,109.5,92.07,66.12
2018,7,9,12,30,0.0,98.0,2.8,28.0,98.0,82.42,58.64
2018,7,9,12,45,0.0,97.0,2.8,28.05,97.0,81.57,57.98
2018,7,9,13,0,0.0,96.0,2.8,28.1,96.0,80.7,57.31
2018,7,9,13,15,0.0,94.5,2.75,28.2,94.5,79.38,56.29
2018,7,9,13,30,0.0,93.0,2.7,28.3,93.0,78.06,55.27
2018,7,9,13,45,1.5,116.5,2.65,28.35,118.0,98.92,71.45
2018,7,9,14,0,3.0,140.0,2.6,28.4,143.0,119.69,87.47
2018,7,9,14,15,3.0,137.0,2.55,28.45,140.0,116.99,85.43
2018,7,9,14,30,3.0,134.0,2.5,28.5,137.0,114.28,83.44
2018,7,9,14,45,3.0,140.0,2.45,28.55,143.0,119.09,87.23
2018,7,9,15,0,3.0,146.0,2.4,28.6,149.0,123.86,91.01
2018,7,9,15,15,8.0,191.5,2.35,28.6,198.0,164.47,122.33
2018,7,9,15,30,13.0,237.0,2.3,28.6,247.0,204.26,152.72
2018,7,9,15,45,15.0,233.5,2.25,28.6,244.5,201.33,150.7
2018,7,9,16,0,17.0,230.0,2.2,28.6,242.0,198.09,148.55
2018,7,9,16,15,11.0,197.5,2.15,28.55,205.0,167.62,125.63
2018,7,9,16,30,5.0,165.0,2.1,28.5,168.0,137.92,103.14
2018,7,9,16,45,3.0,139.5,2.05,28.45,141.5,115.97,86.44
2018,7,9,17,0,1.0,114.0,2.0,28.4,115.0,94.38,69.81
2018,7,9,17,15,0.5,88.5,2.0,28.4,89.0,73.46,53.48
2018,7,9,17,30,0.0,63.0,2.0,28.4,63.0,52.2,36.65
2018,7,9,17,45,0.0,43.5,1.7,28.0,43.5,35.95,23.68
2018,7,9,18,0,0.0,24.0,1.4,27.6,24.0,19.78,10.57
2018,7,9,18,15,0.0,17.0,1.25,27.15,17.0,13.99,6.34
2018,7,9,18,30,0.0,10.0,1.1,26.7,10.0,8.21,1.36
2018,7,9,18,45,0.0,8.0,0.9,26.25,8.0,6.56,0.0
2018,7,9,19,0,0.0,6.0,0.7,25.8,6.0,4.92,0.0
2018,7,9,19,15,0.0,3.5,0.7,25.55,3.5,2.87,0.0
2018,7,9,19,30,0.0,1.0,0.7,25.3,1.0,0.85,0.0
2018,7,9,19,45,0.0,0.5,0.7,25.1,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.85,22.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,10,5,15,0.5,0.5,0.8,22.95,0.5,0.0,0.0
2018,7,10,5,30,1.0,1.0,0.9,23.3,1.0,0.0,0.0
2018,7,10,5,45,41.0,14.5,1.0,23.7,17.0,12.38,0.0
2018,7,10,6,0,81.0,28.0,1.1,24.1,33.0,21.7,5.77
2018,7,10,6,15,176.0,44.0,1.25,24.45,69.5,33.56,21.98
2018,7,10,6,30,271.0,60.0,1.4,24.8,106.0,45.3,32.75
2018,7,10,6,45,293.5,72.0,1.55,25.1,138.0,53.46,40.11
2018,7,10,7,0,316.0,84.0,1.7,25.4,170.0,61.28,46.93
2018,7,10,7,15,363.5,97.5,1.8,25.85,218.0,95.46,61.01
2018,7,10,7,30,411.0,111.0,1.9,26.3,266.0,136.35,87.51
2018,7,10,7,45,518.5,110.0,1.95,26.75,336.5,184.22,120.52
2018,7,10,8,0,626.0,109.0,2.0,27.2,407.0,240.99,162.97
2018,7,10,8,15,656.5,113.0,2.05,27.8,458.5,290.34,203.39
2018,7,10,8,30,687.0,117.0,2.1,28.4,510.0,341.8,245.2
2018,7,10,8,45,711.0,120.0,2.1,28.95,559.0,391.61,285.09
2018,7,10,9,0,735.0,123.0,2.1,29.5,608.0,444.05,325.8
2018,7,10,9,15,752.0,126.5,2.1,30.0,653.5,491.68,361.98
2018,7,10,9,30,769.0,130.0,2.1,30.5,699.0,538.85,396.72
2018,7,10,9,45,755.0,144.5,2.1,31.0,729.5,576.8,423.77
2018,7,10,10,0,741.0,159.0,2.1,31.5,760.0,611.2,447.49
2018,7,10,10,15,740.0,168.0,2.05,31.85,790.5,645.93,470.87
2018,7,10,10,30,739.0,177.0,2.0,32.2,821.0,678.01,491.83
2018,7,10,10,45,765.0,169.5,2.0,32.55,855.5,712.86,514.93
2018,7,10,11,0,791.0,162.0,2.0,32.9,890.0,746.23,536.63
2018,7,10,11,15,802.5,160.0,2.0,33.15,913.5,771.43,552.64
2018,7,10,11,30,814.0,158.0,2.0,33.4,937.0,793.99,566.54
2018,7,10,11,45,822.5,155.5,2.0,33.7,952.5,800.73,569.65
2018,7,10,12,0,831.0,153.0,2.0,34.0,968.0,814.25,577.33
2018,7,10,12,15,832.5,153.0,2.0,34.15,973.5,821.0,581.01
2018,7,10,12,30,834.0,153.0,2.0,34.3,979.0,824.8,582.94
2018,7,10,12,45,833.5,153.0,2.0,34.45,976.5,824.18,582.15
2018,7,10,13,0,833.0,153.0,2.0,34.6,974.0,820.75,579.71
2018,7,10,13,15,830.5,152.0,2.05,34.65,963.5,811.93,574.56
2018,7,10,13,30,828.0,151.0,2.1,34.7,953.0,800.0,567.51
2018,7,10,13,45,823.5,150.5,2.1,34.7,935.5,783.76,557.48
2018,7,10,14,0,819.0,150.0,2.1,34.7,918.0,764.5,545.55
2018,7,10,14,15,807.0,152.5,2.1,34.65,891.5,746.75,533.67
2018,7,10,14,30,795.0,155.0,2.1,34.6,865.0,718.39,514.8
2018,7,10,14,45,719.5,185.0,2.15,34.6,810.0,670.02,481.59
2018,7,10,15,0,644.0,215.0,2.2,34.6,755.0,620.97,447.61
2018,7,10,15,15,656.5,197.5,2.25,34.45,725.5,588.45,425.84
2018,7,10,15,30,669.0,180.0,2.3,34.3,696.0,552.8,401.12
2018,7,10,15,45,689.5,161.5,2.3,34.2,666.0,517.47,375.57
2018,7,10,16,0,710.0,143.0,2.3,34.1,636.0,478.39,346.4
2018,7,10,16,15,690.0,139.0,2.35,33.85,589.5,430.25,310.14
2018,7,10,16,30,670.0,135.0,2.4,33.6,543.0,382.35,273.06
2018,7,10,16,45,644.5,129.0,2.4,33.35,493.0,331.44,232.91
2018,7,10,17,0,619.0,123.0,2.4,33.1,443.0,281.96,193.18
2018,7,10,17,15,584.0,116.5,2.4,33.1,391.5,231.59,152.88
2018,7,10,17,30,549.0,110.0,2.4,33.1,340.0,184.3,115.98
2018,7,10,17,45,503.5,101.5,2.1,32.25,289.0,135.36,81.12
2018,7,10,18,0,458.0,93.0,1.8,31.4,238.0,93.32,56.47
2018,7,10,18,15,396.0,81.5,1.7,30.7,189.5,60.3,44.98
2018,7,10,18,30,334.0,70.0,1.6,30.0,141.0,52.41,38.29
2018,7,10,18,45,247.5,55.5,1.45,29.3,100.0,41.98,29.19
2018,7,10,19,0,161.0,41.0,1.3,28.6,59.0,31.68,19.66
2018,7,10,19,15,88.5,24.5,1.4,28.3,33.5,19.1,0.0
2018,7,10,19,30,16.0,8.0,1.5,28.0,8.0,6.83,0.0
2018,7,10,19,45,8.0,4.0,1.6,27.75,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.8,27.35,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.9,27.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.0,27.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.1,26.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.2,26.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.4,26.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.5,26.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.55,25.7,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.55,25.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,25.15,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,24.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,24.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,11,5,15,0.5,0.5,1.35,23.5,0.5,0.0,0.0
2018,7,11,5,30,1.0,1.0,1.6,23.8,1.0,0.0,0.0
2018,7,11,5,45,43.0,13.5,1.85,24.1,16.5,11.52,0.0
2018,7,11,6,0,85.0,26.0,2.1,24.4,32.0,20.27,4.26
2018,7,11,6,15,182.5,42.0,2.25,24.85,68.5,32.09,20.67
2018,7,11,6,30,280.0,58.0,2.4,25.3,105.0,43.89,31.46
2018,7,11,6,45,360.0,68.5,2.6,25.8,152.0,51.4,38.22
2018,7,11,7,0,440.0,79.0,2.8,26.3,199.0,58.78,44.63
2018,7,11,7,15,496.5,86.5,2.8,26.8,250.5,97.79,58.53
2018,7,11,7,30,553.0,94.0,2.8,27.3,302.0,142.85,86.51
2018,7,11,7,45,594.5,99.5,2.85,27.8,354.5,189.62,121.38
2018,7,11,8,0,636.0,105.0,2.9,28.3,407.0,240.37,161.9
2018,7,11,8,15,666.0,109.5,2.85,28.8,459.0,290.57,203.18
2018,7,11,8,30,696.0,114.0,2.8,29.3,511.0,342.82,245.78
2018,7,11,8,45,719.5,116.5,2.75,29.85,560.0,392.49,285.72
2018,7,11,9,0,743.0,119.0,2.7,30.4,609.0,444.73,326.41
2018,7,11,9,15,760.0,122.0,2.65,30.9,654.5,492.35,362.67
2018,7,11,9,30,777.0,125.0,2.6,31.4,700.0,539.49,397.45
2018,7,11,9,45,790.0,127.0,2.5,31.85,740.0,582.66,428.3
2018,7,11,10,0,803.0,129.0,2.4,32.3,780.0,624.47,457.22
2018,7,11,10,15,812.5,131.5,2.4,32.7,815.0,662.81,483.43
2018,7,11,10,30,822.0,134.0,2.4,33.1,850.0,694.14,504.41
2018,7,11,10,45,829.5,135.0,2.35,33.45,878.0,724.56,524.11
2018,7,11,11,0,837.0,136.0,2.3,33.8,906.0,752.37,541.65
2018,7,11,11,15,841.5,137.0,2.3,34.1,926.5,775.11,555.36
2018,7,11,11,30,846.0,138.0,2.3,34.4,947.0,794.83,566.9
2018,7,11,11,45,848.5,139.0,2.3,34.65,960.5,809.83,575.51
2018,7,11,12,0,851.0,140.0,2.3,34.9,974.0,821.62,582.13
2018,7,11,12,15,852.5,140.0,2.3,35.1,979.5,828.62,585.86
2018,7,11,12,30,854.0,140.0,2.3,35.3,985.0,832.57,587.77
2018,7,11,12,45,853.5,139.5,2.35,35.5,982.5,831.56,586.97
2018,7,11,13,0,853.0,139.0,2.4,35.7,980.0,827.63,584.43
2018,7,11,13,15,843.5,143.5,2.4,35.75,967.5,817.24,577.87
2018,7,11,13,30,834.0,148.0,2.4,35.8,955.0,803.86,569.5
2018,7,11,13,45,822.0,151.0,2.4,35.9,934.0,784.38,557.13
2018,7,11,14,0,810.0,154.0,2.4,36.0,913.0,770.72,548.33
2018,7,11,14,15,818.5,144.0,2.45,36.0,893.0,742.28,530.38
2018,7,11,14,30,827.0,134.0,2.5,36.0,873.0,718.73,515.21
2018,7,11,14,45,817.0,133.5,2.5,35.95,841.0,686.7,493.6
2018,7,11,15,0,807.0,133.0,2.5,35.9,809.0,656.51,472.76
2018,7,11,15,15,796.5,130.0,2.55,35.8,771.0,616.98,445.56
2018,7,11,15,30,786.0,127.0,2.6,35.7,733.0,575.7,416.49
2018,7,11,15,45,772.5,123.5,2.6,35.55,690.0,530.86,384.07
2018,7,11,16,0,759.0,120.0,2.6,35.4,647.0,485.01,350.03
2018,7,11,16,15,740.5,117.0,2.6,35.15,600.0,436.62,313.37
2018,7,11,16,30,722.0,114.0,2.6,34.9,553.0,388.22,275.65
