Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,45,698.0,109.0,2.6,34.65,502.5,333.77,232.7
2018,7,11,17,0,674.0,104.0,2.6,34.4,452.0,282.79,191.56
2018,7,11,17,15,641.0,99.0,2.6,34.4,400.0,231.17,149.95
2018,7,11,17,30,608.0,94.0,2.6,34.4,348.0,182.27,111.52
2018,7,11,17,45,563.0,87.0,2.25,33.4,296.0,133.37,76.77
2018,7,11,18,0,518.0,80.0,1.9,32.4,244.0,89.19,51.12
2018,7,11,18,15,453.5,72.0,1.8,31.6,195.0,55.53,40.83
2018,7,11,18,30,389.0,64.0,1.7,30.8,146.0,48.43,34.84
2018,7,11,18,45,296.5,51.5,1.55,30.0,103.5,39.27,26.86
2018,7,11,19,0,204.0,39.0,1.4,29.2,61.0,29.96,18.21
2018,7,11,19,15,115.0,23.5,1.5,28.95,34.5,18.23,0.0
2018,7,11,19,30,26.0,8.0,1.6,28.7,8.0,6.83,0.0
2018,7,11,19,45,13.0,4.0,1.7,28.4,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.8,28.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.9,27.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.2,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,27.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.25,26.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,26.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.3,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.3,26.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.3,25.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.25,25.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.2,25.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.1,24.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.05,24.7,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,24.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,23.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.3,23.45,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,12,5,15,0.0,0.0,1.45,23.7,0.0,0.0,0.0
2018,7,12,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,5,45,48.0,12.5,1.9,24.3,15.5,10.67,0.0
2018,7,12,6,0,96.0,25.0,2.1,24.6,31.0,19.56,3.08
2018,7,12,6,15,198.0,40.0,2.25,25.1,68.0,30.65,19.41
2018,7,12,6,30,300.0,55.0,2.4,25.6,105.0,41.8,29.64
2018,7,12,6,45,381.0,65.0,2.6,26.05,152.5,49.03,36.17
2018,7,12,7,0,462.0,75.0,2.8,26.5,200.0,57.76,43.73
2018,7,12,7,15,517.0,82.0,2.75,27.05,251.5,95.66,56.08
2018,7,12,7,30,572.0,89.0,2.7,27.6,303.0,141.38,84.42
2018,7,12,7,45,613.0,93.5,2.7,28.1,355.5,188.36,119.48
2018,7,12,8,0,654.0,98.0,2.7,28.6,408.0,239.21,160.16
2018,7,12,8,15,683.0,102.0,2.65,29.15,459.5,289.67,201.71
2018,7,12,8,30,712.0,106.0,2.6,29.7,511.0,342.04,244.41
2018,7,12,8,45,734.0,109.5,2.6,30.25,560.5,395.02,286.83
2018,7,12,9,0,756.0,113.0,2.6,30.8,610.0,445.95,326.62
2018,7,12,9,15,773.0,115.5,2.6,31.25,655.5,493.78,363.18
2018,7,12,9,30,790.0,118.0,2.6,31.7,701.0,541.1,398.29
2018,7,12,9,45,764.0,138.5,2.6,32.2,729.0,578.41,424.91
2018,7,12,10,0,738.0,159.0,2.6,32.7,757.0,611.01,447.33
2018,7,12,10,15,685.0,196.0,2.65,33.1,770.0,637.3,464.57
2018,7,12,10,30,632.0,233.0,2.7,33.5,783.0,656.31,476.29
2018,7,12,10,45,510.0,312.5,2.7,33.9,766.0,654.65,472.05
2018,7,12,11,0,388.0,392.0,2.7,34.3,749.0,639.32,458.39
2018,7,12,11,15,519.5,324.0,2.75,34.6,813.5,700.13,501.5
2018,7,12,11,30,651.0,256.0,2.8,34.9,878.0,756.96,541.09
2018,7,12,11,45,761.5,190.5,2.8,35.2,928.5,794.2,567.06
2018,7,12,12,0,872.0,125.0,2.8,35.5,979.0,828.0,588.2
2018,7,12,12,15,872.5,125.5,2.85,35.7,984.5,834.85,592.01
2018,7,12,12,30,873.0,126.0,2.9,35.9,990.0,838.53,594.05
2018,7,12,12,45,872.5,126.0,2.9,36.15,987.5,837.94,593.03
2018,7,12,13,0,872.0,126.0,2.9,36.4,985.0,834.29,590.17
2018,7,12,13,15,869.0,126.0,2.95,36.45,974.5,825.42,584.83
2018,7,12,13,30,866.0,126.0,3.0,36.5,964.0,813.31,577.49
2018,7,12,13,45,861.5,125.5,3.0,36.6,946.0,796.35,566.68
2018,7,12,14,0,857.0,125.0,3.0,36.7,928.0,776.24,553.88
2018,7,12,14,15,848.0,126.0,3.0,36.7,902.0,750.97,537.93
2018,7,12,14,30,839.0,127.0,3.0,36.7,876.0,723.02,519.17
2018,7,12,14,45,826.0,128.0,3.05,36.65,843.0,689.78,496.82
2018,7,12,15,0,813.0,129.0,3.1,36.6,810.0,654.48,472.64
2018,7,12,15,15,801.5,127.0,3.1,36.5,772.0,618.84,447.63
2018,7,12,15,30,790.0,125.0,3.1,36.4,734.0,577.65,418.27
2018,7,12,15,45,774.5,122.5,3.1,36.25,690.5,532.41,385.45
2018,7,12,16,0,759.0,120.0,3.1,36.1,647.0,486.33,351.15
2018,7,12,16,15,739.0,117.5,3.1,35.8,599.5,437.66,314.28
2018,7,12,16,30,719.0,115.0,3.1,35.5,552.0,386.83,274.85
2018,7,12,16,45,692.5,111.0,3.1,35.2,501.0,334.78,233.66
2018,7,12,17,0,666.0,107.0,3.1,34.9,450.0,284.13,192.85
2018,7,12,17,15,633.0,101.5,3.1,34.9,398.0,232.43,151.19
2018,7,12,17,30,600.0,96.0,3.1,34.9,346.0,183.47,112.69
2018,7,12,17,45,553.5,89.0,2.75,33.85,294.0,134.75,78.08
2018,7,12,18,0,507.0,82.0,2.4,32.8,242.0,90.95,52.51
2018,7,12,18,15,441.0,73.5,2.3,32.0,193.0,56.68,41.72
2018,7,12,18,30,375.0,65.0,2.2,31.2,144.0,49.07,35.31
2018,7,12,18,45,284.5,52.0,2.1,30.4,102.0,39.58,27.05
2018,7,12,19,0,194.0,39.0,2.0,29.6,60.0,29.94,18.11
2018,7,12,19,15,109.5,23.5,2.2,29.3,34.0,18.22,0.0
2018,7,12,19,30,25.0,8.0,2.4,29.0,8.0,6.83,0.0
2018,7,12,19,45,12.5,4.0,2.6,28.75,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.85,28.25,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.0,27.75,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.05,27.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.0,27.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.0,26.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.95,26.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.8,26.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.7,25.75,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.65,25.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.55,25.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.45,24.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.35,24.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.25,24.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.15,24.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.8,23.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,23.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,13,5,15,0.0,0.0,1.7,23.95,0.0,0.0,0.0
2018,7,13,5,30,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,13,5,45,41.0,11.0,2.1,24.45,13.5,9.39,0.0
2018,7,13,6,0,82.0,22.0,2.3,24.7,27.0,17.36,1.26
2018,7,13,6,15,162.0,37.5,2.55,25.2,60.0,28.66,17.72
2018,7,13,6,30,242.0,53.0,2.8,25.7,93.0,40.07,28.14
2018,7,13,6,45,345.5,63.0,3.05,26.15,143.5,47.39,34.74
2018,7,13,7,0,449.0,73.0,3.3,26.6,194.0,56.1,42.29
2018,7,13,7,15,509.0,79.5,3.35,27.05,246.0,93.35,54.44
2018,7,13,7,30,569.0,86.0,3.4,27.5,298.0,138.86,82.64
2018,7,13,7,45,620.5,90.0,3.4,27.95,355.0,187.2,118.51
2018,7,13,8,0,672.0,94.0,3.4,28.4,412.0,240.59,161.06
2018,7,13,8,15,700.0,98.5,3.35,28.85,464.0,292.2,203.93
2018,7,13,8,30,728.0,103.0,3.3,29.3,516.0,348.17,249.81
2018,7,13,8,45,749.5,106.0,3.25,29.8,565.5,398.78,290.86
2018,7,13,9,0,771.0,109.0,3.2,30.3,615.0,449.87,331.15
2018,7,13,9,15,787.0,111.0,3.1,30.8,660.0,497.52,367.68
2018,7,13,9,30,803.0,113.0,3.0,31.3,705.0,544.53,402.56
2018,7,13,9,45,771.5,133.5,2.95,31.8,729.0,579.3,427.46
2018,7,13,10,0,740.0,154.0,2.9,32.3,753.0,608.89,447.79
2018,7,13,10,15,773.5,147.5,2.9,32.7,798.0,653.16,478.66
2018,7,13,10,30,807.0,141.0,2.9,33.1,843.0,697.02,508.51
2018,7,13,10,45,790.0,155.0,2.85,33.5,861.0,721.6,523.83
2018,7,13,11,0,773.0,169.0,2.8,33.9,879.0,742.17,536.2
2018,7,13,11,15,794.5,161.0,2.8,34.2,906.0,769.69,554.18
2018,7,13,11,30,816.0,153.0,2.8,34.5,933.0,794.96,569.88
2018,7,13,11,45,804.5,163.0,2.8,34.8,941.0,806.83,576.39
2018,7,13,12,0,793.0,173.0,2.8,35.1,949.0,815.08,580.7
2018,7,13,12,15,828.0,154.5,2.85,35.3,969.0,822.57,585.14
2018,7,13,12,30,863.0,136.0,2.9,35.5,989.0,839.78,595.94
2018,7,13,12,45,863.5,135.0,2.9,35.7,987.0,839.24,594.98
2018,7,13,13,0,864.0,134.0,2.9,35.9,985.0,835.7,592.31
2018,7,13,13,15,862.5,133.0,3.0,35.95,975.0,827.35,587.58
2018,7,13,13,30,861.0,132.0,3.1,36.0,965.0,815.74,580.81
2018,7,13,13,45,857.5,130.5,3.15,36.05,947.0,798.86,570.38
2018,7,13,14,0,854.0,129.0,3.2,36.1,929.0,778.79,557.9
2018,7,13,14,15,852.0,125.5,3.25,36.05,905.0,755.07,543.23
2018,7,13,14,30,850.0,122.0,3.3,36.0,881.0,728.27,525.66
2018,7,13,14,45,847.5,117.0,3.4,35.9,850.0,696.86,504.84
2018,7,13,15,0,845.0,112.0,3.5,35.8,819.0,662.61,481.59
2018,7,13,15,15,836.0,109.0,3.55,35.65,781.0,623.38,454.21
2018,7,13,15,30,827.0,106.0,3.6,35.5,743.0,582.15,424.73
2018,7,13,15,45,815.0,103.0,3.65,35.3,700.0,537.53,392.12
2018,7,13,16,0,803.0,100.0,3.7,35.1,657.0,491.63,357.62
2018,7,13,16,15,786.5,97.5,3.7,34.8,610.0,442.41,319.78
2018,7,13,16,30,770.0,95.0,3.7,34.5,563.0,392.94,280.66
2018,7,13,16,45,691.0,108.5,3.65,34.2,500.0,333.31,234.18
2018,7,13,17,0,612.0,122.0,3.6,33.9,437.0,282.26,194.14
2018,7,13,17,15,530.5,123.5,3.6,33.9,374.5,227.84,152.2
2018,7,13,17,30,449.0,125.0,3.6,33.9,312.0,178.72,115.77
2018,7,13,17,45,509.0,97.0,3.25,32.95,280.0,136.91,81.87
2018,7,13,18,0,569.0,69.0,2.9,32.0,248.0,84.89,45.93
2018,7,13,18,15,518.5,60.5,2.7,31.35,199.5,46.86,33.66
2018,7,13,18,30,468.0,52.0,2.5,30.7,151.0,41.09,28.74
2018,7,13,18,45,311.5,44.0,2.35,30.0,101.5,35.08,23.38
2018,7,13,19,0,155.0,36.0,2.2,29.3,52.0,27.56,16.21
2018,7,13,19,15,104.0,22.5,2.3,29.1,30.5,17.45,0.0
2018,7,13,19,30,53.0,9.0,2.4,28.9,9.0,7.68,0.0
2018,7,13,19,45,26.5,4.5,2.5,28.65,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.6,28.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,28.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,27.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,27.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.75,27.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,27.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,27.05,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,26.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,26.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,26.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,26.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,26.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.8,26.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,25.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,25.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.55,25.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.45,25.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.65,24.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.45,24.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,7,14,5,15,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,14,5,30,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,7,14,5,45,83.0,11.5,2.15,24.85,16.5,9.82,0.0
2018,7,14,6,0,166.0,23.0,2.4,25.1,33.0,17.92,0.47
2018,7,14,6,15,283.0,34.5,2.65,25.55,72.0,28.18,17.24
2018,7,14,6,30,400.0,46.0,2.9,26.0,111.0,37.05,25.56
2018,7,14,6,45,477.0,53.0,3.15,26.45,159.5,41.83,29.98
2018,7,14,7,0,554.0,60.0,3.4,26.9,208.0,46.61,34.18
2018,7,14,7,15,603.5,65.0,3.45,27.35,260.0,88.18,47.17
2018,7,14,7,30,653.0,70.0,3.5,27.8,312.0,136.65,77.26
2018,7,14,7,45,688.0,74.0,3.55,28.3,365.5,189.87,117.75
2018,7,14,8,0,723.0,78.0,3.6,28.8,419.0,242.72,160.81
2018,7,14,8,15,747.5,82.0,3.6,29.3,471.0,295.29,204.87
2018,7,14,8,30,772.0,86.0,3.6,29.8,523.0,349.19,249.62
2018,7,14,8,45,790.5,88.5,3.55,30.3,572.0,400.38,291.49
2018,7,14,9,0,809.0,91.0,3.5,30.8,621.0,452.52,332.85
2018,7,14,9,15,822.5,93.5,3.45,31.2,666.5,500.53,370.1
2018,7,14,9,30,836.0,96.0,3.4,31.6,712.0,547.56,405.49
2018,7,14,9,45,846.5,97.5,3.3,32.0,752.0,590.73,436.95
2018,7,14,10,0,857.0,99.0,3.2,32.4,792.0,632.19,466.24
2018,7,14,10,15,864.5,101.0,3.2,32.7,826.5,670.16,492.79
2018,7,14,10,30,872.0,103.0,3.2,33.0,861.0,705.76,517.11
2018,7,14,10,45,878.0,104.5,3.15,33.35,889.5,737.26,537.84
2018,7,14,11,0,884.0,106.0,3.1,33.7,918.0,765.95,555.32
2018,7,14,11,15,890.0,105.5,3.15,33.9,939.5,789.93,570.31
2018,7,14,11,30,896.0,105.0,3.2,34.1,961.0,810.81,583.26
2018,7,14,11,45,900.5,103.5,3.2,34.3,974.5,826.41,592.5
2018,7,14,12,0,905.0,102.0,3.2,34.5,988.0,838.68,599.65
2018,7,14,12,15,906.0,102.5,3.25,34.6,994.0,846.41,604.43
2018,7,14,12,30,907.0,103.0,3.3,34.7,1000.0,850.78,607.16
2018,7,14,12,45,906.0,103.5,3.35,34.75,997.5,850.23,606.91
2018,7,14,13,0,905.0,104.0,3.4,34.8,995.0,846.41,604.67
2018,7,14,13,15,903.0,103.5,3.5,34.8,984.5,837.58,599.62
2018,7,14,13,30,901.0,103.0,3.6,34.8,974.0,825.33,592.41
2018,7,14,13,45,884.0,108.5,3.65,34.75,950.0,802.95,578.44
2018,7,14,14,0,867.0,114.0,3.7,34.7,926.0,777.79,562.64
2018,7,14,14,15,870.0,110.0,3.7,34.65,905.5,756.97,549.52
2018,7,14,14,30,873.0,106.0,3.7,34.6,885.0,732.74,533.81
2018,7,14,14,45,858.5,109.0,3.75,34.5,851.5,699.15,510.81
2018,7,14,15,0,844.0,112.0,3.8,34.4,818.0,663.48,485.97
2018,7,14,15,15,824.0,114.0,3.85,34.25,776.5,621.7,456.44
2018,7,14,15,30,804.0,116.0,3.9,34.1,735.0,580.66,426.71
2018,7,14,15,45,781.0,117.0,3.9,33.95,689.0,533.85,392.12
2018,7,14,16,0,758.0,118.0,3.9,33.8,643.0,486.79,356.51
2018,7,14,16,15,759.5,107.5,3.85,33.6,601.0,440.62,320.56
2018,7,14,16,30,761.0,97.0,3.8,33.4,559.0,392.46,281.97
2018,7,14,16,45,737.5,94.0,3.75,33.15,508.5,340.5,239.88
2018,7,14,17,0,714.0,91.0,3.7,32.9,458.0,289.55,197.85
2018,7,14,17,15,683.0,86.5,3.7,32.9,405.5,233.68,152.1
2018,7,14,17,30,652.0,82.0,3.7,32.9,353.0,183.06,111.45
2018,7,14,17,45,482.0,82.0,3.3,32.15,266.5,122.3,71.74
2018,7,14,18,0,312.0,82.0,2.9,31.4,180.0,79.37,48.87
2018,7,14,18,15,303.0,67.0,2.75,30.85,147.0,49.41,35.88
2018,7,14,18,30,294.0,52.0,2.6,30.3,114.0,39.21,27.23
2018,7,14,18,45,202.0,41.0,2.4,29.75,78.0,31.1,20.12
2018,7,14,19,0,110.0,30.0,2.2,29.2,42.0,23.68,13.11
2018,7,14,19,15,58.5,17.0,2.35,29.0,23.0,13.57,0.0
2018,7,14,19,30,7.0,4.0,2.5,28.8,4.0,3.41,0.0
2018,7,14,19,45,3.5,2.0,2.6,28.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,28.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,28.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.1,27.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.1,27.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,27.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.05,26.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,26.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,26.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.8,25.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.35,25.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.2,24.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,24.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.65,24.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,15,5,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,15,5,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,15,5,45,29.0,12.0,2.1,24.9,13.5,10.24,0.0
2018,7,15,6,0,58.0,24.0,2.3,25.1,27.0,18.7,0.0
2018,7,15,6,15,142.5,42.0,2.55,25.5,62.0,32.33,20.52
2018,7,15,6,30,227.0,60.0,2.8,25.9,97.0,45.19,32.36
2018,7,15,6,45,184.0,75.5,3.05,26.25,113.0,56.66,42.56
2018,7,15,7,0,141.0,91.0,3.3,26.6,129.0,69.22,53.4
2018,7,15,7,15,278.0,104.5,3.5,26.95,200.0,97.2,64.73
2018,7,15,7,30,415.0,118.0,3.7,27.3,271.0,143.25,92.67
2018,7,15,7,45,314.5,148.0,3.9,27.7,275.0,175.19,121.85
2018,7,15,8,0,214.0,178.0,4.1,28.1,279.0,195.06,142.11
2018,7,15,8,15,174.5,209.5,4.1,28.45,298.0,221.85,164.84
2018,7,15,8,30,135.0,241.0,4.1,28.8,317.0,244.71,183.65
2018,7,15,8,45,130.5,264.0,4.1,29.15,343.0,270.93,203.72
2018,7,15,9,0,126.0,287.0,4.1,29.5,369.0,296.53,222.89
2018,7,15,9,15,91.0,289.5,4.05,29.85,351.0,286.23,214.85
2018,7,15,9,30,56.0,292.0,4.0,30.2,333.0,275.0,205.81
2018,7,15,9,45,43.0,291.0,3.95,30.55,323.5,270.32,201.66
2018,7,15,10,0,30.0,290.0,3.9,30.9,314.0,264.22,196.37
2018,7,15,10,15,67.0,329.0,3.85,31.25,386.0,323.88,240.38
2018,7,15,10,30,104.0,368.0,3.8,31.6,458.0,392.44,289.95
2018,7,15,10,45,157.0,393.5,3.75,31.95,535.0,457.45,336.46
2018,7,15,11,0,210.0,419.0,3.7,32.3,612.0,524.91,383.88
2018,7,15,11,15,303.5,404.0,3.7,32.6,690.0,597.08,434.99
2018,7,15,11,30,397.0,389.0,3.7,32.9,768.0,671.64,486.76
2018,7,15,11,45,441.0,371.0,3.7,33.2,797.5,699.84,505.77
2018,7,15,12,0,485.0,353.0,3.7,33.5,827.0,726.93,524.15
2018,7,15,12,15,581.5,310.0,3.7,33.8,882.0,771.37,555.19
2018,7,15,12,30,678.0,267.0,3.7,34.1,937.0,818.78,587.58
2018,7,15,12,45,665.5,274.0,3.7,34.35,930.5,814.11,583.32
2018,7,15,13,0,653.0,281.0,3.7,34.6,924.0,806.8,577.66
2018,7,15,13,15,655.0,278.0,3.75,34.8,917.0,800.57,573.43
2018,7,15,13,30,657.0,275.0,3.8,35.0,910.0,791.56,567.33
2018,7,15,13,45,654.0,272.0,3.85,35.15,894.0,775.75,556.77
2018,7,15,14,0,651.0,269.0,3.9,35.3,878.0,757.33,544.44
2018,7,15,14,15,653.0,259.5,3.95,35.4,856.0,734.75,529.49
2018,7,15,14,30,655.0,250.0,4.0,35.5,834.0,709.47,512.54
2018,7,15,14,45,657.0,237.5,4.1,35.55,805.0,679.06,492.16
2018,7,15,15,0,659.0,225.0,4.2,35.6,776.0,646.11,469.66
2018,7,15,15,15,643.5,221.5,4.25,35.55,738.5,607.38,442.5
2018,7,15,15,30,628.0,218.0,4.3,35.5,701.0,567.67,414.15
2018,7,15,15,45,607.0,213.5,4.35,35.4,658.0,523.44,382.09
2018,7,15,16,0,586.0,209.0,4.4,35.3,615.0,479.25,349.39
2018,7,15,16,15,560.0,203.0,4.4,35.05,568.0,429.0,311.81
2018,7,15,16,30,534.0,197.0,4.4,34.8,521.0,382.64,276.29
2018,7,15,16,45,500.5,189.0,4.4,34.55,471.0,333.47,238.23
2018,7,15,17,0,467.0,181.0,4.4,34.3,421.0,286.79,201.66
2018,7,15,17,15,426.5,170.0,4.4,34.3,370.0,238.91,164.3
2018,7,15,17,30,386.0,159.0,4.4,34.3,319.0,194.9,130.7
2018,7,15,17,45,332.0,145.0,3.95,33.3,268.5,151.15,99.96
2018,7,15,18,0,278.0,131.0,3.5,32.3,218.0,113.66,76.61
2018,7,15,18,15,212.5,112.0,3.3,31.55,171.0,80.96,61.94
2018,7,15,18,30,147.0,93.0,3.1,30.8,124.0,68.36,51.34
2018,7,15,18,45,90.0,67.5,2.85,30.05,84.5,50.46,35.99
2018,7,15,19,0,33.0,42.0,2.6,29.3,45.0,32.55,20.03
2018,7,15,19,15,16.5,22.5,2.7,29.0,24.0,17.85,0.0
2018,7,15,19,30,0.0,3.0,2.8,28.7,3.0,2.56,0.0
2018,7,15,19,45,0.0,1.5,2.9,28.45,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,28.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,27.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,27.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,27.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.9,26.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.85,26.6,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,26.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.75,26.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.65,25.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.55,25.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.25,24.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,24.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.05,24.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.95,24.4,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.85,24.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.75,24.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.65,24.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.6,23.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,1.55,23.8,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,16,5,15,0.0,0.0,1.8,24.05,0.0,0.0,0.0
2018,7,16,5,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,16,5,45,4.0,9.5,2.35,24.75,9.5,8.11,0.0
2018,7,16,6,0,8.0,19.0,2.6,25.1,19.0,15.53,0.0
2018,7,16,6,15,49.0,45.5,2.9,25.6,52.5,34.64,22.29
2018,7,16,6,30,90.0,72.0,3.2,26.1,86.0,53.31,39.09
2018,7,16,6,45,157.5,93.0,3.45,26.55,130.0,68.6,52.55
2018,7,16,7,0,225.0,114.0,3.7,27.0,174.0,82.35,64.38
2018,7,16,7,15,287.5,130.0,3.8,27.55,224.5,115.53,78.95
2018,7,16,7,30,350.0,146.0,3.9,28.1,275.0,156.25,105.39
2018,7,16,7,45,401.5,156.5,4.0,28.65,327.0,198.28,135.94
2018,7,16,8,0,453.0,167.0,4.1,29.2,379.0,245.58,172.3
2018,7,16,8,15,490.5,175.5,4.1,29.8,430.5,292.22,209.25
2018,7,16,8,30,528.0,184.0,4.1,30.4,482.0,342.02,248.53
2018,7,16,8,45,558.0,191.0,4.15,31.0,532.0,390.45,286.45
2018,7,16,9,0,588.0,198.0,4.2,31.6,582.0,440.63,324.91
2018,7,16,9,15,610.5,203.0,4.15,32.15,627.5,489.71,361.64
2018,7,16,9,30,633.0,208.0,4.1,32.7,673.0,536.21,395.62
2018,7,16,9,45,650.5,212.0,4.1,33.25,714.0,579.03,426.23
2018,7,16,10,0,668.0,216.0,4.1,33.8,755.0,621.23,455.66
2018,7,16,10,15,681.0,220.0,4.05,34.25,790.5,659.54,481.76
2018,7,16,10,30,694.0,224.0,4.0,34.7,826.0,696.38,506.28
2018,7,16,10,45,704.5,225.5,4.0,35.2,854.5,727.55,526.56
2018,7,16,11,0,715.0,227.0,4.0,35.7,883.0,756.64,545.09
2018,7,16,11,15,719.5,230.5,4.0,36.0,904.0,780.51,560.23
2018,7,16,11,30,724.0,234.0,4.0,36.3,925.0,801.69,573.43
2018,7,16,11,45,725.5,237.0,4.0,36.65,938.0,817.21,582.65
2018,7,16,12,0,727.0,240.0,4.0,37.0,951.0,829.78,589.88
2018,7,16,12,15,727.0,242.0,4.0,37.25,956.5,837.27,594.02
2018,7,16,12,30,727.0,244.0,4.0,37.5,962.0,841.81,596.25
2018,7,16,12,45,724.5,245.0,4.0,37.7,959.0,840.49,594.83
2018,7,16,13,0,722.0,246.0,4.0,37.9,956.0,836.29,591.57
2018,7,16,13,15,718.0,245.5,4.05,38.0,945.5,826.65,585.27
2018,7,16,13,30,714.0,245.0,4.1,38.1,935.0,814.12,577.08
2018,7,16,13,45,707.5,244.0,4.1,38.2,917.0,796.33,565.22
2018,7,16,14,0,701.0,243.0,4.1,38.3,899.0,775.86,551.55
2018,7,16,14,15,693.0,240.0,4.1,38.25,873.5,750.02,534.58
2018,7,16,14,30,685.0,237.0,4.1,38.2,848.0,721.86,515.89
2018,7,16,14,45,674.5,233.5,4.1,38.2,816.5,689.39,493.94
2018,7,16,15,0,664.0,230.0,4.1,38.2,785.0,655.12,470.45
2018,7,16,15,15,650.5,224.5,4.1,38.0,747.0,615.7,443.43
2018,7,16,15,30,637.0,219.0,4.1,37.8,709.0,575.15,415.09
2018,7,16,15,45,619.0,213.0,4.1,37.65,666.0,530.86,383.42
2018,7,16,16,0,601.0,207.0,4.1,37.5,623.0,486.33,350.87
2018,7,16,16,15,578.5,199.5,4.1,37.2,576.0,435.6,313.43
2018,7,16,16,30,556.0,192.0,4.1,36.9,529.0,388.46,277.71
2018,7,16,16,45,527.0,182.5,4.05,36.55,479.0,338.48,239.33
2018,7,16,17,0,498.0,173.0,4.0,36.2,429.0,290.51,201.93
2018,7,16,17,15,457.5,162.5,4.0,36.2,377.0,241.3,163.7
2018,7,16,17,30,417.0,152.0,4.0,36.2,325.0,195.91,129.17
2018,7,16,17,45,367.5,138.5,3.5,34.9,274.5,151.28,97.87
2018,7,16,18,0,318.0,125.0,3.0,33.6,224.0,112.58,74.01
2018,7,16,18,15,256.0,107.5,2.9,32.7,177.0,78.45,59.55
2018,7,16,18,30,194.0,90.0,2.8,31.8,130.0,66.11,49.25
2018,7,16,18,45,126.5,67.0,2.7,30.9,90.0,50.27,35.68
2018,7,16,19,0,59.0,44.0,2.6,30.0,50.0,33.54,20.67
2018,7,16,19,15,30.0,24.5,2.75,29.65,27.5,19.01,0.0
2018,7,16,19,30,1.0,5.0,2.9,29.3,5.0,4.27,0.0
2018,7,16,19,45,0.5,2.5,3.0,28.95,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,28.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,28.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.1,27.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.1,27.55,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.05,26.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.95,25.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.65,24.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.45,23.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.15,23.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.05,22.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.75,22.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,7,17,5,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,17,5,45,26.0,11.5,2.45,23.9,13.0,9.82,0.0
2018,7,17,6,0,52.0,23.0,2.7,24.4,26.0,18.15,0.0
2018,7,17,6,15,146.0,42.0,2.9,25.0,62.5,32.27,20.35
2018,7,17,6,30,240.0,61.0,3.1,25.6,99.0,46.03,33.06
2018,7,17,6,45,329.0,72.5,3.3,26.2,146.5,54.2,40.46
2018,7,17,7,0,418.0,84.0,3.5,26.8,194.0,62.26,47.46
2018,7,17,7,15,480.0,92.5,3.5,27.45,247.0,100.93,61.09
2018,7,17,7,30,542.0,101.0,3.5,28.1,300.0,149.36,91.87
2018,7,17,7,45,589.0,106.0,3.5,28.75,354.0,196.52,126.86
2018,7,17,8,0,636.0,111.0,3.5,29.4,408.0,248.36,167.92
2018,7,17,8,15,668.0,115.5,3.5,30.05,461.0,299.64,209.84
2018,7,17,8,30,700.0,120.0,3.5,30.7,514.0,353.22,253.22
2018,7,17,8,45,725.0,123.0,3.45,31.35,564.5,404.66,294.23
2018,7,17,9,0,750.0,126.0,3.4,32.0,615.0,458.66,335.96
2018,7,17,9,15,768.0,128.5,3.35,32.6,661.5,507.16,372.61
2018,7,17,9,30,786.0,131.0,3.3,33.2,708.0,555.25,407.82
2018,7,17,9,45,800.5,132.5,3.2,33.8,749.5,599.7,439.26
2018,7,17,10,0,815.0,134.0,3.1,34.4,791.0,642.88,468.81
2018,7,17,10,15,825.5,136.0,3.05,34.9,827.0,682.3,495.27
2018,7,17,10,30,836.0,138.0,3.0,35.4,863.0,714.22,516.14
2018,7,17,10,45,844.0,139.5,2.95,35.9,892.5,746.2,536.46
2018,7,17,11,0,852.0,141.0,2.9,36.4,922.0,775.54,554.52
2018,7,17,11,15,843.0,151.5,2.85,36.75,939.5,796.09,566.11
2018,7,17,11,30,834.0,162.0,2.8,37.1,957.0,823.17,581.91
2018,7,17,11,45,819.0,175.5,2.75,37.45,966.0,835.54,588.12
2018,7,17,12,0,804.0,189.0,2.7,37.8,975.0,844.03,591.99
2018,7,17,12,15,807.0,188.5,2.7,38.0,981.5,852.13,596.39
2018,7,17,12,30,810.0,188.0,2.7,38.2,988.0,857.17,598.93
2018,7,17,12,45,811.5,186.0,2.7,38.45,986.0,856.66,597.95
2018,7,17,13,0,813.0,184.0,2.7,38.7,984.0,853.11,595.17
2018,7,17,13,15,811.0,182.5,2.75,38.8,973.5,843.92,589.64
2018,7,17,13,30,809.0,181.0,2.8,38.9,963.0,831.56,582.2
2018,7,17,13,45,806.0,179.0,2.85,39.0,945.5,814.81,571.91
2018,7,17,14,0,803.0,177.0,2.9,39.1,928.0,794.96,559.25
2018,7,17,14,15,787.0,181.0,2.9,39.1,900.0,767.43,541.22
2018,7,17,14,30,771.0,185.0,2.9,39.1,872.0,737.65,521.56
2018,7,17,14,45,749.0,189.5,2.95,39.1,836.5,705.01,499.84
2018,7,17,15,0,727.0,194.0,3.0,39.1,801.0,667.72,474.75
2018,7,17,15,15,716.0,189.0,3.05,38.95,763.5,628.06,448.1
2018,7,17,15,30,705.0,184.0,3.1,38.8,726.0,586.91,419.78
2018,7,17,15,45,690.5,178.5,3.1,38.65,683.0,542.14,388.12
2018,7,17,16,0,676.0,173.0,3.1,38.5,640.0,496.65,355.15
2018,7,17,16,15,655.5,166.0,3.15,38.2,592.0,446.72,318.51
2018,7,17,16,30,635.0,159.0,3.2,37.9,544.0,397.18,281.15
2018,7,17,16,45,608.5,151.5,3.2,37.6,493.0,345.83,241.61
2018,7,17,17,0,582.0,144.0,3.2,37.3,442.0,296.09,202.61
2018,7,17,17,15,544.0,136.0,3.2,37.3,389.5,242.07,160.41
2018,7,17,17,30,506.0,128.0,3.2,37.3,337.0,194.45,123.82
2018,7,17,17,45,458.0,116.5,2.7,35.9,285.0,146.6,90.08
2018,7,17,18,0,410.0,105.0,2.2,34.5,233.0,103.9,64.02
2018,7,17,18,15,346.5,91.5,2.25,33.5,185.0,67.07,49.97
2018,7,17,18,30,283.0,78.0,2.3,32.5,137.0,57.96,42.38
2018,7,17,18,45,199.0,60.0,2.3,31.55,95.5,45.56,31.71
2018,7,17,19,0,115.0,42.0,2.3,30.6,54.0,32.1,19.42
2018,7,17,19,15,60.5,24.0,2.55,30.3,30.0,18.58,0.0
2018,7,17,19,30,6.0,6.0,2.8,30.0,6.0,5.12,0.0
2018,7,17,19,45,3.0,3.0,3.05,29.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,29.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.6,28.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.7,28.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.65,28.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.6,27.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.4,26.95,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,26.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.25,26.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.0,25.65,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.9,25.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.85,25.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.4,24.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.5,23.45,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,18,5,15,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,18,5,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,7,18,5,45,27.5,11.5,2.35,24.65,13.0,9.82,0.0
2018,7,18,6,0,55.0,23.0,2.7,25.1,26.0,17.91,0.0
2018,7,18,6,15,149.0,41.5,2.9,25.7,62.0,31.91,19.89
2018,7,18,6,30,243.0,60.0,3.1,26.3,98.0,45.33,32.34
2018,7,18,6,45,330.5,72.5,3.3,26.85,146.0,54.24,40.36
2018,7,18,7,0,418.0,85.0,3.5,27.4,194.0,62.99,47.94
2018,7,18,7,15,479.0,93.5,3.55,28.1,246.5,101.98,61.71
2018,7,18,7,30,540.0,102.0,3.6,28.8,299.0,150.44,92.54
2018,7,18,7,45,585.5,107.5,3.6,29.55,353.0,197.7,127.57
2018,7,18,8,0,631.0,113.0,3.6,30.3,407.0,249.5,168.47
2018,7,18,8,15,663.0,118.0,3.6,31.0,460.5,301.03,210.37
2018,7,18,8,30,695.0,123.0,3.6,31.7,514.0,354.88,253.71
2018,7,18,8,45,720.0,126.5,3.55,32.45,564.5,406.6,294.61
2018,7,18,9,0,745.0,130.0,3.5,33.2,615.0,459.23,335.02
2018,7,18,9,15,763.0,132.5,3.45,33.8,661.0,509.21,372.53
2018,7,18,9,30,781.0,135.0,3.4,34.4,707.0,557.18,407.45
2018,7,18,9,45,795.5,137.0,3.3,35.0,749.0,601.96,438.94
2018,7,18,10,0,810.0,139.0,3.2,35.6,791.0,645.48,468.57
2018,7,18,10,15,820.5,140.5,3.1,36.05,826.5,684.36,494.46
2018,7,18,10,30,831.0,142.0,3.0,36.5,862.0,721.18,518.26
2018,7,18,10,45,839.5,142.5,2.95,36.95,890.5,746.84,534.49
2018,7,18,11,0,848.0,143.0,2.9,37.4,919.0,775.68,552.32
2018,7,18,11,15,856.5,141.5,2.85,37.75,941.5,800.12,566.39
2018,7,18,11,30,865.0,140.0,2.8,38.1,964.0,821.66,578.5
2018,7,18,11,45,872.5,137.5,2.75,38.45,979.0,838.53,587.6
2018,7,18,12,0,880.0,135.0,2.7,38.8,994.0,852.25,594.72
2018,7,18,12,15,881.5,134.5,2.65,39.05,999.5,859.39,597.97
2018,7,18,12,30,883.0,134.0,2.6,39.3,1005.0,863.31,599.32
2018,7,18,12,45,882.5,133.0,2.6,39.5,1002.0,862.02,597.98
2018,7,18,13,0,882.0,132.0,2.6,39.7,999.0,857.59,594.8
2018,7,18,13,15,880.0,131.5,2.6,39.8,989.0,849.07,589.42
2018,7,18,13,30,878.0,131.0,2.6,39.9,979.0,837.23,582.07
2018,7,18,13,45,873.5,130.5,2.6,40.0,960.5,820.06,571.42
2018,7,18,14,0,869.0,130.0,2.6,40.1,942.0,799.67,558.81
2018,7,18,14,15,863.5,128.5,2.6,40.1,916.5,774.58,543.45
2018,7,18,14,30,858.0,127.0,2.6,40.1,891.0,746.53,525.62
2018,7,18,14,45,850.0,124.5,2.65,40.15,858.0,713.07,503.71
2018,7,18,15,0,842.0,122.0,2.7,40.2,825.0,677.13,479.73
2018,7,18,15,15,831.5,120.0,2.75,40.05,786.5,637.75,453.28
2018,7,18,15,30,821.0,118.0,2.8,39.9,748.0,598.66,426.28
2018,7,18,15,45,807.5,114.5,2.8,39.75,703.5,552.01,393.26
2018,7,18,16,0,794.0,111.0,2.8,39.6,659.0,504.24,358.56
2018,7,18,16,15,776.0,108.0,2.85,39.35,611.0,454.02,321.36
2018,7,18,16,30,758.0,105.0,2.9,39.1,563.0,403.66,282.9
2018,7,18,16,45,735.0,100.5,2.95,38.8,511.5,350.36,241.4
2018,7,18,17,0,712.0,96.0,3.0,38.5,460.0,295.2,197.67
2018,7,18,17,15,679.5,91.0,3.0,38.5,406.5,241.07,154.41
2018,7,18,17,30,647.0,86.0,3.0,38.5,353.0,189.56,114.01
2018,7,18,17,45,602.0,80.0,2.65,37.2,300.0,138.59,77.63
2018,7,18,18,0,557.0,74.0,2.3,35.9,247.0,92.28,50.04
2018,7,18,18,15,491.5,65.5,2.35,34.95,196.0,50.77,36.3
2018,7,18,18,30,426.0,57.0,2.4,34.0,145.0,45.13,31.58
2018,7,18,18,45,327.5,46.5,2.45,33.05,102.0,35.76,23.52
2018,7,18,19,0,229.0,36.0,2.5,32.1,59.0,27.82,15.88
2018,7,18,19,15,129.0,21.5,2.85,31.8,33.0,16.74,0.0
2018,7,18,19,30,29.0,7.0,3.2,31.5,7.0,5.97,0.0
2018,7,18,19,45,14.5,3.5,3.6,31.25,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.05,30.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,30.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.2,29.95,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,4.3,29.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,4.2,29.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,4.05,28.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,4.0,28.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.9,28.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.8,27.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.65,27.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,27.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.45,27.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.4,26.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.3,26.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.1,26.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.65,25.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.55,25.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.5,25.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.55,25.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,25.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.55,25.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.45,25.25,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,7,19,5,15,0.0,0.0,2.6,25.35,0.0,0.0,0.0
2018,7,19,5,30,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,7,19,5,45,29.5,11.0,2.95,25.6,12.5,9.39,0.0
2018,7,19,6,0,59.0,22.0,3.1,25.7,25.0,17.17,0.0
2018,7,19,6,15,152.0,39.5,3.2,26.05,60.0,30.51,18.63
2018,7,19,6,30,245.0,57.0,3.3,26.4,95.0,43.14,30.47
2018,7,19,6,45,329.0,69.0,3.45,26.75,141.5,51.72,38.24
2018,7,19,7,0,413.0,81.0,3.6,27.1,188.0,60.15,45.6
2018,7,19,7,15,472.0,89.0,3.55,27.65,239.0,98.62,59.25
2018,7,19,7,30,531.0,97.0,3.5,28.2,290.0,145.73,89.39
2018,7,19,7,45,574.5,103.0,3.5,28.7,343.0,192.58,124.49
2018,7,19,8,0,618.0,109.0,3.5,29.2,396.0,243.73,165.31
2018,7,19,8,15,648.0,114.5,3.4,29.85,448.0,294.41,206.77
2018,7,19,8,30,678.0,120.0,3.3,30.5,500.0,347.22,249.48
2018,7,19,8,45,701.0,124.0,3.25,31.15,549.5,397.72,289.74
2018,7,19,9,0,724.0,128.0,3.2,31.8,599.0,448.98,329.42
2018,7,19,9,15,741.5,131.5,3.15,32.45,644.5,498.64,366.73
2018,7,19,9,30,759.0,135.0,3.1,33.1,690.0,546.31,401.45
2018,7,19,9,45,772.0,138.0,3.0,33.8,731.0,590.21,432.23
2018,7,19,10,0,785.0,141.0,2.9,34.5,772.0,632.81,461.08
2018,7,19,10,15,795.0,143.0,2.8,35.05,807.0,670.95,486.29
2018,7,19,10,30,805.0,145.0,2.7,35.6,842.0,707.09,509.44
2018,7,19,10,45,812.5,147.5,2.6,36.15,871.0,739.62,529.53
2018,7,19,11,0,820.0,150.0,2.5,36.7,900.0,769.6,547.42
2018,7,19,11,15,827.0,149.5,2.45,37.1,921.5,785.16,555.96
2018,7,19,11,30,834.0,149.0,2.4,37.5,943.0,805.78,567.41
2018,7,19,11,45,839.5,148.0,2.35,37.85,957.5,821.79,575.92
2018,7,19,12,0,845.0,147.0,2.3,38.2,972.0,834.7,582.5
2018,7,19,12,15,846.5,148.0,2.3,38.45,978.5,842.76,586.69
2018,7,19,12,30,848.0,149.0,2.3,38.7,985.0,847.74,589.04
2018,7,19,12,45,848.0,148.5,2.35,38.95,983.0,847.31,588.48
2018,7,19,13,0,848.0,148.0,2.4,39.2,981.0,843.89,586.17
2018,7,19,13,15,846.0,147.0,2.45,39.3,971.0,835.31,581.09
2018,7,19,13,30,844.0,146.0,2.5,39.4,961.0,823.53,574.08
2018,7,19,13,45,840.5,144.5,2.55,39.5,943.0,806.93,564.08
2018,7,19,14,0,837.0,143.0,2.6,39.6,925.0,787.19,552.11
2018,7,19,14,15,826.5,144.0,2.7,39.6,898.5,761.12,536.49
2018,7,19,14,30,816.0,145.0,2.8,39.6,872.0,739.23,522.4
2018,7,19,14,45,801.0,147.0,2.85,39.65,838.5,705.25,499.84
2018,7,19,15,0,786.0,149.0,2.9,39.7,805.0,669.35,475.67
2018,7,19,15,15,774.5,146.0,2.95,39.55,767.0,629.61,448.92
2018,7,19,15,30,763.0,143.0,3.0,39.4,729.0,588.24,420.39
2018,7,19,15,45,748.0,139.5,3.1,39.3,685.5,543.11,388.54
2018,7,19,16,0,733.0,136.0,3.2,39.2,642.0,496.04,354.44
2018,7,19,16,15,713.5,131.5,3.25,38.95,594.0,446.08,317.44
2018,7,19,16,30,694.0,127.0,3.3,38.7,546.0,396.26,279.49
2018,7,19,16,45,668.0,121.5,3.35,38.45,495.0,343.74,238.73
2018,7,19,17,0,642.0,116.0,3.4,38.2,444.0,292.65,198.26
2018,7,19,17,15,606.5,110.0,3.4,38.2,391.5,240.56,156.94
2018,7,19,17,30,571.0,104.0,3.4,38.2,339.0,191.57,118.81
2018,7,19,17,45,523.5,96.0,3.0,36.95,287.0,142.84,84.14
2018,7,19,18,0,476.0,88.0,2.6,35.7,235.0,97.05,56.07
2018,7,19,18,15,409.5,77.5,2.7,34.85,186.0,57.69,42.0
2018,7,19,18,30,343.0,67.0,2.8,34.0,137.0,50.4,35.89
2018,7,19,18,45,250.5,52.5,2.85,33.15,95.5,39.87,26.82
2018,7,19,19,0,158.0,38.0,2.9,32.3,54.0,29.13,16.78
2018,7,19,19,15,85.0,21.5,3.15,31.95,29.5,16.81,0.0
2018,7,19,19,30,12.0,5.0,3.4,31.6,5.0,4.27,0.0
2018,7,19,19,45,6.0,2.5,3.6,31.25,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,30.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.85,30.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.9,30.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.95,29.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,4.0,29.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.9,29.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.8,28.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.75,28.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.7,28.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.65,27.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.5,27.3,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.9,26.05,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.8,25.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.7,25.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.3,25.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,24.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.9,24.05,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,20,5,15,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,20,5,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,20,5,45,34.0,11.0,2.85,24.9,12.5,9.39,0.0
2018,7,20,6,0,68.0,22.0,3.2,25.2,25.0,17.16,0.0
2018,7,20,6,15,175.0,38.5,3.4,25.7,61.5,29.55,17.79
2018,7,20,6,30,282.0,55.0,3.6,26.2,98.0,41.84,29.39
2018,7,20,6,45,375.5,65.0,3.8,26.75,147.0,49.13,36.04
2018,7,20,7,0,469.0,75.0,4.0,27.3,196.0,58.65,44.29
2018,7,20,7,15,530.5,82.0,4.0,28.0,249.5,99.57,57.94
2018,7,20,7,30,592.0,89.0,4.0,28.7,303.0,147.52,88.1
2018,7,20,7,45,637.0,93.0,4.05,29.4,358.0,196.6,124.9
2018,7,20,8,0,682.0,97.0,4.1,30.1,413.0,250.02,167.65
2018,7,20,8,15,713.0,101.0,4.05,30.9,467.0,303.26,211.35
2018,7,20,8,30,744.0,105.0,4.0,31.7,521.0,361.07,258.04
2018,7,20,8,45,767.0,108.0,4.0,32.45,572.5,413.69,300.09
2018,7,20,9,0,790.0,111.0,4.0,33.2,624.0,466.94,341.38
2018,7,20,9,15,806.5,113.5,3.95,33.9,670.5,516.75,378.95
2018,7,20,9,30,823.0,116.0,3.9,34.6,717.0,565.94,414.82
2018,7,20,9,45,835.5,118.0,3.85,35.35,759.0,609.08,445.29
2018,7,20,10,0,848.0,120.0,3.8,36.1,801.0,652.25,474.77
2018,7,20,10,15,857.0,121.5,3.7,36.6,836.5,690.85,500.6
2018,7,20,10,30,866.0,123.0,3.6,37.1,872.0,727.17,524.19
2018,7,20,10,45,872.5,124.0,3.55,37.65,900.5,758.75,544.1
2018,7,20,11,0,879.0,125.0,3.5,38.2,929.0,787.53,561.0
2018,7,20,11,15,880.0,128.5,3.45,38.55,949.5,811.13,574.59
2018,7,20,11,30,881.0,132.0,3.4,38.9,970.0,831.39,585.98
2018,7,20,11,45,879.5,135.0,3.35,39.25,982.0,845.78,593.59
2018,7,20,12,0,878.0,138.0,3.3,39.6,994.0,856.69,599.03
2018,7,20,12,15,879.0,138.0,3.3,39.8,999.5,863.87,602.82
2018,7,20,12,30,880.0,138.0,3.3,40.0,1005.0,867.82,604.66
2018,7,20,12,45,879.5,137.5,3.35,40.25,1002.5,866.96,603.73
2018,7,20,13,0,879.0,137.0,3.4,40.5,1000.0,862.96,600.92
2018,7,20,13,15,876.5,136.0,3.4,40.6,989.0,853.64,594.97
2018,7,20,13,30,874.0,135.0,3.4,40.7,978.0,841.02,587.04
2018,7,20,13,45,870.0,133.5,3.45,40.75,959.5,823.46,576.4
2018,7,20,14,0,866.0,132.0,3.5,40.8,941.0,802.66,563.72
2018,7,20,14,15,859.0,131.5,3.55,40.8,915.0,777.29,548.19
2018,7,20,14,30,852.0,131.0,3.6,40.8,889.0,749.04,530.23
2018,7,20,14,45,842.5,129.0,3.65,40.8,855.5,715.07,507.73
2018,7,20,15,0,833.0,127.0,3.7,40.8,822.0,678.72,483.25
2018,7,20,15,15,822.0,124.5,3.7,40.65,783.0,642.14,458.16
2018,7,20,15,30,811.0,122.0,3.7,40.5,744.0,599.63,428.52
2018,7,20,15,45,797.5,119.0,3.75,40.35,700.0,553.71,395.91
2018,7,20,16,0,784.0,116.0,3.8,40.2,656.0,506.7,361.6
2018,7,20,16,15,765.5,112.0,3.85,39.9,607.5,455.67,323.7
2018,7,20,16,30,747.0,108.0,3.9,39.6,559.0,404.58,284.63
2018,7,20,16,45,723.0,104.0,3.9,39.25,507.5,351.76,243.35
2018,7,20,17,0,699.0,100.0,3.9,38.9,456.0,297.19,199.99
2018,7,20,17,15,665.5,94.5,3.9,38.9,402.5,242.89,156.56
2018,7,20,17,30,632.0,89.0,3.9,38.9,349.0,191.35,116.08
2018,7,20,17,45,587.0,82.5,3.7,37.8,296.0,140.59,79.6
2018,7,20,18,0,542.0,76.0,3.5,36.7,243.0,94.54,51.71
2018,7,20,18,15,472.0,67.5,3.5,35.85,192.0,52.33,37.43
2018,7,20,18,30,402.0,59.0,3.5,35.0,141.0,46.77,32.76
2018,7,20,18,45,306.5,47.5,3.45,34.1,99.0,36.42,23.9
2018,7,20,19,0,211.0,36.0,3.4,33.2,57.0,27.78,15.57
2018,7,20,19,15,115.5,20.5,3.45,32.75,31.0,15.96,0.0
2018,7,20,19,30,20.0,5.0,3.5,32.3,5.0,4.27,0.0
2018,7,20,19,45,10.0,2.5,3.6,31.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.7,31.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.5,30.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,30.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.3,29.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,29.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.3,28.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.3,28.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.3,28.35,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.3,28.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.25,27.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.15,27.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.05,26.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.95,26.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.9,25.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.75,25.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.35,24.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.8,24.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,7,21,5,15,0.0,0.0,1.8,24.35,0.0,0.0,0.0
2018,7,21,5,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,21,5,45,47.0,10.0,2.45,25.05,12.5,8.54,0.0
2018,7,21,6,0,94.0,20.0,2.8,25.4,25.0,15.54,0.0
2018,7,21,6,15,212.0,34.5,2.95,25.95,62.0,26.65,15.35
2018,7,21,6,30,330.0,49.0,3.1,26.5,99.0,37.63,25.82
2018,7,21,6,45,419.0,58.0,3.3,27.05,148.0,45.99,33.33
2018,7,21,7,0,508.0,67.0,3.5,27.6,197.0,52.9,39.37
2018,7,21,7,15,566.5,73.0,3.5,28.3,250.5,95.28,53.1
2018,7,21,7,30,625.0,79.0,3.5,29.0,304.0,144.22,83.93
2018,7,21,7,45,667.0,83.0,3.5,29.7,359.0,194.65,121.99
2018,7,21,8,0,709.0,87.0,3.5,30.4,414.0,249.04,165.71
2018,7,21,8,15,737.0,90.5,3.5,31.2,467.5,305.09,211.73
2018,7,21,8,30,765.0,94.0,3.5,32.0,521.0,359.88,256.26
2018,7,21,8,45,786.0,97.0,3.5,32.75,572.0,412.79,298.55
2018,7,21,9,0,807.0,100.0,3.5,33.5,623.0,466.1,339.82
2018,7,21,9,15,807.5,109.0,3.5,34.2,665.5,514.51,376.33
2018,7,21,9,30,808.0,118.0,3.5,34.9,708.0,560.83,410.02
2018,7,21,9,45,740.0,159.5,3.5,35.55,724.0,593.01,432.11
2018,7,21,10,0,672.0,201.0,3.5,36.2,740.0,617.41,447.76
2018,7,21,10,15,747.0,173.0,3.5,36.75,797.5,667.84,482.69
2018,7,21,10,30,822.0,145.0,3.5,37.3,855.0,722.24,519.48
2018,7,21,10,45,832.0,145.5,3.5,37.8,885.0,755.47,540.62
2018,7,21,11,0,842.0,146.0,3.5,38.3,915.0,778.5,554.88
2018,7,21,11,15,859.0,139.0,3.5,38.65,940.0,805.15,570.77
2018,7,21,11,30,876.0,132.0,3.5,39.0,965.0,829.19,584.86
2018,7,21,11,45,893.0,122.5,3.5,39.35,982.5,848.33,595.76
2018,7,21,12,0,910.0,113.0,3.5,39.7,1000.0,864.42,604.75
2018,7,21,12,15,910.0,113.5,3.55,39.95,1005.0,871.56,608.6
