Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,30,910.0,114.0,3.6,40.2,1010.0,875.28,610.43
2018,7,21,12,45,909.5,113.5,3.6,40.4,1007.5,874.41,609.34
2018,7,21,13,0,909.0,113.0,3.6,40.6,1005.0,870.22,606.27
2018,7,21,13,15,906.5,113.0,3.6,40.7,994.5,861.37,600.61
2018,7,21,13,30,904.0,113.0,3.6,40.8,984.0,849.11,592.9
2018,7,21,13,45,894.5,116.0,3.65,40.9,964.5,830.35,581.35
2018,7,21,14,0,885.0,119.0,3.7,41.0,945.0,808.49,567.86
2018,7,21,14,15,802.5,161.0,3.7,40.95,894.0,769.05,542.36
2018,7,21,14,30,720.0,203.0,3.7,40.9,843.0,726.5,513.04
2018,7,21,14,45,642.5,233.0,3.7,40.9,788.5,674.53,477.48
2018,7,21,15,0,565.0,263.0,3.7,40.9,734.0,622.59,441.62
2018,7,21,15,15,642.0,215.0,3.65,40.7,726.0,609.9,434.19
2018,7,21,15,30,719.0,167.0,3.6,40.5,718.0,586.61,418.75
2018,7,21,15,45,664.0,177.5,3.6,40.35,662.5,532.62,380.45
2018,7,21,16,0,609.0,188.0,3.6,40.2,607.0,481.16,343.39
2018,7,21,16,15,607.5,172.0,3.6,39.9,564.0,435.2,309.74
2018,7,21,16,30,606.0,156.0,3.6,39.6,521.0,387.91,274.04
2018,7,21,16,45,572.5,149.0,3.55,39.3,468.5,335.69,234.19
2018,7,21,17,0,539.0,142.0,3.5,39.0,416.0,282.83,193.35
2018,7,21,17,15,518.0,128.0,3.5,39.0,367.0,233.22,154.16
2018,7,21,17,30,497.0,114.0,3.5,39.0,318.0,185.34,116.75
2018,7,21,17,45,481.5,99.0,3.05,37.85,272.5,139.33,82.77
2018,7,21,18,0,466.0,84.0,2.6,36.7,227.0,96.75,55.56
2018,7,21,18,15,409.0,73.0,2.4,35.65,180.0,54.55,39.26
2018,7,21,18,30,352.0,62.0,2.2,34.6,133.0,46.86,32.87
2018,7,21,18,45,270.5,50.0,2.0,33.55,94.5,38.13,25.32
2018,7,21,19,0,189.0,38.0,1.8,32.5,56.0,29.24,16.63
2018,7,21,19,15,102.5,21.5,2.0,32.15,30.5,16.72,0.0
2018,7,21,19,30,16.0,5.0,2.2,31.8,5.0,4.27,0.0
2018,7,21,19,45,8.0,2.5,2.4,31.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,31.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.8,30.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.0,30.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,30.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.35,29.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.4,29.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.4,28.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.4,28.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.45,28.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.5,27.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.5,27.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.5,27.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.5,26.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.45,26.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.4,26.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.35,25.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.25,25.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.15,25.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.1,25.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,7,22,5,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2018,7,22,5,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,22,5,45,21.5,9.5,2.75,25.15,10.5,8.11,0.0
2018,7,22,6,0,43.0,19.0,3.0,25.5,21.0,15.16,0.0
2018,7,22,6,15,129.0,39.0,3.2,26.1,56.0,29.99,17.83
2018,7,22,6,30,215.0,59.0,3.4,26.7,91.0,44.87,31.78
2018,7,22,6,45,302.0,72.0,3.6,27.3,137.5,53.8,39.85
2018,7,22,7,0,389.0,85.0,3.8,27.9,184.0,63.86,48.56
2018,7,22,7,15,450.5,94.5,3.8,28.7,236.0,102.65,62.59
2018,7,22,7,30,512.0,104.0,3.8,29.5,288.0,148.29,91.7
2018,7,22,7,45,559.0,110.5,3.8,30.3,342.0,198.05,128.78
2018,7,22,8,0,606.0,117.0,3.8,31.1,396.0,249.94,169.58
2018,7,22,8,15,588.0,136.0,3.75,31.95,434.0,297.13,209.12
2018,7,22,8,30,570.0,155.0,3.7,32.8,472.0,341.35,245.36
2018,7,22,8,45,569.5,172.5,3.65,33.65,515.0,388.44,282.13
2018,7,22,9,0,569.0,190.0,3.6,34.5,558.0,431.04,314.38
2018,7,22,9,15,663.0,167.0,3.5,35.15,627.0,492.44,359.21
2018,7,22,9,30,757.0,144.0,3.4,35.8,696.0,557.01,405.45
2018,7,22,9,45,772.5,146.5,3.35,36.45,738.0,602.15,436.86
2018,7,22,10,0,788.0,149.0,3.3,37.1,780.0,646.18,466.63
2018,7,22,10,15,799.0,151.0,3.2,37.65,816.0,685.34,492.29
2018,7,22,10,30,810.0,153.0,3.1,38.2,852.0,722.55,515.93
2018,7,22,10,45,818.0,154.5,3.05,38.7,881.0,754.91,536.1
2018,7,22,11,0,826.0,156.0,3.0,39.2,910.0,784.7,554.17
2018,7,22,11,15,822.0,164.0,2.95,39.55,929.5,808.04,567.77
2018,7,22,11,30,818.0,172.0,2.9,39.9,949.0,827.95,578.74
2018,7,22,11,45,817.5,175.0,2.9,40.3,961.5,842.97,586.77
2018,7,22,12,0,817.0,178.0,2.9,40.7,974.0,854.7,592.78
2018,7,22,12,15,814.5,181.5,2.9,40.95,979.0,861.9,596.39
2018,7,22,12,30,812.0,185.0,2.9,41.2,984.0,865.88,598.11
2018,7,22,12,45,758.0,216.5,2.9,41.45,961.0,854.95,590.24
2018,7,22,13,0,704.0,248.0,2.9,41.7,938.0,833.97,575.32
2018,7,22,13,15,641.0,283.5,3.0,41.8,907.0,805.68,556.56
2018,7,22,13,30,578.0,319.0,3.1,41.9,876.0,777.47,537.68
2018,7,22,13,45,693.5,244.5,3.15,42.05,900.0,796.23,552.47
2018,7,22,14,0,809.0,170.0,3.2,42.2,924.0,802.87,559.17
2018,7,22,14,15,804.5,166.5,3.25,42.15,899.0,777.28,543.01
2018,7,22,14,30,800.0,163.0,3.3,42.1,874.0,748.85,524.97
2018,7,22,14,45,794.5,158.0,3.35,42.1,842.0,715.69,503.44
2018,7,22,15,0,789.0,153.0,3.4,42.1,810.0,680.04,479.86
2018,7,22,15,15,777.0,150.5,3.4,41.9,771.5,640.14,453.1
2018,7,22,15,30,765.0,148.0,3.4,41.7,733.0,598.61,424.62
2018,7,22,15,45,749.5,143.5,3.45,41.55,688.5,552.02,392.03
2018,7,22,16,0,734.0,139.0,3.5,41.4,644.0,503.68,357.35
2018,7,22,16,15,714.0,135.0,3.5,41.1,596.0,453.62,320.61
2018,7,22,16,30,694.0,131.0,3.5,40.8,548.0,403.74,282.98
2018,7,22,16,45,645.0,129.5,3.5,40.45,489.5,346.14,239.41
2018,7,22,17,0,596.0,128.0,3.5,40.1,431.0,292.4,198.12
2018,7,22,17,15,529.0,124.5,3.5,40.1,370.5,234.04,153.78
2018,7,22,17,30,462.0,121.0,3.5,40.1,310.0,185.1,117.43
2018,7,22,17,45,469.0,105.0,3.0,38.9,272.0,143.07,85.71
2018,7,22,18,0,476.0,89.0,2.5,37.7,234.0,99.9,57.25
2018,7,22,18,15,407.0,77.5,2.3,36.65,184.0,58.28,42.11
2018,7,22,18,30,338.0,66.0,2.1,35.6,134.0,49.69,35.01
2018,7,22,18,45,245.5,51.0,1.9,34.5,92.5,38.77,25.7
2018,7,22,19,0,153.0,36.0,1.7,33.4,51.0,27.64,15.21
2018,7,22,19,15,82.0,20.0,1.8,33.05,27.5,15.66,0.0
2018,7,22,19,30,11.0,4.0,1.9,32.7,4.0,3.41,0.0
2018,7,22,19,45,5.5,2.0,2.05,32.35,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.35,31.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.7,31.25,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,30.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,30.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,30.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.3,29.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.3,29.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.3,28.85,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.25,28.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.15,27.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.1,27.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.05,27.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,26.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.95,26.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,26.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.85,26.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,25.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,25.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,25.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.25,25.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.1,25.15,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,7,23,5,15,0.0,0.0,2.15,25.3,0.0,0.0,0.0
2018,7,23,5,30,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,7,23,5,45,26.5,9.5,2.4,25.7,10.5,8.11,0.0
2018,7,23,6,0,53.0,19.0,2.5,25.9,21.0,14.92,0.0
2018,7,23,6,15,145.5,37.5,2.65,26.45,56.0,28.97,16.85
2018,7,23,6,30,238.0,56.0,2.8,27.0,91.0,42.45,29.7
2018,7,23,6,45,323.0,68.5,2.95,27.6,137.5,51.41,37.77
2018,7,23,7,0,408.0,81.0,3.1,28.2,184.0,61.66,46.63
2018,7,23,7,15,468.0,90.0,3.1,29.05,236.0,101.11,60.54
2018,7,23,7,30,528.0,99.0,3.1,29.9,288.0,149.6,91.84
2018,7,23,7,45,571.5,106.0,3.15,30.75,341.5,197.48,127.53
2018,7,23,8,0,615.0,113.0,3.2,31.6,395.0,249.73,168.67
2018,7,23,8,15,646.0,118.5,3.1,32.6,447.5,300.94,209.74
2018,7,23,8,30,677.0,124.0,3.0,33.6,500.0,354.42,251.93
2018,7,23,8,45,700.5,128.5,2.9,34.55,550.5,405.9,291.76
2018,7,23,9,0,724.0,133.0,2.8,35.5,601.0,458.21,330.85
2018,7,23,9,15,741.5,137.5,2.65,36.35,647.5,507.98,366.8
2018,7,23,9,30,759.0,142.0,2.5,37.2,694.0,557.82,401.39
2018,7,23,9,45,772.5,145.5,2.3,38.05,736.0,602.8,431.15
2018,7,23,10,0,786.0,149.0,2.1,38.9,778.0,646.5,458.8
2018,7,23,10,15,796.0,152.0,1.95,39.45,814.0,685.87,483.3
2018,7,23,10,30,806.0,155.0,1.8,40.0,850.0,723.22,505.62
2018,7,23,10,45,813.5,157.0,1.65,40.55,879.0,755.59,523.98
2018,7,23,11,0,821.0,159.0,1.5,41.1,908.0,785.39,540.07
2018,7,23,11,15,825.0,161.5,1.4,41.5,929.5,810.11,553.04
2018,7,23,11,30,829.0,164.0,1.3,41.9,951.0,831.79,563.55
2018,7,23,11,45,831.0,165.5,1.25,42.3,964.5,847.79,571.07
2018,7,23,12,0,833.0,167.0,1.2,42.7,978.0,860.53,576.67
2018,7,23,12,15,820.5,177.0,1.15,42.95,980.0,865.13,577.83
2018,7,23,12,30,808.0,187.0,1.1,43.2,982.0,866.26,577.08
2018,7,23,12,45,799.5,191.5,1.1,43.45,976.5,862.86,574.44
2018,7,23,13,0,791.0,196.0,1.1,43.7,971.0,856.42,570.14
2018,7,23,13,15,787.0,195.5,1.1,43.85,960.0,846.52,564.15
2018,7,23,13,30,783.0,195.0,1.1,44.0,949.0,833.56,556.45
2018,7,23,13,45,798.5,181.0,1.1,44.15,937.5,821.82,549.58
2018,7,23,14,0,814.0,167.0,1.1,44.3,926.0,806.15,540.41
2018,7,23,14,15,807.5,165.5,1.15,44.3,900.5,780.63,525.6
2018,7,23,14,30,801.0,164.0,1.2,44.3,875.0,752.34,508.89
2018,7,23,14,45,791.5,161.5,1.25,44.3,842.0,718.46,488.37
2018,7,23,15,0,782.0,159.0,1.3,44.3,809.0,682.35,465.99
2018,7,23,15,15,762.5,159.0,1.4,44.2,768.0,640.0,439.54
2018,7,23,15,30,743.0,159.0,1.5,44.1,727.0,597.1,411.92
2018,7,23,15,45,699.0,165.0,1.55,44.0,674.0,544.18,376.5
2018,7,23,16,0,655.0,171.0,1.6,43.9,621.0,492.87,341.33
2018,7,23,16,15,569.0,184.0,1.7,43.6,554.0,430.15,298.19
2018,7,23,16,30,483.0,197.0,1.8,43.3,487.0,370.7,256.65
2018,7,23,16,45,465.0,182.0,1.9,43.05,440.0,323.39,222.15
2018,7,23,17,0,447.0,167.0,2.0,42.8,393.0,277.16,187.57
2018,7,23,17,15,474.0,141.5,2.0,42.8,356.5,234.99,153.83
2018,7,23,17,30,501.0,116.0,2.0,42.8,320.0,189.34,117.31
2018,7,23,17,45,477.0,103.0,1.8,41.4,274.0,143.33,84.4
2018,7,23,18,0,453.0,90.0,1.6,40.0,228.0,99.73,57.0
2018,7,23,18,15,367.5,77.0,1.7,38.95,174.0,58.11,41.5
2018,7,23,18,30,282.0,64.0,1.8,37.9,120.0,47.93,33.19
2018,7,23,18,45,210.0,49.0,1.9,36.9,83.5,37.15,24.08
2018,7,23,19,0,138.0,34.0,2.0,35.9,47.0,26.48,13.99
2018,7,23,19,15,74.0,19.0,2.25,35.6,25.5,16.22,0.0
2018,7,23,19,30,10.0,4.0,2.5,35.3,4.0,3.41,0.0
2018,7,23,19,45,5.0,2.0,2.75,34.95,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,34.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.0,34.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,33.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,33.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,33.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.85,32.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,32.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.55,32.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,31.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.2,31.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.8,30.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.5,30.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.25,29.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,29.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,29.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,29.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,29.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.9,28.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.9,28.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,28.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.85,28.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,28.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.8,28.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,28.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.75,28.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,27.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,27.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.6,27.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,24,5,15,0.0,0.0,0.85,27.65,0.0,0.0,0.0
2018,7,24,5,30,0.0,0.0,1.1,27.9,0.0,0.0,0.0
2018,7,24,5,45,14.5,8.0,1.35,28.1,8.5,6.83,0.0
2018,7,24,6,0,29.0,16.0,1.6,28.3,17.0,13.66,0.0
2018,7,24,6,15,92.5,34.0,1.75,28.8,46.0,26.35,14.48
2018,7,24,6,30,156.0,52.0,1.9,29.3,75.0,39.81,27.2
2018,7,24,6,45,188.0,66.5,2.05,29.75,105.5,50.48,36.63
2018,7,24,7,0,220.0,81.0,2.2,30.2,136.0,61.97,46.47
2018,7,24,7,15,131.0,95.5,2.3,30.8,130.5,84.24,57.68
2018,7,24,7,30,42.0,110.0,2.4,31.4,125.0,93.92,67.67
2018,7,24,7,45,244.0,127.5,2.55,32.0,237.0,149.87,103.04
2018,7,24,8,0,446.0,145.0,2.7,32.6,349.0,231.89,160.02
2018,7,24,8,15,421.5,172.0,2.8,33.1,384.0,274.45,195.06
2018,7,24,8,30,397.0,199.0,2.9,33.6,419.0,313.77,226.8
2018,7,24,8,45,442.0,206.0,3.0,34.15,473.0,362.36,263.47
2018,7,24,9,0,487.0,213.0,3.1,34.7,527.0,414.49,302.2
2018,7,24,9,15,581.5,191.5,3.2,35.15,594.0,474.31,346.06
2018,7,24,9,30,676.0,170.0,3.3,35.6,661.0,537.43,391.83
2018,7,24,9,45,704.0,167.0,3.4,36.05,705.0,582.61,424.04
2018,7,24,10,0,732.0,164.0,3.5,36.5,749.0,627.8,455.65
2018,7,24,10,15,745.0,165.5,3.55,36.9,784.5,664.84,480.91
2018,7,24,10,30,758.0,167.0,3.6,37.3,820.0,701.38,505.31
2018,7,24,10,45,769.0,167.5,3.7,37.65,849.5,733.66,526.73
2018,7,24,11,0,780.0,168.0,3.8,38.0,879.0,763.7,546.35
2018,7,24,11,15,758.0,186.5,3.85,38.25,891.0,780.75,556.56
2018,7,24,11,30,736.0,205.0,3.9,38.5,903.0,799.78,567.84
2018,7,24,11,45,717.0,222.0,4.0,38.8,910.5,811.36,574.38
2018,7,24,12,0,698.0,239.0,4.1,39.1,918.0,819.28,578.53
2018,7,24,12,15,660.0,265.5,4.2,39.25,910.5,815.75,575.21
2018,7,24,12,30,622.0,292.0,4.3,39.4,903.0,808.46,569.5
2018,7,24,12,45,695.0,245.0,4.35,39.6,926.5,830.6,585.43
2018,7,24,13,0,768.0,198.0,4.4,39.8,950.0,840.69,593.16
2018,7,24,13,15,766.5,196.0,4.45,39.85,940.0,831.78,587.58
2018,7,24,13,30,765.0,194.0,4.5,39.9,930.0,819.84,580.19
2018,7,24,13,45,744.0,203.5,4.55,39.95,908.0,798.73,566.1
2018,7,24,14,0,723.0,213.0,4.6,40.0,886.0,781.45,554.33
2018,7,24,14,15,729.0,202.5,4.6,39.9,865.0,758.94,540.0
2018,7,24,14,30,735.0,192.0,4.6,39.8,844.0,733.29,523.41
2018,7,24,14,45,723.0,190.0,4.6,39.7,811.5,699.33,500.68
2018,7,24,15,0,711.0,188.0,4.6,39.6,779.0,663.52,476.36
2018,7,24,15,15,669.5,197.0,4.5,39.4,732.0,616.77,443.78
2018,7,24,15,30,628.0,206.0,4.4,39.2,685.0,570.71,411.22
2018,7,24,15,45,605.5,200.5,4.35,39.0,640.0,524.2,378.16
2018,7,24,16,0,583.0,195.0,4.3,38.8,595.0,477.89,344.54
2018,7,24,16,15,583.5,178.5,4.2,38.5,553.5,433.52,311.62
2018,7,24,16,30,584.0,162.0,4.1,38.2,512.0,387.67,276.64
2018,7,24,16,45,520.0,162.5,4.0,37.95,452.5,328.23,231.75
2018,7,24,17,0,456.0,163.0,3.9,37.7,393.0,277.61,193.21
2018,7,24,17,15,426.5,147.5,3.9,37.7,343.0,228.87,155.2
2018,7,24,17,30,397.0,132.0,3.9,37.7,293.0,182.95,119.75
2018,7,24,17,45,385.0,114.5,3.6,36.9,251.5,140.83,88.2
2018,7,24,18,0,373.0,97.0,3.3,36.1,210.0,99.91,60.72
2018,7,24,18,15,328.5,82.0,2.9,35.45,166.5,61.78,45.2
2018,7,24,18,30,284.0,67.0,2.5,34.8,123.0,50.14,35.48
2018,7,24,18,45,208.5,51.5,2.1,34.15,85.5,39.02,25.89
2018,7,24,19,0,133.0,36.0,1.7,33.5,48.0,27.83,15.02
2018,7,24,19,15,71.0,20.0,1.65,33.15,26.0,17.07,0.0
2018,7,24,19,30,9.0,4.0,1.6,32.8,4.0,0.0,0.0
2018,7,24,19,45,4.5,2.0,1.55,32.45,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.5,32.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.45,31.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.4,31.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.35,31.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.3,31.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.2,30.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,30.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.05,30.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.0,30.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.95,29.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.9,29.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.85,29.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,29.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,28.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.75,28.6,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,28.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,28.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.7,27.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.65,27.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.6,27.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.55,26.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.4,26.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,25,5,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,25,5,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,25,5,45,34.5,8.0,1.05,26.95,9.5,0.0,0.0
2018,7,25,6,0,69.0,16.0,1.3,27.3,19.0,13.66,0.0
2018,7,25,6,15,159.0,32.5,1.15,28.0,52.0,25.02,13.37
2018,7,25,6,30,249.0,49.0,1.0,28.7,85.0,37.34,25.22
2018,7,25,6,45,330.0,62.0,0.85,29.4,131.5,46.78,33.59
2018,7,25,7,0,411.0,75.0,0.7,30.1,178.0,58.43,43.51
2018,7,25,7,15,467.5,84.5,0.8,30.8,229.0,98.22,57.39
2018,7,25,7,30,524.0,94.0,0.9,31.5,280.0,146.48,88.5
2018,7,25,7,45,511.0,113.5,1.05,32.2,320.0,191.15,123.63
2018,7,25,8,0,498.0,133.0,1.2,32.9,360.0,236.11,160.34
2018,7,25,8,15,561.0,134.5,1.3,33.4,420.5,290.66,202.13
2018,7,25,8,30,624.0,136.0,1.4,33.9,481.0,347.97,245.94
2018,7,25,8,45,617.0,153.0,1.55,34.35,522.0,395.04,282.87
2018,7,25,9,0,610.0,170.0,1.7,34.8,563.0,440.04,317.16
2018,7,25,9,15,616.0,181.5,1.75,35.15,603.5,484.85,350.06
2018,7,25,9,30,622.0,193.0,1.8,35.5,644.0,528.58,381.24
2018,7,25,9,45,498.5,262.5,1.8,35.85,637.5,539.48,387.67
2018,7,25,10,0,375.0,332.0,1.8,36.2,631.0,535.29,383.01
2018,7,25,10,15,362.5,355.0,1.8,36.55,655.0,562.68,400.73
2018,7,25,10,30,350.0,378.0,1.8,36.9,679.0,588.0,416.47
2018,7,25,10,45,338.5,395.5,1.8,37.2,695.0,607.3,428.13
2018,7,25,11,0,327.0,413.0,1.8,37.5,711.0,624.64,438.36
2018,7,25,11,15,325.0,426.5,1.8,37.8,728.5,644.17,450.09
2018,7,25,11,30,323.0,440.0,1.8,38.1,746.0,662.21,460.73
2018,7,25,11,45,360.5,426.5,1.85,38.35,773.0,687.94,477.71
2018,7,25,12,0,398.0,413.0,1.9,38.6,800.0,719.16,497.94
2018,7,25,12,15,477.5,372.5,1.9,38.8,839.5,756.54,522.84
2018,7,25,12,30,557.0,332.0,1.9,39.0,879.0,791.72,546.04
2018,7,25,12,45,556.5,323.5,1.9,39.15,869.0,783.85,540.64
2018,7,25,13,0,556.0,315.0,1.9,39.3,859.0,773.46,534.03
2018,7,25,13,15,641.0,266.0,1.9,39.4,887.0,796.66,550.51
2018,7,25,13,30,726.0,217.0,1.9,39.5,915.0,816.36,564.35
2018,7,25,13,45,714.0,218.0,1.95,39.55,893.5,795.46,551.24
2018,7,25,14,0,702.0,219.0,2.0,39.6,872.0,772.05,536.74
2018,7,25,14,15,681.0,223.5,2.0,39.6,842.5,742.44,517.75
2018,7,25,14,30,660.0,228.0,2.0,39.6,813.0,711.11,497.47
2018,7,25,14,45,656.5,220.5,2.0,39.55,784.0,680.52,477.88
2018,7,25,15,0,653.0,213.0,2.0,39.5,755.0,647.74,456.5
2018,7,25,15,15,591.5,226.5,2.05,39.35,699.5,593.59,420.25
2018,7,25,15,30,530.0,240.0,2.1,39.2,644.0,539.38,383.43
2018,7,25,15,45,614.0,195.0,2.1,39.05,636.0,525.74,374.42
2018,7,25,16,0,698.0,150.0,2.1,38.9,628.0,499.55,355.54
2018,7,25,16,15,682.0,142.5,2.1,38.65,580.5,449.68,319.15
2018,7,25,16,30,666.0,135.0,2.1,38.4,533.0,399.72,281.72
2018,7,25,16,45,669.5,121.5,2.1,38.15,490.0,351.8,244.37
2018,7,25,17,0,673.0,108.0,2.1,37.9,447.0,302.24,204.63
2018,7,25,17,15,638.5,102.0,2.1,37.9,393.5,248.11,161.76
2018,7,25,17,30,604.0,96.0,2.1,37.9,340.0,196.93,121.72
2018,7,25,17,45,561.5,87.5,1.85,37.0,287.5,145.87,84.54
2018,7,25,18,0,519.0,79.0,1.6,36.1,235.0,99.33,55.27
2018,7,25,18,15,460.0,68.5,1.4,35.2,185.5,55.74,40.27
2018,7,25,18,30,401.0,58.0,1.2,34.3,136.0,46.22,32.34
2018,7,25,18,45,304.5,45.5,1.05,33.4,94.0,34.98,22.7
2018,7,25,19,0,208.0,33.0,0.9,32.5,52.0,25.54,13.22
2018,7,25,19,15,114.0,18.5,0.95,32.1,28.0,15.79,0.0
2018,7,25,19,30,20.0,4.0,1.0,31.7,4.0,0.0,0.0
2018,7,25,19,45,10.0,2.0,1.0,31.35,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.05,30.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.1,30.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.15,30.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.35,29.8,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.5,29.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.6,29.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,29.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.1,28.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.25,28.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.4,28.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.5,28.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.6,27.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.65,27.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.7,27.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.65,27.15,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.5,26.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.4,26.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.3,26.2,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.75,25.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.35,24.15,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,26,5,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,26,5,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,26,5,45,27.5,7.0,2.15,25.3,8.0,0.0,0.0
2018,7,26,6,0,55.0,14.0,2.4,25.7,16.0,11.95,0.0
2018,7,26,6,15,68.5,30.0,2.35,26.55,37.0,23.41,12.04
2018,7,26,6,30,82.0,46.0,2.3,27.4,58.0,36.21,24.39
2018,7,26,6,45,213.0,61.5,2.25,28.3,110.0,47.18,34.07
2018,7,26,7,0,344.0,77.0,2.2,29.2,162.0,59.53,44.62
2018,7,26,7,15,474.5,79.0,2.1,30.1,228.5,97.01,56.32
2018,7,26,7,30,605.0,81.0,2.0,31.0,295.0,147.36,86.26
2018,7,26,7,45,634.0,89.0,1.85,31.9,347.0,198.02,124.71
2018,7,26,8,0,663.0,97.0,1.7,32.8,399.0,251.28,167.0
2018,7,26,8,15,622.5,121.5,1.8,33.45,433.0,299.64,207.96
2018,7,26,8,30,582.0,146.0,1.9,34.1,467.0,342.47,243.42
2018,7,26,8,45,525.5,181.0,2.0,34.7,492.0,378.49,272.56
2018,7,26,9,0,469.0,216.0,2.1,35.3,517.0,410.85,297.45
2018,7,26,9,15,351.0,273.0,2.15,35.7,508.0,418.21,303.32
2018,7,26,9,30,233.0,330.0,2.2,36.1,499.0,413.63,299.44
2018,7,26,9,45,299.5,331.5,2.25,36.5,562.0,472.78,341.0
2018,7,26,10,0,366.0,333.0,2.3,36.9,625.0,531.51,381.45
2018,7,26,10,15,434.0,320.5,2.25,37.2,682.0,589.61,420.77
2018,7,26,10,30,502.0,308.0,2.2,37.5,739.0,645.06,457.69
2018,7,26,10,45,540.0,298.5,2.15,37.85,777.0,682.8,481.88
2018,7,26,11,0,578.0,289.0,2.1,38.2,815.0,720.32,505.63
2018,7,26,11,15,524.5,327.5,2.05,38.4,813.5,726.26,507.11
2018,7,26,11,30,471.0,366.0,2.0,38.6,812.0,727.33,505.56
2018,7,26,11,45,451.5,391.5,1.95,38.85,824.5,741.45,512.89
2018,7,26,12,0,432.0,417.0,1.9,39.1,837.0,752.79,518.27
2018,7,26,12,15,431.5,422.0,1.95,39.25,843.5,760.75,523.08
2018,7,26,12,30,431.0,427.0,2.0,39.4,850.0,766.6,526.59
2018,7,26,12,45,415.0,429.0,2.05,39.55,835.5,754.56,518.69
2018,7,26,13,0,399.0,431.0,2.1,39.7,821.0,734.95,506.21
2018,7,26,13,15,398.5,426.5,2.15,39.8,812.5,726.71,501.34
2018,7,26,13,30,398.0,422.0,2.2,39.9,804.0,716.62,495.19
2018,7,26,13,45,430.5,388.0,2.3,39.95,794.0,712.79,494.29
2018,7,26,14,0,463.0,354.0,2.4,40.0,784.0,699.9,487.54
2018,7,26,14,15,574.5,291.5,2.5,39.95,810.0,719.65,503.48
2018,7,26,14,30,686.0,229.0,2.6,39.9,836.0,733.18,514.86
2018,7,26,14,45,711.0,207.5,2.7,39.85,816.0,709.91,500.58
2018,7,26,15,0,736.0,186.0,2.8,39.8,796.0,682.3,483.27
2018,7,26,15,15,734.0,177.5,2.85,39.6,761.0,644.48,458.35
2018,7,26,15,30,732.0,169.0,2.9,39.4,726.0,604.42,431.29
2018,7,26,15,45,674.0,177.0,2.95,39.2,666.0,545.35,390.15
2018,7,26,16,0,616.0,185.0,3.0,39.0,606.0,489.14,350.23
2018,7,26,16,15,634.5,166.5,3.0,38.7,572.0,449.7,321.2
2018,7,26,16,30,653.0,148.0,3.0,38.4,538.0,406.86,288.47
2018,7,26,16,45,637.0,139.0,3.0,38.1,490.0,356.3,249.4
2018,7,26,17,0,621.0,130.0,3.0,37.8,442.0,306.21,209.79
2018,7,26,17,15,583.5,122.0,3.0,37.8,388.0,252.29,167.31
2018,7,26,17,30,546.0,114.0,3.0,37.8,334.0,201.79,128.03
2018,7,26,17,45,493.0,104.5,2.65,36.85,280.5,148.88,89.82
2018,7,26,18,0,440.0,95.0,2.3,35.9,227.0,104.51,61.83
2018,7,26,18,15,368.0,82.5,2.0,34.95,177.0,63.6,46.75
2018,7,26,18,30,296.0,70.0,1.7,34.0,127.0,52.44,37.44
2018,7,26,18,45,205.0,52.5,1.4,33.0,86.0,39.79,26.59
2018,7,26,19,0,114.0,35.0,1.1,32.0,45.0,27.02,14.11
2018,7,26,19,15,59.5,19.0,1.15,31.7,24.0,16.22,0.0
2018,7,26,19,30,5.0,3.0,1.2,31.4,3.0,0.0,0.0
2018,7,26,19,45,2.5,1.5,1.2,31.05,1.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.2,30.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.2,30.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.25,30.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,29.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.35,29.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.45,29.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,29.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.6,28.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,28.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,28.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,28.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,27.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,27.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,27.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.1,27.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,26.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,26.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,26.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,26.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,25.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.15,25.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.8,24.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.6,24.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.45,24.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.35,23.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.25,23.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,27,5,15,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,7,27,5,30,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,7,27,5,45,25.0,7.5,2.05,24.7,8.5,0.0,0.0
2018,7,27,6,0,50.0,15.0,2.3,25.1,17.0,12.8,0.0
2018,7,27,6,15,135.5,34.0,2.25,25.95,50.5,26.38,14.1
2018,7,27,6,30,221.0,53.0,2.2,26.8,84.0,40.23,27.76
2018,7,27,6,45,301.0,67.5,2.1,27.65,130.0,50.65,37.06
2018,7,27,7,0,381.0,82.0,2.0,28.5,176.0,64.15,48.63
2018,7,27,7,15,440.5,93.0,1.75,29.5,228.0,103.93,62.96
2018,7,27,7,30,500.0,104.0,1.5,30.5,280.0,150.44,93.1
2018,7,27,7,45,544.0,112.5,1.25,31.5,334.0,201.3,130.73
2018,7,27,8,0,588.0,121.0,1.0,32.5,388.0,253.83,170.93
2018,7,27,8,15,621.5,127.0,1.15,33.1,441.0,305.19,211.56
2018,7,27,8,30,655.0,133.0,1.3,33.7,494.0,359.17,253.75
2018,7,27,8,45,681.0,138.0,1.5,34.3,545.0,411.43,294.13
2018,7,27,9,0,707.0,143.0,1.7,34.9,596.0,464.83,334.34
2018,7,27,9,15,727.5,146.5,1.85,35.4,643.5,514.88,371.21
2018,7,27,9,30,748.0,150.0,2.0,35.9,691.0,564.88,407.06
2018,7,27,9,45,764.5,152.0,2.2,36.35,733.5,610.31,439.25
2018,7,27,10,0,781.0,154.0,2.4,36.8,776.0,654.64,470.01
2018,7,27,10,15,793.0,156.0,2.55,37.2,812.5,694.6,497.08
2018,7,27,10,30,805.0,158.0,2.7,37.6,849.0,732.68,522.42
2018,7,27,10,45,815.5,158.0,2.85,37.95,879.0,765.73,544.21
2018,7,27,11,0,826.0,158.0,3.0,38.3,909.0,796.35,564.14
2018,7,27,11,15,836.0,156.5,3.1,38.6,932.5,822.6,580.26
2018,7,27,11,30,846.0,155.0,3.2,38.9,956.0,835.75,587.83
2018,7,27,11,45,855.5,151.5,3.35,39.2,972.0,853.59,598.82
2018,7,27,12,0,865.0,148.0,3.5,39.5,988.0,868.37,607.86
2018,7,27,12,15,867.5,148.0,3.6,39.65,994.5,876.89,613.11
2018,7,27,12,30,870.0,148.0,3.7,39.8,1001.0,882.19,616.45
2018,7,27,12,45,871.5,146.5,3.8,39.95,999.5,882.26,616.56
2018,7,27,13,0,873.0,145.0,3.9,40.1,998.0,879.14,614.76
2018,7,27,13,15,872.0,143.5,4.0,40.15,988.0,870.59,609.85
2018,7,27,13,30,871.0,142.0,4.1,40.2,978.0,858.71,602.9
2018,7,27,13,45,868.5,140.0,4.2,40.25,960.0,841.8,592.76
2018,7,27,14,0,866.0,138.0,4.3,40.3,942.0,821.59,580.51
2018,7,27,14,15,860.0,136.5,4.3,40.25,916.0,795.86,564.53
2018,7,27,14,30,854.0,135.0,4.3,40.2,890.0,767.17,546.49
2018,7,27,14,45,846.0,132.5,4.3,40.1,857.0,733.41,524.1
2018,7,27,15,0,838.0,130.0,4.3,40.0,824.0,697.14,499.64
2018,7,27,15,15,827.5,127.5,4.3,39.8,785.0,660.83,474.75
2018,7,27,15,30,817.0,125.0,4.3,39.6,746.0,617.91,444.85
2018,7,27,15,45,803.0,121.5,4.3,39.4,701.0,570.47,411.07
2018,7,27,16,0,789.0,118.0,4.3,39.2,656.0,521.95,375.62
2018,7,27,16,15,770.5,114.0,4.25,38.9,607.0,470.07,336.87
2018,7,27,16,30,752.0,110.0,4.2,38.6,558.0,418.1,296.96
2018,7,27,16,45,727.5,105.5,4.2,38.25,505.5,361.44,252.78
2018,7,27,17,0,703.0,101.0,4.2,37.9,453.0,307.83,209.88
2018,7,27,17,15,669.5,95.5,4.2,37.9,399.0,252.54,165.34
2018,7,27,17,30,636.0,90.0,4.2,37.9,345.0,200.04,123.58
2018,7,27,17,45,589.5,83.0,3.85,36.95,291.0,147.62,85.04
2018,7,27,18,0,543.0,76.0,3.5,36.0,237.0,100.15,54.97
2018,7,27,18,15,475.0,66.5,3.1,35.15,186.0,55.58,40.17
2018,7,27,18,30,407.0,57.0,2.7,34.3,135.0,45.54,31.76
2018,7,27,18,45,307.5,44.0,2.3,33.4,92.0,33.9,21.76
2018,7,27,19,0,208.0,31.0,1.9,32.5,49.0,24.04,11.65
2018,7,27,19,15,114.0,17.5,2.05,32.2,26.5,14.94,0.0
2018,7,27,19,30,20.0,4.0,2.2,31.9,4.0,0.0,0.0
2018,7,27,19,45,10.0,2.0,2.35,31.6,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.5,31.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,31.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,30.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.1,30.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.3,30.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.3,30.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,29.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.35,29.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.4,29.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.3,28.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.2,28.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.1,28.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.9,27.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.7,27.3,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.6,27.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.5,26.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.4,26.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.05,26.15,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.8,25.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.7,25.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.6,25.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.5,25.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.4,25.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.2,24.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.0,24.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,5,15,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,7,28,5,30,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,28,5,45,42.5,8.0,1.4,24.75,9.5,0.0,0.0
2018,7,28,6,0,85.0,16.0,1.6,25.0,19.0,13.66,0.0
2018,7,28,6,15,199.0,31.0,1.65,25.65,54.0,24.02,12.12
2018,7,28,6,30,313.0,46.0,1.7,26.3,89.0,35.41,23.8
2018,7,28,6,45,402.0,56.0,1.8,26.9,137.5,44.65,32.13
2018,7,28,7,0,491.0,66.0,1.9,27.5,186.0,56.38,42.28
2018,7,28,7,15,550.5,73.0,1.9,28.35,239.5,99.38,55.7
2018,7,28,7,30,610.0,80.0,1.9,29.2,293.0,149.17,88.08
2018,7,28,7,45,654.0,84.0,1.9,30.0,348.0,199.88,126.55
2018,7,28,8,0,698.0,88.0,1.9,30.8,403.0,254.82,170.4
2018,7,28,8,15,727.0,92.0,1.95,31.5,457.0,311.56,216.53
2018,7,28,8,30,756.0,96.0,2.0,32.2,511.0,367.34,261.25
2018,7,28,8,45,778.5,98.5,2.05,32.9,562.5,420.63,303.15
2018,7,28,9,0,801.0,101.0,2.1,33.6,614.0,474.47,344.13
2018,7,28,9,15,816.0,104.0,2.1,34.1,660.5,525.12,381.69
2018,7,28,9,30,831.0,107.0,2.1,34.6,707.0,573.43,416.4
2018,7,28,9,45,842.5,109.5,2.1,35.1,749.0,618.92,448.07
2018,7,28,10,0,854.0,112.0,2.1,35.6,791.0,662.75,477.65
2018,7,28,10,15,862.5,113.5,2.1,36.0,826.5,701.75,503.42
2018,7,28,10,30,871.0,115.0,2.1,36.4,862.0,738.42,527.02
2018,7,28,10,45,877.0,116.5,2.05,36.85,891.0,770.68,546.22
2018,7,28,11,0,883.0,118.0,2.0,37.3,920.0,800.08,562.76
2018,7,28,11,15,885.0,121.0,2.05,37.65,941.5,824.55,577.04
2018,7,28,11,30,887.0,124.0,2.1,38.0,963.0,845.7,589.23
2018,7,28,11,45,886.5,127.0,2.1,38.3,976.0,861.36,597.72
2018,7,28,12,0,886.0,130.0,2.1,38.6,989.0,873.52,604.11
2018,7,28,12,15,886.5,130.5,2.15,38.85,994.5,880.99,608.23
2018,7,28,12,30,887.0,131.0,2.2,39.1,1000.0,885.11,610.41
2018,7,28,12,45,885.0,131.5,2.25,39.35,997.0,883.8,609.33
2018,7,28,13,0,883.0,132.0,2.3,39.6,994.0,879.22,606.36
2018,7,28,13,15,880.0,131.5,2.35,39.7,983.0,869.64,600.78
2018,7,28,13,30,877.0,131.0,2.4,39.8,972.0,856.73,593.21
2018,7,28,13,45,871.5,130.5,2.45,39.9,953.0,838.43,582.33
2018,7,28,14,0,866.0,130.0,2.5,40.0,934.0,816.94,569.47
2018,7,28,14,15,854.0,132.5,2.6,40.0,906.5,789.86,553.57
2018,7,28,14,30,842.0,135.0,2.7,40.0,879.0,760.17,535.77
2018,7,28,14,45,825.5,137.5,2.75,40.0,844.0,730.83,516.49
2018,7,28,15,0,809.0,140.0,2.8,40.0,809.0,693.02,491.42
2018,7,28,15,15,797.0,137.0,2.85,39.85,769.5,651.53,463.84
2018,7,28,15,30,785.0,134.0,2.9,39.7,730.0,608.37,434.43
2018,7,28,15,45,768.5,131.5,2.95,39.55,685.5,561.68,401.77
2018,7,28,16,0,752.0,129.0,3.0,39.4,641.0,514.21,367.65
2018,7,28,16,15,715.0,129.5,3.05,39.15,587.0,457.95,326.6
2018,7,28,16,30,678.0,130.0,3.1,38.9,533.0,404.38,286.42
2018,7,28,16,45,548.0,145.0,3.15,38.6,451.0,331.43,232.91
2018,7,28,17,0,418.0,160.0,3.2,38.3,369.0,267.15,186.07
2018,7,28,17,15,501.0,129.5,3.2,38.3,350.5,236.62,158.38
2018,7,28,17,30,584.0,99.0,3.2,38.3,332.0,198.49,124.07
2018,7,28,17,45,533.0,91.0,3.1,37.5,278.5,147.52,86.96
2018,7,28,18,0,482.0,83.0,3.0,36.7,225.0,102.14,58.19
2018,7,28,18,15,409.0,72.5,2.7,35.9,175.5,58.04,42.02
2018,7,28,18,30,336.0,62.0,2.4,35.1,126.0,46.89,32.71
2018,7,28,18,45,239.0,47.0,2.1,34.3,85.0,35.87,23.2
2018,7,28,19,0,142.0,32.0,1.8,33.5,44.0,24.65,11.71
2018,7,28,19,15,74.0,17.0,1.95,33.3,23.0,14.51,0.0
2018,7,28,19,30,6.0,2.0,2.1,33.1,2.0,0.0,0.0
2018,7,28,19,45,3.0,1.0,2.3,32.85,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.5,32.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.7,32.4,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,32.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,31.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,31.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,31.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.55,30.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.6,30.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.55,30.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,30.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.5,29.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,29.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.45,29.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,28.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,28.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,28.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.25,28.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,27.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.75,27.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,27.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.5,26.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.4,26.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.3,26.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.05,26.35,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.9,26.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.85,26.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.8,25.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,25.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.6,25.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.6,25.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.55,25.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,7,29,5,15,0.0,0.0,1.75,25.3,0.0,0.0,0.0
2018,7,29,5,30,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2018,7,29,5,45,19.5,7.0,2.25,25.7,7.5,0.0,0.0
2018,7,29,6,0,39.0,14.0,2.5,25.9,15.0,11.95,0.0
2018,7,29,6,15,124.5,32.5,2.65,26.5,47.5,25.24,12.66
2018,7,29,6,30,210.0,51.0,2.8,27.1,80.0,38.73,26.4
2018,7,29,6,45,294.0,65.0,2.9,27.7,125.5,48.84,35.5
2018,7,29,7,0,378.0,79.0,3.0,28.3,171.0,63.17,42.84
2018,7,29,7,15,440.0,89.0,3.0,29.15,222.5,102.38,61.61
2018,7,29,7,30,502.0,99.0,3.0,30.0,274.0,148.6,92.01
2018,7,29,7,45,548.0,106.0,2.95,30.8,327.5,198.72,129.82
2018,7,29,8,0,594.0,113.0,2.9,31.6,381.0,250.94,170.97
2018,7,29,8,15,626.5,119.5,2.85,32.3,434.0,302.91,212.78
2018,7,29,8,30,659.0,126.0,2.8,33.0,487.0,357.38,255.91
2018,7,29,8,45,683.5,131.0,2.7,33.75,537.5,409.36,296.17
2018,7,29,9,0,708.0,136.0,2.6,34.5,588.0,462.33,335.85
2018,7,29,9,15,726.5,140.0,2.5,35.05,634.5,511.96,372.15
2018,7,29,9,30,745.0,144.0,2.4,35.6,681.0,561.49,407.12
2018,7,29,9,45,758.5,147.5,2.3,36.15,722.5,606.35,437.72
2018,7,29,10,0,772.0,151.0,2.2,36.7,764.0,649.96,466.47
2018,7,29,10,15,782.5,153.5,2.25,37.15,799.5,689.12,492.35
2018,7,29,10,30,793.0,156.0,2.3,37.6,835.0,726.33,516.4
2018,7,29,10,45,801.0,157.5,2.3,38.0,864.0,758.59,536.58
2018,7,29,11,0,809.0,159.0,2.3,38.4,893.0,788.32,554.78
2018,7,29,11,15,812.0,162.5,2.3,38.75,914.5,813.13,569.11
2018,7,29,11,30,815.0,166.0,2.3,39.1,936.0,834.87,581.35
2018,7,29,11,45,815.0,169.0,2.3,39.4,949.0,850.51,589.88
2018,7,29,12,0,815.0,172.0,2.3,39.7,962.0,862.86,596.42
2018,7,29,12,15,816.0,172.5,2.3,39.9,967.5,870.58,600.43
2018,7,29,12,30,817.0,173.0,2.3,40.1,973.0,875.08,602.55
2018,7,29,12,45,816.5,173.0,2.3,40.35,971.0,874.63,601.6
2018,7,29,13,0,816.0,173.0,2.3,40.6,969.0,870.98,598.8
2018,7,29,13,15,813.0,172.0,2.35,40.65,958.0,861.08,593.14
2018,7,29,13,30,810.0,171.0,2.4,40.7,947.0,847.98,585.58
2018,7,29,13,45,805.5,169.5,2.45,40.8,929.0,830.02,574.92
2018,7,29,14,0,801.0,168.0,2.5,40.9,911.0,809.0,562.37
2018,7,29,14,15,735.5,197.0,2.6,40.9,864.0,768.88,536.48
2018,7,29,14,30,670.0,226.0,2.7,40.9,817.0,724.25,507.27
2018,7,29,14,45,728.0,187.5,2.75,40.85,807.5,709.98,499.64
2018,7,29,15,0,786.0,149.0,2.8,40.8,798.0,687.2,485.88
2018,7,29,15,15,774.0,145.5,2.85,40.65,759.0,646.03,458.52
2018,7,29,15,30,762.0,142.0,2.9,40.5,720.0,603.24,429.48
2018,7,29,15,45,746.5,138.5,2.95,40.4,676.0,557.1,397.27
2018,7,29,16,0,731.0,135.0,3.0,40.3,632.0,509.39,363.1
2018,7,29,16,15,710.5,130.5,3.05,40.0,583.5,458.19,325.8
2018,7,29,16,30,690.0,126.0,3.1,39.7,535.0,407.25,287.57
2018,7,29,16,45,662.5,120.5,3.15,39.45,483.0,353.43,246.26
2018,7,29,17,0,635.0,115.0,3.2,39.2,431.0,301.23,205.27
2018,7,29,17,15,598.0,108.5,3.2,39.2,378.0,247.68,162.97
2018,7,29,17,30,561.0,102.0,3.2,39.2,325.0,197.45,123.75
2018,7,29,17,45,510.5,93.5,3.1,38.35,272.5,147.36,87.43
2018,7,29,18,0,460.0,85.0,3.0,37.5,220.0,100.47,57.29
2018,7,29,18,15,388.0,74.0,2.75,36.75,171.0,59.32,42.89
2018,7,29,18,30,316.0,63.0,2.5,36.0,122.0,47.53,33.07
2018,7,29,18,45,221.0,47.5,2.2,35.25,82.0,36.19,23.3
2018,7,29,19,0,126.0,32.0,1.9,34.5,42.0,24.85,11.42
2018,7,29,19,15,65.0,17.0,2.15,34.25,22.0,14.51,0.0
2018,7,29,19,30,4.0,2.0,2.4,34.0,2.0,0.0,0.0
2018,7,29,19,45,2.0,1.0,2.65,33.75,1.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,33.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.05,33.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,32.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.55,32.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.6,31.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.7,31.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.7,30.85,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.7,30.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.7,29.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.65,29.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.6,29.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.5,28.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,28.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,28.1,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,27.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,27.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.7,27.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.6,27.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.5,26.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.4,26.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.3,26.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.05,26.3,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.9,26.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.8,25.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.7,25.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,25.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.5,25.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.4,25.3,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2018,7,30,5,30,0.0,0.0,1.9,25.7,0.0,0.0,0.0
2018,7,30,5,45,25.5,6.5,2.1,25.9,7.5,0.0,0.0
2018,7,30,6,0,51.0,13.0,2.3,26.1,15.0,11.1,0.0
2018,7,30,6,15,149.0,30.5,2.5,26.65,48.0,23.53,11.11
2018,7,30,6,30,247.0,48.0,2.7,27.2,81.0,36.66,24.65
2018,7,30,6,45,333.5,60.0,2.9,27.7,127.0,45.44,32.63
2018,7,30,7,0,420.0,72.0,3.1,28.2,173.0,59.52,39.21
2018,7,30,7,15,480.5,80.5,3.2,29.0,225.0,101.97,59.76
2018,7,30,7,30,541.0,89.0,3.3,29.8,277.0,149.26,91.0
2018,7,30,7,45,585.5,95.5,3.35,30.55,331.0,198.42,128.44
2018,7,30,8,0,630.0,102.0,3.4,31.3,385.0,252.06,171.26
2018,7,30,8,15,650.0,110.5,3.3,32.0,435.0,303.88,213.72
2018,7,30,8,30,670.0,119.0,3.2,32.7,485.0,356.82,256.26
2018,7,30,8,45,677.5,129.5,3.1,33.45,531.0,407.08,295.73
2018,7,30,9,0,685.0,140.0,3.0,34.2,577.0,456.65,333.25
2018,7,30,9,15,721.0,137.0,2.8,34.8,628.0,508.15,370.86
2018,7,30,9,30,757.0,134.0,2.6,35.4,679.0,561.27,408.3
2018,7,30,9,45,754.0,145.0,2.35,35.95,715.5,603.27,436.38
2018,7,30,10,0,751.0,156.0,2.1,36.5,752.0,642.64,461.44
2018,7,30,10,15,641.5,216.5,1.85,36.95,742.0,651.88,463.94
2018,7,30,10,30,532.0,277.0,1.6,37.4,732.0,646.57,456.34
2018,7,30,10,45,423.0,334.0,1.3,37.85,704.0,631.86,441.84
2018,7,30,11,0,314.0,391.0,1.0,38.3,676.0,601.93,417.23
2018,7,30,11,15,315.0,398.5,0.95,38.6,690.0,618.39,426.91
2018,7,30,11,30,316.0,406.0,0.9,38.9,704.0,633.51,435.2
2018,7,30,11,45,370.5,402.5,0.85,39.2,757.0,682.47,465.68
2018,7,30,12,0,425.0,399.0,0.8,39.5,810.0,738.78,499.53
2018,7,30,12,15,335.5,441.0,0.95,39.7,767.0,695.56,471.48
2018,7,30,12,30,246.0,483.0,1.1,39.9,724.0,657.0,446.49
2018,7,30,12,45,265.0,476.0,1.25,40.05,735.0,667.25,454.67
2018,7,30,13,0,284.0,469.0,1.4,40.2,746.0,675.96,461.42
2018,7,30,13,15,407.0,402.0,1.55,40.25,794.0,725.9,496.92
2018,7,30,13,30,530.0,335.0,1.7,40.3,842.0,765.87,525.61
2018,7,30,13,45,529.5,319.5,1.85,40.35,818.0,742.24,511.82
2018,7,30,14,0,529.0,304.0,2.0,40.4,794.0,716.34,496.81
2018,7,30,14,15,561.5,282.5,2.05,40.35,789.5,709.27,493.69
2018,7,30,14,30,594.0,261.0,2.1,40.3,785.0,698.91,488.15
2018,7,30,14,45,566.0,264.0,2.2,40.25,748.0,661.09,463.86
2018,7,30,15,0,538.0,267.0,2.3,40.2,711.0,621.36,438.05
2018,7,30,15,15,457.5,287.5,2.3,40.05,652.0,563.76,398.9
2018,7,30,15,30,377.0,308.0,2.3,39.9,593.0,504.28,358.14
2018,7,30,15,45,418.5,272.5,2.35,39.75,571.0,484.58,345.33
2018,7,30,16,0,460.0,237.0,2.4,39.6,549.0,454.17,324.25
2018,7,30,16,15,518.5,201.5,2.45,39.3,528.0,426.63,304.29
2018,7,30,16,30,577.0,166.0,2.5,39.0,507.0,395.55,280.39
2018,7,30,16,45,561.0,155.0,2.55,38.7,461.0,343.44,240.91
2018,7,30,17,0,545.0,144.0,2.6,38.4,415.0,295.49,203.56
2018,7,30,17,15,497.0,135.5,2.6,38.4,360.0,242.24,162.48
2018,7,30,17,30,449.0,127.0,2.6,38.4,305.0,193.68,125.48
2018,7,30,17,45,402.5,115.5,2.6,37.65,256.5,147.95,92.45
2018,7,30,18,0,356.0,104.0,2.6,36.9,208.0,107.31,66.09
2018,7,30,18,15,282.5,88.0,2.35,36.35,159.5,69.28,46.66
2018,7,30,18,30,209.0,72.0,2.1,35.8,111.0,54.12,38.41
2018,7,30,18,45,138.5,50.5,1.85,35.3,72.5,38.51,25.09
2018,7,30,19,0,68.0,29.0,1.6,34.8,34.0,22.56,9.44
2018,7,30,19,15,35.0,15.0,1.75,34.6,17.5,12.8,0.0
2018,7,30,19,30,2.0,1.0,1.9,34.4,1.0,0.0,0.0
2018,7,30,19,45,1.0,0.5,2.0,34.2,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.15,33.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.2,33.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.25,33.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.3,33.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.3,32.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.3,32.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.3,32.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.35,31.75,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.4,31.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.5,31.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.6,30.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.65,30.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.7,30.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,30.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.8,29.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,29.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,29.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.9,29.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.9,28.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.9,28.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.8,28.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.7,28.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,28.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.3,27.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,27.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.9,27.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.55,27.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.4,27.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.3,27.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,27.2,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.0,1.4,27.2,0.0,0.0,0.0
2018,7,31,5,30,0.0,0.0,1.6,27.2,0.0,0.0,0.0
2018,7,31,5,45,0.5,4.0,1.8,27.25,4.0,0.0,0.0
2018,7,31,6,0,1.0,8.0,2.0,27.3,8.0,6.83,0.0
2018,7,31,6,15,0.5,23.5,2.15,27.5,23.5,19.22,7.72
2018,7,31,6,30,0.0,39.0,2.3,27.7,39.0,31.58,20.38
2018,7,31,6,45,4.0,59.0,2.5,27.9,60.0,47.1,33.97
2018,7,31,7,0,8.0,79.0,2.7,28.1,81.0,62.8,45.24
2018,7,31,7,15,31.5,103.5,2.8,28.45,114.0,84.0,61.33
2018,7,31,7,30,55.0,128.0,2.9,28.8,147.0,109.56,80.39
2018,7,31,7,45,76.5,154.0,3.0,29.15,185.5,139.0,102.64
2018,7,31,8,0,98.0,180.0,3.1,29.5,224.0,171.26,127.18
2018,7,31,8,15,71.0,189.0,3.1,29.85,223.0,177.56,132.82
