Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,30,44.0,198.0,3.1,30.2,222.0,180.42,135.34
2018,7,31,8,45,43.5,224.5,3.05,30.55,250.0,205.61,154.23
2018,7,31,9,0,43.0,251.0,3.0,30.9,278.0,230.91,172.83
2018,7,31,9,15,72.5,285.5,2.95,31.3,335.5,278.68,207.99
2018,7,31,9,30,102.0,320.0,2.9,31.7,393.0,329.44,244.82
2018,7,31,9,45,72.5,313.5,2.9,32.1,367.0,311.77,230.82
2018,7,31,10,0,43.0,307.0,2.9,32.5,341.0,291.09,214.64
2018,7,31,10,15,112.5,357.5,2.75,32.85,452.5,392.84,288.58
2018,7,31,10,30,182.0,408.0,2.6,33.2,564.0,492.63,358.53
2018,7,31,10,45,141.5,414.0,2.5,33.5,537.5,474.74,343.86
2018,7,31,11,0,101.0,420.0,2.4,33.8,511.0,445.18,321.62
2018,7,31,11,15,73.5,412.5,2.3,34.0,479.5,419.76,302.71
2018,7,31,11,30,46.0,405.0,2.2,34.2,448.0,392.68,282.56
2018,7,31,11,45,96.0,443.0,2.1,34.4,535.0,470.26,337.02
2018,7,31,12,0,146.0,481.0,2.0,34.6,622.0,558.52,396.69
2018,7,31,12,15,167.0,484.0,2.05,34.7,646.5,581.21,411.76
2018,7,31,12,30,188.0,487.0,2.1,34.8,671.0,603.14,426.69
2018,7,31,12,45,173.0,483.0,2.15,34.9,652.0,586.57,415.23
2018,7,31,13,0,158.0,479.0,2.2,35.0,633.0,568.98,403.32
2018,7,31,13,15,153.5,477.5,2.3,35.15,625.5,561.8,398.7
2018,7,31,13,30,149.0,476.0,2.4,35.3,618.0,553.79,393.46
2018,7,31,13,45,183.0,461.0,2.5,35.45,632.5,565.01,402.25
2018,7,31,14,0,217.0,446.0,2.6,35.6,647.0,574.16,409.5
2018,7,31,14,15,224.5,432.0,2.6,35.75,634.5,561.01,400.79
2018,7,31,14,30,232.0,418.0,2.6,35.9,622.0,546.56,391.27
2018,7,31,14,45,254.5,388.5,2.65,36.0,604.5,535.45,384.53
2018,7,31,15,0,277.0,359.0,2.7,36.1,587.0,514.45,370.91
2018,7,31,15,15,314.0,327.5,2.75,36.1,574.0,498.73,361.03
2018,7,31,15,30,351.0,296.0,2.8,36.1,561.0,479.23,348.1
2018,7,31,15,45,303.5,288.0,2.8,36.1,507.0,427.65,311.26
2018,7,31,16,0,256.0,280.0,2.8,36.1,453.0,379.37,276.52
2018,7,31,16,15,352.5,234.0,2.8,35.95,453.0,371.37,270.53
2018,7,31,16,30,449.0,188.0,2.8,35.8,453.0,357.65,258.77
2018,7,31,16,45,518.5,155.0,2.8,35.65,433.0,328.87,234.64
2018,7,31,17,0,588.0,122.0,2.8,35.5,413.0,294.79,204.93
2018,7,31,17,15,570.5,111.5,2.8,35.5,366.0,245.23,164.66
2018,7,31,17,30,553.0,101.0,2.8,35.5,319.0,196.87,125.62
2018,7,31,17,45,529.5,89.0,2.45,34.75,271.5,147.83,88.27
2018,7,31,18,0,506.0,77.0,2.1,34.0,224.0,101.15,56.83
2018,7,31,18,15,352.0,70.5,1.85,33.1,162.0,57.17,37.05
2018,7,31,18,30,198.0,64.0,1.6,32.2,100.0,48.68,34.56
2018,7,31,18,45,183.5,46.0,1.35,31.3,70.5,34.97,22.69
2018,7,31,19,0,169.0,28.0,1.1,30.4,41.0,21.7,8.67
2018,7,31,19,15,89.5,15.0,1.15,30.05,21.5,12.8,0.0
2018,7,31,19,30,10.0,2.0,1.2,29.7,2.0,0.0,0.0
2018,7,31,19,45,5.0,1.0,1.25,29.35,1.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.3,28.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.3,28.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.25,28.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,27.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.1,27.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.0,27.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.95,27.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,26.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.65,26.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.55,25.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.45,25.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.35,25.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.3,25.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.4,24.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.45,24.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,1,5,15,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,1,5,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,8,1,5,45,43.0,7.0,1.7,23.8,8.0,0.0,0.0
2018,8,1,6,0,86.0,14.0,2.0,24.1,16.0,11.95,0.0
2018,8,1,6,15,206.5,28.0,2.15,24.85,50.5,21.78,9.28
2018,8,1,6,30,327.0,42.0,2.3,25.6,85.0,34.34,22.84
2018,8,1,6,45,413.5,52.0,2.45,26.35,133.0,41.56,29.53
2018,8,1,7,0,500.0,62.0,2.6,27.1,181.0,56.63,35.39
2018,8,1,7,15,558.0,69.5,2.55,27.95,234.5,101.01,56.08
2018,8,1,7,30,616.0,77.0,2.5,28.8,288.0,152.01,90.28
2018,8,1,7,45,656.5,82.0,2.5,29.7,343.0,203.68,130.22
2018,8,1,8,0,697.0,87.0,2.5,30.6,398.0,259.23,175.04
2018,8,1,8,15,726.0,91.5,2.45,31.2,452.5,316.65,221.99
2018,8,1,8,30,755.0,96.0,2.4,31.8,507.0,373.28,267.55
2018,8,1,8,45,777.0,100.0,2.35,32.35,559.0,428.07,310.68
2018,8,1,9,0,799.0,104.0,2.3,32.9,611.0,483.38,352.75
2018,8,1,9,15,816.0,106.0,2.4,33.35,658.5,534.42,391.03
2018,8,1,9,30,833.0,108.0,2.5,33.8,706.0,583.01,426.52
2018,8,1,9,45,846.5,109.5,2.55,34.25,749.0,629.23,459.18
2018,8,1,10,0,860.0,111.0,2.6,34.7,792.0,673.94,489.92
2018,8,1,10,15,871.0,112.5,2.7,35.05,829.5,715.14,517.98
2018,8,1,10,30,882.0,114.0,2.8,35.4,867.0,754.16,544.02
2018,8,1,10,45,889.5,115.5,2.9,35.75,897.5,788.09,565.26
2018,8,1,11,0,897.0,117.0,3.0,36.1,928.0,819.19,584.38
2018,8,1,11,15,903.0,117.0,3.1,36.4,950.5,844.76,599.96
2018,8,1,11,30,909.0,117.0,3.2,36.7,973.0,867.13,613.5
2018,8,1,11,45,913.5,117.0,3.3,36.95,988.5,884.9,624.26
2018,8,1,12,0,918.0,117.0,3.4,37.2,1004.0,899.23,632.9
2018,8,1,12,15,920.0,117.0,3.45,37.4,1010.5,907.92,637.88
2018,8,1,12,30,922.0,117.0,3.5,37.6,1017.0,913.1,640.76
2018,8,1,12,45,922.0,116.0,3.6,37.75,1014.5,912.18,640.3
2018,8,1,13,0,922.0,115.0,3.7,37.9,1012.0,907.76,637.74
2018,8,1,13,15,920.5,114.0,3.75,38.0,1001.5,898.49,632.06
2018,8,1,13,30,919.0,113.0,3.8,38.1,991.0,885.67,624.22
2018,8,1,13,45,915.5,112.0,3.85,38.15,972.5,867.63,613.22
2018,8,1,14,0,912.0,111.0,3.9,38.2,954.0,846.15,600.05
2018,8,1,14,15,908.0,110.0,3.9,38.15,929.0,820.93,584.49
2018,8,1,14,30,904.0,109.0,3.9,38.1,904.0,792.5,566.8
2018,8,1,14,45,897.0,107.0,3.95,38.05,870.5,757.92,545.14
2018,8,1,15,0,890.0,105.0,4.0,38.0,837.0,720.61,520.09
2018,8,1,15,15,880.5,103.0,4.0,37.85,797.5,679.14,491.68
2018,8,1,15,30,871.0,101.0,4.0,37.7,758.0,635.54,461.14
2018,8,1,15,45,858.0,98.5,4.0,37.55,712.5,587.6,426.77
2018,8,1,16,0,845.0,96.0,4.0,37.4,667.0,538.32,390.49
2018,8,1,16,15,827.5,94.0,3.95,37.1,617.5,486.38,351.37
2018,8,1,16,30,810.0,92.0,3.9,36.8,568.0,433.38,310.32
2018,8,1,16,45,785.5,88.5,3.85,36.5,514.0,376.39,265.29
2018,8,1,17,0,761.0,85.0,3.8,36.2,460.0,320.44,220.0
2018,8,1,17,15,728.5,80.5,3.8,36.2,404.5,262.9,173.01
2018,8,1,17,30,696.0,76.0,3.8,36.2,349.0,205.05,126.33
2018,8,1,17,45,652.0,70.0,3.25,35.1,294.0,149.83,84.74
2018,8,1,18,0,608.0,64.0,2.7,34.0,239.0,99.17,51.65
2018,8,1,18,15,541.5,56.0,2.4,32.9,186.5,51.32,30.61
2018,8,1,18,30,475.0,48.0,2.1,31.8,134.0,38.61,26.32
2018,8,1,18,45,369.0,37.0,1.85,30.75,90.0,30.2,18.84
2018,8,1,19,0,263.0,26.0,1.6,29.7,46.0,21.63,8.09
2018,8,1,19,15,140.0,14.5,1.6,29.3,24.0,12.38,0.0
2018,8,1,19,30,17.0,3.0,1.6,28.9,2.0,0.0,0.0
2018,8,1,19,45,8.5,1.5,1.65,28.55,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.7,28.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.7,27.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.7,27.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.7,27.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.7,27.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.7,26.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.7,26.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.7,26.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.7,26.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.65,25.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.55,25.25,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,23.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,2,5,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,2,5,45,36.0,6.5,1.1,22.9,7.5,0.0,0.0
2018,8,2,6,0,72.0,13.0,1.2,23.3,15.0,11.1,0.0
2018,8,2,6,15,181.0,29.0,1.25,24.05,48.5,22.49,9.39
2018,8,2,6,30,290.0,45.0,1.3,24.8,82.0,34.63,23.14
2018,8,2,6,45,373.5,56.5,1.35,25.5,129.0,43.15,30.98
2018,8,2,7,0,457.0,68.0,1.4,26.2,176.0,61.65,39.54
2018,8,2,7,15,513.5,77.5,1.35,27.25,229.0,105.06,60.86
2018,8,2,7,30,570.0,87.0,1.3,28.3,282.0,155.05,94.57
2018,8,2,7,45,610.0,94.5,1.3,29.3,336.5,206.25,133.8
2018,8,2,8,0,650.0,102.0,1.3,30.3,391.0,261.39,177.58
2018,8,2,8,15,678.0,108.0,1.25,30.85,444.0,315.04,220.84
2018,8,2,8,30,706.0,114.0,1.2,31.4,497.0,370.6,264.66
2018,8,2,8,45,713.5,123.5,1.1,31.95,543.5,422.12,304.26
2018,8,2,9,0,721.0,133.0,1.0,32.5,590.0,472.86,341.62
2018,8,2,9,15,628.0,180.5,1.0,32.9,600.5,502.95,363.57
2018,8,2,9,30,535.0,228.0,1.0,33.3,611.0,518.5,374.17
2018,8,2,9,45,416.0,290.0,1.0,33.7,599.0,523.65,376.29
2018,8,2,10,0,297.0,352.0,1.0,34.1,587.0,511.41,365.85
2018,8,2,10,15,299.0,372.0,1.05,34.45,618.0,543.7,387.23
2018,8,2,10,30,301.0,392.0,1.1,34.8,649.0,575.13,407.34
2018,8,2,10,45,426.5,347.0,1.15,35.1,725.0,650.51,458.61
2018,8,2,11,0,552.0,302.0,1.2,35.4,801.0,724.43,507.69
2018,8,2,11,15,473.5,355.0,1.25,35.65,790.5,721.48,503.01
2018,8,2,11,30,395.0,408.0,1.3,35.9,780.0,705.36,490.66
2018,8,2,11,45,347.5,426.0,1.4,36.1,757.0,688.64,479.34
2018,8,2,12,0,300.0,444.0,1.5,36.3,734.0,669.0,465.97
2018,8,2,12,15,466.0,368.0,1.55,36.5,821.5,757.43,526.5
2018,8,2,12,30,632.0,292.0,1.6,36.7,909.0,836.19,578.86
2018,8,2,12,45,679.0,262.5,1.65,36.9,924.0,851.78,588.97
2018,8,2,13,0,726.0,233.0,1.7,37.1,939.0,863.51,597.29
2018,8,2,13,15,723.0,232.5,1.8,37.2,929.0,854.27,592.19
2018,8,2,13,30,720.0,232.0,1.9,37.3,919.0,842.03,585.33
2018,8,2,13,45,715.0,229.5,1.95,37.4,900.5,823.39,573.98
2018,8,2,14,0,710.0,227.0,2.0,37.5,882.0,801.97,560.81
2018,8,2,14,15,711.5,218.0,2.05,37.55,858.5,777.21,545.68
2018,8,2,14,30,713.0,209.0,2.1,37.6,835.0,749.57,528.47
2018,8,2,14,45,715.0,198.0,2.15,37.65,805.5,717.71,508.27
2018,8,2,15,0,717.0,187.0,2.2,37.7,776.0,683.12,485.86
2018,8,2,15,15,708.0,180.0,2.25,37.65,737.5,642.27,458.83
2018,8,2,15,30,699.0,173.0,2.3,37.6,699.0,599.78,430.05
2018,8,2,15,45,687.5,165.5,2.35,37.6,656.0,554.01,398.16
2018,8,2,16,0,676.0,158.0,2.4,37.6,613.0,507.28,364.71
2018,8,2,16,15,598.5,167.5,2.5,37.35,547.5,443.1,318.61
2018,8,2,16,30,521.0,177.0,2.6,37.1,482.0,381.14,273.37
2018,8,2,16,45,553.5,152.5,2.65,36.9,449.0,341.89,242.38
2018,8,2,17,0,586.0,128.0,2.7,36.7,416.0,301.46,209.01
2018,8,2,17,15,549.0,119.5,2.7,36.7,363.5,248.43,167.05
2018,8,2,17,30,512.0,111.0,2.7,36.7,311.0,195.9,125.92
2018,8,2,17,45,464.0,100.0,2.4,35.75,259.5,146.57,89.59
2018,8,2,18,0,416.0,89.0,2.1,34.8,208.0,102.5,60.56
2018,8,2,18,15,351.0,75.0,1.95,33.9,160.0,61.32,39.7
2018,8,2,18,30,286.0,61.0,1.8,33.0,112.0,46.01,32.19
2018,8,2,18,45,202.5,43.5,1.7,32.15,73.5,33.21,21.07
2018,8,2,19,0,119.0,26.0,1.6,31.3,35.0,20.08,6.38
2018,8,2,19,15,62.0,13.5,1.75,31.05,18.0,11.52,0.0
2018,8,2,19,30,5.0,1.0,1.9,30.8,1.0,0.0,0.0
2018,8,2,19,45,2.5,0.5,2.05,30.55,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.2,30.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.35,30.05,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.5,29.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.65,29.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.8,29.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.9,29.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,28.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,28.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.2,28.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.15,28.2,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,27.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.0,27.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,27.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.85,26.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,26.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.7,26.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.6,26.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.55,26.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.4,25.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,25.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.85,25.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,8,3,5,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,3,5,45,30.0,6.0,0.9,24.25,6.5,0.0,0.0
2018,8,3,6,0,60.0,12.0,1.0,24.6,13.0,10.24,0.0
2018,8,3,6,15,161.0,28.0,1.05,25.45,45.0,21.69,8.28
2018,8,3,6,30,262.0,44.0,1.1,26.3,77.0,33.79,22.24
2018,8,3,6,45,347.0,56.5,1.15,27.2,123.5,43.02,30.62
2018,8,3,7,0,432.0,69.0,1.2,28.1,170.0,62.84,39.96
2018,8,3,7,15,491.0,78.5,1.35,28.85,222.5,105.07,61.09
2018,8,3,7,30,550.0,88.0,1.5,29.6,275.0,154.21,94.3
2018,8,3,7,45,593.5,95.0,1.65,30.35,329.5,204.65,132.95
2018,8,3,8,0,637.0,102.0,1.8,31.1,384.0,259.47,176.63
2018,8,3,8,15,668.0,107.5,1.9,31.65,437.5,313.01,220.05
2018,8,3,8,30,699.0,113.0,2.0,32.2,491.0,368.82,264.54
2018,8,3,8,45,723.0,117.0,2.05,32.75,542.0,422.21,306.23
2018,8,3,9,0,747.0,121.0,2.1,33.3,593.0,477.63,348.12
2018,8,3,9,15,766.0,124.0,2.15,33.75,641.0,528.41,385.66
2018,8,3,9,30,785.0,127.0,2.2,34.2,689.0,578.88,421.87
2018,8,3,9,45,799.5,130.0,2.3,34.65,732.0,625.97,454.95
2018,8,3,10,0,814.0,133.0,2.4,35.1,775.0,671.77,486.33
2018,8,3,10,15,825.5,134.5,2.5,35.45,812.0,712.56,513.87
2018,8,3,10,30,837.0,136.0,2.6,35.8,849.0,744.99,535.54
2018,8,3,10,45,846.5,137.0,2.65,36.2,879.5,778.7,556.81
2018,8,3,11,0,856.0,138.0,2.7,36.6,910.0,809.81,575.49
2018,8,3,11,15,861.0,140.0,2.8,36.9,933.0,835.34,591.02
2018,8,3,11,30,866.0,142.0,2.9,37.2,956.0,857.73,604.56
2018,8,3,11,45,868.0,143.5,3.0,37.5,970.0,873.94,614.18
2018,8,3,12,0,870.0,145.0,3.1,37.8,984.0,886.78,621.76
2018,8,3,12,15,873.5,144.5,3.15,37.95,991.5,895.92,627.17
2018,8,3,12,30,877.0,144.0,3.2,38.1,999.0,901.78,630.62
2018,8,3,12,45,877.5,143.5,3.3,38.3,997.0,901.72,630.62
2018,8,3,13,0,878.0,143.0,3.4,38.5,995.0,898.35,628.64
2018,8,3,13,15,877.0,141.0,3.45,38.6,984.5,889.06,622.99
2018,8,3,13,30,876.0,139.0,3.5,38.7,974.0,876.36,615.29
2018,8,3,13,45,873.5,137.5,3.6,38.8,956.5,859.42,605.19
2018,8,3,14,0,871.0,136.0,3.7,38.9,939.0,839.14,592.97
2018,8,3,14,15,865.5,134.5,3.7,38.85,913.0,813.23,577.01
2018,8,3,14,30,860.0,133.0,3.7,38.8,887.0,784.31,559.07
2018,8,3,14,45,817.0,145.5,3.75,38.8,839.5,743.97,532.26
2018,8,3,15,0,774.0,158.0,3.8,38.8,792.0,696.36,499.91
2018,8,3,15,15,775.5,149.0,3.8,38.6,757.5,659.18,474.99
2018,8,3,15,30,777.0,140.0,3.8,38.4,723.0,619.3,447.52
2018,8,3,15,45,775.0,131.5,3.8,38.25,682.5,575.3,416.33
2018,8,3,16,0,773.0,123.0,3.8,38.1,642.0,529.22,382.75
2018,8,3,16,15,761.0,117.0,3.8,37.8,595.0,478.7,345.2
2018,8,3,16,30,749.0,111.0,3.8,37.5,548.0,427.48,305.95
2018,8,3,16,45,721.5,106.5,3.8,37.2,494.5,369.33,260.7
2018,8,3,17,0,694.0,102.0,3.8,36.9,441.0,314.34,216.77
2018,8,3,17,15,659.0,96.0,3.8,36.9,386.5,257.93,171.24
2018,8,3,17,30,624.0,90.0,3.8,36.9,332.0,204.53,128.48
2018,8,3,17,45,570.5,83.0,3.55,35.95,277.0,150.99,88.72
2018,8,3,18,0,517.0,76.0,3.3,35.0,222.0,103.32,57.6
2018,8,3,18,15,439.0,66.0,3.1,34.2,171.0,58.87,36.65
2018,8,3,18,30,361.0,56.0,2.9,33.4,120.0,42.76,29.46
2018,8,3,18,45,257.5,42.0,2.75,32.6,79.5,32.31,20.23
2018,8,3,19,0,154.0,28.0,2.6,31.8,39.0,21.7,6.45
2018,8,3,19,15,80.0,14.5,2.8,31.5,20.0,12.38,0.0
2018,8,3,19,30,6.0,1.0,3.0,31.2,1.0,0.0,0.0
2018,8,3,19,45,3.0,0.5,3.2,30.95,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.4,30.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.6,30.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,30.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.0,29.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.2,29.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,4.15,29.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,4.1,29.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,4.05,28.8,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.85,28.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.5,27.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.3,27.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.65,26.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,26.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.2,26.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,26.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.8,25.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.6,25.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.15,25.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,24.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,4,5,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,8,4,5,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,8,4,5,45,33.5,6.5,1.2,24.2,7.0,0.0,0.0
2018,8,4,6,0,67.0,13.0,1.4,24.5,14.0,11.1,0.0
2018,8,4,6,15,186.0,28.0,1.6,25.1,47.5,21.75,7.76
2018,8,4,6,30,305.0,43.0,1.8,25.7,81.0,33.21,21.77
2018,8,4,6,45,389.0,52.0,2.0,26.3,126.0,41.63,29.54
2018,8,4,7,0,473.0,61.0,2.2,26.9,171.0,58.08,35.28
2018,8,4,7,15,512.5,70.0,2.35,27.55,218.5,100.89,57.16
2018,8,4,7,30,552.0,79.0,2.5,28.2,266.0,148.16,90.18
2018,8,4,7,45,626.0,82.0,2.65,28.85,330.0,201.64,130.71
2018,8,4,8,0,700.0,85.0,2.8,29.5,394.0,262.94,179.38
2018,8,4,8,15,704.0,93.5,2.9,30.15,439.0,313.94,222.52
2018,8,4,8,30,708.0,102.0,3.0,30.8,484.0,364.18,264.12
2018,8,4,8,45,704.5,114.0,3.1,31.45,526.0,413.4,303.7
2018,8,4,9,0,701.0,126.0,3.2,32.1,568.0,460.73,340.47
2018,8,4,9,15,753.0,120.5,3.25,32.65,629.0,520.35,384.93
2018,8,4,9,30,805.0,115.0,3.3,33.2,690.0,581.58,429.4
2018,8,4,9,45,719.5,154.0,3.4,33.75,691.5,600.74,442.34
2018,8,4,10,0,634.0,193.0,3.5,34.3,693.0,610.23,447.83
2018,8,4,10,15,655.5,196.5,3.55,34.75,734.5,654.03,477.87
2018,8,4,10,30,677.0,200.0,3.6,35.2,776.0,697.04,506.62
2018,8,4,10,45,705.5,194.5,3.65,35.6,813.5,736.14,532.6
2018,8,4,11,0,734.0,189.0,3.7,36.0,851.0,769.22,554.34
2018,8,4,11,15,751.5,182.0,3.8,36.3,874.0,795.14,571.37
2018,8,4,11,30,769.0,175.0,3.9,36.6,897.0,818.71,586.06
2018,8,4,11,45,690.5,223.0,3.95,36.9,879.0,813.99,580.85
2018,8,4,12,0,612.0,271.0,4.0,37.2,861.0,797.41,567.44
2018,8,4,12,15,635.5,262.5,4.05,37.35,878.5,815.77,579.83
2018,8,4,12,30,659.0,254.0,4.1,37.5,896.0,831.57,590.31
2018,8,4,12,45,621.5,271.0,4.2,37.7,875.0,813.49,577.49
2018,8,4,13,0,584.0,288.0,4.3,37.9,854.0,792.6,562.99
2018,8,4,13,15,579.5,287.5,4.35,37.9,844.0,783.06,557.01
2018,8,4,13,30,575.0,287.0,4.4,37.9,834.0,771.07,549.33
2018,8,4,13,45,477.5,326.0,4.45,37.9,774.5,713.81,509.49
2018,8,4,14,0,380.0,365.0,4.5,37.9,715.0,656.89,469.62
2018,8,4,14,15,367.5,356.5,4.6,37.75,687.0,620.16,445.67
2018,8,4,14,30,355.0,348.0,4.7,37.6,659.0,591.23,426.52
2018,8,4,14,45,338.5,327.5,4.8,37.45,614.5,548.11,397.47
2018,8,4,15,0,322.0,307.0,4.9,37.3,570.0,504.9,367.96
2018,8,4,15,15,235.0,283.0,5.0,37.05,470.0,412.18,301.97
2018,8,4,15,30,148.0,259.0,5.1,36.8,370.0,319.93,235.08
2018,8,4,15,45,259.5,254.0,5.25,36.6,434.0,377.02,278.03
2018,8,4,16,0,371.0,249.0,5.4,36.4,498.0,417.38,307.41
2018,8,4,16,15,280.5,243.0,5.45,36.1,423.0,348.09,256.32
2018,8,4,16,30,190.0,237.0,5.5,35.8,348.0,283.34,208.6
2018,8,4,16,45,284.0,199.5,5.6,35.5,347.0,278.25,203.22
2018,8,4,17,0,378.0,162.0,5.7,35.2,346.0,262.15,187.73
2018,8,4,17,15,450.5,135.5,5.7,35.2,328.5,234.55,162.12
2018,8,4,17,30,523.0,109.0,5.7,35.2,311.0,198.15,128.91
2018,8,4,17,45,467.5,99.5,5.7,34.3,258.5,148.06,91.59
2018,8,4,18,0,412.0,90.0,5.7,33.4,206.0,104.08,62.32
2018,8,4,18,15,331.0,77.5,5.6,32.9,157.0,63.62,41.49
2018,8,4,18,30,250.0,65.0,5.5,32.4,108.0,48.82,34.53
2018,8,4,18,45,158.5,46.0,5.4,31.95,69.5,35.3,22.6
2018,8,4,19,0,67.0,27.0,5.3,31.5,31.0,20.97,5.02
2018,8,4,19,15,33.5,13.5,5.15,31.15,15.5,11.52,0.0
2018,8,4,19,30,0.0,0.0,5.0,30.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.85,30.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.7,30.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.6,29.85,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,29.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,29.35,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,29.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,28.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.0,28.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.85,28.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.7,28.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.6,28.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,27.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.35,27.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,27.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.0,27.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.85,26.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,26.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.75,26.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.65,26.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.6,26.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.55,26.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.25,25.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.05,25.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,5,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2018,8,5,5,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,8,5,5,45,8.5,5.0,2.2,25.25,5.0,0.0,0.0
2018,8,5,6,0,17.0,10.0,2.3,25.4,10.0,8.54,0.0
2018,8,5,6,15,103.5,29.0,2.5,25.85,40.5,22.5,7.49
2018,8,5,6,30,190.0,48.0,2.7,26.3,71.0,36.55,24.38
2018,8,5,6,45,277.5,60.0,2.9,26.75,113.5,45.25,32.49
2018,8,5,7,0,365.0,72.0,3.1,27.2,156.0,62.91,40.21
2018,8,5,7,15,440.0,81.5,3.2,27.65,210.5,102.92,61.33
2018,8,5,7,30,515.0,91.0,3.3,28.1,265.0,154.06,96.58
2018,8,5,7,45,565.5,96.5,3.4,28.55,319.0,202.88,134.48
2018,8,5,8,0,616.0,102.0,3.5,29.0,373.0,256.94,178.23
2018,8,5,8,15,648.5,106.5,3.5,29.4,425.5,309.13,221.44
2018,8,5,8,30,681.0,111.0,3.5,29.8,478.0,363.77,265.99
2018,8,5,8,45,705.5,115.0,3.55,30.2,528.5,416.6,308.39
2018,8,5,9,0,730.0,119.0,3.6,30.6,579.0,471.49,351.16
2018,8,5,9,15,692.0,140.5,3.6,31.0,603.5,507.34,378.75
2018,8,5,9,30,654.0,162.0,3.6,31.4,628.0,538.77,401.96
2018,8,5,9,45,683.5,163.5,3.6,31.8,677.0,589.05,438.19
2018,8,5,10,0,713.0,165.0,3.6,32.2,726.0,639.6,473.68
2018,8,5,10,15,638.5,202.5,3.65,32.5,722.5,649.55,479.18
2018,8,5,10,30,564.0,240.0,3.7,32.8,719.0,651.14,478.64
2018,8,5,10,45,592.0,242.0,3.75,33.1,760.5,693.52,507.66
2018,8,5,11,0,620.0,244.0,3.8,33.4,802.0,735.19,535.56
2018,8,5,11,15,445.0,345.5,3.85,33.6,751.0,695.71,504.02
2018,8,5,11,30,270.0,447.0,3.9,33.8,700.0,640.34,461.63
2018,8,5,11,45,232.0,452.0,3.95,34.05,672.0,608.66,439.04
2018,8,5,12,0,194.0,457.0,4.0,34.3,644.0,583.91,420.85
2018,8,5,12,15,360.5,389.0,4.05,34.4,739.0,680.14,490.84
2018,8,5,12,30,527.0,321.0,4.1,34.5,834.0,777.54,559.51
2018,8,5,12,45,412.5,383.5,4.1,34.65,784.5,731.9,525.12
2018,8,5,13,0,298.0,446.0,4.1,34.8,735.0,676.68,484.94
2018,8,5,13,15,350.0,384.0,4.1,34.9,719.5,662.7,477.66
2018,8,5,13,30,402.0,322.0,4.1,35.0,704.0,656.56,475.29
2018,8,5,13,45,390.5,332.0,4.15,35.1,697.0,647.98,469.13
2018,8,5,14,0,379.0,342.0,4.2,35.2,690.0,637.84,461.92
2018,8,5,14,15,496.5,296.5,4.2,35.2,739.0,680.38,493.6
2018,8,5,14,30,614.0,251.0,4.2,35.2,788.0,716.75,520.31
2018,8,5,14,45,561.5,262.5,4.2,35.2,739.0,666.93,485.33
2018,8,5,15,0,509.0,274.0,4.2,35.2,690.0,616.71,450.15
2018,8,5,15,15,403.0,279.5,4.15,35.1,598.5,529.35,388.15
2018,8,5,15,30,297.0,285.0,4.1,35.0,507.0,441.68,325.12
2018,8,5,15,45,399.0,228.5,4.1,34.85,507.0,443.47,327.7
2018,8,5,16,0,501.0,172.0,4.1,34.7,507.0,431.23,318.86
2018,8,5,16,15,601.0,143.5,4.05,34.5,514.5,427.31,314.42
2018,8,5,16,30,701.0,115.0,4.0,34.3,522.0,411.63,299.74
2018,8,5,16,45,651.0,116.0,3.95,34.1,465.0,353.85,254.28
2018,8,5,17,0,601.0,117.0,3.9,33.9,408.0,300.03,211.33
2018,8,5,17,15,408.5,123.0,3.9,33.9,310.0,214.1,148.2
2018,8,5,17,30,216.0,129.0,3.9,33.9,212.0,150.88,104.59
2018,8,5,17,45,250.0,100.0,3.6,33.3,181.0,117.38,76.88
2018,8,5,18,0,284.0,71.0,3.3,32.7,150.0,79.49,47.51
2018,8,5,18,15,274.0,61.0,3.0,32.2,123.0,50.76,31.81
2018,8,5,18,30,264.0,51.0,2.7,31.7,96.0,38.65,26.26
2018,8,5,18,45,196.5,38.0,2.35,31.2,64.5,29.13,17.68
2018,8,5,19,0,129.0,25.0,2.0,30.7,33.0,19.38,3.06
2018,8,5,19,15,64.5,12.5,2.05,30.45,16.5,10.67,0.0
2018,8,5,19,30,0.0,0.0,2.1,30.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.15,29.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.2,29.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,29.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.35,29.1,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,28.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.4,28.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.35,28.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.3,28.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.15,27.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,27.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,27.4,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,27.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.6,26.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,26.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.75,25.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,8,6,5,15,0.0,0.0,1.05,24.45,0.0,0.0,0.0
2018,8,6,5,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,8,6,5,45,2.0,3.5,1.35,24.75,3.5,0.0,0.0
2018,8,6,6,0,4.0,7.0,1.5,24.9,7.0,5.97,0.0
2018,8,6,6,15,7.5,21.5,1.6,25.45,22.0,17.57,4.02
2018,8,6,6,30,11.0,36.0,1.7,26.0,37.0,29.08,18.26
2018,8,6,6,45,199.5,50.0,1.8,26.55,95.0,37.55,26.05
2018,8,6,7,0,388.0,64.0,1.9,27.1,153.0,58.5,35.91
2018,8,6,7,15,500.5,65.5,1.95,27.8,213.0,98.36,55.13
2018,8,6,7,30,613.0,67.0,2.0,28.5,273.0,149.73,88.7
2018,8,6,7,45,659.0,70.5,2.05,29.15,328.0,201.59,129.36
2018,8,6,8,0,705.0,74.0,2.1,29.8,383.0,260.29,177.04
2018,8,6,8,15,732.5,77.5,2.1,30.45,436.0,314.51,221.88
2018,8,6,8,30,760.0,81.0,2.1,31.1,489.0,370.48,267.14
2018,8,6,8,45,751.0,93.5,2.1,31.7,530.5,420.32,306.97
2018,8,6,9,0,742.0,106.0,2.1,32.3,572.0,467.51,343.25
2018,8,6,9,15,575.0,169.0,2.1,32.8,547.5,471.97,347.34
2018,8,6,9,30,408.0,232.0,2.1,33.3,523.0,454.76,334.42
2018,8,6,9,45,507.0,210.5,2.1,33.8,594.0,518.38,380.09
2018,8,6,10,0,606.0,189.0,2.1,34.3,665.0,592.07,431.32
2018,8,6,10,15,654.0,182.0,2.15,34.7,718.0,644.15,466.63
2018,8,6,10,30,702.0,175.0,2.2,35.1,771.0,697.14,502.01
2018,8,6,10,45,624.0,214.0,2.25,35.5,757.5,695.59,498.66
2018,8,6,11,0,546.0,253.0,2.3,35.9,744.0,686.15,490.26
2018,8,6,11,15,513.0,280.5,2.35,36.25,751.0,695.94,495.35
2018,8,6,11,30,480.0,308.0,2.4,36.6,758.0,704.4,499.28
2018,8,6,11,45,537.0,283.0,2.5,36.9,793.5,740.0,523.55
2018,8,6,12,0,594.0,258.0,2.6,37.2,829.0,774.94,547.02
2018,8,6,12,15,333.0,310.0,2.65,37.4,630.5,597.0,424.6
2018,8,6,12,30,72.0,362.0,2.7,37.6,432.0,383.59,273.22
2018,8,6,12,45,44.0,306.0,2.8,37.8,348.5,308.55,220.72
2018,8,6,13,0,16.0,250.0,2.9,38.0,265.0,226.15,161.37
2018,8,6,13,15,146.0,309.0,3.0,38.05,447.5,409.53,295.09
2018,8,6,13,30,276.0,368.0,3.1,38.1,630.0,581.12,414.31
2018,8,6,13,45,267.5,393.5,3.2,38.2,643.5,591.36,419.99
2018,8,6,14,0,259.0,419.0,3.3,38.3,657.0,600.29,425.65
2018,8,6,14,15,204.0,411.5,3.4,38.2,595.5,532.99,379.81
2018,8,6,14,30,149.0,404.0,3.5,38.1,534.0,476.75,341.02
2018,8,6,14,45,162.0,389.0,3.65,38.0,525.5,466.66,335.25
2018,8,6,15,0,175.0,374.0,3.8,37.9,517.0,455.12,328.17
2018,8,6,15,15,193.0,354.5,3.9,37.65,504.5,441.46,319.7
2018,8,6,15,30,211.0,335.0,4.0,37.4,492.0,425.79,309.59
2018,8,6,15,45,137.0,289.0,4.05,37.2,388.5,332.19,242.57
2018,8,6,16,0,63.0,243.0,4.1,37.0,285.0,239.9,175.4
2018,8,6,16,15,86.5,237.5,4.2,36.6,290.5,242.28,177.85
2018,8,6,16,30,110.0,232.0,4.3,36.2,296.0,245.87,180.71
2018,8,6,16,45,137.0,211.5,4.4,35.8,283.0,230.92,169.31
2018,8,6,17,0,164.0,191.0,4.5,35.4,270.0,212.86,154.92
2018,8,6,17,15,239.0,152.0,4.5,35.4,251.5,191.29,135.46
2018,8,6,17,30,314.0,113.0,4.5,35.4,233.0,160.17,107.51
2018,8,6,17,45,388.0,93.0,4.55,34.45,216.5,132.78,82.85
2018,8,6,18,0,462.0,73.0,4.6,33.5,200.0,98.27,55.71
2018,8,6,18,15,310.5,64.5,4.5,33.0,141.5,54.49,34.04
2018,8,6,18,30,159.0,56.0,4.4,32.5,83.0,42.85,29.56
2018,8,6,18,45,137.5,39.5,4.3,32.0,56.5,30.65,18.72
2018,8,6,19,0,116.0,23.0,4.2,31.5,30.0,17.83,0.93
2018,8,6,19,15,58.0,11.5,4.15,31.15,15.0,9.82,0.0
2018,8,6,19,30,0.0,0.0,4.1,30.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.1,30.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,30.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.05,29.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.0,29.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,28.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,28.3,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.6,28.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.55,27.9,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.5,27.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.4,27.55,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.3,27.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.0,26.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.9,26.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,26.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,26.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,26.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,26.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,26.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.4,25.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,25.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.15,25.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.1,25.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.05,24.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,24.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,7,5,15,0.0,0.0,2.0,24.95,0.0,0.0,0.0
2018,8,7,5,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,8,7,5,45,16.5,4.5,2.2,25.25,5.0,0.0,0.0
2018,8,7,6,0,33.0,9.0,2.3,25.4,10.0,7.68,0.0
2018,8,7,6,15,135.0,26.0,2.45,25.95,40.5,20.14,4.59
2018,8,7,6,30,237.0,43.0,2.6,26.5,71.0,33.0,21.34
2018,8,7,6,45,300.0,51.5,2.75,27.05,106.5,39.18,27.32
2018,8,7,7,0,363.0,60.0,2.9,27.6,142.0,55.67,33.54
2018,8,7,7,15,381.0,72.5,2.95,28.2,180.0,92.63,54.86
2018,8,7,7,30,399.0,85.0,3.0,28.8,218.0,131.57,83.37
2018,8,7,7,45,417.5,93.0,3.0,29.4,255.0,168.75,113.16
2018,8,7,8,0,436.0,101.0,3.0,30.0,292.0,207.54,145.2
2018,8,7,8,15,449.5,112.0,3.0,30.6,331.5,248.71,179.21
2018,8,7,8,30,463.0,123.0,3.0,31.2,371.0,294.24,215.88
2018,8,7,8,45,568.5,125.0,3.0,31.8,460.5,369.43,272.9
2018,8,7,9,0,674.0,127.0,3.0,32.4,550.0,454.33,336.05
2018,8,7,9,15,742.5,114.0,3.0,32.95,614.0,514.98,380.89
2018,8,7,9,30,811.0,101.0,3.0,33.5,678.0,576.72,425.62
2018,8,7,9,45,776.0,123.0,2.95,34.05,702.0,613.77,450.89
2018,8,7,10,0,741.0,145.0,2.9,34.6,726.0,643.14,470.04
2018,8,7,10,15,786.5,133.0,2.95,35.05,776.0,693.15,504.31
2018,8,7,10,30,832.0,121.0,3.0,35.5,826.0,737.71,534.3
2018,8,7,10,45,824.0,129.0,3.0,35.9,848.0,764.08,549.87
2018,8,7,11,0,816.0,137.0,3.0,36.3,870.0,786.82,563.07
2018,8,7,11,15,690.5,194.0,3.0,36.6,825.0,768.34,548.65
2018,8,7,11,30,565.0,251.0,3.0,36.9,780.0,728.58,519.24
2018,8,7,11,45,466.0,316.0,3.05,37.2,756.5,710.33,504.29
2018,8,7,12,0,367.0,381.0,3.1,37.5,733.0,678.35,480.16
2018,8,7,12,15,244.0,423.5,3.15,37.7,658.0,612.18,432.99
2018,8,7,12,30,121.0,466.0,3.2,37.9,583.0,533.13,376.6
2018,8,7,12,45,135.5,472.0,3.25,38.05,603.0,551.33,389.45
2018,8,7,13,0,150.0,478.0,3.3,38.2,623.0,568.53,401.17
2018,8,7,13,15,172.5,463.5,3.35,38.25,628.5,573.1,405.0
2018,8,7,13,30,195.0,449.0,3.4,38.3,634.0,576.27,407.96
2018,8,7,13,45,278.0,404.0,3.45,38.3,662.0,611.0,433.79
2018,8,7,14,0,361.0,359.0,3.5,38.3,690.0,631.69,449.98
2018,8,7,14,15,544.5,269.0,3.55,38.2,751.5,699.18,499.46
2018,8,7,14,30,728.0,179.0,3.6,38.1,813.0,739.9,530.37
2018,8,7,14,45,757.0,160.5,3.6,38.0,797.0,721.41,518.47
2018,8,7,15,0,786.0,142.0,3.6,37.9,781.0,697.97,503.29
2018,8,7,15,15,773.0,139.5,3.65,37.75,742.0,656.23,474.98
2018,8,7,15,30,760.0,137.0,3.7,37.6,703.0,612.95,445.04
2018,8,7,15,45,628.5,168.5,3.7,37.45,616.5,530.45,386.08
2018,8,7,16,0,497.0,200.0,3.7,37.3,530.0,452.05,329.43
2018,8,7,16,15,461.5,189.5,3.7,37.05,477.0,398.5,290.35
2018,8,7,16,30,426.0,179.0,3.7,36.8,424.0,347.4,252.21
2018,8,7,16,45,234.0,149.5,3.75,36.55,282.0,219.57,158.8
2018,8,7,17,0,42.0,120.0,3.8,36.3,140.0,113.94,81.85
2018,8,7,17,15,113.0,112.0,3.8,36.3,157.0,124.76,88.07
2018,8,7,17,30,184.0,104.0,3.8,36.3,174.0,125.22,85.19
2018,8,7,17,45,309.0,93.0,3.7,35.6,187.0,121.85,77.21
2018,8,7,18,0,434.0,82.0,3.6,34.9,200.0,101.5,58.77
2018,8,7,18,15,354.0,70.0,3.45,34.5,151.5,59.91,37.33
2018,8,7,18,30,274.0,58.0,3.3,34.1,103.0,43.89,30.15
2018,8,7,18,45,177.0,41.0,3.15,33.7,66.0,31.36,19.01
2018,8,7,19,0,80.0,24.0,3.0,33.3,29.0,18.74,0.0
2018,8,7,19,15,40.0,12.0,3.1,33.05,14.5,10.24,0.0
2018,8,7,19,30,0.0,0.0,3.2,32.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.3,32.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.4,32.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,31.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.6,31.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.7,31.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.8,30.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,4.0,30.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,4.1,29.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,4.1,29.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,4.1,29.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,4.15,29.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,4.2,28.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,4.15,28.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,4.1,28.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,4.0,28.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.9,27.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.85,27.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.8,27.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.7,27.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.55,26.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.4,26.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.2,26.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.85,26.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.75,25.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.65,25.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.5,25.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,25.7,0.0,0.0,0.0
2018,8,8,5,15,0.0,0.0,2.5,25.85,0.0,0.0,0.0
2018,8,8,5,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2018,8,8,5,45,17.0,5.0,2.65,26.15,5.0,0.0,0.0
2018,8,8,6,0,34.0,10.0,2.7,26.3,10.0,8.54,0.0
2018,8,8,6,15,138.5,25.5,2.85,26.75,40.0,19.78,3.44
2018,8,8,6,30,243.0,41.0,3.0,27.2,70.0,31.54,20.01
2018,8,8,6,45,344.5,52.0,3.2,27.65,116.5,39.78,27.73
2018,8,8,7,0,446.0,63.0,3.4,28.1,163.0,63.16,37.65
2018,8,8,7,15,513.5,69.0,3.45,28.65,215.5,104.91,59.38
2018,8,8,7,30,581.0,75.0,3.5,29.2,268.0,154.53,93.83
2018,8,8,7,45,630.0,78.5,3.55,29.8,323.0,205.55,133.93
2018,8,8,8,0,679.0,82.0,3.6,30.4,378.0,261.45,179.52
2018,8,8,8,15,710.0,86.0,3.6,31.05,432.0,318.53,226.59
2018,8,8,8,30,741.0,90.0,3.6,31.7,486.0,375.38,272.66
2018,8,8,8,45,718.5,104.0,3.6,32.3,520.0,419.68,308.79
2018,8,8,9,0,696.0,118.0,3.6,32.9,554.0,458.93,339.67
2018,8,8,9,15,745.0,112.5,3.6,33.4,612.0,517.08,383.11
2018,8,8,9,30,794.0,107.0,3.6,33.9,670.0,576.65,426.4
2018,8,8,9,45,774.0,124.0,3.55,34.45,701.0,615.74,453.42
2018,8,8,10,0,754.0,141.0,3.5,35.0,732.0,650.54,476.6
2018,8,8,10,15,747.5,150.0,3.55,35.45,759.0,683.45,498.56
2018,8,8,10,30,741.0,159.0,3.6,35.9,786.0,713.26,517.91
2018,8,8,10,45,698.0,185.5,3.6,36.3,793.0,731.41,528.19
2018,8,8,11,0,655.0,212.0,3.6,36.7,800.0,741.47,532.93
2018,8,8,11,15,772.0,161.0,3.65,37.05,870.5,802.92,574.49
2018,8,8,11,30,889.0,110.0,3.7,37.4,941.0,861.9,611.46
2018,8,8,11,45,891.5,111.0,3.7,37.75,955.0,878.68,620.58
2018,8,8,12,0,894.0,112.0,3.7,38.1,969.0,892.0,627.79
2018,8,8,12,15,895.0,112.5,3.7,38.3,975.0,900.08,632.13
2018,8,8,12,30,896.0,113.0,3.7,38.5,981.0,904.67,634.37
2018,8,8,12,45,895.5,112.5,3.7,38.75,978.5,903.57,632.98
2018,8,8,13,0,895.0,112.0,3.7,39.0,976.0,898.99,629.53
2018,8,8,13,15,892.0,112.0,3.7,39.1,965.0,889.17,623.26
2018,8,8,13,30,889.0,112.0,3.7,39.2,954.0,875.91,614.92
2018,8,8,13,45,884.5,111.5,3.65,39.25,935.0,857.51,603.26
2018,8,8,14,0,880.0,111.0,3.6,39.3,916.0,835.8,589.57
2018,8,8,14,15,873.5,110.0,3.65,39.25,889.5,808.85,573.2
2018,8,8,14,30,867.0,109.0,3.7,39.2,863.0,778.93,554.84
2018,8,8,14,45,858.5,107.5,3.75,39.15,829.5,744.26,533.22
2018,8,8,15,0,850.0,106.0,3.8,39.1,796.0,707.09,508.85
2018,8,8,15,15,838.5,104.5,3.8,38.95,756.5,665.61,480.65
2018,8,8,15,30,827.0,103.0,3.8,38.8,717.0,622.3,450.54
2018,8,8,15,45,812.0,101.0,3.85,38.6,672.0,574.88,417.01
2018,8,8,16,0,797.0,99.0,3.9,38.4,627.0,527.69,382.65
2018,8,8,16,15,777.5,96.0,3.95,38.05,577.5,474.71,343.39
2018,8,8,16,30,758.0,93.0,4.0,37.7,528.0,421.75,302.91
2018,8,8,16,45,732.0,89.5,4.05,37.4,475.5,366.18,259.32
2018,8,8,17,0,706.0,86.0,4.1,37.1,423.0,311.94,215.67
2018,8,8,17,15,670.5,81.0,4.1,37.1,369.0,253.02,167.96
2018,8,8,17,30,635.0,76.0,4.1,37.1,315.0,199.35,124.58
2018,8,8,17,45,584.0,70.0,4.15,36.2,261.5,145.91,84.26
2018,8,8,18,0,533.0,64.0,4.2,35.3,208.0,98.01,52.3
2018,8,8,18,15,455.0,56.0,4.1,34.7,158.5,53.63,30.88
2018,8,8,18,30,377.0,48.0,4.0,34.1,109.0,38.69,25.89
2018,8,8,18,45,259.5,35.0,3.95,33.55,69.5,27.12,15.6
2018,8,8,19,0,142.0,22.0,3.9,33.0,30.0,17.13,0.0
2018,8,8,19,15,71.0,11.0,3.95,32.6,15.0,9.39,0.0
2018,8,8,19,30,0.0,0.0,4.0,32.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.0,31.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,4.0,31.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,4.15,31.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,4.3,30.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,4.4,30.35,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,4.5,29.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,4.5,29.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,4.45,29.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,4.4,28.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,4.3,28.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,4.2,28.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,4.05,28.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.8,27.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,27.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.35,27.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.2,26.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.9,26.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.75,25.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,25.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,25.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,8,9,5,15,0.0,0.0,2.25,24.9,0.0,0.0,0.0
2018,8,9,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,8,9,5,45,19.0,4.5,2.5,25.15,4.5,0.0,0.0
2018,8,9,6,0,38.0,9.0,2.6,25.3,9.0,7.68,0.0
2018,8,9,6,15,120.5,23.5,2.8,25.8,35.0,18.22,1.76
2018,8,9,6,30,203.0,38.0,3.0,26.3,61.0,29.16,18.11
2018,8,9,6,45,339.5,47.5,3.15,26.75,112.0,37.84,26.2
2018,8,9,7,0,476.0,57.0,3.3,27.2,163.0,60.24,34.39
2018,8,9,7,15,402.5,80.0,3.35,27.9,187.5,102.46,61.74
2018,8,9,7,30,329.0,103.0,3.4,28.6,212.0,137.14,90.9
2018,8,9,7,45,269.5,138.0,3.4,29.3,238.0,173.61,122.82
2018,8,9,8,0,210.0,173.0,3.4,30.0,264.0,202.03,147.93
2018,8,9,8,15,265.0,191.0,3.35,30.75,321.5,252.33,186.05
2018,8,9,8,30,320.0,209.0,3.3,31.5,379.0,306.33,226.76
2018,8,9,8,45,345.5,226.5,3.25,32.2,427.5,352.3,261.33
2018,8,9,9,0,371.0,244.0,3.2,32.9,476.0,400.27,296.6
2018,8,9,9,15,398.0,255.0,3.1,33.45,521.5,451.44,333.44
2018,8,9,9,30,425.0,266.0,3.0,34.0,567.0,498.59,366.59
2018,8,9,9,45,582.5,209.5,2.9,34.6,649.5,574.58,420.8
2018,8,9,10,0,740.0,153.0,2.8,35.2,732.0,654.29,476.46
2018,8,9,10,15,730.0,166.5,2.75,35.65,760.5,688.15,497.95
2018,8,9,10,30,720.0,180.0,2.7,36.1,789.0,722.29,519.2
2018,8,9,10,45,619.0,245.0,2.6,36.55,781.5,725.9,517.66
2018,8,9,11,0,518.0,310.0,2.5,37.0,774.0,718.73,508.99
2018,8,9,11,15,528.0,316.0,2.5,37.3,799.0,746.38,526.31
2018,8,9,11,30,538.0,322.0,2.5,37.6,824.0,772.22,542.03
2018,8,9,11,45,501.0,350.5,2.5,37.9,823.5,775.36,541.98
2018,8,9,12,0,464.0,379.0,2.5,38.2,823.0,774.97,539.82
2018,8,9,12,15,430.0,396.0,2.55,38.35,809.5,764.08,531.88
2018,8,9,12,30,396.0,413.0,2.6,38.5,796.0,741.99,516.97
2018,8,9,12,45,454.5,374.0,2.65,38.7,812.5,768.56,535.52
2018,8,9,13,0,513.0,335.0,2.7,38.9,829.0,783.32,546.28
2018,8,9,13,15,518.0,327.0,2.75,38.9,821.0,775.48,541.74
2018,8,9,13,30,523.0,319.0,2.8,38.9,813.0,765.15,535.75
2018,8,9,13,45,660.0,238.5,2.85,38.9,849.5,800.76,562.47
2018,8,9,14,0,797.0,158.0,2.9,38.9,886.0,820.91,577.78
2018,8,9,14,15,636.5,238.0,2.9,38.8,808.5,749.79,529.53
2018,8,9,14,30,476.0,318.0,2.9,38.7,731.0,674.52,477.49
2018,8,9,14,45,424.5,330.0,2.9,38.6,687.5,629.12,447.16
2018,8,9,15,0,373.0,342.0,2.9,38.5,644.0,577.86,412.43
2018,8,9,15,15,352.5,326.5,2.95,38.25,600.5,533.92,383.26
2018,8,9,15,30,332.0,311.0,3.0,38.0,557.0,490.49,353.84
2018,8,9,15,45,343.0,282.0,3.0,37.8,522.0,454.53,329.3
2018,8,9,16,0,354.0,253.0,3.0,37.6,487.0,416.78,302.8
2018,8,9,16,15,433.5,214.5,3.05,37.3,478.0,408.41,296.56
2018,8,9,16,30,513.0,176.0,3.1,37.0,469.0,384.7,277.93
2018,8,9,16,45,418.5,177.5,3.15,36.7,401.0,319.07,229.32
2018,8,9,17,0,324.0,179.0,3.2,36.4,333.0,259.14,185.03
2018,8,9,17,15,277.0,159.5,3.2,36.4,279.5,209.06,146.99
2018,8,9,17,30,230.0,140.0,3.2,36.4,226.0,164.2,113.21
2018,8,9,17,45,278.5,113.5,3.35,35.65,200.0,133.57,87.46
2018,8,9,18,0,327.0,87.0,3.5,34.9,174.0,97.2,59.11
2018,8,9,18,15,275.0,73.0,3.45,34.4,134.5,61.0,38.83
2018,8,9,18,30,223.0,59.0,3.4,33.9,95.0,44.45,30.55
2018,8,9,18,45,141.5,40.5,3.4,33.4,60.0,31.22,18.67
2018,8,9,19,0,60.0,22.0,3.4,32.9,25.0,17.19,0.0
2018,8,9,19,15,30.0,11.0,3.45,32.55,12.5,9.39,0.0
2018,8,9,19,30,0.0,0.0,3.5,32.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.5,31.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.5,31.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.6,31.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.7,30.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.75,30.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,30.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,30.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,29.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,29.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,29.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.7,29.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.6,28.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.55,28.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.4,28.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.3,28.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.2,27.95,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.1,27.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.1,27.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.05,27.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.0,27.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.95,27.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,27.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.8,26.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.8,26.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,26.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.75,26.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.7,26.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.65,26.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.55,26.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.4,26.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.3,26.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.15,26.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,26.1,0.0,0.0,0.0
2018,8,10,5,15,0.0,0.0,2.0,26.1,0.0,0.0,0.0
2018,8,10,5,30,0.0,0.0,2.0,26.1,0.0,0.0,0.0
2018,8,10,5,45,5.0,3.0,1.95,26.15,3.0,0.0,0.0
2018,8,10,6,0,10.0,6.0,1.9,26.2,6.0,5.12,0.0
2018,8,10,6,15,11.5,16.5,1.95,26.35,17.0,13.79,0.0
2018,8,10,6,30,13.0,27.0,2.0,26.5,28.0,22.46,12.6
2018,8,10,6,45,6.5,37.5,2.1,26.65,38.0,31.04,20.5
2018,8,10,7,0,0.0,48.0,2.2,26.8,48.0,39.73,26.78
2018,8,10,7,15,0.0,57.0,2.2,27.1,57.0,47.21,32.99
2018,8,10,7,30,0.0,66.0,2.2,27.4,66.0,54.69,39.03
2018,8,10,7,45,0.5,90.5,2.25,27.7,90.5,74.77,55.07
2018,8,10,8,0,1.0,115.0,2.3,28.0,115.0,95.1,71.03
2018,8,10,8,15,10.5,152.0,2.25,28.4,157.5,128.85,97.08
2018,8,10,8,30,20.0,189.0,2.2,28.8,200.0,164.01,123.84
