Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,45,16.0,194.5,2.2,29.2,203.5,168.51,126.77
2018,8,10,9,0,12.0,200.0,2.2,29.6,207.0,172.45,129.24
2018,8,10,9,15,12.0,212.0,2.1,30.0,219.5,183.52,137.07
2018,8,10,9,30,12.0,224.0,2.0,30.4,232.0,194.58,144.8
2018,8,10,9,45,12.5,232.5,1.9,30.85,241.5,202.98,150.44
2018,8,10,10,0,13.0,241.0,1.8,31.3,251.0,211.39,156.06
2018,8,10,10,15,15.0,258.0,1.7,31.65,270.0,228.14,167.89
2018,8,10,10,30,17.0,275.0,1.6,32.0,289.0,245.05,179.69
2018,8,10,10,45,37.5,336.0,1.55,32.4,369.0,323.58,236.17
2018,8,10,11,0,58.0,397.0,1.5,32.8,449.0,396.78,287.06
2018,8,10,11,15,76.0,424.0,1.45,33.15,494.0,438.49,315.14
2018,8,10,11,30,94.0,451.0,1.4,33.5,539.0,480.8,343.31
2018,8,10,11,45,133.5,465.5,1.4,33.85,592.5,541.8,384.32
2018,8,10,12,0,173.0,480.0,1.4,34.2,646.0,592.29,417.54
2018,8,10,12,15,198.5,482.0,1.4,34.45,673.5,618.81,434.63
2018,8,10,12,30,224.0,484.0,1.4,34.7,701.0,644.47,451.22
2018,8,10,12,45,233.5,480.5,1.45,34.95,706.0,649.66,454.52
2018,8,10,13,0,243.0,477.0,1.5,35.2,711.0,653.47,457.13
2018,8,10,13,15,261.5,467.0,1.5,35.35,716.0,668.24,466.86
2018,8,10,13,30,280.0,457.0,1.5,35.5,721.0,670.79,468.76
2018,8,10,13,45,305.0,439.5,1.55,35.65,722.0,670.2,469.32
2018,8,10,14,0,330.0,422.0,1.6,35.8,723.0,667.31,468.39
2018,8,10,14,15,384.5,382.0,1.7,35.85,722.5,665.45,469.48
2018,8,10,14,30,439.0,342.0,1.8,35.9,722.0,668.29,473.31
2018,8,10,14,45,446.0,323.0,1.9,35.95,696.0,640.69,456.04
2018,8,10,15,0,453.0,304.0,2.0,36.0,670.0,610.95,437.19
2018,8,10,15,15,555.5,241.5,2.15,35.9,667.5,605.25,436.17
2018,8,10,15,30,658.0,179.0,2.3,35.8,665.0,592.98,429.7
2018,8,10,15,45,699.5,148.5,2.45,35.75,635.5,558.43,406.18
2018,8,10,16,0,741.0,118.0,2.6,35.7,606.0,518.33,377.71
2018,8,10,16,15,664.0,132.5,2.75,35.5,543.5,454.68,331.17
2018,8,10,16,30,587.0,147.0,2.9,35.3,481.0,397.0,288.11
2018,8,10,16,45,542.0,141.0,3.05,35.1,425.5,340.04,244.67
2018,8,10,17,0,497.0,135.0,3.2,34.9,370.0,283.29,200.63
2018,8,10,17,15,494.0,118.5,3.2,34.9,327.0,237.01,162.65
2018,8,10,17,30,491.0,102.0,3.2,34.9,284.0,190.5,124.34
2018,8,10,17,45,469.5,86.5,3.2,34.0,237.0,141.99,86.68
2018,8,10,18,0,448.0,71.0,3.2,33.1,190.0,97.81,55.54
2018,8,10,18,15,377.0,60.0,3.15,32.55,143.5,54.31,32.32
2018,8,10,18,30,306.0,49.0,3.1,32.0,97.0,37.49,25.1
2018,8,10,18,45,203.5,34.5,3.05,31.45,61.0,26.6,15.09
2018,8,10,19,0,101.0,20.0,3.0,30.9,25.0,15.54,0.0
2018,8,10,19,15,50.5,10.0,3.0,30.6,12.5,8.54,0.0
2018,8,10,19,30,0.0,0.0,3.0,30.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.0,29.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,29.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,29.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,29.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.95,28.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.9,28.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.9,28.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.9,28.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.9,27.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,27.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.8,27.55,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.7,27.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.65,27.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.55,26.9,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,26.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.45,26.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,26.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.1,26.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,26.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.8,25.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.7,25.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.6,25.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.5,25.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.1,25.35,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.55,24.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,11,5,15,0.0,0.0,0.55,24.9,0.0,0.0,0.0
2018,8,11,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,11,5,45,1.0,1.5,0.65,25.1,1.5,0.0,0.0
2018,8,11,6,0,2.0,3.0,0.7,25.2,3.0,2.56,0.0
2018,8,11,6,15,1.0,7.5,0.8,25.45,7.5,6.16,0.0
2018,8,11,6,30,0.0,12.0,0.9,25.7,12.0,9.86,2.38
2018,8,11,6,45,0.0,13.5,1.05,25.9,13.5,11.09,3.74
2018,8,11,7,0,0.0,15.0,1.2,26.1,15.0,12.33,4.48
2018,8,11,7,15,0.0,34.0,1.25,26.4,34.0,28.05,17.45
2018,8,11,7,30,0.0,53.0,1.3,26.7,53.0,43.85,30.35
2018,8,11,7,45,0.0,69.0,1.35,27.0,69.0,57.2,41.06
2018,8,11,8,0,0.0,85.0,1.4,27.3,85.0,70.47,51.53
2018,8,11,8,15,2.5,115.0,1.45,27.7,116.5,96.06,71.55
2018,8,11,8,30,5.0,145.0,1.5,28.1,148.0,122.13,91.62
2018,8,11,8,45,21.0,187.0,1.5,28.45,200.0,164.67,124.07
2018,8,11,9,0,37.0,229.0,1.5,28.8,252.0,213.05,160.42
2018,8,11,9,15,58.0,267.5,1.5,29.2,307.0,260.42,195.34
2018,8,11,9,30,79.0,306.0,1.5,29.6,362.0,310.11,231.35
2018,8,11,9,45,105.0,335.5,1.45,29.95,414.5,357.23,264.92
2018,8,11,10,0,131.0,365.0,1.4,30.3,467.0,414.42,304.96
2018,8,11,10,15,147.0,386.0,1.4,30.6,505.5,451.39,330.12
2018,8,11,10,30,163.0,407.0,1.4,30.9,544.0,489.08,355.52
2018,8,11,10,45,123.5,409.5,1.4,31.2,515.5,467.22,338.6
2018,8,11,11,0,84.0,412.0,1.4,31.5,487.0,432.06,312.77
2018,8,11,11,15,76.5,421.0,1.45,31.75,490.5,436.89,315.69
2018,8,11,11,30,69.0,430.0,1.5,32.0,494.0,441.04,317.9
2018,8,11,11,45,170.0,433.5,1.5,32.2,595.0,545.66,391.61
2018,8,11,12,0,271.0,437.0,1.5,32.4,696.0,651.6,463.18
2018,8,11,12,15,449.5,341.0,1.55,32.5,773.5,736.98,522.95
2018,8,11,12,30,628.0,245.0,1.6,32.6,851.0,812.6,575.53
2018,8,11,12,45,404.5,353.0,1.65,32.7,743.0,709.3,502.91
2018,8,11,13,0,181.0,461.0,1.7,32.8,635.0,585.1,415.95
2018,8,11,13,15,237.5,440.5,1.8,32.85,666.0,624.61,445.18
2018,8,11,13,30,294.0,420.0,1.9,32.9,697.0,650.97,464.48
2018,8,11,13,45,297.5,408.5,1.95,32.9,684.0,637.32,455.86
2018,8,11,14,0,301.0,397.0,2.0,32.9,671.0,622.18,446.5
2018,8,11,14,15,245.5,390.5,2.15,32.85,609.5,562.47,406.15
2018,8,11,14,30,190.0,384.0,2.3,32.8,548.0,495.36,360.15
2018,8,11,14,45,115.0,315.0,2.4,32.7,413.0,370.21,271.85
2018,8,11,15,0,40.0,246.0,2.5,32.6,278.0,241.79,178.1
2018,8,11,15,15,33.5,224.5,2.6,32.35,250.5,216.43,160.0
2018,8,11,15,30,27.0,203.0,2.7,32.1,223.0,191.64,141.86
2018,8,11,15,45,26.5,181.0,2.8,31.85,199.5,170.58,126.44
2018,8,11,16,0,26.0,159.0,2.9,31.6,176.0,149.68,110.93
2018,8,11,16,15,19.0,119.0,2.9,31.25,131.0,110.49,81.07
2018,8,11,16,30,12.0,79.0,2.9,30.9,86.0,72.3,51.56
2018,8,11,16,45,6.0,54.0,2.9,30.55,57.5,47.05,31.84
2018,8,11,17,0,0.0,29.0,2.9,30.2,29.0,23.96,13.62
2018,8,11,17,15,6.5,35.5,2.9,30.2,38.0,31.89,19.89
2018,8,11,17,30,13.0,42.0,2.9,30.2,47.0,38.31,24.83
2018,8,11,17,45,63.5,62.0,2.65,29.35,79.5,61.71,41.66
2018,8,11,18,0,114.0,82.0,2.4,28.5,112.0,76.05,51.69
2018,8,11,18,15,67.0,53.0,2.35,28.1,69.5,44.12,29.08
2018,8,11,18,30,20.0,24.0,2.3,27.7,27.0,20.39,11.37
2018,8,11,18,45,15.5,17.0,2.25,27.35,19.0,14.41,5.68
2018,8,11,19,0,11.0,10.0,2.2,27.0,11.0,8.47,0.0
2018,8,11,19,15,5.5,5.0,2.25,26.8,5.5,4.27,0.0
2018,8,11,19,30,0.0,0.0,2.3,26.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,26.4,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,26.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,26.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,25.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.05,25.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.9,25.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.85,25.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.8,24.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.8,24.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.85,24.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.95,24.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.25,24.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,12,5,15,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,8,12,5,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,12,5,45,0.5,2.0,2.35,24.6,2.0,0.0,0.0
2018,8,12,6,0,1.0,4.0,2.4,24.6,4.0,3.41,0.0
2018,8,12,6,15,3.0,16.5,2.45,24.75,17.0,13.63,0.0
2018,8,12,6,30,5.0,29.0,2.5,24.9,30.0,23.84,13.72
2018,8,12,6,45,14.5,52.5,2.6,25.0,55.5,41.56,29.48
2018,8,12,7,0,24.0,76.0,2.7,25.1,81.0,60.71,43.54
2018,8,12,7,15,31.5,97.0,2.75,25.3,106.0,80.73,59.32
2018,8,12,7,30,39.0,118.0,2.8,25.5,131.0,101.93,76.08
2018,8,12,7,45,54.0,143.0,2.8,25.65,164.5,129.0,97.27
2018,8,12,8,0,69.0,168.0,2.8,25.8,198.0,158.14,120.06
2018,8,12,8,15,76.0,194.5,2.95,26.05,231.5,187.7,143.22
2018,8,12,8,30,83.0,221.0,3.1,26.3,265.0,218.22,166.86
2018,8,12,8,45,86.0,240.0,3.25,26.55,289.5,241.51,184.67
2018,8,12,9,0,89.0,259.0,3.4,26.8,314.0,265.0,202.41
2018,8,12,9,15,79.5,282.0,3.55,27.1,334.0,285.2,217.27
2018,8,12,9,30,70.0,305.0,3.7,27.4,354.0,304.42,231.12
2018,8,12,9,45,74.5,326.0,3.8,27.65,381.5,329.98,249.74
2018,8,12,10,0,79.0,347.0,3.9,27.9,409.0,355.82,268.38
2018,8,12,10,15,79.5,364.5,3.95,28.15,429.0,375.86,282.48
2018,8,12,10,30,80.0,382.0,4.0,28.4,449.0,395.73,296.36
2018,8,12,10,45,70.5,387.5,4.05,28.6,448.0,396.72,296.26
2018,8,12,11,0,61.0,393.0,4.1,28.8,447.0,396.84,295.59
2018,8,12,11,15,84.0,407.0,4.1,28.95,484.0,431.15,320.64
2018,8,12,11,30,107.0,421.0,4.1,29.1,521.0,477.59,354.01
2018,8,12,11,45,72.5,395.5,4.1,29.25,463.5,415.07,307.76
2018,8,12,12,0,38.0,370.0,4.1,29.4,406.0,362.62,268.64
2018,8,12,12,15,56.5,382.5,4.1,29.45,436.5,391.2,289.99
2018,8,12,12,30,75.0,395.0,4.1,29.5,467.0,419.62,310.89
2018,8,12,12,45,39.5,266.5,4.05,29.55,304.5,271.06,201.6
2018,8,12,13,0,4.0,138.0,4.0,29.6,142.0,119.94,87.13
2018,8,12,13,15,2.0,112.0,3.95,29.6,114.0,95.99,68.88
2018,8,12,13,30,0.0,86.0,3.9,29.6,86.0,72.17,50.51
2018,8,12,13,45,0.0,84.5,3.9,29.6,84.5,70.84,49.54
2018,8,12,14,0,0.0,83.0,3.9,29.6,83.0,69.52,48.56
2018,8,12,14,15,0.0,82.5,3.8,29.6,82.5,69.03,48.25
2018,8,12,14,30,0.0,82.0,3.7,29.6,82.0,68.55,47.94
2018,8,12,14,45,2.0,123.0,3.65,29.6,124.5,104.5,75.92
2018,8,12,15,0,4.0,164.0,3.6,29.6,167.0,140.39,103.68
2018,8,12,15,15,7.0,189.5,3.55,29.65,194.5,163.68,121.7
2018,8,12,15,30,10.0,215.0,3.5,29.7,222.0,186.64,139.45
2018,8,12,15,45,8.5,201.0,3.45,29.7,207.0,173.18,129.42
2018,8,12,16,0,7.0,187.0,3.4,29.7,192.0,159.88,119.54
2018,8,12,16,15,3.5,157.5,3.25,29.65,160.0,132.85,98.99
2018,8,12,16,30,0.0,128.0,3.1,29.6,128.0,106.37,78.69
2018,8,12,16,45,61.5,146.0,2.95,29.55,175.0,146.63,109.79
2018,8,12,17,0,123.0,164.0,2.8,29.5,222.0,180.09,134.34
2018,8,12,17,15,144.0,152.5,2.8,29.5,211.5,167.09,122.89
2018,8,12,17,30,165.0,141.0,2.8,29.5,201.0,151.21,108.9
2018,8,12,17,45,157.5,122.0,2.25,28.85,171.5,122.43,86.18
2018,8,12,18,0,150.0,103.0,1.7,28.2,142.0,94.44,65.0
2018,8,12,18,15,111.5,82.5,1.7,27.8,107.5,65.44,45.51
2018,8,12,18,30,73.0,62.0,1.7,27.4,73.0,46.78,33.26
2018,8,12,18,45,40.0,38.5,1.7,26.95,44.0,29.72,17.49
2018,8,12,19,0,7.0,15.0,1.7,26.5,15.0,12.37,0.0
2018,8,12,19,15,3.5,7.5,1.8,26.4,7.5,6.4,0.0
2018,8,12,19,30,0.0,0.0,1.9,26.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.05,26.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.2,25.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.25,25.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.25,25.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,24.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.25,24.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.4,24.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.35,24.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.25,24.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.1,24.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,8,13,5,15,0.0,0.0,1.95,24.55,0.0,0.0,0.0
2018,8,13,5,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,13,5,45,0.0,1.5,2.05,24.7,1.5,0.0,0.0
2018,8,13,6,0,0.0,3.0,2.1,24.8,3.0,2.56,0.0
2018,8,13,6,15,2.0,11.0,2.25,25.0,11.0,9.06,0.0
2018,8,13,6,30,4.0,19.0,2.4,25.2,19.0,15.67,7.03
2018,8,13,6,45,2.0,26.5,2.55,25.4,26.5,21.86,12.83
2018,8,13,7,0,0.0,34.0,2.7,25.6,34.0,28.06,17.37
2018,8,13,7,15,1.0,53.5,2.85,25.9,54.0,44.39,30.82
2018,8,13,7,30,2.0,73.0,3.0,26.2,74.0,60.61,43.98
2018,8,13,7,45,50.5,121.0,3.15,26.5,142.5,111.23,82.93
2018,8,13,8,0,99.0,169.0,3.3,26.8,211.0,170.28,128.48
2018,8,13,8,15,162.0,192.5,3.5,27.15,273.0,219.17,165.67
2018,8,13,8,30,225.0,216.0,3.7,27.5,335.0,275.16,208.6
2018,8,13,8,45,233.0,238.5,3.9,27.9,372.5,316.85,240.78
2018,8,13,9,0,241.0,261.0,4.1,28.3,410.0,354.98,269.72
2018,8,13,9,15,253.5,286.5,4.15,28.7,454.5,398.55,302.05
2018,8,13,9,30,266.0,312.0,4.2,29.1,499.0,442.79,334.25
2018,8,13,9,45,291.0,328.5,4.3,29.5,545.0,487.72,366.67
2018,8,13,10,0,316.0,345.0,4.4,29.9,591.0,533.88,399.5
2018,8,13,10,15,294.5,369.0,4.45,30.3,606.5,553.96,412.41
2018,8,13,10,30,273.0,393.0,4.5,30.7,622.0,571.52,423.37
2018,8,13,10,45,335.5,375.0,4.55,31.15,667.0,615.35,454.65
2018,8,13,11,0,398.0,357.0,4.6,31.6,712.0,670.7,493.32
2018,8,13,11,15,347.5,375.0,4.7,32.0,690.5,645.97,474.3
2018,8,13,11,30,297.0,393.0,4.8,32.4,669.0,627.22,459.53
2018,8,13,11,45,459.5,328.0,4.85,32.8,762.5,727.6,531.98
2018,8,13,12,0,622.0,263.0,4.9,33.2,856.0,820.48,597.38
2018,8,13,12,15,688.0,230.5,4.95,33.55,890.0,855.39,621.17
2018,8,13,12,30,754.0,198.0,5.0,33.9,924.0,878.94,636.55
2018,8,13,12,45,609.5,273.0,5.05,34.25,859.0,825.5,597.62
2018,8,13,13,0,465.0,348.0,5.1,34.6,794.0,760.46,549.87
2018,8,13,13,15,438.0,372.0,5.15,34.8,788.0,753.04,544.09
2018,8,13,13,30,411.0,396.0,5.2,35.0,782.0,743.56,536.68
2018,8,13,13,45,459.0,365.0,5.25,35.25,788.0,749.16,541.68
2018,8,13,14,0,507.0,334.0,5.3,35.5,794.0,750.67,543.79
2018,8,13,14,15,480.0,335.5,5.3,35.55,760.5,715.65,519.59
2018,8,13,14,30,453.0,337.0,5.3,35.6,727.0,679.91,494.87
2018,8,13,14,45,410.0,336.5,5.35,35.65,678.5,630.07,460.14
2018,8,13,15,0,367.0,336.0,5.4,35.7,630.0,573.58,420.51
2018,8,13,15,15,340.0,315.0,5.35,35.6,576.5,520.22,383.0
2018,8,13,15,30,313.0,294.0,5.3,35.5,523.0,468.0,345.76
2018,8,13,15,45,238.0,285.0,5.3,35.35,452.5,399.4,295.73
2018,8,13,16,0,163.0,276.0,5.3,35.2,382.0,330.9,245.33
2018,8,13,16,15,206.5,248.0,5.2,34.9,371.5,318.17,236.29
2018,8,13,16,30,250.0,220.0,5.1,34.6,361.0,305.22,226.18
2018,8,13,16,45,374.0,183.5,5.0,34.3,370.0,310.57,227.82
2018,8,13,17,0,498.0,147.0,4.9,34.0,379.0,296.43,212.57
2018,8,13,17,15,462.0,136.0,4.9,34.0,329.0,245.3,171.41
2018,8,13,17,30,426.0,125.0,4.9,34.0,279.0,197.67,133.31
2018,8,13,17,45,358.5,113.0,4.3,32.65,227.0,148.21,96.8
2018,8,13,18,0,291.0,101.0,3.7,31.3,175.0,105.93,68.03
2018,8,13,18,15,207.5,82.0,3.6,30.6,128.0,67.26,44.89
2018,8,13,18,30,124.0,63.0,3.5,29.9,81.0,47.47,33.39
2018,8,13,18,45,67.5,39.5,3.4,29.2,48.5,30.31,17.42
2018,8,13,19,0,11.0,16.0,3.3,28.5,16.0,13.66,0.0
2018,8,13,19,15,5.5,8.0,3.4,28.2,8.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.5,27.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,26.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.7,26.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.7,26.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.65,25.95,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,25.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.45,25.1,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.4,24.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.3,24.75,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.1,24.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,24.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,23.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,2.15,23.7,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,14,5,45,1.5,3.0,2.45,24.05,3.0,0.0,0.0
2018,8,14,6,0,3.0,6.0,2.6,24.2,6.0,5.12,0.0
2018,8,14,6,15,50.0,25.5,2.8,24.75,30.5,19.69,0.0
2018,8,14,6,30,97.0,45.0,3.0,25.3,55.0,34.16,21.82
2018,8,14,6,45,181.5,64.0,3.25,25.8,97.5,48.26,34.92
2018,8,14,7,0,266.0,83.0,3.5,26.3,140.0,75.38,49.26
2018,8,14,7,15,315.5,96.5,3.65,26.85,184.0,111.8,72.43
2018,8,14,7,30,365.0,110.0,3.8,27.4,228.0,154.04,103.52
2018,8,14,7,45,405.5,119.0,3.95,28.0,273.0,196.19,136.87
2018,8,14,8,0,446.0,128.0,4.1,28.6,318.0,242.54,174.4
2018,8,14,8,15,466.0,142.5,4.15,29.1,365.0,290.48,213.68
2018,8,14,8,30,486.0,157.0,4.2,29.6,412.0,339.94,253.42
2018,8,14,8,45,541.5,160.0,4.25,30.1,472.0,396.84,297.65
2018,8,14,9,0,597.0,163.0,4.3,30.6,532.0,462.56,347.56
2018,8,14,9,15,484.0,212.0,4.35,31.1,526.5,470.67,353.65
2018,8,14,9,30,371.0,261.0,4.4,31.6,521.0,462.84,347.01
2018,8,14,9,45,391.0,270.0,4.45,32.1,559.5,510.68,381.3
2018,8,14,10,0,411.0,279.0,4.5,32.6,598.0,551.23,409.68
2018,8,14,10,15,492.0,264.0,4.5,33.0,664.0,614.98,455.12
2018,8,14,10,30,573.0,249.0,4.5,33.4,730.0,685.22,504.12
2018,8,14,10,45,622.0,232.5,4.5,33.8,771.5,729.13,533.96
2018,8,14,11,0,671.0,216.0,4.5,34.2,813.0,772.81,563.35
2018,8,14,11,15,699.0,212.5,4.55,34.45,848.0,810.15,588.09
2018,8,14,11,30,727.0,209.0,4.6,34.7,883.0,845.75,611.44
2018,8,14,11,45,705.5,225.0,4.6,35.0,887.5,853.94,615.15
2018,8,14,12,0,684.0,241.0,4.6,35.3,892.0,858.36,616.53
2018,8,14,12,15,658.5,256.0,4.6,35.45,885.5,854.7,612.98
2018,8,14,12,30,633.0,271.0,4.6,35.6,879.0,847.66,607.28
2018,8,14,12,45,614.5,277.5,4.6,35.8,866.5,836.35,599.0
2018,8,14,13,0,596.0,284.0,4.6,36.0,854.0,822.32,588.96
2018,8,14,13,15,547.5,298.0,4.6,36.0,817.0,785.41,563.7
2018,8,14,13,30,499.0,312.0,4.6,36.0,780.0,747.81,537.89
2018,8,14,13,45,520.0,301.0,4.6,36.05,780.0,746.16,537.54
2018,8,14,14,0,541.0,290.0,4.6,36.1,780.0,741.46,534.93
2018,8,14,14,15,522.5,285.5,4.6,36.05,747.0,707.33,512.0
2018,8,14,14,30,504.0,281.0,4.6,36.0,714.0,672.04,488.19
2018,8,14,14,45,468.0,276.5,4.55,35.95,666.0,622.66,454.1
2018,8,14,15,0,432.0,272.0,4.5,35.9,618.0,573.9,420.06
2018,8,14,15,15,419.5,269.5,4.45,35.7,591.0,543.89,399.25
2018,8,14,15,30,407.0,267.0,4.4,35.5,564.0,513.31,377.66
2018,8,14,15,45,498.5,221.5,4.4,35.35,561.5,506.74,373.96
2018,8,14,16,0,590.0,176.0,4.4,35.2,559.0,494.31,364.93
2018,8,14,16,15,502.0,177.5,4.3,34.9,485.0,415.72,306.9
2018,8,14,16,30,414.0,179.0,4.2,34.6,411.0,348.96,256.98
2018,8,14,16,45,445.5,159.0,4.15,34.3,385.5,318.41,232.28
2018,8,14,17,0,477.0,139.0,4.1,34.0,360.0,283.62,203.1
2018,8,14,17,15,503.0,117.5,4.1,34.0,323.0,241.8,167.41
2018,8,14,17,30,529.0,96.0,4.1,34.0,286.0,199.38,130.71
2018,8,14,17,45,473.5,86.0,3.6,33.0,234.0,144.63,89.02
2018,8,14,18,0,418.0,76.0,3.1,32.0,182.0,99.08,57.6
2018,8,14,18,15,328.5,63.5,3.05,31.45,133.5,57.09,34.7
2018,8,14,18,30,239.0,51.0,3.0,30.9,85.0,38.78,26.1
2018,8,14,18,45,147.0,34.0,2.95,30.3,52.0,26.14,13.84
2018,8,14,19,0,55.0,17.0,2.9,29.7,19.0,14.51,0.0
2018,8,14,19,15,27.5,8.5,3.05,29.5,9.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,29.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,29.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,28.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.55,28.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,28.05,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,27.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,27.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,27.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,27.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.5,26.6,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.2,25.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.2,25.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,25.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.25,25.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.15,25.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.0,25.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.9,24.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.8,24.85,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.6,24.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,2.55,24.85,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,8,15,5,45,7.0,2.5,2.6,25.1,2.5,0.0,0.0
2018,8,15,6,0,14.0,5.0,2.6,25.2,5.0,4.27,0.0
2018,8,15,6,15,99.5,22.5,2.8,25.7,32.0,17.46,0.0
2018,8,15,6,30,185.0,40.0,3.0,26.2,59.0,30.69,18.84
2018,8,15,6,45,288.5,52.5,3.25,26.65,103.5,39.98,27.86
2018,8,15,7,0,392.0,65.0,3.5,27.1,148.0,68.45,40.08
2018,8,15,7,15,430.0,76.0,3.6,27.65,192.5,109.15,65.32
2018,8,15,7,30,468.0,87.0,3.7,28.2,237.0,154.14,99.02
2018,8,15,7,45,402.0,109.5,3.8,28.7,256.0,188.9,131.01
2018,8,15,8,0,336.0,132.0,3.9,29.2,275.0,215.51,156.18
2018,8,15,8,15,421.5,132.0,3.9,29.7,336.5,267.61,196.73
2018,8,15,8,30,507.0,132.0,3.9,30.2,398.0,332.36,247.07
2018,8,15,8,45,615.5,122.5,3.9,30.75,478.5,403.39,301.54
2018,8,15,9,0,724.0,113.0,3.9,31.3,559.0,484.65,362.79
2018,8,15,9,15,731.5,120.5,3.9,31.8,602.5,533.06,398.96
2018,8,15,9,30,739.0,128.0,3.9,32.3,646.0,580.16,433.16
2018,8,15,9,45,789.5,116.5,3.9,32.8,701.0,635.89,473.01
2018,8,15,10,0,840.0,105.0,3.9,33.3,756.0,688.96,510.14
2018,8,15,10,15,850.5,106.5,3.9,33.7,792.5,729.8,537.64
2018,8,15,10,30,861.0,108.0,3.9,34.1,829.0,768.45,561.88
2018,8,15,10,45,657.5,199.5,3.9,34.55,761.5,729.73,531.65
2018,8,15,11,0,454.0,291.0,3.9,35.0,694.0,662.02,480.51
2018,8,15,11,15,406.5,322.5,3.9,35.35,690.0,662.74,479.17
2018,8,15,11,30,359.0,354.0,3.9,35.7,686.0,659.41,474.69
2018,8,15,11,45,632.0,228.5,3.95,36.0,824.5,795.0,571.53
2018,8,15,12,0,905.0,103.0,4.0,36.3,963.0,912.45,648.07
2018,8,15,12,15,906.0,103.5,3.95,36.55,968.5,920.51,651.34
2018,8,15,12,30,907.0,104.0,3.9,36.8,974.0,924.97,653.12
2018,8,15,12,45,894.5,110.0,3.9,37.05,966.0,918.68,648.39
2018,8,15,13,0,882.0,116.0,3.9,37.3,958.0,908.85,641.59
2018,8,15,13,15,879.5,115.5,3.9,37.4,947.0,898.69,635.1
2018,8,15,13,30,877.0,115.0,3.9,37.5,936.0,885.07,626.48
2018,8,15,13,45,873.5,113.5,3.85,37.6,917.0,866.27,614.37
2018,8,15,14,0,870.0,112.0,3.8,37.7,898.0,844.14,600.19
2018,8,15,14,15,870.5,109.0,3.8,37.7,875.0,820.66,585.66
2018,8,15,14,30,871.0,106.0,3.8,37.7,852.0,793.83,568.91
2018,8,15,14,45,854.0,109.0,3.75,37.65,816.0,756.1,544.8
2018,8,15,15,0,837.0,112.0,3.7,37.6,780.0,716.42,518.73
2018,8,15,15,15,813.0,114.5,3.7,37.5,735.5,669.84,486.84
2018,8,15,15,30,789.0,117.0,3.7,37.4,691.0,626.26,456.26
2018,8,15,15,45,784.5,110.5,3.65,37.25,649.5,580.94,424.05
2018,8,15,16,0,780.0,104.0,3.6,37.1,608.0,533.76,389.61
2018,8,15,16,15,758.0,100.5,3.6,36.8,557.5,479.07,349.08
2018,8,15,16,30,736.0,97.0,3.6,36.5,507.0,424.73,307.59
2018,8,15,16,45,707.0,93.5,3.55,36.2,454.0,368.32,263.39
2018,8,15,17,0,678.0,90.0,3.5,35.9,401.0,311.73,218.02
2018,8,15,17,15,639.0,84.5,3.5,35.9,347.0,254.3,171.43
2018,8,15,17,30,600.0,79.0,3.5,35.9,293.0,200.47,127.84
2018,8,15,17,45,542.5,72.0,3.0,34.6,239.5,146.41,86.9
2018,8,15,18,0,485.0,65.0,2.5,33.3,186.0,98.85,54.49
2018,8,15,18,15,398.0,55.0,2.6,32.6,137.5,54.7,31.38
2018,8,15,18,30,311.0,45.0,2.7,31.9,89.0,34.65,22.56
2018,8,15,18,45,193.5,30.0,2.75,31.25,53.5,23.24,11.26
2018,8,15,19,0,76.0,15.0,2.8,30.6,18.0,12.8,0.0
2018,8,15,19,15,38.0,7.5,3.05,30.45,9.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,30.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.6,30.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,29.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.9,29.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,29.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.95,29.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,4.0,28.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.95,28.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.9,28.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.9,28.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.9,27.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.8,27.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,26.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.2,26.35,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.0,26.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.8,25.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,25.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.55,25.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.45,25.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.3,25.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.15,25.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,25.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.75,25.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,1.8,25.25,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,8,16,5,45,4.5,2.5,2.0,25.55,2.5,0.0,0.0
2018,8,16,6,0,9.0,5.0,2.1,25.7,5.0,4.27,0.0
2018,8,16,6,15,77.5,23.0,2.3,26.1,30.5,17.86,0.0
2018,8,16,6,30,146.0,41.0,2.5,26.5,56.0,31.51,19.35
2018,8,16,6,45,243.5,56.0,2.65,26.9,99.5,42.37,29.8
2018,8,16,7,0,341.0,71.0,2.8,27.3,143.0,71.71,43.58
2018,8,16,7,15,414.5,81.0,2.9,27.75,194.5,112.72,68.63
2018,8,16,7,30,488.0,91.0,3.0,28.2,246.0,162.32,104.66
2018,8,16,7,45,542.5,96.5,3.1,28.65,300.5,215.14,146.59
2018,8,16,8,0,597.0,102.0,3.2,29.1,355.0,270.86,191.86
2018,8,16,8,15,619.0,110.5,3.25,29.6,404.5,323.26,235.26
2018,8,16,8,30,641.0,119.0,3.3,30.1,454.0,377.06,278.77
2018,8,16,8,45,689.0,117.0,3.3,30.6,511.0,434.33,323.54
2018,8,16,9,0,737.0,115.0,3.3,31.1,568.0,495.53,370.06
2018,8,16,9,15,757.5,117.0,3.35,31.55,615.5,546.87,408.41
2018,8,16,9,30,778.0,119.0,3.4,32.0,663.0,598.02,445.57
2018,8,16,9,45,794.5,120.0,3.4,32.45,705.5,645.12,478.75
2018,8,16,10,0,811.0,121.0,3.4,32.9,748.0,691.06,510.26
2018,8,16,10,15,822.0,122.5,3.45,33.3,784.5,726.26,534.1
2018,8,16,10,30,833.0,124.0,3.5,33.7,821.0,764.33,558.51
2018,8,16,10,45,841.5,124.5,3.55,34.1,850.0,797.19,578.77
2018,8,16,11,0,850.0,125.0,3.6,34.5,879.0,827.38,597.15
2018,8,16,11,15,823.0,143.0,3.65,34.75,888.0,840.08,604.31
2018,8,16,11,30,796.0,161.0,3.7,35.0,897.0,860.08,616.44
2018,8,16,11,45,815.0,156.0,3.75,35.25,919.5,884.9,631.68
2018,8,16,12,0,834.0,151.0,3.8,35.5,942.0,894.43,636.98
2018,8,16,12,15,835.0,151.0,3.8,35.65,947.0,901.39,640.83
2018,8,16,12,30,836.0,151.0,3.8,35.8,952.0,905.08,642.67
2018,8,16,12,45,800.0,168.5,3.85,35.95,933.0,901.21,640.02
2018,8,16,13,0,764.0,186.0,3.9,36.1,914.0,880.89,626.87
2018,8,16,13,15,796.0,167.5,3.95,36.1,918.5,885.71,630.61
2018,8,16,13,30,828.0,149.0,4.0,36.1,923.0,874.52,623.89
2018,8,16,13,45,789.0,164.5,4.05,36.1,889.5,852.75,610.4
2018,8,16,14,0,750.0,180.0,4.1,36.1,856.0,817.21,587.88
2018,8,16,14,15,728.0,182.5,4.1,36.05,822.0,782.37,565.38
2018,8,16,14,30,706.0,185.0,4.1,36.0,788.0,750.54,544.01
2018,8,16,14,45,719.0,172.5,4.1,35.95,765.0,724.58,527.12
2018,8,16,15,0,732.0,160.0,4.1,35.9,742.0,692.57,505.82
2018,8,16,15,15,743.5,148.5,4.1,35.75,713.0,660.44,484.08
2018,8,16,15,30,755.0,137.0,4.1,35.6,684.0,624.86,459.36
2018,8,16,15,45,738.5,132.5,4.1,35.5,638.5,575.64,424.05
2018,8,16,16,0,722.0,128.0,4.1,35.4,593.0,525.64,387.35
2018,8,16,16,15,700.0,123.0,4.05,35.15,543.5,471.75,347.01
2018,8,16,16,30,678.0,118.0,4.0,34.9,494.0,418.37,305.95
2018,8,16,16,45,648.0,112.5,3.95,34.7,441.5,362.23,261.79
2018,8,16,17,0,618.0,107.0,3.9,34.5,389.0,308.1,218.21
2018,8,16,17,15,576.5,100.0,3.9,34.5,335.5,251.81,172.65
2018,8,16,17,30,535.0,93.0,3.9,34.5,282.0,199.55,130.45
2018,8,16,17,45,477.0,84.0,3.4,33.5,230.0,147.38,90.84
2018,8,16,18,0,419.0,75.0,2.9,32.5,178.0,99.32,57.47
2018,8,16,18,15,334.5,62.5,2.9,31.9,131.0,57.18,34.29
2018,8,16,18,30,250.0,50.0,2.9,31.3,84.0,38.14,25.4
2018,8,16,18,45,151.0,32.0,2.85,30.75,50.0,24.67,11.84
2018,8,16,19,0,52.0,14.0,2.8,30.2,16.0,11.95,0.0
2018,8,16,19,15,26.0,7.0,2.95,30.0,8.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,29.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.3,29.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.55,29.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,28.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.65,28.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,27.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,27.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,27.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.4,27.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.2,26.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.05,26.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.9,26.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.8,25.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.5,25.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,25.1,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.6,24.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,24.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.15,24.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,8,17,5,45,12.0,2.5,1.7,24.75,2.5,0.0,0.0
2018,8,17,6,0,24.0,5.0,1.9,25.0,5.0,4.27,0.0
2018,8,17,6,15,131.0,20.5,2.2,25.5,32.5,15.98,0.0
2018,8,17,6,30,238.0,36.0,2.5,26.0,60.0,27.85,16.38
2018,8,17,6,45,345.0,47.0,2.85,26.5,106.0,37.96,26.14
2018,8,17,7,0,452.0,58.0,3.2,27.0,152.0,70.26,39.13
2018,8,17,7,15,521.0,64.5,3.3,27.55,205.0,114.71,65.82
2018,8,17,7,30,590.0,71.0,3.4,28.1,258.0,167.28,104.56
2018,8,17,7,45,638.5,75.5,3.5,28.65,314.0,221.0,148.13
2018,8,17,8,0,687.0,80.0,3.6,29.2,370.0,279.62,196.61
2018,8,17,8,15,718.0,84.0,3.6,29.85,424.0,337.92,244.9
2018,8,17,8,30,749.0,88.0,3.6,30.5,478.0,396.34,292.2
2018,8,17,8,45,772.0,90.5,3.65,31.15,529.5,451.45,335.84
2018,8,17,9,0,795.0,93.0,3.7,31.8,581.0,507.15,378.52
2018,8,17,9,15,811.0,96.0,3.65,32.4,628.5,559.66,417.39
2018,8,17,9,30,827.0,99.0,3.6,33.0,676.0,608.83,452.65
2018,8,17,9,45,839.5,101.0,3.55,33.6,718.5,655.63,485.11
2018,8,17,10,0,852.0,103.0,3.5,34.2,761.0,700.82,515.47
2018,8,17,10,15,860.5,105.0,3.45,34.65,797.0,741.19,541.67
2018,8,17,10,30,869.0,107.0,3.4,35.1,833.0,779.18,564.78
2018,8,17,10,45,875.0,109.5,3.3,35.55,862.5,813.03,584.59
2018,8,17,11,0,881.0,112.0,3.2,36.0,892.0,843.94,602.23
2018,8,17,11,15,887.0,112.0,3.15,36.35,914.0,869.46,616.72
2018,8,17,11,30,893.0,112.0,3.1,36.7,936.0,891.77,629.1
2018,8,17,11,45,896.5,111.5,3.05,37.05,949.5,908.08,637.64
2018,8,17,12,0,900.0,111.0,3.0,37.4,963.0,920.9,644.04
2018,8,17,12,15,901.0,111.0,2.95,37.6,968.5,928.39,647.55
2018,8,17,12,30,902.0,111.0,2.9,37.8,974.0,932.29,648.95
2018,8,17,12,45,901.0,111.0,2.85,38.05,970.5,930.78,646.95
2018,8,17,13,0,900.0,111.0,2.8,38.3,967.0,925.68,642.87
2018,8,17,13,15,897.5,110.5,2.8,38.4,955.5,915.19,636.34
2018,8,17,13,30,895.0,110.0,2.8,38.5,944.0,901.17,627.71
2018,8,17,13,45,890.5,109.0,2.8,38.6,924.5,881.45,615.61
2018,8,17,14,0,886.0,108.0,2.8,38.7,905.0,858.39,601.46
2018,8,17,14,15,880.0,107.0,2.8,38.7,878.0,830.86,584.74
2018,8,17,14,30,874.0,106.0,2.8,38.7,851.0,800.29,566.03
2018,8,17,14,45,865.5,104.0,2.85,38.75,816.5,764.02,543.67
2018,8,17,15,0,857.0,102.0,2.9,38.8,782.0,725.23,519.41
2018,8,17,15,15,846.0,100.5,2.9,38.65,742.0,682.87,491.18
2018,8,17,15,30,835.0,99.0,2.9,38.5,702.0,638.62,460.99
2018,8,17,15,45,820.0,96.5,2.95,38.35,656.0,589.39,426.74
2018,8,17,16,0,805.0,94.0,3.0,38.2,610.0,540.75,391.84
2018,8,17,16,15,785.0,90.5,3.0,37.95,559.5,485.63,351.34
2018,8,17,16,30,765.0,87.0,3.0,37.7,509.0,430.61,309.64
2018,8,17,16,45,737.5,83.5,3.05,37.4,455.5,373.06,264.99
2018,8,17,17,0,710.0,80.0,3.1,37.1,402.0,317.05,220.25
2018,8,17,17,15,672.5,75.5,3.1,37.1,347.5,257.14,171.81
2018,8,17,17,30,635.0,71.0,3.1,37.1,293.0,202.44,127.47
2018,8,17,17,45,578.5,64.5,2.55,35.55,239.0,146.72,85.26
2018,8,17,18,0,522.0,58.0,2.0,34.0,185.0,97.33,51.56
2018,8,17,18,15,433.5,49.5,2.15,33.3,136.0,51.91,28.16
2018,8,17,18,30,345.0,41.0,2.3,32.6,87.0,33.42,21.37
2018,8,17,18,45,217.0,27.5,2.45,31.85,51.5,21.42,8.92
2018,8,17,19,0,89.0,14.0,2.6,31.1,16.0,11.95,0.0
2018,8,17,19,15,44.5,7.0,2.95,30.9,8.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.3,30.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.6,30.55,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.9,30.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.95,30.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,4.0,29.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,4.05,29.45,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,4.1,29.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,4.05,28.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.95,28.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.9,27.8,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.8,27.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.6,27.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,3.4,26.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.65,25.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.55,25.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.5,25.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.5,25.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.35,24.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.2,24.65,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,2.0,24.55,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,8,18,5,45,9.5,2.5,2.2,24.8,2.5,0.0,0.0
2018,8,18,6,0,19.0,5.0,2.3,24.9,5.0,4.27,0.0
2018,8,18,6,15,114.5,20.5,2.45,25.25,31.0,15.96,0.0
2018,8,18,6,30,210.0,36.0,2.6,25.6,57.0,27.78,16.22
2018,8,18,6,45,306.0,49.0,2.8,26.0,101.0,37.52,25.81
2018,8,18,7,0,402.0,62.0,3.0,26.4,145.0,70.23,40.15
2018,8,18,7,15,396.5,78.0,3.0,26.95,181.0,110.88,67.94
2018,8,18,7,30,391.0,94.0,3.0,27.5,217.0,150.69,99.89
2018,8,18,7,45,412.5,113.5,3.0,28.1,266.0,198.93,139.13
2018,8,18,8,0,434.0,133.0,3.0,28.7,315.0,249.42,180.36
2018,8,18,8,15,558.0,119.5,2.95,29.45,387.5,313.72,229.66
2018,8,18,8,30,682.0,106.0,2.9,30.2,460.0,386.45,285.44
2018,8,18,8,45,707.0,110.5,2.85,30.9,511.5,441.36,328.09
2018,8,18,9,0,732.0,115.0,2.8,31.6,563.0,497.83,370.46
2018,8,18,9,15,768.5,111.0,2.65,32.3,615.5,552.54,409.99
2018,8,18,9,30,805.0,107.0,2.5,33.0,668.0,608.41,448.92
2018,8,18,9,45,804.5,116.0,2.4,33.7,706.5,653.25,478.66
2018,8,18,10,0,804.0,125.0,2.3,34.4,745.0,695.48,505.58
2018,8,18,10,15,785.5,142.5,2.15,34.9,772.0,729.68,526.03
2018,8,18,10,30,767.0,160.0,2.0,35.4,799.0,759.53,542.89
2018,8,18,10,45,796.5,151.0,1.85,35.95,835.5,799.33,565.77
2018,8,18,11,0,826.0,142.0,1.7,36.5,872.0,837.56,586.34
2018,8,18,11,15,851.0,131.5,1.7,36.85,900.5,859.28,598.1
2018,8,18,11,30,876.0,121.0,1.7,37.2,929.0,888.0,614.31
2018,8,18,11,45,876.5,123.5,1.65,37.6,942.0,904.07,621.92
2018,8,18,12,0,877.0,126.0,1.6,38.0,955.0,916.63,627.5
2018,8,18,12,15,871.0,131.0,1.7,38.25,958.5,921.99,630.92
2018,8,18,12,30,865.0,136.0,1.8,38.5,962.0,923.78,632.3
2018,8,18,12,45,865.5,135.0,1.95,38.75,959.5,922.73,632.56
2018,8,18,13,0,866.0,134.0,2.1,39.0,957.0,918.24,630.74
2018,8,18,13,15,871.5,129.0,2.15,39.05,948.5,911.2,627.02
2018,8,18,13,30,877.0,124.0,2.2,39.1,940.0,900.49,621.14
2018,8,18,13,45,873.0,122.5,2.3,39.2,920.5,881.02,610.18
2018,8,18,14,0,869.0,121.0,2.4,39.3,901.0,858.24,597.17
2018,8,18,14,15,861.0,121.0,2.45,39.3,873.5,830.32,580.74
2018,8,18,14,30,853.0,121.0,2.5,39.3,846.0,799.55,562.41
2018,8,18,14,45,842.0,120.0,2.55,39.25,811.0,762.89,540.25
2018,8,18,15,0,831.0,119.0,2.6,39.2,776.0,723.93,515.84
2018,8,18,15,15,818.5,116.5,2.65,39.05,735.0,685.16,490.36
2018,8,18,15,30,806.0,114.0,2.7,38.9,694.0,639.24,459.53
2018,8,18,15,45,790.5,110.5,2.7,38.7,648.0,589.13,424.93
2018,8,18,16,0,775.0,107.0,2.7,38.5,602.0,538.14,388.71
2018,8,18,16,15,753.0,103.5,2.7,38.2,551.5,483.32,348.83
2018,8,18,16,30,731.0,100.0,2.7,37.9,501.0,428.86,307.95
2018,8,18,16,45,701.5,95.5,2.7,37.6,447.5,369.7,262.5
2018,8,18,17,0,672.0,91.0,2.7,37.3,394.0,313.61,218.11
2018,8,18,17,15,632.0,85.5,2.7,37.3,339.5,255.88,171.79
2018,8,18,17,30,592.0,80.0,2.7,37.3,285.0,201.9,128.46
2018,8,18,17,45,533.0,72.0,2.1,35.65,231.5,146.86,87.12
2018,8,18,18,0,474.0,64.0,1.5,34.0,178.0,98.58,54.21
2018,8,18,18,15,385.0,53.5,1.65,33.3,130.0,54.31,30.67
2018,8,18,18,30,296.0,43.0,1.8,32.6,82.0,33.15,21.09
2018,8,18,18,45,182.5,28.0,1.95,31.9,48.5,21.73,8.41
2018,8,18,19,0,69.0,13.0,2.1,31.2,15.0,11.1,0.0
2018,8,18,19,15,34.5,6.5,2.45,31.0,7.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,30.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.1,30.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.65,30.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,4.1,29.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,4.35,29.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,4.4,28.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,4.4,28.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,4.3,28.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,4.2,27.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,4.1,27.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,4.0,27.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.9,27.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.7,26.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.6,26.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.55,26.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.45,26.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,26.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,26.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,25.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.15,25.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,3.1,25.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,3.1,25.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,3.05,25.45,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,3.0,25.35,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,3.05,25.35,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,8,19,5,45,12.0,2.5,3.1,25.45,2.5,0.0,0.0
2018,8,19,6,0,24.0,5.0,3.1,25.5,5.0,0.0,0.0
2018,8,19,6,15,128.5,20.0,3.3,25.8,31.0,17.07,0.0
2018,8,19,6,30,233.0,35.0,3.5,26.1,57.0,27.1,15.49
2018,8,19,6,45,328.5,46.0,3.7,26.35,100.5,35.41,23.97
2018,8,19,7,0,424.0,57.0,3.9,26.6,144.0,70.65,39.43
2018,8,19,7,15,304.5,84.0,4.0,27.1,156.5,106.13,67.87
2018,8,19,7,30,185.0,111.0,4.1,27.6,169.0,126.95,89.56
2018,8,19,7,45,195.0,139.0,4.25,28.05,211.0,166.25,121.32
2018,8,19,8,0,205.0,167.0,4.4,28.5,253.0,203.86,151.64
2018,8,19,8,15,373.0,155.0,4.4,29.05,338.0,276.21,205.66
2018,8,19,8,30,541.0,143.0,4.4,29.6,423.0,359.39,268.91
2018,8,19,8,45,633.0,130.0,4.45,30.2,491.5,427.1,321.12
2018,8,19,9,0,725.0,117.0,4.5,30.8,560.0,498.04,375.04
2018,8,19,9,15,745.5,120.0,4.45,31.35,607.5,550.46,414.09
2018,8,19,9,30,766.0,123.0,4.4,31.9,655.0,602.27,451.59
2018,8,19,9,45,785.5,124.0,4.4,32.5,699.5,651.06,485.93
2018,8,19,10,0,805.0,125.0,4.4,33.1,744.0,698.95,518.74
2018,8,19,10,15,779.5,146.5,4.35,33.55,770.0,731.73,539.71
2018,8,19,10,30,754.0,168.0,4.3,34.0,796.0,759.48,556.77
2018,8,19,10,45,792.5,153.0,4.3,34.5,834.0,800.78,583.38
2018,8,19,11,0,831.0,138.0,4.3,35.0,872.0,831.53,601.76
2018,8,19,11,15,855.5,127.0,4.25,35.4,899.0,861.88,619.82
2018,8,19,11,30,880.0,116.0,4.2,35.8,926.0,889.74,636.1
2018,8,19,11,45,859.5,132.5,4.15,36.2,933.5,899.8,640.75
2018,8,19,12,0,839.0,149.0,4.1,36.6,941.0,905.39,642.69
2018,8,19,12,15,847.0,144.5,4.05,36.9,948.0,914.77,647.45
2018,8,19,12,30,855.0,140.0,4.0,37.2,955.0,920.85,650.14
2018,8,19,12,45,869.0,130.0,3.95,37.5,956.0,924.11,651.14
2018,8,19,13,0,883.0,120.0,3.9,37.8,957.0,923.66,649.89
2018,8,19,13,15,880.0,120.0,3.85,37.9,945.5,913.19,642.93
2018,8,19,13,30,877.0,120.0,3.8,38.0,934.0,899.26,633.93
2018,8,19,13,45,872.0,119.0,3.75,38.1,914.0,879.27,621.14
2018,8,19,14,0,867.0,118.0,3.7,38.2,894.0,856.01,606.33
2018,8,19,14,15,847.0,122.5,3.65,38.2,861.0,822.28,585.01
2018,8,19,14,30,827.0,127.0,3.6,38.2,828.0,786.35,562.22
2018,8,19,14,45,831.0,120.0,3.6,38.25,799.5,756.4,543.38
2018,8,19,15,0,835.0,113.0,3.6,38.3,771.0,723.12,521.91
2018,8,19,15,15,822.5,110.5,3.6,38.2,730.0,679.44,492.33
2018,8,19,15,30,810.0,108.0,3.6,38.1,689.0,637.64,463.33
2018,8,19,15,45,783.5,109.0,3.55,37.95,640.0,585.0,426.05
2018,8,19,16,0,757.0,110.0,3.5,37.8,591.0,532.44,387.96
2018,8,19,16,15,745.5,103.0,3.5,37.55,543.5,480.36,349.5
2018,8,19,16,30,734.0,96.0,3.5,37.3,496.0,427.61,309.27
2018,8,19,16,45,704.0,92.0,3.5,37.05,442.5,368.48,263.3
2018,8,19,17,0,674.0,88.0,3.5,36.8,389.0,312.48,218.5
2018,8,19,17,15,634.0,82.5,3.5,36.8,335.0,254.57,171.65
2018,8,19,17,30,594.0,77.0,3.5,36.8,281.0,200.41,127.84
2018,8,19,17,45,534.0,69.5,3.15,35.55,227.5,145.45,86.22
2018,8,19,18,0,474.0,62.0,2.8,34.3,174.0,97.36,53.22
2018,8,19,18,15,382.0,52.0,2.95,33.7,126.5,53.33,29.76
2018,8,19,18,30,290.0,42.0,3.1,33.1,79.0,32.4,20.35
2018,8,19,18,45,176.0,27.0,3.25,32.45,46.0,20.97,6.97
2018,8,19,19,0,62.0,12.0,3.4,31.8,13.0,10.24,0.0
2018,8,19,19,15,31.0,6.0,3.65,31.55,6.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.9,31.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.3,30.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.3,30.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,4.35,29.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,4.4,29.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,4.3,28.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,4.3,28.4,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,4.3,28.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,4.25,27.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,4.2,27.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,4.15,27.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,4.1,27.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,4.1,27.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,4.1,27.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,4.0,26.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,4.0,26.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,4.0,26.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.95,26.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.9,26.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.85,26.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.75,26.45,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.7,26.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.6,26.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,26.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.45,26.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.3,26.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,26.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,25.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,25.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,2.7,25.85,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,20,5,45,2.0,1.5,2.75,25.9,1.5,0.0,0.0
2018,8,20,6,0,4.0,3.0,2.8,25.9,3.0,0.0,0.0
