Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,15,12.5,17.0,2.95,26.25,18.0,14.51,0.0
2018,8,20,6,30,21.0,31.0,3.1,26.6,33.0,24.92,13.61
2018,8,20,6,45,61.5,52.0,3.3,26.95,63.5,40.3,27.94
2018,8,20,7,0,102.0,73.0,3.5,27.3,94.0,63.9,43.05
2018,8,20,7,15,246.5,83.5,3.55,27.8,155.0,98.91,64.23
2018,8,20,7,30,391.0,94.0,3.6,28.3,216.0,153.44,101.99
2018,8,20,7,45,490.0,97.0,3.65,28.8,280.5,210.02,145.29
2018,8,20,8,0,589.0,100.0,3.7,29.3,345.0,274.65,196.18
2018,8,20,8,15,644.0,100.0,3.65,29.85,403.0,331.21,242.1
2018,8,20,8,30,699.0,100.0,3.6,30.4,461.0,392.64,291.02
2018,8,20,8,45,725.0,103.5,3.55,30.95,513.0,449.1,335.3
2018,8,20,9,0,751.0,107.0,3.5,31.5,565.0,505.3,377.99
2018,8,20,9,15,769.5,110.5,3.4,32.05,612.5,557.87,416.59
2018,8,20,9,30,788.0,114.0,3.3,32.6,660.0,610.05,453.62
2018,8,20,9,45,802.0,115.5,3.2,33.15,702.0,656.61,485.56
2018,8,20,10,0,816.0,117.0,3.1,33.7,744.0,701.78,515.56
2018,8,20,10,15,805.0,128.5,2.95,34.15,772.0,736.4,537.14
2018,8,20,10,30,794.0,140.0,2.8,34.6,800.0,767.3,555.3
2018,8,20,10,45,748.0,170.0,2.65,35.05,809.5,783.29,562.95
2018,8,20,11,0,702.0,200.0,2.5,35.5,819.0,799.37,569.97
2018,8,20,11,15,672.0,222.5,2.35,35.9,827.0,812.28,575.25
2018,8,20,11,30,642.0,245.0,2.2,36.3,835.0,820.8,577.54
2018,8,20,11,45,748.5,191.5,2.05,36.65,889.5,869.31,607.45
2018,8,20,12,0,855.0,138.0,1.9,37.0,944.0,912.98,631.59
2018,8,20,12,15,856.5,138.0,1.8,37.3,949.0,920.45,633.73
2018,8,20,12,30,858.0,138.0,1.7,37.6,954.0,924.51,634.15
2018,8,20,12,45,857.5,137.5,1.6,37.85,951.0,922.88,631.33
2018,8,20,13,0,857.0,137.0,1.5,38.1,948.0,917.83,626.56
2018,8,20,13,15,854.0,136.5,1.5,38.25,936.5,907.1,619.96
2018,8,20,13,30,851.0,136.0,1.5,38.4,925.0,893.01,611.47
2018,8,20,13,45,846.0,135.5,1.5,38.55,905.5,873.86,599.98
2018,8,20,14,0,841.0,135.0,1.5,38.7,886.0,851.53,586.64
2018,8,20,14,15,831.0,135.0,1.5,38.7,857.5,822.46,569.5
2018,8,20,14,30,821.0,135.0,1.5,38.7,829.0,798.79,555.74
2018,8,20,14,45,807.5,135.0,1.55,38.7,794.0,761.19,533.51
2018,8,20,15,0,794.0,135.0,1.6,38.7,759.0,721.55,508.64
2018,8,20,15,15,781.0,131.5,1.65,38.55,718.0,677.15,480.38
2018,8,20,15,30,768.0,128.0,1.7,38.4,677.0,631.23,450.31
2018,8,20,15,45,750.5,125.0,1.75,38.3,631.5,581.79,416.85
2018,8,20,16,0,733.0,122.0,1.8,38.2,586.0,531.64,381.86
2018,8,20,16,15,710.5,117.0,1.85,37.95,535.5,476.53,342.53
2018,8,20,16,30,688.0,112.0,1.9,37.7,485.0,421.98,302.27
2018,8,20,16,45,634.0,111.0,1.95,37.45,426.5,359.55,255.37
2018,8,20,17,0,580.0,110.0,2.0,37.2,368.0,301.74,210.9
2018,8,20,17,15,479.0,109.0,2.0,37.2,302.5,232.39,158.48
2018,8,20,17,30,378.0,108.0,2.0,37.2,237.0,177.75,117.88
2018,8,20,17,45,329.0,92.5,1.65,35.9,189.5,130.78,82.95
2018,8,20,18,0,280.0,77.0,1.3,34.6,142.0,89.65,54.26
2018,8,20,18,15,223.5,59.5,1.4,33.9,102.5,52.72,31.82
2018,8,20,18,30,167.0,42.0,1.5,33.2,63.0,31.98,19.92
2018,8,20,18,45,94.5,25.5,1.6,32.5,36.0,19.99,5.23
2018,8,20,19,0,22.0,9.0,1.7,31.8,9.0,7.68,0.0
2018,8,20,19,15,11.0,4.5,2.0,31.55,4.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.3,31.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.6,31.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,30.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.05,30.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.2,30.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,29.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.5,29.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.5,29.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.5,28.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.5,28.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.4,28.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,28.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,27.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,27.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.05,27.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,27.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.95,27.25,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,27.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,26.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.65,26.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,26.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.65,26.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.75,26.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,26.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,26.35,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.8,26.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.85,26.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.8,26.15,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,25.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,25.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.3,25.75,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,8,21,5,45,5.0,2.0,2.2,25.75,2.0,0.0,0.0
2018,8,21,6,0,10.0,4.0,2.2,25.8,4.0,0.0,0.0
2018,8,21,6,15,79.0,19.5,2.4,26.15,26.5,16.64,0.0
2018,8,21,6,30,148.0,35.0,2.6,26.5,49.0,26.89,14.96
2018,8,21,6,45,242.0,51.0,2.75,26.9,92.0,38.76,26.65
2018,8,21,7,0,336.0,67.0,2.9,27.3,135.0,73.97,43.86
2018,8,21,7,15,407.0,78.0,3.0,27.85,186.0,116.19,71.25
2018,8,21,7,30,478.0,89.0,3.1,28.4,237.0,166.8,109.01
2018,8,21,7,45,531.5,96.0,3.2,29.0,291.5,221.11,152.48
2018,8,21,8,0,585.0,103.0,3.3,29.6,346.0,278.15,198.79
2018,8,21,8,15,622.5,108.5,3.2,30.3,400.0,333.36,243.56
2018,8,21,8,30,660.0,114.0,3.1,31.0,454.0,391.65,289.61
2018,8,21,8,45,689.5,117.0,3.05,31.7,505.5,446.53,331.97
2018,8,21,9,0,719.0,120.0,3.0,32.4,557.0,502.86,374.0
2018,8,21,9,15,740.0,122.5,2.8,33.05,604.5,554.81,411.21
2018,8,21,9,30,761.0,125.0,2.6,33.7,652.0,606.38,446.71
2018,8,21,9,45,778.0,127.0,2.45,34.3,695.0,654.38,478.69
2018,8,21,10,0,795.0,129.0,2.3,34.9,738.0,701.31,508.8
2018,8,21,10,15,807.0,130.5,2.1,35.4,774.5,742.64,534.02
2018,8,21,10,30,819.0,132.0,1.9,35.9,811.0,781.97,556.22
2018,8,21,10,45,828.0,133.5,1.75,36.4,841.0,808.27,569.51
2018,8,21,11,0,837.0,135.0,1.6,36.9,871.0,839.48,585.64
2018,8,21,11,15,844.5,135.0,1.55,37.25,893.5,865.24,599.37
2018,8,21,11,30,852.0,135.0,1.5,37.6,916.0,888.0,611.17
2018,8,21,11,45,857.5,134.0,1.5,37.95,930.5,904.92,619.96
2018,8,21,12,0,863.0,133.0,1.5,38.3,945.0,918.55,626.83
2018,8,21,12,15,865.0,133.0,1.6,38.55,950.5,926.5,631.84
2018,8,21,12,30,867.0,133.0,1.7,38.8,956.0,931.01,634.9
2018,8,21,12,45,867.0,132.0,1.8,39.0,953.0,929.32,634.43
2018,8,21,13,0,867.0,131.0,1.9,39.2,950.0,924.15,631.97
2018,8,21,13,15,865.0,130.5,2.05,39.3,939.0,914.13,627.36
2018,8,21,13,30,863.0,130.0,2.2,39.4,928.0,900.69,620.64
2018,8,21,13,45,808.0,151.0,2.3,39.5,885.5,868.06,601.52
2018,8,21,14,0,753.0,172.0,2.4,39.6,843.0,823.24,574.63
2018,8,21,14,15,717.5,184.5,2.45,39.55,807.5,791.11,555.24
2018,8,21,14,30,682.0,197.0,2.5,39.5,772.0,752.59,530.57
2018,8,21,14,45,730.5,168.0,2.55,39.45,760.5,738.52,523.2
2018,8,21,15,0,779.0,139.0,2.6,39.4,749.0,716.18,509.97
2018,8,21,15,15,778.0,131.0,2.65,39.2,712.5,676.28,484.12
2018,8,21,15,30,777.0,123.0,2.7,39.0,676.0,633.89,455.97
2018,8,21,15,45,770.0,116.0,2.7,38.8,633.0,586.49,423.34
2018,8,21,16,0,763.0,109.0,2.7,38.6,590.0,537.51,388.63
2018,8,21,16,15,740.5,105.5,2.7,38.35,539.5,482.66,348.72
2018,8,21,16,30,718.0,102.0,2.7,38.1,489.0,427.22,307.16
2018,8,21,16,45,687.5,97.0,2.65,37.85,435.5,368.74,262.17
2018,8,21,17,0,657.0,92.0,2.6,37.6,382.0,312.29,217.54
2018,8,21,17,15,615.5,86.0,2.6,37.6,327.5,254.21,171.1
2018,8,21,17,30,574.0,80.0,2.6,37.6,273.0,200.12,127.79
2018,8,21,17,45,512.5,72.0,2.05,36.35,220.0,145.45,86.63
2018,8,21,18,0,451.0,64.0,1.5,35.1,167.0,97.9,54.08
2018,8,21,18,15,360.0,52.5,1.45,34.45,120.0,51.92,28.62
2018,8,21,18,30,269.0,41.0,1.4,33.8,73.0,31.62,19.47
2018,8,21,18,45,159.0,25.0,1.4,33.15,41.5,19.43,3.42
2018,8,21,19,0,49.0,9.0,1.4,32.5,10.0,7.68,0.0
2018,8,21,19,15,24.5,4.5,1.5,32.3,5.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,32.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.7,31.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.8,31.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,31.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.25,31.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,30.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,30.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,30.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,29.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.65,29.45,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.6,29.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.55,28.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.5,28.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.4,28.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.3,28.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.2,27.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.1,27.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.0,27.45,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.9,27.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.85,27.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,26.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,26.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.6,26.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.55,26.55,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.5,26.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.45,26.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.4,26.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.3,26.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,25.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,25.8,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,25.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,25.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,22,5,45,2.0,1.5,0.9,25.4,1.5,0.0,0.0
2018,8,22,6,0,4.0,3.0,1.0,25.5,3.0,0.0,0.0
2018,8,22,6,15,15.5,17.0,1.15,25.9,18.0,14.51,0.0
2018,8,22,6,30,27.0,31.0,1.3,26.3,33.0,24.81,13.22
2018,8,22,6,45,66.0,52.0,1.5,26.75,63.5,40.2,27.84
2018,8,22,7,0,105.0,73.0,1.7,27.2,94.0,64.88,43.54
2018,8,22,7,15,151.5,93.5,1.7,27.75,134.5,95.81,65.58
2018,8,22,7,30,198.0,114.0,1.7,28.3,175.0,134.24,94.46
2018,8,22,7,45,211.0,136.0,1.7,28.9,213.0,170.49,123.43
2018,8,22,8,0,224.0,158.0,1.7,29.5,251.0,208.26,153.42
2018,8,22,8,15,162.0,182.0,1.55,30.1,254.0,217.46,162.24
2018,8,22,8,30,100.0,206.0,1.4,30.7,257.0,217.89,163.14
2018,8,22,8,45,211.5,222.5,1.3,31.3,346.0,297.66,222.1
2018,8,22,9,0,323.0,239.0,1.2,31.9,435.0,390.5,289.05
2018,8,22,9,15,526.5,187.5,1.1,32.4,537.5,489.08,359.27
2018,8,22,9,30,730.0,136.0,1.0,32.9,640.0,600.81,436.34
2018,8,22,9,45,655.5,178.5,0.85,33.4,652.5,624.94,448.8
2018,8,22,10,0,581.0,221.0,0.7,33.9,665.0,639.41,454.63
2018,8,22,10,15,644.0,203.0,0.7,34.3,717.5,694.59,490.48
2018,8,22,10,30,707.0,185.0,0.7,34.7,770.0,751.05,525.91
2018,8,22,10,45,772.5,157.5,0.75,35.1,818.0,797.16,554.57
2018,8,22,11,0,838.0,130.0,0.8,35.5,866.0,838.62,578.72
2018,8,22,11,15,848.0,128.0,0.85,35.8,889.0,864.75,593.6
2018,8,22,11,30,858.0,126.0,0.9,36.1,912.0,887.97,606.87
2018,8,22,11,45,867.5,122.5,1.0,36.4,927.0,906.27,618.01
2018,8,22,12,0,877.0,119.0,1.1,36.7,942.0,921.33,627.3
2018,8,22,12,15,878.5,119.0,1.2,36.95,947.5,928.9,632.3
2018,8,22,12,30,880.0,119.0,1.3,37.2,953.0,932.95,635.32
2018,8,22,12,45,880.0,118.5,1.4,37.5,950.0,931.61,635.06
2018,8,22,13,0,880.0,118.0,1.5,37.8,947.0,926.73,632.76
2018,8,22,13,15,878.0,117.0,1.6,38.0,935.5,916.03,627.25
2018,8,22,13,30,876.0,116.0,1.7,38.2,924.0,901.82,619.66
2018,8,22,13,45,871.5,115.5,1.8,38.4,904.5,882.44,608.88
2018,8,22,14,0,867.0,115.0,1.9,38.6,885.0,859.77,596.04
2018,8,22,14,15,852.0,119.0,2.0,38.6,856.0,829.4,578.75
2018,8,22,14,30,837.0,123.0,2.1,38.6,827.0,796.55,559.72
2018,8,22,14,45,815.5,128.0,2.2,38.65,790.0,764.36,540.76
2018,8,22,15,0,794.0,133.0,2.3,38.7,753.0,723.2,514.69
2018,8,22,15,15,782.0,129.5,2.4,38.6,712.5,679.27,486.34
2018,8,22,15,30,770.0,126.0,2.5,38.5,672.0,633.73,456.08
2018,8,22,15,45,753.5,122.0,2.6,38.45,626.0,583.64,421.69
2018,8,22,16,0,737.0,118.0,2.7,38.4,580.0,532.87,385.78
2018,8,22,16,15,714.5,113.5,2.75,38.15,530.0,477.71,345.82
2018,8,22,16,30,692.0,109.0,2.8,37.9,480.0,423.22,305.06
2018,8,22,16,45,661.5,103.5,2.8,37.65,427.0,365.51,260.71
2018,8,22,17,0,631.0,98.0,2.8,37.4,374.0,309.88,216.79
2018,8,22,17,15,588.5,91.0,2.8,37.4,320.0,251.96,170.55
2018,8,22,17,30,546.0,84.0,2.8,37.4,266.0,198.21,127.59
2018,8,22,17,45,484.5,75.0,2.25,36.25,213.5,144.23,86.92
2018,8,22,18,0,423.0,66.0,1.7,35.1,161.0,97.45,54.73
2018,8,22,18,15,333.0,53.5,1.65,34.45,115.0,52.11,29.11
2018,8,22,18,30,243.0,41.0,1.6,33.8,69.0,31.55,19.3
2018,8,22,18,45,141.5,25.0,1.5,33.15,39.0,19.41,1.41
2018,8,22,19,0,40.0,9.0,1.4,32.5,9.0,7.68,0.0
2018,8,22,19,15,20.0,4.5,1.55,32.35,4.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,32.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,31.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.15,31.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,31.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.45,31.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,30.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,30.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,30.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.5,29.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.5,29.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.5,29.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.55,29.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.6,28.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.55,28.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.5,28.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,28.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,27.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.3,27.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.15,27.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.1,27.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.0,26.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,26.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,26.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,26.45,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,26.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,26.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,25.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,25.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,25.3,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.95,25.05,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,8,23,5,45,6.5,1.5,1.25,25.2,1.5,0.0,0.0
2018,8,23,6,0,13.0,3.0,1.4,25.3,3.0,0.0,0.0
2018,8,23,6,15,86.5,18.5,1.6,25.9,25.5,15.79,0.0
2018,8,23,6,30,160.0,34.0,1.8,26.5,48.0,26.18,14.01
2018,8,23,6,45,251.0,50.0,2.0,27.05,91.0,38.09,26.02
2018,8,23,7,0,342.0,66.0,2.2,27.6,134.0,75.97,44.59
2018,8,23,7,15,409.5,78.0,2.25,28.45,185.0,119.36,73.32
2018,8,23,7,30,477.0,90.0,2.3,29.3,236.0,170.78,111.86
2018,8,23,7,45,526.5,99.0,2.35,30.15,290.5,226.26,156.04
2018,8,23,8,0,576.0,108.0,2.4,31.0,345.0,283.97,202.27
2018,8,23,8,15,611.0,115.0,2.45,31.75,399.0,339.45,246.7
2018,8,23,8,30,646.0,122.0,2.5,32.5,453.0,397.78,292.17
2018,8,23,8,45,672.0,128.0,2.5,33.25,504.5,453.35,334.28
2018,8,23,9,0,698.0,134.0,2.5,34.0,556.0,510.09,375.8
2018,8,23,9,15,717.5,139.0,2.5,34.5,604.0,562.92,413.62
2018,8,23,9,30,737.0,144.0,2.5,35.0,652.0,615.6,450.16
2018,8,23,9,45,752.0,148.0,2.5,35.5,694.5,662.02,481.42
2018,8,23,10,0,767.0,152.0,2.5,36.0,737.0,708.56,511.91
2018,8,23,10,15,778.0,154.5,2.55,36.4,773.0,749.25,538.25
2018,8,23,10,30,789.0,157.0,2.6,36.8,809.0,787.91,562.74
2018,8,23,10,45,797.5,159.0,2.6,37.2,838.5,821.83,582.66
2018,8,23,11,0,806.0,161.0,2.6,37.6,868.0,853.16,600.75
2018,8,23,11,15,809.0,164.5,2.65,37.9,889.0,878.34,615.44
2018,8,23,11,30,812.0,168.0,2.7,38.2,910.0,900.36,628.17
2018,8,23,11,45,812.5,170.5,2.75,38.5,922.5,915.93,636.89
2018,8,23,12,0,813.0,173.0,2.8,38.8,935.0,928.12,643.62
2018,8,23,12,15,814.5,173.5,2.85,39.0,940.5,935.94,648.01
2018,8,23,12,30,816.0,174.0,2.9,39.2,946.0,940.33,650.41
2018,8,23,12,45,816.0,173.5,2.95,39.4,943.0,938.95,649.36
2018,8,23,13,0,816.0,173.0,3.0,39.6,940.0,934.12,646.32
2018,8,23,13,15,813.0,172.0,3.0,39.65,928.0,922.64,639.33
2018,8,23,13,30,810.0,171.0,3.0,39.7,916.0,907.82,630.39
2018,8,23,13,45,805.0,169.0,3.05,39.75,896.0,887.02,618.1
2018,8,23,14,0,800.0,167.0,3.1,39.8,876.0,863.12,603.88
2018,8,23,14,15,788.0,168.0,3.1,39.8,848.0,833.19,585.64
2018,8,23,14,30,776.0,169.0,3.1,39.8,820.0,800.78,565.76
2018,8,23,14,45,760.0,169.0,3.15,39.75,784.0,762.11,541.1
2018,8,23,15,0,744.0,169.0,3.2,39.7,748.0,725.13,517.01
2018,8,23,15,15,729.5,165.0,3.2,39.5,707.0,680.11,487.38
2018,8,23,15,30,715.0,161.0,3.2,39.3,666.0,633.85,456.27
2018,8,23,15,45,666.5,162.5,3.2,39.15,608.0,571.09,412.77
2018,8,23,16,0,618.0,164.0,3.2,39.0,550.0,510.72,370.02
2018,8,23,16,15,622.0,151.0,3.15,38.7,510.5,466.89,338.18
2018,8,23,16,30,626.0,138.0,3.1,38.4,471.0,421.13,303.75
2018,8,23,16,45,592.0,130.5,3.1,38.05,418.0,363.41,259.95
2018,8,23,17,0,558.0,123.0,3.1,37.7,365.0,308.33,217.1
2018,8,23,17,15,514.0,112.5,3.1,37.7,311.0,247.23,169.11
2018,8,23,17,30,470.0,102.0,3.1,37.7,257.0,194.54,127.5
2018,8,23,17,45,408.0,89.0,2.55,36.45,205.0,141.71,88.07
2018,8,23,18,0,346.0,76.0,2.0,35.2,153.0,96.17,56.58
2018,8,23,18,15,263.5,59.0,2.0,34.55,107.5,54.35,31.95
2018,8,23,18,30,181.0,42.0,2.0,33.9,62.0,32.12,19.6
2018,8,23,18,45,103.5,24.5,2.0,33.25,34.5,19.11,0.0
2018,8,23,19,0,26.0,7.0,2.0,32.6,7.0,5.97,0.0
2018,8,23,19,15,13.0,3.5,2.25,32.5,3.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.5,32.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.75,32.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,32.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.15,31.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.3,31.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.45,31.35,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.6,31.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.65,30.75,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.7,30.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.75,30.05,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.8,29.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.8,29.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.85,28.65,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.9,28.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.8,28.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.7,27.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.4,27.05,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,26.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.05,26.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.9,26.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.8,25.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.75,25.8,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,25.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.25,25.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.05,24.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.75,24.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.75,24.45,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,8,24,5,45,5.0,1.0,2.0,24.6,1.0,0.0,0.0
2018,8,24,6,0,10.0,2.0,2.1,24.7,2.0,0.0,0.0
2018,8,24,6,15,94.0,17.5,2.4,25.2,25.0,14.94,0.0
2018,8,24,6,30,178.0,33.0,2.7,25.7,48.0,25.48,13.29
2018,8,24,6,45,275.5,48.0,3.0,26.25,92.0,37.18,25.31
2018,8,24,7,0,373.0,63.0,3.3,26.8,136.0,76.97,44.23
2018,8,24,7,15,445.0,73.5,3.4,27.5,189.0,121.81,74.1
2018,8,24,7,30,517.0,84.0,3.5,28.2,242.0,178.09,116.9
2018,8,24,7,45,551.0,94.0,3.55,28.9,293.0,230.02,159.63
2018,8,24,8,0,585.0,104.0,3.6,29.6,344.0,285.35,205.3
2018,8,24,8,15,640.0,106.0,3.65,30.3,403.5,344.35,252.84
2018,8,24,8,30,695.0,108.0,3.7,31.0,463.0,408.29,303.23
2018,8,24,8,45,723.5,111.5,3.7,31.7,516.0,465.32,347.39
2018,8,24,9,0,752.0,115.0,3.7,32.4,569.0,523.85,391.23
2018,8,24,9,15,772.5,118.0,3.7,33.0,617.5,577.55,430.38
2018,8,24,9,30,793.0,121.0,3.7,33.6,666.0,631.0,468.15
2018,8,24,9,45,809.0,123.0,3.65,34.15,709.5,679.89,501.6
2018,8,24,10,0,825.0,125.0,3.6,34.7,753.0,727.5,533.22
2018,8,24,10,15,836.5,126.0,3.6,35.2,789.5,769.18,560.08
2018,8,24,10,30,848.0,127.0,3.6,35.7,826.0,801.24,579.09
2018,8,24,10,45,857.5,127.5,3.6,36.2,856.5,835.5,599.42
2018,8,24,11,0,867.0,128.0,3.6,36.7,887.0,867.05,617.77
2018,8,24,11,15,874.5,127.5,3.6,37.1,909.5,893.05,632.66
2018,8,24,11,30,882.0,127.0,3.6,37.5,932.0,915.9,645.51
2018,8,24,11,45,887.0,126.0,3.6,37.9,945.5,932.76,654.55
2018,8,24,12,0,892.0,125.0,3.6,38.3,959.0,946.17,661.5
2018,8,24,12,15,893.5,124.5,3.6,38.6,964.0,953.29,664.85
2018,8,24,12,30,895.0,124.0,3.6,38.9,969.0,956.82,666.08
2018,8,24,12,45,895.0,123.5,3.6,39.15,966.0,955.34,664.46
2018,8,24,13,0,895.0,123.0,3.6,39.4,963.0,950.23,660.73
2018,8,24,13,15,892.0,122.5,3.6,39.55,950.5,938.77,653.42
2018,8,24,13,30,889.0,122.0,3.6,39.7,938.0,923.78,644.04
2018,8,24,13,45,885.0,120.0,3.6,39.8,917.5,903.02,631.24
2018,8,24,14,0,881.0,118.0,3.6,39.9,897.0,878.9,616.38
2018,8,24,14,15,874.5,117.0,3.55,39.9,869.5,850.36,598.73
2018,8,24,14,30,868.0,116.0,3.5,39.9,842.0,818.82,579.14
2018,8,24,14,45,859.0,114.0,3.5,39.95,806.5,781.59,555.87
2018,8,24,15,0,850.0,112.0,3.5,40.0,771.0,741.88,530.84
2018,8,24,15,15,837.5,110.0,3.5,39.85,729.5,697.48,501.48
2018,8,24,15,30,825.0,108.0,3.5,39.7,688.0,655.25,472.67
2018,8,24,15,45,808.5,104.5,3.5,39.55,640.5,602.98,436.35
2018,8,24,16,0,792.0,101.0,3.5,39.4,593.0,549.91,398.48
2018,8,24,16,15,769.5,97.5,3.5,39.1,541.5,493.28,357.19
2018,8,24,16,30,747.0,94.0,3.5,38.8,490.0,437.07,314.88
2018,8,24,16,45,716.5,90.0,3.5,38.5,435.5,377.94,269.23
2018,8,24,17,0,686.0,86.0,3.5,38.2,381.0,319.22,222.68
2018,8,24,17,15,644.0,80.0,3.5,38.2,325.5,259.04,174.27
2018,8,24,17,30,602.0,74.0,3.5,38.2,270.0,202.9,129.02
2018,8,24,17,45,538.0,66.5,3.05,36.9,216.0,146.29,86.21
2018,8,24,18,0,474.0,59.0,2.6,35.6,162.0,97.12,52.37
2018,8,24,18,15,376.0,48.0,2.65,34.9,114.5,51.55,27.59
2018,8,24,18,30,278.0,37.0,2.7,34.2,67.0,28.69,16.73
2018,8,24,18,45,162.0,22.5,2.75,33.5,37.5,17.55,0.0
2018,8,24,19,0,46.0,8.0,2.8,32.8,8.0,6.83,0.0
2018,8,24,19,15,23.0,4.0,3.1,32.55,4.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,32.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.7,32.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.0,31.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.2,31.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.4,31.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.6,30.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.8,30.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.75,30.0,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,4.7,29.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.65,29.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.6,28.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,4.45,28.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,4.3,28.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,4.1,27.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.65,27.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.4,26.75,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.3,26.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.2,26.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.65,25.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,25.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.45,25.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.35,25.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.2,25.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.0,25.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,25,5,45,3.5,1.0,1.95,25.4,1.0,0.0,0.0
2018,8,25,6,0,7.0,2.0,2.0,25.5,2.0,0.0,0.0
2018,8,25,6,15,81.5,18.0,2.2,25.95,24.5,15.36,0.0
2018,8,25,6,30,156.0,34.0,2.4,26.4,47.0,26.2,13.48
2018,8,25,6,45,250.0,50.0,2.55,26.9,90.0,39.48,27.1
2018,8,25,7,0,344.0,66.0,2.7,27.4,133.0,78.6,46.09
2018,8,25,7,15,416.0,77.0,2.75,28.0,184.5,122.37,75.54
2018,8,25,7,30,488.0,88.0,2.8,28.6,236.0,174.69,115.18
2018,8,25,7,45,463.0,104.0,2.8,29.2,267.5,214.67,150.3
2018,8,25,8,0,438.0,120.0,2.8,29.8,299.0,251.15,182.21
2018,8,25,8,15,472.0,133.5,2.75,30.4,351.5,304.07,224.49
2018,8,25,8,30,506.0,147.0,2.7,31.0,404.0,360.11,268.14
2018,8,25,8,45,607.5,136.0,2.7,31.65,478.0,434.34,323.91
2018,8,25,9,0,709.0,125.0,2.7,32.3,552.0,512.76,381.59
2018,8,25,9,15,718.0,133.0,2.65,32.85,596.0,562.9,417.44
2018,8,25,9,30,727.0,141.0,2.6,33.4,640.0,611.91,451.39
2018,8,25,9,45,782.0,129.0,2.55,34.0,696.5,670.16,491.17
2018,8,25,10,0,837.0,117.0,2.5,34.6,753.0,725.75,528.11
2018,8,25,10,15,847.5,118.5,2.45,35.1,789.5,766.81,553.16
2018,8,25,10,30,858.0,120.0,2.4,35.6,826.0,805.61,575.83
2018,8,25,10,45,865.0,120.5,2.4,36.05,854.5,838.11,594.59
2018,8,25,11,0,872.0,121.0,2.4,36.5,883.0,867.74,611.37
2018,8,25,11,15,869.5,127.5,2.4,36.85,903.0,891.57,624.65
2018,8,25,11,30,867.0,134.0,2.4,37.2,923.0,911.77,635.66
2018,8,25,11,45,860.5,140.5,2.4,37.6,933.5,924.69,642.05
2018,8,25,12,0,854.0,147.0,2.4,38.0,944.0,933.89,646.25
2018,8,25,12,15,854.5,148.0,2.45,38.25,949.0,941.1,650.18
2018,8,25,12,30,855.0,149.0,2.5,38.5,954.0,944.86,652.09
2018,8,25,12,45,853.5,148.0,2.55,38.75,949.5,941.54,649.78
2018,8,25,13,0,852.0,147.0,2.6,39.0,945.0,934.79,645.52
2018,8,25,13,15,848.0,147.5,2.6,39.1,933.0,923.66,638.67
2018,8,25,13,30,844.0,148.0,2.6,39.2,921.0,909.2,629.89
2018,8,25,13,45,837.5,147.5,2.65,39.35,900.0,899.75,624.59
2018,8,25,14,0,831.0,147.0,2.7,39.5,879.0,875.13,609.78
2018,8,25,14,15,826.5,143.0,2.75,39.45,851.5,845.77,592.55
2018,8,25,14,30,822.0,139.0,2.8,39.4,824.0,813.43,573.34
2018,8,25,14,45,793.5,143.0,2.8,39.4,781.0,767.41,544.68
2018,8,25,15,0,765.0,147.0,2.8,39.4,738.0,720.33,513.76
2018,8,25,15,15,774.0,135.5,2.85,39.25,705.0,684.26,490.64
2018,8,25,15,30,783.0,124.0,2.9,39.1,672.0,644.83,464.51
2018,8,25,15,45,765.0,120.5,2.95,38.95,625.0,593.35,429.07
2018,8,25,16,0,747.0,117.0,3.0,38.8,578.0,541.31,392.26
2018,8,25,16,15,722.5,112.5,3.05,38.5,526.5,484.39,351.11
2018,8,25,16,30,698.0,108.0,3.1,38.2,475.0,428.25,309.2
2018,8,25,16,45,665.0,102.5,3.1,37.95,421.0,368.87,263.6
2018,8,25,17,0,632.0,97.0,3.1,37.7,367.0,311.87,218.62
2018,8,25,17,15,588.0,90.0,3.1,37.7,312.5,253.14,171.7
2018,8,25,17,30,544.0,83.0,3.1,37.7,258.0,198.79,128.21
2018,8,25,17,45,479.0,73.5,2.65,36.5,205.5,143.62,86.65
2018,8,25,18,0,414.0,64.0,2.2,35.3,153.0,96.16,53.86
2018,8,25,18,15,308.5,51.0,2.1,34.6,106.0,50.17,27.65
2018,8,25,18,30,203.0,38.0,2.0,33.9,59.0,29.23,16.99
2018,8,25,18,45,109.0,21.0,1.95,33.25,31.5,16.32,0.0
2018,8,25,19,0,15.0,4.0,1.9,32.6,4.0,3.41,0.0
2018,8,25,19,15,7.5,2.0,2.2,32.45,2.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,32.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.85,32.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,31.75,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.8,31.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,4.1,31.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,4.5,30.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,4.6,30.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,4.65,30.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,4.7,29.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,4.6,29.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,4.5,29.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,4.4,28.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,4.3,28.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,4.1,28.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,3.9,28.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.5,27.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.4,27.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.15,27.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.0,27.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.85,27.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,26.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.6,26.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,26.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.4,26.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.3,26.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.2,26.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,26.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,26.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.8,25.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.65,25.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,25.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.35,25.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,1.3,25.65,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,8,26,5,45,3.0,1.0,1.5,25.8,1.0,0.0,0.0
2018,8,26,6,0,6.0,2.0,1.6,25.9,2.0,0.0,0.0
2018,8,26,6,15,75.5,17.5,1.8,26.35,23.5,14.94,0.0
2018,8,26,6,30,145.0,33.0,2.0,26.8,45.0,25.42,12.58
2018,8,26,6,45,233.5,47.5,2.25,27.3,84.5,38.39,26.12
2018,8,26,7,0,322.0,62.0,2.5,27.8,124.0,75.08,43.68
2018,8,26,7,15,396.5,74.0,2.6,28.4,176.0,118.75,73.31
2018,8,26,7,30,471.0,86.0,2.7,29.0,228.0,171.38,113.18
2018,8,26,7,45,510.0,96.5,2.85,29.6,279.0,225.58,157.3
2018,8,26,8,0,549.0,107.0,3.0,30.2,330.0,280.82,202.44
2018,8,26,8,15,459.5,124.5,3.0,30.8,330.0,293.2,216.48
2018,8,26,8,30,370.0,142.0,3.0,31.4,330.0,298.41,223.22
2018,8,26,8,45,532.5,133.0,3.0,32.0,435.5,397.18,297.48
2018,8,26,9,0,695.0,124.0,3.0,32.6,541.0,506.88,378.07
2018,8,26,9,15,685.5,132.5,2.95,33.15,572.5,545.89,405.96
2018,8,26,9,30,676.0,141.0,2.9,33.7,604.0,582.07,431.13
2018,8,26,9,45,730.5,134.5,2.9,34.25,664.0,643.03,473.47
2018,8,26,10,0,785.0,128.0,2.9,34.8,724.0,707.33,516.83
2018,8,26,10,15,809.5,127.0,2.85,35.25,767.5,755.52,547.69
2018,8,26,10,30,834.0,126.0,2.8,35.7,811.0,794.97,571.2
2018,8,26,10,45,842.0,127.5,2.75,36.2,840.5,828.49,590.44
2018,8,26,11,0,850.0,129.0,2.7,36.7,870.0,859.26,607.7
2018,8,26,11,15,852.5,132.0,2.75,37.05,891.0,883.66,621.83
2018,8,26,11,30,855.0,135.0,2.8,37.4,912.0,904.77,633.9
2018,8,26,11,45,844.0,143.5,2.8,37.75,920.0,915.15,638.91
2018,8,26,12,0,833.0,152.0,2.8,38.1,928.0,921.7,641.69
2018,8,26,12,15,844.0,147.0,2.8,38.3,937.0,933.16,648.06
2018,8,26,12,30,855.0,142.0,2.8,38.5,946.0,941.28,652.4
2018,8,26,12,45,815.5,158.5,2.85,38.75,923.0,932.06,646.32
2018,8,26,13,0,776.0,175.0,2.9,39.0,900.0,906.59,630.31
2018,8,26,13,15,764.5,180.5,2.95,39.1,887.0,893.51,622.62
2018,8,26,13,30,753.0,186.0,3.0,39.2,874.0,877.38,612.96
2018,8,26,13,45,743.0,188.5,3.05,39.3,854.5,856.96,600.64
2018,8,26,14,0,733.0,191.0,3.1,39.4,835.0,840.44,590.85
2018,8,26,14,15,707.0,193.5,3.2,39.4,798.5,801.09,566.32
2018,8,26,14,30,681.0,196.0,3.3,39.4,762.0,760.26,540.28
2018,8,26,14,45,647.5,199.5,3.35,39.4,719.0,713.42,509.53
2018,8,26,15,0,614.0,203.0,3.4,39.4,676.0,666.31,478.11
2018,8,26,15,15,643.5,181.5,3.45,39.2,652.5,640.47,461.97
2018,8,26,15,30,673.0,160.0,3.5,39.0,629.0,609.91,441.92
2018,8,26,15,45,605.5,167.5,3.55,38.85,567.5,542.61,394.68
2018,8,26,16,0,538.0,175.0,3.6,38.7,506.0,474.62,346.23
2018,8,26,16,15,557.0,154.5,3.65,38.4,470.5,440.32,321.23
2018,8,26,16,30,576.0,134.0,3.7,38.1,435.0,397.85,289.13
2018,8,26,16,45,581.0,121.5,3.75,37.8,396.0,353.7,254.5
2018,8,26,17,0,586.0,109.0,3.8,37.5,357.0,307.88,217.36
2018,8,26,17,15,540.0,100.5,3.8,37.5,303.0,249.7,170.99
2018,8,26,17,30,494.0,92.0,3.8,37.5,249.0,193.04,125.96
2018,8,26,17,45,425.0,81.0,3.75,36.6,197.0,139.16,85.51
2018,8,26,18,0,356.0,70.0,3.7,35.7,145.0,93.4,53.84
2018,8,26,18,15,261.5,54.0,3.8,35.25,100.0,51.16,29.09
2018,8,26,18,30,167.0,38.0,3.9,34.8,55.0,29.15,16.6
2018,8,26,18,45,89.0,21.0,4.0,34.35,29.5,16.41,0.0
2018,8,26,19,0,11.0,4.0,4.1,33.9,4.0,3.41,0.0
2018,8,26,19,15,5.5,2.0,4.3,33.55,2.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.5,33.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.65,32.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.8,32.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.9,32.15,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,5.0,31.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,5.1,31.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,5.2,30.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,5.05,30.5,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.9,30.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.8,29.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.7,29.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.55,29.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.4,28.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.3,28.55,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.2,28.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.1,28.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.0,27.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.9,27.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.7,27.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.5,27.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,26.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,26.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,26.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.0,26.35,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.9,26.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.85,26.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.7,26.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,25.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,25.9,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,25.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,25.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.15,25.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.2,25.9,0.0,0.0,0.0
2018,8,27,5,45,3.0,1.0,2.2,25.95,1.0,0.0,0.0
2018,8,27,6,0,6.0,2.0,2.2,26.0,2.0,0.0,0.0
2018,8,27,6,15,79.0,17.5,2.5,26.5,23.5,14.94,0.0
2018,8,27,6,30,152.0,33.0,2.8,27.0,45.0,25.45,12.22
2018,8,27,6,45,256.5,47.5,3.05,27.45,88.0,39.62,23.91
2018,8,27,7,0,361.0,62.0,3.3,27.9,131.0,79.31,45.42
2018,8,27,7,15,428.5,71.5,3.4,28.45,180.5,122.63,75.06
2018,8,27,7,30,496.0,81.0,3.5,29.0,230.0,176.85,116.81
2018,8,27,7,45,497.0,91.5,3.6,29.55,267.0,219.65,153.61
2018,8,27,8,0,498.0,102.0,3.7,30.1,304.0,261.94,189.85
2018,8,27,8,15,568.0,106.5,3.75,30.65,368.5,324.42,239.58
2018,8,27,8,30,638.0,111.0,3.8,31.2,433.0,393.78,293.8
2018,8,27,8,45,678.5,113.5,3.85,31.75,489.5,453.03,339.63
2018,8,27,9,0,719.0,116.0,3.9,32.3,546.0,514.9,386.15
2018,8,27,9,15,761.0,113.0,3.9,32.8,602.0,574.29,429.71
2018,8,27,9,30,803.0,110.0,3.9,33.3,658.0,635.34,473.27
2018,8,27,9,45,744.0,137.0,3.9,33.8,670.5,657.37,487.32
2018,8,27,10,0,685.0,164.0,3.9,34.3,683.0,674.5,497.39
2018,8,27,10,15,769.5,140.0,3.9,34.65,749.5,740.43,543.23
2018,8,27,10,30,854.0,116.0,3.9,35.0,816.0,804.5,584.55
2018,8,27,10,45,837.5,128.5,3.9,35.35,835.5,828.54,598.43
2018,8,27,11,0,821.0,141.0,3.9,35.7,855.0,858.33,616.29
2018,8,27,11,15,841.5,136.0,3.85,35.9,884.0,880.48,629.17
2018,8,27,11,30,862.0,131.0,3.8,36.1,913.0,910.23,646.98
2018,8,27,11,45,854.5,139.0,3.8,36.3,923.5,923.47,654.33
2018,8,27,12,0,847.0,147.0,3.8,36.5,934.0,932.94,659.44
2018,8,27,12,15,728.5,199.5,3.75,36.6,879.0,899.38,637.1
2018,8,27,12,30,610.0,252.0,3.7,36.7,824.0,840.97,597.36
2018,8,27,12,45,616.0,254.0,3.65,36.85,830.0,847.48,601.4
2018,8,27,13,0,622.0,256.0,3.6,37.0,836.0,851.09,603.18
2018,8,27,13,15,708.0,210.5,3.55,37.05,862.0,880.44,623.62
2018,8,27,13,30,794.0,165.0,3.5,37.1,888.0,897.1,634.11
2018,8,27,13,45,803.5,157.0,3.45,37.15,874.5,883.31,625.24
2018,8,27,14,0,813.0,149.0,3.4,37.2,861.0,865.8,614.27
2018,8,27,14,15,778.5,159.0,3.4,37.3,823.0,824.91,588.31
2018,8,27,14,30,744.0,169.0,3.4,37.4,785.0,782.54,561.32
2018,8,27,14,45,733.0,163.0,3.4,37.5,748.0,742.81,535.14
2018,8,27,15,0,722.0,157.0,3.4,37.6,711.0,704.16,509.18
2018,8,27,15,15,666.0,159.5,3.5,37.55,648.5,636.87,463.46
2018,8,27,15,30,610.0,162.0,3.6,37.5,586.0,571.84,418.39
2018,8,27,15,45,599.5,158.5,3.65,37.45,550.5,531.87,390.15
2018,8,27,16,0,589.0,155.0,3.7,37.4,515.0,491.07,360.47
2018,8,27,16,15,651.0,127.0,3.8,37.2,492.0,464.03,340.32
2018,8,27,16,30,713.0,99.0,3.9,37.0,469.0,428.57,312.48
2018,8,27,16,45,674.0,95.0,4.0,36.8,413.5,367.26,264.84
2018,8,27,17,0,635.0,91.0,4.1,36.6,358.0,308.99,218.41
2018,8,27,17,15,496.0,95.5,4.1,36.6,285.0,233.49,160.85
2018,8,27,17,30,357.0,100.0,4.1,36.6,212.0,170.06,113.89
2018,8,27,17,45,323.5,83.0,4.1,35.8,169.0,125.07,79.09
2018,8,27,18,0,290.0,66.0,4.1,35.0,126.0,84.12,49.25
2018,8,27,18,15,228.0,50.0,4.15,34.5,88.0,47.17,26.63
2018,8,27,18,30,166.0,34.0,4.2,34.0,50.0,26.15,14.11
2018,8,27,18,45,92.5,19.0,4.3,33.5,27.0,16.22,0.0
2018,8,27,19,0,19.0,4.0,4.4,33.0,4.0,0.0,0.0
2018,8,27,19,15,9.5,2.0,4.45,32.65,2.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.5,32.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.7,31.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.65,31.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.5,30.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.4,30.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.3,30.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.2,29.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.1,29.6,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.0,29.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.9,29.1,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,28.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,28.7,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.55,28.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.5,28.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.45,27.95,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.4,27.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.35,27.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.25,27.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.2,26.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.2,26.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,26.65,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.25,26.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.3,26.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.25,26.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,3.15,26.55,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,8,28,5,45,3.0,1.0,3.2,26.65,1.0,0.0,0.0
2018,8,28,6,0,6.0,2.0,3.2,26.7,2.0,0.0,0.0
2018,8,28,6,15,90.0,16.5,3.35,26.95,23.5,14.08,0.0
2018,8,28,6,30,174.0,31.0,3.5,27.2,45.0,23.99,10.8
2018,8,28,6,45,285.0,43.0,3.65,27.45,87.5,37.67,21.57
2018,8,28,7,0,396.0,55.0,3.8,27.7,130.0,79.87,44.4
2018,8,28,7,15,472.5,63.0,3.8,28.05,182.5,125.67,75.76
2018,8,28,7,30,549.0,71.0,3.8,28.4,235.0,180.66,118.26
2018,8,28,7,45,602.0,76.0,3.85,28.75,290.0,235.47,163.55
2018,8,28,8,0,655.0,81.0,3.9,29.1,345.0,295.78,213.62
2018,8,28,8,15,690.5,84.5,3.9,29.5,399.5,353.07,261.14
2018,8,28,8,30,726.0,88.0,3.9,29.9,454.0,414.08,310.34
2018,8,28,8,45,753.0,90.5,3.9,30.35,506.0,470.96,355.11
2018,8,28,9,0,780.0,93.0,3.9,30.8,558.0,528.86,399.25
2018,8,28,9,15,798.5,95.0,3.85,31.3,606.0,581.85,438.29
2018,8,28,9,30,817.0,97.0,3.8,31.8,654.0,630.86,473.38
2018,8,28,9,45,831.5,98.5,3.8,32.3,696.5,678.58,506.6
2018,8,28,10,0,846.0,100.0,3.8,32.8,739.0,724.82,537.6
2018,8,28,10,15,855.5,101.5,3.75,33.3,775.0,765.49,562.78
2018,8,28,10,30,865.0,103.0,3.7,33.8,811.0,803.8,586.03
2018,8,28,10,45,872.5,104.0,3.7,34.25,840.0,837.39,606.2
2018,8,28,11,0,880.0,105.0,3.7,34.7,869.0,868.11,624.31
2018,8,28,11,15,884.0,106.0,3.7,35.05,890.0,892.68,638.58
2018,8,28,11,30,888.0,107.0,3.7,35.4,911.0,913.92,650.69
2018,8,28,11,45,827.0,146.0,3.75,35.75,903.0,907.33,645.18
2018,8,28,12,0,766.0,185.0,3.8,36.1,895.0,909.63,645.73
2018,8,28,12,15,756.5,191.5,3.85,36.35,896.0,912.14,646.73
2018,8,28,12,30,747.0,198.0,3.9,36.6,897.0,911.25,645.66
2018,8,28,12,45,818.5,155.0,3.9,36.85,918.0,936.59,661.29
2018,8,28,13,0,890.0,112.0,3.9,37.1,939.0,945.34,666.17
2018,8,28,13,15,887.0,111.5,4.0,37.2,926.5,933.53,659.11
2018,8,28,13,30,884.0,111.0,4.1,37.3,914.0,918.19,649.98
2018,8,28,13,45,850.5,126.0,4.15,37.4,884.5,886.88,630.34
2018,8,28,14,0,817.0,141.0,4.2,37.5,855.0,863.55,615.94
2018,8,28,14,15,775.5,155.5,4.25,37.5,815.5,821.01,589.08
2018,8,28,14,30,734.0,170.0,4.3,37.5,776.0,777.16,561.11
2018,8,28,14,45,787.0,137.0,4.35,37.5,761.0,761.92,552.29
2018,8,28,15,0,840.0,104.0,4.4,37.5,746.0,733.49,534.36
2018,8,28,15,15,827.5,102.0,4.45,37.4,704.5,689.02,504.67
2018,8,28,15,30,815.0,100.0,4.5,37.3,663.0,642.87,472.58
2018,8,28,15,45,798.0,97.0,4.55,37.15,616.0,594.61,438.23
2018,8,28,16,0,781.0,94.0,4.6,37.0,569.0,541.85,399.79
2018,8,28,16,15,623.0,127.0,4.6,36.8,484.5,450.8,332.43
2018,8,28,16,30,465.0,160.0,4.6,36.6,400.0,367.87,270.56
2018,8,28,16,45,353.0,161.5,4.65,36.35,331.5,289.29,211.75
2018,8,28,17,0,241.0,163.0,4.7,36.1,263.0,229.53,167.05
2018,8,28,17,15,256.0,137.0,4.7,36.1,229.0,194.53,138.48
2018,8,28,17,30,271.0,111.0,4.7,36.1,195.0,157.7,107.85
2018,8,28,17,45,214.5,91.5,4.5,35.3,149.5,113.02,74.37
2018,8,28,18,0,158.0,72.0,4.3,34.5,104.0,75.39,47.54
2018,8,28,18,15,115.5,52.0,4.2,34.0,71.5,45.11,27.13
2018,8,28,18,30,73.0,32.0,4.1,33.5,39.0,24.87,12.85
2018,8,28,18,45,41.5,18.0,4.0,33.05,21.5,15.36,0.0
2018,8,28,19,0,10.0,4.0,3.9,32.6,4.0,0.0,0.0
2018,8,28,19,15,5.0,2.0,3.95,32.3,2.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,4.05,31.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,4.1,31.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,4.15,31.1,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,4.2,30.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,4.2,30.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,4.2,29.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,4.2,29.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,4.15,29.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,4.0,28.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,3.9,28.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,3.8,28.35,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,3.7,28.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,3.6,27.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,3.5,27.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,3.4,27.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,3.3,27.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,3.25,27.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,3.15,27.05,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,3.15,26.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,3.2,26.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,3.2,26.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,3.1,26.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.9,26.6,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.8,26.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.65,26.55,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.05,26.45,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,26.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.8,26.35,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,26.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.7,26.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.7,26.3,0.0,0.0,0.0
2018,8,29,5,45,2.5,1.0,1.7,26.35,1.0,0.0,0.0
2018,8,29,6,0,5.0,2.0,1.7,26.4,2.0,0.0,0.0
2018,8,29,6,15,85.0,16.0,1.85,26.7,22.5,13.66,0.0
2018,8,29,6,30,165.0,30.0,2.0,27.0,43.0,23.22,9.87
2018,8,29,6,45,279.0,42.5,2.2,27.35,86.0,38.26,21.51
2018,8,29,7,0,393.0,55.0,2.4,27.7,129.0,81.11,45.2
2018,8,29,7,15,470.5,63.0,2.45,28.1,181.0,127.13,76.89
2018,8,29,7,30,548.0,71.0,2.5,28.5,233.0,182.47,119.62
2018,8,29,7,45,602.5,75.5,2.6,28.95,288.5,237.35,164.7
2018,8,29,8,0,657.0,80.0,2.7,29.4,344.0,297.9,214.55
2018,8,29,8,15,693.0,83.5,2.7,29.9,398.5,355.61,261.85
2018,8,29,8,30,729.0,87.0,2.7,30.4,453.0,417.06,310.69
2018,8,29,8,45,757.0,89.0,2.75,30.9,505.5,474.2,355.05
2018,8,29,9,0,785.0,91.0,2.8,31.4,558.0,532.44,398.82
2018,8,29,9,15,803.0,93.5,2.8,31.95,606.0,585.92,437.56
2018,8,29,9,30,821.0,96.0,2.8,32.5,654.0,635.32,472.3
2018,8,29,9,45,835.5,97.0,2.8,33.05,696.5,682.76,504.61
2018,8,29,10,0,850.0,98.0,2.8,33.6,739.0,728.71,534.49
2018,8,29,10,15,859.5,100.0,2.8,34.05,775.0,770.02,559.85
2018,8,29,10,30,869.0,102.0,2.8,34.5,811.0,808.96,583.33
2018,8,29,10,45,876.0,103.0,2.8,35.0,840.0,842.24,602.72
2018,8,29,11,0,883.0,104.0,2.8,35.5,869.0,872.61,620.06
2018,8,29,11,15,886.5,105.5,2.8,35.8,890.0,897.27,634.17
2018,8,29,11,30,890.0,107.0,2.8,36.1,911.0,918.55,646.15
2018,8,29,11,45,891.5,108.5,2.75,36.45,923.5,934.53,654.3
2018,8,29,12,0,893.0,110.0,2.7,36.8,936.0,946.91,660.26
2018,8,29,12,15,893.0,110.5,2.75,37.05,940.5,953.31,663.66
2018,8,29,12,30,893.0,111.0,2.8,37.3,945.0,956.05,664.94
2018,8,29,12,45,891.5,111.5,2.85,37.5,941.0,953.74,663.35
2018,8,29,13,0,890.0,112.0,2.9,37.7,937.0,947.78,659.65
2018,8,29,13,15,816.5,147.0,2.95,37.8,896.0,916.32,640.34
2018,8,29,13,30,743.0,182.0,3.0,37.9,855.0,871.26,612.47
2018,8,29,13,45,617.5,247.5,3.05,37.95,798.0,814.81,575.27
2018,8,29,14,0,492.0,313.0,3.1,38.0,741.0,748.32,529.72
2018,8,29,14,15,550.0,276.5,3.2,37.85,740.5,748.44,532.83
2018,8,29,14,30,608.0,240.0,3.3,37.7,740.0,747.15,534.38
2018,8,29,14,45,545.5,255.5,3.4,37.55,689.0,686.39,493.79
2018,8,29,15,0,483.0,271.0,3.5,37.4,638.0,631.7,456.81
2018,8,29,15,15,367.0,276.0,3.6,37.15,546.0,521.97,380.83
2018,8,29,15,30,251.0,281.0,3.7,36.9,454.0,432.19,316.96
2018,8,29,15,45,235.5,259.0,3.8,36.6,412.0,388.74,286.64
2018,8,29,16,0,220.0,237.0,3.9,36.3,370.0,346.23,256.25
2018,8,29,16,15,283.5,215.0,4.0,35.9,370.5,345.32,256.14
2018,8,29,16,30,347.0,193.0,4.1,35.5,371.0,337.18,249.58
2018,8,29,16,45,340.0,171.0,4.15,35.1,328.5,293.14,215.75
2018,8,29,17,0,333.0,149.0,4.2,34.7,286.0,249.46,181.35
2018,8,29,17,15,300.5,129.5,4.2,34.7,239.0,201.19,143.09
2018,8,29,17,30,268.0,110.0,4.2,34.7,192.0,156.59,107.68
2018,8,29,17,45,221.5,90.0,4.2,33.7,148.5,113.21,74.71
2018,8,29,18,0,175.0,70.0,4.2,32.7,105.0,75.67,47.43
2018,8,29,18,15,129.5,50.5,4.1,32.2,71.5,44.57,26.58
2018,8,29,18,30,84.0,31.0,4.0,31.7,38.0,24.14,12.01
2018,8,29,18,45,45.0,16.5,3.95,31.25,20.0,14.08,0.0
2018,8,29,19,0,6.0,2.0,3.9,30.8,2.0,0.0,0.0
2018,8,29,19,15,3.0,1.0,3.9,30.45,1.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.9,30.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,3.95,29.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,4.0,29.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,3.95,28.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,3.9,28.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,3.8,28.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,3.7,28.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,3.6,28.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,3.5,27.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,3.4,27.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,3.3,27.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,3.2,27.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,3.1,27.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,3.0,27.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,2.8,26.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,2.7,26.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,2.6,26.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,2.5,26.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,2.3,26.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,2.25,26.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,2.2,26.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.9,25.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,25.9,0.0,0.0,0.0
