Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,45,0.0,0.0,1.75,25.85,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.7,25.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,25.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.5,25.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.45,25.65,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.35,25.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.25,25.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,8,30,5,45,2.0,1.0,1.2,25.4,1.0,0.0,0.0
2018,8,30,6,0,4.0,2.0,1.2,25.4,2.0,0.0,0.0
2018,8,30,6,15,77.0,16.5,1.2,25.7,22.0,14.08,0.0
2018,8,30,6,30,150.0,31.0,1.2,26.0,42.0,23.96,9.94
2018,8,30,6,45,260.5,44.0,1.2,26.3,84.0,40.1,22.73
2018,8,30,7,0,371.0,57.0,1.2,26.6,126.0,80.23,45.24
2018,8,30,7,15,448.5,66.0,1.15,27.0,178.0,128.28,78.92
2018,8,30,7,30,526.0,75.0,1.1,27.4,230.0,183.46,121.44
2018,8,30,7,45,536.5,86.5,1.05,27.8,273.5,231.68,162.23
2018,8,30,8,0,547.0,98.0,1.0,28.2,317.0,280.5,203.02
2018,8,30,8,15,352.0,145.0,1.05,28.7,294.0,276.99,206.12
2018,8,30,8,30,157.0,192.0,1.1,29.2,271.0,241.76,182.04
2018,8,30,8,45,168.5,218.5,1.1,29.65,311.5,281.16,211.69
2018,8,30,9,0,180.0,245.0,1.1,30.1,352.0,321.65,241.14
2018,8,30,9,15,220.0,253.5,1.2,30.6,395.0,372.37,277.92
2018,8,30,9,30,260.0,262.0,1.3,31.1,438.0,418.64,310.99
2018,8,30,9,45,315.0,245.5,1.4,31.6,472.5,454.83,337.06
2018,8,30,10,0,370.0,229.0,1.5,32.1,507.0,506.57,373.64
2018,8,30,10,15,498.5,203.5,1.6,32.55,598.0,603.4,441.7
2018,8,30,10,30,627.0,178.0,1.7,33.0,689.0,701.7,508.71
2018,8,30,10,45,670.5,177.0,1.75,33.5,741.0,757.73,544.38
2018,8,30,11,0,714.0,176.0,1.8,34.0,793.0,807.84,575.29
2018,8,30,11,15,774.0,156.0,1.9,34.35,840.0,859.2,607.1
2018,8,30,11,30,834.0,136.0,2.0,34.7,887.0,897.87,630.57
2018,8,30,11,45,837.5,136.0,2.05,35.05,900.0,913.34,639.04
2018,8,30,12,0,841.0,136.0,2.1,35.4,913.0,925.5,645.73
2018,8,30,12,15,845.5,136.0,2.15,35.7,920.5,935.22,651.15
2018,8,30,12,30,850.0,136.0,2.2,36.0,928.0,941.54,654.57
2018,8,30,12,45,818.0,153.0,2.25,36.25,912.5,939.21,652.91
2018,8,30,13,0,786.0,170.0,2.3,36.5,897.0,920.84,641.46
2018,8,30,13,15,836.5,140.0,2.35,36.7,904.0,918.14,640.12
2018,8,30,13,30,887.0,110.0,2.4,36.9,911.0,924.44,644.37
2018,8,30,13,45,882.5,109.0,2.45,37.05,890.5,903.54,631.77
2018,8,30,14,0,878.0,108.0,2.5,37.2,870.0,879.3,617.3
2018,8,30,14,15,871.5,106.5,2.6,37.2,842.0,849.67,600.1
2018,8,30,14,30,865.0,105.0,2.7,37.2,814.0,817.06,580.83
2018,8,30,14,45,856.0,103.0,2.75,37.25,778.5,779.21,557.53
2018,8,30,15,0,847.0,101.0,2.8,37.3,743.0,738.92,532.41
2018,8,30,15,15,789.5,115.0,2.85,37.2,686.5,682.87,495.23
2018,8,30,15,30,732.0,129.0,2.9,37.1,630.0,623.08,454.08
2018,8,30,15,45,737.0,116.5,3.0,37.0,590.0,578.87,423.72
2018,8,30,16,0,742.0,104.0,3.1,36.9,550.0,531.99,390.3
2018,8,30,16,15,742.5,94.5,3.15,36.65,506.5,483.19,354.34
2018,8,30,16,30,743.0,85.0,3.2,36.4,463.0,432.53,315.61
2018,8,30,16,45,711.5,81.0,3.25,36.15,409.0,372.64,268.9
2018,8,30,17,0,680.0,77.0,3.3,35.9,355.0,313.55,221.53
2018,8,30,17,15,636.0,71.5,3.3,35.9,300.0,253.12,172.32
2018,8,30,17,30,592.0,66.0,3.3,35.9,245.0,197.04,126.49
2018,8,30,17,45,524.0,59.0,3.05,34.9,192.5,140.38,82.93
2018,8,30,18,0,456.0,52.0,2.8,33.9,140.0,91.71,48.81
2018,8,30,18,15,328.0,40.5,2.8,33.3,93.0,45.31,23.07
2018,8,30,18,30,200.0,29.0,2.8,32.7,46.0,22.51,10.24
2018,8,30,18,45,107.5,15.5,2.8,32.15,24.0,13.23,0.0
2018,8,30,19,0,15.0,2.0,2.8,31.6,2.0,0.0,0.0
2018,8,30,19,15,7.5,1.0,2.95,31.35,1.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,31.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.2,30.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,30.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.3,30.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,30.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.3,29.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,29.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.2,29.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,29.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.0,28.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.75,28.3,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,28.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,27.85,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,27.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.1,27.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.9,27.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.6,26.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.45,26.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.85,25.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.75,24.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.65,24.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,31,5,45,5.5,1.0,0.8,23.7,1.0,0.0,0.0
2018,8,31,6,0,11.0,2.0,0.9,23.8,2.0,0.0,0.0
2018,8,31,6,15,116.5,15.0,0.8,24.4,23.0,12.8,0.0
2018,8,31,6,30,222.0,28.0,0.7,25.0,44.0,21.83,8.11
2018,8,31,6,45,338.0,39.0,0.65,25.6,88.5,40.75,21.69
2018,8,31,7,0,454.0,50.0,0.6,26.2,133.0,85.11,45.82
2018,8,31,7,15,528.5,57.0,0.85,26.95,186.5,134.1,80.12
2018,8,31,7,30,603.0,64.0,1.1,27.7,240.0,191.94,125.21
2018,8,31,7,45,576.5,79.0,1.3,28.45,276.5,237.91,165.93
2018,8,31,8,0,550.0,94.0,1.5,29.2,313.0,279.97,202.77
2018,8,31,8,15,648.5,89.5,1.65,29.9,385.0,348.98,256.72
2018,8,31,8,30,747.0,85.0,1.8,30.6,457.0,428.51,317.62
2018,8,31,8,45,781.0,85.0,1.95,31.25,512.0,487.85,362.93
2018,8,31,9,0,815.0,85.0,2.1,31.9,567.0,548.81,408.09
2018,8,31,9,15,831.0,87.0,2.2,32.45,614.5,599.39,444.61
2018,8,31,9,30,847.0,89.0,2.3,33.0,662.0,651.19,480.86
2018,8,31,9,45,859.5,91.0,2.4,33.55,704.5,699.39,513.62
2018,8,31,10,0,872.0,93.0,2.5,34.1,747.0,745.87,543.4
2018,8,31,10,15,880.0,94.5,2.6,34.6,782.5,786.36,568.32
2018,8,31,10,30,888.0,96.0,2.7,35.1,818.0,824.3,591.35
2018,8,31,10,45,894.0,98.0,2.75,35.55,847.0,858.3,611.43
2018,8,31,11,0,900.0,100.0,2.8,36.0,876.0,889.23,629.43
2018,8,31,11,15,904.5,100.5,2.85,36.35,897.0,914.14,643.8
2018,8,31,11,30,909.0,101.0,2.9,36.7,918.0,935.64,656.04
2018,8,31,11,45,911.0,101.5,2.95,37.05,930.5,951.31,664.67
2018,8,31,12,0,913.0,102.0,3.0,37.4,943.0,963.31,671.13
2018,8,31,12,15,913.0,102.5,3.05,37.65,947.0,969.73,674.5
2018,8,31,12,30,913.0,103.0,3.1,37.9,951.0,972.39,675.7
2018,8,31,12,45,898.0,109.5,3.15,38.15,940.5,962.95,669.5
2018,8,31,13,0,883.0,116.0,3.2,38.4,930.0,949.87,661.23
2018,8,31,13,15,866.5,121.5,3.25,38.45,911.5,931.03,649.98
2018,8,31,13,30,850.0,127.0,3.3,38.5,893.0,909.02,636.81
2018,8,31,13,45,608.5,228.0,3.35,38.6,770.0,792.49,561.12
2018,8,31,14,0,367.0,329.0,3.4,38.7,647.0,657.45,467.4
2018,8,31,14,15,466.0,282.0,3.45,38.7,671.5,685.89,490.04
2018,8,31,14,30,565.0,235.0,3.5,38.7,696.0,710.9,509.16
2018,8,31,14,45,591.0,215.5,3.5,38.65,679.0,692.38,497.62
2018,8,31,15,0,617.0,196.0,3.5,38.6,662.0,669.69,483.28
2018,8,31,15,15,702.5,153.0,3.55,38.45,654.5,662.09,480.19
2018,8,31,15,30,788.0,110.0,3.6,38.3,647.0,642.97,468.58
2018,8,31,15,45,779.5,104.0,3.65,38.1,603.0,594.02,434.45
2018,8,31,16,0,771.0,98.0,3.7,37.9,559.0,543.63,398.4
2018,8,31,16,15,755.5,92.5,3.7,37.55,509.5,488.93,358.2
2018,8,31,16,30,740.0,87.0,3.7,37.2,460.0,434.02,316.48
2018,8,31,16,45,662.5,88.0,3.75,36.9,393.0,359.4,259.56
2018,8,31,17,0,585.0,89.0,3.8,36.6,326.0,292.94,207.81
2018,8,31,17,15,583.0,78.0,3.8,36.6,283.5,244.76,167.29
2018,8,31,17,30,581.0,67.0,3.8,36.6,241.0,196.06,125.92
2018,8,31,17,45,508.0,59.5,3.55,35.65,188.0,138.71,82.06
2018,8,31,18,0,435.0,52.0,3.3,34.7,135.0,90.02,48.07
2018,8,31,18,15,323.0,41.0,3.2,34.2,91.0,45.88,23.36
2018,8,31,18,30,211.0,30.0,3.1,33.7,47.0,23.31,10.03
2018,8,31,18,45,111.0,16.0,3.0,33.2,24.5,13.66,0.0
2018,8,31,19,0,11.0,2.0,2.9,32.7,2.0,0.0,0.0
2018,8,31,19,15,5.5,1.0,3.0,32.45,1.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.1,32.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.15,31.9,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,31.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.2,31.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,30.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,30.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.25,30.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,29.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.1,29.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.0,28.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,28.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.8,28.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,28.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.55,27.9,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,27.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,27.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.95,27.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.8,26.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.6,26.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,26.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.25,26.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.45,25.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.35,25.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.25,25.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.25,24.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.3,24.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.3,24.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.4,24.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,1,5,45,4.0,1.0,0.55,24.85,1.0,0.0,0.0
2018,9,1,6,0,8.0,2.0,0.6,24.9,2.0,0.0,0.0
2018,9,1,6,15,98.5,15.0,0.65,25.4,22.0,12.8,0.0
2018,9,1,6,30,189.0,28.0,0.7,25.9,42.0,21.77,7.42
2018,9,1,6,45,302.0,40.0,0.75,26.4,84.5,41.96,22.53
2018,9,1,7,0,415.0,52.0,0.8,26.9,127.0,85.01,46.83
2018,9,1,7,15,490.5,59.5,0.85,27.55,179.5,132.43,80.22
2018,9,1,7,30,566.0,67.0,0.9,28.2,232.0,188.88,124.03
2018,9,1,7,45,618.0,72.0,1.0,28.9,287.5,245.14,169.95
2018,9,1,8,0,670.0,77.0,1.1,29.6,343.0,306.76,219.91
2018,9,1,8,15,692.0,83.5,1.15,30.25,394.0,362.92,265.24
2018,9,1,8,30,714.0,90.0,1.2,30.9,445.0,421.1,310.49
2018,9,1,8,45,751.0,90.5,1.3,31.55,500.5,480.86,355.49
2018,9,1,9,0,788.0,91.0,1.4,32.2,556.0,542.63,400.45
2018,9,1,9,15,782.0,101.5,1.45,32.75,595.5,589.8,433.53
2018,9,1,9,30,776.0,112.0,1.5,33.3,635.0,634.12,463.59
2018,9,1,9,45,740.5,133.0,1.55,33.85,658.5,664.97,483.24
2018,9,1,10,0,705.0,154.0,1.6,34.4,682.0,693.08,500.42
2018,9,1,10,15,787.5,128.5,1.65,34.85,745.0,757.35,542.59
2018,9,1,10,30,870.0,103.0,1.7,35.3,808.0,819.49,580.53
2018,9,1,10,45,877.0,104.0,1.75,35.75,837.0,852.76,599.57
2018,9,1,11,0,884.0,105.0,1.8,36.2,866.0,883.09,616.89
2018,9,1,11,15,723.0,184.0,1.85,36.55,816.5,852.37,596.28
2018,9,1,11,30,562.0,263.0,1.9,36.9,767.0,795.53,557.04
2018,9,1,11,45,547.5,273.0,1.95,37.25,770.0,800.58,559.71
2018,9,1,12,0,533.0,283.0,2.0,37.6,773.0,800.12,558.43
2018,9,1,12,15,499.5,303.5,2.1,37.8,764.5,792.27,552.67
2018,9,1,12,30,466.0,324.0,2.2,38.0,756.0,781.49,545.09
2018,9,1,12,45,453.0,333.5,2.25,38.25,752.0,777.15,541.78
2018,9,1,13,0,440.0,343.0,2.3,38.5,748.0,770.54,537.02
2018,9,1,13,15,593.5,258.5,2.35,38.55,796.5,831.03,580.0
2018,9,1,13,30,747.0,174.0,2.4,38.6,845.0,873.81,609.12
2018,9,1,13,45,735.0,177.0,2.5,38.7,824.5,851.65,595.77
2018,9,1,14,0,723.0,180.0,2.6,38.8,804.0,833.05,585.16
2018,9,1,14,15,622.5,210.0,2.65,38.8,734.0,756.79,535.61
2018,9,1,14,30,522.0,240.0,2.7,38.8,664.0,677.36,482.72
2018,9,1,14,45,597.0,203.5,2.8,38.75,668.0,687.46,492.15
2018,9,1,15,0,672.0,167.0,2.9,38.7,672.0,684.6,492.25
2018,9,1,15,15,730.5,140.0,2.95,38.5,660.0,668.36,482.88
2018,9,1,15,30,789.0,113.0,3.0,38.3,648.0,647.94,470.11
2018,9,1,15,45,713.5,121.0,3.1,38.15,578.0,571.85,417.15
2018,9,1,16,0,638.0,129.0,3.2,38.0,508.0,499.79,365.94
2018,9,1,16,15,668.0,114.0,3.25,37.7,478.5,465.56,340.8
2018,9,1,16,30,698.0,99.0,3.3,37.4,449.0,426.56,310.69
2018,9,1,16,45,662.5,94.5,3.35,37.1,395.0,366.47,264.25
2018,9,1,17,0,627.0,90.0,3.4,36.8,341.0,309.08,218.68
2018,9,1,17,15,578.5,83.0,3.4,36.8,286.5,248.72,170.13
2018,9,1,17,30,530.0,76.0,3.4,36.8,232.0,193.37,125.5
2018,9,1,17,45,455.0,66.5,3.25,35.9,180.0,136.85,82.63
2018,9,1,18,0,380.0,57.0,3.1,35.0,128.0,87.11,47.76
2018,9,1,18,15,271.5,43.5,3.1,34.55,85.0,44.62,23.21
2018,9,1,18,30,163.0,30.0,3.1,34.1,42.0,23.22,8.99
2018,9,1,18,45,84.5,16.0,3.05,33.6,22.0,13.66,0.0
2018,9,1,19,0,6.0,2.0,3.0,33.1,2.0,0.0,0.0
2018,9,1,19,15,3.0,1.0,3.1,32.85,1.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,32.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.3,32.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.4,32.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,31.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.7,31.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.8,30.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.9,30.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,30.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,30.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,29.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.05,29.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.0,29.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.9,29.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.8,28.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.7,28.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.6,28.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,28.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,27.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.9,27.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.8,27.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.65,27.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.5,27.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,26.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.15,26.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,26.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,26.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.7,26.45,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,26.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.5,26.35,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,26.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,26.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.1,26.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,2,5,45,0.0,0.0,0.75,26.1,0.0,0.0,0.0
2018,9,2,6,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,9,2,6,15,61.0,14.0,0.75,26.35,18.0,11.95,0.0
2018,9,2,6,30,122.0,28.0,0.8,26.6,36.0,21.64,6.62
2018,9,2,6,45,225.5,43.5,0.8,26.85,77.0,41.84,23.21
2018,9,2,7,0,329.0,59.0,0.8,27.1,118.0,82.25,47.68
2018,9,2,7,15,395.5,70.0,0.8,27.5,166.5,125.96,79.12
2018,9,2,7,30,462.0,81.0,0.8,27.9,215.0,177.63,119.37
2018,9,2,7,45,521.5,89.0,0.8,28.25,270.5,235.98,166.17
2018,9,2,8,0,581.0,97.0,0.8,28.6,326.0,297.67,215.39
2018,9,2,8,15,615.5,103.5,0.8,29.1,379.0,354.02,260.03
2018,9,2,8,30,650.0,110.0,0.8,29.6,432.0,413.13,305.32
2018,9,2,8,45,674.5,115.5,0.75,30.1,482.0,468.57,346.16
2018,9,2,9,0,699.0,121.0,0.7,30.6,532.0,524.97,386.05
2018,9,2,9,15,718.0,125.5,0.8,31.05,579.0,577.64,423.23
2018,9,2,9,30,737.0,130.0,0.9,31.5,626.0,628.68,458.34
2018,9,2,9,45,515.0,190.5,1.0,31.9,548.0,566.13,413.28
2018,9,2,10,0,293.0,251.0,1.1,32.3,470.0,462.79,339.23
2018,9,2,10,15,204.0,291.5,1.25,32.6,447.5,444.18,324.89
2018,9,2,10,30,115.0,332.0,1.4,32.9,425.0,406.14,295.9
2018,9,2,10,45,357.5,266.5,1.6,33.2,570.5,581.05,422.86
2018,9,2,11,0,600.0,201.0,1.8,33.5,716.0,746.72,537.34
2018,9,2,11,15,673.0,190.0,1.95,33.65,781.5,816.19,582.44
2018,9,2,11,30,746.0,179.0,2.1,33.8,847.0,878.76,622.31
2018,9,2,11,45,660.5,222.5,2.25,33.95,820.0,860.8,610.47
2018,9,2,12,0,575.0,266.0,2.4,34.1,793.0,829.03,588.66
2018,9,2,12,15,482.5,333.0,2.45,34.15,776.5,806.42,571.54
2018,9,2,12,30,390.0,400.0,2.5,34.2,760.0,769.37,545.08
2018,9,2,12,45,350.5,415.5,2.55,34.25,738.0,746.02,529.22
2018,9,2,13,0,311.0,431.0,2.6,34.3,716.0,721.11,512.17
2018,9,2,13,15,276.0,431.5,2.6,34.3,682.0,684.88,487.77
2018,9,2,13,30,241.0,432.0,2.6,34.3,648.0,648.06,462.87
2018,9,2,13,45,170.0,418.5,2.6,34.3,569.0,551.11,396.41
2018,9,2,14,0,99.0,405.0,2.6,34.3,490.0,456.75,330.4
2018,9,2,14,15,139.0,398.5,2.6,34.25,513.5,494.84,358.74
2018,9,2,14,30,179.0,392.0,2.6,34.2,537.0,515.87,374.58
2018,9,2,14,45,182.0,364.0,2.65,34.1,505.5,484.25,353.46
2018,9,2,15,0,185.0,336.0,2.7,34.0,474.0,451.95,331.82
2018,9,2,15,15,170.0,317.5,2.7,33.9,438.5,415.07,306.06
2018,9,2,15,30,155.0,299.0,2.7,33.8,403.0,379.0,280.59
2018,9,2,15,45,137.5,271.5,2.7,33.65,359.0,334.12,248.44
2018,9,2,16,0,120.0,244.0,2.7,33.5,315.0,290.78,216.95
2018,9,2,16,15,212.5,218.5,2.7,33.3,330.0,307.68,230.33
2018,9,2,16,30,305.0,193.0,2.7,33.1,345.0,320.72,239.39
2018,9,2,16,45,260.0,170.5,2.7,32.95,289.0,262.92,195.31
2018,9,2,17,0,215.0,148.0,2.7,32.8,233.0,210.0,154.64
2018,9,2,17,15,344.0,113.0,2.7,32.8,224.5,205.47,146.24
2018,9,2,17,30,473.0,78.0,2.7,32.8,216.0,182.89,121.48
2018,9,2,17,45,317.5,66.0,2.4,32.15,149.5,111.92,70.01
2018,9,2,18,0,162.0,54.0,2.1,31.5,83.0,62.26,37.35
2018,9,2,18,15,132.0,39.0,2.0,31.15,57.0,36.35,19.86
2018,9,2,18,30,102.0,24.0,1.9,30.8,31.0,18.95,5.4
2018,9,2,18,45,54.0,12.5,1.85,30.45,16.0,10.67,0.0
2018,9,2,19,0,6.0,1.0,1.8,30.1,1.0,0.0,0.0
2018,9,2,19,15,3.0,0.5,1.95,29.95,0.5,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,29.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,29.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.4,29.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.45,29.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.5,29.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.6,28.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,28.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,28.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.85,28.1,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,27.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.9,27.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.9,27.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.9,27.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.8,26.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,26.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,26.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,26.35,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.4,26.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,25.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,25.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,25.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,25.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,25.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,25.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,25.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,25.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.05,25.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.95,25.2,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,9,3,5,45,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,9,3,6,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,9,3,6,15,6.0,11.0,1.0,25.5,11.5,9.39,0.0
2018,9,3,6,30,12.0,22.0,1.1,25.7,23.0,17.91,3.89
2018,9,3,6,45,11.5,38.0,1.15,25.9,39.5,31.37,18.88
2018,9,3,7,0,11.0,54.0,1.2,26.1,56.0,45.31,30.64
2018,9,3,7,15,30.0,79.5,1.35,26.4,87.5,71.23,51.16
2018,9,3,7,30,49.0,105.0,1.5,26.7,119.0,99.5,73.54
2018,9,3,7,45,70.0,125.0,1.65,26.95,150.0,126.31,94.68
2018,9,3,8,0,91.0,145.0,1.8,27.2,181.0,160.07,121.32
2018,9,3,8,15,49.0,135.5,1.9,27.5,155.0,136.32,103.26
2018,9,3,8,30,7.0,126.0,2.0,27.8,129.0,108.5,81.31
2018,9,3,8,45,86.0,169.5,2.1,28.1,219.5,198.29,151.5
2018,9,3,9,0,165.0,213.0,2.2,28.4,310.0,288.26,220.28
2018,9,3,9,15,441.5,174.0,2.25,28.7,463.5,450.52,343.24
2018,9,3,9,30,718.0,135.0,2.3,29.0,617.0,625.28,470.38
2018,9,3,9,45,655.5,168.0,2.35,29.35,630.0,646.67,482.99
2018,9,3,10,0,593.0,201.0,2.4,29.7,643.0,659.9,490.41
2018,9,3,10,15,439.0,288.0,2.45,29.95,624.0,639.64,472.37
2018,9,3,10,30,285.0,375.0,2.5,30.2,605.0,600.25,440.84
2018,9,3,10,45,300.5,385.0,2.55,30.45,635.5,633.57,463.58
2018,9,3,11,0,316.0,395.0,2.6,30.7,666.0,666.52,485.42
2018,9,3,11,15,366.5,375.5,2.6,30.9,697.0,701.97,509.87
2018,9,3,11,30,417.0,356.0,2.6,31.1,728.0,751.51,543.2
2018,9,3,11,45,383.5,353.5,2.65,31.3,699.5,725.49,524.55
2018,9,3,12,0,350.0,351.0,2.7,31.5,671.0,681.65,494.63
2018,9,3,12,15,210.0,371.0,2.7,31.65,563.5,570.76,415.38
2018,9,3,12,30,70.0,391.0,2.7,31.8,456.0,425.76,310.46
2018,9,3,12,45,44.5,310.0,2.65,31.95,351.0,323.95,237.72
2018,9,3,13,0,19.0,229.0,2.6,32.1,246.0,223.66,164.05
2018,9,3,13,15,20.0,230.5,2.6,32.15,248.5,225.58,165.78
2018,9,3,13,30,21.0,232.0,2.6,32.2,251.0,227.33,167.16
2018,9,3,13,45,60.5,287.0,2.55,32.25,339.5,313.38,231.45
2018,9,3,14,0,100.0,342.0,2.5,32.3,428.0,412.42,303.2
2018,9,3,14,15,155.0,333.0,2.5,32.2,460.5,446.99,329.27
2018,9,3,14,30,210.0,324.0,2.5,32.1,493.0,490.44,361.47
2018,9,3,14,45,173.5,317.0,2.45,32.0,452.5,434.11,321.08
2018,9,3,15,0,137.0,310.0,2.4,31.9,412.0,392.39,291.03
2018,9,3,15,15,92.0,254.0,2.5,31.75,321.0,301.28,224.91
2018,9,3,15,30,47.0,198.0,2.6,31.6,230.0,205.3,153.42
2018,9,3,15,45,33.0,176.0,2.7,31.5,197.5,174.26,130.21
2018,9,3,16,0,19.0,154.0,2.8,31.4,165.0,144.69,107.75
2018,9,3,16,15,23.0,142.5,2.9,31.15,154.5,135.28,100.93
2018,9,3,16,30,27.0,131.0,3.0,30.9,144.0,125.45,93.61
2018,9,3,16,45,13.5,80.5,3.1,30.65,87.0,74.26,53.61
2018,9,3,17,0,0.0,30.0,3.2,30.4,30.0,24.76,14.34
2018,9,3,17,15,7.5,60.5,3.2,30.4,62.5,52.26,36.35
2018,9,3,17,30,15.0,91.0,3.2,30.4,95.0,78.71,57.2
2018,9,3,17,45,11.5,75.0,3.1,29.5,77.5,63.63,45.17
2018,9,3,18,0,8.0,59.0,3.0,28.6,60.0,48.98,33.29
2018,9,3,18,15,4.0,39.0,3.05,28.2,39.5,31.76,19.05
2018,9,3,18,30,0.0,19.0,3.1,27.8,19.0,15.66,2.36
2018,9,3,18,45,0.0,9.5,3.1,27.4,9.5,8.11,0.0
2018,9,3,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.15,26.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.2,26.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.7,25.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.5,25.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.35,25.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.3,25.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.3,25.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.3,25.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.4,24.95,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.4,24.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.35,24.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,24.65,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,24.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.8,24.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,24.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.55,24.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,9,4,5,45,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,9,4,6,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,9,4,6,15,4.0,8.0,2.0,24.45,8.5,6.83,0.0
2018,9,4,6,30,8.0,16.0,2.2,24.6,17.0,13.48,0.98
2018,9,4,6,45,19.0,27.0,2.35,24.75,30.0,23.33,12.4
2018,9,4,7,0,30.0,38.0,2.5,24.9,43.0,34.96,21.62
2018,9,4,7,15,15.0,24.5,2.6,25.2,27.0,23.18,12.8
2018,9,4,7,30,0.0,11.0,2.7,25.5,11.0,9.04,1.82
2018,9,4,7,45,0.0,12.5,2.75,25.75,12.5,10.29,2.84
2018,9,4,8,0,0.0,14.0,2.8,26.0,14.0,11.53,3.84
2018,9,4,8,15,0.0,21.0,2.75,26.4,21.0,17.33,8.54
2018,9,4,8,30,0.0,28.0,2.7,26.8,28.0,23.14,13.19
2018,9,4,8,45,0.5,76.0,2.65,27.2,76.5,63.37,45.48
2018,9,4,9,0,1.0,124.0,2.6,27.6,125.0,104.24,77.61
2018,9,4,9,15,18.5,184.5,2.55,28.05,197.0,167.25,126.54
2018,9,4,9,30,36.0,245.0,2.5,28.5,269.0,241.13,182.55
2018,9,4,9,45,110.5,284.5,2.45,28.9,365.0,343.49,259.54
2018,9,4,10,0,185.0,324.0,2.4,29.3,461.0,442.42,331.68
2018,9,4,10,15,281.0,315.5,2.35,29.65,535.5,530.59,395.02
2018,9,4,10,30,377.0,307.0,2.3,30.0,610.0,625.78,461.48
2018,9,4,10,45,333.5,340.5,2.3,30.4,616.0,620.86,455.27
2018,9,4,11,0,290.0,374.0,2.3,30.8,622.0,625.28,455.85
2018,9,4,11,15,342.5,355.0,2.25,31.05,655.0,662.33,481.44
2018,9,4,11,30,395.0,336.0,2.2,31.3,688.0,714.71,516.43
2018,9,4,11,45,342.5,366.5,2.2,31.6,675.0,687.11,495.47
2018,9,4,12,0,290.0,397.0,2.2,31.9,662.0,671.5,482.82
2018,9,4,12,15,215.0,411.0,2.15,32.05,608.0,600.31,432.66
2018,9,4,12,30,140.0,425.0,2.1,32.2,554.0,542.85,391.33
2018,9,4,12,45,158.5,421.5,2.05,32.35,566.5,556.65,401.27
2018,9,4,13,0,177.0,418.0,2.0,32.5,579.0,569.38,410.03
2018,9,4,13,15,198.0,405.5,2.0,32.55,583.5,574.44,414.16
2018,9,4,13,30,219.0,393.0,2.0,32.6,588.0,592.98,427.29
2018,9,4,13,45,208.0,394.0,2.0,32.7,575.5,563.99,407.45
2018,9,4,14,0,197.0,395.0,2.0,32.8,563.0,549.44,397.52
2018,9,4,14,15,175.0,367.0,2.05,32.7,512.5,497.38,362.2
2018,9,4,14,30,153.0,339.0,2.1,32.6,462.0,446.04,326.97
2018,9,4,14,45,107.0,286.5,2.15,32.55,370.5,353.6,261.2
2018,9,4,15,0,61.0,234.0,2.2,32.5,279.0,253.69,188.26
2018,9,4,15,15,51.0,230.5,2.25,32.35,266.5,240.49,178.94
2018,9,4,15,30,41.0,227.0,2.3,32.2,254.0,227.98,169.87
2018,9,4,15,45,51.0,218.5,2.4,32.0,250.0,224.1,167.7
2018,9,4,16,0,61.0,210.0,2.5,31.8,246.0,219.15,164.58
2018,9,4,16,15,68.0,205.0,2.5,31.55,241.5,214.65,161.6
2018,9,4,16,30,75.0,200.0,2.5,31.3,237.0,209.21,157.73
2018,9,4,16,45,79.5,173.5,2.55,31.05,208.5,182.57,137.4
2018,9,4,17,0,84.0,147.0,2.6,30.8,180.0,155.55,116.29
2018,9,4,17,15,150.0,124.0,2.6,30.8,171.0,152.37,111.56
2018,9,4,17,30,216.0,101.0,2.6,30.8,162.0,139.48,97.82
2018,9,4,17,45,192.5,80.5,2.2,29.85,125.5,102.34,68.25
2018,9,4,18,0,169.0,60.0,1.8,28.9,89.0,68.24,42.12
2018,9,4,18,15,117.5,41.5,1.85,28.55,58.0,37.91,21.34
2018,9,4,18,30,66.0,23.0,1.9,28.2,27.0,18.05,1.6
2018,9,4,18,45,33.0,11.5,1.95,27.9,13.5,9.82,0.0
2018,9,4,19,0,0.0,0.0,2.0,27.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.1,27.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.2,27.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,26.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.25,26.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,26.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.1,25.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.0,25.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.9,25.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.7,25.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,25.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.45,25.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.25,24.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,23.9,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,23.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,0.0,1.5,24.05,0.0,0.0,0.0
2018,9,5,6,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,9,5,6,15,5.0,8.0,1.75,24.4,8.5,6.83,0.0
2018,9,5,6,30,10.0,16.0,1.9,24.7,17.0,13.45,0.31
2018,9,5,6,45,150.0,36.5,2.1,25.0,62.0,36.25,19.52
2018,9,5,7,0,290.0,57.0,2.3,25.3,107.0,80.64,47.88
2018,9,5,7,15,311.5,73.0,2.25,25.75,145.0,119.34,78.26
2018,9,5,7,30,333.0,89.0,2.2,26.2,183.0,160.62,112.48
2018,9,5,7,45,375.0,96.0,2.15,26.6,224.0,202.21,146.84
2018,9,5,8,0,417.0,103.0,2.1,27.0,265.0,248.24,184.73
2018,9,5,8,15,456.0,99.0,2.05,27.5,301.0,291.65,220.13
2018,9,5,8,30,495.0,95.0,2.0,28.0,337.0,333.86,253.98
2018,9,5,8,45,594.5,101.5,2.0,28.5,425.0,420.99,320.28
2018,9,5,9,0,694.0,108.0,2.0,29.0,513.0,517.32,391.2
2018,9,5,9,15,565.5,142.5,2.0,29.4,491.0,507.61,383.16
2018,9,5,9,30,437.0,177.0,2.0,29.8,469.0,477.07,359.79
2018,9,5,9,45,324.5,216.5,2.0,30.25,441.0,455.87,342.25
2018,9,5,10,0,212.0,256.0,2.0,30.7,413.0,410.94,307.11
2018,9,5,10,15,442.5,213.5,2.05,31.0,562.0,575.91,428.13
2018,9,5,10,30,673.0,171.0,2.1,31.3,711.0,747.88,547.41
2018,9,5,10,45,747.5,149.0,2.1,31.6,769.5,806.79,583.91
2018,9,5,11,0,822.0,127.0,2.1,31.9,828.0,861.05,617.24
2018,9,5,11,15,811.5,134.5,2.15,32.1,840.5,877.0,626.29
2018,9,5,11,30,801.0,142.0,2.2,32.3,853.0,901.31,641.08
2018,9,5,11,45,806.5,144.0,2.25,32.5,869.0,920.38,652.49
2018,9,5,12,0,812.0,146.0,2.3,32.7,885.0,936.17,661.93
2018,9,5,12,15,837.0,135.0,2.3,32.8,899.5,941.48,664.68
2018,9,5,12,30,862.0,124.0,2.3,32.9,914.0,956.63,673.83
2018,9,5,12,45,851.0,129.0,2.35,33.05,906.0,949.0,669.02
2018,9,5,13,0,840.0,134.0,2.4,33.2,898.0,937.91,662.34
2018,9,5,13,15,846.0,128.0,2.4,33.2,888.0,929.11,657.19
2018,9,5,13,30,852.0,122.0,2.4,33.2,878.0,916.63,649.79
2018,9,5,13,45,660.5,187.5,2.45,33.2,765.0,809.19,581.49
2018,9,5,14,0,469.0,253.0,2.5,33.2,652.0,682.37,495.06
2018,9,5,14,15,421.5,255.5,2.5,33.1,604.5,630.0,460.08
2018,9,5,14,30,374.0,258.0,2.5,33.0,557.0,578.47,424.63
2018,9,5,14,45,415.0,256.5,2.5,32.9,574.0,594.52,437.08
2018,9,5,15,0,456.0,255.0,2.5,32.8,591.0,605.95,445.77
2018,9,5,15,15,416.0,232.5,2.5,32.6,525.0,535.22,396.75
2018,9,5,15,30,376.0,210.0,2.5,32.4,459.0,466.57,348.55
2018,9,5,15,45,464.5,187.0,2.5,32.2,471.5,479.73,359.35
2018,9,5,16,0,553.0,164.0,2.5,32.0,484.0,483.06,361.81
2018,9,5,16,15,546.0,145.0,2.4,31.75,436.0,435.52,326.12
2018,9,5,16,30,539.0,126.0,2.3,31.5,388.0,382.17,285.39
2018,9,5,16,45,313.5,111.5,2.25,31.25,259.5,239.14,178.09
2018,9,5,17,0,88.0,97.0,2.2,31.0,131.0,117.45,86.25
2018,9,5,17,15,186.0,93.5,2.2,31.0,150.0,139.6,100.55
2018,9,5,17,30,284.0,90.0,2.2,31.0,169.0,149.1,102.82
2018,9,5,17,45,252.0,75.0,1.7,30.05,133.0,110.07,71.74
2018,9,5,18,0,220.0,60.0,1.2,29.1,97.0,73.52,44.15
2018,9,5,18,15,141.0,41.0,1.15,28.8,61.5,38.46,21.08
2018,9,5,18,30,62.0,22.0,1.1,28.5,26.0,17.27,0.0
2018,9,5,18,45,31.0,11.0,1.05,28.15,13.0,9.39,0.0
2018,9,5,19,0,0.0,0.0,1.0,27.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.0,27.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.0,27.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.05,27.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.1,27.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.05,27.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,26.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,26.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,26.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,26.3,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.65,25.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.5,25.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,9,6,5,45,0.0,0.0,1.1,24.05,0.0,0.0,0.0
2018,9,6,6,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,9,6,6,15,15.5,8.5,1.45,24.4,9.5,7.26,0.0
2018,9,6,6,30,31.0,17.0,1.7,24.7,19.0,14.0,0.0
2018,9,6,6,45,137.0,36.0,1.95,25.05,58.0,35.78,19.19
2018,9,6,7,0,243.0,55.0,2.2,25.4,97.0,75.2,45.27
2018,9,6,7,15,381.5,63.5,2.15,25.75,157.5,124.32,79.37
2018,9,6,7,30,520.0,72.0,2.1,26.1,218.0,193.58,132.17
2018,9,6,7,45,565.0,79.0,2.0,26.5,270.0,247.88,177.64
2018,9,6,8,0,610.0,86.0,1.9,26.9,322.0,306.81,226.39
2018,9,6,8,15,528.5,110.0,1.85,27.45,337.0,333.9,251.22
2018,9,6,8,30,447.0,134.0,1.8,28.0,352.0,345.49,262.3
2018,9,6,8,45,417.5,162.0,1.75,28.55,383.5,382.95,290.9
2018,9,6,9,0,388.0,190.0,1.7,29.1,415.0,416.32,315.04
2018,9,6,9,15,458.5,179.0,1.75,29.55,467.5,471.86,355.97
2018,9,6,9,30,529.0,168.0,1.8,30.0,520.0,538.51,403.8
2018,9,6,9,45,592.0,161.5,1.85,30.5,579.5,602.75,448.69
2018,9,6,10,0,655.0,155.0,1.9,31.0,639.0,669.92,494.55
2018,9,6,10,15,746.0,135.5,1.95,31.4,712.5,745.51,545.22
2018,9,6,10,30,837.0,116.0,2.0,31.8,786.0,819.33,591.85
2018,9,6,10,45,759.5,146.5,2.05,32.15,771.5,817.32,588.55
2018,9,6,11,0,682.0,177.0,2.1,32.5,757.0,805.07,579.38
2018,9,6,11,15,639.0,203.5,2.1,32.75,757.5,808.97,580.55
2018,9,6,11,30,596.0,230.0,2.1,33.0,758.0,807.81,577.7
2018,9,6,11,45,699.0,189.0,2.15,33.3,817.0,873.61,620.69
2018,9,6,12,0,802.0,148.0,2.2,33.6,876.0,931.22,655.98
2018,9,6,12,15,557.0,262.5,2.2,33.75,769.0,821.69,582.83
2018,9,6,12,30,312.0,377.0,2.2,33.9,662.0,679.22,483.95
2018,9,6,12,45,485.5,297.5,2.2,34.1,738.5,783.1,557.33
2018,9,6,13,0,659.0,218.0,2.2,34.3,815.0,871.71,617.32
2018,9,6,13,15,655.5,217.5,2.2,34.35,804.0,860.24,609.27
2018,9,6,13,30,652.0,217.0,2.2,34.4,793.0,845.93,600.29
2018,9,6,13,45,421.0,280.5,2.15,34.45,649.0,679.42,486.96
2018,9,6,14,0,190.0,344.0,2.1,34.5,505.0,496.17,358.69
2018,9,6,14,15,341.0,303.0,2.1,34.4,579.5,593.38,430.39
2018,9,6,14,30,492.0,262.0,2.1,34.3,654.0,681.01,492.15
2018,9,6,14,45,561.5,222.0,2.05,34.2,649.5,683.92,495.24
2018,9,6,15,0,631.0,182.0,2.0,34.1,645.0,675.46,491.18
2018,9,6,15,15,456.5,227.5,2.0,33.85,552.0,560.48,410.74
2018,9,6,15,30,282.0,273.0,2.0,33.6,459.0,452.77,333.86
2018,9,6,15,45,237.5,255.0,1.95,33.35,403.5,392.93,291.58
2018,9,6,16,0,193.0,237.0,1.9,33.1,348.0,328.34,244.87
2018,9,6,16,15,264.5,202.5,1.85,32.75,339.0,329.86,246.73
2018,9,6,16,30,336.0,168.0,1.8,32.4,330.0,314.87,235.07
2018,9,6,16,45,249.5,154.0,1.7,32.1,266.0,245.98,182.92
2018,9,6,17,0,163.0,140.0,1.6,31.8,202.0,182.0,134.46
2018,9,6,17,15,148.5,114.0,1.6,31.8,163.5,143.85,104.27
2018,9,6,17,30,134.0,88.0,1.6,31.8,125.0,107.61,75.22
2018,9,6,17,45,87.0,69.5,1.25,30.8,91.5,74.48,50.23
2018,9,6,18,0,40.0,51.0,0.9,29.8,58.0,46.46,29.68
2018,9,6,18,15,24.5,33.5,0.85,29.35,37.0,28.39,15.53
2018,9,6,18,30,9.0,16.0,0.8,28.9,16.0,13.3,0.0
2018,9,6,18,45,4.5,8.0,0.7,28.45,8.0,6.83,0.0
2018,9,6,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.6,27.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.6,26.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.55,25.9,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.45,25.2,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.35,24.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.3,24.65,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.3,24.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.3,24.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,9,7,5,45,0.0,0.0,0.35,24.15,0.0,0.0,0.0
2018,9,7,6,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,7,6,15,5.0,7.5,0.45,24.5,8.0,6.4,0.0
2018,9,7,6,30,10.0,15.0,0.5,24.8,16.0,12.64,0.0
2018,9,7,6,45,16.0,32.5,0.6,25.1,35.0,27.67,15.68
2018,9,7,7,0,22.0,50.0,0.7,25.4,54.0,44.23,29.32
2018,9,7,7,15,52.0,76.0,0.8,25.75,89.5,73.06,51.83
2018,9,7,7,30,82.0,102.0,0.9,26.1,125.0,109.05,80.23
2018,9,7,7,45,87.0,113.0,1.05,26.5,142.0,126.44,94.55
2018,9,7,8,0,92.0,124.0,1.2,26.9,159.0,144.26,109.04
2018,9,7,8,15,92.0,156.0,1.3,27.35,196.0,179.38,136.75
2018,9,7,8,30,92.0,188.0,1.4,27.8,233.0,208.11,158.82
2018,9,7,8,45,153.5,218.5,1.5,28.3,303.5,281.3,214.38
2018,9,7,9,0,215.0,249.0,1.6,28.8,374.0,354.41,268.67
2018,9,7,9,15,162.0,274.0,1.7,29.2,372.5,356.28,268.65
2018,9,7,9,30,109.0,299.0,1.8,29.6,371.0,342.45,257.05
2018,9,7,9,45,132.5,315.0,1.85,30.05,408.5,390.91,291.93
2018,9,7,10,0,156.0,331.0,1.9,30.5,446.0,430.68,319.84
2018,9,7,10,15,208.5,350.0,2.0,30.75,511.5,497.86,367.73
2018,9,7,10,30,261.0,369.0,2.1,31.0,577.0,581.62,425.88
2018,9,7,10,45,199.5,373.5,2.15,31.3,536.0,528.5,386.74
2018,9,7,11,0,138.0,378.0,2.2,31.6,495.0,484.57,354.23
2018,9,7,11,15,335.0,299.0,2.25,31.7,592.5,621.9,454.63
2018,9,7,11,30,532.0,220.0,2.3,31.8,690.0,740.96,538.83
2018,9,7,11,45,418.5,241.5,2.35,31.9,614.5,657.4,479.52
2018,9,7,12,0,305.0,263.0,2.4,32.0,539.0,575.59,421.44
2018,9,7,12,15,227.0,312.5,2.45,32.0,518.5,534.58,391.24
2018,9,7,12,30,149.0,362.0,2.5,32.0,498.0,493.16,360.12
2018,9,7,12,45,260.0,372.0,2.55,32.0,607.5,625.02,454.02
2018,9,7,13,0,371.0,382.0,2.6,32.0,717.0,738.46,532.01
2018,9,7,13,15,370.0,381.0,2.6,32.05,711.0,731.75,526.78
2018,9,7,13,30,369.0,380.0,2.6,32.1,705.0,723.27,521.29
2018,9,7,13,45,350.5,374.5,2.6,32.1,677.0,692.8,500.96
2018,9,7,14,0,332.0,369.0,2.6,32.1,649.0,661.54,480.11
2018,9,7,14,15,317.5,361.0,2.55,32.05,621.0,630.77,459.45
2018,9,7,14,30,303.0,353.0,2.5,32.0,593.0,599.53,438.33
2018,9,7,14,45,339.0,292.0,2.45,32.0,549.0,557.14,410.99
2018,9,7,15,0,375.0,231.0,2.4,32.0,505.0,524.51,389.84
2018,9,7,15,15,421.0,206.0,2.3,31.9,496.0,515.77,384.8
2018,9,7,15,30,467.0,181.0,2.2,31.8,487.0,501.72,375.48
2018,9,7,15,45,569.5,151.5,2.1,31.7,496.5,519.08,388.33
2018,9,7,16,0,672.0,122.0,2.0,31.6,506.0,518.53,387.33
2018,9,7,16,15,667.0,110.5,1.85,31.4,460.5,467.32,348.68
2018,9,7,16,30,662.0,99.0,1.7,31.2,415.0,415.1,308.35
2018,9,7,16,45,469.5,114.0,1.55,31.0,324.0,306.16,226.45
2018,9,7,17,0,277.0,129.0,1.4,30.8,233.0,216.93,159.54
2018,9,7,17,15,196.5,113.5,1.4,30.8,181.0,161.3,116.87
2018,9,7,17,30,116.0,98.0,1.4,30.8,129.0,112.39,79.87
2018,9,7,17,45,78.0,73.0,1.15,29.95,91.5,76.12,52.04
2018,9,7,18,0,40.0,48.0,0.9,29.1,54.0,44.08,27.83
2018,9,7,18,15,36.5,31.0,0.9,28.8,35.0,27.08,14.14
2018,9,7,18,30,33.0,14.0,0.9,28.5,16.0,11.25,0.0
2018,9,7,18,45,16.5,7.0,0.9,28.2,8.0,5.97,0.0
2018,9,7,19,0,0.0,0.0,0.9,27.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.95,27.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,27.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.05,27.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.1,27.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.2,27.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,26.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.6,26.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.8,26.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.85,26.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.95,25.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.0,25.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.0,25.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.0,25.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.95,24.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.85,24.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.45,23.8,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.35,23.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,8,5,45,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,9,8,6,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,8,6,15,58.5,12.0,1.45,23.95,15.5,10.24,0.0
2018,9,8,6,30,117.0,24.0,1.7,24.3,31.0,18.62,0.0
2018,9,8,6,45,227.5,39.0,1.9,24.7,71.0,44.43,23.11
2018,9,8,7,0,338.0,54.0,2.1,25.1,111.0,87.33,50.92
2018,9,8,7,15,349.5,70.0,2.3,25.6,148.5,127.57,83.46
2018,9,8,7,30,361.0,86.0,2.5,26.1,186.0,169.11,118.79
2018,9,8,7,45,225.5,111.5,2.65,26.65,179.0,171.2,126.87
2018,9,8,8,0,90.0,137.0,2.8,27.2,172.0,155.75,118.39
2018,9,8,8,15,83.5,164.0,2.85,27.65,200.0,177.95,136.1
2018,9,8,8,30,77.0,191.0,2.9,28.1,228.0,204.31,156.47
2018,9,8,8,45,78.0,199.0,2.95,28.6,240.5,216.61,165.56
2018,9,8,9,0,79.0,207.0,3.0,29.1,253.0,228.86,174.47
2018,9,8,9,15,61.0,213.5,3.0,29.5,250.5,227.63,172.72
2018,9,8,9,30,43.0,220.0,3.0,29.9,248.0,224.53,169.42
2018,9,8,9,45,76.5,274.5,3.0,30.3,329.0,301.76,227.35
2018,9,8,10,0,110.0,329.0,3.0,30.7,410.0,394.79,295.11
2018,9,8,10,15,105.0,349.0,3.0,31.05,429.5,402.25,299.16
2018,9,8,10,30,100.0,369.0,3.0,31.4,449.0,421.36,311.8
2018,9,8,10,45,149.0,387.5,3.0,31.7,511.0,499.68,367.7
2018,9,8,11,0,198.0,406.0,3.0,32.0,573.0,566.44,414.23
2018,9,8,11,15,145.0,410.5,3.0,32.25,534.5,527.89,384.96
2018,9,8,11,30,92.0,415.0,3.0,32.5,496.0,470.24,342.75
2018,9,8,11,45,96.5,411.5,2.95,32.75,497.5,472.72,344.3
2018,9,8,12,0,101.0,408.0,2.9,33.0,499.0,474.83,345.38
2018,9,8,12,15,85.0,409.5,2.9,33.15,486.5,461.67,335.35
2018,9,8,12,30,69.0,411.0,2.9,33.3,474.0,447.92,324.99
2018,9,8,12,45,64.0,405.0,2.85,33.45,463.0,436.97,316.99
2018,9,8,13,0,59.0,399.0,2.8,33.6,452.0,425.7,308.79
2018,9,8,13,15,92.0,406.5,2.75,33.6,488.0,463.29,336.28
2018,9,8,13,30,125.0,414.0,2.7,33.6,524.0,515.74,373.43
2018,9,8,13,45,204.0,402.0,2.65,33.65,576.0,572.55,414.57
2018,9,8,14,0,283.0,390.0,2.6,33.7,628.0,639.9,461.89
2018,9,8,14,15,422.0,317.5,2.5,33.6,658.0,693.45,501.31
2018,9,8,14,30,561.0,245.0,2.4,33.5,688.0,724.58,525.35
2018,9,8,14,45,456.5,264.5,2.3,33.4,614.0,638.74,465.45
2018,9,8,15,0,352.0,284.0,2.2,33.3,540.0,545.84,400.54
2018,9,8,15,15,364.0,270.0,2.1,33.05,520.5,524.75,386.99
2018,9,8,15,30,376.0,256.0,2.0,32.8,501.0,501.51,371.2
2018,9,8,15,45,448.0,214.0,1.85,32.55,484.0,497.55,369.27
2018,9,8,16,0,520.0,172.0,1.7,32.3,467.0,474.52,353.04
2018,9,8,16,15,316.0,174.5,1.55,31.95,348.5,331.84,248.38
2018,9,8,16,30,112.0,177.0,1.4,31.6,230.0,213.59,160.08
2018,9,8,16,45,138.5,150.5,1.25,31.25,207.5,192.88,144.3
2018,9,8,17,0,165.0,124.0,1.1,30.9,185.0,169.13,124.98
2018,9,8,17,15,125.5,99.5,1.1,30.9,141.5,125.0,90.47
2018,9,8,17,30,86.0,75.0,1.1,30.9,98.0,85.86,59.99
2018,9,8,17,45,82.0,58.5,0.85,30.0,76.0,64.61,42.72
2018,9,8,18,0,78.0,42.0,0.6,29.1,54.0,44.0,26.23
2018,9,8,18,15,50.0,27.5,0.55,28.65,34.0,24.86,11.99
2018,9,8,18,30,22.0,13.0,0.5,28.2,14.0,10.78,0.0
2018,9,8,18,45,11.0,6.5,0.5,27.8,7.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.6,27.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.8,26.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,25.85,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,25.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.2,25.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.25,25.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,25.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.3,24.55,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.3,24.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.35,24.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.4,24.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,24.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,23.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,23.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
