Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,5,15,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,9,5,45,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,9,9,6,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,9,6,15,3.0,3.0,1.8,23.65,3.0,2.56,0.0
2018,9,9,6,30,6.0,6.0,1.9,23.7,6.0,5.06,0.0
2018,9,9,6,45,3.0,9.5,2.0,23.75,9.5,8.16,0.66
2018,9,9,7,0,0.0,13.0,2.1,23.8,13.0,10.68,3.07
2018,9,9,7,15,0.0,17.0,2.2,23.9,17.0,13.98,5.92
2018,9,9,7,30,0.0,21.0,2.3,24.0,21.0,17.29,8.72
2018,9,9,7,45,0.0,19.5,2.4,24.1,19.5,16.06,7.7
2018,9,9,8,0,0.0,18.0,2.5,24.2,18.0,14.83,6.65
2018,9,9,8,15,0.0,25.5,2.55,24.3,25.5,21.05,11.73
2018,9,9,8,30,0.0,33.0,2.6,24.4,33.0,27.28,16.78
2018,9,9,8,45,1.0,63.0,2.7,24.5,63.5,52.78,37.47
2018,9,9,9,0,2.0,93.0,2.8,24.6,94.0,78.55,58.09
2018,9,9,9,15,1.0,67.5,2.75,24.7,68.0,56.71,40.3
2018,9,9,9,30,0.0,42.0,2.7,24.8,42.0,34.85,22.56
2018,9,9,9,45,0.0,46.0,2.65,24.9,46.0,38.21,25.19
2018,9,9,10,0,0.0,50.0,2.6,25.0,50.0,41.58,27.8
2018,9,9,10,15,0.0,65.0,2.5,25.15,65.0,54.14,37.74
2018,9,9,10,30,0.0,80.0,2.4,25.3,80.0,66.74,47.62
2018,9,9,10,45,0.5,96.5,2.3,25.4,97.0,81.14,58.89
2018,9,9,11,0,1.0,113.0,2.2,25.5,114.0,95.74,70.23
2018,9,9,11,15,0.5,101.0,2.1,25.55,101.5,85.14,61.79
2018,9,9,11,30,0.0,89.0,2.0,25.6,89.0,74.54,53.4
2018,9,9,11,45,0.0,92.0,1.9,25.65,92.0,77.14,55.4
2018,9,9,12,0,0.0,95.0,1.8,25.7,95.0,79.73,57.38
2018,9,9,12,15,1.5,116.0,1.7,25.7,117.5,99.14,72.57
2018,9,9,12,30,3.0,137.0,1.6,25.7,140.0,118.66,87.73
2018,9,9,12,45,6.0,170.0,1.5,25.7,175.5,150.13,112.04
2018,9,9,13,0,9.0,203.0,1.4,25.7,211.0,181.8,136.22
2018,9,9,13,15,8.5,197.0,1.35,25.65,204.5,175.88,131.69
2018,9,9,13,30,8.0,191.0,1.3,25.6,198.0,169.94,127.25
2018,9,9,13,45,5.0,162.5,1.2,25.55,167.0,142.11,105.94
2018,9,9,14,0,2.0,134.0,1.1,25.5,136.0,114.61,84.76
2018,9,9,14,15,1.0,116.0,1.2,25.45,117.0,98.17,72.13
2018,9,9,14,30,0.0,98.0,1.3,25.4,98.0,81.89,59.5
2018,9,9,14,45,1.0,117.0,1.35,25.35,117.5,98.81,73.0
2018,9,9,15,0,2.0,136.0,1.4,25.3,137.0,115.75,86.47
2018,9,9,15,15,2.5,150.0,1.45,25.2,151.5,128.05,96.35
2018,9,9,15,30,3.0,164.0,1.5,25.1,166.0,140.39,106.31
2018,9,9,15,45,7.0,171.0,1.6,25.0,175.0,148.86,113.38
2018,9,9,16,0,11.0,178.0,1.7,24.9,184.0,156.97,120.2
2018,9,9,16,15,33.0,162.5,1.7,24.8,178.5,159.46,122.74
2018,9,9,16,30,55.0,147.0,1.7,24.7,173.0,153.72,118.47
2018,9,9,16,45,87.5,131.0,1.7,24.55,166.0,154.72,119.06
2018,9,9,17,0,120.0,115.0,1.7,24.4,159.0,145.64,110.85
2018,9,9,17,15,107.0,84.0,1.7,24.4,118.5,106.13,78.44
2018,9,9,17,30,94.0,53.0,1.7,24.4,78.0,70.55,49.0
2018,9,9,17,45,52.5,35.5,1.65,24.05,49.0,39.99,25.01
2018,9,9,18,0,11.0,18.0,1.6,23.7,20.0,16.3,7.14
2018,9,9,18,15,9.5,12.0,1.65,23.6,13.0,10.47,2.04
2018,9,9,18,30,8.0,6.0,1.7,23.5,6.0,5.12,0.0
2018,9,9,18,45,4.0,3.0,1.8,23.35,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.95,23.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,22.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.1,22.65,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,22.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,21.95,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,21.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,21.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,21.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,21.65,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.25,21.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,10,5,45,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,9,10,6,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,9,10,6,15,4.5,4.5,2.6,21.5,4.5,3.84,0.0
2018,9,10,6,30,9.0,9.0,2.7,21.6,9.0,7.6,0.0
2018,9,10,6,45,4.5,13.0,2.8,21.65,13.0,11.21,3.05
2018,9,10,7,0,0.0,17.0,2.9,21.7,17.0,13.98,5.85
2018,9,10,7,15,0.0,24.0,3.0,21.85,24.0,19.77,10.82
2018,9,10,7,30,0.0,31.0,3.1,22.0,31.0,25.57,15.73
2018,9,10,7,45,0.0,48.0,3.2,22.1,48.0,39.69,27.5
2018,9,10,8,0,0.0,65.0,3.3,22.2,65.0,53.86,39.16
2018,9,10,8,15,0.0,70.5,3.4,22.35,70.5,58.46,42.78
2018,9,10,8,30,0.0,76.0,3.5,22.5,76.0,63.07,46.36
2018,9,10,8,45,0.0,62.0,3.65,22.7,62.0,51.41,36.62
2018,9,10,9,0,0.0,48.0,3.8,22.9,48.0,39.79,26.96
2018,9,10,9,15,0.0,80.0,3.8,23.05,80.0,66.51,48.54
2018,9,10,9,30,0.0,112.0,3.8,23.2,112.0,93.59,70.1
2018,9,10,9,45,4.0,158.0,3.85,23.4,161.0,136.15,103.77
2018,9,10,10,0,8.0,204.0,3.9,23.6,210.0,179.67,137.69
2018,9,10,10,15,10.0,219.0,3.85,23.75,227.0,194.87,149.15
2018,9,10,10,30,12.0,234.0,3.8,23.9,244.0,210.25,160.74
2018,9,10,10,45,12.0,238.5,3.8,24.05,248.5,214.69,163.8
2018,9,10,11,0,12.0,243.0,3.8,24.2,253.0,219.1,166.88
2018,9,10,11,15,11.0,228.0,3.75,24.3,237.5,205.21,155.94
2018,9,10,11,30,10.0,213.0,3.7,24.4,222.0,191.29,145.04
2018,9,10,11,45,11.0,224.5,3.65,24.5,234.5,202.64,153.65
2018,9,10,12,0,12.0,236.0,3.6,24.6,247.0,213.98,162.21
2018,9,10,12,15,10.0,217.0,3.6,24.65,226.0,195.31,147.75
2018,9,10,12,30,8.0,198.0,3.6,24.7,205.0,176.65,133.32
2018,9,10,12,45,10.0,217.0,3.55,24.75,226.0,195.29,147.74
2018,9,10,13,0,12.0,236.0,3.5,24.8,247.0,213.94,162.05
2018,9,10,13,15,9.0,207.0,3.45,24.8,215.0,185.22,139.97
2018,9,10,13,30,6.0,178.0,3.4,24.8,183.0,156.76,118.02
2018,9,10,13,45,8.0,195.5,3.35,24.85,202.0,173.7,131.32
2018,9,10,14,0,10.0,213.0,3.3,24.9,221.0,190.61,144.5
2018,9,10,14,15,9.0,205.5,3.25,24.85,212.5,182.77,138.6
2018,9,10,14,30,8.0,198.0,3.2,24.8,204.0,174.98,132.78
2018,9,10,14,45,6.0,181.5,3.15,24.75,186.0,158.58,120.23
2018,9,10,15,0,4.0,165.0,3.1,24.7,168.0,142.39,107.8
2018,9,10,15,15,6.5,170.0,3.1,24.65,174.5,148.34,112.85
2018,9,10,15,30,9.0,175.0,3.1,24.6,181.0,154.1,117.73
2018,9,10,15,45,25.5,189.5,3.05,24.55,204.0,183.42,141.43
2018,9,10,16,0,42.0,204.0,3.0,24.5,227.0,204.8,158.68
2018,9,10,16,15,39.0,177.5,2.95,24.35,197.5,176.49,136.73
2018,9,10,16,30,36.0,151.0,2.9,24.2,168.0,148.7,114.98
2018,9,10,16,45,55.5,133.0,2.85,24.1,155.0,138.28,106.66
2018,9,10,17,0,75.0,115.0,2.8,24.0,142.0,130.18,99.65
2018,9,10,17,15,57.5,95.5,2.8,24.0,114.0,98.64,73.96
2018,9,10,17,30,40.0,76.0,2.8,24.0,86.0,73.91,53.82
2018,9,10,17,45,32.0,58.0,2.45,23.45,65.0,54.38,37.69
2018,9,10,18,0,24.0,40.0,2.1,22.9,44.0,36.04,22.6
2018,9,10,18,15,15.0,24.0,2.1,22.7,26.0,20.6,9.28
2018,9,10,18,30,6.0,8.0,2.1,22.5,8.0,6.83,0.0
2018,9,10,18,45,3.0,4.0,2.05,22.3,4.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.15,21.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.1,21.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.15,21.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.25,21.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,21.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.55,21.3,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.55,21.35,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.45,21.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,21.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.15,21.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,9,11,5,45,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,9,11,6,0,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,9,11,6,15,0.0,1.5,2.3,21.75,1.5,1.28,0.0
2018,9,11,6,30,0.0,3.0,2.4,21.9,3.0,2.46,0.0
2018,9,11,6,45,0.0,6.0,2.55,22.05,6.0,4.92,0.0
2018,9,11,7,0,0.0,9.0,2.7,22.2,9.0,7.39,0.41
2018,9,11,7,15,0.0,15.5,2.75,22.4,15.5,12.75,4.95
2018,9,11,7,30,0.0,22.0,2.8,22.6,22.0,18.12,9.48
2018,9,11,7,45,2.0,57.0,2.85,22.8,58.0,47.81,34.1
2018,9,11,8,0,4.0,92.0,2.9,23.0,94.0,78.16,58.95
2018,9,11,8,15,4.0,119.0,2.95,23.3,121.0,101.46,77.66
2018,9,11,8,30,4.0,146.0,3.0,23.6,148.0,124.98,96.24
2018,9,11,8,45,8.5,157.5,3.05,23.9,162.0,137.56,105.86
2018,9,11,9,0,13.0,169.0,3.1,24.2,176.0,150.64,115.85
2018,9,11,9,15,8.0,133.5,3.1,24.5,138.0,117.18,88.8
2018,9,11,9,30,3.0,98.0,3.1,24.8,100.0,83.74,61.82
2018,9,11,9,45,7.0,115.5,3.05,25.1,120.5,101.76,76.02
2018,9,11,10,0,11.0,133.0,3.0,25.4,141.0,120.21,90.38
2018,9,11,10,15,38.5,134.0,3.0,25.75,164.0,149.28,113.73
2018,9,11,10,30,66.0,135.0,3.0,26.1,187.0,183.87,141.15
2018,9,11,10,45,73.0,176.0,2.95,26.4,235.5,231.73,177.5
2018,9,11,11,0,80.0,217.0,2.9,26.7,284.0,280.04,213.54
2018,9,11,11,15,188.5,243.0,2.9,26.95,406.0,421.16,320.76
2018,9,11,11,30,297.0,269.0,2.9,27.2,528.0,571.11,429.72
2018,9,11,11,45,236.0,288.0,2.85,27.45,495.5,519.13,389.69
2018,9,11,12,0,175.0,307.0,2.8,27.7,463.0,482.27,361.04
2018,9,11,12,15,281.5,274.0,2.8,27.85,526.5,553.59,415.12
2018,9,11,12,30,388.0,241.0,2.8,28.0,590.0,642.41,479.45
2018,9,11,12,45,247.5,288.5,2.8,28.15,510.5,534.82,399.38
2018,9,11,13,0,107.0,336.0,2.8,28.3,431.0,429.1,319.73
2018,9,11,13,15,121.0,328.0,2.8,28.3,434.0,432.85,323.55
2018,9,11,13,30,135.0,320.0,2.8,28.3,437.0,435.62,326.21
2018,9,11,13,45,114.5,297.0,2.8,28.3,394.5,391.04,293.68
2018,9,11,14,0,94.0,274.0,2.8,28.3,352.0,346.94,261.32
2018,9,11,14,15,70.0,272.0,2.8,28.25,329.0,306.94,231.49
2018,9,11,14,30,46.0,270.0,2.8,28.2,306.0,282.54,212.97
2018,9,11,14,45,27.0,216.0,2.75,28.1,237.0,214.74,161.89
2018,9,11,15,0,8.0,162.0,2.7,28.0,168.0,142.87,106.75
2018,9,11,15,15,14.0,160.0,2.7,27.9,169.5,145.07,109.03
2018,9,11,15,30,20.0,158.0,2.7,27.8,171.0,152.55,115.28
2018,9,11,15,45,33.0,172.0,2.65,27.65,191.5,172.3,131.18
2018,9,11,16,0,46.0,186.0,2.6,27.5,212.0,190.8,146.0
2018,9,11,16,15,30.0,145.5,2.5,27.3,161.5,142.92,108.76
2018,9,11,16,30,14.0,105.0,2.4,27.1,111.0,94.21,70.42
2018,9,11,16,45,57.0,114.5,2.25,26.85,135.5,122.54,93.0
2018,9,11,17,0,100.0,124.0,2.1,26.6,160.0,147.35,111.8
2018,9,11,17,15,83.0,102.5,2.1,26.6,129.0,116.14,86.47
2018,9,11,17,30,66.0,81.0,2.1,26.6,98.0,87.14,62.92
2018,9,11,17,45,39.0,59.5,1.7,25.8,69.0,56.88,38.98
2018,9,11,18,0,12.0,38.0,1.3,25.0,40.0,33.2,20.52
2018,9,11,18,15,12.5,23.5,1.3,24.7,24.5,20.09,8.44
2018,9,11,18,30,13.0,9.0,1.3,24.4,9.0,7.68,0.0
2018,9,11,18,45,6.5,4.5,1.3,24.15,4.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.55,23.55,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.65,23.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.75,22.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.65,22.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,5,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,9,12,6,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,12,6,15,47.0,7.5,1.55,22.5,10.0,6.4,0.0
2018,9,12,6,30,94.0,15.0,1.8,22.9,20.0,11.68,0.0
2018,9,12,6,45,285.5,26.5,2.1,23.3,67.5,42.81,18.85
2018,9,12,7,0,477.0,38.0,2.4,23.7,115.0,98.27,53.75
2018,9,12,7,15,324.5,45.0,2.45,24.15,106.5,108.6,69.96
2018,9,12,7,30,172.0,52.0,2.5,24.6,98.0,96.09,67.58
2018,9,12,7,45,86.0,67.0,2.5,25.05,90.0,87.47,64.16
2018,9,12,8,0,0.0,82.0,2.5,25.5,82.0,68.19,50.25
2018,9,12,8,15,62.0,113.5,2.55,25.9,143.0,125.22,95.65
2018,9,12,8,30,124.0,145.0,2.6,26.3,204.0,194.15,150.14
2018,9,12,8,45,178.0,176.0,2.6,26.75,271.5,259.83,201.2
2018,9,12,9,0,232.0,207.0,2.6,27.2,339.0,340.25,262.39
2018,9,12,9,15,124.0,208.5,2.6,27.55,279.5,275.25,211.22
2018,9,12,9,30,16.0,210.0,2.6,27.9,220.0,190.15,143.72
2018,9,12,9,45,113.5,241.5,2.6,28.2,323.0,311.84,237.88
2018,9,12,10,0,211.0,273.0,2.6,28.5,426.0,435.72,330.07
2018,9,12,10,15,128.5,297.5,2.6,28.75,392.0,388.59,292.45
2018,9,12,10,30,46.0,322.0,2.6,29.0,358.0,333.45,249.15
2018,9,12,10,45,72.5,307.0,2.6,29.25,366.5,343.89,257.41
2018,9,12,11,0,99.0,292.0,2.6,29.5,375.0,370.73,277.34
2018,9,12,11,15,432.0,219.5,2.55,29.7,594.0,640.94,477.42
2018,9,12,11,30,765.0,147.0,2.5,29.9,813.0,890.55,645.55
2018,9,12,11,45,674.5,195.0,2.45,30.1,788.5,870.84,629.19
2018,9,12,12,0,584.0,243.0,2.4,30.3,764.0,838.26,605.46
2018,9,12,12,15,328.0,299.5,2.4,30.45,592.5,643.9,469.88
2018,9,12,12,30,72.0,356.0,2.4,30.6,421.0,399.61,293.27
2018,9,12,12,45,55.5,313.5,2.4,30.75,363.5,341.99,252.5
2018,9,12,13,0,39.0,271.0,2.4,30.9,306.0,284.78,210.61
2018,9,12,13,15,239.0,222.0,2.45,30.9,429.5,473.07,353.37
2018,9,12,13,30,439.0,173.0,2.5,30.9,553.0,613.02,455.96
2018,9,12,13,45,586.5,166.5,2.55,30.9,660.0,731.96,538.86
2018,9,12,14,0,734.0,160.0,2.6,30.9,767.0,836.72,609.08
2018,9,12,14,15,725.5,162.0,2.65,30.8,743.5,810.34,592.11
2018,9,12,14,30,717.0,164.0,2.7,30.7,720.0,786.64,577.93
2018,9,12,14,45,657.0,179.0,2.75,30.55,669.5,727.2,538.03
2018,9,12,15,0,597.0,194.0,2.8,30.4,619.0,668.8,497.97
2018,9,12,15,15,677.5,153.0,2.85,30.15,606.5,659.94,494.56
2018,9,12,15,30,758.0,112.0,2.9,29.9,594.0,639.16,481.9
2018,9,12,15,45,729.5,111.0,2.95,29.65,545.0,582.83,441.59
2018,9,12,16,0,701.0,110.0,3.0,29.4,496.0,527.89,401.3
2018,9,12,16,15,550.0,103.0,2.95,29.1,387.0,402.93,307.92
2018,9,12,16,30,399.0,96.0,2.9,28.8,278.0,287.49,219.65
2018,9,12,16,45,203.5,76.0,2.85,28.45,168.5,163.21,123.19
2018,9,12,17,0,8.0,56.0,2.8,28.1,59.0,49.16,34.2
2018,9,12,17,15,6.0,47.0,2.8,28.1,49.0,40.6,27.32
2018,9,12,17,30,4.0,38.0,2.8,28.1,39.0,32.29,20.53
2018,9,12,17,45,72.0,38.5,2.55,27.35,48.5,47.51,29.8
2018,9,12,18,0,140.0,39.0,2.3,26.6,58.0,49.17,27.89
2018,9,12,18,15,87.5,26.0,2.3,26.35,36.0,25.29,9.91
2018,9,12,18,30,35.0,13.0,2.3,26.1,14.0,11.1,0.0
2018,9,12,18,45,17.5,6.5,2.3,25.9,7.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.45,25.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.4,24.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.0,24.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.85,23.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.7,23.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,22.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.35,22.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,22.35,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,9,13,5,45,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,9,13,6,0,0.0,0.0,3.0,22.4,0.0,0.0,0.0
2018,9,13,6,15,37.5,10.0,3.15,22.6,12.0,8.54,0.0
2018,9,13,6,30,75.0,20.0,3.3,22.8,24.0,15.73,0.0
2018,9,13,6,45,84.5,25.0,3.45,23.0,34.5,27.62,13.05
2018,9,13,7,0,94.0,30.0,3.6,23.2,45.0,39.67,22.66
2018,9,13,7,15,47.5,38.5,3.7,23.5,46.0,43.5,28.32
2018,9,13,7,30,1.0,47.0,3.8,23.8,47.0,39.12,26.75
2018,9,13,7,45,52.5,82.0,3.95,24.1,101.5,87.1,65.01
2018,9,13,8,0,104.0,117.0,4.1,24.4,156.0,145.89,112.24
2018,9,13,8,15,259.5,124.0,4.3,24.8,242.0,232.58,180.87
2018,9,13,8,30,415.0,131.0,4.5,25.2,328.0,340.44,266.08
2018,9,13,8,45,573.5,116.0,4.75,25.6,422.0,442.96,346.5
2018,9,13,9,0,732.0,101.0,5.0,26.0,516.0,553.66,432.02
2018,9,13,9,15,654.5,120.5,5.05,26.45,516.0,561.84,437.44
2018,9,13,9,30,577.0,140.0,5.1,26.9,516.0,560.04,434.97
2018,9,13,9,45,602.0,150.0,5.2,27.3,565.0,615.48,475.56
2018,9,13,10,0,627.0,160.0,5.3,27.7,614.0,671.02,515.25
2018,9,13,10,15,574.0,179.0,5.2,27.95,610.5,671.68,513.37
2018,9,13,10,30,521.0,198.0,5.1,28.2,607.0,666.31,507.23
2018,9,13,10,45,583.0,180.0,5.0,28.5,653.5,719.82,545.38
2018,9,13,11,0,645.0,162.0,4.9,28.8,700.0,773.48,581.72
2018,9,13,11,15,543.0,189.5,4.7,29.0,650.0,722.61,543.04
2018,9,13,11,30,441.0,217.0,4.5,29.2,600.0,657.31,493.84
2018,9,13,11,45,576.0,191.5,4.35,29.35,699.0,775.11,578.0
2018,9,13,12,0,711.0,166.0,4.2,29.5,798.0,878.26,646.54
2018,9,13,12,15,798.5,136.0,4.1,29.6,848.0,923.83,675.43
2018,9,13,12,30,886.0,106.0,4.0,29.7,898.0,980.51,711.62
2018,9,13,12,45,896.5,99.0,3.9,29.85,896.5,980.94,710.56
2018,9,13,13,0,907.0,92.0,3.8,30.0,895.0,977.44,707.47
2018,9,13,13,15,904.0,92.0,3.75,30.05,881.5,964.32,698.86
2018,9,13,13,30,901.0,92.0,3.7,30.1,868.0,947.56,688.05
2018,9,13,13,45,895.0,92.0,3.7,30.15,846.0,924.5,673.5
2018,9,13,14,0,889.0,92.0,3.7,30.2,824.0,898.12,656.82
2018,9,13,14,15,881.0,91.0,3.75,30.15,794.0,865.8,636.7
2018,9,13,14,30,873.0,90.0,3.8,30.1,764.0,830.6,614.53
2018,9,13,14,45,808.0,105.0,3.8,30.05,705.0,763.46,569.98
2018,9,13,15,0,743.0,120.0,3.8,30.0,646.0,704.67,530.71
2018,9,13,15,15,518.5,148.0,3.8,29.85,504.0,541.61,412.4
2018,9,13,15,30,294.0,176.0,3.8,29.7,362.0,385.72,295.49
2018,9,13,15,45,500.5,136.0,3.8,29.55,422.0,466.45,358.44
2018,9,13,16,0,707.0,96.0,3.8,29.4,482.0,517.52,396.46
2018,9,13,16,15,612.0,95.5,3.6,29.1,405.5,428.49,328.24
2018,9,13,16,30,517.0,95.0,3.4,28.8,329.0,347.85,265.64
2018,9,13,16,45,270.5,80.0,3.2,28.45,201.0,195.09,147.65
2018,9,13,17,0,24.0,65.0,3.0,28.1,73.0,64.04,45.94
2018,9,13,17,15,12.0,38.5,3.0,28.1,42.5,36.13,23.53
2018,9,13,17,30,0.0,12.0,3.0,28.1,12.0,9.86,2.39
2018,9,13,17,45,13.0,11.5,2.45,27.2,13.0,12.43,3.89
2018,9,13,18,0,26.0,11.0,1.9,26.3,14.0,12.76,3.48
2018,9,13,18,15,27.0,10.0,1.9,26.0,12.0,9.73,0.13
2018,9,13,18,30,28.0,9.0,1.9,25.7,10.0,7.68,0.0
2018,9,13,18,45,14.0,4.5,1.85,25.4,5.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,24.95,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.8,24.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,24.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.6,23.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.6,23.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,23.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.05,23.3,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,23.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.35,23.3,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.45,23.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.55,23.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.7,23.35,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.8,23.4,0.0,0.0,0.0
2018,9,14,5,45,0.0,0.0,2.85,23.4,0.0,0.0,0.0
2018,9,14,6,0,0.0,0.0,2.9,23.4,0.0,0.0,0.0
2018,9,14,6,15,61.0,9.5,3.05,23.6,12.5,8.11,0.0
2018,9,14,6,30,122.0,19.0,3.2,23.8,25.0,15.38,0.0
2018,9,14,6,45,246.0,32.5,3.35,24.0,64.5,46.61,22.17
2018,9,14,7,0,370.0,46.0,3.5,24.2,104.0,95.27,55.57
2018,9,14,7,15,284.0,50.5,3.6,24.5,106.0,106.02,69.6
2018,9,14,7,30,198.0,55.0,3.7,24.8,108.0,107.47,76.15
2018,9,14,7,45,102.5,64.0,3.8,25.1,92.0,94.12,69.33
2018,9,14,8,0,7.0,73.0,3.9,25.4,76.0,63.23,46.17
2018,9,14,8,15,24.5,113.5,4.0,25.7,125.0,109.43,83.36
2018,9,14,8,30,42.0,154.0,4.1,26.0,174.0,156.29,120.53
2018,9,14,8,45,23.5,125.0,4.2,26.25,136.5,122.07,92.9
2018,9,14,9,0,5.0,96.0,4.3,26.5,99.0,82.95,61.22
2018,9,14,9,15,15.5,157.5,4.35,26.75,167.5,143.13,108.81
2018,9,14,9,30,26.0,219.0,4.4,27.0,236.0,214.27,163.9
2018,9,14,9,45,23.5,228.0,4.45,27.25,244.0,222.18,169.28
2018,9,14,10,0,21.0,237.0,4.5,27.5,252.0,219.78,166.85
2018,9,14,10,15,14.0,214.5,4.55,27.6,224.5,194.69,147.09
2018,9,14,10,30,7.0,192.0,4.6,27.7,197.0,169.31,127.1
2018,9,14,10,45,10.0,219.0,4.6,27.8,227.0,196.13,147.55
2018,9,14,11,0,13.0,246.0,4.6,27.9,257.0,223.29,168.04
2018,9,14,11,15,22.0,290.5,4.6,27.95,309.5,272.22,205.01
2018,9,14,11,30,31.0,335.0,4.6,28.0,362.0,338.72,254.53
2018,9,14,11,45,27.5,321.5,4.6,28.0,345.5,322.86,242.36
2018,9,14,12,0,24.0,308.0,4.6,28.0,329.0,306.8,230.26
2018,9,14,12,15,34.0,332.0,4.55,28.05,362.0,340.15,255.24
2018,9,14,12,30,44.0,356.0,4.5,28.1,395.0,373.52,279.93
2018,9,14,12,45,64.5,385.5,4.45,28.1,442.5,422.46,316.22
2018,9,14,13,0,85.0,415.0,4.4,28.1,490.0,471.11,351.9
2018,9,14,13,15,64.5,382.5,4.35,28.1,439.0,417.91,312.73
2018,9,14,13,30,44.0,350.0,4.3,28.1,388.0,365.28,273.91
2018,9,14,13,45,25.5,264.0,4.25,28.1,286.0,263.83,198.41
2018,9,14,14,0,7.0,178.0,4.2,28.1,184.0,157.42,117.35
2018,9,14,14,15,40.5,235.0,4.1,28.0,266.5,247.43,187.56
2018,9,14,14,30,74.0,292.0,4.0,27.9,349.0,328.28,249.35
2018,9,14,14,45,52.0,260.0,3.9,27.85,299.0,277.14,210.5
2018,9,14,15,0,30.0,228.0,3.8,27.8,249.0,227.81,172.93
2018,9,14,15,15,15.0,146.5,3.7,27.6,157.0,134.23,100.87
2018,9,14,15,30,0.0,65.0,3.6,27.4,65.0,53.99,37.58
2018,9,14,15,45,1.0,62.0,3.45,27.25,62.5,52.08,36.27
2018,9,14,16,0,2.0,59.0,3.3,27.1,60.0,50.08,34.83
2018,9,14,16,15,11.0,98.0,3.15,26.85,103.0,87.45,65.11
2018,9,14,16,30,20.0,137.0,3.0,26.6,146.0,124.95,95.3
2018,9,14,16,45,17.5,99.5,2.8,26.35,106.5,93.36,70.18
2018,9,14,17,0,15.0,62.0,2.6,26.1,67.0,58.3,41.9
2018,9,14,17,15,36.0,65.5,2.6,26.1,75.0,66.54,47.95
2018,9,14,17,30,57.0,69.0,2.6,26.1,83.0,75.0,53.56
2018,9,14,17,45,34.0,46.0,2.45,25.65,53.5,44.73,29.26
2018,9,14,18,0,11.0,23.0,2.3,25.2,24.0,20.57,10.27
2018,9,14,18,15,7.0,15.0,2.35,25.15,15.5,12.94,1.91
2018,9,14,18,30,3.0,7.0,2.4,25.1,7.0,5.97,0.0
2018,9,14,18,45,1.5,3.5,2.45,25.0,3.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,24.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.75,24.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.85,24.7,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,24.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,24.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,24.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,24.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.05,24.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.95,24.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.95,23.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.05,23.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.15,23.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.25,23.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.3,23.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.3,23.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.3,23.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,23.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.4,23.55,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,23.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,23.4,0.0,0.0,0.0
2018,9,15,5,45,0.0,0.0,3.5,23.35,0.0,0.0,0.0
2018,9,15,6,0,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,9,15,6,15,0.0,1.5,3.65,23.4,1.5,0.0,0.0
2018,9,15,6,30,0.0,3.0,3.8,23.5,3.0,2.46,0.0
2018,9,15,6,45,0.0,4.5,4.0,23.65,4.5,3.69,0.0
2018,9,15,7,0,0.0,6.0,4.2,23.8,6.0,4.92,0.0
2018,9,15,7,15,0.0,7.5,4.35,24.05,7.5,6.16,0.0
2018,9,15,7,30,0.0,9.0,4.5,24.3,9.0,7.39,0.47
2018,9,15,7,45,0.0,13.0,4.65,24.6,13.0,10.7,3.21
2018,9,15,8,0,0.0,17.0,4.8,24.9,17.0,14.01,5.92
2018,9,15,8,15,0.0,22.5,4.95,25.25,22.5,18.56,9.62
2018,9,15,8,30,0.0,28.0,5.1,25.6,28.0,23.13,13.28
2018,9,15,8,45,0.0,60.0,5.25,25.95,60.0,49.74,34.79
2018,9,15,9,0,0.0,92.0,5.4,26.3,92.0,76.53,56.12
2018,9,15,9,15,1.5,130.5,5.4,26.6,131.5,110.56,82.95
2018,9,15,9,30,3.0,169.0,5.4,26.9,171.0,145.24,109.9
2018,9,15,9,45,2.5,165.0,5.45,27.2,166.5,141.46,106.49
2018,9,15,10,0,2.0,161.0,5.5,27.5,162.0,137.68,103.15
2018,9,15,10,15,2.0,149.0,5.5,27.7,150.5,127.34,94.81
2018,9,15,10,30,2.0,137.0,5.5,27.9,139.0,117.07,86.58
2018,9,15,10,45,7.5,189.5,5.5,28.15,196.0,167.9,125.88
2018,9,15,11,0,13.0,242.0,5.5,28.4,253.0,219.86,165.45
2018,9,15,11,15,17.5,258.5,5.4,28.5,273.5,239.24,179.98
2018,9,15,11,30,22.0,275.0,5.3,28.6,294.0,272.49,204.92
2018,9,15,11,45,86.5,356.0,5.25,28.65,432.0,414.02,311.91
2018,9,15,12,0,151.0,437.0,5.2,28.7,570.0,576.73,430.3
2018,9,15,12,15,196.0,437.0,5.15,28.7,610.5,621.81,462.88
2018,9,15,12,30,241.0,437.0,5.1,28.7,651.0,666.11,495.05
2018,9,15,12,45,259.5,427.0,5.0,28.7,656.0,690.78,512.25
2018,9,15,13,0,278.0,417.0,4.9,28.7,661.0,696.18,516.29
2018,9,15,13,15,203.5,412.0,4.8,28.6,589.0,598.65,446.05
2018,9,15,13,30,129.0,407.0,4.7,28.5,517.0,519.64,388.03
2018,9,15,13,45,136.0,391.0,4.6,28.4,504.5,506.72,379.62
2018,9,15,14,0,143.0,375.0,4.5,28.3,492.0,492.93,370.34
2018,9,15,14,15,96.5,343.5,4.35,28.1,421.0,401.16,302.83
2018,9,15,14,30,50.0,312.0,4.2,27.9,350.0,328.1,248.11
2018,9,15,14,45,30.5,266.0,4.05,27.75,289.0,266.03,201.62
2018,9,15,15,0,11.0,220.0,3.9,27.6,228.0,196.73,148.79
2018,9,15,15,15,22.0,217.5,3.75,27.45,232.0,202.08,153.74
2018,9,15,15,30,33.0,215.0,3.6,27.3,236.0,215.01,164.38
2018,9,15,15,45,88.0,225.0,3.45,27.15,274.0,257.43,198.41
2018,9,15,16,0,143.0,235.0,3.3,27.0,312.0,303.36,234.33
2018,9,15,16,15,157.0,208.0,3.15,26.8,284.5,276.57,213.91
2018,9,15,16,30,171.0,181.0,3.0,26.6,257.0,248.15,191.81
2018,9,15,16,45,190.0,156.0,2.85,26.4,229.5,221.98,170.66
2018,9,15,17,0,209.0,131.0,2.7,26.2,202.0,198.78,150.93
2018,9,15,17,15,162.5,107.5,2.7,26.2,156.5,144.95,107.56
2018,9,15,17,30,116.0,84.0,2.7,26.2,111.0,102.19,73.24
2018,9,15,17,45,91.5,63.0,2.35,25.75,80.5,71.27,48.16
2018,9,15,18,0,67.0,42.0,2.0,25.3,50.0,43.66,26.19
2018,9,15,18,15,38.0,24.5,1.95,25.15,28.5,21.95,5.21
2018,9,15,18,30,9.0,7.0,1.9,25.0,7.0,5.97,0.0
2018,9,15,18,45,4.5,3.5,1.85,24.85,3.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.9,24.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.2,24.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.4,24.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,24.1,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,23.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.35,23.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,23.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.05,23.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,16,6,15,25.0,6.5,1.1,22.85,7.5,0.0,0.0
2018,9,16,6,30,50.0,13.0,1.3,23.1,15.0,11.59,0.0
2018,9,16,6,45,197.0,29.0,1.55,23.4,56.5,42.16,19.78
2018,9,16,7,0,344.0,45.0,1.8,23.7,98.0,93.88,55.49
2018,9,16,7,15,279.5,57.5,1.85,24.0,112.0,114.24,76.58
2018,9,16,7,30,215.0,70.0,1.9,24.3,126.0,123.64,88.89
2018,9,16,7,45,353.5,82.5,1.9,24.65,201.0,200.56,149.44
2018,9,16,8,0,492.0,95.0,1.9,25.0,276.0,293.85,223.14
2018,9,16,8,15,454.5,116.0,1.95,25.4,304.0,323.49,248.7
2018,9,16,8,30,417.0,137.0,2.0,25.8,332.0,352.72,272.61
2018,9,16,8,45,573.5,118.5,2.05,26.2,420.5,452.34,348.9
2018,9,16,9,0,730.0,100.0,2.1,26.6,509.0,559.41,428.63
2018,9,16,9,15,707.0,109.5,2.15,26.95,534.5,591.17,451.11
2018,9,16,9,30,684.0,119.0,2.2,27.3,560.0,620.43,471.45
2018,9,16,9,45,388.5,214.5,2.25,27.7,468.5,520.05,394.14
2018,9,16,10,0,93.0,310.0,2.3,28.1,377.0,357.69,269.33
2018,9,16,10,15,277.0,271.0,2.3,28.35,484.0,502.53,379.14
2018,9,16,10,30,461.0,232.0,2.3,28.6,591.0,648.19,484.0
2018,9,16,10,45,353.5,302.0,2.3,28.85,583.0,621.28,460.46
2018,9,16,11,0,246.0,372.0,2.3,29.1,575.0,603.57,443.99
2018,9,16,11,15,163.5,338.0,2.3,29.25,474.5,482.56,357.56
2018,9,16,11,30,81.0,304.0,2.3,29.4,374.0,357.07,265.77
2018,9,16,11,45,44.5,250.0,2.35,29.55,288.5,271.12,202.11
2018,9,16,12,0,8.0,196.0,2.4,29.7,203.0,175.19,129.29
2018,9,16,12,15,111.5,253.5,2.4,29.75,352.0,356.82,267.75
2018,9,16,12,30,215.0,311.0,2.4,29.8,501.0,532.45,394.65
2018,9,16,12,45,312.0,327.0,2.4,29.85,601.0,642.61,471.99
2018,9,16,13,0,409.0,343.0,2.4,29.9,701.0,766.85,556.41
2018,9,16,13,15,325.5,362.5,2.4,29.9,644.5,684.26,498.46
2018,9,16,13,30,242.0,382.0,2.4,29.9,588.0,619.02,452.53
2018,9,16,13,45,292.0,301.0,2.4,29.85,543.0,577.78,427.44
2018,9,16,14,0,342.0,220.0,2.4,29.8,498.0,550.26,411.14
2018,9,16,14,15,579.0,167.5,2.4,29.7,617.0,699.79,520.53
2018,9,16,14,30,816.0,115.0,2.4,29.6,736.0,820.6,602.82
2018,9,16,14,45,656.5,166.0,2.35,29.5,649.5,718.89,533.15
2018,9,16,15,0,497.0,217.0,2.3,29.4,563.0,613.28,458.2
2018,9,16,15,15,347.0,240.5,2.3,29.25,474.5,491.41,370.65
2018,9,16,15,30,197.0,264.0,2.3,29.1,386.0,384.31,291.22
2018,9,16,15,45,296.0,220.5,2.25,28.95,387.0,404.53,308.43
2018,9,16,16,0,395.0,177.0,2.2,28.8,388.0,413.76,316.02
2018,9,16,16,15,506.0,136.0,2.05,28.6,377.0,409.24,312.22
2018,9,16,16,30,617.0,95.0,1.9,28.4,366.0,396.63,300.59
2018,9,16,16,45,592.5,87.0,1.75,28.15,318.0,340.98,255.62
2018,9,16,17,0,568.0,79.0,1.6,27.9,270.0,287.11,210.96
2018,9,16,17,15,450.5,75.0,1.6,27.9,208.5,211.97,151.23
2018,9,16,17,30,333.0,71.0,1.6,27.9,147.0,147.55,100.7
2018,9,16,17,45,194.5,56.0,1.25,27.15,97.5,84.56,54.0
2018,9,16,18,0,56.0,41.0,0.9,26.4,48.0,41.84,24.89
2018,9,16,18,15,31.0,23.5,0.85,26.15,27.0,20.85,2.66
2018,9,16,18,30,6.0,6.0,0.8,25.9,6.0,5.12,0.0
2018,9,16,18,45,3.0,3.0,0.75,25.65,3.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,17,6,15,57.5,9.0,1.05,22.55,11.5,0.0,0.0
2018,9,17,6,30,115.0,18.0,1.3,22.9,23.0,16.89,0.0
2018,9,17,6,45,234.0,32.5,1.5,23.3,61.5,49.14,23.44
2018,9,17,7,0,353.0,47.0,1.7,23.7,100.0,98.41,58.66
2018,9,17,7,15,417.0,58.0,1.65,24.15,147.0,146.95,97.47
2018,9,17,7,30,481.0,69.0,1.6,24.6,194.0,203.22,144.11
2018,9,17,7,45,418.0,96.5,1.5,25.05,224.0,236.67,175.88
2018,9,17,8,0,355.0,124.0,1.4,25.5,254.0,265.39,201.84
2018,9,17,8,15,318.5,154.5,1.3,26.05,285.0,293.09,224.7
2018,9,17,8,30,282.0,185.0,1.2,26.6,316.0,323.24,247.85
2018,9,17,8,45,289.5,206.5,1.1,27.1,355.0,364.91,278.58
2018,9,17,9,0,297.0,228.0,1.0,27.6,394.0,406.84,308.36
2018,9,17,9,15,281.0,241.5,0.95,27.95,409.5,425.6,320.76
2018,9,17,9,30,265.0,255.0,0.9,28.3,425.0,442.08,331.24
2018,9,17,9,45,206.5,283.5,0.9,28.65,421.5,426.54,318.12
2018,9,17,10,0,148.0,312.0,0.9,29.0,418.0,417.44,309.43
2018,9,17,10,15,318.5,291.0,0.9,29.2,533.5,558.21,410.71
2018,9,17,10,30,489.0,270.0,0.9,29.4,649.0,711.74,514.5
2018,9,17,10,45,631.5,212.5,0.9,29.65,720.5,804.2,574.86
2018,9,17,11,0,774.0,155.0,0.9,29.9,792.0,887.62,626.02
2018,9,17,11,15,809.5,141.5,0.95,30.0,822.0,924.42,647.64
2018,9,17,11,30,845.0,128.0,1.0,30.1,852.0,946.86,660.99
2018,9,17,11,45,836.0,135.5,1.0,30.25,860.0,956.73,665.91
2018,9,17,12,0,827.0,143.0,1.0,30.4,868.0,976.53,677.12
2018,9,17,12,15,599.5,235.0,1.0,30.5,761.5,859.19,603.36
2018,9,17,12,30,372.0,327.0,1.0,30.6,655.0,722.12,511.66
2018,9,17,12,45,248.0,365.5,1.05,30.65,583.5,620.35,443.77
2018,9,17,13,0,124.0,404.0,1.1,30.7,512.0,518.59,373.04
2018,9,17,13,15,170.5,379.5,1.1,30.75,525.5,536.57,387.81
2018,9,17,13,30,217.0,355.0,1.1,30.8,539.0,569.5,411.45
2018,9,17,13,45,422.0,281.0,1.1,30.85,626.5,696.3,501.2
2018,9,17,14,0,627.0,207.0,1.1,30.9,714.0,801.81,573.2
2018,9,17,14,15,719.0,164.0,1.1,30.9,724.5,819.4,584.8
2018,9,17,14,30,811.0,121.0,1.1,30.9,735.0,824.02,588.54
2018,9,17,14,45,799.0,118.5,1.15,30.9,698.0,782.34,563.37
2018,9,17,15,0,787.0,116.0,1.2,30.9,661.0,738.68,537.0
2018,9,17,15,15,773.0,112.5,1.15,30.8,618.5,690.81,505.91
2018,9,17,15,30,759.0,109.0,1.1,30.7,576.0,641.64,472.59
2018,9,17,15,45,740.0,104.0,1.1,30.65,528.5,586.78,434.81
2018,9,17,16,0,721.0,99.0,1.1,30.6,481.0,532.34,396.15
2018,9,17,16,15,694.5,93.5,1.1,30.5,429.5,472.61,352.49
2018,9,17,16,30,668.0,88.0,1.1,30.4,378.0,414.15,308.22
2018,9,17,16,45,631.0,81.5,1.1,30.25,325.0,351.93,259.77
2018,9,17,17,0,594.0,75.0,1.1,30.1,272.0,292.86,212.17
2018,9,17,17,15,534.0,67.5,1.1,30.1,219.0,229.6,160.72
2018,9,17,17,30,474.0,60.0,1.1,30.1,166.0,172.97,114.29
2018,9,17,17,45,296.5,47.0,1.0,28.95,107.0,96.45,58.6
2018,9,17,18,0,119.0,34.0,0.9,27.8,48.0,43.6,23.47
2018,9,17,18,15,65.5,19.5,0.9,27.45,26.5,19.17,0.0
2018,9,17,18,30,12.0,5.0,0.9,27.1,5.0,4.27,0.0
2018,9,17,18,45,6.0,2.5,0.9,26.75,2.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,0.95,25.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.15,24.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,18,6,15,8.5,6.0,1.2,22.9,6.5,0.0,0.0
2018,9,18,6,30,17.0,12.0,1.5,23.5,13.0,10.52,0.0
2018,9,18,6,45,90.5,30.5,1.75,24.15,43.0,35.36,17.59
2018,9,18,7,0,164.0,49.0,2.0,24.8,73.0,69.72,43.46
2018,9,18,7,15,348.0,56.5,1.95,25.35,137.0,130.13,86.44
2018,9,18,7,30,532.0,64.0,1.9,25.9,201.0,214.26,150.95
2018,9,18,7,45,563.5,73.5,1.9,26.5,250.5,268.99,197.54
2018,9,18,8,0,595.0,83.0,1.9,27.1,300.0,326.74,245.46
2018,9,18,8,15,654.5,84.5,1.85,27.6,358.5,391.8,297.25
2018,9,18,8,30,714.0,86.0,1.8,28.1,417.0,462.04,351.26
2018,9,18,8,45,740.5,89.5,1.7,28.55,468.5,520.65,394.84
2018,9,18,9,0,767.0,93.0,1.6,29.0,520.0,580.16,437.34
2018,9,18,9,15,786.0,96.0,1.65,29.35,567.0,634.7,475.81
2018,9,18,9,30,805.0,99.0,1.7,29.7,614.0,688.71,512.84
2018,9,18,9,45,793.0,112.0,1.7,30.0,647.5,729.06,538.47
2018,9,18,10,0,781.0,125.0,1.7,30.3,681.0,765.65,560.72
2018,9,18,10,15,597.5,205.0,1.8,30.55,643.0,727.83,532.19
2018,9,18,10,30,414.0,285.0,1.9,30.8,605.0,663.66,484.82
2018,9,18,10,45,414.5,302.5,1.95,31.0,632.5,695.35,505.84
2018,9,18,11,0,415.0,320.0,2.0,31.2,660.0,725.29,524.75
2018,9,18,11,15,587.5,245.5,2.05,31.35,740.0,829.8,597.3
2018,9,18,11,30,760.0,171.0,2.1,31.5,820.0,923.83,658.23
2018,9,18,11,45,824.0,139.5,2.15,31.65,852.0,964.41,682.65
2018,9,18,12,0,888.0,108.0,2.2,31.8,884.0,989.94,698.05
2018,9,18,12,15,888.0,108.5,2.2,31.85,886.5,994.79,700.52
2018,9,18,12,30,888.0,109.0,2.2,31.9,889.0,995.92,701.01
2018,9,18,12,45,876.5,114.5,2.25,32.0,880.0,987.13,695.88
2018,9,18,13,0,865.0,120.0,2.3,32.1,871.0,974.76,688.69
2018,9,18,13,15,871.5,113.5,2.3,32.05,859.5,964.21,682.71
2018,9,18,13,30,878.0,107.0,2.3,32.0,848.0,949.82,674.38
2018,9,18,13,45,872.0,106.5,2.35,32.0,825.5,926.18,660.61
2018,9,18,14,0,866.0,106.0,2.4,32.0,803.0,899.32,644.81
2018,9,18,14,15,857.5,104.5,2.4,31.9,772.5,866.19,624.75
2018,9,18,14,30,849.0,103.0,2.4,31.8,742.0,830.29,602.8
2018,9,18,14,45,837.5,101.0,2.4,31.75,704.5,788.91,576.91
2018,9,18,15,0,826.0,99.0,2.4,31.7,667.0,745.42,549.35
2018,9,18,15,15,810.5,97.0,2.3,31.55,624.0,702.7,521.66
2018,9,18,15,30,795.0,95.0,2.2,31.4,581.0,652.44,486.66
2018,9,18,15,45,774.5,91.5,2.15,31.2,532.5,596.46,447.18
2018,9,18,16,0,754.0,88.0,2.1,31.0,484.0,540.32,406.44
2018,9,18,16,15,726.5,84.0,2.0,30.7,432.0,480.13,361.47
2018,9,18,16,30,699.0,80.0,1.9,30.4,380.0,421.18,315.96
2018,9,18,16,45,659.5,74.5,1.8,30.1,326.0,357.13,265.29
2018,9,18,17,0,620.0,69.0,1.7,29.8,272.0,296.56,215.84
2018,9,18,17,15,560.0,62.0,1.7,29.8,218.5,232.27,162.89
2018,9,18,17,30,500.0,55.0,1.7,29.8,165.0,174.59,115.03
2018,9,18,17,45,406.0,45.0,1.4,28.6,117.0,115.42,69.03
2018,9,18,18,0,312.0,35.0,1.1,27.4,69.0,67.93,34.49
2018,9,18,18,15,185.5,22.0,1.1,27.1,39.0,27.31,0.0
2018,9,18,18,30,59.0,9.0,1.1,26.8,9.0,7.68,0.0
2018,9,18,18,45,29.5,4.5,1.1,26.5,4.5,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.15,26.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.2,25.85,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,25.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,25.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.25,25.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.3,25.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.3,25.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.35,24.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.45,24.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,5,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,9,19,6,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,19,6,15,71.0,9.0,1.0,23.1,11.5,0.0,0.0
2018,9,19,6,30,142.0,18.0,1.2,23.6,23.0,18.19,0.0
2018,9,19,6,45,276.0,30.0,1.35,24.05,62.5,54.06,24.72
2018,9,19,7,0,410.0,42.0,1.5,24.5,102.0,105.32,61.44
