Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,7,15,494.5,49.5,1.55,24.95,153.5,158.82,103.86
2018,9,19,7,30,579.0,57.0,1.6,25.4,205.0,222.44,156.3
2018,9,19,7,45,546.5,75.0,1.6,25.9,242.0,266.95,196.74
2018,9,19,8,0,514.0,93.0,1.6,26.4,279.0,306.71,231.64
2018,9,19,8,15,576.5,97.5,1.6,26.8,338.0,371.89,283.44
2018,9,19,8,30,639.0,102.0,1.6,27.2,397.0,442.93,338.11
2018,9,19,8,45,725.0,90.0,1.55,27.65,462.5,515.04,391.95
2018,9,19,9,0,811.0,78.0,1.5,28.1,528.0,590.56,446.59
2018,9,19,9,15,829.5,80.5,1.55,28.4,575.5,645.6,485.43
2018,9,19,9,30,848.0,83.0,1.6,28.7,623.0,699.94,522.49
2018,9,19,9,45,861.5,84.0,1.65,29.05,664.5,747.9,552.84
2018,9,19,10,0,875.0,85.0,1.7,29.4,706.0,794.12,581.62
2018,9,19,10,15,884.5,86.0,1.8,29.65,741.0,834.99,607.25
2018,9,19,10,30,894.0,87.0,1.9,29.9,776.0,873.32,631.08
2018,9,19,10,45,901.0,88.0,2.0,30.15,803.5,906.65,651.59
2018,9,19,11,0,908.0,89.0,2.1,30.4,831.0,936.87,670.1
2018,9,19,11,15,912.5,89.5,2.15,30.6,851.0,960.94,684.34
2018,9,19,11,30,917.0,90.0,2.2,30.8,871.0,981.5,696.46
2018,9,19,11,45,895.5,102.0,2.25,30.95,873.0,985.22,698.26
2018,9,19,12,0,874.0,114.0,2.3,31.1,875.0,984.49,697.56
2018,9,19,12,15,898.5,102.0,2.35,31.2,886.5,1000.49,707.68
2018,9,19,12,30,923.0,90.0,2.4,31.3,898.0,1012.6,715.31
2018,9,19,12,45,921.5,89.5,2.5,31.4,891.5,1007.27,712.69
2018,9,19,13,0,920.0,89.0,2.6,31.5,885.0,998.1,707.9
2018,9,19,13,15,917.0,88.5,2.65,31.5,870.5,983.69,699.74
2018,9,19,13,30,914.0,88.0,2.7,31.5,856.0,965.59,689.34
2018,9,19,13,45,908.0,87.5,2.7,31.5,833.0,941.11,674.5
2018,9,19,14,0,902.0,87.0,2.7,31.5,810.0,913.28,657.57
2018,9,19,14,15,894.5,86.0,2.75,31.45,779.5,880.4,637.82
2018,9,19,14,30,887.0,85.0,2.8,31.4,749.0,844.59,616.02
2018,9,19,14,45,876.5,83.0,2.8,31.35,711.0,802.56,589.54
2018,9,19,15,0,866.0,81.0,2.8,31.3,673.0,758.22,561.26
2018,9,19,15,15,828.0,86.5,2.8,31.15,622.5,699.84,523.14
2018,9,19,15,30,790.0,92.0,2.8,31.0,572.0,646.73,486.45
2018,9,19,15,45,759.5,90.5,2.75,30.85,520.0,586.74,443.45
2018,9,19,16,0,729.0,89.0,2.7,30.7,468.0,527.58,399.9
2018,9,19,16,15,737.5,78.0,2.55,30.4,426.0,480.36,363.93
2018,9,19,16,30,746.0,67.0,2.4,30.1,384.0,430.45,324.41
2018,9,19,16,45,707.5,62.5,2.2,29.75,329.0,365.47,272.28
2018,9,19,17,0,669.0,58.0,2.0,29.4,274.0,303.65,221.17
2018,9,19,17,15,610.0,52.5,2.0,29.4,220.0,238.35,166.75
2018,9,19,17,30,551.0,47.0,2.0,29.4,166.0,178.9,116.84
2018,9,19,17,45,453.0,39.5,1.65,28.25,117.5,118.37,69.44
2018,9,19,18,0,355.0,32.0,1.3,27.1,69.0,69.9,34.01
2018,9,19,18,15,205.0,19.5,1.35,26.85,38.0,25.88,0.0
2018,9,19,18,30,55.0,7.0,1.4,26.6,7.0,5.97,0.0
2018,9,19,18,45,27.5,3.5,1.45,26.35,3.5,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,26.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.5,25.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,25.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,25.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,25.3,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.05,24.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.15,24.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.2,24.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.95,23.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.65,23.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.5,23.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,20,6,15,5.0,2.5,1.05,23.3,2.5,0.0,0.0
2018,9,20,6,30,10.0,5.0,1.2,23.6,5.0,4.5,0.0
2018,9,20,6,45,5.0,12.5,1.4,23.85,12.5,10.98,2.2
2018,9,20,7,0,0.0,20.0,1.6,24.1,20.0,16.47,7.66
2018,9,20,7,15,0.0,34.5,1.7,24.35,34.5,28.49,17.77
2018,9,20,7,30,0.0,49.0,1.8,24.6,49.0,40.54,27.85
2018,9,20,7,45,0.0,61.0,1.9,24.85,61.0,50.53,36.08
2018,9,20,8,0,0.0,73.0,2.0,25.1,73.0,60.61,44.22
2018,9,20,8,15,3.5,95.0,2.1,25.45,96.5,81.01,60.56
2018,9,20,8,30,7.0,117.0,2.2,25.8,120.0,101.97,77.13
2018,9,20,8,45,4.5,128.5,2.35,26.1,130.5,110.81,83.79
2018,9,20,9,0,2.0,140.0,2.5,26.4,141.0,119.43,90.19
2018,9,20,9,15,6.0,169.0,2.6,26.75,172.5,147.69,112.04
2018,9,20,9,30,10.0,198.0,2.7,27.1,204.0,176.59,134.08
2018,9,20,9,45,16.5,205.0,2.8,27.4,216.0,188.07,142.6
2018,9,20,10,0,23.0,212.0,2.9,27.7,228.0,209.81,158.99
2018,9,20,10,15,28.0,224.5,3.0,27.95,245.0,226.88,171.67
2018,9,20,10,30,33.0,237.0,3.1,28.2,262.0,244.29,184.55
2018,9,20,10,45,54.0,294.0,3.15,28.5,337.0,319.55,240.86
2018,9,20,11,0,75.0,351.0,3.2,28.8,412.0,396.96,297.35
2018,9,20,11,15,68.5,362.0,3.25,29.0,419.0,403.64,301.18
2018,9,20,11,30,62.0,373.0,3.3,29.2,426.0,409.83,304.94
2018,9,20,11,45,67.5,387.5,3.4,29.4,445.5,430.82,319.88
2018,9,20,12,0,73.0,402.0,3.5,29.6,465.0,451.68,334.64
2018,9,20,12,15,104.5,412.0,3.55,29.7,503.0,493.41,365.23
2018,9,20,12,30,136.0,422.0,3.6,29.8,541.0,553.74,408.42
2018,9,20,12,45,155.0,422.0,3.65,29.95,556.5,571.77,421.3
2018,9,20,13,0,174.0,422.0,3.7,30.1,572.0,588.72,433.63
2018,9,20,13,15,261.5,377.0,3.75,30.15,598.0,642.62,474.17
2018,9,20,13,30,349.0,332.0,3.8,30.2,624.0,674.57,499.23
2018,9,20,13,45,200.5,296.5,3.8,30.25,463.0,492.62,368.12
2018,9,20,14,0,52.0,261.0,3.8,30.3,302.0,286.02,214.14
2018,9,20,14,15,26.0,175.5,3.85,30.2,196.0,180.3,134.76
2018,9,20,14,30,0.0,90.0,3.9,30.1,90.0,75.04,53.2
2018,9,20,14,45,21.0,152.0,3.95,30.05,166.5,152.26,113.95
2018,9,20,15,0,42.0,214.0,4.0,30.0,243.0,225.57,170.71
2018,9,20,15,15,27.5,184.0,3.95,29.75,202.5,184.79,139.52
2018,9,20,15,30,13.0,154.0,3.9,29.5,162.0,139.21,104.41
2018,9,20,15,45,13.5,114.5,3.85,29.3,122.0,104.43,77.61
2018,9,20,16,0,14.0,75.0,3.8,29.1,82.0,72.97,53.01
2018,9,20,16,15,20.5,89.5,3.65,28.85,98.5,88.52,65.64
2018,9,20,16,30,27.0,104.0,3.5,28.6,115.0,103.57,77.8
2018,9,20,16,45,75.0,98.5,3.3,28.3,123.5,122.42,92.59
2018,9,20,17,0,123.0,93.0,3.1,28.0,132.0,129.46,96.95
2018,9,20,17,15,76.5,78.0,3.1,28.0,100.5,94.1,68.6
2018,9,20,17,30,30.0,63.0,3.1,28.0,69.0,61.46,42.98
2018,9,20,17,45,24.5,45.0,2.65,27.15,49.0,42.78,27.58
2018,9,20,18,0,19.0,27.0,2.2,26.3,29.0,24.96,12.52
2018,9,20,18,15,9.5,14.5,2.3,26.1,15.5,12.53,0.0
2018,9,20,18,30,0.0,2.0,2.4,25.9,2.0,0.0,0.0
2018,9,20,18,45,0.0,1.0,2.55,25.7,1.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.7,25.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.7,25.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.65,25.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.65,25.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.7,25.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.65,25.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,2.55,25.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,2.45,25.05,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,2.2,24.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,2.3,24.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,2.75,24.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,2.6,24.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,9,21,5,45,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,9,21,6,0,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,9,21,6,15,0.0,2.0,2.45,24.9,2.0,0.0,0.0
2018,9,21,6,30,0.0,4.0,2.5,25.0,4.0,3.41,0.0
2018,9,21,6,45,0.0,11.5,2.55,25.15,11.5,9.45,1.12
2018,9,21,7,0,0.0,19.0,2.6,25.3,19.0,15.64,6.91
2018,9,21,7,15,8.5,26.5,2.65,25.45,28.5,24.27,13.89
2018,9,21,7,30,17.0,34.0,2.7,25.6,38.0,33.57,21.51
2018,9,21,7,45,8.5,32.5,2.75,25.8,34.5,30.44,19.3
2018,9,21,8,0,0.0,31.0,2.8,26.0,31.0,25.58,15.41
2018,9,21,8,15,0.0,53.0,2.85,26.25,53.0,43.86,30.27
2018,9,21,8,30,0.0,75.0,2.9,26.5,75.0,62.23,44.98
2018,9,21,8,45,24.5,133.0,2.9,26.7,146.5,131.4,100.33
2018,9,21,9,0,49.0,191.0,2.9,26.9,218.0,202.29,155.81
2018,9,21,9,15,33.5,200.5,3.0,27.1,219.5,203.19,155.61
2018,9,21,9,30,18.0,210.0,3.1,27.3,221.0,193.35,147.15
2018,9,21,9,45,31.0,245.5,3.15,27.55,266.5,247.45,188.42
2018,9,21,10,0,44.0,281.0,3.2,27.8,312.0,293.75,223.01
2018,9,21,10,15,72.0,313.0,3.25,28.0,366.5,350.44,265.37
2018,9,21,10,30,100.0,345.0,3.3,28.2,421.0,409.19,308.55
2018,9,21,10,45,127.0,371.0,3.35,28.4,471.5,479.16,359.01
2018,9,21,11,0,154.0,397.0,3.4,28.6,522.0,534.48,398.24
2018,9,21,11,15,136.0,403.0,3.4,28.75,515.5,527.59,391.94
2018,9,21,11,30,118.0,409.0,3.4,28.9,509.0,519.38,385.03
2018,9,21,11,45,69.0,314.0,3.4,29.05,372.5,359.33,268.67
2018,9,21,12,0,20.0,219.0,3.4,29.2,236.0,219.54,163.75
2018,9,21,12,15,10.0,153.0,3.4,29.3,161.5,139.67,103.05
2018,9,21,12,30,0.0,87.0,3.4,29.4,87.0,72.82,51.23
2018,9,21,12,45,6.5,156.5,3.4,29.45,162.0,139.23,102.7
2018,9,21,13,0,13.0,226.0,3.4,29.5,237.0,207.16,154.41
2018,9,21,13,15,42.0,297.0,3.35,29.55,332.0,315.68,236.19
2018,9,21,13,30,71.0,368.0,3.3,29.6,427.0,413.14,307.77
2018,9,21,13,45,122.5,377.5,3.3,29.6,476.0,486.32,361.74
2018,9,21,14,0,174.0,387.0,3.3,29.6,525.0,538.73,400.41
2018,9,21,14,15,177.5,371.0,3.25,29.55,507.0,519.85,387.4
2018,9,21,14,30,181.0,355.0,3.2,29.5,489.0,500.15,374.09
2018,9,21,14,45,168.0,333.0,3.1,29.5,452.5,460.28,345.67
2018,9,21,15,0,155.0,311.0,3.0,29.5,416.0,420.96,317.45
2018,9,21,15,15,191.0,288.5,2.9,29.4,409.0,417.42,316.37
2018,9,21,15,30,227.0,266.0,2.8,29.3,402.0,410.3,312.25
2018,9,21,15,45,223.0,241.5,2.65,29.25,365.5,372.06,284.1
2018,9,21,16,0,219.0,217.0,2.5,29.2,329.0,333.83,255.61
2018,9,21,16,15,257.0,187.5,2.35,29.0,305.0,321.67,246.6
2018,9,21,16,30,295.0,158.0,2.2,28.8,281.0,295.25,225.86
2018,9,21,16,45,226.5,139.5,2.0,28.6,226.0,230.83,175.5
2018,9,21,17,0,158.0,121.0,1.8,28.4,171.0,168.64,126.68
2018,9,21,17,15,94.5,97.0,1.8,28.4,125.0,117.5,86.48
2018,9,21,17,30,31.0,73.0,1.8,28.4,79.0,71.06,50.46
2018,9,21,17,45,19.0,51.5,1.6,27.55,55.0,47.91,31.75
2018,9,21,18,0,7.0,30.0,1.4,26.7,31.0,25.71,13.21
2018,9,21,18,15,6.5,16.5,1.5,26.5,17.0,14.33,0.0
2018,9,21,18,30,6.0,3.0,1.6,26.3,3.0,0.0,0.0
2018,9,21,18,45,3.0,1.5,1.7,26.15,1.5,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,25.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,25.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.25,25.8,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.4,25.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.55,25.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.8,25.55,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.9,25.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.85,25.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.65,25.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.35,25.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.15,25.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.85,24.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,24.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,24.75,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,24.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,24.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.65,24.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,22,6,15,0.0,2.5,1.95,23.25,2.5,0.0,0.0
2018,9,22,6,30,0.0,5.0,2.3,23.1,5.0,4.27,0.0
2018,9,22,6,45,0.0,11.5,2.6,23.0,11.5,9.45,1.08
2018,9,22,7,0,0.0,18.0,2.9,22.9,18.0,14.81,6.34
2018,9,22,7,15,0.0,28.0,3.15,22.65,28.0,23.09,13.43
2018,9,22,7,30,0.0,38.0,3.4,22.4,38.0,31.38,20.5
2018,9,22,7,45,0.0,57.5,3.7,22.2,57.5,47.61,34.07
2018,9,22,8,0,0.0,77.0,4.0,22.0,77.0,64.08,47.7
2018,9,22,8,15,8.0,114.0,4.1,22.0,117.5,99.87,76.97
2018,9,22,8,30,16.0,151.0,4.2,22.0,158.0,137.1,107.06
2018,9,22,8,45,48.5,193.5,4.35,21.95,219.0,202.68,159.85
2018,9,22,9,0,81.0,236.0,4.5,21.9,280.0,266.46,210.49
2018,9,22,9,15,112.5,262.5,4.45,22.1,330.0,317.35,250.1
2018,9,22,9,30,144.0,289.0,4.4,22.3,380.0,383.42,300.75
2018,9,22,9,45,158.5,310.5,4.35,22.5,416.5,422.81,329.96
2018,9,22,10,0,173.0,332.0,4.3,22.7,453.0,463.04,359.47
2018,9,22,10,15,167.0,349.5,4.2,22.95,471.5,482.68,372.72
2018,9,22,10,30,161.0,367.0,4.1,23.2,490.0,501.4,385.2
2018,9,22,10,45,171.5,382.0,4.0,23.45,517.0,531.55,406.44
2018,9,22,11,0,182.0,397.0,3.9,23.7,544.0,561.64,427.36
2018,9,22,11,15,201.0,406.0,3.85,23.95,572.0,593.41,449.72
2018,9,22,11,30,220.0,415.0,3.8,24.2,600.0,625.03,471.75
2018,9,22,11,45,222.5,420.0,3.7,24.45,609.5,635.98,478.42
2018,9,22,12,0,225.0,425.0,3.6,24.7,619.0,645.91,484.48
2018,9,22,12,15,194.5,429.0,3.55,24.9,597.0,621.03,465.32
2018,9,22,12,30,164.0,433.0,3.5,25.1,575.0,594.99,445.53
2018,9,22,12,45,165.5,429.0,3.45,25.35,571.5,591.55,442.82
2018,9,22,13,0,167.0,425.0,3.4,25.6,568.0,587.21,439.42
2018,9,22,13,15,131.0,410.5,3.3,25.8,521.5,534.98,400.91
2018,9,22,13,30,95.0,396.0,3.2,26.0,475.0,465.2,349.78
2018,9,22,13,45,69.0,361.5,3.15,26.15,418.0,403.82,304.7
2018,9,22,14,0,43.0,327.0,3.1,26.3,361.0,343.77,259.96
2018,9,22,14,15,42.5,315.5,3.05,26.3,348.0,330.55,250.64
2018,9,22,14,30,42.0,304.0,3.0,26.3,335.0,317.29,241.12
2018,9,22,14,45,39.0,285.5,2.95,26.3,313.0,295.06,224.78
2018,9,22,15,0,36.0,267.0,2.9,26.3,291.0,273.07,208.56
2018,9,22,15,15,25.0,231.0,2.9,26.15,247.0,217.98,166.79
2018,9,22,15,30,14.0,195.0,2.9,26.0,203.0,176.83,135.25
2018,9,22,15,45,7.0,150.5,2.85,25.85,154.5,132.04,100.42
2018,9,22,16,0,0.0,106.0,2.8,25.7,106.0,88.69,66.17
2018,9,22,16,15,0.0,91.0,2.7,25.4,91.0,75.83,56.16
2018,9,22,16,30,0.0,76.0,2.6,25.1,76.0,63.06,46.06
2018,9,22,16,45,0.0,51.5,2.5,24.75,51.5,42.6,29.52
2018,9,22,17,0,0.0,27.0,2.4,24.4,27.0,22.26,12.81
2018,9,22,17,15,0.0,28.0,2.4,24.4,28.0,23.08,13.47
2018,9,22,17,30,0.0,29.0,2.4,24.4,29.0,23.91,14.01
2018,9,22,17,45,0.0,23.0,1.95,23.4,23.0,18.96,9.72
2018,9,22,18,0,0.0,17.0,1.5,22.4,17.0,14.01,4.73
2018,9,22,18,15,4.0,9.5,1.55,22.1,9.5,8.26,0.0
2018,9,22,18,30,8.0,2.0,1.6,21.8,2.0,0.0,0.0
2018,9,22,18,45,4.0,1.0,1.65,21.5,1.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.75,19.25,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,23,6,15,36.5,6.0,1.45,18.7,7.0,0.0,0.0
2018,9,23,6,30,73.0,12.0,1.7,19.1,14.0,12.67,0.0
2018,9,23,6,45,149.5,27.0,1.95,19.55,43.5,42.39,19.19
2018,9,23,7,0,226.0,42.0,2.2,20.0,73.0,80.42,50.2
2018,9,23,7,15,252.0,55.0,2.2,20.45,105.0,114.7,79.66
2018,9,23,7,30,278.0,68.0,2.2,20.9,137.0,152.17,112.35
2018,9,23,7,45,182.0,71.0,2.2,21.35,120.5,133.69,101.79
2018,9,23,8,0,86.0,74.0,2.2,21.8,104.0,103.9,79.75
2018,9,23,8,15,200.0,101.0,2.2,22.15,187.0,194.23,153.14
2018,9,23,8,30,314.0,128.0,2.2,22.5,270.0,302.68,239.4
2018,9,23,8,45,172.0,154.0,2.2,22.85,233.0,254.22,200.4
2018,9,23,9,0,30.0,180.0,2.2,23.2,196.0,180.71,140.32
2018,9,23,9,15,130.5,200.0,2.2,23.5,280.5,280.12,219.54
2018,9,23,9,30,231.0,220.0,2.2,23.8,365.0,391.15,304.91
2018,9,23,9,45,246.5,228.0,2.2,24.1,392.0,422.15,327.17
2018,9,23,10,0,262.0,236.0,2.2,24.4,419.0,453.64,349.87
2018,9,23,10,15,251.0,289.0,2.2,24.65,471.5,508.79,388.15
2018,9,23,10,30,240.0,342.0,2.2,24.9,524.0,562.41,424.37
2018,9,23,10,45,134.5,248.0,2.25,25.15,350.5,364.17,278.25
2018,9,23,11,0,29.0,154.0,2.3,25.4,177.0,165.2,125.14
2018,9,23,11,15,17.5,161.0,2.3,25.65,175.0,161.6,122.04
2018,9,23,11,30,6.0,168.0,2.3,25.9,173.0,148.68,111.35
2018,9,23,11,45,5.0,164.0,2.35,26.15,168.0,144.31,107.78
2018,9,23,12,0,4.0,160.0,2.4,26.4,163.0,139.88,104.19
2018,9,23,12,15,19.0,232.0,2.4,26.55,248.0,231.65,174.72
2018,9,23,12,30,34.0,304.0,2.4,26.7,333.0,316.87,238.41
2018,9,23,12,45,51.5,332.0,2.4,26.9,376.0,361.88,271.62
2018,9,23,13,0,69.0,360.0,2.4,27.1,419.0,406.73,304.43
2018,9,23,13,15,141.5,346.5,2.4,27.2,464.5,480.71,359.98
2018,9,23,13,30,214.0,333.0,2.4,27.3,510.0,550.77,411.53
2018,9,23,13,45,188.5,297.0,2.4,27.35,449.5,484.71,364.18
2018,9,23,14,0,163.0,261.0,2.4,27.4,389.0,403.42,305.84
2018,9,23,14,15,84.0,215.0,2.35,27.35,281.0,283.06,215.34
2018,9,23,14,30,5.0,169.0,2.3,27.3,173.0,147.81,110.48
2018,9,23,14,45,4.5,173.0,2.3,27.25,176.5,150.8,113.26
2018,9,23,15,0,4.0,177.0,2.3,27.2,180.0,153.88,115.91
2018,9,23,15,15,2.5,152.5,2.25,27.05,154.5,130.96,98.37
2018,9,23,15,30,1.0,128.0,2.2,26.9,129.0,108.37,80.96
2018,9,23,15,45,3.5,135.5,2.15,26.75,137.5,116.63,87.88
2018,9,23,16,0,6.0,143.0,2.1,26.6,146.0,124.8,94.72
2018,9,23,16,15,215.5,120.0,1.95,26.35,208.0,234.35,182.82
2018,9,23,16,30,425.0,97.0,1.8,26.1,270.0,306.53,237.19
2018,9,23,16,45,427.0,88.5,1.65,25.85,240.5,272.69,208.17
2018,9,23,17,0,429.0,80.0,1.5,25.6,211.0,237.89,177.75
2018,9,23,17,15,226.0,70.0,1.5,25.6,138.0,140.83,102.44
2018,9,23,17,30,23.0,60.0,1.5,25.6,65.0,57.61,40.37
2018,9,23,17,45,11.5,40.5,1.1,24.75,43.0,36.93,23.53
2018,9,23,18,0,0.0,21.0,0.7,23.9,21.0,17.34,6.77
2018,9,23,18,15,0.0,11.0,0.65,23.7,11.0,9.39,0.0
2018,9,23,18,30,0.0,1.0,0.6,23.5,1.0,0.0,0.0
2018,9,23,18,45,0.0,0.5,0.6,23.3,0.5,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.35,21.85,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.25,21.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,6,15,6.5,3.5,0.75,20.7,3.5,0.0,0.0
2018,9,24,6,30,13.0,7.0,0.9,21.1,7.0,6.45,0.0
2018,9,24,6,45,23.5,16.5,1.0,21.45,19.0,17.3,5.5
2018,9,24,7,0,34.0,26.0,1.1,21.8,31.0,29.34,16.73
2018,9,24,7,15,17.0,44.0,1.15,22.3,46.5,41.66,28.15
2018,9,24,7,30,0.0,62.0,1.2,22.8,62.0,51.72,37.29
2018,9,24,7,45,1.0,79.5,1.25,23.25,80.0,67.0,49.87
2018,9,24,8,0,2.0,97.0,1.3,23.7,98.0,82.49,62.37
2018,9,24,8,15,2.0,113.5,1.35,24.15,114.5,96.82,73.68
2018,9,24,8,30,2.0,130.0,1.4,24.6,131.0,111.22,84.85
2018,9,24,8,45,17.5,164.0,1.45,25.0,173.5,150.47,115.77
2018,9,24,9,0,33.0,198.0,1.5,25.4,216.0,200.32,154.38
2018,9,24,9,15,47.5,227.5,1.55,25.75,256.0,240.18,184.58
2018,9,24,9,30,62.0,257.0,1.6,26.1,296.0,281.61,215.52
2018,9,24,9,45,61.5,273.0,1.6,26.4,313.5,299.46,228.0
2018,9,24,10,0,61.0,289.0,1.6,26.7,331.0,317.22,240.37
2018,9,24,10,15,84.5,316.0,1.65,26.95,378.0,366.2,276.37
2018,9,24,10,30,108.0,343.0,1.7,27.2,425.0,416.77,312.81
2018,9,24,10,45,108.0,359.0,1.7,27.45,443.5,436.13,325.62
2018,9,24,11,0,108.0,375.0,1.7,27.7,462.0,455.19,338.31
2018,9,24,11,15,145.5,388.0,1.75,27.9,508.0,524.72,387.68
2018,9,24,11,30,183.0,401.0,1.8,28.1,554.0,577.44,424.4
2018,9,24,11,45,196.0,411.0,1.8,28.35,577.0,603.32,441.4
2018,9,24,12,0,209.0,421.0,1.8,28.6,600.0,628.54,458.03
2018,9,24,12,15,234.5,402.0,1.8,28.7,603.0,654.5,475.89
2018,9,24,12,30,260.0,383.0,1.8,28.8,606.0,660.32,480.42
2018,9,24,12,45,263.0,362.5,1.8,28.95,586.5,640.81,467.42
2018,9,24,13,0,266.0,342.0,1.8,29.1,567.0,619.92,453.67
2018,9,24,13,15,515.5,244.5,1.85,29.15,671.5,776.63,566.44
2018,9,24,13,30,765.0,147.0,1.9,29.2,776.0,904.55,651.71
2018,9,24,13,45,633.0,190.5,1.9,29.3,701.0,816.86,593.78
2018,9,24,14,0,501.0,234.0,1.9,29.4,626.0,716.97,525.76
2018,9,24,14,15,351.5,272.5,1.85,29.35,542.0,591.47,438.01
2018,9,24,14,30,202.0,311.0,1.8,29.3,458.0,476.15,354.61
2018,9,24,14,45,369.5,247.0,1.8,29.25,498.5,569.27,425.47
2018,9,24,15,0,537.0,183.0,1.8,29.2,539.0,617.57,462.65
2018,9,24,15,15,650.5,144.0,1.8,29.15,545.5,643.35,482.27
2018,9,24,15,30,764.0,105.0,1.8,29.1,552.0,646.73,486.09
2018,9,24,15,45,742.0,100.0,1.75,29.05,503.0,589.18,444.74
2018,9,24,16,0,720.0,95.0,1.7,29.0,454.0,532.69,403.43
2018,9,24,16,15,689.5,90.0,1.6,28.8,402.0,471.0,357.09
2018,9,24,16,30,659.0,85.0,1.5,28.6,350.0,411.05,310.61
2018,9,24,16,45,615.0,78.5,1.4,28.35,296.5,346.07,259.06
2018,9,24,17,0,571.0,72.0,1.3,28.1,243.0,285.12,209.18
2018,9,24,17,15,502.5,63.5,1.3,28.1,190.5,219.43,155.2
2018,9,24,17,30,434.0,55.0,1.3,28.1,138.0,161.53,107.32
2018,9,24,17,45,329.5,43.0,1.1,27.0,93.5,102.58,61.63
2018,9,24,18,0,225.0,31.0,0.9,25.9,49.0,55.33,24.23
2018,9,24,18,15,119.0,16.5,0.9,25.6,25.5,18.81,0.0
2018,9,24,18,30,13.0,2.0,0.9,25.3,2.0,0.0,0.0
2018,9,24,18,45,6.5,1.0,0.95,24.95,1.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,24.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.15,24.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.4,23.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,25,6,15,46.0,7.5,1.25,22.3,8.5,0.0,0.0
2018,9,25,6,30,92.0,15.0,1.5,22.9,17.0,16.48,0.0
2018,9,25,6,45,225.5,28.5,1.8,23.5,53.5,52.99,22.14
2018,9,25,7,0,359.0,42.0,2.1,24.1,90.0,106.74,64.6
2018,9,25,7,15,420.0,50.5,2.35,24.7,133.0,154.28,104.05
2018,9,25,7,30,481.0,59.0,2.6,25.3,176.0,209.0,150.45
2018,9,25,7,45,571.0,64.5,2.85,25.9,238.5,277.89,207.57
2018,9,25,8,0,661.0,70.0,3.1,26.5,301.0,356.72,271.89
2018,9,25,8,15,442.5,100.5,3.25,26.95,266.0,319.24,247.26
2018,9,25,8,30,224.0,131.0,3.4,27.4,231.0,250.56,194.98
2018,9,25,8,45,398.5,121.5,3.55,27.9,326.0,366.71,286.19
2018,9,25,9,0,573.0,112.0,3.7,28.4,421.0,496.72,385.22
2018,9,25,9,15,602.5,116.5,3.75,28.75,467.5,551.13,425.01
2018,9,25,9,30,632.0,121.0,3.8,29.1,514.0,606.51,464.91
2018,9,25,9,45,717.5,114.0,3.8,29.45,589.0,690.83,524.71
2018,9,25,10,0,803.0,107.0,3.8,29.8,664.0,781.86,585.95
2018,9,25,10,15,827.0,105.0,3.8,30.05,704.0,821.4,610.73
2018,9,25,10,30,851.0,103.0,3.8,30.3,744.0,867.19,639.79
2018,9,25,10,45,873.5,100.0,3.8,30.6,779.0,908.78,665.54
2018,9,25,11,0,896.0,97.0,3.8,30.9,814.0,948.15,689.6
2018,9,25,11,15,884.5,105.0,3.8,31.05,827.0,964.21,698.69
2018,9,25,11,30,873.0,113.0,3.8,31.2,840.0,976.13,705.34
2018,9,25,11,45,886.5,109.5,3.75,31.4,856.0,996.72,717.28
2018,9,25,12,0,900.0,106.0,3.7,31.6,872.0,1013.88,726.97
2018,9,25,12,15,901.0,106.0,3.65,31.7,874.5,1018.66,729.12
2018,9,25,12,30,902.0,106.0,3.6,31.8,877.0,1019.66,729.07
2018,9,25,12,45,900.5,106.0,3.55,31.9,870.5,1014.38,725.19
2018,9,25,13,0,899.0,106.0,3.5,32.0,864.0,1005.35,719.11
2018,9,25,13,15,895.5,105.0,3.45,32.05,848.5,989.62,709.04
2018,9,25,13,30,892.0,104.0,3.4,32.1,833.0,970.31,696.83
2018,9,25,13,45,886.0,103.0,3.35,32.1,809.5,945.18,681.11
2018,9,25,14,0,880.0,102.0,3.3,32.1,786.0,916.8,663.34
2018,9,25,14,15,872.5,99.5,3.2,32.05,755.0,882.42,641.47
2018,9,25,14,30,865.0,97.0,3.1,32.0,724.0,845.19,617.71
2018,9,25,14,45,854.0,95.0,3.05,32.0,686.0,803.02,590.68
2018,9,25,15,0,843.0,93.0,3.0,32.0,648.0,758.67,561.98
2018,9,25,15,15,817.0,93.0,2.95,31.85,600.5,709.33,529.87
2018,9,25,15,30,791.0,93.0,2.9,31.7,553.0,653.26,491.08
2018,9,25,15,45,769.5,89.5,2.85,31.55,504.0,596.32,450.46
2018,9,25,16,0,748.0,86.0,2.8,31.4,455.0,539.38,408.64
2018,9,25,16,15,727.0,79.5,2.6,31.05,404.5,479.89,363.62
2018,9,25,16,30,706.0,73.0,2.4,30.7,354.0,421.03,317.6
2018,9,25,16,45,661.0,68.0,2.2,30.3,299.5,354.75,264.71
2018,9,25,17,0,616.0,63.0,2.0,29.9,245.0,292.43,213.43
2018,9,25,17,15,546.0,56.0,2.0,29.9,191.5,225.2,157.87
2018,9,25,17,30,476.0,49.0,2.0,29.9,138.0,165.89,108.6
2018,9,25,17,45,358.5,39.0,1.7,28.6,93.0,104.08,61.09
2018,9,25,18,0,241.0,29.0,1.4,27.3,48.0,56.02,22.3
2018,9,25,18,15,126.5,15.5,1.5,27.1,25.0,18.32,0.0
2018,9,25,18,30,12.0,2.0,1.6,26.9,2.0,0.0,0.0
2018,9,25,18,45,6.0,1.0,1.65,26.7,1.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.85,26.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,26.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,26.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.2,26.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.55,25.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.75,25.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.65,24.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.15,24.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,23.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.75,23.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.55,23.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.45,23.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,26,6,15,30.0,7.0,1.2,23.45,7.5,0.0,0.0
2018,9,26,6,30,60.0,14.0,1.4,24.0,15.0,14.54,0.0
2018,9,26,6,45,178.5,30.0,1.6,24.55,50.0,50.28,20.95
2018,9,26,7,0,297.0,46.0,1.8,25.1,85.0,99.68,61.24
2018,9,26,7,15,392.5,55.5,1.9,25.55,134.0,154.19,104.61
2018,9,26,7,30,488.0,65.0,2.0,26.0,183.0,218.75,157.44
2018,9,26,7,45,429.0,85.0,2.1,26.45,208.0,245.35,183.85
2018,9,26,8,0,370.0,105.0,2.2,26.9,233.0,267.93,205.1
2018,9,26,8,15,303.0,141.0,2.2,27.3,257.5,285.82,220.74
2018,9,26,8,30,236.0,177.0,2.2,27.7,282.0,303.91,234.84
2018,9,26,8,45,205.0,205.5,2.2,28.05,305.0,317.86,245.05
2018,9,26,9,0,174.0,234.0,2.2,28.4,328.0,337.3,258.69
2018,9,26,9,15,172.0,257.0,2.1,28.65,356.5,367.77,280.46
2018,9,26,9,30,170.0,280.0,2.0,28.9,385.0,397.74,301.34
2018,9,26,9,45,186.5,265.5,1.85,29.15,388.0,403.64,305.07
2018,9,26,10,0,203.0,251.0,1.7,29.4,391.0,424.78,319.75
2018,9,26,10,15,105.5,221.5,1.55,29.6,294.5,305.92,230.2
2018,9,26,10,30,8.0,192.0,1.4,29.8,198.0,171.31,126.73
2018,9,26,10,45,89.5,259.0,1.25,29.95,330.0,336.52,251.55
2018,9,26,11,0,171.0,326.0,1.1,30.1,462.0,483.5,355.7
2018,9,26,11,15,288.5,322.5,1.0,30.2,559.0,614.31,445.48
2018,9,26,11,30,406.0,319.0,0.9,30.3,656.0,748.72,533.11
2018,9,26,11,45,270.0,334.5,0.85,30.45,560.0,618.46,442.81
2018,9,26,12,0,134.0,350.0,0.8,30.6,464.0,483.09,348.65
2018,9,26,12,15,212.0,361.5,0.85,30.65,542.0,573.43,413.23
2018,9,26,12,30,290.0,373.0,0.9,30.7,620.0,682.44,486.16
2018,9,26,12,45,247.0,363.5,0.95,30.75,572.5,628.38,449.21
2018,9,26,13,0,204.0,354.0,1.0,30.8,525.0,554.64,400.26
2018,9,26,13,15,326.0,332.5,1.15,30.8,600.5,666.56,480.09
2018,9,26,13,30,448.0,311.0,1.3,30.8,676.0,772.31,552.35
2018,9,26,13,45,420.0,272.0,1.45,30.75,606.0,696.3,503.77
2018,9,26,14,0,392.0,233.0,1.6,30.7,536.0,619.09,454.46
2018,9,26,14,15,293.0,244.5,1.8,30.5,466.0,513.03,381.52
2018,9,26,14,30,194.0,256.0,2.0,30.3,396.0,430.41,322.27
2018,9,26,14,45,473.5,191.0,2.15,30.1,507.5,598.93,449.71
2018,9,26,15,0,753.0,126.0,2.3,29.9,619.0,731.48,545.98
2018,9,26,15,15,734.0,123.0,2.45,29.6,575.5,683.87,513.8
2018,9,26,15,30,715.0,120.0,2.6,29.3,532.0,632.48,479.03
2018,9,26,15,45,688.5,115.5,2.75,29.0,483.5,574.39,438.22
2018,9,26,16,0,662.0,111.0,2.9,28.7,435.0,517.0,396.49
2018,9,26,16,15,627.0,104.5,2.95,28.25,383.0,454.14,349.21
2018,9,26,16,30,592.0,98.0,3.0,27.8,331.0,393.65,302.12
2018,9,26,16,45,526.5,91.5,3.05,27.3,275.0,323.22,246.16
2018,9,26,17,0,461.0,85.0,3.1,26.8,219.0,255.58,191.14
2018,9,26,17,15,285.5,72.5,3.1,26.8,149.5,161.92,117.37
2018,9,26,17,30,110.0,60.0,3.1,26.8,80.0,81.63,56.21
2018,9,26,17,45,114.0,44.0,3.15,25.65,58.5,63.07,39.56
2018,9,26,18,0,118.0,28.0,3.2,24.5,37.0,39.47,14.16
2018,9,26,18,15,61.0,14.5,3.35,24.05,19.0,14.87,0.0
2018,9,26,18,30,4.0,1.0,3.5,23.6,1.0,0.0,0.0
2018,9,26,18,45,2.0,0.5,3.65,23.15,0.5,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.8,22.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.9,22.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,21.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,4.15,20.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.95,19.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.85,19.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.35,18.6,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,3.5,17.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,27,6,15,3.0,3.0,2.65,16.3,3.0,0.0,0.0
2018,9,27,6,30,6.0,6.0,2.8,16.5,6.0,5.4,0.0
2018,9,27,6,45,3.0,13.0,2.95,16.75,13.0,11.03,1.33
2018,9,27,7,0,0.0,20.0,3.1,17.0,20.0,16.47,7.88
2018,9,27,7,15,14.0,36.0,3.15,17.45,39.5,34.04,22.43
2018,9,27,7,30,28.0,52.0,3.2,17.9,59.0,53.22,38.59
2018,9,27,7,45,77.0,94.0,3.2,18.35,119.0,116.49,91.02
2018,9,27,8,0,126.0,136.0,3.2,18.8,179.0,182.62,145.45
2018,9,27,8,15,124.5,160.5,3.15,19.25,209.5,213.25,170.53
2018,9,27,8,30,123.0,185.0,3.1,19.7,240.0,243.69,194.79
2018,9,27,8,45,164.0,209.0,3.1,20.1,291.5,298.38,238.17
2018,9,27,9,0,205.0,233.0,3.1,20.5,343.0,357.19,283.95
2018,9,27,9,15,185.5,257.0,3.05,20.9,363.0,378.16,298.7
2018,9,27,9,30,166.0,281.0,3.0,21.3,383.0,396.95,311.5
2018,9,27,9,45,196.0,299.5,3.0,21.65,428.5,446.52,348.53
2018,9,27,10,0,226.0,318.0,3.0,22.0,474.0,498.06,386.28
2018,9,27,10,15,253.0,331.5,3.0,22.35,514.0,559.34,430.27
2018,9,27,10,30,280.0,345.0,3.0,22.7,554.0,606.58,463.47
2018,9,27,10,45,353.0,334.0,2.95,23.05,607.5,671.17,509.87
2018,9,27,11,0,426.0,323.0,2.9,23.4,661.0,754.45,567.86
2018,9,27,11,15,601.0,247.0,2.85,23.7,736.5,861.85,644.25
2018,9,27,11,30,776.0,171.0,2.8,24.0,812.0,958.15,707.8
2018,9,27,11,45,830.0,145.0,2.75,24.35,838.5,994.88,729.2
2018,9,27,12,0,884.0,119.0,2.7,24.7,865.0,1015.21,740.31
2018,9,27,12,15,884.5,119.0,2.6,24.95,867.0,1019.25,740.89
2018,9,27,12,30,885.0,119.0,2.5,25.2,869.0,1019.58,739.33
2018,9,27,12,45,883.0,118.5,2.45,25.5,862.0,1013.19,734.0
2018,9,27,13,0,881.0,118.0,2.4,25.8,855.0,1003.12,726.53
2018,9,27,13,15,877.0,117.0,2.35,25.95,839.0,986.97,715.76
2018,9,27,13,30,873.0,116.0,2.3,26.1,823.0,967.33,702.92
2018,9,27,13,45,866.5,115.0,2.25,26.25,799.5,941.96,686.49
2018,9,27,14,0,860.0,114.0,2.2,26.4,776.0,913.43,668.12
2018,9,27,14,15,847.0,114.0,2.15,26.45,743.5,877.22,644.97
2018,9,27,14,30,834.0,114.0,2.1,26.5,711.0,847.37,626.06
2018,9,27,14,45,765.5,132.0,2.05,26.5,657.0,779.57,581.5
2018,9,27,15,0,697.0,150.0,2.0,26.5,603.0,717.67,539.69
2018,9,27,15,15,737.5,125.5,1.95,26.45,574.5,689.93,521.85
2018,9,27,15,30,778.0,101.0,1.9,26.4,546.0,654.3,497.61
2018,9,27,15,45,740.0,100.5,1.85,26.3,493.0,590.38,451.44
2018,9,27,16,0,702.0,100.0,1.8,26.2,440.0,529.51,406.39
2018,9,27,16,15,658.0,95.5,1.65,25.95,385.0,461.92,355.0
2018,9,27,16,30,614.0,91.0,1.5,25.7,330.0,397.58,304.65
2018,9,27,16,45,596.5,80.0,1.35,25.45,282.0,341.41,258.87
2018,9,27,17,0,579.0,69.0,1.2,25.2,234.0,286.31,212.31
2018,9,27,17,15,499.0,60.5,1.2,25.2,180.0,216.67,154.71
2018,9,27,17,30,419.0,52.0,1.2,25.2,126.0,156.25,104.57
2018,9,27,17,45,307.5,39.5,1.0,24.1,83.0,96.54,57.84
2018,9,27,18,0,196.0,27.0,0.8,23.0,40.0,48.37,14.32
2018,9,27,18,15,98.0,13.5,0.8,22.65,20.0,15.6,0.0
2018,9,27,18,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.45,19.05,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,6,15,30.0,6.5,0.8,18.85,7.0,0.0,0.0
2018,9,28,6,30,60.0,13.0,1.0,19.2,14.0,14.09,0.0
2018,9,28,6,45,170.5,29.5,1.2,19.6,48.0,50.37,19.69
2018,9,28,7,0,281.0,46.0,1.4,20.0,82.0,99.56,62.99
2018,9,28,7,15,351.0,59.5,1.45,20.55,127.5,148.76,103.9
2018,9,28,7,30,421.0,73.0,1.5,21.1,173.0,206.63,152.69
2018,9,28,7,45,487.0,82.0,1.5,21.65,226.5,270.92,206.53
2018,9,28,8,0,553.0,91.0,1.5,22.2,280.0,339.33,262.54
2018,9,28,8,15,548.0,108.0,1.5,22.7,322.5,388.08,302.29
2018,9,28,8,30,543.0,125.0,1.5,23.2,365.0,429.65,335.01
2018,9,28,8,45,521.0,146.5,1.5,23.7,399.5,469.33,364.71
2018,9,28,9,0,499.0,168.0,1.5,24.2,434.0,505.46,390.53
2018,9,28,9,15,436.0,205.5,1.5,24.55,453.0,525.55,403.24
2018,9,28,9,30,373.0,243.0,1.5,24.9,472.0,525.1,400.84
2018,9,28,9,45,336.0,270.5,1.5,25.25,487.5,541.4,410.58
2018,9,28,10,0,299.0,298.0,1.5,25.6,503.0,553.71,417.06
2018,9,28,10,15,233.5,327.0,1.55,25.9,492.0,523.59,393.35
2018,9,28,10,30,168.0,356.0,1.6,26.2,481.0,503.52,376.63
2018,9,28,10,45,160.5,365.0,1.65,26.5,488.0,511.34,381.35
2018,9,28,11,0,153.0,374.0,1.7,26.8,495.0,518.16,385.18
2018,9,28,11,15,129.0,377.0,1.75,27.05,480.5,501.95,372.48
2018,9,28,11,30,105.0,380.0,1.8,27.3,466.0,465.08,345.44
2018,9,28,11,45,98.0,388.0,1.85,27.5,469.5,467.8,347.0
2018,9,28,12,0,91.0,396.0,1.9,27.7,473.0,470.0,347.99
2018,9,28,12,15,102.5,401.0,1.95,27.85,487.5,487.11,360.31
2018,9,28,12,30,114.0,406.0,2.0,28.0,502.0,523.73,386.05
2018,9,28,12,45,107.0,400.0,2.05,28.1,489.5,490.05,362.25
2018,9,28,13,0,100.0,394.0,2.1,28.2,477.0,475.93,352.41
2018,9,28,13,15,73.0,367.0,2.15,28.25,427.0,420.27,312.34
2018,9,28,13,30,46.0,340.0,2.2,28.3,377.0,365.4,272.41
2018,9,28,13,45,104.0,351.5,2.25,28.35,432.0,430.53,322.04
2018,9,28,14,0,162.0,363.0,2.3,28.4,487.0,510.06,380.4
2018,9,28,14,15,142.0,346.5,2.3,28.3,452.0,470.13,351.66
2018,9,28,14,30,122.0,330.0,2.3,28.2,417.0,430.98,323.84
2018,9,28,14,45,94.0,301.0,2.35,28.15,366.0,358.78,271.42
2018,9,28,15,0,66.0,272.0,2.4,28.1,315.0,304.4,231.23
2018,9,28,15,15,84.0,254.5,2.4,27.95,305.0,297.58,227.41
2018,9,28,15,30,102.0,237.0,2.4,27.8,295.0,289.07,222.0
2018,9,28,15,45,125.0,215.0,2.4,27.65,279.5,288.18,222.24
2018,9,28,16,0,148.0,193.0,2.4,27.5,264.0,273.0,211.3
2018,9,28,16,15,92.5,157.0,2.3,27.2,199.5,199.76,154.39
2018,9,28,16,30,37.0,121.0,2.2,26.9,135.0,125.65,95.96
2018,9,28,16,45,92.0,107.0,2.05,26.65,134.5,139.86,107.04
2018,9,28,17,0,147.0,93.0,1.9,26.4,134.0,140.39,105.78
2018,9,28,17,15,110.5,77.5,1.9,26.4,104.5,105.9,77.33
2018,9,28,17,30,74.0,62.0,1.9,26.4,75.0,75.98,52.89
2018,9,28,17,45,46.0,41.0,1.65,25.5,48.0,46.71,29.13
2018,9,28,18,0,18.0,20.0,1.4,24.6,21.0,19.05,1.82
2018,9,28,18,15,9.0,10.0,1.5,24.45,10.5,8.92,0.0
2018,9,28,18,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.7,24.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,23.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.55,23.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.6,23.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.55,22.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.15,22.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,22.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,22.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,29,6,15,5.0,2.0,1.3,21.8,2.0,0.0,0.0
2018,9,29,6,30,10.0,4.0,1.5,22.0,4.0,3.95,0.0
2018,9,29,6,45,5.0,11.0,1.7,22.2,11.0,9.86,0.0
2018,9,29,7,0,0.0,18.0,1.9,22.4,18.0,14.82,6.24
2018,9,29,7,15,0.0,27.5,2.0,22.55,27.5,22.68,13.04
