Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,30,0.0,37.0,2.1,22.7,37.0,30.55,19.76
2018,9,29,7,45,0.0,30.0,2.2,22.9,30.0,24.74,14.99
2018,9,29,8,0,0.0,23.0,2.3,23.1,23.0,18.96,10.15
2018,9,29,8,15,0.0,25.0,2.3,23.3,25.0,20.62,11.49
2018,9,29,8,30,0.0,27.0,2.3,23.5,27.0,22.29,12.81
2018,9,29,8,45,0.0,35.0,2.3,23.7,35.0,28.94,18.2
2018,9,29,9,0,0.0,43.0,2.3,23.9,43.0,35.6,23.55
2018,9,29,9,15,4.0,78.5,2.35,24.1,81.0,67.99,49.8
2018,9,29,9,30,8.0,114.0,2.4,24.3,119.0,101.47,76.52
2018,9,29,9,45,14.0,175.5,2.4,24.45,185.0,160.92,123.35
2018,9,29,10,0,20.0,237.0,2.4,24.6,251.0,222.46,170.76
2018,9,29,10,15,19.0,240.5,2.45,24.75,254.0,225.26,172.31
2018,9,29,10,30,18.0,244.0,2.5,24.9,257.0,228.0,174.0
2018,9,29,10,45,22.5,264.5,2.55,25.0,281.5,251.49,191.74
2018,9,29,11,0,27.0,285.0,2.6,25.1,306.0,291.47,221.73
2018,9,29,11,15,15.5,228.5,2.7,25.15,240.5,212.41,161.17
2018,9,29,11,30,4.0,172.0,2.8,25.2,175.0,150.56,113.17
2018,9,29,11,45,4.5,174.5,2.9,25.25,178.0,153.36,115.38
2018,9,29,12,0,5.0,177.0,3.0,25.3,181.0,156.14,117.5
2018,9,29,12,15,5.0,176.5,3.05,25.3,180.5,155.73,117.16
2018,9,29,12,30,5.0,176.0,3.1,25.3,180.0,155.28,116.83
2018,9,29,12,45,16.5,240.0,3.15,25.35,253.5,224.47,170.48
2018,9,29,13,0,28.0,304.0,3.2,25.4,327.0,313.08,237.7
2018,9,29,13,15,21.5,281.5,3.2,25.35,299.0,267.41,203.05
2018,9,29,13,30,15.0,259.0,3.2,25.3,271.0,239.95,182.3
2018,9,29,13,45,10.5,224.5,3.25,25.25,233.0,203.75,154.76
2018,9,29,14,0,6.0,190.0,3.3,25.2,195.0,168.16,127.42
2018,9,29,14,15,24.0,229.0,3.2,25.15,246.5,231.7,177.43
2018,9,29,14,30,42.0,268.0,3.1,25.1,298.0,284.89,218.74
2018,9,29,14,45,24.5,220.0,3.05,25.0,237.0,221.67,170.12
2018,9,29,15,0,7.0,172.0,3.0,24.9,176.0,152.31,116.1
2018,9,29,15,15,36.0,190.0,2.9,24.85,210.5,199.08,154.03
2018,9,29,15,30,65.0,208.0,2.8,24.8,245.0,235.3,183.12
2018,9,29,15,45,42.0,182.5,2.65,24.7,205.5,192.92,149.81
2018,9,29,16,0,19.0,157.0,2.5,24.6,166.0,145.96,112.7
2018,9,29,16,15,40.0,146.5,2.3,24.4,162.5,153.55,119.38
2018,9,29,16,30,61.0,136.0,2.1,24.2,159.0,151.87,118.18
2018,9,29,16,45,33.5,93.5,1.85,24.05,106.0,96.7,73.61
2018,9,29,17,0,6.0,51.0,1.6,23.9,53.0,44.33,30.96
2018,9,29,17,15,3.0,34.5,1.6,23.9,35.5,29.36,18.54
2018,9,29,17,30,0.0,18.0,1.6,23.9,18.0,14.81,6.45
2018,9,29,17,45,5.0,12.5,1.35,23.35,13.0,11.38,3.13
2018,9,29,18,0,10.0,7.0,1.1,22.8,8.0,7.35,0.0
2018,9,29,18,15,5.0,3.5,1.15,22.7,4.0,3.2,0.0
2018,9,29,18,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,21.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.4,21.85,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,21.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,30,6,15,31.0,5.5,1.05,20.95,6.0,0.0,0.0
2018,9,30,6,30,62.0,11.0,1.3,21.3,12.0,12.89,0.0
2018,9,30,6,45,188.5,25.5,1.55,21.65,45.5,50.06,15.97
2018,9,30,7,0,315.0,40.0,1.8,22.0,79.0,104.12,64.61
2018,9,30,7,15,290.0,43.5,1.9,22.35,94.0,120.56,82.88
2018,9,30,7,30,265.0,47.0,2.0,22.7,109.0,135.23,98.99
2018,9,30,7,45,132.5,54.5,2.1,23.05,85.5,104.48,78.72
2018,9,30,8,0,0.0,62.0,2.2,23.4,62.0,51.36,36.93
2018,9,30,8,15,0.0,72.0,2.25,23.8,72.0,59.71,43.67
2018,9,30,8,30,0.0,82.0,2.3,24.2,82.0,68.16,50.33
2018,9,30,8,45,0.0,88.0,2.35,24.55,88.0,73.22,54.17
2018,9,30,9,0,0.0,94.0,2.4,24.9,94.0,78.33,58.0
2018,9,30,9,15,20.5,158.0,2.4,25.3,170.5,156.53,120.35
2018,9,30,9,30,41.0,222.0,2.4,25.7,247.0,234.79,180.96
2018,9,30,9,45,35.0,223.0,2.4,26.05,245.5,232.5,178.18
2018,9,30,10,0,29.0,224.0,2.4,26.4,244.0,229.75,175.3
2018,9,30,10,15,20.0,209.5,2.4,26.65,223.5,197.77,150.1
2018,9,30,10,30,11.0,195.0,2.4,26.9,203.0,177.11,133.61
2018,9,30,10,45,44.0,270.5,2.4,27.15,304.5,292.31,221.66
2018,9,30,11,0,77.0,346.0,2.4,27.4,406.0,401.29,301.87
2018,9,30,11,15,153.0,361.5,2.45,27.6,485.0,510.97,382.07
2018,9,30,11,30,229.0,377.0,2.5,27.8,564.0,604.5,448.86
2018,9,30,11,45,192.0,384.0,2.5,28.0,542.0,578.3,428.3
2018,9,30,12,0,155.0,391.0,2.5,28.2,520.0,550.45,407.3
2018,9,30,12,15,143.5,398.0,2.55,28.3,517.5,546.98,404.51
2018,9,30,12,30,132.0,405.0,2.6,28.4,515.0,542.73,401.08
2018,9,30,12,45,129.5,396.0,2.6,28.5,503.5,530.01,392.11
2018,9,30,13,0,127.0,387.0,2.6,28.6,492.0,516.68,382.78
2018,9,30,13,15,156.0,388.0,2.65,28.6,514.5,543.98,403.34
2018,9,30,13,30,185.0,389.0,2.7,28.6,537.0,569.69,422.5
2018,9,30,13,45,442.0,277.5,2.75,28.65,616.0,726.74,539.16
2018,9,30,14,0,699.0,166.0,2.8,28.7,695.0,841.17,621.35
2018,9,30,14,15,748.5,142.5,2.85,28.6,687.5,832.92,616.43
2018,9,30,14,30,798.0,119.0,2.9,28.5,680.0,825.01,612.82
2018,9,30,14,45,761.0,125.0,2.95,28.35,636.0,771.28,578.06
2018,9,30,15,0,724.0,131.0,3.0,28.2,592.0,721.04,545.41
2018,9,30,15,15,641.0,139.5,2.95,28.05,526.0,636.57,485.35
2018,9,30,15,30,558.0,148.0,2.9,27.9,460.0,556.64,427.35
2018,9,30,15,45,518.0,143.0,2.9,27.75,411.5,489.93,378.59
2018,9,30,16,0,478.0,138.0,2.9,27.6,363.0,433.01,335.71
2018,9,30,16,15,534.5,115.0,2.75,27.3,338.0,417.74,323.55
2018,9,30,16,30,591.0,92.0,2.6,27.0,313.0,389.24,299.8
2018,9,30,16,45,481.5,89.0,2.4,26.75,250.0,303.88,231.85
2018,9,30,17,0,372.0,86.0,2.2,26.5,187.0,226.9,170.0
2018,9,30,17,15,311.0,69.5,2.2,26.5,140.5,168.19,121.4
2018,9,30,17,30,250.0,53.0,2.2,26.5,94.0,116.87,78.93
2018,9,30,17,45,192.5,38.0,1.65,25.45,62.0,75.38,44.86
2018,9,30,18,0,135.0,23.0,1.1,24.4,30.0,38.04,0.0
2018,9,30,18,15,67.5,11.5,1.1,24.2,15.0,12.78,0.0
2018,9,30,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,23.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.0,0.95,20.45,1.0,0.0,0.0
2018,10,1,6,30,0.0,2.0,1.2,20.9,2.0,1.71,0.0
2018,10,1,6,45,0.0,9.0,1.4,21.35,9.0,7.39,0.0
2018,10,1,7,0,0.0,16.0,1.6,21.8,16.0,13.16,4.9
2018,10,1,7,15,0.0,26.0,1.65,22.3,26.0,21.43,12.01
2018,10,1,7,30,0.0,36.0,1.7,22.8,36.0,29.72,19.05
2018,10,1,7,45,0.0,49.0,1.7,23.3,49.0,40.53,28.06
2018,10,1,8,0,0.0,62.0,1.7,23.8,62.0,51.36,36.92
2018,10,1,8,15,0.0,77.0,1.7,24.35,77.0,64.02,47.09
2018,10,1,8,30,0.0,92.0,1.7,24.9,92.0,76.9,57.26
2018,10,1,8,45,0.0,108.0,1.65,25.5,108.0,90.75,68.02
2018,10,1,9,0,0.0,124.0,1.6,26.1,124.0,104.68,78.68
2018,10,1,9,15,1.0,138.5,1.65,26.5,139.0,118.06,88.86
2018,10,1,9,30,2.0,153.0,1.7,26.9,154.0,131.61,99.07
2018,10,1,9,45,6.5,175.0,1.75,27.35,179.0,154.84,116.78
2018,10,1,10,0,11.0,197.0,1.8,27.8,204.0,178.59,134.66
2018,10,1,10,15,16.0,226.0,1.85,28.05,237.0,209.69,158.04
2018,10,1,10,30,21.0,255.0,1.9,28.3,270.0,241.37,181.56
2018,10,1,10,45,23.0,254.5,1.95,28.6,272.0,257.49,193.15
2018,10,1,11,0,25.0,254.0,2.0,28.9,274.0,259.5,194.25
2018,10,1,11,15,26.0,272.0,2.05,29.05,293.0,278.98,208.42
2018,10,1,11,30,27.0,290.0,2.1,29.2,312.0,298.53,222.5
2018,10,1,11,45,40.5,301.5,2.2,29.35,335.0,323.94,241.41
2018,10,1,12,0,54.0,313.0,2.3,29.5,358.0,349.49,260.31
2018,10,1,12,15,161.0,340.0,2.35,29.55,474.0,504.79,374.85
2018,10,1,12,30,268.0,367.0,2.4,29.6,590.0,660.33,484.31
2018,10,1,12,45,196.5,354.5,2.5,29.65,517.5,554.37,409.11
2018,10,1,13,0,125.0,342.0,2.6,29.7,445.0,468.53,347.49
2018,10,1,13,15,100.5,284.5,2.65,29.7,366.0,383.03,286.48
2018,10,1,13,30,76.0,227.0,2.7,29.7,287.0,298.54,224.7
2018,10,1,13,45,311.0,205.0,2.8,29.7,440.5,529.45,400.19
2018,10,1,14,0,546.0,183.0,2.9,29.7,594.0,720.54,538.14
2018,10,1,14,15,701.0,136.0,2.95,29.65,640.5,785.19,583.2
2018,10,1,14,30,856.0,89.0,3.0,29.6,687.0,834.29,617.54
2018,10,1,14,45,820.5,95.0,3.0,29.55,642.0,780.73,582.14
2018,10,1,15,0,785.0,101.0,3.0,29.5,597.0,733.84,551.64
2018,10,1,15,15,605.5,140.0,3.0,29.35,506.0,611.87,465.22
2018,10,1,15,30,426.0,179.0,3.0,29.2,415.0,491.53,376.49
2018,10,1,15,45,371.5,165.0,2.95,29.1,357.0,419.82,323.57
2018,10,1,16,0,317.0,151.0,2.9,29.0,299.0,340.91,263.95
2018,10,1,16,15,317.0,120.0,2.7,28.7,252.5,302.38,234.28
2018,10,1,16,30,317.0,89.0,2.5,28.4,206.0,251.08,193.76
2018,10,1,16,45,433.0,75.0,2.3,28.05,207.0,270.35,205.82
2018,10,1,17,0,549.0,61.0,2.1,27.7,208.0,269.33,199.17
2018,10,1,17,15,483.5,52.5,2.1,27.7,159.5,205.81,145.57
2018,10,1,17,30,418.0,44.0,2.1,27.7,111.0,149.82,98.28
2018,10,1,17,45,284.0,32.0,1.7,26.65,69.5,86.92,49.28
2018,10,1,18,0,150.0,20.0,1.3,25.6,28.0,36.75,0.0
2018,10,1,18,15,75.0,10.0,1.35,25.4,14.0,8.54,0.0
2018,10,1,18,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.45,24.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.55,24.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.75,23.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.85,23.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,2,6,15,41.5,5.0,1.05,21.65,5.5,0.0,0.0
2018,10,2,6,30,83.0,10.0,1.3,22.1,11.0,13.76,0.0
2018,10,2,6,45,233.0,22.0,1.5,22.55,45.5,54.72,13.12
2018,10,2,7,0,383.0,34.0,1.7,23.0,80.0,113.99,69.22
2018,10,2,7,15,344.5,31.0,1.7,23.5,89.0,126.62,85.68
2018,10,2,7,30,306.0,28.0,1.7,24.0,98.0,132.84,95.77
2018,10,2,7,45,153.5,52.0,1.75,24.5,87.0,110.96,83.32
2018,10,2,8,0,1.0,76.0,1.8,25.0,76.0,63.92,46.93
2018,10,2,8,15,3.0,97.5,1.8,25.6,98.5,83.65,62.77
2018,10,2,8,30,5.0,119.0,1.8,26.2,121.0,103.75,78.57
2018,10,2,8,45,8.5,126.0,1.85,26.75,130.0,111.96,84.71
2018,10,2,9,0,12.0,133.0,1.9,27.3,139.0,120.6,91.16
2018,10,2,9,15,23.0,176.5,1.95,27.65,190.0,176.71,134.81
2018,10,2,9,30,34.0,220.0,2.0,28.0,241.0,228.53,174.13
2018,10,2,9,45,37.0,238.5,2.05,28.35,262.5,250.43,190.02
2018,10,2,10,0,40.0,257.0,2.1,28.7,284.0,272.63,206.05
2018,10,2,10,15,54.5,277.5,2.15,29.0,316.5,307.02,231.4
2018,10,2,10,30,69.0,298.0,2.2,29.3,349.0,342.4,257.15
2018,10,2,10,45,74.5,312.0,2.25,29.55,368.5,363.59,272.08
2018,10,2,11,0,80.0,326.0,2.3,29.8,388.0,384.9,287.06
2018,10,2,11,15,156.5,332.5,2.35,30.0,458.0,486.08,361.31
2018,10,2,11,30,233.0,339.0,2.4,30.2,528.0,590.34,435.25
2018,10,2,11,45,218.0,358.0,2.45,30.35,536.5,579.0,426.03
2018,10,2,12,0,203.0,377.0,2.5,30.5,545.0,585.86,429.92
2018,10,2,12,15,273.5,358.5,2.6,30.6,585.0,658.27,481.67
2018,10,2,12,30,344.0,340.0,2.7,30.7,625.0,709.38,518.21
2018,10,2,12,45,343.0,348.5,2.75,30.75,630.5,715.42,521.95
2018,10,2,13,0,342.0,357.0,2.8,30.8,636.0,719.79,524.95
2018,10,2,13,15,367.0,337.5,2.85,30.8,632.0,718.51,525.49
2018,10,2,13,30,392.0,318.0,2.9,30.8,628.0,714.83,524.5
2018,10,2,13,45,566.5,230.0,2.95,30.8,662.5,803.26,589.52
2018,10,2,14,0,741.0,142.0,3.0,30.8,697.0,850.15,623.07
2018,10,2,14,15,723.5,141.5,3.05,30.7,664.0,816.63,601.77
2018,10,2,14,30,706.0,141.0,3.1,30.6,631.0,776.21,576.19
2018,10,2,14,45,546.5,176.0,3.1,30.55,542.5,655.54,492.06
2018,10,2,15,0,387.0,211.0,3.1,30.5,454.0,536.6,405.91
2018,10,2,15,15,515.5,168.0,3.05,30.3,466.5,567.95,432.08
2018,10,2,15,30,644.0,125.0,3.0,30.1,479.0,593.48,452.34
2018,10,2,15,45,606.0,118.5,2.95,29.95,426.5,529.05,405.06
2018,10,2,16,0,568.0,112.0,2.9,29.8,374.0,466.76,358.66
2018,10,2,16,15,590.5,97.5,2.65,29.5,340.5,431.01,330.85
2018,10,2,16,30,613.0,83.0,2.4,29.2,307.0,391.48,298.7
2018,10,2,16,45,559.0,76.5,2.2,28.85,254.5,324.66,244.96
2018,10,2,17,0,505.0,70.0,2.0,28.5,202.0,263.13,194.17
2018,10,2,17,15,421.0,60.0,2.0,28.5,152.0,195.08,138.23
2018,10,2,17,30,337.0,50.0,2.0,28.5,102.0,134.91,88.98
2018,10,2,17,45,218.0,34.5,1.65,27.35,63.0,77.09,43.72
2018,10,2,18,0,99.0,19.0,1.3,26.2,24.0,30.36,0.0
2018,10,2,18,15,49.5,9.5,1.35,26.0,12.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.4,25.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,25.6,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,25.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.55,25.25,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.75,24.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.05,23.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,10,3,6,15,44.5,5.0,1.35,22.75,5.5,0.0,0.0
2018,10,3,6,30,89.0,10.0,1.6,23.2,11.0,14.42,0.0
2018,10,3,6,45,242.5,22.0,1.8,23.65,45.5,56.65,10.99
2018,10,3,7,0,396.0,34.0,2.0,24.1,80.0,117.94,71.38
2018,10,3,7,15,489.5,41.0,2.15,24.55,129.5,175.61,119.57
2018,10,3,7,30,583.0,48.0,2.3,25.0,179.0,244.44,177.54
2018,10,3,7,45,515.5,59.5,2.45,25.4,199.0,268.2,202.89
2018,10,3,8,0,448.0,71.0,2.6,25.8,219.0,283.14,219.03
2018,10,3,8,15,581.0,70.5,2.7,26.2,297.5,375.53,292.74
2018,10,3,8,30,714.0,70.0,2.8,26.6,376.0,481.12,374.64
2018,10,3,8,45,765.0,70.0,2.9,27.05,435.0,550.89,427.57
2018,10,3,9,0,816.0,70.0,3.0,27.5,494.0,619.5,478.37
2018,10,3,9,15,763.5,86.5,3.0,27.85,512.0,645.64,495.9
2018,10,3,9,30,711.0,103.0,3.0,28.2,530.0,659.84,504.34
2018,10,3,9,45,783.0,94.0,3.0,28.55,594.5,737.54,556.98
2018,10,3,10,0,855.0,85.0,3.0,28.9,659.0,810.73,604.76
2018,10,3,10,15,876.0,82.5,3.0,29.2,696.5,856.22,633.01
2018,10,3,10,30,897.0,80.0,3.0,29.5,734.0,899.89,659.87
2018,10,3,10,45,903.5,80.5,3.0,29.75,760.0,931.4,678.6
2018,10,3,11,0,910.0,81.0,3.0,30.0,786.0,959.74,695.27
2018,10,3,11,15,829.0,108.5,3.05,30.2,762.5,929.62,674.51
2018,10,3,11,30,748.0,136.0,3.1,30.4,739.0,905.03,657.89
2018,10,3,11,45,814.5,122.5,3.1,30.6,786.5,952.93,688.44
2018,10,3,12,0,881.0,109.0,3.1,30.8,834.0,1011.63,724.99
2018,10,3,12,15,881.0,109.0,3.1,30.9,835.0,1014.68,726.01
2018,10,3,12,30,881.0,109.0,3.1,31.0,836.0,1014.02,725.3
2018,10,3,12,45,879.5,109.0,3.15,31.1,829.0,1008.17,721.86
2018,10,3,13,0,878.0,109.0,3.2,31.2,822.0,998.66,716.26
2018,10,3,13,15,873.5,108.0,3.2,31.2,806.0,981.54,705.82
2018,10,3,13,30,869.0,107.0,3.2,31.2,790.0,960.98,693.31
2018,10,3,13,45,862.0,105.5,3.2,31.2,765.5,934.21,676.83
2018,10,3,14,0,855.0,104.0,3.2,31.2,741.0,904.35,658.37
2018,10,3,14,15,830.5,107.5,3.2,31.15,704.0,861.43,631.32
2018,10,3,14,30,806.0,111.0,3.2,31.1,667.0,825.7,608.97
2018,10,3,14,45,803.0,105.5,3.15,31.05,633.0,787.03,584.13
2018,10,3,15,0,800.0,100.0,3.1,31.0,599.0,745.79,557.36
2018,10,3,15,15,782.5,97.0,3.05,30.85,555.0,694.27,523.37
2018,10,3,15,30,765.0,94.0,3.0,30.7,511.0,641.83,486.8
2018,10,3,15,45,740.0,90.0,2.95,30.55,462.0,582.94,444.37
2018,10,3,16,0,715.0,86.0,2.9,30.4,413.0,524.51,401.06
2018,10,3,16,15,680.5,81.0,2.65,30.05,361.0,461.82,353.1
2018,10,3,16,30,646.0,76.0,2.4,29.7,309.0,400.26,304.59
2018,10,3,16,45,594.5,69.5,2.15,29.35,256.0,332.69,250.21
2018,10,3,17,0,543.0,63.0,1.9,29.0,203.0,270.12,198.38
2018,10,3,17,15,457.5,54.5,1.9,29.0,152.5,200.92,141.39
2018,10,3,17,30,372.0,46.0,1.9,29.0,102.0,141.65,92.6
2018,10,3,17,45,243.5,32.5,1.6,27.85,63.0,79.85,43.9
2018,10,3,18,0,115.0,19.0,1.3,26.7,24.0,28.28,0.0
2018,10,3,18,15,57.5,9.5,1.35,26.5,12.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.4,26.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.45,26.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,25.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.55,25.8,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.6,25.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.7,25.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.85,25.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.95,25.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.05,24.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,2.35,24.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,2.45,23.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,2.15,23.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.9,22.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,6,15,43.0,5.0,1.2,22.25,5.5,0.0,0.0
2018,10,4,6,30,86.0,10.0,1.4,22.8,11.0,14.5,0.0
2018,10,4,6,45,240.0,22.0,1.6,23.35,45.0,57.04,8.02
2018,10,4,7,0,394.0,34.0,1.8,23.9,79.0,119.04,72.22
2018,10,4,7,15,478.5,41.0,1.9,24.4,126.0,174.54,119.18
2018,10,4,7,30,563.0,48.0,2.0,24.9,173.0,240.06,174.66
2018,10,4,7,45,340.0,75.0,2.15,25.45,156.5,214.73,163.24
2018,10,4,8,0,117.0,102.0,2.3,26.0,140.0,149.82,115.45
2018,10,4,8,15,291.0,105.5,2.25,26.4,223.5,264.29,206.62
2018,10,4,8,30,465.0,109.0,2.2,26.8,307.0,381.53,297.81
2018,10,4,8,45,590.5,100.0,2.2,27.2,384.0,481.37,373.48
2018,10,4,9,0,716.0,91.0,2.2,27.6,461.0,583.79,448.95
2018,10,4,9,15,789.0,82.5,2.15,28.0,525.0,661.22,503.67
2018,10,4,9,30,862.0,74.0,2.1,28.4,589.0,736.76,553.35
2018,10,4,9,45,875.0,75.5,2.05,28.75,629.5,784.91,582.94
2018,10,4,10,0,888.0,77.0,2.0,29.1,670.0,831.19,610.9
2018,10,4,10,15,897.5,78.5,2.05,29.4,704.0,872.29,636.0
2018,10,4,10,30,907.0,80.0,2.1,29.7,738.0,910.76,659.21
2018,10,4,10,45,913.5,80.5,2.1,30.0,764.0,942.47,677.43
2018,10,4,11,0,920.0,81.0,2.1,30.3,790.0,970.99,693.56
2018,10,4,11,15,922.0,82.5,2.15,30.5,807.5,992.89,706.36
2018,10,4,11,30,924.0,84.0,2.2,30.7,825.0,1011.13,716.98
2018,10,4,11,45,923.5,86.0,2.3,30.9,834.5,1023.68,724.74
2018,10,4,12,0,923.0,88.0,2.4,31.1,844.0,1032.38,730.26
2018,10,4,12,15,923.0,87.5,2.45,31.2,844.5,1034.93,731.88
2018,10,4,12,30,923.0,87.0,2.5,31.3,845.0,1033.61,731.28
2018,10,4,12,45,920.5,87.5,2.6,31.45,837.5,1027.02,727.92
2018,10,4,13,0,918.0,88.0,2.7,31.6,830.0,1016.63,722.3
2018,10,4,13,15,914.0,87.0,2.75,31.6,813.5,999.36,712.41
2018,10,4,13,30,910.0,86.0,2.8,31.6,797.0,978.47,700.34
2018,10,4,13,45,903.0,85.5,2.85,31.6,772.5,951.81,684.61
2018,10,4,14,0,896.0,85.0,2.9,31.6,748.0,921.93,666.79
2018,10,4,14,15,887.0,83.5,2.95,31.55,716.0,886.1,645.11
2018,10,4,14,30,878.0,82.0,3.0,31.5,684.0,847.54,621.46
2018,10,4,14,45,865.0,80.5,3.0,31.45,645.0,803.19,593.39
2018,10,4,15,0,852.0,79.0,3.0,31.4,606.0,756.86,563.67
2018,10,4,15,15,835.0,77.0,2.95,31.25,561.5,705.34,529.92
2018,10,4,15,30,818.0,75.0,2.9,31.1,517.0,652.74,494.45
2018,10,4,15,45,794.0,72.5,2.9,30.9,467.5,598.66,455.66
2018,10,4,16,0,770.0,70.0,2.9,30.7,418.0,539.9,412.35
2018,10,4,16,15,737.0,65.5,2.65,30.3,365.0,474.73,362.61
2018,10,4,16,30,704.0,61.0,2.4,29.9,312.0,411.55,312.78
2018,10,4,16,45,653.5,56.5,2.15,29.55,258.5,343.42,257.67
2018,10,4,17,0,603.0,52.0,1.9,29.2,205.0,280.41,205.05
2018,10,4,17,15,521.5,45.5,1.9,29.2,154.0,211.09,147.36
2018,10,4,17,30,440.0,39.0,1.9,29.2,103.0,151.18,97.34
2018,10,4,17,45,299.0,28.5,1.55,28.0,63.5,87.19,46.05
2018,10,4,18,0,158.0,18.0,1.2,26.8,24.0,32.03,0.0
2018,10,4,18,15,79.0,9.0,1.25,26.6,12.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.3,26.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.35,26.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,25.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.5,25.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,25.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.7,25.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.8,25.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.35,24.8,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.45,24.55,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,24.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.3,23.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.85,23.35,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.85,23.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.75,23.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.6,22.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,5,6,15,39.5,5.0,1.2,22.85,5.0,0.0,0.0
2018,10,5,6,30,79.0,10.0,1.4,23.3,10.0,14.27,0.0
2018,10,5,6,45,228.5,22.0,1.6,23.75,43.0,56.18,4.12
2018,10,5,7,0,378.0,34.0,1.8,24.2,76.0,117.35,71.27
2018,10,5,7,15,465.0,41.0,1.95,24.7,123.0,172.74,118.16
2018,10,5,7,30,552.0,48.0,2.1,25.2,170.0,238.43,173.68
2018,10,5,7,45,565.0,59.0,2.25,25.65,214.0,290.16,219.37
2018,10,5,8,0,578.0,70.0,2.4,26.1,258.0,342.67,264.08
2018,10,5,8,15,569.0,81.5,2.5,26.55,294.0,385.28,299.52
2018,10,5,8,30,560.0,93.0,2.6,27.0,330.0,425.76,331.78
2018,10,5,8,45,673.0,83.5,2.65,27.4,404.0,515.21,400.1
2018,10,5,9,0,786.0,74.0,2.7,27.8,478.0,613.13,472.47
2018,10,5,9,15,744.5,94.0,2.7,28.15,505.0,644.61,493.5
2018,10,5,9,30,703.0,114.0,2.7,28.5,532.0,672.19,511.31
2018,10,5,9,45,597.0,157.5,2.75,28.85,529.5,665.69,503.55
2018,10,5,10,0,491.0,201.0,2.8,29.2,527.0,639.53,482.04
2018,10,5,10,15,402.0,231.0,2.8,29.5,507.0,612.45,460.02
2018,10,5,10,30,313.0,261.0,2.8,29.8,487.0,559.51,419.83
2018,10,5,10,45,270.0,280.5,2.85,30.1,480.5,549.84,411.2
2018,10,5,11,0,227.0,300.0,2.9,30.4,474.0,536.9,399.99
2018,10,5,11,15,436.5,241.0,2.9,30.55,586.0,703.64,521.15
2018,10,5,11,30,646.0,182.0,2.9,30.7,698.0,864.27,631.0
2018,10,5,11,45,672.5,177.5,2.95,30.9,720.5,893.98,648.73
2018,10,5,12,0,699.0,173.0,3.0,31.1,743.0,921.1,665.79
2018,10,5,12,15,724.5,164.0,3.0,31.2,755.5,931.36,671.86
2018,10,5,12,30,750.0,155.0,3.0,31.3,768.0,947.06,681.71
2018,10,5,12,45,599.0,213.0,3.05,31.35,699.5,861.41,625.76
2018,10,5,13,0,448.0,271.0,3.1,31.4,631.0,758.06,554.02
2018,10,5,13,15,673.0,179.5,3.15,31.4,708.5,883.61,643.31
2018,10,5,13,30,898.0,88.0,3.2,31.4,786.0,970.1,699.8
2018,10,5,13,45,891.0,87.0,3.25,31.45,761.5,943.08,682.55
2018,10,5,14,0,884.0,86.0,3.3,31.5,737.0,912.88,664.11
2018,10,5,14,15,865.5,89.5,3.3,31.4,703.5,874.5,640.27
2018,10,5,14,30,847.0,93.0,3.3,31.3,670.0,834.0,614.87
2018,10,5,14,45,820.5,96.5,3.35,31.25,629.0,792.75,588.86
2018,10,5,15,0,794.0,100.0,3.4,31.2,588.0,742.49,556.28
2018,10,5,15,15,774.5,97.0,3.35,31.05,543.5,689.67,521.27
2018,10,5,15,30,755.0,94.0,3.3,30.9,499.0,636.14,483.74
2018,10,5,15,45,728.5,90.0,3.3,30.7,450.0,576.69,440.93
2018,10,5,16,0,702.0,86.0,3.3,30.5,401.0,519.2,398.26
2018,10,5,16,15,665.5,81.0,3.1,30.15,349.0,454.95,349.05
2018,10,5,16,30,629.0,76.0,2.9,29.8,297.0,393.23,300.28
2018,10,5,16,45,574.0,69.5,2.7,29.45,244.5,325.11,245.32
2018,10,5,17,0,519.0,63.0,2.5,29.1,192.0,262.44,193.28
2018,10,5,17,15,430.5,54.0,2.5,29.1,142.5,193.23,136.13
2018,10,5,17,30,342.0,45.0,2.5,29.1,93.0,134.33,87.64
2018,10,5,17,45,214.5,30.0,2.25,28.15,55.5,73.31,38.03
2018,10,5,18,0,87.0,15.0,2.0,27.2,18.0,22.04,0.0
2018,10,5,18,15,43.5,7.5,2.1,27.05,9.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,26.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,26.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.5,26.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,26.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.6,26.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.65,26.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.75,25.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,25.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,25.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.85,25.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.9,24.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.95,24.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.9,24.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.65,24.45,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.65,24.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.65,24.3,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.55,24.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.15,23.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,10,6,6,15,21.0,4.5,1.65,23.6,4.5,0.0,0.0
2018,10,6,6,30,42.0,9.0,1.9,23.9,9.0,10.86,0.0
2018,10,6,6,45,165.0,23.0,2.1,24.25,39.0,48.38,0.0
2018,10,6,7,0,288.0,37.0,2.3,24.6,69.0,103.4,63.67
2018,10,6,7,15,394.5,46.5,2.45,25.0,117.0,161.31,111.4
2018,10,6,7,30,501.0,56.0,2.6,25.4,165.0,232.02,170.05
2018,10,6,7,45,461.5,58.5,2.7,25.8,181.0,251.65,191.13
2018,10,6,8,0,422.0,61.0,2.8,26.2,197.0,265.45,205.83
2018,10,6,8,15,214.5,82.0,2.85,26.6,151.5,203.35,158.9
2018,10,6,8,30,7.0,103.0,2.9,27.0,106.0,90.78,67.96
2018,10,6,8,45,146.5,131.0,2.95,27.45,205.5,216.88,169.73
2018,10,6,9,0,286.0,159.0,3.0,27.9,305.0,356.06,278.14
2018,10,6,9,15,296.5,189.0,3.0,28.15,353.0,409.15,317.07
2018,10,6,9,30,307.0,219.0,3.0,28.4,401.0,462.52,355.61
2018,10,6,9,45,159.0,155.0,3.0,28.7,249.5,291.07,224.66
2018,10,6,10,0,11.0,91.0,3.0,29.0,98.0,89.56,65.45
2018,10,6,10,15,5.5,77.5,3.05,29.25,81.0,69.28,49.35
2018,10,6,10,30,0.0,64.0,3.1,29.5,64.0,53.25,36.42
2018,10,6,10,45,8.5,145.5,3.1,29.7,152.0,131.22,97.28
2018,10,6,11,0,17.0,227.0,3.1,29.9,240.0,213.3,159.76
2018,10,6,11,15,105.0,297.5,3.1,30.05,380.5,402.88,302.6
2018,10,6,11,30,193.0,368.0,3.1,30.2,521.0,566.23,420.04
2018,10,6,11,45,341.5,337.0,3.15,30.35,612.5,704.45,518.75
2018,10,6,12,0,490.0,306.0,3.2,30.5,704.0,843.92,614.95
2018,10,6,12,15,580.0,255.0,3.25,30.55,726.5,889.26,646.74
2018,10,6,12,30,670.0,204.0,3.3,30.6,749.0,928.29,673.96
2018,10,6,12,45,531.5,261.5,3.35,30.65,691.5,837.81,611.67
2018,10,6,13,0,393.0,319.0,3.4,30.7,634.0,753.43,551.89
2018,10,6,13,15,401.0,308.5,3.45,30.7,624.0,744.23,547.06
2018,10,6,13,30,409.0,298.0,3.5,30.7,614.0,732.82,540.28
2018,10,6,13,45,338.5,312.5,3.55,30.65,568.5,653.39,484.8
2018,10,6,14,0,268.0,327.0,3.6,30.6,523.0,594.52,442.76
2018,10,6,14,15,242.0,318.0,3.6,30.55,489.0,553.03,413.73
2018,10,6,14,30,216.0,309.0,3.6,30.5,455.0,495.78,373.18
2018,10,6,14,45,323.5,259.5,3.65,30.4,464.0,539.09,408.27
2018,10,6,15,0,431.0,210.0,3.7,30.3,473.0,572.59,435.37
2018,10,6,15,15,606.0,146.0,3.7,30.05,485.0,621.76,474.68
2018,10,6,15,30,781.0,82.0,3.7,29.8,497.0,641.37,491.94
2018,10,6,15,45,758.5,78.0,3.7,29.6,448.5,583.3,449.32
2018,10,6,16,0,736.0,74.0,3.7,29.4,400.0,525.44,405.97
2018,10,6,16,15,702.5,69.0,3.45,29.05,348.0,461.2,356.21
2018,10,6,16,30,669.0,64.0,3.2,28.7,296.0,399.06,306.51
2018,10,6,16,45,618.0,59.0,3.0,28.35,244.0,332.67,252.18
2018,10,6,17,0,567.0,54.0,2.8,28.0,192.0,270.7,199.89
2018,10,6,17,15,451.0,47.0,2.8,28.0,139.0,192.73,135.82
2018,10,6,17,30,335.0,40.0,2.8,28.0,86.0,128.46,83.56
2018,10,6,17,45,222.0,27.5,2.35,27.1,52.0,73.05,36.14
2018,10,6,18,0,109.0,15.0,1.9,26.2,18.0,24.45,0.0
2018,10,6,18,15,54.5,7.5,1.95,26.05,9.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.0,25.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.05,25.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.15,25.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.15,24.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.1,24.05,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.1,23.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.05,23.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.95,23.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.85,23.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.75,23.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.45,23.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,10,7,6,15,26.5,4.5,1.65,23.1,4.5,0.0,0.0
2018,10,7,6,30,53.0,9.0,1.8,23.3,9.0,11.86,0.0
2018,10,7,6,45,77.5,20.0,2.0,23.55,25.5,31.6,0.0
2018,10,7,7,0,102.0,31.0,2.2,23.8,42.0,54.65,33.04
2018,10,7,7,15,131.0,49.5,2.35,24.1,72.0,87.59,61.24
2018,10,7,7,30,160.0,68.0,2.5,24.4,102.0,124.09,92.24
2018,10,7,7,45,214.0,76.5,2.65,24.7,136.5,163.26,125.07
2018,10,7,8,0,268.0,85.0,2.8,25.0,171.0,218.2,170.42
2018,10,7,8,15,320.5,93.0,2.95,25.45,214.0,269.56,212.3
2018,10,7,8,30,373.0,101.0,3.1,25.9,257.0,326.26,257.64
2018,10,7,8,45,450.5,111.5,3.25,26.35,323.5,405.87,319.72
2018,10,7,9,0,528.0,122.0,3.4,26.8,390.0,500.33,391.21
2018,10,7,9,15,466.5,146.0,3.55,27.25,399.0,501.0,390.12
2018,10,7,9,30,405.0,170.0,3.7,27.7,408.0,502.37,389.32
2018,10,7,9,45,266.0,193.0,3.85,28.15,354.0,417.26,322.83
2018,10,7,10,0,127.0,216.0,4.0,28.6,300.0,321.14,246.75
2018,10,7,10,15,245.5,211.5,4.1,28.8,384.0,439.95,338.43
2018,10,7,10,30,364.0,207.0,4.2,29.0,468.0,569.92,434.91
2018,10,7,10,45,586.5,164.5,4.25,29.25,602.5,751.88,566.97
2018,10,7,11,0,809.0,122.0,4.3,29.5,737.0,926.5,684.43
2018,10,7,11,15,785.5,134.5,4.35,29.65,743.5,933.72,687.21
2018,10,7,11,30,762.0,147.0,4.4,29.8,750.0,936.58,688.34
2018,10,7,11,45,587.5,232.0,4.45,29.95,700.5,868.59,641.03
2018,10,7,12,0,413.0,317.0,4.5,30.1,651.0,778.73,574.8
2018,10,7,12,15,279.0,348.0,4.6,30.15,573.5,658.32,488.69
2018,10,7,12,30,145.0,379.0,4.7,30.2,496.0,535.07,398.26
2018,10,7,12,45,260.0,355.0,4.75,30.3,563.0,644.62,479.94
2018,10,7,13,0,375.0,331.0,4.8,30.4,630.0,730.51,542.86
2018,10,7,13,15,223.5,250.0,4.85,30.35,427.0,489.54,369.86
2018,10,7,13,30,72.0,169.0,4.9,30.3,224.0,237.75,180.31
2018,10,7,13,45,292.0,144.0,4.9,30.25,357.5,448.5,345.63
2018,10,7,14,0,512.0,119.0,4.9,30.2,491.0,623.76,476.79
2018,10,7,14,15,610.5,132.0,4.9,30.05,556.5,710.18,539.19
2018,10,7,14,30,709.0,145.0,4.9,29.9,622.0,787.28,594.66
2018,10,7,14,45,389.5,179.0,4.85,29.7,438.5,526.25,404.03
2018,10,7,15,0,70.0,213.0,4.8,29.5,255.0,252.2,192.83
2018,10,7,15,15,283.5,174.0,4.7,29.3,326.0,392.04,305.17
2018,10,7,15,30,497.0,135.0,4.6,29.1,397.0,498.33,388.0
2018,10,7,15,45,550.0,121.0,4.55,28.85,384.5,498.82,388.35
2018,10,7,16,0,603.0,107.0,4.5,28.6,372.0,484.82,377.59
2018,10,7,16,15,358.0,87.5,4.3,28.3,239.5,292.85,229.05
2018,10,7,16,30,113.0,68.0,4.1,28.0,107.0,125.09,95.65
2018,10,7,16,45,61.5,46.5,3.85,27.7,67.0,69.79,50.85
2018,10,7,17,0,10.0,25.0,3.6,27.4,27.0,24.71,14.38
2018,10,7,17,15,5.0,18.0,3.6,27.4,19.0,16.68,7.73
2018,10,7,17,30,0.0,11.0,3.6,27.4,11.0,9.03,1.49
2018,10,7,17,45,9.0,9.0,3.1,26.55,9.0,9.11,0.0
2018,10,7,18,0,18.0,7.0,2.6,25.7,7.0,7.91,0.0
2018,10,7,18,15,9.0,3.5,2.6,25.5,3.5,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.65,25.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.8,24.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.85,24.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.85,23.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.75,23.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,23.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.55,23.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,23.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.4,23.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.45,23.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.45,23.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,23.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,8,6,15,0.0,0.5,2.4,23.05,0.5,0.0,0.0
2018,10,8,6,30,0.0,1.0,2.5,23.1,1.0,0.85,0.0
2018,10,8,6,45,0.0,5.0,2.6,23.2,5.0,4.1,0.0
2018,10,8,7,0,0.0,9.0,2.7,23.3,9.0,7.39,0.08
2018,10,8,7,15,0.0,20.5,2.75,23.5,20.5,16.88,8.11
2018,10,8,7,30,0.0,32.0,2.8,23.7,32.0,26.4,16.16
2018,10,8,7,45,17.0,63.0,2.85,23.9,68.5,62.06,45.52
2018,10,8,8,0,34.0,94.0,2.9,24.1,105.0,99.94,76.61
2018,10,8,8,15,27.5,101.5,2.95,24.35,111.5,105.0,80.7
2018,10,8,8,30,21.0,109.0,3.0,24.6,118.0,109.47,84.1
2018,10,8,8,45,55.5,139.0,3.1,24.85,166.0,160.46,125.3
2018,10,8,9,0,90.0,169.0,3.2,25.1,214.0,226.58,177.75
2018,10,8,9,15,61.0,197.0,3.25,25.4,229.0,226.4,176.23
2018,10,8,9,30,32.0,225.0,3.3,25.7,244.0,234.96,181.4
2018,10,8,9,45,44.0,241.5,3.4,26.0,269.5,262.11,202.04
2018,10,8,10,0,56.0,258.0,3.5,26.3,295.0,290.25,223.21
2018,10,8,10,15,65.0,282.0,3.5,26.6,327.0,324.43,248.53
2018,10,8,10,30,74.0,306.0,3.5,26.9,359.0,359.24,274.01
2018,10,8,10,45,47.0,247.5,3.55,27.15,281.5,275.52,209.89
2018,10,8,11,0,20.0,189.0,3.6,27.4,204.0,192.78,145.82
2018,10,8,11,15,16.0,177.0,3.55,27.6,189.0,177.72,134.0
2018,10,8,11,30,12.0,165.0,3.5,27.8,174.0,152.68,114.38
2018,10,8,11,45,6.0,115.5,3.5,27.95,120.0,103.16,75.72
2018,10,8,12,0,0.0,66.0,3.5,28.1,66.0,55.03,37.81
2018,10,8,12,15,1.0,85.5,3.4,28.2,86.5,72.39,51.46
2018,10,8,12,30,2.0,105.0,3.3,28.3,107.0,90.09,65.29
2018,10,8,12,45,12.0,174.5,3.25,28.35,184.0,161.39,120.82
2018,10,8,13,0,22.0,244.0,3.2,28.4,261.0,250.16,188.48
2018,10,8,13,15,12.5,168.0,3.05,28.3,177.5,155.76,116.4
2018,10,8,13,30,3.0,92.0,2.9,28.2,94.0,79.65,57.29
2018,10,8,13,45,14.5,145.5,2.8,28.15,156.0,145.45,109.11
2018,10,8,14,0,26.0,199.0,2.7,28.1,218.0,207.24,156.96
2018,10,8,14,15,20.5,192.0,2.55,27.95,206.5,194.72,147.32
2018,10,8,14,30,15.0,185.0,2.4,27.8,195.0,172.09,130.05
2018,10,8,14,45,16.0,177.0,2.25,27.65,187.0,165.28,125.18
2018,10,8,15,0,17.0,169.0,2.1,27.5,179.0,158.41,120.22
2018,10,8,15,15,10.0,143.0,2.05,27.3,149.0,129.15,97.55
2018,10,8,15,30,3.0,117.0,2.0,27.1,119.0,100.76,75.33
2018,10,8,15,45,1.5,79.5,1.9,26.9,80.5,66.96,48.6
2018,10,8,16,0,0.0,42.0,1.8,26.7,42.0,34.73,22.71
2018,10,8,16,15,0.0,35.0,1.75,26.4,35.0,28.9,18.08
2018,10,8,16,30,0.0,28.0,1.7,26.1,28.0,23.09,13.38
2018,10,8,16,45,0.0,24.0,1.6,25.75,24.0,19.77,10.68
2018,10,8,17,0,0.0,20.0,1.5,25.4,20.0,16.46,7.92
2018,10,8,17,15,0.0,16.5,1.5,25.4,16.5,13.57,5.43
2018,10,8,17,30,0.0,13.0,1.5,25.4,13.0,10.68,2.85
2018,10,8,17,45,2.5,8.5,1.55,24.9,8.5,7.59,0.0
2018,10,8,18,0,5.0,4.0,1.6,24.4,4.0,3.96,0.0
2018,10,8,18,15,2.5,2.0,1.7,24.35,2.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.95,24.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.2,24.05,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.4,23.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.65,23.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.7,23.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.65,23.6,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.55,23.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,2.35,23.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,2.3,23.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,2.35,23.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,2.45,23.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,2.45,23.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,2.4,23.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,2.3,22.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,2.0,22.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.85,22.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,10,9,6,15,11.5,3.0,1.95,22.8,3.0,0.0,0.0
2018,10,9,6,30,23.0,6.0,2.1,23.0,6.0,5.12,0.0
2018,10,9,6,45,132.5,22.0,2.3,23.2,34.5,44.24,0.0
2018,10,9,7,0,242.0,38.0,2.5,23.4,63.0,97.37,60.28
2018,10,9,7,15,311.0,47.0,2.6,23.75,99.5,140.83,98.41
2018,10,9,7,30,380.0,56.0,2.7,24.1,136.0,196.84,146.1
2018,10,9,7,45,205.5,70.5,2.8,24.4,115.5,155.34,119.0
2018,10,9,8,0,31.0,85.0,2.9,24.7,95.0,89.99,68.26
2018,10,9,8,15,265.5,94.0,3.15,25.15,202.0,245.04,193.75
