Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,8,30,500.0,103.0,3.4,25.6,309.0,409.32,323.22
2018,10,9,8,45,572.5,104.0,3.65,26.0,369.0,483.51,380.5
2018,10,9,9,0,645.0,105.0,3.9,26.4,429.0,563.4,441.11
2018,10,9,9,15,359.5,174.0,4.0,26.75,357.5,456.87,356.64
2018,10,9,9,30,74.0,243.0,4.1,27.1,286.0,286.08,220.63
2018,10,9,9,45,62.0,242.5,4.25,27.5,280.5,278.1,213.93
2018,10,9,10,0,50.0,242.0,4.4,27.9,275.0,269.27,206.18
2018,10,9,10,15,29.5,207.5,4.4,28.15,227.0,217.9,165.83
2018,10,9,10,30,9.0,173.0,4.4,28.4,179.0,156.31,117.37
2018,10,9,10,45,8.0,186.0,4.4,28.65,191.5,167.35,125.61
2018,10,9,11,0,7.0,199.0,4.4,28.9,204.0,178.38,133.71
2018,10,9,11,15,4.5,160.0,4.35,29.05,163.5,140.75,104.5
2018,10,9,11,30,2.0,121.0,4.3,29.2,123.0,103.9,75.82
2018,10,9,11,45,1.0,94.0,4.25,29.4,95.0,79.56,56.8
2018,10,9,12,0,0.0,67.0,4.2,29.6,67.0,55.86,38.24
2018,10,9,12,15,0.0,64.0,4.1,29.6,64.0,53.36,36.28
2018,10,9,12,30,0.0,61.0,4.0,29.6,61.0,50.85,34.32
2018,10,9,12,45,0.0,61.5,3.9,29.6,61.5,51.26,34.66
2018,10,9,13,0,0.0,62.0,3.8,29.6,62.0,51.66,34.99
2018,10,9,13,15,0.0,69.5,3.7,29.55,69.5,57.92,39.93
2018,10,9,13,30,0.0,77.0,3.6,29.5,77.0,64.18,44.87
2018,10,9,13,45,0.5,99.0,3.5,29.45,99.5,83.19,59.81
2018,10,9,14,0,1.0,121.0,3.4,29.4,122.0,102.72,75.14
2018,10,9,14,15,88.5,158.0,3.25,29.3,217.0,235.31,180.58
2018,10,9,14,30,176.0,195.0,3.1,29.2,312.0,359.62,276.34
2018,10,9,14,45,176.5,198.5,3.0,29.05,310.0,356.62,273.96
2018,10,9,15,0,177.0,202.0,2.9,28.9,308.0,338.73,261.01
2018,10,9,15,15,135.0,204.0,2.75,28.7,281.0,302.32,232.92
2018,10,9,15,30,93.0,206.0,2.6,28.5,254.0,257.22,198.13
2018,10,9,15,45,330.5,156.0,2.5,28.25,302.0,376.03,292.91
2018,10,9,16,0,568.0,106.0,2.4,28.0,350.0,464.32,360.15
2018,10,9,16,15,541.5,97.5,2.2,27.75,305.5,408.5,316.11
2018,10,9,16,30,515.0,89.0,2.0,27.5,261.0,354.39,272.86
2018,10,9,16,45,485.5,77.0,1.8,27.2,215.5,297.61,226.31
2018,10,9,17,0,456.0,65.0,1.6,26.9,170.0,243.55,180.52
2018,10,9,17,15,349.0,54.0,1.6,26.9,121.5,167.88,118.82
2018,10,9,17,30,242.0,43.0,1.6,26.9,73.0,109.17,71.21
2018,10,9,17,45,141.5,26.5,1.25,26.25,42.0,56.57,20.64
2018,10,9,18,0,41.0,10.0,0.9,25.6,11.0,13.01,0.0
2018,10,9,18,15,20.5,5.0,0.9,25.4,5.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.05,23.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,23.6,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,21.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.85,20.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.0,20.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,3.05,19.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,10,6,15,27.5,3.5,3.2,16.2,3.5,0.0,0.0
2018,10,10,6,30,55.0,7.0,3.4,16.4,7.0,5.97,0.0
2018,10,10,6,45,213.5,19.5,3.65,16.55,38.0,54.76,0.0
2018,10,10,7,0,372.0,32.0,3.9,16.7,69.0,121.01,75.21
2018,10,10,7,15,440.0,39.0,4.1,17.15,110.5,171.85,122.51
2018,10,10,7,30,508.0,46.0,4.3,17.6,152.0,230.58,175.16
2018,10,10,7,45,308.0,66.5,4.5,18.05,136.5,200.78,158.61
2018,10,10,8,0,108.0,87.0,4.7,18.5,121.0,133.92,106.54
2018,10,10,8,15,371.5,87.5,4.8,19.0,234.5,293.21,238.56
2018,10,10,8,30,635.0,88.0,4.9,19.5,348.0,471.43,382.59
2018,10,10,8,45,363.0,134.0,5.0,20.0,286.5,380.03,308.22
2018,10,10,9,0,91.0,180.0,5.1,20.5,225.0,228.16,182.63
2018,10,10,9,15,50.5,171.5,5.05,20.85,197.0,194.03,154.01
2018,10,10,9,30,10.0,163.0,5.0,21.2,169.0,147.68,115.09
2018,10,10,9,45,13.5,192.5,4.9,21.6,201.0,177.84,138.87
2018,10,10,10,0,17.0,222.0,4.8,22.0,233.0,208.56,162.7
2018,10,10,10,15,23.5,244.5,4.65,22.3,260.5,235.74,183.63
2018,10,10,10,30,30.0,267.0,4.5,22.6,288.0,279.89,217.47
2018,10,10,10,45,44.0,288.5,4.4,22.9,320.5,315.82,244.84
2018,10,10,11,0,58.0,310.0,4.3,23.2,353.0,352.53,272.48
2018,10,10,11,15,255.5,293.5,4.2,23.45,491.5,568.11,438.8
2018,10,10,11,30,453.0,277.0,4.1,23.7,630.0,771.73,587.57
2018,10,10,11,45,694.5,184.0,3.95,24.0,733.0,929.83,698.6
2018,10,10,12,0,936.0,91.0,3.8,24.3,836.0,1056.64,780.28
2018,10,10,12,15,936.5,90.5,3.7,24.45,836.5,1059.28,779.64
2018,10,10,12,30,937.0,90.0,3.6,24.6,837.0,1058.0,777.61
2018,10,10,12,45,935.0,89.5,3.5,24.8,828.5,1050.29,771.41
2018,10,10,13,0,933.0,89.0,3.4,25.0,820.0,1038.72,762.9
2018,10,10,13,15,929.0,88.0,3.3,25.05,803.0,1020.82,750.87
2018,10,10,13,30,925.0,87.0,3.2,25.1,786.0,999.27,736.62
2018,10,10,13,45,918.5,86.0,3.1,25.2,761.5,971.82,718.46
2018,10,10,14,0,912.0,85.0,3.0,25.3,737.0,941.09,698.24
2018,10,10,14,15,902.5,83.5,2.95,25.3,704.0,904.02,674.44
2018,10,10,14,30,893.0,82.0,2.9,25.3,671.0,864.22,648.72
2018,10,10,14,45,879.5,80.5,2.8,25.3,631.5,818.65,618.56
2018,10,10,15,0,866.0,79.0,2.7,25.3,592.0,771.13,586.84
2018,10,10,15,15,849.5,76.5,2.65,25.15,547.0,718.59,551.84
2018,10,10,15,30,833.0,74.0,2.6,25.0,502.0,664.94,515.2
2018,10,10,15,45,808.5,70.5,2.5,24.85,451.5,608.75,473.69
2018,10,10,16,0,784.0,67.0,2.4,24.7,401.0,547.7,427.47
2018,10,10,16,15,748.0,63.5,2.15,24.3,347.5,481.2,375.56
2018,10,10,16,30,712.0,60.0,1.9,23.9,294.0,416.96,323.69
2018,10,10,16,45,657.0,55.0,1.7,23.5,240.0,345.79,265.01
2018,10,10,17,0,602.0,50.0,1.5,23.1,186.0,280.86,209.56
2018,10,10,17,15,507.5,42.5,1.5,23.1,135.0,206.59,146.7
2018,10,10,17,30,413.0,35.0,1.5,23.1,84.0,143.4,92.64
2018,10,10,17,45,253.5,23.0,1.25,21.6,48.0,73.0,21.61
2018,10,10,18,0,94.0,11.0,1.0,20.1,12.0,19.74,0.0
2018,10,10,18,15,47.0,5.5,1.05,19.8,6.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,11,6,15,19.5,3.5,2.9,15.1,3.0,0.0,0.0
2018,10,11,6,30,39.0,7.0,3.0,15.2,6.0,0.0,0.0
2018,10,11,6,45,176.5,21.0,3.15,15.35,36.0,50.67,0.0
2018,10,11,7,0,314.0,35.0,3.3,15.5,66.0,112.39,70.48
2018,10,11,7,15,421.0,44.0,3.4,15.85,114.0,173.02,124.57
2018,10,11,7,30,528.0,53.0,3.5,16.2,162.0,246.27,188.26
2018,10,11,7,45,510.0,69.0,3.6,16.6,199.5,289.36,229.21
2018,10,11,8,0,492.0,85.0,3.7,17.0,237.0,329.59,265.8
2018,10,11,8,15,358.0,123.5,3.9,17.45,245.0,325.38,264.52
2018,10,11,8,30,224.0,162.0,4.1,17.9,253.0,299.38,243.39
2018,10,11,8,45,326.0,163.0,4.25,18.3,314.5,375.76,305.84
2018,10,11,9,0,428.0,164.0,4.4,18.7,376.0,476.03,385.48
2018,10,11,9,15,577.5,140.5,4.35,19.0,456.0,588.35,473.14
2018,10,11,9,30,727.0,117.0,4.3,19.3,536.0,704.79,561.16
2018,10,11,9,45,461.5,191.5,4.25,19.65,464.0,594.16,471.89
2018,10,11,10,0,196.0,266.0,4.2,20.0,392.0,434.44,343.88
2018,10,11,10,15,311.0,256.0,4.1,20.3,468.5,548.73,432.84
2018,10,11,10,30,426.0,246.0,4.0,20.6,545.0,671.92,524.46
2018,10,11,10,45,246.0,272.5,3.9,20.85,446.5,525.3,410.27
2018,10,11,11,0,66.0,299.0,3.8,21.1,348.0,349.24,271.6
2018,10,11,11,15,73.5,309.5,3.7,21.35,365.5,368.69,286.59
2018,10,11,11,30,81.0,320.0,3.6,21.6,383.0,388.2,300.93
2018,10,11,11,45,72.0,312.0,3.55,21.85,368.5,371.55,287.54
2018,10,11,12,0,63.0,304.0,3.5,22.1,354.0,354.54,274.03
2018,10,11,12,15,36.5,227.5,3.4,22.35,256.5,249.6,192.93
2018,10,11,12,30,10.0,151.0,3.3,22.6,159.0,138.56,105.45
2018,10,11,12,45,9.0,158.0,3.25,22.85,165.0,143.73,109.54
2018,10,11,13,0,8.0,165.0,3.2,23.1,171.0,148.91,113.49
2018,10,11,13,15,53.0,221.5,3.15,23.25,261.5,258.63,200.6
2018,10,11,13,30,98.0,278.0,3.1,23.4,352.0,377.59,291.98
2018,10,11,13,45,92.0,268.5,3.1,23.6,336.0,359.47,277.8
2018,10,11,14,0,86.0,259.0,3.1,23.8,320.0,323.74,250.88
2018,10,11,14,15,287.0,229.5,3.05,23.85,420.0,502.79,391.39
2018,10,11,14,30,488.0,200.0,3.0,23.9,520.0,651.28,503.15
2018,10,11,14,45,542.5,178.0,2.95,23.9,513.5,652.88,504.99
2018,10,11,15,0,597.0,156.0,2.9,23.9,507.0,656.5,508.83
2018,10,11,15,15,534.5,153.5,2.75,23.75,449.0,572.48,447.07
2018,10,11,15,30,472.0,151.0,2.6,23.6,391.0,500.54,393.32
2018,10,11,15,45,486.5,132.0,2.5,23.45,357.5,464.95,367.06
2018,10,11,16,0,501.0,113.0,2.4,23.3,324.0,426.66,337.66
2018,10,11,16,15,581.0,89.0,2.1,22.95,302.0,421.73,332.57
2018,10,11,16,30,661.0,65.0,1.8,22.6,280.0,399.52,312.29
2018,10,11,16,45,602.0,59.5,1.5,22.2,227.0,329.08,253.6
2018,10,11,17,0,543.0,54.0,1.2,21.8,174.0,264.52,198.4
2018,10,11,17,15,432.0,45.5,1.2,21.8,124.0,187.72,134.21
2018,10,11,17,30,321.0,37.0,1.2,21.8,74.0,124.0,80.7
2018,10,11,17,45,195.0,23.5,1.0,20.9,42.5,62.96,12.12
2018,10,11,18,0,69.0,10.0,0.8,20.0,11.0,16.2,0.0
2018,10,11,18,15,34.5,5.0,0.85,19.9,5.5,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.3,18.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,6,15,25.5,3.5,1.45,15.65,3.0,0.0,0.0
2018,10,12,6,30,51.0,7.0,1.7,16.1,6.0,0.0,0.0
2018,10,12,6,45,195.0,18.5,1.95,16.55,34.0,45.43,0.0
2018,10,12,7,0,339.0,30.0,2.2,17.0,62.0,114.61,70.26
2018,10,12,7,15,196.5,45.5,2.25,17.55,67.0,111.07,79.99
2018,10,12,7,30,54.0,61.0,2.3,18.1,72.0,78.79,59.25
2018,10,12,7,45,143.5,84.0,2.4,18.65,125.0,147.6,116.26
2018,10,12,8,0,233.0,107.0,2.5,19.2,178.0,221.19,177.12
2018,10,12,8,15,360.5,111.0,2.75,20.1,245.0,315.09,253.43
2018,10,12,8,30,488.0,115.0,3.0,21.0,312.0,413.14,331.51
2018,10,12,8,45,647.0,94.0,3.25,21.85,391.0,523.87,417.93
2018,10,12,9,0,806.0,73.0,3.5,22.7,470.0,639.11,505.43
2018,10,12,9,15,823.5,75.5,3.65,23.3,515.0,687.72,539.45
2018,10,12,9,30,841.0,78.0,3.8,23.9,560.0,740.52,575.19
2018,10,12,9,45,853.0,80.5,3.95,24.55,599.0,787.72,606.2
2018,10,12,10,0,865.0,83.0,4.1,25.2,638.0,833.02,635.48
2018,10,12,10,15,873.5,85.0,4.1,25.65,670.5,872.51,660.22
2018,10,12,10,30,882.0,87.0,4.1,26.1,703.0,909.38,682.93
2018,10,12,10,45,887.5,88.5,4.15,26.55,728.0,940.05,701.51
2018,10,12,11,0,893.0,90.0,4.2,27.0,753.0,967.56,717.93
2018,10,12,11,15,895.5,91.5,4.15,27.3,770.0,988.82,730.05
2018,10,12,11,30,898.0,93.0,4.1,27.6,787.0,1006.55,739.9
2018,10,12,11,45,897.5,94.5,4.05,27.9,795.0,1017.65,745.45
2018,10,12,12,0,897.0,96.0,4.0,28.2,803.0,1025.02,748.73
2018,10,12,12,15,895.5,96.5,3.95,28.4,803.0,1026.51,748.62
2018,10,12,12,30,894.0,97.0,3.9,28.6,803.0,1024.25,746.27
2018,10,12,12,45,891.0,97.0,3.8,28.8,794.5,1016.21,739.99
2018,10,12,13,0,888.0,97.0,3.7,29.0,786.0,1004.51,731.54
2018,10,12,13,15,882.0,97.0,3.65,29.05,769.0,986.28,719.76
2018,10,12,13,30,876.0,97.0,3.6,29.1,752.0,964.66,705.91
2018,10,12,13,45,798.0,117.0,3.5,29.15,698.5,904.84,666.44
2018,10,12,14,0,720.0,137.0,3.4,29.2,645.0,839.08,622.84
2018,10,12,14,15,389.0,205.0,3.25,29.15,478.0,587.15,444.16
2018,10,12,14,30,58.0,273.0,3.1,29.1,311.0,310.59,234.85
2018,10,12,14,45,59.0,256.0,3.0,29.05,292.5,292.18,222.38
2018,10,12,15,0,60.0,239.0,2.9,29.0,274.0,273.69,208.97
2018,10,12,15,15,32.0,170.0,2.75,28.85,188.5,180.27,137.36
2018,10,12,15,30,4.0,101.0,2.6,28.7,103.0,87.39,64.38
2018,10,12,15,45,36.5,88.5,2.45,28.5,104.0,101.51,76.69
2018,10,12,16,0,69.0,76.0,2.3,28.3,105.0,114.16,87.39
2018,10,12,16,15,320.5,74.0,2.05,27.9,180.0,260.2,204.0
2018,10,12,16,30,572.0,72.0,1.8,27.5,255.0,365.37,281.73
2018,10,12,16,45,517.5,66.5,1.55,27.15,208.5,301.71,228.85
2018,10,12,17,0,463.0,61.0,1.3,26.8,162.0,243.36,179.75
2018,10,12,17,15,362.5,50.0,1.3,26.8,115.0,171.74,120.91
2018,10,12,17,30,262.0,39.0,1.3,26.8,68.0,111.33,70.93
2018,10,12,17,45,149.0,24.0,1.15,25.55,38.5,54.8,2.13
2018,10,12,18,0,36.0,9.0,1.0,24.3,9.0,11.71,0.0
2018,10,12,18,15,18.0,4.5,1.05,24.15,4.5,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.2,22.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.35,22.1,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,2.45,21.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,2.5,21.35,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,2.5,21.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,2.45,21.15,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,2.35,21.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,2.25,21.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,2.15,21.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,2.15,21.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,2.2,21.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,2.25,21.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,10,13,6,15,1.0,1.0,2.45,21.7,1.0,0.0,0.0
2018,10,13,6,30,2.0,2.0,2.6,21.9,2.0,0.0,0.0
2018,10,13,6,45,66.5,18.0,2.75,22.1,24.0,25.65,0.0
2018,10,13,7,0,131.0,34.0,2.9,22.3,46.0,68.58,41.11
2018,10,13,7,15,214.5,46.5,3.0,22.65,82.5,118.11,83.56
2018,10,13,7,30,298.0,59.0,3.1,23.0,119.0,173.56,130.13
2018,10,13,7,45,326.0,69.5,3.2,23.35,153.0,214.63,166.27
2018,10,13,8,0,354.0,80.0,3.3,23.7,187.0,258.72,204.0
2018,10,13,8,15,263.5,92.0,3.55,24.15,180.0,245.91,195.35
2018,10,13,8,30,173.0,104.0,3.8,24.6,173.0,210.29,167.0
2018,10,13,8,45,92.0,109.5,4.05,25.05,146.5,165.0,129.79
2018,10,13,9,0,11.0,115.0,4.3,25.5,120.0,104.71,79.51
2018,10,13,9,15,246.0,132.0,4.55,25.95,271.5,319.49,254.11
2018,10,13,9,30,481.0,149.0,4.8,26.4,423.0,545.65,428.83
2018,10,13,9,45,519.0,152.5,5.1,26.8,467.5,610.13,475.83
2018,10,13,10,0,557.0,156.0,5.4,27.2,512.0,667.42,517.73
2018,10,13,10,15,622.5,150.0,5.55,27.65,567.0,739.28,568.98
2018,10,13,10,30,688.0,144.0,5.7,28.1,622.0,812.64,619.64
2018,10,13,10,45,707.0,137.5,5.9,28.5,645.0,842.59,639.39
2018,10,13,11,0,726.0,131.0,6.1,28.9,668.0,865.29,654.25
2018,10,13,11,15,790.0,120.0,6.2,29.2,717.0,930.18,698.32
2018,10,13,11,30,854.0,109.0,6.3,29.5,766.0,981.69,732.54
2018,10,13,11,45,843.5,115.0,6.4,29.8,770.0,987.03,735.16
2018,10,13,12,0,833.0,121.0,6.5,30.1,774.0,988.62,735.6
2018,10,13,12,15,848.5,114.0,6.5,30.25,780.0,999.04,742.14
2018,10,13,12,30,864.0,107.0,6.5,30.4,786.0,1005.83,746.31
2018,10,13,12,45,865.0,105.5,6.45,30.55,779.0,1000.28,741.99
2018,10,13,13,0,866.0,104.0,6.4,30.7,772.0,991.12,735.44
2018,10,13,13,15,863.5,102.0,6.3,30.65,756.0,974.38,724.22
2018,10,13,13,30,861.0,100.0,6.2,30.6,740.0,954.2,710.82
2018,10,13,13,45,856.5,97.0,6.05,30.6,716.0,927.69,692.77
2018,10,13,14,0,852.0,94.0,5.9,30.6,692.0,898.05,672.68
2018,10,13,14,15,842.0,92.0,5.75,30.5,660.0,861.65,648.22
2018,10,13,14,30,832.0,90.0,5.6,30.4,628.0,822.78,622.02
2018,10,13,14,45,807.0,91.0,5.4,30.25,586.5,780.42,593.16
2018,10,13,15,0,782.0,92.0,5.2,30.1,545.0,728.95,557.63
2018,10,13,15,15,748.0,91.5,4.95,29.9,496.5,668.6,515.29
2018,10,13,15,30,714.0,91.0,4.7,29.7,448.0,608.88,471.52
2018,10,13,15,45,707.0,83.5,4.4,29.55,406.5,559.93,434.67
2018,10,13,16,0,700.0,76.0,4.1,29.4,365.0,509.83,396.08
2018,10,13,16,15,655.0,72.0,3.85,29.1,313.0,443.63,344.29
2018,10,13,16,30,610.0,68.0,3.6,28.8,261.0,379.62,292.77
2018,10,13,16,45,540.5,62.5,3.4,28.45,209.0,307.61,233.93
2018,10,13,17,0,471.0,57.0,3.2,28.1,157.0,242.71,179.48
2018,10,13,17,15,368.5,47.0,3.2,28.1,111.0,171.08,120.08
2018,10,13,17,30,266.0,37.0,3.2,28.1,65.0,110.71,69.58
2018,10,13,17,45,151.0,22.5,3.1,27.35,36.5,53.46,0.0
2018,10,13,18,0,36.0,8.0,3.0,26.6,8.0,10.89,0.0
2018,10,13,18,15,18.0,4.0,3.05,26.45,4.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.1,26.15,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.15,25.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.15,25.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,3.05,24.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.95,24.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.85,24.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.75,24.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.65,24.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.55,23.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.55,23.9,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.6,23.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.65,23.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.65,23.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.5,23.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,10,14,6,15,8.5,2.5,2.4,23.65,2.5,0.0,0.0
2018,10,14,6,30,17.0,5.0,2.5,23.8,5.0,0.0,0.0
2018,10,14,6,45,119.5,20.5,2.65,23.95,30.5,36.29,0.0
2018,10,14,7,0,222.0,36.0,2.8,24.1,56.0,96.43,57.47
2018,10,14,7,15,317.0,46.0,2.95,24.4,96.5,147.45,103.21
2018,10,14,7,30,412.0,56.0,3.1,24.7,137.0,214.04,159.2
2018,10,14,7,45,422.0,68.5,3.25,25.0,174.0,257.81,198.35
2018,10,14,8,0,432.0,81.0,3.4,25.3,211.0,297.04,232.64
2018,10,14,8,15,377.5,102.5,3.55,25.7,231.5,317.37,250.51
2018,10,14,8,30,323.0,124.0,3.7,26.1,252.0,330.82,261.51
2018,10,14,8,45,281.5,128.5,3.9,26.5,251.0,314.37,248.82
2018,10,14,9,0,240.0,133.0,4.1,26.9,250.0,305.38,241.27
2018,10,14,9,15,232.0,150.5,4.15,27.35,272.5,330.02,259.54
2018,10,14,9,30,224.0,168.0,4.2,27.8,295.0,353.35,276.33
2018,10,14,9,45,231.0,201.5,4.25,28.2,340.5,404.77,314.11
2018,10,14,10,0,238.0,235.0,4.3,28.6,386.0,456.13,351.02
2018,10,14,10,15,472.0,191.0,4.3,28.95,510.5,643.03,491.4
2018,10,14,10,30,706.0,147.0,4.3,29.3,635.0,833.76,625.38
2018,10,14,10,45,794.0,122.0,4.25,29.6,690.5,903.09,669.52
2018,10,14,11,0,882.0,97.0,4.2,29.9,746.0,967.39,710.16
2018,10,14,11,15,882.0,100.5,4.15,30.1,762.5,988.07,721.77
2018,10,14,11,30,882.0,104.0,4.1,30.3,779.0,1005.18,731.39
2018,10,14,11,45,878.0,108.0,4.05,30.5,786.5,1015.18,736.48
2018,10,14,12,0,874.0,112.0,4.0,30.7,794.0,1021.45,739.31
2018,10,14,12,15,862.5,116.5,3.95,30.8,790.0,1016.92,735.61
2018,10,14,12,30,851.0,121.0,3.9,30.9,786.0,1008.74,729.78
2018,10,14,12,45,836.5,124.0,3.85,31.0,772.0,1005.58,727.39
2018,10,14,13,0,822.0,127.0,3.8,31.1,758.0,985.93,714.41
2018,10,14,13,15,828.0,121.0,3.75,31.1,744.5,973.23,706.48
2018,10,14,13,30,834.0,115.0,3.7,31.1,731.0,956.84,696.23
2018,10,14,13,45,773.0,129.5,3.65,31.15,685.5,896.43,656.8
2018,10,14,14,0,712.0,144.0,3.6,31.2,640.0,841.11,620.67
2018,10,14,14,15,477.0,196.5,3.55,31.1,522.0,657.54,493.17
2018,10,14,14,30,242.0,249.0,3.5,31.0,404.0,476.99,360.5
2018,10,14,14,45,473.0,181.5,3.45,30.9,461.0,601.7,456.99
2018,10,14,15,0,704.0,114.0,3.4,30.8,518.0,696.39,527.67
2018,10,14,15,15,719.0,103.5,3.3,30.55,487.5,663.69,505.27
2018,10,14,15,30,734.0,93.0,3.2,30.3,457.0,625.27,478.45
2018,10,14,15,45,702.0,89.0,3.1,30.1,407.5,565.19,434.46
2018,10,14,16,0,670.0,85.0,3.0,29.9,358.0,504.27,388.78
2018,10,14,16,15,625.5,79.5,2.8,29.5,306.5,436.78,336.88
2018,10,14,16,30,581.0,74.0,2.6,29.1,255.0,372.79,286.07
2018,10,14,16,45,513.5,67.0,2.35,28.7,204.0,301.47,228.26
2018,10,14,17,0,446.0,60.0,2.1,28.3,153.0,237.08,174.67
2018,10,14,17,15,341.0,49.0,2.1,28.3,107.5,162.9,113.89
2018,10,14,17,30,236.0,38.0,2.1,28.3,62.0,105.37,65.71
2018,10,14,17,45,129.5,22.0,2.05,27.4,34.0,49.08,0.0
2018,10,14,18,0,23.0,6.0,2.0,26.5,6.0,5.12,0.0
2018,10,14,18,15,11.5,3.0,2.1,26.3,3.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.2,26.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.35,25.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,25.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.65,25.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.7,24.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.65,24.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.05,23.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,4.55,18.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,5.1,17.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,5.65,16.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,6.75,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,6.9,12.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,6.9,10.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,6.8,10.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,6.65,9.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,6.45,9.55,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,6.4,9.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,10,15,6,15,0.0,0.5,6.4,9.1,0.5,0.0,0.0
2018,10,15,6,30,0.0,1.0,6.6,9.0,1.0,0.0,0.0
2018,10,15,6,45,0.0,2.5,6.75,8.85,2.5,2.13,0.0
2018,10,15,7,0,0.0,4.0,6.9,8.7,4.0,3.28,0.0
2018,10,15,7,15,0.0,5.5,7.15,8.65,5.5,4.51,0.0
2018,10,15,7,30,0.0,7.0,7.4,8.6,7.0,5.74,0.0
2018,10,15,7,45,0.0,9.0,7.6,8.5,9.0,7.39,0.82
2018,10,15,8,0,0.0,11.0,7.8,8.4,11.0,9.05,2.29
2018,10,15,8,15,0.0,14.0,7.85,8.45,14.0,11.53,4.46
2018,10,15,8,30,0.0,17.0,7.9,8.5,17.0,14.01,6.61
2018,10,15,8,45,0.0,27.0,7.9,8.55,27.0,22.29,13.79
2018,10,15,9,0,0.0,37.0,7.9,8.6,37.0,30.6,20.94
2018,10,15,9,15,0.0,44.5,7.9,8.85,44.5,36.85,26.23
2018,10,15,9,30,0.0,52.0,7.9,9.1,52.0,43.11,31.5
2018,10,15,9,45,0.0,43.0,7.9,9.35,43.0,35.64,24.97
2018,10,15,10,0,0.0,34.0,7.9,9.6,34.0,28.18,18.5
2018,10,15,10,15,0.0,44.5,7.9,9.9,44.5,36.93,25.88
2018,10,15,10,30,0.0,55.0,7.9,10.2,55.0,45.71,33.24
2018,10,15,10,45,0.0,62.5,7.9,10.45,62.5,51.99,38.46
2018,10,15,11,0,0.0,70.0,7.9,10.7,70.0,58.28,43.66
2018,10,15,11,15,0.5,87.5,7.85,10.8,88.0,73.44,56.36
2018,10,15,11,30,1.0,105.0,7.8,10.9,106.0,88.98,69.32
2018,10,15,11,45,3.0,139.0,7.75,11.0,141.5,120.87,95.94
2018,10,15,12,0,5.0,173.0,7.7,11.1,177.0,153.42,122.94
2018,10,15,12,15,3.5,146.0,7.6,10.95,149.0,127.64,101.53
2018,10,15,12,30,2.0,119.0,7.5,10.8,121.0,102.26,80.4
2018,10,15,12,45,3.0,117.0,7.4,10.65,119.5,101.49,79.89
2018,10,15,13,0,4.0,115.0,7.3,10.5,118.0,100.69,79.36
2018,10,15,13,15,4.0,122.0,7.2,10.3,125.0,106.75,84.55
2018,10,15,13,30,4.0,129.0,7.1,10.1,132.0,112.83,89.78
2018,10,15,13,45,2.0,92.5,6.95,9.95,94.0,78.99,61.4
2018,10,15,14,0,0.0,56.0,6.8,9.8,56.0,46.55,33.99
2018,10,15,14,15,0.0,58.0,6.7,9.7,58.0,48.19,35.48
2018,10,15,14,30,0.0,60.0,6.6,9.6,60.0,49.83,36.97
2018,10,15,14,45,0.0,53.5,6.45,9.5,53.5,44.39,32.43
2018,10,15,15,0,0.0,47.0,6.3,9.4,47.0,38.95,27.88
2018,10,15,15,15,0.0,52.5,6.3,9.25,52.5,43.5,31.92
2018,10,15,15,30,0.0,58.0,6.3,9.1,58.0,48.06,35.98
2018,10,15,15,45,4.5,76.0,6.25,9.0,78.0,65.94,51.69
2018,10,15,16,0,9.0,94.0,6.2,8.9,98.0,84.48,67.97
2018,10,15,16,15,4.5,64.0,6.2,8.75,66.0,55.43,42.84
2018,10,15,16,30,0.0,34.0,6.2,8.6,34.0,28.06,18.96
2018,10,15,16,45,0.0,22.0,6.2,8.5,22.0,18.12,10.23
2018,10,15,17,0,0.0,10.0,6.2,8.4,10.0,8.21,1.5
2018,10,15,17,15,0.0,7.0,6.2,8.4,7.0,5.74,0.0
2018,10,15,17,30,0.0,4.0,6.2,8.4,4.0,3.28,0.0
2018,10,15,17,45,0.0,2.5,5.8,8.25,2.5,2.05,0.0
2018,10,15,18,0,0.0,1.0,5.4,8.1,1.0,0.0,0.0
2018,10,15,18,15,0.0,0.5,5.35,8.1,0.5,0.0,0.0
2018,10,15,18,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,5.3,8.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,5.4,8.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,5.35,8.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,5.25,8.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,5.2,8.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,5.15,7.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,4.75,7.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,4.65,7.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,4.55,8.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,4.65,8.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,10,16,6,15,0.0,0.0,5.4,8.25,0.0,0.0,0.0
2018,10,16,6,30,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,10,16,6,45,0.0,3.5,5.4,8.35,3.5,2.99,0.0
2018,10,16,7,0,0.0,7.0,5.4,8.4,7.0,5.74,0.0
2018,10,16,7,15,0.0,12.5,5.45,8.6,12.5,10.27,3.09
2018,10,16,7,30,0.0,18.0,5.5,8.8,18.0,14.81,7.2
2018,10,16,7,45,0.0,24.5,5.55,8.95,24.5,20.18,12.0
2018,10,16,8,0,0.0,31.0,5.6,9.1,31.0,25.57,16.75
2018,10,16,8,15,0.0,36.0,5.6,9.3,36.0,29.72,20.35
2018,10,16,8,30,0.0,41.0,5.6,9.5,41.0,33.88,23.89
2018,10,16,8,45,0.0,44.5,5.6,9.65,44.5,36.8,26.32
2018,10,16,9,0,0.0,48.0,5.6,9.8,48.0,39.73,28.74
2018,10,16,9,15,0.0,51.5,5.55,10.0,51.5,42.67,31.13
2018,10,16,9,30,0.0,55.0,5.5,10.2,55.0,45.6,33.52
2018,10,16,9,45,0.0,61.5,5.5,10.35,61.5,51.05,38.03
2018,10,16,10,0,0.0,68.0,5.5,10.5,68.0,56.5,42.54
2018,10,16,10,15,0.0,67.5,5.45,10.6,67.5,56.11,42.09
2018,10,16,10,30,0.0,67.0,5.4,10.7,67.0,55.72,41.66
2018,10,16,10,45,0.0,75.0,5.35,10.85,75.0,62.43,47.22
2018,10,16,11,0,0.0,83.0,5.3,11.0,83.0,69.15,52.77
2018,10,16,11,15,0.0,70.5,5.25,11.05,70.5,58.72,43.93
2018,10,16,11,30,0.0,58.0,5.2,11.1,58.0,48.28,35.12
2018,10,16,11,45,0.5,85.0,5.15,11.2,85.5,71.39,54.49
2018,10,16,12,0,1.0,112.0,5.1,11.3,113.0,95.12,74.25
2018,10,16,12,15,0.5,113.0,5.1,11.4,113.5,95.49,74.48
2018,10,16,12,30,0.0,114.0,5.1,11.5,114.0,95.85,74.73
2018,10,16,12,45,2.5,139.0,5.05,11.6,141.0,120.39,95.21
2018,10,16,13,0,5.0,164.0,5.0,11.7,168.0,145.27,115.86
2018,10,16,13,15,2.5,116.5,4.95,11.75,118.5,100.45,78.7
2018,10,16,13,30,0.0,69.0,4.9,11.8,69.0,57.44,42.76
2018,10,16,13,45,0.5,79.0,4.9,11.85,79.5,66.26,50.25
2018,10,16,14,0,1.0,89.0,4.9,11.9,90.0,75.05,57.71
2018,10,16,14,15,1.5,115.0,4.9,11.9,116.0,97.96,77.03
2018,10,16,14,30,2.0,141.0,4.9,11.9,142.0,121.61,96.95
2018,10,16,14,45,2.0,129.0,4.85,11.9,130.0,110.89,88.19
2018,10,16,15,0,2.0,117.0,4.8,11.9,118.0,100.22,79.48
2018,10,16,15,15,1.0,99.5,4.8,11.85,100.0,83.99,65.99
2018,10,16,15,30,0.0,82.0,4.8,11.8,82.0,68.09,52.68
2018,10,16,15,45,44.5,61.5,4.75,11.8,79.5,88.17,71.09
2018,10,16,16,0,89.0,41.0,4.7,11.8,77.0,96.63,79.07
2018,10,16,16,15,333.0,56.5,4.6,11.7,162.0,255.34,214.85
2018,10,16,16,30,577.0,72.0,4.5,11.6,247.0,369.77,306.48
2018,10,16,16,45,362.0,54.5,4.4,11.5,156.5,225.65,183.9
2018,10,16,17,0,147.0,37.0,4.3,11.4,66.0,100.83,78.27
2018,10,16,17,15,73.5,22.0,4.3,11.4,36.5,46.71,31.95
2018,10,16,17,30,0.0,7.0,4.3,11.4,7.0,5.74,0.0
2018,10,16,17,45,4.5,4.5,4.0,11.15,4.5,4.62,0.0
2018,10,16,18,0,9.0,2.0,3.7,10.9,2.0,0.0,0.0
2018,10,16,18,15,4.5,1.0,3.7,10.9,1.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,3.5,10.6,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,3.6,10.7,1.0,0.0,0.0
2018,10,17,6,45,0.0,6.5,3.65,10.8,6.5,5.55,0.0
2018,10,17,7,0,0.0,12.0,3.7,10.9,12.0,9.87,1.56
2018,10,17,7,15,0.0,23.0,3.85,11.15,23.0,18.96,10.32
2018,10,17,7,30,0.0,34.0,4.0,11.4,34.0,28.07,18.48
2018,10,17,7,45,0.0,47.0,4.15,11.6,47.0,38.88,28.0
2018,10,17,8,0,0.0,60.0,4.3,11.8,60.0,49.71,37.41
2018,10,17,8,15,0.0,56.0,4.3,12.1,56.0,46.35,34.45
2018,10,17,8,30,0.0,52.0,4.3,12.4,52.0,43.03,31.47
2018,10,17,8,45,0.0,57.0,4.3,12.7,57.0,47.2,34.9
2018,10,17,9,0,0.0,62.0,4.3,13.0,62.0,51.39,38.3
2018,10,17,9,15,1.0,96.0,4.25,13.3,96.5,80.93,63.12
2018,10,17,9,30,2.0,130.0,4.2,13.6,131.0,112.01,88.85
2018,10,17,9,45,1.5,114.0,4.2,13.9,115.0,97.11,76.07
2018,10,17,10,0,1.0,98.0,4.2,14.2,99.0,82.6,63.73
2018,10,17,10,15,0.5,102.0,4.15,14.55,102.5,85.68,66.04
2018,10,17,10,30,0.0,106.0,4.1,14.9,106.0,88.74,68.32
2018,10,17,10,45,0.0,110.0,4.05,15.2,110.0,92.25,71.02
2018,10,17,11,0,0.0,114.0,4.0,15.5,114.0,95.77,73.72
2018,10,17,11,15,1.5,140.0,4.0,15.75,141.0,120.24,93.63
2018,10,17,11,30,3.0,166.0,4.0,16.0,168.0,145.12,113.69
2018,10,17,11,45,3.0,154.5,4.0,16.3,156.5,134.77,105.09
2018,10,17,12,0,3.0,143.0,4.0,16.6,145.0,124.5,96.64
2018,10,17,12,15,2.5,127.5,4.05,16.8,129.5,110.26,84.99
2018,10,17,12,30,2.0,112.0,4.1,17.0,114.0,96.14,73.46
2018,10,17,12,45,2.5,133.5,4.1,17.15,135.5,115.53,89.22
2018,10,17,13,0,3.0,155.0,4.1,17.3,157.0,135.2,105.13
2018,10,17,13,15,1.5,120.5,4.15,17.4,121.5,102.98,78.99
2018,10,17,13,30,0.0,86.0,4.2,17.5,86.0,71.66,53.44
2018,10,17,13,45,0.0,85.0,4.25,17.6,85.0,70.8,52.81
2018,10,17,14,0,0.0,84.0,4.3,17.7,84.0,69.93,52.16
2018,10,17,14,15,0.0,87.5,4.35,17.65,87.5,72.83,54.66
2018,10,17,14,30,0.0,91.0,4.4,17.6,91.0,75.73,57.18
2018,10,17,14,45,3.0,113.5,4.45,17.6,115.0,97.89,75.7
2018,10,17,15,0,6.0,136.0,4.5,17.6,139.0,120.57,94.63
2018,10,17,15,15,3.5,115.5,4.55,17.4,117.0,100.17,78.04
2018,10,17,15,30,1.0,95.0,4.6,17.2,95.0,80.17,61.66
2018,10,17,15,45,41.0,85.0,4.6,17.05,101.0,101.51,80.68
2018,10,17,16,0,81.0,75.0,4.6,16.9,107.0,121.01,97.71
2018,10,17,16,15,117.5,60.0,4.55,16.6,99.0,127.86,103.63
2018,10,17,16,30,154.0,45.0,4.5,16.3,91.0,130.83,105.54
2018,10,17,16,45,203.0,38.5,4.45,16.0,86.0,134.82,107.11
2018,10,17,17,0,252.0,32.0,4.4,15.7,81.0,137.84,106.16
2018,10,17,17,15,175.0,25.0,4.4,15.7,54.0,86.69,61.7
2018,10,17,17,30,98.0,18.0,4.4,15.7,27.0,50.28,29.15
2018,10,17,17,45,58.5,10.5,4.3,15.0,15.0,19.19,0.0
2018,10,17,18,0,19.0,3.0,4.2,14.3,3.0,0.0,0.0
2018,10,17,18,15,9.5,1.5,4.35,14.05,1.5,0.0,0.0
2018,10,17,18,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,18,6,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,10,18,6,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,18,6,45,0.0,2.5,3.35,11.7,2.5,2.13,0.0
2018,10,18,7,0,0.0,5.0,3.3,11.8,5.0,4.1,0.0
2018,10,18,7,15,0.0,8.5,3.35,12.05,8.5,6.97,0.19
2018,10,18,7,30,0.0,12.0,3.4,12.3,12.0,9.86,2.8
2018,10,18,7,45,0.0,16.5,3.45,12.5,16.5,13.57,6.08
2018,10,18,8,0,0.0,21.0,3.5,12.7,21.0,17.29,9.33
2018,10,18,8,15,0.0,29.0,3.55,12.85,29.0,23.92,15.04
2018,10,18,8,30,0.0,37.0,3.6,13.0,37.0,30.56,20.7
2018,10,18,8,45,0.0,42.5,3.7,13.15,42.5,35.14,24.54
2018,10,18,9,0,0.0,48.0,3.8,13.3,48.0,39.73,28.34
2018,10,18,9,15,0.0,67.0,3.85,13.45,67.0,55.58,41.66
2018,10,18,9,30,0.0,86.0,3.9,13.6,86.0,71.48,54.88
2018,10,18,9,45,0.0,71.0,3.9,13.75,71.0,58.97,44.19
2018,10,18,10,0,0.0,56.0,3.9,13.9,56.0,46.48,33.58
2018,10,18,10,15,0.0,57.0,3.9,14.1,57.0,47.34,34.19
2018,10,18,10,30,0.0,58.0,3.9,14.3,58.0,48.2,34.81
2018,10,18,10,45,0.0,83.0,3.95,14.45,83.0,69.12,52.12
2018,10,18,11,0,0.0,108.0,4.0,14.6,108.0,90.53,69.7
2018,10,18,11,15,0.5,112.0,3.95,14.75,112.5,94.54,72.89
2018,10,18,11,30,1.0,116.0,3.9,14.9,117.0,98.57,76.11
2018,10,18,11,45,2.5,146.0,3.9,15.05,148.0,126.68,99.06
2018,10,18,12,0,4.0,176.0,3.9,15.2,179.0,155.32,122.24
2018,10,18,12,15,2.5,149.5,3.85,15.35,151.5,129.84,101.39
2018,10,18,12,30,1.0,123.0,3.8,15.5,124.0,104.77,80.88
2018,10,18,12,45,0.5,116.0,3.8,15.6,116.5,98.1,75.43
2018,10,18,13,0,0.0,109.0,3.8,15.7,109.0,91.45,69.99
2018,10,18,13,15,0.5,116.5,3.75,15.8,117.0,98.49,75.81
2018,10,18,13,30,1.0,124.0,3.7,15.9,125.0,105.55,81.66
2018,10,18,13,45,1.5,129.0,3.7,16.0,130.0,110.44,85.74
2018,10,18,14,0,2.0,134.0,3.7,16.1,135.0,115.34,89.88
2018,10,18,14,15,1.5,118.0,3.7,16.1,119.0,100.65,77.96
2018,10,18,14,30,1.0,102.0,3.7,16.1,103.0,86.11,66.14
2018,10,18,14,45,0.5,87.0,3.65,16.15,87.5,72.76,55.21
2018,10,18,15,0,0.0,72.0,3.6,16.2,72.0,59.78,44.54
2018,10,18,15,15,30.0,102.5,3.6,16.15,117.0,113.72,90.59
2018,10,18,15,30,60.0,133.0,3.6,16.1,162.0,163.16,132.34
2018,10,18,15,45,31.5,102.0,3.55,16.05,117.0,111.89,89.31
2018,10,18,16,0,3.0,71.0,3.5,16.0,72.0,60.64,45.91
2018,10,18,16,15,1.5,49.0,3.4,15.9,49.5,41.32,29.65
2018,10,18,16,30,0.0,27.0,3.3,15.8,27.0,22.26,13.41
2018,10,18,16,45,10.5,30.0,3.2,15.65,32.0,29.8,19.76
2018,10,18,17,0,21.0,33.0,3.1,15.5,37.0,35.68,24.26
2018,10,18,17,15,13.0,23.5,3.1,15.5,25.5,23.77,13.77
2018,10,18,17,30,5.0,14.0,3.1,15.5,14.0,13.01,3.77
2018,10,18,17,45,2.5,7.0,3.0,15.25,7.0,6.41,0.0
2018,10,18,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,6,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,19,6,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,6,45,0.0,2.0,1.25,15.7,2.0,1.71,0.0
2018,10,19,7,0,0.0,4.0,1.4,15.9,4.0,3.28,0.0
2018,10,19,7,15,0.0,5.5,1.5,16.2,5.5,4.51,0.0
2018,10,19,7,30,0.0,7.0,1.6,16.5,7.0,5.74,0.0
2018,10,19,7,45,0.0,10.0,1.7,16.75,10.0,8.22,1.35
2018,10,19,8,0,0.0,13.0,1.8,17.0,13.0,10.69,3.48
2018,10,19,8,15,0.0,37.0,1.8,17.35,37.0,30.55,20.37
2018,10,19,8,30,0.0,61.0,1.8,17.7,61.0,50.52,37.12
2018,10,19,8,45,0.0,71.0,1.85,18.0,71.0,58.88,43.94
2018,10,19,9,0,0.0,81.0,1.9,18.3,81.0,67.25,50.69
