Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,9,15,0.0,100.5,1.95,18.6,100.5,84.25,64.48
2018,10,19,9,30,0.0,120.0,2.0,18.9,120.0,101.52,78.32
2018,10,19,9,45,0.0,125.5,2.05,19.2,125.5,106.26,81.84
2018,10,19,10,0,0.0,131.0,2.1,19.5,131.0,111.05,85.41
2018,10,19,10,15,0.0,117.5,2.15,19.75,117.5,98.89,75.32
2018,10,19,10,30,0.0,104.0,2.2,20.0,104.0,87.0,65.51
2018,10,19,10,45,0.0,85.0,2.2,20.3,85.0,70.79,52.22
2018,10,19,11,0,0.0,66.0,2.2,20.6,66.0,54.92,39.24
2018,10,19,11,15,0.0,64.5,2.15,20.85,64.5,53.68,38.16
2018,10,19,11,30,0.0,63.0,2.1,21.1,63.0,52.45,37.08
2018,10,19,11,45,0.0,59.0,2.1,21.35,59.0,49.12,34.32
2018,10,19,12,0,0.0,55.0,2.1,21.6,55.0,45.78,31.58
2018,10,19,12,15,0.0,75.0,2.05,21.75,75.0,62.51,45.05
2018,10,19,12,30,0.0,95.0,2.0,21.9,95.0,79.33,58.51
2018,10,19,12,45,1.0,104.0,1.95,22.05,104.5,88.13,65.55
2018,10,19,13,0,2.0,113.0,1.9,22.2,114.0,96.95,72.63
2018,10,19,13,15,1.5,125.5,1.85,22.3,126.5,107.41,80.94
2018,10,19,13,30,1.0,138.0,1.8,22.4,139.0,118.02,89.36
2018,10,19,13,45,0.5,117.5,1.75,22.5,118.0,99.33,74.54
2018,10,19,14,0,0.0,97.0,1.7,22.6,97.0,80.9,59.89
2018,10,19,14,15,0.5,108.0,1.7,22.55,108.5,90.95,68.14
2018,10,19,14,30,1.0,119.0,1.7,22.5,120.0,101.15,76.48
2018,10,19,14,45,76.0,150.5,1.7,22.5,192.5,213.47,168.37
2018,10,19,15,0,151.0,182.0,1.7,22.5,265.0,302.08,239.02
2018,10,19,15,15,93.0,155.0,1.85,22.3,205.0,224.5,177.54
2018,10,19,15,30,35.0,128.0,2.0,22.1,145.0,141.15,110.49
2018,10,19,15,45,59.5,112.5,2.15,21.95,137.0,140.32,110.84
2018,10,19,16,0,84.0,97.0,2.3,21.8,129.0,145.8,115.81
2018,10,19,16,15,115.0,78.0,2.45,21.45,115.0,146.78,116.84
2018,10,19,16,30,146.0,59.0,2.6,21.1,101.0,134.6,106.4
2018,10,19,16,45,121.5,40.0,2.75,20.75,70.0,95.28,72.95
2018,10,19,17,0,97.0,21.0,2.9,20.4,39.0,63.77,45.78
2018,10,19,17,15,144.0,25.5,2.9,20.4,42.5,78.97,54.84
2018,10,19,17,30,191.0,30.0,2.9,20.4,46.0,87.95,49.92
2018,10,19,17,45,96.5,15.5,3.1,19.6,23.5,30.26,0.0
2018,10,19,18,0,2.0,1.0,3.3,18.8,1.0,0.0,0.0
2018,10,19,18,15,1.0,0.5,3.4,18.55,0.5,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,20,6,15,5.5,1.0,3.15,15.7,1.0,0.0,0.0
2018,10,20,6,30,11.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,10,20,6,45,19.5,14.0,3.45,15.75,15.0,15.31,0.0
2018,10,20,7,0,28.0,26.0,3.6,15.8,28.0,34.52,16.0
2018,10,20,7,15,52.0,45.0,3.75,15.95,53.0,63.32,44.99
2018,10,20,7,30,76.0,64.0,3.9,16.1,78.0,93.68,71.66
2018,10,20,7,45,109.0,87.0,4.05,16.25,114.0,135.19,107.55
2018,10,20,8,0,142.0,110.0,4.2,16.4,150.0,180.43,146.39
2018,10,20,8,15,107.5,128.5,4.35,16.6,162.5,188.56,153.65
2018,10,20,8,30,73.0,147.0,4.5,16.8,175.0,182.6,148.48
2018,10,20,8,45,42.5,124.0,4.65,17.05,141.0,141.08,113.52
2018,10,20,9,0,12.0,101.0,4.8,17.3,107.0,93.23,72.87
2018,10,20,9,15,6.0,97.0,4.8,17.5,100.0,85.55,66.1
2018,10,20,9,30,0.0,93.0,4.8,17.7,93.0,77.49,58.98
2018,10,20,9,45,0.0,93.5,4.8,17.95,93.5,77.86,59.07
2018,10,20,10,0,0.0,94.0,4.8,18.2,94.0,78.27,59.2
2018,10,20,10,15,0.0,85.0,4.8,18.4,85.0,70.72,52.82
2018,10,20,10,30,0.0,76.0,4.8,18.6,76.0,63.22,46.53
2018,10,20,10,45,0.0,79.5,4.8,18.8,79.5,66.18,48.83
2018,10,20,11,0,0.0,83.0,4.8,19.0,83.0,69.13,51.13
2018,10,20,11,15,0.0,93.0,4.8,19.1,93.0,77.53,57.89
2018,10,20,11,30,0.0,103.0,4.8,19.2,103.0,86.22,64.86
2018,10,20,11,45,0.0,104.5,4.8,19.35,104.5,87.54,65.85
2018,10,20,12,0,0.0,106.0,4.8,19.5,106.0,88.86,66.85
2018,10,20,12,15,0.5,121.0,4.8,19.6,121.5,102.52,77.86
2018,10,20,12,30,1.0,136.0,4.8,19.7,137.0,116.3,88.96
2018,10,20,12,45,3.5,164.5,4.8,19.8,167.0,144.45,111.63
2018,10,20,13,0,6.0,193.0,4.8,19.9,197.0,173.12,134.59
2018,10,20,13,15,7.0,197.0,4.8,19.95,202.0,177.82,138.43
2018,10,20,13,30,8.0,201.0,4.8,20.0,207.0,182.55,142.33
2018,10,20,13,45,5.0,181.5,4.8,20.05,185.0,161.52,125.59
2018,10,20,14,0,2.0,162.0,4.8,20.1,163.0,140.81,109.05
2018,10,20,14,15,1.0,142.0,4.75,20.05,142.5,121.78,93.91
2018,10,20,14,30,0.0,122.0,4.7,20.0,122.0,103.0,78.87
2018,10,20,14,45,0.0,110.5,4.65,20.0,110.5,92.86,70.81
2018,10,20,15,0,0.0,99.0,4.6,20.0,99.0,82.77,62.75
2018,10,20,15,15,5.0,108.0,4.5,19.9,110.5,94.67,72.92
2018,10,20,15,30,10.0,117.0,4.4,19.8,122.0,106.49,83.0
2018,10,20,15,45,28.5,125.5,4.3,19.7,137.0,133.82,106.13
2018,10,20,16,0,47.0,134.0,4.2,19.6,152.0,153.57,122.78
2018,10,20,16,15,88.5,118.0,4.0,19.4,145.5,167.36,134.54
2018,10,20,16,30,130.0,102.0,3.8,19.2,139.0,166.45,133.35
2018,10,20,16,45,90.5,80.5,3.65,19.0,103.5,120.58,94.49
2018,10,20,17,0,51.0,59.0,3.5,18.8,68.0,73.48,54.68
2018,10,20,17,15,33.0,39.5,3.5,18.8,44.5,46.49,31.42
2018,10,20,17,30,15.0,20.0,3.5,18.8,21.0,21.13,8.12
2018,10,20,17,45,14.0,11.0,3.4,18.35,11.5,11.87,0.0
2018,10,20,18,0,13.0,2.0,3.3,17.9,2.0,0.0,0.0
2018,10,20,18,15,6.5,1.0,3.3,17.75,1.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,21,6,15,14.0,1.5,3.3,11.85,1.0,0.0,0.0
2018,10,21,6,30,28.0,3.0,3.4,12.0,2.0,0.0,0.0
2018,10,21,6,45,196.5,14.0,3.5,12.1,27.0,46.23,0.0
2018,10,21,7,0,365.0,25.0,3.6,12.2,52.0,122.71,61.01
2018,10,21,7,15,390.0,36.5,3.65,12.7,87.0,168.86,122.91
2018,10,21,7,30,415.0,48.0,3.7,13.2,122.0,215.2,167.63
2018,10,21,7,45,534.5,52.5,3.75,13.7,181.5,296.15,238.38
2018,10,21,8,0,654.0,57.0,3.8,14.2,241.0,388.52,317.54
2018,10,21,8,15,609.5,76.5,3.95,14.9,275.0,426.29,350.7
2018,10,21,8,30,565.0,96.0,4.1,15.6,309.0,455.93,375.41
2018,10,21,8,45,546.0,113.5,4.25,16.3,342.5,493.49,405.14
2018,10,21,9,0,527.0,131.0,4.4,17.0,376.0,520.77,425.83
2018,10,21,9,15,420.0,177.5,4.45,17.5,385.0,518.19,420.65
2018,10,21,9,30,313.0,224.0,4.5,18.0,394.0,489.19,394.73
2018,10,21,9,45,396.5,220.0,4.5,18.5,451.5,566.08,454.41
2018,10,21,10,0,480.0,216.0,4.5,19.0,509.0,666.48,529.45
2018,10,21,10,15,666.0,159.5,4.4,19.25,590.0,797.52,626.82
2018,10,21,10,30,852.0,103.0,4.3,19.5,671.0,920.91,711.81
2018,10,21,10,45,896.5,89.0,4.25,19.8,706.5,959.33,735.58
2018,10,21,11,0,941.0,75.0,4.2,20.1,742.0,1006.08,765.43
2018,10,21,11,15,920.0,87.5,4.1,20.25,752.5,1017.47,770.98
2018,10,21,11,30,899.0,100.0,4.0,20.4,763.0,1024.14,773.71
2018,10,21,11,45,929.0,88.5,3.9,20.55,781.0,1050.67,789.98
2018,10,21,12,0,959.0,77.0,3.8,20.7,799.0,1073.58,803.62
2018,10,21,12,15,925.0,92.5,3.75,20.75,789.0,1059.13,793.15
2018,10,21,12,30,891.0,108.0,3.7,20.8,779.0,1040.32,780.25
2018,10,21,12,45,888.0,107.5,3.6,20.85,769.5,1031.31,773.73
2018,10,21,13,0,885.0,107.0,3.5,20.9,760.0,1018.7,764.87
2018,10,21,13,15,899.5,97.0,3.45,20.8,748.0,1009.1,759.03
2018,10,21,13,30,914.0,87.0,3.4,20.7,736.0,995.21,750.44
2018,10,21,13,45,884.5,94.5,3.3,20.65,704.0,955.64,724.03
2018,10,21,14,0,855.0,102.0,3.2,20.6,672.0,924.03,703.24
2018,10,21,14,15,879.5,87.5,3.05,20.4,649.0,893.77,683.35
2018,10,21,14,30,904.0,73.0,2.9,20.2,626.0,868.43,666.86
2018,10,21,14,45,861.5,80.0,2.8,20.0,579.5,808.52,626.31
2018,10,21,15,0,819.0,87.0,2.7,19.8,533.0,755.93,590.69
2018,10,21,15,15,714.0,103.0,2.5,19.5,468.0,663.25,524.56
2018,10,21,15,30,609.0,119.0,2.3,19.2,403.0,573.71,456.99
2018,10,21,15,45,494.5,124.5,2.15,18.9,338.5,467.58,375.61
2018,10,21,16,0,380.0,130.0,2.0,18.6,274.0,379.14,305.77
2018,10,21,16,15,351.0,113.5,1.85,18.15,231.0,324.27,261.85
2018,10,21,16,30,322.0,97.0,1.7,17.7,188.0,272.0,218.58
2018,10,21,16,45,269.0,80.0,1.6,17.25,145.0,212.0,168.04
2018,10,21,17,0,216.0,63.0,1.5,16.8,102.0,150.46,115.51
2018,10,21,17,15,163.0,45.0,1.5,16.8,68.5,102.9,73.93
2018,10,21,17,30,110.0,27.0,1.5,16.8,35.0,59.8,29.42
2018,10,21,17,45,67.0,15.0,1.5,16.05,18.5,24.76,0.0
2018,10,21,18,0,24.0,3.0,1.5,15.3,2.0,0.0,0.0
2018,10,21,18,15,12.0,1.5,1.5,15.15,1.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,6,15,11.5,1.5,1.15,11.95,1.0,0.0,0.0
2018,10,22,6,30,23.0,3.0,1.3,12.1,2.0,0.0,0.0
2018,10,22,6,45,23.0,9.5,1.5,12.25,10.0,12.17,0.0
2018,10,22,7,0,23.0,16.0,1.7,12.4,18.0,21.67,6.5
2018,10,22,7,15,11.5,33.0,1.85,12.7,34.0,33.31,21.68
2018,10,22,7,30,0.0,50.0,2.0,13.0,50.0,42.84,30.79
2018,10,22,7,45,1.0,64.5,2.15,13.35,65.0,55.71,42.12
2018,10,22,8,0,2.0,79.0,2.3,13.7,80.0,68.75,53.37
2018,10,22,8,15,2.0,86.0,2.25,14.1,87.0,74.29,58.01
2018,10,22,8,30,2.0,93.0,2.2,14.5,94.0,80.05,62.69
2018,10,22,8,45,5.0,118.5,2.2,14.95,121.0,105.16,83.55
2018,10,22,9,0,8.0,144.0,2.2,15.4,148.0,130.83,104.5
2018,10,22,9,15,5.5,152.0,2.1,15.75,155.0,136.05,108.23
2018,10,22,9,30,3.0,160.0,2.0,16.1,162.0,141.18,111.85
2018,10,22,9,45,1.5,150.5,1.95,16.45,151.5,130.59,102.7
2018,10,22,10,0,0.0,141.0,1.9,16.8,141.0,120.29,93.88
2018,10,22,10,15,29.0,186.0,1.9,17.0,205.0,199.6,158.71
2018,10,22,10,30,58.0,231.0,1.9,17.2,269.0,273.35,217.33
2018,10,22,10,45,85.5,278.5,1.85,17.4,337.5,351.09,277.43
2018,10,22,11,0,113.0,326.0,1.8,17.6,406.0,431.23,337.69
2018,10,22,11,15,86.5,306.0,1.9,17.6,368.0,384.52,301.23
2018,10,22,11,30,60.0,286.0,2.0,17.6,330.0,337.24,264.58
2018,10,22,11,45,41.0,255.0,2.05,17.6,285.0,285.55,224.31
2018,10,22,12,0,22.0,224.0,2.1,17.6,240.0,234.23,183.77
2018,10,22,12,15,18.5,232.0,2.2,17.5,245.5,222.78,174.87
2018,10,22,12,30,15.0,240.0,2.3,17.4,251.0,226.86,178.07
2018,10,22,12,45,15.0,244.0,2.4,17.3,255.0,230.7,181.25
2018,10,22,13,0,15.0,248.0,2.5,17.2,259.0,234.56,184.49
2018,10,22,13,15,18.0,252.5,2.5,17.1,265.5,241.91,190.61
2018,10,22,13,30,21.0,257.0,2.5,17.0,272.0,249.25,196.74
2018,10,22,13,45,15.0,232.0,2.45,16.9,242.5,219.17,173.02
2018,10,22,14,0,9.0,207.0,2.4,16.8,213.0,189.64,149.65
2018,10,22,14,15,6.0,190.0,2.3,16.75,194.0,170.95,134.86
2018,10,22,14,30,3.0,173.0,2.2,16.7,175.0,152.56,120.22
2018,10,22,14,45,1.5,150.0,2.05,16.6,151.0,130.13,102.26
2018,10,22,15,0,0.0,127.0,1.9,16.5,127.0,108.06,84.44
2018,10,22,15,15,0.0,116.5,1.75,16.35,116.5,98.83,77.14
2018,10,22,15,30,0.0,106.0,1.6,16.2,106.0,89.66,69.81
2018,10,22,15,45,0.0,98.0,1.45,16.05,98.0,82.83,64.38
2018,10,22,16,0,0.0,90.0,1.3,15.9,90.0,76.09,58.94
2018,10,22,16,15,0.0,64.5,1.25,15.7,64.5,53.45,39.98
2018,10,22,16,30,0.0,39.0,1.2,15.5,39.0,32.21,21.95
2018,10,22,16,45,0.0,29.5,1.15,15.25,29.5,24.32,15.16
2018,10,22,17,0,0.0,20.0,1.1,15.0,20.0,16.46,8.31
2018,10,22,17,15,12.5,14.0,1.1,15.0,15.0,15.58,6.9
2018,10,22,17,30,25.0,8.0,1.1,15.0,10.0,15.6,2.97
2018,10,22,17,45,25.0,5.5,1.2,14.55,6.0,9.18,0.0
2018,10,22,18,0,25.0,3.0,1.3,14.1,2.0,0.0,0.0
2018,10,22,18,15,12.5,1.5,1.35,14.0,1.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,23,6,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,6,45,0.0,4.5,2.2,11.85,4.5,3.84,0.0
2018,10,23,7,0,0.0,9.0,2.3,11.9,9.0,7.39,0.0
2018,10,23,7,15,0.0,8.0,2.5,12.1,8.0,6.56,0.0
2018,10,23,7,30,0.0,7.0,2.7,12.3,7.0,5.74,0.0
2018,10,23,7,45,0.0,11.0,2.85,12.45,11.0,9.04,2.15
2018,10,23,8,0,0.0,15.0,3.0,12.6,15.0,12.34,5.04
2018,10,23,8,15,11.0,57.5,3.1,12.9,61.5,53.48,40.64
2018,10,23,8,30,22.0,100.0,3.2,13.2,108.0,104.25,83.97
2018,10,23,8,45,13.0,116.5,3.3,13.55,121.5,108.52,87.07
2018,10,23,9,0,4.0,133.0,3.4,13.9,135.0,117.7,94.18
2018,10,23,9,15,14.5,167.5,3.5,14.25,175.0,157.83,127.4
2018,10,23,9,30,25.0,202.0,3.6,14.6,215.0,199.4,161.25
2018,10,23,9,45,32.0,222.5,3.65,15.0,241.0,240.07,193.73
2018,10,23,10,0,39.0,243.0,3.7,15.4,267.0,268.25,215.76
2018,10,23,10,15,70.5,274.0,3.7,15.75,319.5,330.38,265.29
2018,10,23,10,30,102.0,305.0,3.7,16.1,372.0,394.77,315.57
2018,10,23,10,45,104.0,317.5,3.7,16.45,388.0,412.28,328.04
2018,10,23,11,0,106.0,330.0,3.7,16.8,404.0,429.71,340.55
2018,10,23,11,15,99.0,332.5,3.7,16.95,403.0,426.88,337.57
2018,10,23,11,30,92.0,335.0,3.7,17.1,402.0,423.62,334.39
2018,10,23,11,45,111.5,344.0,3.65,17.3,426.5,454.05,357.76
2018,10,23,12,0,131.0,353.0,3.6,17.5,451.0,506.21,396.96
2018,10,23,12,15,150.0,355.0,3.5,17.4,467.0,528.12,413.7
2018,10,23,12,30,169.0,357.0,3.4,17.3,483.0,549.42,430.06
2018,10,23,12,45,263.0,328.5,3.3,17.25,522.0,633.31,494.97
2018,10,23,13,0,357.0,300.0,3.2,17.2,561.0,692.75,540.87
2018,10,23,13,15,304.0,309.5,3.15,17.1,528.0,645.45,504.75
2018,10,23,13,30,251.0,319.0,3.1,17.0,495.0,598.56,469.31
2018,10,23,13,45,220.5,311.5,3.0,16.95,462.0,535.46,422.42
2018,10,23,14,0,190.0,304.0,2.9,16.9,429.0,493.5,390.68
2018,10,23,14,15,179.0,289.5,2.85,16.85,402.5,462.23,367.48
2018,10,23,14,30,168.0,275.0,2.8,16.8,376.0,431.18,344.19
2018,10,23,14,45,144.0,255.0,2.7,16.7,337.5,383.71,307.65
2018,10,23,15,0,120.0,235.0,2.6,16.6,299.0,337.83,271.94
2018,10,23,15,15,101.5,204.0,2.45,16.5,255.0,271.78,219.96
2018,10,23,15,30,83.0,173.0,2.3,16.4,211.0,222.44,180.47
2018,10,23,15,45,54.0,146.0,2.15,16.3,169.5,172.59,139.61
2018,10,23,16,0,25.0,119.0,2.0,16.2,128.0,125.8,100.73
2018,10,23,16,15,16.0,94.5,1.85,16.05,100.0,90.07,70.92
2018,10,23,16,30,7.0,70.0,1.7,15.9,72.0,62.65,47.72
2018,10,23,16,45,4.0,49.0,1.5,15.7,50.0,42.27,30.3
2018,10,23,17,0,1.0,28.0,1.3,15.5,28.0,23.46,14.14
2018,10,23,17,15,0.5,18.0,1.3,15.5,18.0,14.97,6.61
2018,10,23,17,30,0.0,8.0,1.3,15.5,8.0,6.57,0.0
2018,10,23,17,45,0.0,4.0,1.2,15.1,4.0,3.41,0.0
2018,10,23,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,6,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,6,45,1.0,7.5,2.6,13.45,7.5,6.58,0.0
2018,10,24,7,0,2.0,15.0,2.6,13.5,15.0,12.85,0.42
2018,10,24,7,15,11.0,35.0,2.65,13.6,36.5,35.95,23.6
2018,10,24,7,30,20.0,55.0,2.7,13.7,58.0,59.19,44.1
2018,10,24,7,45,26.5,71.0,2.7,13.85,77.0,77.72,60.53
2018,10,24,8,0,33.0,87.0,2.7,14.0,96.0,97.13,77.48
2018,10,24,8,15,16.5,68.5,2.75,14.2,73.0,69.7,54.26
2018,10,24,8,30,0.0,50.0,2.8,14.4,50.0,41.36,29.82
2018,10,24,8,45,0.0,47.0,2.85,14.55,47.0,38.87,27.61
2018,10,24,9,0,0.0,44.0,2.9,14.7,44.0,36.4,25.4
2018,10,24,9,15,0.0,53.5,2.95,14.85,53.5,44.32,31.99
2018,10,24,9,30,0.0,63.0,3.0,15.0,63.0,52.25,38.54
2018,10,24,9,45,0.0,62.0,3.05,15.15,62.0,51.44,37.72
2018,10,24,10,0,0.0,61.0,3.1,15.3,61.0,50.63,36.92
2018,10,24,10,15,0.0,53.0,3.05,15.45,53.0,43.99,31.26
2018,10,24,10,30,0.0,45.0,3.0,15.6,45.0,37.35,25.64
2018,10,24,10,45,0.0,59.5,2.95,15.7,59.5,49.45,35.65
2018,10,24,11,0,0.0,74.0,2.9,15.8,74.0,61.58,45.63
2018,10,24,11,15,0.0,100.0,2.85,15.95,100.0,83.57,63.64
2018,10,24,11,30,0.0,126.0,2.8,16.1,126.0,106.45,82.23
2018,10,24,11,45,0.0,125.0,2.75,16.3,125.0,105.57,81.37
2018,10,24,12,0,0.0,124.0,2.7,16.5,124.0,104.69,80.56
2018,10,24,12,15,0.0,126.0,2.6,16.65,126.0,106.46,81.94
2018,10,24,12,30,0.0,128.0,2.5,16.8,128.0,108.24,83.33
2018,10,24,12,45,0.0,122.5,2.4,16.95,122.5,103.35,79.34
2018,10,24,13,0,0.0,117.0,2.3,17.1,117.0,98.49,75.39
2018,10,24,13,15,0.0,104.5,2.1,17.25,104.5,87.49,66.45
2018,10,24,13,30,0.0,92.0,1.9,17.4,92.0,76.65,57.64
2018,10,24,13,45,0.0,82.5,1.7,17.5,82.5,68.67,51.17
2018,10,24,14,0,0.0,73.0,1.5,17.6,73.0,60.7,44.69
2018,10,24,14,15,0.0,81.5,1.3,17.7,81.5,67.78,50.6
2018,10,24,14,30,0.0,90.0,1.1,17.8,90.0,74.87,56.51
2018,10,24,14,45,0.0,68.0,0.85,17.85,68.0,56.45,41.43
2018,10,24,15,0,0.0,46.0,0.6,17.9,46.0,38.1,26.32
2018,10,24,15,15,0.0,52.0,0.7,17.85,52.0,43.07,30.58
2018,10,24,15,30,0.0,58.0,0.8,17.8,58.0,48.04,34.85
2018,10,24,15,45,0.0,39.0,0.85,17.7,39.0,32.23,21.66
2018,10,24,16,0,0.0,20.0,0.9,17.6,20.0,16.48,8.39
2018,10,24,16,15,0.0,17.0,1.0,17.45,17.0,14.0,6.3
2018,10,24,16,30,0.0,14.0,1.1,17.3,14.0,11.51,4.18
2018,10,24,16,45,0.0,10.5,1.25,17.15,10.5,8.63,1.68
2018,10,24,17,0,0.0,7.0,1.4,17.0,7.0,5.74,0.0
2018,10,24,17,15,0.0,5.0,1.4,17.0,5.0,4.1,0.0
2018,10,24,17,30,0.0,3.0,1.4,17.0,3.0,2.46,0.0
2018,10,24,17,45,0.0,1.5,1.75,16.7,1.5,1.28,0.0
2018,10,24,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,25,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,6,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,25,6,45,0.0,3.5,2.35,13.1,3.5,2.99,0.0
2018,10,25,7,0,0.0,7.0,2.5,13.4,7.0,5.74,0.0
2018,10,25,7,15,0.0,14.0,2.75,13.85,14.0,11.51,3.77
2018,10,25,7,30,0.0,21.0,3.0,14.3,21.0,17.29,8.97
2018,10,25,7,45,0.0,30.0,3.25,14.75,30.0,24.74,15.49
2018,10,25,8,0,0.0,39.0,3.5,15.2,39.0,32.21,21.95
2018,10,25,8,15,0.0,53.0,3.7,15.45,53.0,43.85,31.87
2018,10,25,8,30,0.0,67.0,3.9,15.7,67.0,55.53,41.7
2018,10,25,8,45,0.0,67.0,4.05,15.95,67.0,55.53,41.54
2018,10,25,9,0,0.0,67.0,4.2,16.2,67.0,55.55,41.37
2018,10,25,9,15,0.0,70.5,4.2,16.55,70.5,58.48,43.64
2018,10,25,9,30,0.0,74.0,4.2,16.9,74.0,61.43,45.89
2018,10,25,9,45,0.0,81.5,4.2,17.25,81.5,67.72,50.92
2018,10,25,10,0,0.0,89.0,4.2,17.6,89.0,74.03,55.92
2018,10,25,10,15,0.5,112.0,4.15,17.9,112.5,94.58,72.61
2018,10,25,10,30,1.0,135.0,4.1,18.2,136.0,115.59,89.52
2018,10,25,10,45,2.5,158.0,4.05,18.55,160.0,137.89,107.33
2018,10,25,11,0,4.0,181.0,4.0,18.9,184.0,160.55,125.26
2018,10,25,11,15,3.0,172.5,3.95,19.1,174.5,151.62,117.8
2018,10,25,11,30,2.0,164.0,3.9,19.3,165.0,142.78,110.5
2018,10,25,11,45,3.5,174.0,3.8,19.55,176.5,153.46,118.94
2018,10,25,12,0,5.0,184.0,3.7,19.8,188.0,164.23,127.39
2018,10,25,12,15,5.5,189.5,3.7,19.95,193.5,169.86,131.77
2018,10,25,12,30,6.0,195.0,3.7,20.1,199.0,175.5,136.2
2018,10,25,12,45,5.5,189.5,3.65,20.3,193.5,169.86,131.64
2018,10,25,13,0,5.0,184.0,3.6,20.5,188.0,164.25,127.14
2018,10,25,13,15,18.0,211.5,3.55,20.55,224.0,203.03,158.48
2018,10,25,13,30,31.0,239.0,3.5,20.6,260.0,258.9,202.84
2018,10,25,13,45,104.0,260.0,3.5,20.7,328.0,369.37,290.97
2018,10,25,14,0,177.0,281.0,3.5,20.8,396.0,457.29,359.87
2018,10,25,14,15,277.0,246.0,3.45,20.75,415.5,520.83,410.82
2018,10,25,14,30,377.0,211.0,3.4,20.7,435.0,576.43,455.14
2018,10,25,14,45,580.5,151.5,3.35,20.7,470.5,671.72,530.39
2018,10,25,15,0,784.0,92.0,3.3,20.7,506.0,736.15,579.13
2018,10,25,15,15,664.5,99.5,3.2,20.55,429.0,624.83,497.53
2018,10,25,15,30,545.0,107.0,3.1,20.4,352.0,518.67,416.55
2018,10,25,15,45,580.5,96.0,2.95,20.25,330.0,501.03,403.38
2018,10,25,16,0,616.0,85.0,2.8,20.1,308.0,478.36,384.91
2018,10,25,16,15,463.5,81.0,2.45,19.65,234.0,357.33,287.87
2018,10,25,16,30,311.0,77.0,2.1,19.2,160.0,247.14,197.93
2018,10,25,16,45,385.0,61.5,1.7,18.7,141.0,242.79,190.93
2018,10,25,17,0,459.0,46.0,1.3,18.2,122.0,232.96,176.17
2018,10,25,17,15,241.0,31.0,1.3,18.2,69.5,121.98,85.21
2018,10,25,17,30,23.0,16.0,1.3,18.2,17.0,22.04,1.23
2018,10,25,17,45,11.5,8.0,1.1,17.1,8.5,8.93,0.0
2018,10,25,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,6,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,26,6,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,26,6,45,120.0,12.5,1.7,12.05,19.5,32.89,0.0
2018,10,26,7,0,240.0,25.0,1.8,12.5,39.0,93.26,20.54
2018,10,26,7,15,321.0,36.5,2.05,13.3,76.5,152.32,109.45
2018,10,26,7,30,402.0,48.0,2.3,14.1,114.0,215.18,166.58
2018,10,26,7,45,472.5,59.0,2.6,14.95,164.0,282.4,225.96
2018,10,26,8,0,543.0,70.0,2.9,15.8,214.0,357.19,290.16
2018,10,26,8,15,646.0,68.0,2.75,16.55,275.0,442.28,360.32
2018,10,26,8,30,749.0,66.0,2.6,17.3,336.0,534.74,433.6
2018,10,26,8,45,780.0,69.5,2.5,18.05,386.0,598.11,481.57
2018,10,26,9,0,811.0,73.0,2.4,18.8,436.0,662.52,528.39
2018,10,26,9,15,832.5,76.0,2.4,19.55,482.0,720.01,567.11
2018,10,26,9,30,854.0,79.0,2.4,20.3,528.0,776.93,604.25
2018,10,26,9,45,869.5,80.5,2.4,21.1,567.5,818.48,629.6
2018,10,26,10,0,885.0,82.0,2.4,21.9,607.0,865.45,658.3
2018,10,26,10,15,896.5,83.5,2.45,22.3,640.0,906.88,684.14
2018,10,26,10,30,908.0,85.0,2.5,22.7,673.0,945.81,708.09
2018,10,26,10,45,915.5,86.0,2.55,23.1,698.5,977.65,727.16
2018,10,26,11,0,923.0,87.0,2.6,23.5,724.0,1006.34,744.17
2018,10,26,11,15,890.5,103.0,2.65,23.75,729.5,1009.55,744.97
2018,10,26,11,30,858.0,119.0,2.7,24.0,735.0,1020.32,751.15
2018,10,26,11,45,740.5,169.0,2.75,24.2,705.0,974.42,720.36
2018,10,26,12,0,623.0,219.0,2.8,24.4,675.0,912.88,679.38
2018,10,26,12,15,584.0,236.5,2.85,24.5,664.0,885.94,660.94
2018,10,26,12,30,545.0,254.0,2.9,24.6,653.0,863.97,645.3
2018,10,26,12,45,587.0,235.0,2.95,24.75,660.0,881.98,659.05
2018,10,26,13,0,629.0,216.0,3.0,24.9,667.0,904.1,675.1
2018,10,26,13,15,663.5,195.5,3.0,24.9,661.5,907.11,677.52
2018,10,26,13,30,698.0,175.0,3.0,24.9,656.0,905.46,677.09
2018,10,26,13,45,803.5,128.5,3.05,24.9,663.0,930.35,695.15
2018,10,26,14,0,909.0,82.0,3.1,24.9,670.0,942.55,704.6
2018,10,26,14,15,897.5,81.0,3.05,24.85,637.0,904.1,679.54
2018,10,26,14,30,886.0,80.0,3.0,24.8,604.0,863.16,653.06
2018,10,26,14,45,870.0,78.5,2.95,24.7,564.0,815.71,621.96
2018,10,26,15,0,854.0,77.0,2.9,24.6,524.0,766.62,589.38
2018,10,26,15,15,833.5,73.5,2.7,24.35,478.5,716.86,555.4
2018,10,26,15,30,813.0,70.0,2.5,24.1,433.0,659.44,515.27
2018,10,26,15,45,783.5,66.5,2.3,23.85,383.0,595.95,467.83
2018,10,26,16,0,754.0,63.0,2.1,23.6,333.0,533.37,419.68
2018,10,26,16,15,710.5,58.5,1.85,23.0,281.0,463.43,364.64
2018,10,26,16,30,667.0,54.0,1.6,22.4,229.0,396.63,310.01
2018,10,26,16,45,595.0,47.5,1.35,21.8,177.5,321.25,246.96
2018,10,26,17,0,523.0,41.0,1.1,21.2,126.0,251.6,186.84
2018,10,26,17,15,389.0,32.0,1.1,21.2,82.0,168.44,115.53
2018,10,26,17,30,255.0,23.0,1.1,21.2,38.0,94.53,9.85
2018,10,26,17,45,127.5,11.5,1.05,20.3,19.0,33.29,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,6,45,120.0,12.0,1.85,13.5,19.0,32.69,0.0
2018,10,27,7,0,240.0,24.0,1.9,13.9,38.0,92.45,11.01
2018,10,27,7,15,367.5,34.0,2.2,14.75,81.0,165.06,117.32
2018,10,27,7,30,495.0,44.0,2.5,15.6,124.0,246.14,189.05
2018,10,27,7,45,575.0,50.5,2.75,16.4,176.5,317.94,252.47
2018,10,27,8,0,655.0,57.0,3.0,17.2,229.0,398.07,321.02
2018,10,27,8,15,701.5,62.0,2.8,17.9,281.5,464.36,375.94
2018,10,27,8,30,748.0,67.0,2.6,18.6,334.0,536.31,432.64
2018,10,27,8,45,779.0,70.5,2.45,19.25,384.0,599.63,480.44
2018,10,27,9,0,810.0,74.0,2.3,19.9,434.0,663.99,526.87
2018,10,27,9,15,831.5,76.5,2.5,20.8,479.5,720.81,565.69
2018,10,27,9,30,853.0,79.0,2.7,21.7,525.0,777.05,603.14
2018,10,27,9,45,867.5,81.0,2.85,22.6,564.0,818.24,629.0
2018,10,27,10,0,882.0,83.0,3.0,23.5,603.0,864.81,658.32
2018,10,27,10,15,893.5,84.5,3.15,24.05,636.0,906.08,684.47
2018,10,27,10,30,905.0,86.0,3.3,24.6,669.0,944.88,708.76
2018,10,27,10,45,912.5,87.5,3.4,25.15,694.5,977.17,728.19
2018,10,27,11,0,920.0,89.0,3.5,25.7,720.0,1006.34,745.53
2018,10,27,11,15,925.5,88.5,3.5,26.0,736.5,1027.9,757.86
2018,10,27,11,30,931.0,88.0,3.5,26.3,753.0,1045.95,768.0
2018,10,27,11,45,936.0,87.0,3.5,26.55,762.0,1059.29,775.35
2018,10,27,12,0,941.0,86.0,3.5,26.8,771.0,1068.89,780.43
2018,10,27,12,15,941.0,86.0,3.5,26.95,771.0,1070.74,781.01
2018,10,27,12,30,941.0,86.0,3.5,27.1,771.0,1068.73,779.32
2018,10,27,12,45,937.5,86.0,3.45,27.2,761.5,1059.32,772.8
2018,10,27,13,0,934.0,86.0,3.4,27.3,752.0,1046.16,764.07
2018,10,27,13,15,928.5,85.0,3.4,27.35,734.0,1026.15,751.62
2018,10,27,13,30,923.0,84.0,3.4,27.4,716.0,1002.64,737.01
2018,10,27,13,45,915.0,83.0,3.35,27.4,690.5,973.38,718.48
2018,10,27,14,0,907.0,82.0,3.3,27.4,665.0,941.03,697.94
2018,10,27,14,15,896.5,80.5,3.25,27.3,632.0,902.96,673.8
2018,10,27,14,30,886.0,79.0,3.2,27.2,599.0,862.34,647.82
2018,10,27,14,45,870.5,77.0,3.1,27.05,559.5,814.72,616.63
2018,10,27,15,0,855.0,75.0,3.0,26.9,520.0,765.44,583.97
2018,10,27,15,15,835.0,72.0,2.85,26.6,474.5,716.62,551.29
2018,10,27,15,30,815.0,69.0,2.7,26.3,429.0,660.13,512.48
2018,10,27,15,45,785.0,65.5,2.5,25.95,379.5,596.25,465.24
2018,10,27,16,0,755.0,62.0,2.3,25.6,330.0,533.35,417.26
2018,10,27,16,15,710.5,57.5,2.1,24.8,278.0,462.85,362.51
2018,10,27,16,30,666.0,53.0,1.9,24.0,226.0,395.62,308.1
2018,10,27,16,45,594.5,46.5,1.7,23.2,174.5,318.45,244.08
2018,10,27,17,0,523.0,40.0,1.5,22.4,123.0,251.14,185.95
2018,10,27,17,15,387.0,31.5,1.5,22.4,79.5,167.87,114.05
2018,10,27,17,30,251.0,23.0,1.5,22.4,36.0,93.06,0.0
2018,10,27,17,45,125.5,11.5,1.55,20.95,18.0,33.08,0.0
2018,10,27,18,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,6,45,134.5,11.0,2.15,14.25,18.5,34.81,0.0
2018,10,28,7,0,269.0,22.0,2.3,14.6,37.0,98.13,0.0
2018,10,28,7,15,406.0,31.0,2.45,15.35,81.5,174.84,123.23
2018,10,28,7,30,543.0,40.0,2.6,16.1,126.0,260.53,199.36
2018,10,28,7,45,615.5,45.5,2.8,16.8,178.0,328.57,260.27
2018,10,28,8,0,688.0,51.0,3.0,17.5,230.0,406.44,327.29
2018,10,28,8,15,733.0,55.0,2.95,18.25,282.5,474.55,383.91
2018,10,28,8,30,778.0,59.0,2.9,19.0,335.0,545.93,440.59
2018,10,28,8,45,808.0,62.5,2.85,19.7,385.5,609.91,489.32
2018,10,28,9,0,838.0,66.0,2.8,20.4,436.0,669.13,532.25
2018,10,28,9,15,858.5,68.5,3.05,21.2,481.5,725.69,571.27
2018,10,28,9,30,879.0,71.0,3.3,22.0,527.0,781.56,609.02
2018,10,28,9,45,894.0,72.5,3.5,22.75,566.5,830.67,641.19
2018,10,28,10,0,909.0,74.0,3.7,23.5,606.0,877.99,671.67
2018,10,28,10,15,919.5,75.5,3.7,23.95,639.0,919.23,697.26
2018,10,28,10,30,930.0,77.0,3.7,24.4,672.0,957.83,720.8
2018,10,28,10,45,936.0,78.0,3.75,24.8,697.0,988.72,739.42
2018,10,28,11,0,942.0,79.0,3.8,25.2,722.0,1016.33,755.85
2018,10,28,11,15,946.0,80.0,3.8,25.45,739.0,1038.54,768.83
2018,10,28,11,30,950.0,81.0,3.8,25.7,756.0,1057.12,779.52
2018,10,28,11,45,951.5,81.5,3.75,25.95,764.0,1068.84,785.47
2018,10,28,12,0,953.0,82.0,3.7,26.2,772.0,1076.72,789.08
2018,10,28,12,15,952.5,82.5,3.7,26.3,772.0,1078.66,789.89
2018,10,28,12,30,952.0,83.0,3.7,26.4,772.0,1076.7,788.38
2018,10,28,12,45,949.5,82.5,3.65,26.55,763.0,1067.62,781.91
2018,10,28,13,0,947.0,82.0,3.6,26.7,754.0,1054.73,773.18
2018,10,28,13,15,941.5,81.5,3.55,26.75,736.0,1035.12,760.56
2018,10,28,13,30,936.0,81.0,3.5,26.8,718.0,1011.96,745.78
2018,10,28,13,45,927.5,80.0,3.45,26.8,692.0,981.95,726.71
2018,10,28,14,0,919.0,79.0,3.4,26.8,666.0,948.82,705.63
2018,10,28,14,15,906.5,78.5,3.3,26.7,632.5,909.82,680.5
2018,10,28,14,30,894.0,78.0,3.2,26.6,599.0,868.37,653.62
2018,10,28,14,45,877.0,76.0,3.1,26.5,558.5,819.25,621.24
2018,10,28,15,0,860.0,74.0,3.0,26.4,518.0,768.56,587.46
2018,10,28,15,15,839.0,72.0,2.8,26.1,473.0,720.04,554.69
2018,10,28,15,30,818.0,70.0,2.6,25.8,428.0,663.89,515.85
2018,10,28,15,45,787.0,66.5,2.4,25.45,378.0,599.23,468.0
2018,10,28,16,0,756.0,63.0,2.2,25.1,328.0,535.63,419.46
2018,10,28,16,15,709.0,58.5,2.0,24.35,275.5,463.72,363.5
2018,10,28,16,30,662.0,54.0,1.8,23.6,223.0,395.3,308.06
2018,10,28,16,45,586.0,47.5,1.55,22.8,171.5,318.76,244.36
2018,10,28,17,0,510.0,41.0,1.3,22.0,120.0,248.1,183.62
2018,10,28,17,15,362.5,31.0,1.3,22.0,76.0,160.45,108.25
2018,10,28,17,30,215.0,21.0,1.3,22.0,32.0,82.45,0.0
2018,10,28,17,45,107.5,10.5,1.35,20.55,16.0,29.04,0.0
2018,10,28,18,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,29,6,45,93.5,11.5,1.45,15.6,16.5,27.66,0.0
2018,10,29,7,0,187.0,23.0,1.5,16.0,33.0,78.9,0.0
2018,10,29,7,15,319.0,34.5,1.75,16.75,74.5,151.87,106.03
2018,10,29,7,30,451.0,46.0,2.0,17.5,116.0,233.64,177.92
2018,10,29,7,45,528.0,53.5,2.25,18.2,166.0,303.05,238.79
2018,10,29,8,0,605.0,61.0,2.5,18.9,216.0,380.42,304.58
2018,10,29,8,15,652.5,66.0,2.7,19.65,266.5,446.55,359.52
2018,10,29,8,30,700.0,71.0,2.9,20.4,317.0,516.43,415.38
