Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,8,45,732.5,75.0,3.1,21.1,365.5,576.53,461.98
2018,10,29,9,0,765.0,79.0,3.3,21.8,414.0,640.29,509.77
2018,10,29,9,15,765.0,87.5,3.5,22.45,452.0,685.99,541.66
2018,10,29,9,30,765.0,96.0,3.7,23.1,490.0,729.4,570.98
2018,10,29,9,45,800.5,94.5,3.95,23.7,534.5,788.32,611.33
2018,10,29,10,0,836.0,93.0,4.2,24.3,579.0,847.06,650.8
2018,10,29,10,15,846.0,95.0,4.3,24.65,610.5,886.62,676.32
2018,10,29,10,30,856.0,97.0,4.4,25.0,642.0,923.73,700.07
2018,10,29,10,45,836.0,107.5,4.45,25.35,656.5,939.76,709.04
2018,10,29,11,0,816.0,118.0,4.5,25.7,671.0,951.39,715.23
2018,10,29,11,15,804.5,125.0,4.5,25.9,681.5,963.22,721.89
2018,10,29,11,30,793.0,132.0,4.5,26.1,692.0,971.31,726.14
2018,10,29,11,45,819.5,125.5,4.55,26.3,710.0,999.18,744.16
2018,10,29,12,0,846.0,119.0,4.6,26.5,728.0,1023.82,759.96
2018,10,29,12,15,833.0,123.5,4.6,26.6,723.0,1017.42,755.12
2018,10,29,12,30,820.0,128.0,4.6,26.7,718.0,1007.43,748.27
2018,10,29,12,45,736.0,152.0,4.6,26.8,677.0,951.62,710.7
2018,10,29,13,0,652.0,176.0,4.6,26.9,636.0,886.48,666.71
2018,10,29,13,15,656.0,170.0,4.55,26.9,623.5,873.65,658.49
2018,10,29,13,30,660.0,164.0,4.5,26.9,611.0,857.89,648.14
2018,10,29,13,45,716.5,144.5,4.5,26.9,613.0,873.7,660.07
2018,10,29,14,0,773.0,125.0,4.5,26.9,615.0,877.75,663.82
2018,10,29,14,15,737.0,127.0,4.4,26.8,575.0,829.71,631.34
2018,10,29,14,30,701.0,129.0,4.3,26.7,535.0,775.43,594.47
2018,10,29,14,45,706.0,119.0,4.2,26.6,504.0,741.08,571.52
2018,10,29,15,0,711.0,109.0,4.1,26.5,473.0,704.0,546.3
2018,10,29,15,15,707.5,100.5,3.9,26.3,435.5,659.73,515.4
2018,10,29,15,30,704.0,92.0,3.7,26.1,398.0,613.73,481.64
2018,10,29,15,45,669.0,87.0,3.55,25.9,350.0,549.95,433.49
2018,10,29,16,0,634.0,82.0,3.4,25.7,302.0,487.91,385.37
2018,10,29,16,15,582.5,75.0,3.15,25.25,252.0,416.93,329.03
2018,10,29,16,30,531.0,68.0,2.9,24.8,202.0,350.27,274.31
2018,10,29,16,45,451.0,59.0,2.65,24.4,154.0,274.13,210.76
2018,10,29,17,0,371.0,50.0,2.4,24.0,106.0,206.25,152.74
2018,10,29,17,15,245.0,35.5,2.4,24.0,66.5,128.6,85.79
2018,10,29,17,30,119.0,21.0,2.4,24.0,27.0,58.69,0.0
2018,10,29,17,45,59.5,10.5,2.55,23.25,13.5,8.96,0.0
2018,10,29,18,0,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.85,22.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.0,22.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.2,22.25,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.4,22.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.5,22.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.7,21.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.8,21.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.9,21.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.0,21.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.1,21.25,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.2,20.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.25,20.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.3,20.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.3,20.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.25,20.2,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.2,20.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,19.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.15,19.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.1,19.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.9,19.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.65,19.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,10,30,6,45,55.5,9.5,3.4,18.9,12.0,18.8,0.0
2018,10,30,7,0,111.0,19.0,3.5,19.1,24.0,55.3,0.0
2018,10,30,7,15,128.5,28.0,3.65,19.55,41.5,83.96,56.64
2018,10,30,7,30,146.0,37.0,3.8,20.0,59.0,107.43,80.23
2018,10,30,7,45,83.0,55.0,3.95,20.5,68.5,92.68,70.86
2018,10,30,8,0,20.0,73.0,4.1,21.0,78.0,77.45,59.03
2018,10,30,8,15,26.0,96.0,4.35,21.55,104.0,104.53,81.59
2018,10,30,8,30,32.0,119.0,4.6,22.1,130.0,132.31,104.35
2018,10,30,8,45,41.5,141.5,4.8,22.7,158.0,162.51,128.72
2018,10,30,9,0,51.0,164.0,5.0,23.3,186.0,193.73,153.55
2018,10,30,9,15,40.0,177.5,5.15,23.75,196.0,200.74,158.25
2018,10,30,9,30,29.0,191.0,5.3,24.2,206.0,206.9,162.16
2018,10,30,9,45,85.5,223.5,5.5,24.6,272.0,288.87,227.81
2018,10,30,10,0,142.0,256.0,5.7,25.0,338.0,392.62,308.7
2018,10,30,10,15,162.5,275.0,5.7,25.3,374.0,436.45,341.5
2018,10,30,10,30,183.0,294.0,5.7,25.6,410.0,481.19,374.71
2018,10,30,10,45,153.0,296.5,5.75,25.9,396.0,459.84,356.79
2018,10,30,11,0,123.0,299.0,5.8,26.2,382.0,436.62,337.67
2018,10,30,11,15,288.5,275.0,5.75,26.4,476.0,596.44,461.24
2018,10,30,11,30,454.0,251.0,5.7,26.6,570.0,761.93,583.94
2018,10,30,11,45,374.5,288.0,5.7,26.8,553.0,705.79,540.03
2018,10,30,12,0,295.0,325.0,5.7,27.0,536.0,669.06,510.39
2018,10,30,12,15,341.5,311.0,5.65,27.1,555.5,701.31,534.86
2018,10,30,12,30,388.0,297.0,5.6,27.2,575.0,732.03,557.83
2018,10,30,12,45,374.5,296.0,5.55,27.35,561.5,714.64,544.61
2018,10,30,13,0,361.0,295.0,5.5,27.5,548.0,695.86,530.66
2018,10,30,13,15,450.0,254.0,5.4,27.5,562.0,753.34,574.32
2018,10,30,13,30,539.0,213.0,5.3,27.5,576.0,785.62,599.78
2018,10,30,13,45,662.0,166.5,5.25,27.55,595.5,847.06,644.78
2018,10,30,14,0,785.0,120.0,5.2,27.6,615.0,883.68,670.74
2018,10,30,14,15,774.0,116.5,5.1,27.5,583.5,845.8,644.87
2018,10,30,14,30,763.0,113.0,5.0,27.4,552.0,805.75,617.79
2018,10,30,14,45,758.0,106.0,4.9,27.35,517.0,764.89,589.85
2018,10,30,15,0,753.0,99.0,4.8,27.3,482.0,721.87,560.14
2018,10,30,15,15,715.5,97.5,4.55,27.05,435.0,662.68,518.05
2018,10,30,15,30,678.0,96.0,4.3,26.8,388.0,600.89,472.12
2018,10,30,15,45,649.0,89.5,4.1,26.55,342.0,540.48,426.44
2018,10,30,16,0,620.0,83.0,3.9,26.3,296.0,481.31,380.37
2018,10,30,16,15,565.0,76.5,3.65,25.9,246.5,409.68,323.32
2018,10,30,16,30,510.0,70.0,3.4,25.5,197.0,342.69,268.23
2018,10,30,16,45,425.0,60.5,3.2,25.15,149.0,264.95,203.46
2018,10,30,17,0,340.0,51.0,3.0,24.8,101.0,195.41,144.33
2018,10,30,17,15,218.0,36.0,3.0,24.8,63.0,121.7,80.13
2018,10,30,17,30,96.0,21.0,3.0,24.8,25.0,52.89,0.0
2018,10,30,17,45,48.0,10.5,3.1,24.15,12.5,8.96,0.0
2018,10,30,18,0,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.3,23.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.6,22.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.65,22.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.75,22.35,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.8,22.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.8,21.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.75,21.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.65,21.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.6,21.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.6,20.95,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,20.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.6,20.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,3.6,20.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,3.55,20.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,3.45,20.6,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,3.4,20.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,3.3,20.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,3.25,20.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,3.2,20.95,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,3.2,21.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,3.2,21.2,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,3.2,21.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,3.25,21.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,3.3,21.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,3.15,21.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,3.0,21.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.75,21.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.75,21.3,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.8,21.4,0.0,0.0,0.0
2018,10,31,6,45,0.0,2.5,2.85,21.45,2.5,2.13,0.0
2018,10,31,7,0,0.0,5.0,2.9,21.5,5.0,4.1,0.0
2018,10,31,7,15,0.0,8.5,3.0,21.75,8.5,6.98,0.0
2018,10,31,7,30,0.0,12.0,3.1,22.0,12.0,9.86,2.39
2018,10,31,7,45,0.0,30.0,3.15,22.25,30.0,24.74,14.85
2018,10,31,8,0,0.0,48.0,3.2,22.5,48.0,39.71,27.4
2018,10,31,8,15,0.0,38.5,3.3,22.75,38.5,31.79,20.86
2018,10,31,8,30,0.0,29.0,3.4,23.0,29.0,23.92,14.28
2018,10,31,8,45,0.0,25.5,3.45,23.25,25.5,21.03,11.83
2018,10,31,9,0,0.0,22.0,3.5,23.5,22.0,18.15,9.38
2018,10,31,9,15,0.0,35.5,3.55,23.65,35.5,29.35,18.55
2018,10,31,9,30,0.0,49.0,3.6,23.8,49.0,40.58,27.67
2018,10,31,9,45,8.5,92.0,3.7,24.0,97.0,83.64,62.82
2018,10,31,10,0,17.0,135.0,3.8,24.2,145.0,138.88,107.16
2018,10,31,10,15,54.0,206.5,3.75,24.3,240.0,246.14,192.45
2018,10,31,10,30,91.0,278.0,3.7,24.4,335.0,359.8,280.04
2018,10,31,10,45,73.5,277.5,3.7,24.55,325.0,343.86,266.44
2018,10,31,11,0,56.0,277.0,3.7,24.7,315.0,327.11,252.66
2018,10,31,11,15,79.0,301.0,3.65,24.8,355.5,377.14,290.87
2018,10,31,11,30,102.0,325.0,3.6,24.9,396.0,428.06,329.03
2018,10,31,11,45,79.5,319.5,3.55,24.95,375.5,399.59,306.57
2018,10,31,12,0,57.0,314.0,3.5,25.0,355.0,370.68,284.01
2018,10,31,12,15,41.0,290.0,3.35,25.0,319.5,327.52,250.99
2018,10,31,12,30,25.0,266.0,3.2,25.0,284.0,264.68,202.82
2018,10,31,12,45,30.5,273.0,3.05,25.05,294.5,298.01,228.46
2018,10,31,13,0,36.0,280.0,2.9,25.1,305.0,311.2,238.51
2018,10,31,13,15,43.0,277.5,2.75,25.05,306.5,315.26,241.94
2018,10,31,13,30,50.0,275.0,2.6,25.0,308.0,319.09,245.24
2018,10,31,13,45,56.0,265.5,2.45,25.0,301.5,313.87,241.7
2018,10,31,14,0,62.0,256.0,2.3,25.0,295.0,308.33,237.96
2018,10,31,14,15,58.5,240.0,2.25,24.8,275.0,286.72,221.99
2018,10,31,14,30,55.0,224.0,2.2,24.6,255.0,265.35,206.13
2018,10,31,14,45,80.0,203.5,2.1,24.4,245.5,262.66,205.53
2018,10,31,15,0,105.0,183.0,2.0,24.2,236.0,272.77,214.58
2018,10,31,15,15,63.0,149.5,2.15,23.9,180.5,187.79,147.69
2018,10,31,15,30,21.0,116.0,2.3,23.6,125.0,121.81,94.46
2018,10,31,15,45,49.5,103.5,2.4,23.25,121.5,127.27,99.96
2018,10,31,16,0,78.0,91.0,2.5,22.9,118.0,139.24,110.26
2018,10,31,16,15,44.0,62.0,2.75,22.35,76.5,78.89,60.36
2018,10,31,16,30,10.0,33.0,3.0,21.8,35.0,32.78,21.75
2018,10,31,16,45,5.0,22.0,3.2,21.2,23.0,20.25,11.16
2018,10,31,17,0,0.0,11.0,3.4,20.6,11.0,9.03,1.74
2018,10,31,17,15,0.5,7.5,3.4,20.6,7.5,6.31,0.0
2018,10,31,17,30,1.0,4.0,3.4,20.6,4.0,3.66,0.0
2018,10,31,17,45,0.5,2.0,3.75,19.35,2.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,4.15,17.6,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,1,6,45,116.0,10.0,3.5,9.9,15.0,0.0,0.0
2018,11,1,7,0,232.0,20.0,3.6,9.9,30.0,86.78,0.0
2018,11,1,7,15,387.0,28.5,3.8,10.35,73.5,169.56,118.22
2018,11,1,7,30,542.0,37.0,4.0,10.8,117.0,257.57,200.94
2018,11,1,7,45,621.5,42.5,4.25,11.25,169.0,331.37,268.93
2018,11,1,8,0,701.0,48.0,4.5,11.7,221.0,413.0,341.82
2018,11,1,8,15,747.5,52.0,4.75,12.35,274.0,482.49,402.6
2018,11,1,8,30,794.0,56.0,5.0,13.0,327.0,555.38,463.99
2018,11,1,8,45,825.0,58.5,5.25,13.65,377.0,614.26,512.4
2018,11,1,9,0,856.0,61.0,5.5,14.3,427.0,678.6,562.6
2018,11,1,9,15,877.0,63.0,5.5,14.75,472.5,735.52,603.99
2018,11,1,9,30,898.0,65.0,5.5,15.2,518.0,791.75,644.01
2018,11,1,9,45,912.5,67.0,5.55,15.7,558.0,841.6,678.61
2018,11,1,10,0,927.0,69.0,5.6,16.2,598.0,889.57,711.35
2018,11,1,10,15,937.5,70.0,5.55,16.55,631.0,930.59,738.42
2018,11,1,10,30,948.0,71.0,5.5,16.9,664.0,968.94,763.28
2018,11,1,10,45,954.5,72.5,5.45,17.25,689.5,1001.21,783.58
2018,11,1,11,0,961.0,74.0,5.4,17.6,715.0,1030.17,801.44
2018,11,1,11,15,965.5,74.5,5.3,17.85,732.0,1052.48,814.49
2018,11,1,11,30,970.0,75.0,5.2,18.1,749.0,1071.12,825.02
2018,11,1,11,45,971.0,75.5,5.1,18.35,757.0,1082.44,830.54
2018,11,1,12,0,972.0,76.0,5.0,18.6,765.0,1089.84,833.53
2018,11,1,12,15,964.0,79.0,4.85,18.75,762.0,1087.15,829.6
2018,11,1,12,30,956.0,82.0,4.7,18.9,759.0,1080.51,823.21
2018,11,1,12,45,959.5,79.5,4.6,19.05,752.0,1075.05,818.33
2018,11,1,13,0,963.0,77.0,4.5,19.2,745.0,1065.63,810.93
2018,11,1,13,15,956.5,76.5,4.35,19.2,726.5,1044.83,796.19
2018,11,1,13,30,950.0,76.0,4.2,19.2,708.0,1020.47,779.55
2018,11,1,13,45,932.0,78.5,4.05,19.25,679.0,985.46,755.53
2018,11,1,14,0,914.0,81.0,3.9,19.3,650.0,947.78,729.75
2018,11,1,14,15,905.5,78.0,3.8,19.25,617.0,909.59,704.16
2018,11,1,14,30,897.0,75.0,3.7,19.2,584.0,868.72,676.56
2018,11,1,14,45,751.5,104.5,3.55,19.15,511.0,762.87,601.5
2018,11,1,15,0,606.0,134.0,3.4,19.1,438.0,651.0,519.59
2018,11,1,15,15,628.0,116.0,3.25,18.85,405.5,619.98,497.96
2018,11,1,15,30,650.0,98.0,3.1,18.6,373.0,584.87,472.07
2018,11,1,15,45,638.0,87.5,2.95,18.4,330.5,532.3,431.33
2018,11,1,16,0,626.0,77.0,2.8,18.2,288.0,479.38,389.1
2018,11,1,16,15,639.0,64.0,2.45,17.55,248.5,436.95,353.73
2018,11,1,16,30,652.0,51.0,2.1,16.9,209.0,389.62,312.38
2018,11,1,16,45,569.5,44.5,1.75,16.2,158.0,311.08,244.61
2018,11,1,17,0,487.0,38.0,1.4,15.5,107.0,239.08,180.7
2018,11,1,17,15,339.0,28.0,1.4,15.5,66.0,152.56,100.44
2018,11,1,17,30,191.0,18.0,1.4,15.5,25.0,62.77,0.0
2018,11,1,17,45,95.5,9.0,1.4,14.25,12.5,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,2,6,45,120.0,9.5,1.35,8.2,14.5,0.0,0.0
2018,11,2,7,0,240.0,19.0,1.4,8.5,29.0,77.06,0.0
2018,11,2,7,15,397.5,27.5,1.75,9.45,72.5,172.55,118.84
2018,11,2,7,30,555.0,36.0,2.1,10.4,116.0,262.13,203.54
2018,11,2,7,45,632.0,41.5,2.4,11.4,168.0,335.57,270.33
2018,11,2,8,0,709.0,47.0,2.7,12.4,220.0,416.54,341.19
2018,11,2,8,15,756.0,50.5,2.65,13.15,272.5,486.09,400.14
2018,11,2,8,30,803.0,54.0,2.6,13.9,325.0,559.06,459.07
2018,11,2,8,45,834.0,56.5,2.5,14.65,375.5,618.27,504.76
2018,11,2,9,0,865.0,59.0,2.4,15.4,426.0,682.99,551.4
2018,11,2,9,15,886.0,61.5,2.5,16.25,472.0,740.89,591.0
2018,11,2,9,30,907.0,64.0,2.6,17.1,518.0,798.08,629.14
2018,11,2,9,45,921.0,65.0,2.7,18.0,557.0,846.57,660.16
2018,11,2,10,0,935.0,66.0,2.8,18.9,596.0,893.15,689.33
2018,11,2,10,15,945.0,67.0,2.8,19.4,629.0,933.94,714.36
2018,11,2,10,30,955.0,68.0,2.8,19.9,662.0,972.01,737.27
2018,11,2,10,45,962.5,69.0,2.75,20.35,687.5,1004.75,756.06
2018,11,2,11,0,970.0,70.0,2.7,20.8,713.0,1034.23,772.55
2018,11,2,11,15,972.5,70.5,2.65,21.1,729.0,1054.69,783.49
2018,11,2,11,30,975.0,71.0,2.6,21.4,745.0,1071.4,792.1
2018,11,2,11,45,976.5,72.0,2.55,21.65,753.5,1083.88,798.23
2018,11,2,12,0,978.0,73.0,2.5,21.9,762.0,1092.44,801.99
2018,11,2,12,15,978.0,72.5,2.45,22.05,761.5,1093.65,801.53
2018,11,2,12,30,978.0,72.0,2.4,22.2,761.0,1090.89,798.77
2018,11,2,12,45,974.0,72.0,2.35,22.4,751.0,1080.72,791.33
2018,11,2,13,0,970.0,72.0,2.3,22.6,741.0,1066.69,781.67
2018,11,2,13,15,965.0,71.5,2.25,22.65,723.5,1047.28,769.2
2018,11,2,13,30,960.0,71.0,2.2,22.7,706.0,1024.24,754.56
2018,11,2,13,45,953.0,69.5,2.15,22.75,680.0,994.57,735.72
2018,11,2,14,0,946.0,68.0,2.1,22.8,654.0,961.65,714.83
2018,11,2,14,15,934.0,68.0,2.05,22.75,621.0,923.07,690.44
2018,11,2,14,30,922.0,68.0,2.0,22.7,588.0,881.95,664.24
2018,11,2,14,45,905.5,67.0,1.9,22.65,548.0,833.61,632.42
2018,11,2,15,0,889.0,66.0,1.8,22.6,508.0,783.61,599.17
2018,11,2,15,15,867.5,63.5,1.7,22.45,462.0,726.71,560.83
2018,11,2,15,30,846.0,61.0,1.6,22.3,416.0,669.22,521.38
2018,11,2,15,45,815.0,58.0,1.45,22.1,366.0,609.89,477.7
2018,11,2,16,0,784.0,55.0,1.3,21.9,316.0,545.82,428.54
2018,11,2,16,15,737.0,50.5,1.2,21.2,263.5,472.73,371.83
2018,11,2,16,30,690.0,46.0,1.1,20.5,211.0,403.17,315.34
2018,11,2,16,45,611.5,40.5,1.05,19.8,160.0,322.93,248.52
2018,11,2,17,0,533.0,35.0,1.0,19.1,109.0,250.43,185.48
2018,11,2,17,15,377.0,26.5,1.0,19.1,67.5,163.41,103.74
2018,11,2,17,30,221.0,18.0,1.0,19.1,26.0,70.46,0.0
2018,11,2,17,45,110.5,9.0,1.15,17.6,13.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,3,6,45,94.0,9.5,2.85,10.25,13.0,0.0,0.0
2018,11,3,7,0,188.0,19.0,3.0,10.5,26.0,64.1,0.0
2018,11,3,7,15,334.0,29.0,3.1,11.2,66.5,154.58,104.4
2018,11,3,7,30,480.0,39.0,3.2,11.9,107.0,241.02,186.86
2018,11,3,7,45,557.0,46.5,3.3,12.55,157.0,311.85,251.32
2018,11,3,8,0,634.0,54.0,3.4,13.2,207.0,390.75,320.6
2018,11,3,8,15,682.5,58.5,3.45,14.05,257.5,455.85,376.35
2018,11,3,8,30,731.0,63.0,3.5,14.9,308.0,527.28,434.77
2018,11,3,8,45,762.0,67.0,3.5,15.75,356.5,590.02,483.93
2018,11,3,9,0,793.0,71.0,3.5,16.6,405.0,653.84,531.92
2018,11,3,9,15,814.5,74.5,4.05,17.45,449.5,710.74,573.22
2018,11,3,9,30,836.0,78.0,4.6,18.3,494.0,767.12,614.03
2018,11,3,9,45,851.0,80.5,5.15,19.2,532.5,816.08,649.1
2018,11,3,10,0,866.0,83.0,5.7,20.1,571.0,854.78,676.27
2018,11,3,10,15,876.0,85.0,5.85,20.55,602.5,894.45,703.16
2018,11,3,10,30,886.0,87.0,6.0,21.0,634.0,931.64,728.1
2018,11,3,10,45,892.0,88.5,6.1,21.4,658.0,961.73,747.75
2018,11,3,11,0,898.0,90.0,6.2,21.8,682.0,988.75,765.23
2018,11,3,11,15,906.0,89.0,6.2,22.1,699.0,1011.54,779.47
2018,11,3,11,30,914.0,88.0,6.2,22.4,716.0,1031.01,791.47
2018,11,3,11,45,921.0,85.5,6.25,22.7,724.5,1044.22,799.51
2018,11,3,12,0,928.0,83.0,6.3,23.0,733.0,1053.8,805.21
2018,11,3,12,15,925.0,84.0,6.3,23.15,732.0,1053.68,804.51
2018,11,3,12,30,922.0,85.0,6.3,23.3,731.0,1049.8,801.44
2018,11,3,12,45,916.5,85.5,6.25,23.45,721.0,1039.07,793.47
2018,11,3,13,0,911.0,86.0,6.2,23.6,711.0,1024.74,783.22
2018,11,3,13,15,903.5,86.5,6.15,23.6,693.5,1004.94,769.78
2018,11,3,13,30,896.0,87.0,6.1,23.6,676.0,981.83,754.17
2018,11,3,13,45,885.5,86.5,6.05,23.65,650.0,951.53,733.44
2018,11,3,14,0,875.0,86.0,6.0,23.7,624.0,918.41,710.76
2018,11,3,14,15,861.5,84.5,5.85,23.6,591.0,878.8,683.32
2018,11,3,14,30,848.0,83.0,5.7,23.5,558.0,845.56,660.43
2018,11,3,14,45,830.0,81.0,5.55,23.4,519.0,796.89,626.18
2018,11,3,15,0,812.0,79.0,5.4,23.3,480.0,746.86,590.69
2018,11,3,15,15,784.0,77.0,5.15,23.1,435.0,688.35,548.29
2018,11,3,15,30,756.0,75.0,4.9,22.9,390.0,629.95,505.02
2018,11,3,15,45,705.0,72.5,4.65,22.7,338.0,556.58,447.72
2018,11,3,16,0,654.0,70.0,4.4,22.5,286.0,489.16,393.62
2018,11,3,16,15,567.5,67.0,4.15,22.15,231.5,403.09,323.73
2018,11,3,16,30,481.0,64.0,3.9,21.8,177.0,324.76,258.38
2018,11,3,16,45,371.0,55.5,3.7,21.4,129.5,235.77,183.61
2018,11,3,17,0,261.0,47.0,3.5,21.0,82.0,164.47,122.57
2018,11,3,17,15,137.0,29.5,3.5,21.0,47.0,90.58,55.52
2018,11,3,17,30,13.0,12.0,3.5,21.0,12.0,13.5,0.0
2018,11,3,17,45,6.5,6.0,3.5,20.35,6.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.45,19.6,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.35,19.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,18.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.0,18.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,4,6,45,47.0,8.5,3.75,13.0,10.0,0.0,0.0
2018,11,4,7,0,94.0,17.0,3.7,12.9,20.0,38.56,0.0
2018,11,4,7,15,133.0,32.5,3.7,13.2,46.0,87.63,56.69
2018,11,4,7,30,172.0,48.0,3.7,13.5,72.0,125.56,96.23
2018,11,4,7,45,316.0,59.0,3.7,13.8,125.5,218.17,175.67
2018,11,4,8,0,460.0,70.0,3.7,14.1,179.0,323.16,265.43
2018,11,4,8,15,569.5,70.0,3.75,14.75,237.0,410.48,339.28
2018,11,4,8,30,679.0,70.0,3.8,15.4,295.0,507.32,418.68
2018,11,4,8,45,716.5,73.5,3.85,16.0,343.5,568.39,467.33
2018,11,4,9,0,754.0,77.0,3.9,16.6,392.0,634.1,517.96
2018,11,4,9,15,779.0,80.0,3.95,17.1,436.0,691.31,559.24
2018,11,4,9,30,804.0,83.0,4.0,17.6,480.0,748.37,599.23
2018,11,4,9,45,822.0,85.5,4.05,18.15,519.0,798.57,633.26
2018,11,4,10,0,840.0,88.0,4.1,18.7,558.0,847.4,665.76
2018,11,4,10,15,824.0,98.5,4.05,19.0,581.5,873.71,681.88
2018,11,4,10,30,808.0,109.0,4.0,19.3,605.0,895.87,695.15
2018,11,4,10,45,570.0,194.5,3.95,19.65,551.5,784.63,612.9
2018,11,4,11,0,332.0,280.0,3.9,20.0,498.0,641.84,501.71
2018,11,4,11,15,295.0,298.0,3.85,20.25,495.0,632.09,493.0
2018,11,4,11,30,258.0,316.0,3.8,20.5,492.0,619.97,481.88
2018,11,4,11,45,304.0,306.0,3.7,20.75,516.0,657.88,510.12
2018,11,4,12,0,350.0,296.0,3.6,21.0,540.0,695.23,537.35
2018,11,4,12,15,437.5,267.0,3.5,21.15,572.0,773.89,594.81
2018,11,4,12,30,525.0,238.0,3.4,21.3,604.0,830.32,635.71
2018,11,4,12,45,542.5,226.5,3.3,21.45,600.5,831.63,636.13
2018,11,4,13,0,560.0,215.0,3.2,21.6,597.0,830.17,635.12
2018,11,4,13,15,725.0,152.0,3.1,21.65,634.0,923.61,700.38
2018,11,4,13,30,890.0,89.0,3.0,21.7,671.0,978.61,736.78
2018,11,4,13,45,882.5,87.5,2.9,21.75,646.0,950.12,717.05
2018,11,4,14,0,875.0,86.0,2.8,21.8,621.0,918.69,696.12
2018,11,4,14,15,864.0,84.0,2.7,21.75,589.0,880.75,671.0
2018,11,4,14,30,853.0,82.0,2.6,21.7,557.0,840.46,644.19
2018,11,4,14,45,838.5,79.0,2.55,21.6,518.5,801.86,618.88
2018,11,4,15,0,824.0,76.0,2.5,21.5,480.0,753.09,586.02
2018,11,4,15,15,801.0,73.5,2.35,21.3,436.0,697.27,547.25
2018,11,4,15,30,778.0,71.0,2.2,21.1,392.0,641.1,507.46
2018,11,4,15,45,626.5,82.5,2.1,20.9,320.5,520.97,415.93
2018,11,4,16,0,475.0,94.0,2.0,20.7,249.0,404.05,324.54
2018,11,4,16,15,543.0,73.0,1.75,20.05,221.5,397.02,317.94
2018,11,4,16,30,611.0,52.0,1.5,19.4,194.0,375.32,297.1
2018,11,4,16,45,527.0,45.0,1.25,18.75,145.5,295.62,229.33
2018,11,4,17,0,443.0,38.0,1.0,18.1,97.0,224.76,167.18
2018,11,4,17,15,291.5,27.0,1.0,18.1,58.5,136.77,82.71
2018,11,4,17,30,140.0,16.0,1.0,18.1,20.0,48.92,0.0
2018,11,4,17,45,70.0,8.0,1.0,16.9,10.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,5,6,45,60.5,8.0,2.9,15.6,10.0,0.0,0.0
2018,11,5,7,0,121.0,16.0,3.0,15.8,20.0,44.74,0.0
2018,11,5,7,15,158.0,29.0,3.15,16.3,44.0,97.87,61.32
2018,11,5,7,30,195.0,42.0,3.3,16.8,68.0,135.7,102.7
2018,11,5,7,45,146.5,54.0,3.45,17.3,78.5,129.14,101.32
2018,11,5,8,0,98.0,66.0,3.6,17.8,89.0,117.36,93.32
2018,11,5,8,15,61.5,77.0,3.6,18.4,92.5,113.51,90.48
2018,11,5,8,30,25.0,88.0,3.6,19.0,96.0,96.31,75.68
2018,11,5,8,45,28.5,98.5,3.65,19.65,109.0,109.52,86.51
2018,11,5,9,0,32.0,109.0,3.7,20.3,122.0,123.16,97.48
2018,11,5,9,15,20.0,110.0,3.9,20.9,118.5,115.9,90.79
2018,11,5,9,30,8.0,111.0,4.1,21.5,115.0,100.53,77.44
2018,11,5,9,45,4.5,129.0,4.3,22.15,131.5,114.3,88.09
2018,11,5,10,0,1.0,147.0,4.5,22.8,148.0,127.95,98.49
2018,11,5,10,15,19.5,185.0,4.75,23.2,197.0,180.6,140.86
2018,11,5,10,30,38.0,223.0,5.0,23.6,246.0,251.94,197.19
2018,11,5,10,45,46.0,242.5,5.2,24.05,271.5,281.2,219.56
2018,11,5,11,0,54.0,262.0,5.4,24.5,297.0,310.96,242.21
2018,11,5,11,15,53.0,271.0,5.45,24.8,306.0,320.39,248.83
2018,11,5,11,30,52.0,280.0,5.5,25.1,315.0,329.75,255.46
2018,11,5,11,45,125.0,298.0,5.6,25.4,384.0,445.94,345.81
2018,11,5,12,0,198.0,316.0,5.7,25.7,453.0,541.68,418.85
2018,11,5,12,15,213.5,317.5,5.7,25.85,465.5,559.58,431.97
2018,11,5,12,30,229.0,319.0,5.7,26.0,478.0,576.67,444.75
2018,11,5,12,45,362.0,277.0,5.65,26.15,524.5,683.71,526.82
2018,11,5,13,0,495.0,235.0,5.6,26.3,571.0,787.7,604.45
2018,11,5,13,15,619.0,184.0,5.5,26.35,593.5,854.57,653.96
2018,11,5,13,30,743.0,133.0,5.4,26.4,616.0,905.18,689.29
2018,11,5,13,45,575.0,173.5,5.3,26.45,538.5,774.26,596.36
2018,11,5,14,0,407.0,214.0,5.2,26.5,461.0,639.61,495.76
2018,11,5,14,15,264.5,230.5,5.05,26.45,387.5,498.78,389.02
2018,11,5,14,30,122.0,247.0,4.9,26.4,314.0,368.98,287.62
2018,11,5,14,45,225.0,218.5,4.7,26.35,332.0,417.43,328.35
2018,11,5,15,0,328.0,190.0,4.5,26.3,350.0,473.39,373.24
2018,11,5,15,15,368.0,164.0,4.25,26.1,327.5,459.45,363.78
2018,11,5,15,30,408.0,138.0,4.0,25.9,305.0,456.34,362.16
2018,11,5,15,45,409.0,119.0,3.7,25.7,269.0,415.18,330.36
2018,11,5,16,0,410.0,100.0,3.4,25.5,233.0,372.91,296.91
2018,11,5,16,15,446.0,81.5,3.0,24.95,203.5,349.13,277.03
2018,11,5,16,30,482.0,63.0,2.6,24.4,174.0,325.37,255.21
2018,11,5,16,45,424.0,51.5,2.2,23.8,130.5,258.9,198.59
2018,11,5,17,0,366.0,40.0,1.8,23.2,87.0,198.64,145.54
2018,11,5,17,15,239.5,27.5,1.8,23.2,52.5,120.55,68.95
2018,11,5,17,30,113.0,15.0,1.8,23.2,18.0,41.4,0.0
2018,11,5,17,45,56.5,7.5,1.6,22.2,9.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,6,6,45,64.0,7.5,0.8,16.5,9.5,0.0,0.0
2018,11,6,7,0,128.0,15.0,0.8,16.6,19.0,45.82,0.0
2018,11,6,7,15,274.0,27.5,1.0,17.2,57.0,133.63,81.24
2018,11,6,7,30,420.0,40.0,1.2,17.8,95.0,221.04,165.95
2018,11,6,7,45,380.0,45.5,1.4,18.4,112.5,235.69,184.72
2018,11,6,8,0,340.0,51.0,1.6,19.0,130.0,244.77,196.3
2018,11,6,8,15,170.0,69.0,1.45,19.5,108.5,173.26,139.6
2018,11,6,8,30,0.0,87.0,1.3,20.0,87.0,74.74,56.83
2018,11,6,8,45,3.0,111.5,1.15,20.5,112.5,99.45,77.17
2018,11,6,9,0,6.0,136.0,1.0,21.0,138.0,124.66,97.35
2018,11,6,9,15,15.0,160.5,1.1,21.85,167.5,154.79,121.18
2018,11,6,9,30,24.0,185.0,1.2,22.7,197.0,185.88,145.31
2018,11,6,9,45,21.0,192.5,1.25,23.55,203.5,190.38,147.84
2018,11,6,10,0,18.0,200.0,1.3,24.4,210.0,194.82,150.38
2018,11,6,10,15,11.5,190.5,1.5,24.85,197.0,179.07,137.45
2018,11,6,10,30,5.0,181.0,1.7,25.3,184.0,163.44,124.66
2018,11,6,10,45,3.5,176.5,1.85,25.75,178.5,157.37,119.53
2018,11,6,11,0,2.0,172.0,2.0,26.2,173.0,151.41,114.51
2018,11,6,11,15,2.0,171.5,2.1,26.45,172.5,150.77,113.8
2018,11,6,11,30,2.0,171.0,2.2,26.7,172.0,150.19,113.16
2018,11,6,11,45,2.0,168.5,2.25,26.9,169.5,147.77,111.14
2018,11,6,12,0,2.0,166.0,2.3,27.1,167.0,145.4,109.19
2018,11,6,12,15,2.5,169.5,2.35,27.2,171.0,149.17,112.09
2018,11,6,12,30,3.0,173.0,2.4,27.3,175.0,152.98,115.04
2018,11,6,12,45,3.0,170.5,2.5,27.45,172.5,150.67,113.23
2018,11,6,13,0,3.0,168.0,2.6,27.6,170.0,148.38,111.49
2018,11,6,13,15,8.5,191.0,2.6,27.65,196.5,175.8,133.01
2018,11,6,13,30,14.0,214.0,2.6,27.7,223.0,203.76,154.8
2018,11,6,13,45,25.0,226.0,2.65,27.7,241.5,226.44,172.78
2018,11,6,14,0,36.0,238.0,2.7,27.7,260.0,267.25,204.5
2018,11,6,14,15,33.5,225.5,2.65,27.65,245.0,251.17,192.42
2018,11,6,14,30,31.0,213.0,2.6,27.6,230.0,235.33,180.65
2018,11,6,14,45,47.5,206.5,2.6,27.55,230.5,242.19,186.96
2018,11,6,15,0,64.0,200.0,2.6,27.5,231.0,248.04,192.39
2018,11,6,15,15,79.5,183.0,2.5,27.3,218.0,239.84,186.97
2018,11,6,15,30,95.0,166.0,2.4,27.1,205.0,230.31,180.34
2018,11,6,15,45,225.5,133.0,2.3,26.95,209.5,299.18,236.41
2018,11,6,16,0,356.0,100.0,2.2,26.8,214.0,341.4,269.7
2018,11,6,16,15,449.0,79.0,1.9,26.2,197.5,348.52,273.88
2018,11,6,16,30,542.0,58.0,1.6,25.6,181.0,349.95,271.27
2018,11,6,16,45,452.5,49.5,1.3,25.0,134.0,269.74,204.57
2018,11,6,17,0,363.0,41.0,1.0,24.4,87.0,198.89,144.15
2018,11,6,17,15,229.5,28.0,1.0,24.4,52.0,117.35,63.77
2018,11,6,17,30,96.0,15.0,1.0,24.4,17.0,37.23,0.0
2018,11,6,17,45,48.0,7.5,1.05,23.35,8.5,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.95,21.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.9,21.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.85,21.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.6,20.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,11,7,6,45,37.5,7.5,1.2,21.05,8.5,0.0,0.0
2018,11,7,7,0,75.0,15.0,1.2,21.2,17.0,32.21,0.0
2018,11,7,7,15,180.5,29.5,1.4,21.75,49.0,105.28,60.03
2018,11,7,7,30,286.0,44.0,1.6,22.3,81.0,173.69,128.26
2018,11,7,7,45,378.0,55.0,1.8,22.9,127.0,244.87,189.0
2018,11,7,8,0,470.0,66.0,2.0,23.5,173.0,325.32,255.96
2018,11,7,8,15,523.5,73.0,2.0,23.9,219.0,390.0,309.05
2018,11,7,8,30,577.0,80.0,2.0,24.3,265.0,459.13,363.69
2018,11,7,8,45,598.5,89.5,2.05,24.75,308.0,514.4,405.84
2018,11,7,9,0,620.0,99.0,2.1,25.2,351.0,570.31,447.04
2018,11,7,9,15,692.0,93.5,2.05,25.6,404.0,646.85,502.06
2018,11,7,9,30,764.0,88.0,2.0,26.0,457.0,723.65,553.57
2018,11,7,9,45,784.5,89.5,2.0,26.4,495.0,773.15,585.02
2018,11,7,10,0,805.0,91.0,2.0,26.8,533.0,821.54,615.32
2018,11,7,10,15,807.0,96.0,1.9,27.0,561.0,856.17,635.44
2018,11,7,10,30,809.0,101.0,1.8,27.2,589.0,888.03,653.49
2018,11,7,10,45,759.5,121.0,1.75,27.45,593.5,885.25,649.12
2018,11,7,11,0,710.0,141.0,1.7,27.7,598.0,884.17,646.39
2018,11,7,11,15,639.0,163.5,1.65,27.95,583.0,853.26,624.29
2018,11,7,11,30,568.0,186.0,1.6,28.2,568.0,816.36,598.65
2018,11,7,11,45,586.0,182.5,1.55,28.4,580.5,837.17,611.38
2018,11,7,12,0,604.0,179.0,1.5,28.6,593.0,855.56,621.92
2018,11,7,12,15,541.5,193.0,1.45,28.7,564.0,798.4,583.31
2018,11,7,12,30,479.0,207.0,1.4,28.8,535.0,749.67,549.54
2018,11,7,12,45,652.0,160.0,1.4,28.9,601.0,878.64,636.15
2018,11,7,13,0,825.0,113.0,1.4,29.0,667.0,983.24,701.22
2018,11,7,13,15,808.5,115.0,1.35,29.05,646.5,957.24,683.33
2018,11,7,13,30,792.0,117.0,1.3,29.1,626.0,928.43,665.34
2018,11,7,13,45,749.5,123.0,1.25,29.15,590.0,882.88,636.69
2018,11,7,14,0,707.0,129.0,1.2,29.2,554.0,830.83,603.79
2018,11,7,14,15,620.0,139.5,1.15,29.1,497.5,743.42,547.43
2018,11,7,14,30,533.0,150.0,1.1,29.0,441.0,649.17,484.83
2018,11,7,14,45,506.0,141.5,1.05,28.9,402.0,596.97,449.85
2018,11,7,15,0,479.0,133.0,1.0,28.8,363.0,545.24,414.06
2018,11,7,15,15,467.5,121.0,0.9,28.6,328.0,501.73,383.5
2018,11,7,15,30,456.0,109.0,0.8,28.4,293.0,457.96,351.97
2018,11,7,15,45,521.0,93.0,0.7,28.2,278.0,466.31,358.16
2018,11,7,16,0,586.0,77.0,0.6,28.0,263.0,459.38,351.81
2018,11,7,16,15,538.5,69.5,0.6,27.6,217.5,392.7,300.92
2018,11,7,16,30,491.0,62.0,0.6,27.2,172.0,329.93,251.35
2018,11,7,16,45,401.5,52.0,0.55,26.8,126.5,250.79,187.56
2018,11,7,17,0,312.0,42.0,0.5,26.4,81.0,180.31,128.89
2018,11,7,17,15,192.0,27.5,0.5,26.4,48.0,104.93,53.24
2018,11,7,17,30,72.0,13.0,0.5,26.4,15.0,29.51,0.0
2018,11,7,17,45,36.0,6.5,0.9,25.45,7.5,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,22.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.95,21.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.2,21.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,3.45,21.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,3.7,20.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,3.95,20.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,4.2,18.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,8,6,45,10.0,3.0,2.9,13.9,3.5,0.0,0.0
2018,11,8,7,0,20.0,6.0,2.9,13.9,7.0,10.32,0.0
2018,11,8,7,15,134.0,26.0,2.95,14.15,42.0,85.7,47.21
2018,11,8,7,30,248.0,46.0,3.0,14.4,77.0,162.4,123.72
2018,11,8,7,45,201.0,36.5,3.05,14.6,69.5,141.95,112.5
2018,11,8,8,0,154.0,27.0,3.1,14.8,62.0,115.59,93.15
2018,11,8,8,15,77.0,23.5,3.1,15.05,41.0,76.16,60.4
2018,11,8,8,30,0.0,20.0,3.1,15.3,20.0,16.47,8.48
2018,11,8,8,45,0.0,25.5,3.1,15.55,25.5,21.03,12.36
2018,11,8,9,0,0.0,31.0,3.1,15.8,31.0,25.59,16.19
2018,11,8,9,15,0.0,48.5,3.1,16.05,48.5,40.13,28.43
2018,11,8,9,30,0.0,66.0,3.1,16.3,66.0,54.72,40.58
2018,11,8,9,45,0.0,88.0,3.05,16.55,88.0,73.2,55.84
