Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,0,0.0,110.0,3.0,16.8,110.0,92.86,71.92
2018,11,8,10,15,0.0,110.0,2.9,17.05,110.0,92.68,71.52
2018,11,8,10,30,0.0,110.0,2.8,17.3,110.0,92.56,71.2
2018,11,8,10,45,0.0,108.5,2.75,17.55,108.5,91.15,69.85
2018,11,8,11,0,0.0,107.0,2.7,17.8,107.0,89.77,68.55
2018,11,8,11,15,0.5,129.0,2.65,18.0,129.5,110.02,84.94
2018,11,8,11,30,1.0,151.0,2.6,18.2,152.0,130.65,101.48
2018,11,8,11,45,0.5,144.0,2.55,18.45,144.5,123.64,95.61
2018,11,8,12,0,0.0,137.0,2.5,18.7,137.0,116.7,89.86
2018,11,8,12,15,0.0,130.5,2.45,18.9,130.5,110.79,85.01
2018,11,8,12,30,0.0,124.0,2.4,19.1,124.0,104.92,80.22
2018,11,8,12,45,0.0,128.5,2.35,19.25,128.5,109.0,83.5
2018,11,8,13,0,0.0,133.0,2.3,19.4,133.0,113.12,86.82
2018,11,8,13,15,0.0,139.5,2.25,19.55,139.5,119.13,91.68
2018,11,8,13,30,0.0,146.0,2.2,19.7,146.0,125.25,96.64
2018,11,8,13,45,0.0,135.5,2.15,19.8,135.5,115.69,89.02
2018,11,8,14,0,0.0,125.0,2.1,19.9,125.0,106.2,81.48
2018,11,8,14,15,1.5,130.5,2.1,19.85,131.5,112.84,87.12
2018,11,8,14,30,3.0,136.0,2.1,19.8,138.0,119.6,92.86
2018,11,8,14,45,2.0,117.5,2.1,19.75,118.5,101.75,78.52
2018,11,8,15,0,1.0,99.0,2.1,19.7,99.0,84.17,64.31
2018,11,8,15,15,1.0,102.5,2.15,19.55,102.5,87.84,67.58
2018,11,8,15,30,1.0,106.0,2.2,19.4,106.0,91.91,71.17
2018,11,8,15,45,17.5,79.5,2.2,19.25,85.0,83.3,64.65
2018,11,8,16,0,34.0,53.0,2.2,19.1,64.0,66.59,51.08
2018,11,8,16,15,34.0,49.5,2.2,18.75,59.0,61.88,46.96
2018,11,8,16,30,34.0,46.0,2.2,18.4,54.0,57.37,42.79
2018,11,8,16,45,21.0,33.0,2.15,18.1,37.5,37.64,25.69
2018,11,8,17,0,8.0,20.0,2.1,17.8,21.0,19.9,10.44
2018,11,8,17,15,6.0,12.5,2.1,17.8,13.0,12.45,1.53
2018,11,8,17,30,4.0,5.0,2.1,17.8,5.0,5.3,0.0
2018,11,8,17,45,2.0,2.5,2.3,17.15,2.5,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.55,11.9,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,5.7,11.65,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,5.85,11.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,5.95,11.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,6.15,10.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,6.25,10.05,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,11,9,6,45,16.5,5.0,6.3,9.75,5.5,0.0,0.0
2018,11,9,7,0,33.0,10.0,6.3,9.6,11.0,17.14,0.0
2018,11,9,7,15,38.5,26.0,6.4,9.6,29.0,43.25,20.37
2018,11,9,7,30,44.0,42.0,6.5,9.6,47.0,65.31,48.35
2018,11,9,7,45,57.0,62.0,6.6,9.6,72.5,94.42,75.05
2018,11,9,8,0,70.0,82.0,6.7,9.6,98.0,124.71,102.46
2018,11,9,8,15,112.5,100.0,6.75,9.8,132.5,170.0,142.68
2018,11,9,8,30,155.0,118.0,6.8,10.0,167.0,219.84,186.48
2018,11,9,8,45,105.5,125.0,6.9,10.2,160.5,201.26,170.0
2018,11,9,9,0,56.0,132.0,7.0,10.4,154.0,165.6,138.36
2018,11,9,9,15,42.0,131.0,7.05,10.7,148.5,154.97,128.64
2018,11,9,9,30,28.0,130.0,7.1,11.0,143.0,143.61,118.18
2018,11,9,9,45,22.0,140.5,7.15,11.3,151.5,149.97,122.94
2018,11,9,10,0,16.0,151.0,7.2,11.6,160.0,145.17,118.24
2018,11,9,10,15,84.5,204.5,7.2,11.9,254.5,274.44,228.04
2018,11,9,10,30,153.0,258.0,7.2,12.2,349.0,418.45,346.7
2018,11,9,10,45,111.0,242.5,7.25,12.45,310.0,364.08,300.44
2018,11,9,11,0,69.0,227.0,7.3,12.7,271.0,288.24,236.84
2018,11,9,11,15,111.0,263.5,7.25,12.95,336.5,391.9,321.79
2018,11,9,11,30,153.0,300.0,7.2,13.2,402.0,477.51,390.6
2018,11,9,11,45,133.5,307.0,7.15,13.4,396.5,467.29,380.96
2018,11,9,12,0,114.0,314.0,7.1,13.6,391.0,434.31,353.71
2018,11,9,12,15,348.5,257.0,7.0,13.75,493.0,651.86,532.67
2018,11,9,12,30,583.0,200.0,6.9,13.9,595.0,856.63,694.36
2018,11,9,12,45,513.5,222.5,6.85,14.0,567.5,799.46,648.16
2018,11,9,13,0,444.0,245.0,6.8,14.1,540.0,749.01,607.68
2018,11,9,13,15,664.0,169.0,6.7,14.15,597.5,883.82,714.37
2018,11,9,13,30,884.0,93.0,6.6,14.2,655.0,978.51,784.61
2018,11,9,13,45,876.0,91.0,6.5,14.2,630.0,949.3,763.0
2018,11,9,14,0,868.0,89.0,6.4,14.2,605.0,917.2,739.91
2018,11,9,14,15,857.0,86.5,6.4,14.15,573.0,888.44,719.97
2018,11,9,14,30,846.0,84.0,6.4,14.1,541.0,847.41,690.65
2018,11,9,14,45,831.5,81.0,6.45,14.0,503.0,800.76,657.15
2018,11,9,15,0,817.0,78.0,6.5,13.9,465.0,752.5,621.96
2018,11,9,15,15,795.5,74.0,6.45,13.75,421.5,696.51,579.93
2018,11,9,15,30,774.0,70.0,6.4,13.6,378.0,640.09,536.83
2018,11,9,15,45,741.5,66.0,6.35,13.45,330.5,576.42,484.87
2018,11,9,16,0,709.0,62.0,6.3,13.3,283.0,514.0,432.32
2018,11,9,16,15,657.5,56.5,6.05,13.0,233.0,441.17,369.4
2018,11,9,16,30,606.0,51.0,5.8,12.7,183.0,375.6,310.5
2018,11,9,16,45,519.0,43.5,5.55,12.4,135.5,294.2,237.14
2018,11,9,17,0,432.0,36.0,5.3,12.1,88.0,221.93,169.51
2018,11,9,17,15,279.5,25.0,5.3,12.1,52.0,130.06,62.06
2018,11,9,17,30,127.0,14.0,5.3,12.1,16.0,44.83,0.0
2018,11,9,17,45,63.5,7.0,4.85,11.5,8.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,10,6,45,61.5,6.5,3.05,7.4,7.5,0.0,0.0
2018,11,10,7,0,123.0,13.0,3.1,7.4,15.0,43.27,0.0
2018,11,10,7,15,170.0,21.0,3.2,7.5,35.0,89.98,43.11
2018,11,10,7,30,217.0,29.0,3.3,7.6,55.0,129.52,99.65
2018,11,10,7,45,112.0,44.0,3.45,7.75,58.0,103.66,83.11
2018,11,10,8,0,7.0,59.0,3.6,7.9,61.0,54.15,41.64
2018,11,10,8,15,4.0,59.5,3.65,8.05,60.5,51.9,39.92
2018,11,10,8,30,1.0,60.0,3.7,8.2,60.0,50.3,38.5
2018,11,10,8,45,0.5,67.0,3.75,8.35,67.0,55.86,43.28
2018,11,10,9,0,0.0,74.0,3.8,8.5,74.0,61.38,47.93
2018,11,10,9,15,8.0,107.0,3.8,8.7,111.0,97.39,79.06
2018,11,10,9,30,16.0,140.0,3.8,8.9,148.0,135.05,111.15
2018,11,10,9,45,31.5,167.0,3.75,9.15,183.5,186.42,154.58
2018,11,10,10,0,47.0,194.0,3.7,9.4,219.0,229.37,190.28
2018,11,10,10,15,47.0,203.5,3.6,9.65,230.0,240.21,198.56
2018,11,10,10,30,47.0,213.0,3.5,9.9,241.0,251.08,206.89
2018,11,10,10,45,34.5,200.0,3.45,10.2,221.0,225.46,184.87
2018,11,10,11,0,22.0,187.0,3.4,10.5,201.0,199.75,162.87
2018,11,10,11,15,35.5,225.5,3.3,10.75,248.5,254.6,207.86
2018,11,10,11,30,49.0,264.0,3.2,11.0,296.0,311.06,253.2
2018,11,10,11,45,33.5,250.5,3.1,11.25,272.5,280.38,227.37
2018,11,10,12,0,18.0,237.0,3.0,11.5,249.0,231.04,186.69
2018,11,10,12,15,30.0,254.5,2.9,11.65,274.5,281.31,227.62
2018,11,10,12,30,42.0,272.0,2.8,11.8,300.0,313.2,253.17
2018,11,10,12,45,46.5,265.5,2.75,11.95,296.5,310.36,250.94
2018,11,10,13,0,51.0,259.0,2.7,12.1,293.0,307.44,248.81
2018,11,10,13,15,86.0,271.5,2.6,12.15,326.5,356.03,288.73
2018,11,10,13,30,121.0,284.0,2.5,12.2,360.0,424.26,343.03
2018,11,10,13,45,91.5,263.0,2.4,12.25,319.5,350.0,283.9
2018,11,10,14,0,62.0,242.0,2.3,12.3,279.0,297.64,241.82
2018,11,10,14,15,62.5,229.0,2.25,12.25,264.5,282.86,230.65
2018,11,10,14,30,63.0,216.0,2.2,12.2,250.0,268.08,219.25
2018,11,10,14,45,74.0,205.0,2.15,12.2,242.0,264.24,216.98
2018,11,10,15,0,85.0,194.0,2.1,12.2,234.0,259.65,214.0
2018,11,10,15,15,58.5,166.5,2.1,12.05,193.0,207.18,170.77
2018,11,10,15,30,32.0,139.0,2.1,11.9,152.0,157.2,129.02
2018,11,10,15,45,42.0,122.5,2.05,11.75,137.0,146.02,120.2
2018,11,10,16,0,52.0,106.0,2.0,11.6,122.0,133.93,110.2
2018,11,10,16,15,65.0,90.0,1.8,11.2,106.5,123.11,100.94
2018,11,10,16,30,78.0,74.0,1.6,10.8,91.0,119.28,96.94
2018,11,10,16,45,110.0,56.0,1.4,10.4,73.0,118.47,94.42
2018,11,10,17,0,142.0,38.0,1.2,10.0,55.0,104.63,78.8
2018,11,10,17,15,75.0,23.0,1.2,10.0,31.5,55.62,21.89
2018,11,10,17,30,8.0,8.0,1.2,10.0,8.0,8.91,0.0
2018,11,10,17,45,4.0,4.0,1.2,9.45,4.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,11,6,45,43.0,6.0,0.95,6.5,6.5,0.0,0.0
2018,11,11,7,0,86.0,12.0,1.0,6.7,13.0,32.8,0.0
2018,11,11,7,15,222.0,25.0,1.1,7.15,46.5,111.92,48.25
2018,11,11,7,30,358.0,38.0,1.2,7.6,80.0,197.21,151.82
2018,11,11,7,45,446.5,47.0,1.3,8.1,125.5,268.05,217.09
2018,11,11,8,0,535.0,56.0,1.4,8.6,171.0,348.18,287.74
2018,11,11,8,15,429.0,70.0,1.4,9.05,177.0,336.31,281.26
2018,11,11,8,30,323.0,84.0,1.4,9.5,183.0,306.13,257.66
2018,11,11,8,45,170.5,111.5,1.4,9.95,164.5,240.9,202.27
2018,11,11,9,0,18.0,139.0,1.4,10.4,146.0,137.41,112.38
2018,11,11,9,15,22.5,155.0,1.45,10.8,165.0,156.09,128.05
2018,11,11,9,30,27.0,171.0,1.5,11.2,184.0,188.08,154.2
2018,11,11,9,45,14.0,145.5,1.55,11.6,152.5,138.62,112.22
2018,11,11,10,0,1.0,120.0,1.6,12.0,121.0,103.08,81.79
2018,11,11,10,15,1.0,131.5,1.65,12.3,132.5,113.5,90.27
2018,11,11,10,30,1.0,143.0,1.7,12.6,144.0,124.0,98.68
2018,11,11,10,45,1.0,139.0,1.75,12.9,140.0,120.03,95.11
2018,11,11,11,0,1.0,135.0,1.8,13.2,136.0,116.19,91.72
2018,11,11,11,15,0.5,118.5,1.85,13.45,119.0,100.59,78.63
2018,11,11,11,30,0.0,102.0,1.9,13.7,102.0,85.33,65.86
2018,11,11,11,45,0.0,106.0,1.9,13.95,106.0,88.87,68.71
2018,11,11,12,0,0.0,110.0,1.9,14.2,110.0,92.43,71.54
2018,11,11,12,15,6.0,138.5,1.95,14.3,142.5,124.29,98.01
2018,11,11,12,30,12.0,167.0,2.0,14.4,175.0,156.9,124.8
2018,11,11,12,45,12.0,158.5,2.05,14.5,166.5,148.89,118.23
2018,11,11,13,0,12.0,150.0,2.1,14.6,158.0,140.91,111.79
2018,11,11,13,15,14.0,168.0,2.1,14.5,177.0,159.78,127.4
2018,11,11,13,30,16.0,186.0,2.1,14.4,196.0,179.07,143.27
2018,11,11,13,45,36.5,210.5,2.15,14.3,232.0,239.13,192.78
2018,11,11,14,0,57.0,235.0,2.2,14.2,268.0,285.5,230.72
2018,11,11,14,15,38.0,194.0,2.25,14.0,215.5,222.06,179.65
2018,11,11,14,30,19.0,153.0,2.3,13.8,163.0,149.97,120.73
2018,11,11,14,45,10.5,117.0,2.35,13.6,122.5,108.47,86.44
2018,11,11,15,0,2.0,81.0,2.4,13.4,82.0,68.82,53.08
2018,11,11,15,15,5.5,80.5,2.45,13.15,83.0,71.02,55.31
2018,11,11,15,30,9.0,80.0,2.5,12.9,84.0,73.14,57.39
2018,11,11,15,45,4.5,59.5,2.55,12.7,61.5,52.19,39.48
2018,11,11,16,0,0.0,39.0,2.6,12.5,39.0,32.21,22.24
2018,11,11,16,15,0.0,28.5,2.6,12.3,28.5,23.49,14.71
2018,11,11,16,30,0.0,18.0,2.6,12.1,18.0,14.81,7.13
2018,11,11,16,45,0.0,13.5,2.65,11.9,13.5,11.09,3.81
2018,11,11,17,0,0.0,9.0,2.7,11.7,9.0,7.39,0.43
2018,11,11,17,15,0.0,5.5,2.7,11.7,5.5,4.51,0.0
2018,11,11,17,30,0.0,2.0,2.7,11.7,2.0,1.71,0.0
2018,11,11,17,45,0.0,1.0,2.75,11.4,1.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.0,3.85,9.1,1.0,0.0,0.0
2018,11,12,7,0,0.0,2.0,4.0,9.1,2.0,1.71,0.0
2018,11,12,7,15,0.0,6.0,4.15,9.15,6.0,4.92,0.0
2018,11,12,7,30,0.0,10.0,4.3,9.2,10.0,8.21,1.15
2018,11,12,7,45,0.0,22.5,4.4,9.25,22.5,18.53,10.27
2018,11,12,8,0,0.0,35.0,4.5,9.3,35.0,28.9,19.48
2018,11,12,8,15,0.0,38.5,4.7,9.4,38.5,31.79,22.13
2018,11,12,8,30,0.0,42.0,4.9,9.5,42.0,34.7,24.69
2018,11,12,8,45,0.0,35.5,5.05,9.6,35.5,29.31,19.96
2018,11,12,9,0,0.0,29.0,5.2,9.7,29.0,23.93,15.22
2018,11,12,9,15,0.0,43.0,5.45,9.8,43.0,35.56,25.25
2018,11,12,9,30,0.0,57.0,5.7,9.9,57.0,47.21,35.22
2018,11,12,9,45,0.0,57.0,5.95,9.95,57.0,47.23,35.12
2018,11,12,10,0,0.0,57.0,6.2,10.0,57.0,47.25,35.03
2018,11,12,10,15,0.0,57.0,6.4,10.05,57.0,47.27,34.96
2018,11,12,10,30,0.0,57.0,6.6,10.1,57.0,47.29,34.89
2018,11,12,10,45,0.0,74.5,6.75,10.15,74.5,61.91,47.27
2018,11,12,11,0,0.0,92.0,6.9,10.2,92.0,76.57,59.62
2018,11,12,11,15,1.0,111.0,6.95,10.1,111.5,94.36,74.67
2018,11,12,11,30,2.0,130.0,7.0,10.0,131.0,112.52,89.98
2018,11,12,11,45,3.5,161.0,7.05,9.95,163.0,142.72,115.36
2018,11,12,12,0,5.0,192.0,7.1,9.9,195.0,173.78,141.33
2018,11,12,12,15,2.5,144.5,7.1,9.8,146.0,126.29,101.51
2018,11,12,12,30,0.0,97.0,7.1,9.7,97.0,80.92,63.21
2018,11,12,12,45,0.0,90.5,7.05,9.6,90.5,75.35,58.56
2018,11,12,13,0,0.0,84.0,7.0,9.5,84.0,69.9,54.0
2018,11,12,13,15,0.0,86.0,6.95,9.45,86.0,71.56,55.47
2018,11,12,13,30,0.0,88.0,6.9,9.4,88.0,73.22,56.96
2018,11,12,13,45,0.0,96.0,6.85,9.35,96.0,80.06,62.88
2018,11,12,14,0,0.0,104.0,6.8,9.3,104.0,87.26,69.13
2018,11,12,14,15,0.0,73.0,6.75,9.25,73.0,60.61,46.5
2018,11,12,14,30,0.0,42.0,6.7,9.2,42.0,34.77,24.4
2018,11,12,14,45,0.0,52.5,6.7,9.1,52.5,43.49,32.01
2018,11,12,15,0,0.0,63.0,6.7,9.0,63.0,52.21,39.67
2018,11,12,15,15,0.0,60.5,6.7,8.9,60.5,50.12,37.97
2018,11,12,15,30,0.0,58.0,6.7,8.8,58.0,48.02,36.27
2018,11,12,15,45,0.0,47.5,6.7,8.65,47.5,39.27,28.74
2018,11,12,16,0,0.0,37.0,6.7,8.5,37.0,30.55,21.15
2018,11,12,16,15,0.0,36.5,6.7,8.2,36.5,30.13,20.77
2018,11,12,16,30,0.0,36.0,6.7,7.9,36.0,29.73,20.3
2018,11,12,16,45,0.0,25.5,6.7,7.65,25.5,21.02,12.48
2018,11,12,17,0,0.0,15.0,6.7,7.4,15.0,12.34,4.62
2018,11,12,17,15,0.0,8.5,6.7,7.4,8.5,6.98,0.0
2018,11,12,17,30,0.0,2.0,6.7,7.4,2.0,1.71,0.0
2018,11,12,17,45,0.0,1.0,6.65,6.75,1.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,6.6,6.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,6.65,5.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,6.7,5.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,6.7,5.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,6.7,5.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,6.7,4.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,6.7,4.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,6.75,4.2,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,6.8,3.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,6.75,3.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,6.7,3.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,6.65,3.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,6.6,2.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,6.5,2.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,6.4,2.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,6.35,2.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,6.3,2.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,6.2,2.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,6.1,1.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,6.05,1.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,6.0,1.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,5.95,1.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,5.9,1.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,5.85,1.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,5.8,1.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,5.75,0.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,5.7,0.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,5.65,0.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,5.6,0.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,5.5,0.5,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,5.4,0.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,5.35,0.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,5.3,0.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,5.2,0.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,5.1,0.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,5.0,0.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,4.9,0.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,4.85,-0.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,4.8,-0.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,4.7,-0.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,4.6,-0.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,4.6,-0.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,4.6,-0.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,4.55,-0.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,4.5,-0.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,4.5,-0.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,4.5,-0.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,4.45,-0.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,4.4,-0.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,4.45,-0.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,4.5,-0.2,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.5,4.55,-0.15,1.5,0.0,0.0
2018,11,13,7,0,0.0,3.0,4.6,-0.1,3.0,2.56,0.0
2018,11,13,7,15,0.0,11.5,4.8,0.15,11.5,9.47,0.0
2018,11,13,7,30,0.0,20.0,5.0,0.4,20.0,16.49,8.36
2018,11,13,7,45,11.5,33.5,5.2,0.7,36.0,34.47,24.76
2018,11,13,8,0,23.0,47.0,5.4,1.0,52.0,53.59,42.34
2018,11,13,8,15,20.5,61.0,5.55,1.3,66.0,66.81,54.51
2018,11,13,8,30,18.0,75.0,5.7,1.6,80.0,79.77,66.16
2018,11,13,8,45,19.0,94.5,5.8,1.95,101.0,100.68,84.68
2018,11,13,9,0,20.0,114.0,5.9,2.3,122.0,121.8,103.12
2018,11,13,9,15,69.5,152.5,5.9,2.65,184.0,200.39,172.9
2018,11,13,9,30,119.0,191.0,5.9,3.0,246.0,299.44,258.76
2018,11,13,9,45,113.0,200.0,5.9,3.35,255.5,308.1,265.01
2018,11,13,10,0,107.0,209.0,5.9,3.7,265.0,316.25,270.89
2018,11,13,10,15,65.5,214.0,5.85,4.1,249.0,269.66,229.22
2018,11,13,10,30,24.0,219.0,5.8,4.5,233.0,220.51,185.3
2018,11,13,10,45,32.5,236.0,5.8,4.85,256.0,264.55,222.27
2018,11,13,11,0,41.0,253.0,5.8,5.2,279.0,291.92,244.83
2018,11,13,11,15,88.0,273.5,5.75,5.5,330.5,361.76,304.06
2018,11,13,11,30,135.0,294.0,5.7,5.8,382.0,454.67,380.8
2018,11,13,11,45,444.5,219.5,5.7,6.15,514.0,727.35,607.71
2018,11,13,12,0,754.0,145.0,5.7,6.5,646.0,969.96,795.16
2018,11,13,12,15,864.5,113.5,5.65,6.7,688.0,1039.93,844.86
2018,11,13,12,30,975.0,82.0,5.6,6.9,730.0,1100.2,887.74
2018,11,13,12,45,973.0,82.0,5.6,7.1,721.5,1092.38,881.28
2018,11,13,13,0,971.0,82.0,5.6,7.3,713.0,1080.73,872.68
2018,11,13,13,15,966.5,80.5,5.6,7.45,695.5,1061.0,858.53
2018,11,13,13,30,962.0,79.0,5.6,7.6,678.0,1037.67,841.92
2018,11,13,13,45,954.5,78.0,5.55,7.7,652.5,1008.64,820.99
2018,11,13,14,0,947.0,77.0,5.5,7.8,627.0,976.44,797.78
2018,11,13,14,15,934.0,75.5,5.5,7.8,593.5,935.72,768.79
2018,11,13,14,30,921.0,74.0,5.5,7.8,560.0,892.55,737.8
2018,11,13,14,45,902.5,72.5,5.45,7.8,520.0,842.67,701.08
2018,11,13,15,0,884.0,71.0,5.4,7.8,480.0,791.32,662.82
2018,11,13,15,15,863.0,68.5,5.3,7.6,435.5,742.34,626.16
2018,11,13,15,30,842.0,66.0,5.2,7.4,391.0,685.34,582.42
2018,11,13,15,45,809.5,62.0,5.1,7.25,341.5,618.71,528.13
2018,11,13,16,0,777.0,58.0,5.0,7.1,292.0,553.17,472.36
2018,11,13,16,15,725.0,53.0,4.6,6.55,240.0,477.26,405.92
2018,11,13,16,30,673.0,48.0,4.2,6.0,188.0,405.18,340.45
2018,11,13,16,45,584.0,40.5,3.85,5.45,138.0,318.58,261.15
2018,11,13,17,0,495.0,33.0,3.5,4.9,88.0,240.52,185.6
2018,11,13,17,15,310.5,22.0,3.5,4.9,50.5,137.28,38.45
2018,11,13,17,30,126.0,11.0,3.5,4.9,13.0,42.8,0.0
2018,11,13,17,45,63.0,5.5,3.05,3.7,6.5,0.0,0.0
2018,11,13,18,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,2.6,2.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,2.65,1.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.55,1.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.0,-0.15,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.85,-0.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.8,-0.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.75,-1.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,-1.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,-1.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,-1.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.7,-2.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,-2.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.75,-3.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.7,-3.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,-3.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.7,-3.95,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.7,-4.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.75,-4.15,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,-4.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.85,-4.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.0,-4.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2018,11,14,6,45,70.0,6.0,2.25,-3.8,6.5,0.0,0.0
2018,11,14,7,0,140.0,12.0,2.4,-3.6,13.0,47.25,0.0
2018,11,14,7,15,335.5,22.0,2.6,-2.9,51.0,144.07,25.69
2018,11,14,7,30,531.0,32.0,2.8,-2.2,89.0,252.6,198.68
2018,11,14,7,45,624.5,38.0,3.0,-1.5,140.5,333.07,278.92
2018,11,14,8,0,718.0,44.0,3.2,-0.8,192.0,422.24,361.77
2018,11,14,8,15,771.0,48.5,3.1,0.15,245.5,496.38,428.43
2018,11,14,8,30,824.0,53.0,3.0,1.1,299.0,574.46,495.03
2018,11,14,8,45,858.0,56.0,2.95,2.0,350.0,636.65,546.03
2018,11,14,9,0,892.0,59.0,2.9,2.9,401.0,704.55,597.81
2018,11,14,9,15,910.0,61.0,2.9,3.7,445.0,760.15,637.46
2018,11,14,9,30,928.0,63.0,2.9,4.5,489.0,814.79,675.31
2018,11,14,9,45,944.0,65.0,2.9,5.25,529.5,866.46,710.1
2018,11,14,10,0,960.0,67.0,2.9,6.0,570.0,916.35,742.82
2018,11,14,10,15,971.5,68.0,2.95,6.65,603.5,958.88,770.3
2018,11,14,10,30,983.0,69.0,3.0,7.3,637.0,998.75,795.62
2018,11,14,10,45,991.0,70.0,3.05,7.9,663.0,1032.42,816.49
2018,11,14,11,0,999.0,71.0,3.1,8.5,689.0,1062.81,835.0
2018,11,14,11,15,1003.5,71.0,3.1,8.95,706.0,1085.03,847.81
2018,11,14,11,30,1008.0,71.0,3.1,9.4,723.0,1103.52,858.19
2018,11,14,11,45,1007.0,71.5,3.1,9.8,730.0,1113.25,862.88
2018,11,14,12,0,1006.0,72.0,3.1,10.2,737.0,1118.97,865.1
2018,11,14,12,15,1006.0,72.0,3.05,10.45,737.0,1121.06,865.03
2018,11,14,12,30,1006.0,72.0,3.0,10.7,737.0,1119.13,862.45
2018,11,14,12,45,1003.5,72.0,2.95,10.95,728.0,1110.67,855.7
2018,11,14,13,0,1001.0,72.0,2.9,11.2,719.0,1098.27,846.55
2018,11,14,13,15,995.0,71.5,2.85,11.35,701.0,1077.93,832.53
2018,11,14,13,30,989.0,71.0,2.8,11.5,683.0,1053.94,816.25
2018,11,14,13,45,979.0,69.5,2.7,11.65,655.5,1021.39,793.69
2018,11,14,14,0,969.0,68.0,2.6,11.8,628.0,985.69,769.08
2018,11,14,14,15,958.0,66.5,2.55,11.8,595.0,946.17,742.71
2018,11,14,14,30,947.0,65.0,2.5,11.8,562.0,904.0,714.33
2018,11,14,14,45,931.0,63.0,2.45,11.8,522.0,854.69,680.57
2018,11,14,15,0,915.0,61.0,2.4,11.8,482.0,803.62,645.14
2018,11,14,15,15,892.0,59.0,2.2,11.6,436.5,745.91,603.57
2018,11,14,15,30,869.0,57.0,2.0,11.4,391.0,687.71,560.91
2018,11,14,15,45,833.0,54.5,1.85,11.25,340.5,620.28,509.42
2018,11,14,16,0,797.0,52.0,1.7,11.1,290.0,558.93,459.43
2018,11,14,16,15,743.0,47.5,1.5,10.3,237.5,481.73,395.86
2018,11,14,16,30,689.0,43.0,1.3,9.5,185.0,408.66,332.98
2018,11,14,16,45,598.0,37.0,1.1,8.75,135.5,322.19,256.99
2018,11,14,17,0,507.0,31.0,0.9,8.0,86.0,244.4,183.65
2018,11,14,17,15,320.5,21.5,0.9,8.0,49.5,140.11,28.83
2018,11,14,17,30,134.0,12.0,0.9,8.0,13.0,45.99,0.0
2018,11,14,17,45,67.0,6.0,1.05,7.0,6.5,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,11,15,6,45,61.5,5.5,1.2,-0.2,6.0,0.0,0.0
2018,11,15,7,0,123.0,11.0,1.2,0.0,12.0,41.95,0.0
2018,11,15,7,15,303.5,20.5,1.45,0.95,46.5,131.91,3.62
2018,11,15,7,30,484.0,30.0,1.7,1.9,81.0,233.34,179.21
2018,11,15,7,45,577.0,36.5,1.95,2.9,130.0,310.9,255.31
2018,11,15,8,0,670.0,43.0,2.2,3.9,179.0,397.54,333.88
2018,11,15,8,15,724.0,47.5,2.15,4.7,230.0,469.54,397.39
2018,11,15,8,30,778.0,52.0,2.1,5.5,281.0,545.68,461.21
2018,11,15,8,45,804.5,56.5,2.0,6.25,328.5,607.75,510.63
2018,11,15,9,0,831.0,61.0,1.9,7.0,376.0,670.45,557.4
2018,11,15,9,15,854.5,63.5,2.05,7.9,421.0,722.03,594.04
2018,11,15,9,30,878.0,66.0,2.2,8.8,466.0,779.21,634.05
2018,11,15,9,45,903.0,66.0,2.3,9.7,507.5,833.77,670.75
2018,11,15,10,0,928.0,66.0,2.4,10.6,549.0,887.34,706.0
2018,11,15,10,15,939.0,67.5,2.35,11.35,582.0,928.99,731.13
2018,11,15,10,30,950.0,69.0,2.3,12.1,615.0,968.08,754.08
2018,11,15,10,45,957.5,70.0,2.3,12.9,640.0,1000.44,772.47
2018,11,15,11,0,965.0,71.0,2.3,13.7,665.0,1029.62,788.6
2018,11,15,11,15,969.5,72.5,2.3,14.2,682.5,1053.13,801.74
2018,11,15,11,30,974.0,74.0,2.3,14.7,700.0,1073.05,812.57
2018,11,15,11,45,969.5,76.5,2.25,15.25,706.5,1081.43,815.07
2018,11,15,12,0,965.0,79.0,2.2,15.8,713.0,1085.89,815.26
2018,11,15,12,15,969.0,77.0,2.2,16.05,714.0,1089.51,816.72
2018,11,15,12,30,973.0,75.0,2.2,16.3,715.0,1089.26,815.84
2018,11,15,12,45,829.0,121.5,2.2,16.6,662.0,1006.34,760.35
2018,11,15,13,0,685.0,168.0,2.2,16.9,609.0,914.85,698.96
2018,11,15,13,15,606.0,187.0,2.15,17.0,570.0,846.83,652.73
2018,11,15,13,30,527.0,206.0,2.1,17.1,531.0,772.26,599.69
2018,11,15,13,45,591.5,178.5,2.1,17.2,529.5,797.66,620.25
2018,11,15,14,0,656.0,151.0,2.1,17.3,528.0,811.55,630.58
2018,11,15,14,15,579.5,160.0,2.1,17.25,480.0,732.15,574.99
2018,11,15,14,30,503.0,169.0,2.1,17.2,432.0,648.94,514.7
2018,11,15,14,45,477.0,157.0,2.05,17.2,391.5,594.91,475.58
2018,11,15,15,0,451.0,145.0,2.0,17.2,351.0,541.32,435.81
2018,11,15,15,15,468.5,128.5,1.85,16.85,324.0,515.68,417.47
2018,11,15,15,30,486.0,112.0,1.7,16.5,297.0,487.19,396.14
2018,11,15,15,45,420.5,102.0,1.55,16.2,247.0,409.41,334.6
2018,11,15,16,0,355.0,92.0,1.4,15.9,197.0,337.12,276.15
2018,11,15,16,15,361.0,77.5,1.35,15.0,167.5,304.9,249.59
2018,11,15,16,30,367.0,63.0,1.3,14.1,138.0,271.52,220.13
2018,11,15,16,45,249.5,50.0,1.25,13.2,94.5,184.69,146.17
2018,11,15,17,0,132.0,37.0,1.2,12.3,51.0,102.66,75.24
2018,11,15,17,15,98.5,23.0,1.2,12.3,30.5,64.13,5.36
2018,11,15,17,30,65.0,9.0,1.2,12.3,10.0,25.12,0.0
2018,11,15,17,45,32.5,4.5,1.35,11.4,5.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,16,6,45,53.5,5.0,1.5,3.9,5.5,0.0,0.0
2018,11,16,7,0,107.0,10.0,1.5,4.0,11.0,36.9,0.0
2018,11,16,7,15,282.0,21.0,1.8,5.0,44.5,124.57,0.0
2018,11,16,7,30,457.0,32.0,2.1,6.0,78.0,229.98,173.11
2018,11,16,7,45,555.0,39.0,2.35,6.95,127.0,303.5,245.85
2018,11,16,8,0,653.0,46.0,2.6,7.9,176.0,392.24,325.33
2018,11,16,8,15,709.5,50.5,2.45,8.65,227.0,464.96,388.76
2018,11,16,8,30,766.0,55.0,2.3,9.4,278.0,541.96,452.49
2018,11,16,8,45,802.0,58.5,2.15,10.15,327.5,608.43,504.77
2018,11,16,9,0,838.0,62.0,2.0,10.9,377.0,676.37,554.85
2018,11,16,9,15,862.5,64.5,2.1,11.85,422.5,729.0,591.21
2018,11,16,9,30,887.0,67.0,2.2,12.8,468.0,787.26,630.84
2018,11,16,9,45,904.0,69.0,2.25,13.75,507.5,838.09,663.64
2018,11,16,10,0,921.0,71.0,2.3,14.7,547.0,887.34,694.65
2018,11,16,10,15,932.5,72.5,2.4,15.4,580.0,929.18,721.06
2018,11,16,10,30,944.0,74.0,2.5,16.1,613.0,968.53,745.51
2018,11,16,10,45,952.0,75.5,2.65,16.85,638.5,1001.82,766.0
2018,11,16,11,0,960.0,77.0,2.8,17.6,664.0,1031.99,784.33
2018,11,16,11,15,965.0,76.5,2.85,17.9,680.5,1053.4,797.14
2018,11,16,11,30,970.0,76.0,2.9,18.2,697.0,1071.27,807.77
2018,11,16,11,45,972.5,75.5,2.95,18.45,705.0,1082.94,814.6
2018,11,16,12,0,975.0,75.0,3.0,18.7,713.0,1090.82,819.13
2018,11,16,12,15,975.0,75.5,3.1,18.85,713.5,1093.56,821.3
2018,11,16,12,30,975.0,76.0,3.2,19.0,714.0,1092.41,821.1
2018,11,16,12,45,972.0,76.0,3.25,19.1,705.5,1083.74,815.79
2018,11,16,13,0,969.0,76.0,3.3,19.2,697.0,1071.27,808.18
2018,11,16,13,15,963.5,75.5,3.3,19.2,679.5,1052.0,796.04
2018,11,16,13,30,958.0,75.0,3.3,19.2,662.0,1029.19,781.67
2018,11,16,13,45,950.0,74.0,3.35,19.2,637.0,999.99,763.44
2018,11,16,14,0,942.0,73.0,3.4,19.2,612.0,967.65,743.05
2018,11,16,14,15,929.0,71.5,3.35,19.05,579.0,927.29,716.69
2018,11,16,14,30,916.0,70.0,3.3,18.9,546.0,884.52,688.48
2018,11,16,14,45,897.0,68.5,3.25,18.8,506.0,834.64,654.77
2018,11,16,15,0,878.0,67.0,3.2,18.7,466.0,783.35,619.6
2018,11,16,15,15,853.0,64.5,2.9,18.3,421.0,725.24,578.21
2018,11,16,15,30,828.0,62.0,2.6,17.9,376.0,672.88,540.37
2018,11,16,15,45,791.5,59.0,2.35,17.5,327.0,605.75,489.29
2018,11,16,16,0,755.0,56.0,2.1,17.1,278.0,540.1,436.9
2018,11,16,16,15,700.0,51.0,1.9,16.1,227.5,463.82,375.3
2018,11,16,16,30,645.0,46.0,1.7,15.1,177.0,391.73,314.38
2018,11,16,16,45,550.0,39.0,1.55,14.05,128.5,304.47,239.33
2018,11,16,17,0,455.0,32.0,1.4,13.0,80.0,231.89,170.91
2018,11,16,17,15,282.0,21.0,1.4,13.0,45.5,127.25,5.24
2018,11,16,17,30,109.0,10.0,1.4,13.0,11.0,37.96,0.0
2018,11,16,17,45,54.5,5.0,1.45,11.9,5.5,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,6,45,1.5,2.0,1.2,7.45,2.0,0.0,0.0
2018,11,17,7,0,3.0,4.0,1.2,7.6,4.0,4.21,0.0
2018,11,17,7,15,92.5,20.0,1.5,8.3,29.0,62.1,0.0
2018,11,17,7,30,182.0,36.0,1.8,9.0,54.0,129.72,95.31
2018,11,17,7,45,261.5,49.0,2.05,9.7,91.5,188.42,151.23
2018,11,17,8,0,341.0,62.0,2.3,10.4,129.0,256.65,211.97
2018,11,17,8,15,368.5,77.5,2.25,11.0,168.0,308.07,257.33
2018,11,17,8,30,396.0,93.0,2.2,11.6,207.0,361.85,302.93
2018,11,17,8,45,456.0,101.5,2.15,12.25,254.5,430.62,359.23
2018,11,17,9,0,516.0,110.0,2.1,12.9,302.0,504.29,417.37
2018,11,17,9,15,477.5,132.5,2.2,13.75,327.0,525.64,431.77
2018,11,17,9,30,439.0,155.0,2.3,14.6,352.0,542.05,442.01
2018,11,17,9,45,471.5,163.0,2.35,15.5,391.0,596.0,481.57
2018,11,17,10,0,504.0,171.0,2.4,16.4,430.0,650.9,520.58
2018,11,17,10,15,631.5,145.5,2.65,17.2,490.5,761.57,601.73
2018,11,17,10,30,759.0,120.0,2.9,18.0,551.0,869.07,676.23
2018,11,17,10,45,837.5,101.0,3.1,18.75,595.0,935.05,719.78
2018,11,17,11,0,916.0,82.0,3.3,19.5,639.0,995.36,759.09
2018,11,17,11,15,920.0,83.0,3.4,19.85,655.5,1016.88,772.12
2018,11,17,11,30,924.0,84.0,3.5,20.2,672.0,1035.0,783.27
2018,11,17,11,45,925.0,84.5,3.55,20.55,680.0,1045.98,789.36
2018,11,17,12,0,926.0,85.0,3.6,20.9,688.0,1053.32,793.24
2018,11,17,12,15,925.0,84.5,3.65,21.1,687.0,1053.74,793.13
2018,11,17,12,30,924.0,84.0,3.7,21.3,686.0,1050.47,790.79
2018,11,17,12,45,920.0,84.0,3.75,21.45,677.0,1041.14,784.74
2018,11,17,13,0,916.0,84.0,3.8,21.6,668.0,1028.25,776.49
2018,11,17,13,15,909.0,83.5,3.8,21.65,650.5,1008.29,763.56
2018,11,17,13,30,902.0,83.0,3.8,21.7,633.0,985.07,748.55
2018,11,17,13,45,759.0,112.5,3.75,21.8,563.0,876.42,673.83
2018,11,17,14,0,616.0,142.0,3.7,21.9,493.0,765.38,596.15
2018,11,17,14,15,368.0,173.5,3.65,21.8,380.0,551.69,436.94
2018,11,17,14,30,120.0,205.0,3.6,21.7,267.0,324.76,258.29
2018,11,17,14,45,118.0,191.5,3.55,21.6,248.5,304.31,243.45
2018,11,17,15,0,116.0,178.0,3.5,21.5,230.0,283.85,227.81
2018,11,17,15,15,270.0,141.0,3.2,21.2,247.0,366.58,297.38
2018,11,17,15,30,424.0,104.0,2.9,20.9,264.0,435.63,353.72
2018,11,17,15,45,418.5,85.5,2.65,20.65,226.0,389.63,316.94
2018,11,17,16,0,413.0,67.0,2.4,20.4,188.0,350.68,285.05
2018,11,17,16,15,471.0,60.0,2.15,19.7,173.5,352.03,284.36
2018,11,17,16,30,529.0,53.0,1.9,19.0,159.0,346.29,275.54
2018,11,17,16,45,428.5,44.5,1.65,18.35,114.5,261.49,202.92
2018,11,17,17,0,328.0,36.0,1.4,17.7,70.0,186.99,135.12
2018,11,17,17,15,194.0,22.5,1.4,17.7,39.5,99.34,0.0
2018,11,17,17,30,60.0,9.0,1.4,17.7,9.0,23.98,0.0
2018,11,17,17,45,30.0,4.5,1.45,17.05,4.5,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,4.75,9.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,11,18,6,45,19.0,3.0,5.05,8.35,3.0,0.0,0.0
2018,11,18,7,0,38.0,6.0,5.2,7.9,6.0,5.12,0.0
2018,11,18,7,15,167.5,20.5,5.2,7.8,34.5,86.48,0.0
2018,11,18,7,30,297.0,35.0,5.2,7.7,63.0,171.45,126.14
2018,11,18,7,45,342.5,39.0,5.25,7.55,90.5,215.27,174.94
2018,11,18,8,0,388.0,43.0,5.3,7.4,118.0,261.94,220.31
2018,11,18,8,15,194.0,39.5,5.3,7.65,77.0,164.4,139.51
2018,11,18,8,30,0.0,36.0,5.3,7.9,36.0,29.71,20.45
2018,11,18,8,45,0.0,56.5,5.3,8.15,56.5,46.77,35.39
2018,11,18,9,0,0.0,77.0,5.3,8.4,77.0,64.41,50.65
2018,11,18,9,15,0.0,80.5,5.3,8.75,80.5,67.16,52.84
2018,11,18,9,30,0.0,84.0,5.3,9.1,84.0,70.02,55.09
2018,11,18,9,45,0.0,90.5,5.25,9.4,90.5,75.67,59.73
2018,11,18,10,0,0.0,97.0,5.2,9.7,97.0,81.35,64.37
2018,11,18,10,15,0.0,100.5,5.2,10.0,100.5,84.35,66.7
2018,11,18,10,30,0.0,104.0,5.2,10.3,104.0,87.38,69.06
2018,11,18,10,45,0.0,103.0,5.2,10.55,103.0,86.38,68.02
2018,11,18,11,0,0.0,102.0,5.2,10.8,102.0,85.42,67.05
2018,11,18,11,15,0.0,106.0,5.15,11.0,106.0,88.97,69.9
2018,11,18,11,30,0.0,110.0,5.1,11.2,110.0,92.53,72.77
2018,11,18,11,45,1.0,109.0,5.1,11.4,109.5,92.62,72.79
2018,11,18,12,0,2.0,108.0,5.1,11.6,109.0,92.74,72.86
2018,11,18,12,15,1.0,103.5,5.05,11.7,104.0,87.71,68.55
