Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,12,30,0.0,99.0,5.0,11.8,99.0,82.69,64.27
2018,11,18,12,45,4.0,134.0,4.95,11.9,136.5,118.39,94.34
2018,11,18,13,0,8.0,169.0,4.9,12.0,174.0,155.4,125.28
2018,11,18,13,15,7.0,159.5,4.8,11.9,164.0,145.39,117.03
2018,11,18,13,30,6.0,150.0,4.7,11.8,154.0,135.48,108.9
2018,11,18,13,45,11.0,152.5,4.6,11.75,159.0,142.76,115.38
2018,11,18,14,0,16.0,155.0,4.5,11.7,164.0,149.91,121.75
2018,11,18,14,15,20.5,165.0,4.45,11.6,176.0,163.92,133.86
2018,11,18,14,30,25.0,175.0,4.4,11.5,188.0,191.88,157.59
2018,11,18,14,45,20.5,163.0,4.35,11.45,173.0,162.71,133.36
2018,11,18,15,0,16.0,151.0,4.3,11.4,158.0,147.59,120.83
2018,11,18,15,15,16.5,134.0,4.2,11.25,140.5,131.49,107.58
2018,11,18,15,30,17.0,117.0,4.1,11.1,123.0,115.41,94.2
2018,11,18,15,45,10.5,99.5,4.0,10.95,103.0,94.26,76.1
2018,11,18,16,0,4.0,82.0,3.9,10.8,83.0,73.77,58.39
2018,11,18,16,15,2.0,70.0,3.75,10.6,70.5,62.15,48.24
2018,11,18,16,30,0.0,58.0,3.6,10.4,58.0,50.89,38.23
2018,11,18,16,45,0.0,42.0,3.4,10.15,42.0,36.42,25.34
2018,11,18,17,0,0.0,26.0,3.2,9.9,26.0,21.65,11.82
2018,11,18,17,15,6.0,15.0,3.2,9.9,15.0,15.3,0.0
2018,11,18,17,30,12.0,4.0,3.2,9.9,4.0,6.7,0.0
2018,11,18,17,45,6.0,2.0,3.3,9.55,2.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,11,19,6,45,9.5,2.0,3.05,5.2,2.0,0.0,0.0
2018,11,19,7,0,19.0,4.0,3.1,5.2,4.0,3.41,0.0
2018,11,19,7,15,67.5,11.5,3.2,5.45,17.0,31.4,0.0
2018,11,19,7,30,116.0,19.0,3.3,5.7,30.0,80.23,56.42
2018,11,19,7,45,77.5,40.0,3.45,5.95,49.0,78.81,61.66
2018,11,19,8,0,39.0,61.0,3.6,6.2,68.0,79.14,63.53
2018,11,19,8,15,32.0,73.5,3.65,6.55,80.5,88.52,72.36
2018,11,19,8,30,25.0,86.0,3.7,6.9,93.0,97.43,80.3
2018,11,19,8,45,12.5,75.5,3.75,7.25,79.0,71.88,57.79
2018,11,19,9,0,0.0,65.0,3.8,7.6,65.0,53.86,41.61
2018,11,19,9,15,0.0,75.0,3.8,7.9,75.0,62.22,48.74
2018,11,19,9,30,0.0,85.0,3.8,8.2,85.0,70.96,56.11
2018,11,19,9,45,0.5,102.5,3.8,8.5,103.0,87.17,69.85
2018,11,19,10,0,1.0,120.0,3.8,8.8,121.0,103.61,83.64
2018,11,19,10,15,2.5,137.0,3.75,9.05,138.5,120.69,97.91
2018,11,19,10,30,4.0,154.0,3.7,9.3,156.0,138.04,112.29
2018,11,19,10,45,28.5,192.0,3.65,9.55,209.0,213.43,175.88
2018,11,19,11,0,53.0,230.0,3.6,9.8,262.0,279.56,230.49
2018,11,19,11,15,75.5,254.5,3.55,10.05,301.5,330.03,271.5
2018,11,19,11,30,98.0,279.0,3.5,10.3,341.0,381.53,312.76
2018,11,19,11,45,78.0,254.0,3.5,10.55,303.5,332.64,272.5
2018,11,19,12,0,58.0,229.0,3.5,10.8,266.0,284.25,232.71
2018,11,19,12,15,44.0,236.5,3.45,11.0,264.5,278.52,227.3
2018,11,19,12,30,30.0,244.0,3.4,11.2,263.0,272.8,221.84
2018,11,19,12,45,25.0,236.5,3.4,11.35,252.5,239.77,194.87
2018,11,19,13,0,20.0,229.0,3.4,11.5,242.0,227.17,184.48
2018,11,19,13,15,17.0,214.0,3.35,11.7,224.5,209.08,169.64
2018,11,19,13,30,14.0,199.0,3.3,11.9,207.0,191.24,154.99
2018,11,19,13,45,11.5,183.5,3.25,12.05,190.0,173.64,140.55
2018,11,19,14,0,9.0,168.0,3.2,12.2,173.0,156.3,126.28
2018,11,19,14,15,7.0,147.5,3.15,12.2,151.5,134.79,108.57
2018,11,19,14,30,5.0,127.0,3.1,12.2,130.0,113.65,91.05
2018,11,19,14,45,2.5,102.5,3.0,12.25,104.0,88.76,70.19
2018,11,19,15,0,0.0,78.0,2.9,12.3,78.0,64.73,49.87
2018,11,19,15,15,1.0,79.0,2.85,12.2,79.5,66.51,51.59
2018,11,19,15,30,2.0,80.0,2.8,12.1,81.0,68.58,53.54
2018,11,19,15,45,3.0,77.0,2.75,12.05,78.0,67.07,52.36
2018,11,19,16,0,4.0,74.0,2.7,12.0,75.0,65.78,51.28
2018,11,19,16,15,2.0,65.0,2.4,11.6,65.5,57.07,43.69
2018,11,19,16,30,0.0,56.0,2.1,11.2,56.0,48.85,36.36
2018,11,19,16,45,0.0,38.0,1.85,10.8,38.0,32.15,21.65
2018,11,19,17,0,0.0,20.0,1.6,10.4,20.0,16.49,7.6
2018,11,19,17,15,4.0,11.5,1.6,10.4,11.5,11.04,0.0
2018,11,19,17,30,8.0,3.0,1.6,10.4,3.0,4.76,0.0
2018,11,19,17,45,4.0,1.5,1.6,9.8,1.5,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,11,20,6,45,30.5,3.5,2.75,4.1,3.0,0.0,0.0
2018,11,20,7,0,61.0,7.0,2.8,4.1,6.0,0.0,0.0
2018,11,20,7,15,229.5,18.5,2.95,4.65,36.0,89.16,0.0
2018,11,20,7,30,398.0,30.0,3.1,5.2,66.0,205.77,147.97
2018,11,20,7,45,504.0,37.5,3.3,5.75,112.5,283.89,230.3
2018,11,20,8,0,610.0,45.0,3.5,6.3,159.0,369.3,308.67
2018,11,20,8,15,671.5,50.5,3.55,7.1,209.5,443.44,375.02
2018,11,20,8,30,733.0,56.0,3.6,7.9,260.0,522.47,442.66
2018,11,20,8,45,772.5,59.5,3.65,8.75,309.0,589.49,497.83
2018,11,20,9,0,812.0,63.0,3.7,9.6,358.0,658.34,551.78
2018,11,20,9,15,840.0,65.5,3.9,10.2,403.5,718.93,596.88
2018,11,20,9,30,868.0,68.0,4.1,10.8,449.0,772.25,635.41
2018,11,20,9,45,887.5,70.0,4.25,11.45,489.0,824.27,672.21
2018,11,20,10,0,907.0,72.0,4.4,12.1,529.0,874.98,707.52
2018,11,20,10,15,920.0,73.5,4.3,12.45,562.0,917.67,735.29
2018,11,20,10,30,933.0,75.0,4.2,12.8,595.0,958.01,761.01
2018,11,20,10,45,942.0,76.0,4.15,13.2,620.5,991.37,781.88
2018,11,20,11,0,951.0,77.0,4.1,13.6,646.0,1021.72,800.52
2018,11,20,11,15,956.0,78.0,4.05,13.9,663.5,1044.94,814.4
2018,11,20,11,30,961.0,79.0,4.0,14.2,681.0,1064.67,825.93
2018,11,20,11,45,963.5,79.5,3.95,14.45,690.5,1077.66,833.07
2018,11,20,12,0,966.0,80.0,3.9,14.7,700.0,1086.91,837.82
2018,11,20,12,15,966.0,80.0,3.85,14.9,700.0,1089.21,838.17
2018,11,20,12,30,966.0,80.0,3.8,15.1,700.0,1087.68,836.16
2018,11,20,12,45,964.0,79.5,3.75,15.3,692.0,1079.69,829.96
2018,11,20,13,0,962.0,79.0,3.7,15.5,684.0,1067.95,821.45
2018,11,20,13,15,957.0,78.5,3.65,15.6,667.5,1049.56,808.9
2018,11,20,13,30,952.0,78.0,3.6,15.7,651.0,1027.66,794.13
2018,11,20,13,45,944.0,76.5,3.55,15.75,626.0,998.28,774.45
2018,11,20,14,0,936.0,75.0,3.5,15.8,601.0,965.81,752.69
2018,11,20,14,15,911.5,75.5,3.45,15.75,564.5,918.2,720.47
2018,11,20,14,30,887.0,76.0,3.4,15.7,528.0,868.92,686.84
2018,11,20,14,45,843.0,78.0,3.35,15.65,482.0,812.18,647.36
2018,11,20,15,0,799.0,80.0,3.3,15.6,436.0,746.99,601.02
2018,11,20,15,15,772.0,77.0,3.15,15.35,393.0,689.44,559.53
2018,11,20,15,30,745.0,74.0,3.0,15.1,350.0,631.87,517.09
2018,11,20,15,45,640.5,73.5,2.85,14.85,288.5,530.68,437.18
2018,11,20,16,0,536.0,73.0,2.7,14.6,227.0,433.94,358.7
2018,11,20,16,15,495.0,63.0,2.35,13.65,184.5,370.84,306.0
2018,11,20,16,30,454.0,53.0,2.0,12.7,142.0,311.15,253.94
2018,11,20,16,45,350.5,42.0,1.7,11.75,98.5,226.37,180.15
2018,11,20,17,0,247.0,31.0,1.4,10.8,55.0,153.14,112.04
2018,11,20,17,15,170.0,20.0,1.4,10.8,32.0,89.7,0.0
2018,11,20,17,30,93.0,9.0,1.4,10.8,9.0,33.44,0.0
2018,11,20,17,45,46.5,4.5,1.4,9.7,4.5,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,21,6,45,28.0,3.5,1.7,2.75,3.0,0.0,0.0
2018,11,21,7,0,56.0,7.0,1.8,2.8,6.0,0.0,0.0
2018,11,21,7,15,212.0,18.0,2.05,3.5,33.5,83.1,0.0
2018,11,21,7,30,368.0,29.0,2.3,4.2,61.0,193.29,136.46
2018,11,21,7,45,466.5,37.5,2.55,4.85,105.5,267.53,216.96
2018,11,21,8,0,565.0,46.0,2.8,5.5,150.0,352.23,294.52
2018,11,21,8,15,620.5,52.5,2.6,6.2,197.5,421.2,356.12
2018,11,21,8,30,676.0,59.0,2.4,6.9,245.0,491.47,415.99
2018,11,21,8,45,708.5,64.5,2.25,7.6,291.0,553.56,466.44
2018,11,21,9,0,741.0,70.0,2.1,8.3,337.0,617.0,515.48
2018,11,21,9,15,681.0,88.5,2.15,9.1,357.0,632.59,524.98
2018,11,21,9,30,621.0,107.0,2.2,9.9,377.0,637.16,525.92
2018,11,21,9,45,411.5,159.0,2.2,10.7,344.5,542.27,446.85
2018,11,21,10,0,202.0,211.0,2.2,11.5,312.0,403.07,331.7
2018,11,21,10,15,130.5,202.0,2.05,11.7,269.0,334.26,274.84
2018,11,21,10,30,59.0,193.0,1.9,11.9,226.0,243.17,198.81
2018,11,21,10,45,30.5,156.0,1.8,12.15,173.0,176.76,143.52
2018,11,21,11,0,2.0,119.0,1.7,12.4,120.0,102.83,81.07
2018,11,21,11,15,5.0,125.0,1.65,12.5,128.0,111.22,88.19
2018,11,21,11,30,8.0,131.0,1.6,12.6,136.0,119.73,95.24
2018,11,21,11,45,24.5,176.5,1.55,12.7,192.0,193.41,156.18
2018,11,21,12,0,41.0,222.0,1.5,12.8,248.0,259.75,209.65
2018,11,21,12,15,29.5,213.0,1.5,12.9,232.0,238.11,191.51
2018,11,21,12,30,18.0,204.0,1.5,13.0,216.0,200.01,160.45
2018,11,21,12,45,9.5,153.0,1.5,13.1,159.5,141.83,112.97
2018,11,21,13,0,1.0,102.0,1.5,13.2,103.0,86.39,67.0
2018,11,21,13,15,0.5,88.0,1.45,13.25,88.5,73.7,56.52
2018,11,21,13,30,0.0,74.0,1.4,13.3,74.0,61.48,46.34
2018,11,21,13,45,0.5,88.0,1.4,13.35,88.5,73.65,56.64
2018,11,21,14,0,1.0,102.0,1.4,13.4,103.0,86.53,67.51
2018,11,21,14,15,1.0,97.0,1.4,13.3,98.0,82.11,63.95
2018,11,21,14,30,1.0,92.0,1.4,13.2,93.0,77.71,60.42
2018,11,21,14,45,2.0,83.5,1.4,13.15,84.5,71.0,54.97
2018,11,21,15,0,3.0,75.0,1.4,13.1,76.0,64.59,49.73
2018,11,21,15,15,15.5,76.0,1.35,12.9,81.5,79.85,63.32
2018,11,21,15,30,28.0,77.0,1.3,12.7,87.0,89.47,71.97
2018,11,21,15,45,21.5,58.5,1.25,12.55,65.5,65.88,51.71
2018,11,21,16,0,15.0,40.0,1.2,12.4,44.0,43.28,32.14
2018,11,21,16,15,7.5,25.0,1.15,12.05,27.0,25.31,16.4
2018,11,21,16,30,0.0,10.0,1.1,11.7,10.0,8.21,1.43
2018,11,21,16,45,0.0,7.5,1.0,11.4,7.5,6.15,0.0
2018,11,21,17,0,0.0,5.0,0.9,11.1,5.0,4.1,0.0
2018,11,21,17,15,0.0,3.0,0.9,11.1,3.0,2.46,0.0
2018,11,21,17,30,0.0,1.0,0.9,11.1,1.0,0.85,0.0
2018,11,21,17,45,0.0,0.5,0.9,10.7,0.5,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,22,6,45,8.0,1.5,0.8,7.4,1.5,0.0,0.0
2018,11,22,7,0,16.0,3.0,0.8,7.4,3.0,0.0,0.0
2018,11,22,7,15,8.0,9.0,0.95,7.9,9.0,10.24,0.0
2018,11,22,7,30,0.0,15.0,1.1,8.4,15.0,12.35,3.51
2018,11,22,7,45,0.0,26.5,1.25,8.9,26.5,21.87,12.91
2018,11,22,8,0,0.0,38.0,1.4,9.4,38.0,31.41,21.51
2018,11,22,8,15,0.0,52.0,1.4,10.0,52.0,43.46,32.15
2018,11,22,8,30,0.0,66.0,1.4,10.6,66.0,55.96,43.02
2018,11,22,8,45,6.0,94.5,1.4,11.15,96.5,87.08,69.8
2018,11,22,9,0,12.0,123.0,1.4,11.7,127.0,119.28,97.01
2018,11,22,9,15,21.5,145.5,1.45,12.35,154.0,148.4,121.24
2018,11,22,9,30,31.0,168.0,1.5,13.0,181.0,192.15,157.09
2018,11,22,9,45,49.0,187.0,1.5,13.6,210.0,227.9,185.99
2018,11,22,10,0,67.0,206.0,1.5,14.2,239.0,265.11,215.57
2018,11,22,10,15,49.5,205.5,1.5,14.55,231.0,249.08,201.33
2018,11,22,10,30,32.0,205.0,1.5,14.9,223.0,232.39,186.79
2018,11,22,10,45,41.5,219.5,1.55,15.25,243.5,257.57,206.77
2018,11,22,11,0,51.0,234.0,1.6,15.6,264.0,283.29,226.82
2018,11,22,11,15,75.0,259.5,1.55,15.85,305.0,336.63,268.6
2018,11,22,11,30,99.0,285.0,1.5,16.1,346.0,391.12,310.3
2018,11,22,11,45,97.5,288.5,1.45,16.4,349.5,394.14,311.51
2018,11,22,12,0,96.0,292.0,1.4,16.7,353.0,397.03,312.99
2018,11,22,12,15,94.5,289.5,1.35,16.85,349.5,392.57,309.2
2018,11,22,12,30,93.0,287.0,1.3,17.0,346.0,388.02,305.44
2018,11,22,12,45,149.0,289.0,1.25,17.15,382.5,468.46,367.33
2018,11,22,13,0,205.0,291.0,1.2,17.3,419.0,525.71,410.36
2018,11,22,13,15,217.5,282.0,1.25,17.4,414.5,524.96,410.24
2018,11,22,13,30,230.0,273.0,1.3,17.5,410.0,523.18,409.91
2018,11,22,13,45,233.0,261.5,1.35,17.55,395.5,508.23,399.77
2018,11,22,14,0,236.0,250.0,1.4,17.6,381.0,492.49,389.09
2018,11,22,14,15,237.5,234.5,1.4,17.55,360.5,469.79,373.07
2018,11,22,14,30,239.0,219.0,1.4,17.5,340.0,464.38,369.72
2018,11,22,14,45,212.0,204.5,1.4,17.45,306.0,400.02,321.07
2018,11,22,15,0,185.0,190.0,1.4,17.4,272.0,355.2,286.72
2018,11,22,15,15,127.5,168.0,1.35,17.2,222.0,280.21,227.13
2018,11,22,15,30,70.0,146.0,1.3,17.0,172.0,196.76,159.43
2018,11,22,15,45,39.0,123.0,1.25,16.8,137.0,149.01,120.08
2018,11,22,16,0,8.0,100.0,1.2,16.6,102.0,96.06,75.64
2018,11,22,16,15,14.5,81.0,1.1,15.95,84.0,81.68,63.73
2018,11,22,16,30,21.0,62.0,1.0,15.3,66.0,71.82,55.12
2018,11,22,16,45,15.5,44.0,0.9,14.65,46.5,50.17,36.2
2018,11,22,17,0,10.0,26.0,0.8,14.0,27.0,28.5,16.56
2018,11,22,17,15,5.0,14.5,0.8,14.0,15.0,14.71,0.0
2018,11,22,17,30,0.0,3.0,0.8,14.0,3.0,2.56,0.0
2018,11,22,17,45,0.0,1.5,0.9,13.1,1.5,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,23,7,15,0.0,4.0,1.7,10.5,4.0,3.41,0.0
2018,11,23,7,30,0.0,8.0,2.0,11.0,8.0,6.57,0.0
2018,11,23,7,45,0.0,14.0,2.3,11.5,14.0,11.51,4.0
2018,11,23,8,0,0.0,20.0,2.6,12.0,20.0,16.46,8.44
2018,11,23,8,15,0.0,35.5,2.8,12.6,35.5,29.31,19.61
2018,11,23,8,30,0.0,51.0,3.0,13.2,51.0,42.2,30.74
2018,11,23,8,45,0.5,61.0,3.15,13.8,61.0,50.85,38.11
2018,11,23,9,0,1.0,71.0,3.3,14.4,71.0,59.75,45.56
2018,11,23,9,15,14.5,104.0,3.5,15.25,110.0,100.57,80.2
2018,11,23,9,30,28.0,137.0,3.7,16.1,149.0,154.23,124.82
2018,11,23,9,45,40.0,165.5,3.85,16.9,184.5,195.69,158.51
2018,11,23,10,0,52.0,194.0,4.0,17.7,220.0,238.47,192.67
2018,11,23,10,15,62.0,214.0,4.1,18.35,246.5,270.53,217.76
2018,11,23,10,30,72.0,234.0,4.2,19.0,273.0,303.32,243.12
2018,11,23,10,45,104.0,246.0,4.3,19.7,305.5,347.8,278.19
2018,11,23,11,0,136.0,258.0,4.4,20.4,338.0,414.03,329.31
2018,11,23,11,15,403.0,209.0,4.45,20.85,456.0,663.53,524.52
2018,11,23,11,30,670.0,160.0,4.5,21.3,574.0,889.15,689.01
2018,11,23,11,45,596.5,189.0,4.5,21.8,561.5,854.04,660.82
2018,11,23,12,0,523.0,218.0,4.5,22.3,549.0,809.18,626.09
2018,11,23,12,15,728.5,149.5,4.4,22.5,611.0,950.6,726.25
2018,11,23,12,30,934.0,81.0,4.3,22.7,673.0,1056.02,796.24
2018,11,23,12,45,902.5,90.5,4.25,22.95,657.0,1031.1,777.73
2018,11,23,13,0,871.0,100.0,4.2,23.2,641.0,1014.72,766.19
2018,11,23,13,15,694.5,151.0,4.1,23.25,575.5,896.23,684.67
2018,11,23,13,30,518.0,202.0,4.0,23.3,510.0,761.41,588.89
2018,11,23,13,45,660.5,154.5,3.9,23.4,531.0,839.66,646.96
2018,11,23,14,0,803.0,107.0,3.8,23.5,552.0,892.88,684.05
2018,11,23,14,15,861.5,86.5,3.6,23.35,540.0,897.82,687.61
2018,11,23,14,30,920.0,66.0,3.4,23.2,528.0,886.22,680.07
2018,11,23,14,45,907.0,63.5,3.2,23.05,490.5,840.48,648.75
2018,11,23,15,0,894.0,61.0,3.0,22.9,453.0,792.83,616.01
2018,11,23,15,15,872.5,58.0,2.65,22.4,409.5,736.56,576.54
2018,11,23,15,30,851.0,55.0,2.3,21.9,366.0,679.69,535.89
2018,11,23,15,45,747.5,60.0,1.95,21.35,306.5,584.03,464.31
2018,11,23,16,0,644.0,65.0,1.6,20.8,247.0,492.83,392.75
2018,11,23,16,15,498.0,62.5,1.55,19.75,187.0,374.24,299.72
2018,11,23,16,30,352.0,60.0,1.5,18.7,127.0,266.17,211.89
2018,11,23,16,45,291.5,47.0,1.45,17.6,91.5,205.0,159.32
2018,11,23,17,0,231.0,34.0,1.4,16.5,56.0,151.12,106.91
2018,11,23,17,15,128.0,19.0,1.4,16.5,30.0,74.75,0.0
2018,11,23,17,30,25.0,4.0,1.4,16.5,4.0,3.41,0.0
2018,11,23,17,45,12.5,2.0,1.45,15.65,2.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,6,45,4.0,0.5,1.2,9.05,0.5,0.0,0.0
2018,11,24,7,0,8.0,1.0,1.2,9.2,1.0,0.0,0.0
2018,11,24,7,15,189.5,14.5,1.15,10.0,29.0,72.74,0.0
2018,11,24,7,30,371.0,28.0,1.1,10.8,57.0,189.87,118.35
2018,11,24,7,45,504.0,33.5,1.05,11.55,103.5,274.31,213.78
2018,11,24,8,0,637.0,39.0,1.0,12.3,150.0,375.01,300.91
2018,11,24,8,15,518.5,60.5,1.15,13.0,169.0,374.19,305.47
2018,11,24,8,30,400.0,82.0,1.3,13.7,188.0,351.46,289.85
2018,11,24,8,45,291.0,111.5,1.45,14.35,196.5,322.25,266.58
2018,11,24,9,0,182.0,141.0,1.6,15.0,205.0,281.71,232.32
2018,11,24,9,15,218.5,157.5,1.6,15.5,244.0,348.75,286.2
2018,11,24,9,30,255.0,174.0,1.6,16.0,283.0,404.97,329.82
2018,11,24,9,45,356.5,173.0,1.55,16.5,340.0,495.53,400.17
2018,11,24,10,0,458.0,172.0,1.5,17.0,397.0,612.13,486.58
2018,11,24,10,15,568.0,154.5,1.75,17.6,451.5,705.1,555.31
2018,11,24,10,30,678.0,137.0,2.0,18.2,506.0,812.57,630.64
2018,11,24,10,45,709.5,135.0,2.2,18.8,536.5,858.37,660.81
2018,11,24,11,0,741.0,133.0,2.4,19.4,567.0,902.74,690.33
2018,11,24,11,15,677.5,156.5,2.6,19.9,562.0,881.89,675.13
2018,11,24,11,30,614.0,180.0,2.8,20.4,557.0,854.82,656.14
2018,11,24,11,45,454.0,224.0,3.05,20.9,505.0,742.88,574.39
2018,11,24,12,0,294.0,268.0,3.3,21.4,453.0,613.51,477.2
2018,11,24,12,15,258.5,271.5,3.4,21.65,434.5,582.49,453.93
2018,11,24,12,30,223.0,275.0,3.5,21.9,416.0,527.99,412.87
2018,11,24,12,45,128.0,253.5,3.6,22.15,334.0,405.74,318.35
2018,11,24,13,0,33.0,232.0,3.7,22.4,252.0,263.85,206.1
2018,11,24,13,15,21.5,214.0,3.65,22.35,227.0,214.44,167.49
2018,11,24,13,30,10.0,196.0,3.6,22.3,202.0,185.14,144.14
2018,11,24,13,45,71.5,209.0,3.55,22.25,248.5,274.54,217.36
2018,11,24,14,0,133.0,222.0,3.5,22.2,295.0,364.83,289.53
2018,11,24,14,15,218.0,213.5,3.4,22.0,326.0,428.07,341.01
2018,11,24,14,30,303.0,205.0,3.3,21.8,357.0,503.86,400.96
2018,11,24,14,45,435.0,162.5,3.15,21.55,362.5,571.07,455.02
2018,11,24,15,0,567.0,120.0,3.0,21.3,368.0,616.83,492.18
2018,11,24,15,15,676.0,91.0,2.7,20.6,357.5,641.15,511.89
2018,11,24,15,30,785.0,62.0,2.4,19.9,347.0,649.12,518.68
2018,11,24,15,45,727.0,60.0,2.1,19.2,296.5,571.41,459.55
2018,11,24,16,0,669.0,58.0,1.8,18.5,246.0,497.15,400.87
2018,11,24,16,15,586.0,54.0,1.8,17.95,195.5,414.47,334.26
2018,11,24,16,30,503.0,50.0,1.8,17.4,145.0,335.75,268.36
2018,11,24,16,45,431.5,40.5,1.8,16.85,105.0,264.02,205.8
2018,11,24,17,0,360.0,31.0,1.8,16.3,65.0,199.89,141.44
2018,11,24,17,15,211.0,19.0,1.8,16.3,36.0,103.08,0.0
2018,11,24,17,30,62.0,7.0,1.8,16.3,7.0,5.97,0.0
2018,11,24,17,45,31.0,3.5,1.85,15.8,3.5,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,25,6,45,12.0,2.0,3.55,14.0,1.5,0.0,0.0
2018,11,25,7,0,24.0,4.0,3.6,14.0,3.0,0.0,0.0
2018,11,25,7,15,88.5,15.5,3.7,14.2,20.5,41.38,0.0
2018,11,25,7,30,153.0,27.0,3.8,14.4,38.0,105.88,60.8
2018,11,25,7,45,205.0,43.0,3.9,14.55,70.5,158.6,122.68
2018,11,25,8,0,257.0,59.0,4.0,14.7,103.0,213.24,172.44
2018,11,25,8,15,301.0,71.5,4.0,14.95,139.0,265.02,218.62
2018,11,25,8,30,345.0,84.0,4.0,15.2,175.0,321.23,267.32
2018,11,25,8,45,324.0,105.0,4.0,15.45,203.0,349.64,291.21
2018,11,25,9,0,303.0,126.0,4.0,15.7,231.0,360.42,300.02
2018,11,25,9,15,474.0,114.5,4.35,15.9,303.5,501.42,416.22
2018,11,25,9,30,645.0,103.0,4.7,16.1,376.0,649.76,534.25
2018,11,25,9,45,544.5,133.5,5.1,16.3,378.5,620.72,510.21
2018,11,25,10,0,444.0,164.0,5.5,16.5,381.0,591.01,484.97
2018,11,25,10,15,376.5,197.0,5.6,16.65,389.0,565.3,462.7
2018,11,25,10,30,309.0,230.0,5.7,16.8,397.0,553.83,450.9
2018,11,25,10,45,318.5,236.0,5.8,16.9,415.0,577.59,469.07
2018,11,25,11,0,328.0,242.0,5.9,17.0,433.0,600.76,486.6
2018,11,25,11,15,224.5,256.5,5.95,17.05,389.0,501.31,406.19
2018,11,25,11,30,121.0,271.0,6.0,17.1,345.0,418.7,337.71
2018,11,25,11,45,88.5,267.5,6.1,17.15,322.0,361.21,291.3
2018,11,25,12,0,56.0,264.0,6.2,17.2,299.0,324.43,260.77
2018,11,25,12,15,97.5,274.0,6.2,17.15,335.0,378.33,305.29
2018,11,25,12,30,139.0,284.0,6.2,17.1,371.0,454.18,366.26
2018,11,25,12,45,183.0,284.5,6.25,17.0,398.0,498.55,402.61
2018,11,25,13,0,227.0,285.0,6.3,16.9,425.0,541.73,437.94
2018,11,25,13,15,196.0,275.0,6.25,16.7,393.5,496.69,402.38
2018,11,25,13,30,165.0,265.0,6.2,16.5,362.0,452.01,367.05
2018,11,25,13,45,142.0,251.0,6.15,16.3,332.0,410.79,334.5
2018,11,25,14,0,119.0,237.0,6.1,16.1,302.0,370.3,302.21
2018,11,25,14,15,67.0,202.5,6.0,15.8,238.5,262.21,214.14
2018,11,25,14,30,15.0,168.0,5.9,15.5,175.0,163.65,131.95
2018,11,25,14,45,25.0,169.0,5.8,15.25,180.0,174.02,141.41
2018,11,25,15,0,35.0,170.0,5.7,15.0,185.0,198.33,162.31
2018,11,25,15,15,27.0,152.0,5.6,14.65,163.0,172.36,140.9
2018,11,25,15,30,19.0,134.0,5.5,14.3,141.0,136.18,110.73
2018,11,25,15,45,10.0,112.5,5.35,14.0,116.0,108.82,87.59
2018,11,25,16,0,1.0,91.0,5.2,13.7,91.0,82.35,64.97
2018,11,25,16,15,0.5,73.5,5.15,13.4,73.5,65.94,50.86
2018,11,25,16,30,0.0,56.0,5.1,13.1,56.0,49.53,36.54
2018,11,25,16,45,2.0,41.0,5.05,12.75,41.0,36.99,25.37
2018,11,25,17,0,4.0,26.0,5.0,12.4,26.0,23.92,12.85
2018,11,25,17,15,3.5,14.5,5.0,12.4,14.5,13.29,0.0
2018,11,25,17,30,3.0,3.0,5.0,12.4,3.0,2.56,0.0
2018,11,25,17,45,1.5,1.5,5.0,11.95,1.5,0.0,0.0
2018,11,25,18,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,4.35,7.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,4.15,7.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,3.75,6.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,3.45,4.95,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,3.25,4.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,3.05,3.9,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.95,3.7,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,3.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.95,3.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.0,3.0,3.35,1.5,0.0,0.0
2018,11,26,7,0,33.0,4.0,3.0,3.4,3.0,0.0,0.0
2018,11,26,7,15,73.5,14.5,3.2,3.7,18.0,35.73,0.0
2018,11,26,7,30,114.0,25.0,3.4,4.0,33.0,87.91,48.6
2018,11,26,7,45,129.5,40.5,3.55,4.3,56.5,113.01,89.38
2018,11,26,8,0,145.0,56.0,3.7,4.6,80.0,144.23,119.84
2018,11,26,8,15,277.5,64.5,3.95,5.05,130.0,243.76,208.59
2018,11,26,8,30,410.0,73.0,4.2,5.5,180.0,346.17,299.11
2018,11,26,8,45,497.0,80.0,4.45,5.95,234.0,437.37,378.07
2018,11,26,9,0,584.0,87.0,4.7,6.4,288.0,530.24,456.66
2018,11,26,9,15,642.0,90.5,4.7,6.95,338.0,604.29,516.9
2018,11,26,9,30,700.0,94.0,4.7,7.5,388.0,681.4,576.59
2018,11,26,9,45,820.0,76.0,4.7,8.0,451.0,781.26,652.16
2018,11,26,10,0,940.0,58.0,4.7,8.5,514.0,881.38,725.45
2018,11,26,10,15,954.5,59.0,4.65,9.0,548.0,925.87,754.86
2018,11,26,10,30,969.0,60.0,4.6,9.5,582.0,968.04,782.44
2018,11,26,10,45,980.5,61.0,4.55,9.95,610.0,1004.83,805.86
2018,11,26,11,0,992.0,62.0,4.5,10.4,638.0,1038.63,826.9
2018,11,26,11,15,998.0,62.5,4.45,10.8,656.5,1063.21,841.39
2018,11,26,11,30,1004.0,63.0,4.4,11.2,675.0,1084.21,853.41
2018,11,26,11,45,1009.0,63.5,4.3,11.6,686.0,1100.51,861.61
2018,11,26,12,0,1014.0,64.0,4.2,12.0,697.0,1112.98,867.51
2018,11,26,12,15,1016.5,63.5,4.2,12.3,699.0,1117.69,869.55
2018,11,26,12,30,1019.0,63.0,4.2,12.6,701.0,1118.42,869.11
2018,11,26,12,45,1017.0,63.0,4.15,12.85,693.5,1111.26,863.24
2018,11,26,13,0,1015.0,63.0,4.1,13.1,686.0,1100.17,854.92
2018,11,26,13,15,1010.0,63.0,4.05,13.25,669.5,1082.25,842.43
2018,11,26,13,30,1005.0,63.0,4.0,13.4,653.0,1060.65,827.58
2018,11,26,13,45,997.5,62.0,3.9,13.55,628.5,1031.8,807.46
2018,11,26,14,0,990.0,61.0,3.8,13.7,604.0,999.66,785.15
2018,11,26,14,15,974.0,60.5,3.75,13.7,570.0,957.46,756.48
2018,11,26,14,30,958.0,60.0,3.7,13.7,536.0,912.87,725.97
2018,11,26,14,45,938.5,59.5,3.6,13.65,497.0,863.31,691.36
2018,11,26,15,0,919.0,59.0,3.5,13.6,458.0,812.22,655.23
2018,11,26,15,15,895.0,57.0,3.3,13.3,413.5,754.61,613.7
2018,11,26,15,30,871.0,55.0,3.1,13.0,369.0,696.55,571.01
2018,11,26,15,45,835.5,52.0,2.9,12.7,320.0,629.52,519.95
2018,11,26,16,0,800.0,49.0,2.7,12.4,271.0,568.64,469.81
2018,11,26,16,15,744.0,45.0,2.35,11.35,220.5,491.11,405.16
2018,11,26,16,30,688.0,41.0,2.0,10.3,170.0,417.66,341.09
2018,11,26,16,45,587.5,34.5,1.65,9.25,121.5,325.76,259.69
2018,11,26,17,0,487.0,28.0,1.3,8.2,73.0,243.28,175.36
2018,11,26,17,15,287.5,17.5,1.3,8.2,40.0,128.7,0.0
2018,11,26,17,30,88.0,7.0,1.3,8.2,7.0,5.97,0.0
2018,11,26,17,45,44.0,3.5,1.35,7.2,3.5,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.55,4.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.55,4.15,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,11,27,6,45,16.5,1.5,0.75,3.15,1.0,0.0,0.0
2018,11,27,7,0,33.0,3.0,0.8,3.0,2.0,0.0,0.0
2018,11,27,7,15,79.0,14.0,0.95,3.65,18.0,37.01,0.0
2018,11,27,7,30,125.0,25.0,1.1,4.3,34.0,91.51,46.42
2018,11,27,7,45,192.0,41.0,1.25,4.9,67.0,150.88,119.57
2018,11,27,8,0,259.0,57.0,1.4,5.5,100.0,211.94,175.84
2018,11,27,8,15,392.0,64.0,1.6,6.15,153.0,304.78,257.49
2018,11,27,8,30,525.0,71.0,1.8,6.8,206.0,417.03,353.21
2018,11,27,8,45,533.5,82.0,2.0,7.4,242.0,462.45,391.53
2018,11,27,9,0,542.0,93.0,2.2,8.0,278.0,507.46,428.42
2018,11,27,9,15,520.0,110.5,2.4,8.9,307.0,529.84,445.29
2018,11,27,9,30,498.0,128.0,2.6,9.8,336.0,555.84,464.17
2018,11,27,9,45,477.0,148.0,2.8,10.7,362.0,582.21,482.61
2018,11,27,10,0,456.0,168.0,3.0,11.6,388.0,605.34,498.05
2018,11,27,10,15,478.5,175.0,3.1,12.15,419.5,649.08,530.4
2018,11,27,10,30,501.0,182.0,3.2,12.7,451.0,692.55,561.89
2018,11,27,10,45,544.0,177.0,3.3,13.25,481.0,740.84,597.26
2018,11,27,11,0,587.0,172.0,3.4,13.8,511.0,788.91,631.28
2018,11,27,11,15,604.5,172.0,3.45,14.2,530.0,826.3,656.87
2018,11,27,11,30,622.0,172.0,3.5,14.6,549.0,853.51,675.0
2018,11,27,11,45,612.5,178.5,3.55,14.95,554.5,858.31,677.21
2018,11,27,12,0,603.0,185.0,3.6,15.3,560.0,860.22,677.65
2018,11,27,12,15,590.0,190.0,3.65,15.55,557.5,846.26,667.09
2018,11,27,12,30,577.0,195.0,3.7,15.8,555.0,838.31,661.14
2018,11,27,12,45,606.5,182.5,3.7,16.0,557.0,859.0,675.83
2018,11,27,13,0,636.0,170.0,3.7,16.2,559.0,869.14,682.82
2018,11,27,13,15,616.0,171.5,3.7,16.3,540.5,842.04,663.53
2018,11,27,13,30,596.0,173.0,3.7,16.4,522.0,812.81,642.97
2018,11,27,13,45,629.5,154.5,3.7,16.5,510.0,811.42,642.76
2018,11,27,14,0,663.0,136.0,3.7,16.6,498.0,805.4,639.12
2018,11,27,14,15,644.0,132.0,3.6,16.5,468.0,764.28,609.85
2018,11,27,14,30,625.0,128.0,3.5,16.4,438.0,721.91,579.67
2018,11,27,14,45,606.5,122.0,3.45,16.3,404.0,676.77,547.28
2018,11,27,15,0,588.0,116.0,3.4,16.2,370.0,630.92,513.79
2018,11,27,15,15,513.0,115.5,3.05,15.75,321.0,541.19,444.15
2018,11,27,15,30,438.0,115.0,2.7,15.3,272.0,464.8,383.43
2018,11,27,15,45,357.0,108.0,2.35,14.8,224.5,382.38,316.64
2018,11,27,16,0,276.0,101.0,2.0,14.3,177.0,294.01,243.73
2018,11,27,16,15,195.5,86.0,1.9,13.4,134.5,218.53,180.35
2018,11,27,16,30,115.0,71.0,1.8,12.5,92.0,141.86,114.81
2018,11,27,16,45,84.0,52.0,1.7,11.55,65.0,101.57,79.22
2018,11,27,17,0,53.0,33.0,1.6,10.6,38.0,64.13,43.45
2018,11,27,17,15,36.5,18.5,1.6,10.6,21.0,28.3,0.0
2018,11,27,17,30,20.0,4.0,1.6,10.6,4.0,3.41,0.0
2018,11,27,17,45,10.0,2.0,1.75,9.95,2.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,28,6,45,10.5,1.5,2.2,6.85,1.0,0.0,0.0
2018,11,28,7,0,21.0,3.0,2.2,6.9,2.0,0.0,0.0
2018,11,28,7,15,91.0,14.0,2.4,7.4,19.0,40.76,0.0
2018,11,28,7,30,161.0,25.0,2.6,7.9,36.0,104.37,46.89
2018,11,28,7,45,227.5,39.5,2.85,8.35,69.0,164.33,128.61
2018,11,28,8,0,294.0,54.0,3.1,8.8,102.0,225.17,185.32
2018,11,28,8,15,308.0,70.0,3.1,9.35,135.0,266.94,223.94
2018,11,28,8,30,322.0,86.0,3.1,9.9,168.0,309.82,261.94
2018,11,28,8,45,358.0,100.5,3.1,10.45,208.0,365.88,309.62
2018,11,28,9,0,394.0,115.0,3.1,11.0,248.0,424.74,358.07
2018,11,28,9,15,319.0,142.0,3.3,11.85,259.0,403.88,339.13
2018,11,28,9,30,244.0,169.0,3.5,12.7,270.0,390.99,325.98
2018,11,28,9,45,285.5,180.0,3.7,13.5,309.0,446.45,370.21
2018,11,28,10,0,327.0,191.0,3.9,14.3,348.0,504.36,415.23
2018,11,28,10,15,412.5,186.0,4.25,14.95,397.5,603.11,492.49
2018,11,28,10,30,498.0,181.0,4.6,15.6,447.0,688.44,558.45
2018,11,28,10,45,502.0,189.5,4.95,16.25,468.0,715.67,577.91
2018,11,28,11,0,506.0,198.0,5.3,16.9,489.0,741.2,596.26
2018,11,28,11,15,473.5,214.0,5.4,17.2,492.5,737.72,591.64
2018,11,28,11,30,441.0,230.0,5.5,17.5,496.0,731.05,584.85
2018,11,28,11,45,583.0,188.0,5.6,17.8,545.5,830.68,662.02
2018,11,28,12,0,725.0,146.0,5.7,18.1,595.0,940.07,741.08
2018,11,28,12,15,627.5,178.0,5.75,18.25,567.0,879.5,696.08
2018,11,28,12,30,530.0,210.0,5.8,18.4,539.0,808.19,642.58
2018,11,28,12,45,466.0,227.5,5.8,18.55,514.5,760.79,605.71
2018,11,28,13,0,402.0,245.0,5.8,18.7,490.0,691.17,552.27
2018,11,28,13,15,482.0,214.5,5.75,18.75,501.0,750.84,599.46
2018,11,28,13,30,562.0,184.0,5.7,18.8,512.0,784.7,627.01
2018,11,28,13,45,529.5,184.5,5.65,18.8,484.0,742.4,595.01
2018,11,28,14,0,497.0,185.0,5.6,18.8,456.0,699.42,562.65
