Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,14,15,562.0,156.5,5.45,18.7,447.0,710.12,573.07
2018,11,28,14,30,627.0,128.0,5.3,18.6,438.0,724.14,584.46
2018,11,28,14,45,714.5,101.5,5.15,18.55,429.5,743.4,599.72
2018,11,28,15,0,802.0,75.0,5.0,18.5,421.0,748.91,604.58
2018,11,28,15,15,771.0,72.5,4.75,18.25,378.0,689.45,560.13
2018,11,28,15,30,740.0,70.0,4.5,18.0,335.0,630.25,515.47
2018,11,28,15,45,658.5,70.0,4.25,17.75,282.0,545.13,447.75
2018,11,28,16,0,577.0,70.0,4.0,17.5,229.0,462.05,379.84
2018,11,28,16,15,437.5,66.5,3.7,17.0,173.5,348.29,285.6
2018,11,28,16,30,298.0,63.0,3.4,16.5,118.0,245.93,198.91
2018,11,28,16,45,190.5,47.5,3.15,16.0,79.0,162.94,127.46
2018,11,28,17,0,83.0,32.0,2.9,15.5,40.0,82.65,56.08
2018,11,28,17,15,60.5,19.0,2.9,15.5,23.0,37.05,0.0
2018,11,28,17,30,38.0,6.0,2.9,15.5,6.0,5.12,0.0
2018,11,28,17,45,19.0,3.0,2.75,14.95,3.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,29,7,15,51.5,10.0,2.55,12.45,13.5,24.8,0.0
2018,11,29,7,30,103.0,20.0,2.8,13.0,27.0,75.01,26.51
2018,11,29,7,45,201.0,34.5,3.05,13.5,62.0,146.24,111.44
2018,11,29,8,0,299.0,49.0,3.3,14.0,97.0,221.15,178.43
2018,11,29,8,15,256.0,60.5,3.4,14.6,111.0,227.18,186.87
2018,11,29,8,30,213.0,72.0,3.5,15.2,125.0,214.69,178.2
2018,11,29,8,45,108.0,92.0,3.55,15.8,119.0,169.29,139.5
2018,11,29,9,0,3.0,112.0,3.6,16.4,113.0,102.96,81.54
2018,11,29,9,15,72.5,137.0,3.95,17.1,166.5,189.63,155.24
2018,11,29,9,30,142.0,162.0,4.3,17.8,220.0,288.14,236.69
2018,11,29,9,45,217.5,173.0,4.65,18.55,272.0,382.89,313.41
2018,11,29,10,0,293.0,184.0,5.0,19.3,324.0,467.14,380.4
2018,11,29,10,15,370.5,182.5,5.2,19.8,371.5,542.52,439.71
2018,11,29,10,30,448.0,181.0,5.4,20.3,419.0,642.75,516.39
2018,11,29,10,45,568.5,162.0,5.55,20.8,478.0,745.62,594.34
2018,11,29,11,0,689.0,143.0,5.7,21.3,537.0,862.52,678.68
2018,11,29,11,15,765.0,123.5,5.75,21.6,573.5,927.04,723.37
2018,11,29,11,30,841.0,104.0,5.8,21.9,610.0,984.19,762.52
2018,11,29,11,45,755.0,133.5,5.8,22.2,593.0,949.67,736.28
2018,11,29,12,0,669.0,163.0,5.8,22.5,576.0,902.8,701.8
2018,11,29,12,15,617.5,180.5,5.75,22.7,562.0,871.89,678.87
2018,11,29,12,30,566.0,198.0,5.7,22.9,548.0,830.76,648.43
2018,11,29,12,45,681.5,158.0,5.65,23.1,575.0,907.9,703.7
2018,11,29,13,0,797.0,118.0,5.6,23.3,602.0,962.42,741.48
2018,11,29,13,15,837.0,103.0,5.5,23.35,600.0,973.87,749.0
2018,11,29,13,30,877.0,88.0,5.4,23.4,598.0,969.14,745.56
2018,11,29,13,45,858.5,89.0,5.3,23.45,572.0,945.84,729.3
2018,11,29,14,0,840.0,90.0,5.2,23.5,546.0,909.18,703.79
2018,11,29,14,15,839.0,85.0,5.1,23.45,519.0,878.69,683.0
2018,11,29,14,30,838.0,80.0,5.0,23.4,492.0,845.32,660.07
2018,11,29,14,45,786.5,83.0,4.9,23.35,447.0,777.0,611.57
2018,11,29,15,0,735.0,86.0,4.8,23.3,402.0,713.77,566.25
2018,11,29,15,15,689.5,83.5,4.55,23.05,356.5,646.06,516.54
2018,11,29,15,30,644.0,81.0,4.3,22.8,311.0,580.08,466.76
2018,11,29,15,45,659.0,70.0,4.05,22.55,277.5,546.37,440.46
2018,11,29,16,0,674.0,59.0,3.8,22.3,244.0,505.89,407.5
2018,11,29,16,15,614.0,53.0,3.55,21.65,197.0,433.77,348.23
2018,11,29,16,30,554.0,47.0,3.3,21.0,150.0,362.9,287.97
2018,11,29,16,45,452.5,39.0,3.0,20.35,106.5,276.14,213.25
2018,11,29,17,0,351.0,31.0,2.7,19.7,63.0,199.81,137.76
2018,11,29,17,15,201.0,18.5,2.7,19.7,34.5,85.35,0.0
2018,11,29,17,30,51.0,6.0,2.7,19.7,6.0,5.12,0.0
2018,11,29,17,45,25.5,3.0,2.8,19.05,3.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,11,30,7,15,21.0,4.5,2.75,17.0,6.0,10.46,0.0
2018,11,30,7,30,42.0,9.0,3.0,17.4,12.0,33.58,5.82
2018,11,30,7,45,69.0,16.5,3.2,17.8,25.5,61.28,42.94
2018,11,30,8,0,96.0,24.0,3.4,18.2,39.0,87.21,66.79
2018,11,30,8,15,113.5,32.5,3.5,18.65,56.5,112.42,89.36
2018,11,30,8,30,131.0,41.0,3.6,19.1,74.0,127.35,103.09
2018,11,30,8,45,65.5,50.5,3.7,19.55,67.0,93.91,74.63
2018,11,30,9,0,0.0,60.0,3.8,20.0,60.0,49.69,36.1
2018,11,30,9,15,0.0,60.0,4.0,20.45,60.0,49.69,35.99
2018,11,30,9,30,0.0,60.0,4.2,20.9,60.0,49.69,35.84
2018,11,30,9,45,18.0,74.5,4.35,21.35,83.0,81.27,62.45
2018,11,30,10,0,36.0,89.0,4.5,21.8,106.0,111.28,87.47
2018,11,30,10,15,18.0,91.0,4.65,22.2,99.5,98.44,75.98
2018,11,30,10,30,0.0,93.0,4.8,22.6,93.0,77.66,58.04
2018,11,30,10,45,1.5,119.0,4.9,23.0,120.0,102.81,78.29
2018,11,30,11,0,3.0,145.0,5.0,23.4,147.0,128.69,98.9
2018,11,30,11,15,6.5,162.5,5.05,23.65,166.5,148.84,114.91
2018,11,30,11,30,10.0,180.0,5.1,23.9,186.0,169.36,131.13
2018,11,30,11,45,23.5,208.5,5.1,24.15,223.0,211.48,164.7
2018,11,30,12,0,37.0,237.0,5.1,24.4,260.0,275.16,214.64
2018,11,30,12,15,302.5,207.0,5.1,24.5,393.5,551.31,434.51
2018,11,30,12,30,568.0,177.0,5.1,24.6,527.0,817.53,633.51
2018,11,30,12,45,503.5,187.0,5.1,24.75,495.0,752.27,584.15
2018,11,30,13,0,439.0,197.0,5.1,24.9,463.0,695.01,541.24
2018,11,30,13,15,333.5,210.5,5.05,24.9,409.5,577.97,453.17
2018,11,30,13,30,228.0,224.0,5.0,24.9,356.0,486.66,382.25
2018,11,30,13,45,138.0,216.0,5.0,24.95,295.0,366.84,289.03
2018,11,30,14,0,48.0,208.0,5.0,25.0,234.0,252.81,197.94
2018,11,30,14,15,310.5,166.0,4.95,24.9,319.5,475.43,379.23
2018,11,30,14,30,573.0,124.0,4.9,24.8,405.0,673.96,532.93
2018,11,30,14,45,667.0,101.5,4.85,24.75,405.0,705.21,556.22
2018,11,30,15,0,761.0,79.0,4.8,24.7,405.0,722.66,570.1
2018,11,30,15,15,625.0,83.5,4.65,24.45,333.5,598.23,477.97
2018,11,30,15,30,489.0,88.0,4.5,24.2,262.0,478.87,385.86
2018,11,30,15,45,510.0,76.5,4.35,23.95,236.5,455.89,368.08
2018,11,30,16,0,531.0,65.0,4.2,23.7,211.0,429.68,346.38
2018,11,30,16,15,514.0,58.0,4.0,23.25,177.0,384.0,307.82
2018,11,30,16,30,497.0,51.0,3.8,22.8,143.0,338.97,267.95
2018,11,30,16,45,393.0,42.0,3.55,22.35,101.0,252.59,193.95
2018,11,30,17,0,289.0,33.0,3.3,21.9,59.0,176.71,120.54
2018,11,30,17,15,162.5,19.5,3.3,21.9,32.5,73.17,0.0
2018,11,30,17,30,36.0,6.0,3.3,21.9,6.0,5.12,0.0
2018,11,30,17,45,18.0,3.0,3.1,21.4,3.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.9,20.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.95,20.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,18.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,1,7,15,181.5,11.0,3.25,12.3,21.5,66.45,0.0
2018,12,1,7,30,363.0,22.0,3.5,12.8,43.0,168.33,35.18
2018,12,1,7,45,501.0,26.5,3.75,13.35,86.5,263.4,199.95
2018,12,1,8,0,639.0,31.0,4.0,13.9,130.0,360.47,289.88
2018,12,1,8,15,705.5,34.5,4.0,14.55,179.0,433.23,355.36
2018,12,1,8,30,772.0,38.0,4.0,15.2,228.0,512.22,423.03
2018,12,1,8,45,812.0,40.5,4.05,15.85,276.0,578.38,477.84
2018,12,1,9,0,852.0,43.0,4.1,16.5,324.0,646.72,530.81
2018,12,1,9,15,877.5,45.0,4.3,17.2,368.5,705.49,573.94
2018,12,1,9,30,903.0,47.0,4.5,17.9,413.0,764.19,616.16
2018,12,1,9,45,919.0,48.0,4.7,18.6,451.0,813.36,650.45
2018,12,1,10,0,935.0,49.0,4.9,19.3,489.0,860.98,683.11
2018,12,1,10,15,947.5,50.0,4.9,19.8,522.0,903.67,711.0
2018,12,1,10,30,960.0,51.0,4.9,20.3,555.0,944.0,736.83
2018,12,1,10,45,968.5,52.0,4.9,20.75,581.0,977.98,758.05
2018,12,1,11,0,977.0,53.0,4.9,21.2,607.0,1008.92,777.03
2018,12,1,11,15,980.5,55.0,4.9,21.5,625.5,1033.1,791.73
2018,12,1,11,30,984.0,57.0,4.9,21.8,644.0,1053.71,804.07
2018,12,1,11,45,983.5,59.0,4.85,22.1,653.5,1066.66,810.8
2018,12,1,12,0,983.0,61.0,4.8,22.4,663.0,1075.8,815.11
2018,12,1,12,15,983.5,60.5,4.8,22.55,664.0,1078.82,816.44
2018,12,1,12,30,984.0,60.0,4.8,22.7,665.0,1078.01,815.41
2018,12,1,12,45,982.0,60.0,4.75,22.8,658.0,1071.51,810.43
2018,12,1,13,0,980.0,60.0,4.7,22.9,651.0,1061.23,803.13
2018,12,1,13,15,974.0,59.0,4.65,22.95,634.5,1041.97,790.09
2018,12,1,13,30,968.0,58.0,4.6,23.0,618.0,1019.2,774.85
2018,12,1,13,45,960.0,57.5,4.55,23.0,594.5,991.81,756.73
2018,12,1,14,0,952.0,57.0,4.5,23.0,571.0,961.29,736.51
2018,12,1,14,15,939.0,57.0,4.25,22.85,540.5,924.01,711.04
2018,12,1,14,30,926.0,57.0,4.0,22.7,510.0,884.29,683.85
2018,12,1,14,45,908.0,56.5,3.75,22.55,473.0,837.56,651.52
2018,12,1,15,0,890.0,56.0,3.5,22.4,436.0,789.29,617.77
2018,12,1,15,15,866.0,53.5,3.15,21.9,393.0,732.59,577.74
2018,12,1,15,30,842.0,51.0,2.8,21.4,350.0,675.51,536.64
2018,12,1,15,45,807.0,48.5,2.4,20.9,303.5,611.08,488.78
2018,12,1,16,0,772.0,46.0,2.0,20.4,257.0,553.12,441.96
2018,12,1,16,15,715.0,42.0,1.95,19.45,208.0,476.62,381.17
2018,12,1,16,30,658.0,38.0,1.9,18.5,159.0,404.42,320.84
2018,12,1,16,45,558.5,32.5,1.8,17.5,113.5,315.51,244.57
2018,12,1,17,0,459.0,27.0,1.7,16.5,68.0,235.65,163.32
2018,12,1,17,15,269.5,17.0,1.7,16.5,37.5,108.75,0.0
2018,12,1,17,30,80.0,7.0,1.7,16.5,7.0,5.97,0.0
2018,12,1,17,45,40.0,3.5,1.75,15.65,3.5,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,2,7,15,153.0,11.0,3.75,8.65,19.5,57.38,0.0
2018,12,2,7,30,306.0,22.0,3.9,9.1,39.0,151.24,13.87
2018,12,2,7,45,442.5,29.0,4.1,9.55,81.5,239.92,183.67
2018,12,2,8,0,579.0,36.0,4.3,10.0,124.0,339.24,276.91
2018,12,2,8,15,647.5,41.0,4.3,10.7,172.0,413.7,344.63
2018,12,2,8,30,716.0,46.0,4.3,11.4,220.0,493.87,414.35
2018,12,2,8,45,757.0,49.5,4.25,12.1,267.0,560.14,469.91
2018,12,2,9,0,798.0,53.0,4.2,12.8,314.0,628.57,524.41
2018,12,2,9,15,826.0,55.5,4.25,13.45,358.0,681.44,563.52
2018,12,2,9,30,854.0,58.0,4.3,14.1,402.0,740.46,606.27
2018,12,2,9,45,873.0,60.0,4.35,14.75,441.0,791.43,641.85
2018,12,2,10,0,892.0,62.0,4.4,15.4,480.0,841.22,675.84
2018,12,2,10,15,904.5,63.5,4.3,15.8,512.0,883.14,703.03
2018,12,2,10,30,917.0,65.0,4.2,16.2,544.0,922.85,728.46
2018,12,2,10,45,924.5,67.0,4.15,16.6,569.5,956.08,749.27
2018,12,2,11,0,932.0,69.0,4.1,17.0,595.0,986.39,767.89
2018,12,2,11,15,937.5,69.5,4.05,17.3,612.5,1009.7,781.84
2018,12,2,11,30,943.0,70.0,4.0,17.6,630.0,1029.7,793.56
2018,12,2,11,45,943.5,71.0,3.9,17.85,639.0,1041.92,799.79
2018,12,2,12,0,944.0,72.0,3.8,18.1,648.0,1050.5,803.72
2018,12,2,12,15,944.0,72.5,3.7,18.3,649.5,1054.29,804.68
2018,12,2,12,30,944.0,73.0,3.6,18.5,651.0,1054.39,803.35
2018,12,2,12,45,940.5,73.0,3.55,18.7,643.5,1046.67,797.32
2018,12,2,13,0,937.0,73.0,3.5,18.9,636.0,1035.35,789.11
2018,12,2,13,15,930.5,72.5,3.35,18.95,620.5,1016.92,775.9
2018,12,2,13,30,924.0,72.0,3.2,19.0,605.0,995.15,760.62
2018,12,2,13,45,915.0,71.0,3.1,19.05,581.5,967.18,741.62
2018,12,2,14,0,906.0,70.0,3.0,19.1,558.0,936.27,720.7
2018,12,2,14,15,892.0,69.0,2.9,19.0,527.5,898.14,695.16
2018,12,2,14,30,878.0,68.0,2.8,18.9,497.0,857.78,667.96
2018,12,2,14,45,858.5,66.5,2.7,18.85,460.0,810.22,635.27
2018,12,2,15,0,839.0,65.0,2.6,18.8,423.0,768.99,606.81
2018,12,2,15,15,813.0,62.5,2.4,18.45,381.0,712.29,566.59
2018,12,2,15,30,787.0,60.0,2.2,18.1,339.0,655.41,525.51
2018,12,2,15,45,748.5,56.5,2.0,17.8,293.0,589.08,475.52
2018,12,2,16,0,710.0,53.0,1.8,17.5,247.0,524.41,423.84
2018,12,2,16,15,650.0,48.5,1.65,16.6,199.5,448.33,362.32
2018,12,2,16,30,590.0,44.0,1.5,15.7,152.0,376.67,301.72
2018,12,2,16,45,487.0,37.0,1.35,14.75,108.0,292.61,228.87
2018,12,2,17,0,384.0,30.0,1.2,13.8,64.0,214.73,150.04
2018,12,2,17,15,221.5,18.0,1.2,13.8,35.0,93.22,0.0
2018,12,2,17,30,59.0,6.0,1.2,13.8,6.0,5.12,0.0
2018,12,2,17,45,29.5,3.0,1.35,12.95,3.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,3,7,15,9.5,9.0,3.35,7.95,9.5,10.65,0.0
2018,12,3,7,30,19.0,18.0,3.5,8.4,19.0,24.38,0.0
2018,12,3,7,45,40.0,36.5,3.6,8.9,41.5,64.03,45.87
2018,12,3,8,0,61.0,55.0,3.7,9.4,64.0,95.98,75.99
2018,12,3,8,15,111.5,73.0,3.75,9.9,97.0,144.79,119.48
2018,12,3,8,30,162.0,91.0,3.8,10.4,130.0,209.94,176.5
2018,12,3,8,45,228.0,104.0,3.8,10.85,171.0,273.4,231.6
2018,12,3,9,0,294.0,117.0,3.8,11.3,212.0,343.15,290.82
2018,12,3,9,15,283.5,138.0,4.0,11.75,240.0,373.03,314.77
2018,12,3,9,30,273.0,159.0,4.2,12.2,268.0,401.31,336.96
2018,12,3,9,45,408.5,149.5,4.4,12.6,330.5,526.75,439.96
2018,12,3,10,0,544.0,140.0,4.6,13.0,393.0,645.32,534.74
2018,12,3,10,15,669.5,121.5,4.6,13.3,454.5,761.75,622.36
2018,12,3,10,30,795.0,103.0,4.6,13.6,516.0,868.12,699.45
2018,12,3,10,45,815.5,102.0,4.65,13.9,543.5,907.53,726.1
2018,12,3,11,0,836.0,101.0,4.7,14.2,571.0,944.8,751.44
2018,12,3,11,15,855.0,97.5,4.7,14.45,591.0,975.18,771.45
2018,12,3,11,30,874.0,94.0,4.7,14.7,611.0,1002.74,789.46
2018,12,3,11,45,893.0,88.5,4.65,14.95,624.0,1013.2,794.91
2018,12,3,12,0,912.0,83.0,4.6,15.2,637.0,1031.96,806.47
2018,12,3,12,15,911.5,83.0,4.6,15.35,638.0,1034.58,807.53
2018,12,3,12,30,911.0,83.0,4.6,15.5,639.0,1033.65,806.41
2018,12,3,12,45,907.5,83.0,4.6,15.7,632.0,1026.17,800.76
2018,12,3,13,0,904.0,83.0,4.6,15.9,625.0,1015.23,792.91
2018,12,3,13,15,898.5,83.0,4.55,15.95,610.5,998.92,781.47
2018,12,3,13,30,893.0,83.0,4.5,16.0,596.0,979.37,767.92
2018,12,3,13,45,883.5,81.5,4.5,16.05,573.0,951.02,748.67
2018,12,3,14,0,874.0,80.0,4.5,16.1,550.0,919.88,727.47
2018,12,3,14,15,859.5,79.0,4.45,16.0,520.0,891.72,708.43
2018,12,3,14,30,845.0,78.0,4.4,15.9,490.0,851.43,680.44
2018,12,3,14,45,823.5,76.5,4.35,15.8,453.0,802.74,646.04
2018,12,3,15,0,802.0,75.0,4.3,15.7,416.0,752.87,610.33
2018,12,3,15,15,775.5,71.5,4.15,15.45,374.5,695.94,568.55
2018,12,3,15,30,749.0,68.0,4.0,15.2,333.0,638.91,525.99
2018,12,3,15,45,709.5,63.5,3.85,14.95,287.5,572.25,473.79
2018,12,3,16,0,670.0,59.0,3.7,14.7,242.0,511.27,423.44
2018,12,3,16,15,611.0,53.5,3.35,13.95,195.5,436.76,360.73
2018,12,3,16,30,552.0,48.0,3.0,13.2,149.0,366.97,299.65
2018,12,3,16,45,393.0,39.5,2.6,12.45,100.5,252.5,200.86
2018,12,3,17,0,234.0,31.0,2.2,11.7,52.0,154.47,108.85
2018,12,3,17,15,139.0,18.5,2.2,11.7,29.0,64.91,0.0
2018,12,3,17,30,44.0,6.0,2.2,11.7,6.0,5.12,0.0
2018,12,3,17,45,22.0,3.0,2.3,10.9,3.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.7,3.65,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.55,2.9,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.65,2.65,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,4,7,15,124.5,10.5,2.95,3.0,17.0,47.82,0.0
2018,12,4,7,30,249.0,21.0,3.2,3.4,34.0,127.23,0.0
2018,12,4,7,45,397.5,29.5,3.4,3.8,76.0,225.92,173.61
2018,12,4,8,0,546.0,38.0,3.6,4.2,118.0,323.74,268.54
2018,12,4,8,15,618.0,44.0,3.7,4.8,166.0,399.71,338.98
2018,12,4,8,30,690.0,50.0,3.8,5.4,214.0,481.67,411.82
2018,12,4,8,45,734.5,53.5,3.9,6.0,261.0,549.09,470.07
2018,12,4,9,0,779.0,57.0,4.0,6.6,308.0,618.92,528.05
2018,12,4,9,15,808.5,60.5,4.0,7.1,352.5,679.97,574.78
2018,12,4,9,30,838.0,64.0,4.0,7.6,397.0,741.38,620.43
2018,12,4,9,45,857.0,66.0,3.95,8.15,435.5,784.63,650.61
2018,12,4,10,0,876.0,68.0,3.9,8.7,474.0,833.84,684.73
2018,12,4,10,15,889.0,70.0,3.85,9.15,506.5,876.37,713.37
2018,12,4,10,30,902.0,72.0,3.8,9.6,539.0,916.77,740.03
2018,12,4,10,45,911.5,73.5,3.75,10.05,565.0,950.91,761.78
2018,12,4,11,0,921.0,75.0,3.7,10.5,591.0,982.28,781.37
2018,12,4,11,15,926.5,76.0,3.65,10.9,609.0,1006.16,795.66
2018,12,4,11,30,932.0,77.0,3.6,11.3,627.0,1026.77,807.7
2018,12,4,11,45,934.5,78.0,3.55,11.65,637.0,1041.01,815.48
2018,12,4,12,0,937.0,79.0,3.5,12.0,647.0,1051.71,820.96
2018,12,4,12,15,936.0,79.0,3.4,12.25,647.5,1054.0,820.66
2018,12,4,12,30,935.0,79.0,3.3,12.5,648.0,1052.66,818.08
2018,12,4,12,45,932.5,79.0,3.25,12.75,641.5,1046.18,812.63
2018,12,4,13,0,930.0,79.0,3.2,13.0,635.0,1036.13,804.96
2018,12,4,13,15,923.5,78.5,3.1,13.1,619.5,1018.0,791.9
2018,12,4,13,30,917.0,78.0,3.0,13.2,604.0,996.56,776.77
2018,12,4,13,45,907.5,77.0,2.95,13.3,580.5,968.47,757.58
2018,12,4,14,0,898.0,76.0,2.9,13.4,557.0,937.49,736.45
2018,12,4,14,15,885.0,74.5,2.85,13.4,527.0,900.05,710.99
2018,12,4,14,30,872.0,73.0,2.8,13.4,497.0,860.33,683.78
2018,12,4,14,45,853.5,71.0,2.7,13.4,460.5,821.62,656.74
2018,12,4,15,0,835.0,69.0,2.6,13.4,424.0,772.62,621.83
2018,12,4,15,15,809.0,66.0,2.5,13.15,382.0,715.54,580.95
2018,12,4,15,30,783.0,63.0,2.4,12.9,340.0,658.24,539.03
2018,12,4,15,45,744.0,59.5,2.25,12.7,294.0,591.75,487.86
2018,12,4,16,0,705.0,56.0,2.1,12.5,248.0,526.88,434.97
2018,12,4,16,15,635.5,51.0,1.85,11.65,199.0,444.83,366.97
2018,12,4,16,30,566.0,46.0,1.6,10.8,150.0,372.97,304.63
2018,12,4,16,45,463.5,38.0,1.35,9.95,106.0,284.64,226.89
2018,12,4,17,0,361.0,30.0,1.1,9.1,62.0,206.9,147.17
2018,12,4,17,15,209.5,18.0,1.1,9.1,34.0,89.78,0.0
2018,12,4,17,30,58.0,6.0,1.1,9.1,6.0,5.12,0.0
2018,12,4,17,45,29.0,3.0,1.2,8.25,3.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.25,3.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,5,7,15,8.5,5.0,2.45,2.5,5.5,6.91,0.0
2018,12,5,7,30,17.0,10.0,2.6,2.9,11.0,16.77,0.0
2018,12,5,7,45,77.5,24.0,2.75,3.3,34.5,68.66,49.58
2018,12,5,8,0,138.0,38.0,2.9,3.7,58.0,117.6,96.09
2018,12,5,8,15,110.5,49.5,2.9,4.4,69.0,122.74,102.69
2018,12,5,8,30,83.0,61.0,2.9,5.1,80.0,114.61,96.46
2018,12,5,8,45,41.5,76.5,2.9,5.85,86.0,98.84,82.28
2018,12,5,9,0,0.0,92.0,2.9,6.6,92.0,80.79,65.37
2018,12,5,9,15,25.0,122.5,2.9,7.25,132.5,139.27,116.48
2018,12,5,9,30,50.0,153.0,2.9,7.9,173.0,193.17,162.57
2018,12,5,9,45,103.5,177.5,2.95,8.5,223.5,280.69,236.65
2018,12,5,10,0,157.0,202.0,3.0,9.1,274.0,357.5,300.02
2018,12,5,10,15,152.0,216.5,2.85,9.55,290.5,374.22,311.85
2018,12,5,10,30,147.0,231.0,2.7,10.0,307.0,390.39,323.27
2018,12,5,10,45,139.5,237.5,2.6,10.4,312.5,393.81,324.58
2018,12,5,11,0,132.0,244.0,2.5,10.8,318.0,396.66,325.49
2018,12,5,11,15,111.5,251.0,2.4,11.15,314.5,386.94,316.06
2018,12,5,11,30,91.0,258.0,2.3,11.5,311.0,355.2,289.53
2018,12,5,11,45,103.0,268.0,2.25,11.85,329.0,379.56,308.63
2018,12,5,12,0,115.0,278.0,2.2,12.2,347.0,404.09,327.44
2018,12,5,12,15,133.5,277.5,2.15,12.5,358.0,444.07,358.28
2018,12,5,12,30,152.0,277.0,2.1,12.8,369.0,462.1,372.06
2018,12,5,12,45,92.0,249.5,2.05,13.05,305.0,346.4,280.06
2018,12,5,13,0,32.0,222.0,2.0,13.3,241.0,253.98,204.74
2018,12,5,13,15,29.0,218.5,1.95,13.4,235.5,247.16,199.51
2018,12,5,13,30,26.0,215.0,1.9,13.5,230.0,221.94,179.21
2018,12,5,13,45,26.0,198.0,1.85,13.65,212.5,221.26,178.85
2018,12,5,14,0,26.0,181.0,1.8,13.8,195.0,202.22,163.59
2018,12,5,14,15,62.0,191.5,1.8,13.75,222.5,247.39,201.96
2018,12,5,14,30,98.0,202.0,1.8,13.7,250.0,291.5,238.83
2018,12,5,14,45,88.0,183.5,1.75,13.6,224.0,259.98,213.41
2018,12,5,15,0,78.0,165.0,1.7,13.5,198.0,229.16,188.59
2018,12,5,15,15,61.5,144.0,1.55,13.15,168.5,191.13,157.39
2018,12,5,15,30,45.0,123.0,1.4,12.8,139.0,154.5,126.9
2018,12,5,15,45,54.0,111.0,1.25,12.5,127.5,147.43,121.38
2018,12,5,16,0,63.0,99.0,1.1,12.2,116.0,139.81,114.99
2018,12,5,16,15,52.5,78.5,1.1,11.6,91.0,109.36,88.77
2018,12,5,16,30,42.0,58.0,1.1,11.0,66.0,79.71,62.84
2018,12,5,16,45,21.5,38.5,1.05,10.4,42.5,47.35,34.34
2018,12,5,17,0,1.0,19.0,1.0,9.8,19.0,16.08,6.72
2018,12,5,17,15,8.5,11.5,1.0,9.8,11.5,12.85,0.0
2018,12,5,17,30,16.0,4.0,1.0,9.8,4.0,3.41,0.0
2018,12,5,17,45,8.0,2.0,1.05,9.2,2.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,6,7,15,0.0,1.5,1.9,9.1,1.5,1.28,0.0
2018,12,6,7,30,0.0,3.0,2.0,9.3,3.0,2.46,0.0
2018,12,6,7,45,0.0,5.5,2.05,9.55,5.5,4.51,0.0
2018,12,6,8,0,0.0,8.0,2.1,9.8,8.0,6.56,0.0
2018,12,6,8,15,0.0,10.0,2.15,10.1,10.0,8.21,1.45
2018,12,6,8,30,0.0,12.0,2.2,10.4,12.0,9.86,2.94
2018,12,6,8,45,0.0,13.0,2.25,10.7,13.0,10.69,3.68
2018,12,6,9,0,0.0,14.0,2.3,11.0,14.0,11.52,4.4
2018,12,6,9,15,0.0,15.5,2.3,11.4,15.5,12.76,5.46
2018,12,6,9,30,0.0,17.0,2.3,11.8,17.0,14.01,6.51
2018,12,6,9,45,0.0,20.5,2.3,12.2,20.5,16.91,8.97
2018,12,6,10,0,0.0,24.0,2.3,12.6,24.0,19.81,11.41
2018,12,6,10,15,0.0,26.5,2.25,12.9,26.5,21.89,13.14
2018,12,6,10,30,0.0,29.0,2.2,13.2,29.0,23.98,14.86
2018,12,6,10,45,0.0,29.5,2.1,13.55,29.5,24.4,15.17
2018,12,6,11,0,0.0,30.0,2.0,13.9,30.0,24.82,15.47
2018,12,6,11,15,0.0,43.0,1.95,14.05,43.0,35.63,24.58
2018,12,6,11,30,0.0,56.0,1.9,14.2,56.0,46.45,33.65
2018,12,6,11,45,0.0,65.5,1.85,14.4,65.5,54.38,40.23
2018,12,6,12,0,0.0,75.0,1.8,14.6,75.0,62.32,46.81
2018,12,6,12,15,0.0,62.5,1.8,14.7,62.5,51.89,38.05
2018,12,6,12,30,0.0,50.0,1.8,14.8,50.0,41.47,29.32
2018,12,6,12,45,0.0,52.0,1.75,14.85,52.0,43.13,30.72
2018,12,6,13,0,0.0,54.0,1.7,14.9,54.0,44.8,32.13
2018,12,6,13,15,0.0,49.5,1.7,15.0,49.5,41.04,28.99
2018,12,6,13,30,0.0,45.0,1.7,15.1,45.0,37.29,25.86
2018,12,6,13,45,1.5,62.5,1.7,15.15,63.5,53.27,39.4
2018,12,6,14,0,3.0,80.0,1.7,15.2,82.0,69.23,52.88
2018,12,6,14,15,8.5,102.5,1.65,15.25,107.0,94.14,73.98
2018,12,6,14,30,14.0,125.0,1.6,15.3,132.0,120.5,96.16
2018,12,6,14,45,10.0,108.5,1.55,15.3,113.5,101.32,80.2
2018,12,6,15,0,6.0,92.0,1.5,15.3,95.0,82.58,64.56
2018,12,6,15,15,3.0,62.0,1.35,15.2,63.5,53.64,40.21
2018,12,6,15,30,0.0,32.0,1.2,15.1,32.0,26.41,17.02
2018,12,6,15,45,0.0,29.0,1.05,15.0,29.0,23.91,14.93
2018,12,6,16,0,0.0,26.0,0.9,14.9,26.0,21.43,12.79
2018,12,6,16,15,0.0,22.0,0.9,14.7,22.0,18.11,9.9
2018,12,6,16,30,0.0,18.0,0.9,14.5,18.0,14.81,6.96
2018,12,6,16,45,0.0,14.0,0.9,14.3,14.0,11.51,3.97
2018,12,6,17,0,0.0,10.0,0.9,14.1,10.0,8.21,0.58
2018,12,6,17,15,0.0,5.5,0.9,14.1,5.5,4.69,0.0
2018,12,6,17,30,0.0,1.0,0.9,14.1,1.0,0.85,0.0
2018,12,6,17,45,0.0,0.5,1.0,14.05,0.5,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,7,7,15,0.0,1.5,3.8,10.25,1.5,1.28,0.0
2018,12,7,7,30,0.0,3.0,3.8,10.2,3.0,2.56,0.0
2018,12,7,7,45,0.0,5.0,3.85,10.15,5.0,4.1,0.0
2018,12,7,8,0,0.0,7.0,3.9,10.1,7.0,5.74,0.0
2018,12,7,8,15,0.0,8.5,4.0,10.15,8.5,6.98,0.36
2018,12,7,8,30,0.0,10.0,4.1,10.2,10.0,8.21,1.49
2018,12,7,8,45,0.0,17.5,4.2,10.25,17.5,14.4,6.92
2018,12,7,9,0,0.0,25.0,4.3,10.3,25.0,20.6,12.34
2018,12,7,9,15,0.0,32.5,4.5,10.4,32.5,26.82,17.73
2018,12,7,9,30,0.0,40.0,4.7,10.5,40.0,33.05,23.08
2018,12,7,9,45,0.0,64.0,4.9,10.65,64.0,53.03,40.25
2018,12,7,10,0,0.0,88.0,5.1,10.8,88.0,73.63,57.78
2018,12,7,10,15,0.0,89.0,5.25,10.95,89.0,74.3,58.18
2018,12,7,10,30,0.0,90.0,5.4,11.1,90.0,75.04,58.65
2018,12,7,10,45,0.0,74.0,5.55,11.3,74.0,61.43,46.92
2018,12,7,11,0,0.0,58.0,5.7,11.5,58.0,48.1,35.47
2018,12,7,11,15,0.0,74.5,5.55,11.6,74.5,61.88,47.11
2018,12,7,11,30,0.0,91.0,5.4,11.7,91.0,75.69,58.72
2018,12,7,11,45,0.0,73.0,5.25,11.8,73.0,60.64,45.93
2018,12,7,12,0,0.0,55.0,5.1,11.9,55.0,45.63,33.19
2018,12,7,12,15,0.0,59.5,5.0,11.85,59.5,49.39,36.37
2018,12,7,12,30,0.0,64.0,4.9,11.8,64.0,53.14,39.56
2018,12,7,12,45,0.0,69.5,4.85,11.8,69.5,57.72,43.45
2018,12,7,13,0,0.0,75.0,4.8,11.8,75.0,62.31,47.35
2018,12,7,13,15,0.0,68.5,4.75,11.75,68.5,56.88,42.8
2018,12,7,13,30,0.0,62.0,4.7,11.7,62.0,51.44,38.24
2018,12,7,13,45,0.0,59.0,4.65,11.6,59.0,48.93,36.18
2018,12,7,14,0,0.0,56.0,4.6,11.5,56.0,46.42,34.11
2018,12,7,14,15,0.0,59.0,4.55,11.4,59.0,48.9,36.32
2018,12,7,14,30,0.0,62.0,4.5,11.3,62.0,51.39,38.54
2018,12,7,14,45,0.0,59.5,4.5,11.25,59.5,49.29,36.84
2018,12,7,15,0,0.0,57.0,4.5,11.2,57.0,47.2,35.14
2018,12,7,15,15,0.0,42.0,4.5,11.05,42.0,34.71,24.46
2018,12,7,15,30,0.0,27.0,4.5,10.9,27.0,22.27,13.73
2018,12,7,15,45,0.0,19.0,4.5,10.75,19.0,15.65,7.99
2018,12,7,16,0,0.0,11.0,4.5,10.6,11.0,9.04,2.23
2018,12,7,16,15,0.0,9.0,4.6,10.4,9.0,7.39,0.77
2018,12,7,16,30,0.0,7.0,4.7,10.2,7.0,5.74,0.0
2018,12,7,16,45,0.0,6.0,4.8,10.0,6.0,4.92,0.0
2018,12,7,17,0,0.0,5.0,4.9,9.8,5.0,4.1,0.0
2018,12,7,17,15,0.0,3.0,4.9,9.8,3.0,2.56,0.0
2018,12,7,17,30,0.0,1.0,4.9,9.8,1.0,0.85,0.0
2018,12,7,17,45,0.0,0.5,5.15,9.45,0.5,0.0,0.0
2018,12,7,18,0,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,5.2,8.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,5.15,8.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,5.2,8.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,5.45,8.15,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,5.5,8.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,5.45,7.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,5.45,7.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,5.55,7.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,5.5,7.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,5.25,7.55,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,4.8,7.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,4.5,7.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,4.8,7.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,5.0,6.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,5.1,6.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,5.05,6.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,4.95,6.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,4.9,6.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,4.85,6.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,4.85,6.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,4.9,6.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,4.9,6.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,4.95,6.3,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,5.05,6.3,1.5,1.28,0.0
2018,12,8,7,30,0.0,3.0,5.1,6.3,3.0,2.56,0.0
2018,12,8,7,45,15.5,8.5,5.15,6.35,10.5,15.11,5.96
2018,12,8,8,0,31.0,14.0,5.2,6.4,18.0,33.47,23.1
2018,12,8,8,15,173.5,30.5,5.25,6.45,68.5,141.42,118.58
2018,12,8,8,30,316.0,47.0,5.3,6.5,119.0,262.38,226.16
2018,12,8,8,45,158.0,43.0,5.35,6.6,79.0,164.26,141.36
2018,12,8,9,0,0.0,39.0,5.4,6.7,39.0,32.21,22.76
2018,12,8,9,15,0.0,54.0,5.35,6.8,54.0,44.69,33.73
2018,12,8,9,30,0.0,69.0,5.3,6.9,69.0,57.2,44.6
2018,12,8,9,45,0.0,77.5,5.3,7.0,77.5,64.31,50.67
2018,12,8,10,0,0.0,86.0,5.3,7.1,86.0,71.81,57.04
2018,12,8,10,15,0.5,114.5,5.25,7.2,115.0,98.66,80.09
2018,12,8,10,30,1.0,143.0,5.2,7.3,144.0,126.37,103.65
2018,12,8,10,45,13.0,171.0,5.2,7.35,178.5,164.98,136.83
2018,12,8,11,0,25.0,199.0,5.2,7.4,213.0,204.84,170.73
2018,12,8,11,15,14.0,175.0,5.2,7.4,183.0,169.21,139.98
2018,12,8,11,30,3.0,151.0,5.2,7.4,153.0,134.5,109.97
2018,12,8,11,45,2.5,148.5,5.2,7.45,150.0,131.43,107.27
2018,12,8,12,0,2.0,146.0,5.2,7.5,147.0,128.43,104.63
2018,12,8,12,15,15.5,187.5,5.25,7.5,196.5,182.77,151.17
2018,12,8,12,30,29.0,229.0,5.3,7.5,246.0,259.42,215.73
2018,12,8,12,45,37.5,225.0,5.3,7.5,247.0,263.36,219.35
2018,12,8,13,0,46.0,221.0,5.3,7.5,248.0,267.26,223.1
2018,12,8,13,15,36.0,204.0,5.3,7.55,225.0,237.79,198.25
2018,12,8,13,30,26.0,187.0,5.3,7.6,202.0,208.83,173.76
2018,12,8,13,45,13.5,159.5,5.35,7.6,167.5,153.44,126.7
2018,12,8,14,0,1.0,132.0,5.4,7.6,133.0,115.05,93.65
2018,12,8,14,15,3.5,134.5,5.4,7.65,136.5,120.2,98.36
2018,12,8,14,30,6.0,137.0,5.4,7.7,140.0,125.48,103.15
2018,12,8,14,45,8.5,133.0,5.4,7.7,137.0,124.33,102.49
2018,12,8,15,0,11.0,129.0,5.4,7.7,134.0,123.22,101.84
2018,12,8,15,15,5.5,99.0,5.35,7.65,101.5,89.52,72.73
2018,12,8,15,30,0.0,69.0,5.3,7.6,69.0,57.22,44.56
2018,12,8,15,45,0.0,55.0,5.25,7.55,55.0,45.52,34.39
2018,12,8,16,0,0.0,41.0,5.2,7.5,41.0,33.87,24.15
2018,12,8,16,15,0.0,31.0,5.0,7.3,31.0,25.57,16.8
2018,12,8,16,30,0.0,21.0,4.8,7.1,21.0,17.29,9.41
2018,12,8,16,45,54.5,19.5,4.65,6.85,24.5,52.23,39.18
2018,12,8,17,0,109.0,18.0,4.5,6.6,28.0,83.05,58.41
2018,12,8,17,15,54.5,9.5,4.5,6.6,14.5,27.87,0.0
2018,12,8,17,30,0.0,1.0,4.5,6.6,1.0,0.85,0.0
2018,12,8,17,45,0.0,0.5,4.45,6.15,0.5,0.0,0.0
2018,12,8,18,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,4.45,5.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,4.55,4.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,4.6,4.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,4.6,4.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,4.5,4.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,4.35,3.85,0.0,0.0,0.0
