Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,21,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,4.2,3.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,3.9,3.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,3.85,3.3,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,3.75,3.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,3.7,2.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,3.7,2.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,3.7,2.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,3.7,2.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,3.65,2.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.6,1.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.55,1.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.5,1.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.45,1.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.4,1.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.4,1.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.35,1.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.3,1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.3,1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.25,1.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,3.15,1.05,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.05,0.95,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.0,0.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.0,0.9,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.0,0.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.95,0.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.9,0.8,0.0,0.0,0.0
2018,12,9,7,15,7.5,2.5,3.15,1.25,3.0,0.0,0.0
2018,12,9,7,30,15.0,5.0,3.4,1.7,6.0,9.65,0.0
2018,12,9,7,45,7.5,14.5,3.6,2.15,15.0,15.36,6.17
2018,12,9,8,0,0.0,24.0,3.8,2.6,24.0,19.79,11.49
2018,12,9,8,15,0.0,36.5,4.05,3.25,36.5,30.16,20.94
2018,12,9,8,30,0.0,49.0,4.3,3.9,49.0,40.58,30.35
2018,12,9,8,45,3.0,70.5,4.6,4.5,71.5,62.72,50.06
2018,12,9,9,0,6.0,92.0,4.9,5.1,94.0,85.39,70.02
2018,12,9,9,15,151.5,117.0,4.8,5.65,175.0,237.3,205.65
2018,12,9,9,30,297.0,142.0,4.7,6.2,256.0,398.01,343.94
2018,12,9,9,45,560.0,113.0,4.65,6.75,355.5,610.85,522.12
2018,12,9,10,0,823.0,84.0,4.6,7.3,455.0,813.12,678.54
2018,12,9,10,15,839.5,86.0,4.55,7.75,488.5,857.93,708.64
2018,12,9,10,30,856.0,88.0,4.5,8.2,522.0,900.91,737.81
2018,12,9,10,45,867.5,89.5,4.4,8.7,548.0,936.58,760.55
2018,12,9,11,0,879.0,91.0,4.3,9.2,574.0,969.66,781.08
2018,12,9,11,15,889.0,91.0,4.25,9.6,593.5,996.65,797.74
2018,12,9,11,30,899.0,91.0,4.2,10.0,613.0,1009.26,804.07
2018,12,9,11,45,906.5,90.0,4.15,10.4,624.0,1026.04,813.78
2018,12,9,12,0,914.0,89.0,4.1,10.8,635.0,1039.51,821.25
2018,12,9,12,15,914.0,89.5,4.1,11.05,637.5,1043.85,823.25
2018,12,9,12,30,914.0,90.0,4.1,11.3,640.0,1044.65,823.01
2018,12,9,12,45,900.0,93.0,4.05,11.6,630.0,1030.95,812.25
2018,12,9,13,0,886.0,96.0,4.0,11.9,620.0,1025.63,807.75
2018,12,9,13,15,824.0,110.0,4.0,12.0,588.5,971.05,769.22
2018,12,9,13,30,762.0,124.0,4.0,12.1,557.0,921.54,734.44
2018,12,9,13,45,694.0,135.0,4.0,12.2,518.0,854.81,686.65
2018,12,9,14,0,626.0,146.0,4.0,12.3,479.0,787.18,637.6
2018,12,9,14,15,571.0,148.5,3.95,12.2,439.5,714.08,583.84
2018,12,9,14,30,516.0,151.0,3.9,12.1,400.0,651.57,536.75
2018,12,9,14,45,414.0,153.0,3.9,12.05,343.5,550.57,457.17
2018,12,9,15,0,312.0,155.0,3.9,12.0,287.0,437.65,366.45
2018,12,9,15,15,174.0,145.5,3.75,11.75,218.0,294.05,247.26
2018,12,9,15,30,36.0,136.0,3.6,11.5,149.0,164.56,136.07
2018,12,9,15,45,119.5,101.5,3.5,11.25,135.5,192.73,162.42
2018,12,9,16,0,203.0,67.0,3.4,11.0,122.0,210.98,179.0
2018,12,9,16,15,373.5,59.5,3.05,10.5,137.0,306.06,258.41
2018,12,9,16,30,544.0,52.0,2.7,10.0,152.0,373.17,308.91
2018,12,9,16,45,433.5,43.0,2.35,9.45,107.5,279.94,225.54
2018,12,9,17,0,323.0,34.0,2.0,8.9,63.0,197.49,142.84
2018,12,9,17,15,183.5,20.0,2.0,8.9,34.5,83.94,0.0
2018,12,9,17,30,44.0,6.0,2.0,8.9,6.0,5.12,0.0
2018,12,9,17,45,22.0,3.0,1.95,8.2,3.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.45,2.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,1.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.95,0.85,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.9,0.65,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.85,0.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,10,7,15,116.0,8.5,2.05,0.7,13.0,0.0,0.0
2018,12,10,7,30,232.0,17.0,2.4,1.4,26.0,97.46,0.0
2018,12,10,7,45,291.0,23.0,2.7,2.05,50.5,170.79,120.31
2018,12,10,8,0,350.0,29.0,3.0,2.7,75.0,221.72,182.84
2018,12,10,8,15,496.0,38.5,2.85,3.4,133.0,328.38,278.86
2018,12,10,8,30,642.0,48.0,2.7,4.1,191.0,446.19,381.48
2018,12,10,8,45,725.0,50.5,2.6,4.8,246.0,533.78,455.79
2018,12,10,9,0,808.0,53.0,2.5,5.5,301.0,627.44,531.77
2018,12,10,9,15,838.5,55.5,2.25,6.55,346.0,682.72,570.65
2018,12,10,9,30,869.0,58.0,2.0,7.6,391.0,744.11,612.13
2018,12,10,9,45,890.5,60.0,1.8,8.65,431.5,797.79,646.03
2018,12,10,10,0,912.0,62.0,1.6,9.7,472.0,850.49,677.56
2018,12,10,10,15,926.5,63.5,1.5,10.2,506.0,895.14,704.59
2018,12,10,10,30,941.0,65.0,1.4,10.7,540.0,937.7,729.45
2018,12,10,10,45,951.0,66.5,1.35,11.25,567.0,973.73,749.92
2018,12,10,11,0,961.0,68.0,1.3,11.8,594.0,1006.93,768.2
2018,12,10,11,15,967.0,68.5,1.2,12.1,613.0,1031.91,780.56
2018,12,10,11,30,973.0,69.0,1.1,12.4,632.0,1053.53,790.63
2018,12,10,11,45,976.0,69.5,1.05,12.75,643.0,1068.68,797.39
2018,12,10,12,0,979.0,70.0,1.0,13.1,654.0,1080.17,801.96
2018,12,10,12,15,980.0,70.0,1.0,13.35,656.5,1085.27,804.08
2018,12,10,12,30,981.0,70.0,1.0,13.6,659.0,1086.59,804.08
2018,12,10,12,45,979.0,70.0,0.95,13.8,653.0,1081.1,798.99
2018,12,10,13,0,977.0,70.0,0.9,14.0,647.0,1071.86,791.81
2018,12,10,13,15,972.5,69.5,0.9,14.15,632.5,1055.82,781.86
2018,12,10,13,30,968.0,69.0,0.9,14.3,618.0,1036.24,769.88
2018,12,10,13,45,960.5,68.0,0.9,14.45,595.5,1009.72,753.56
2018,12,10,14,0,953.0,67.0,0.9,14.6,573.0,980.03,735.29
2018,12,10,14,15,939.5,66.5,0.9,14.6,543.0,942.6,712.28
2018,12,10,14,30,926.0,66.0,0.9,14.6,513.0,902.71,687.51
2018,12,10,14,45,907.0,65.0,0.9,14.6,476.0,855.37,657.35
2018,12,10,15,0,888.0,64.0,0.9,14.6,439.0,806.5,625.67
2018,12,10,15,15,863.5,61.5,0.8,14.4,396.5,750.26,587.08
2018,12,10,15,30,839.0,59.0,0.7,14.2,354.0,699.98,551.99
2018,12,10,15,45,803.0,55.0,0.6,14.0,307.0,632.74,503.51
2018,12,10,16,0,767.0,51.0,0.5,13.8,260.0,566.77,452.54
2018,12,10,16,15,710.5,46.5,0.55,13.2,211.5,489.91,392.99
2018,12,10,16,30,654.0,42.0,0.6,12.6,163.0,417.02,333.19
2018,12,10,16,45,555.5,35.5,0.65,12.0,117.0,326.29,256.13
2018,12,10,17,0,457.0,29.0,0.7,11.4,71.0,244.1,173.81
2018,12,10,17,15,268.5,18.0,0.7,11.4,39.0,130.53,0.0
2018,12,10,17,30,80.0,7.0,0.7,11.4,7.0,5.97,0.0
2018,12,10,17,45,40.0,3.5,0.85,10.55,3.5,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,11,7,15,41.5,5.5,1.3,2.8,7.0,0.0,0.0
2018,12,11,7,30,83.0,11.0,1.4,3.7,14.0,38.95,0.0
2018,12,11,7,45,78.0,20.5,1.5,4.6,26.5,63.72,40.61
2018,12,11,8,0,73.0,30.0,1.6,5.5,39.0,76.15,59.31
2018,12,11,8,15,262.5,44.0,1.7,6.25,98.0,207.3,173.92
2018,12,11,8,30,452.0,58.0,1.8,7.0,157.0,352.28,298.4
2018,12,11,8,45,604.5,59.0,1.85,7.75,224.0,471.71,398.39
2018,12,11,9,0,757.0,60.0,1.9,8.5,291.0,600.65,502.15
2018,12,11,9,15,802.0,62.0,2.2,9.35,338.5,670.09,555.22
2018,12,11,9,30,847.0,64.0,2.5,10.2,386.0,741.15,607.83
2018,12,11,9,45,874.5,65.5,2.75,11.1,428.0,791.22,643.03
2018,12,11,10,0,902.0,67.0,3.0,12.0,470.0,847.7,682.38
2018,12,11,10,15,914.5,68.0,3.25,12.5,502.5,889.67,711.46
2018,12,11,10,30,927.0,69.0,3.5,13.0,535.0,929.47,738.81
2018,12,11,10,45,930.5,72.0,3.7,13.45,560.0,961.13,759.97
2018,12,11,11,0,934.0,75.0,3.9,13.9,585.0,989.69,778.93
2018,12,11,11,15,835.0,103.0,3.95,14.15,570.5,957.87,754.72
2018,12,11,11,30,736.0,131.0,4.0,14.4,556.0,914.66,722.88
2018,12,11,11,45,613.5,171.5,4.1,14.65,530.0,848.0,674.23
2018,12,11,12,0,491.0,212.0,4.2,14.9,504.0,768.97,614.13
2018,12,11,12,15,409.0,235.5,4.2,15.0,479.5,693.77,556.47
2018,12,11,12,30,327.0,259.0,4.2,15.1,455.0,639.83,513.52
2018,12,11,12,45,408.0,233.5,4.25,15.15,475.5,689.13,553.79
2018,12,11,13,0,489.0,208.0,4.3,15.2,496.0,759.18,608.0
2018,12,11,13,15,499.5,198.5,4.25,15.15,487.0,752.68,603.39
2018,12,11,13,30,510.0,189.0,4.2,15.1,478.0,743.82,597.59
2018,12,11,13,45,340.5,214.0,4.15,15.0,404.0,580.4,470.8
2018,12,11,14,0,171.0,239.0,4.1,14.9,330.0,426.34,347.3
2018,12,11,14,15,235.5,218.5,3.85,14.7,336.5,456.23,374.07
2018,12,11,14,30,300.0,198.0,3.6,14.5,343.0,500.43,410.69
2018,12,11,14,45,383.0,168.5,3.4,14.25,339.5,543.2,446.4
2018,12,11,15,0,466.0,139.0,3.2,14.0,336.0,561.51,462.92
2018,12,11,15,15,525.5,113.0,2.9,13.55,314.5,557.5,461.32
2018,12,11,15,30,585.0,87.0,2.6,13.1,293.0,555.08,460.17
2018,12,11,15,45,445.5,90.0,2.3,12.65,234.5,429.61,358.5
2018,12,11,16,0,306.0,93.0,2.0,12.2,176.0,324.27,270.87
2018,12,11,16,15,184.5,81.0,1.9,11.75,128.5,211.65,175.95
2018,12,11,16,30,63.0,69.0,1.8,11.3,81.0,115.54,93.1
2018,12,11,16,45,42.5,50.5,1.75,10.85,57.5,74.56,57.14
2018,12,11,17,0,22.0,32.0,1.7,10.4,34.0,44.2,28.56
2018,12,11,17,15,16.5,17.5,1.7,10.4,18.5,23.71,0.0
2018,12,11,17,30,11.0,3.0,1.7,10.4,3.0,2.56,0.0
2018,12,11,17,45,5.5,1.5,1.8,10.1,1.5,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,7,15,10.5,5.5,1.95,9.75,6.0,0.0,0.0
2018,12,12,7,30,21.0,11.0,2.1,10.2,12.0,16.84,0.0
2018,12,12,7,45,57.5,28.5,2.25,10.65,35.0,61.15,36.72
2018,12,12,8,0,94.0,46.0,2.4,11.1,58.0,101.48,78.78
2018,12,12,8,15,123.0,64.5,2.5,11.5,87.0,141.25,114.85
2018,12,12,8,30,152.0,83.0,2.6,11.9,116.0,194.57,161.57
2018,12,12,8,45,121.0,92.5,2.7,12.3,122.5,179.81,149.9
2018,12,12,9,0,90.0,102.0,2.8,12.7,129.0,173.48,144.41
2018,12,12,9,15,45.0,96.0,2.85,13.2,109.5,123.77,101.42
2018,12,12,9,30,0.0,90.0,2.9,13.7,90.0,76.78,60.03
2018,12,12,9,45,25.5,131.5,2.95,14.2,143.0,148.64,121.12
2018,12,12,10,0,51.0,173.0,3.0,14.7,196.0,217.63,178.28
2018,12,12,10,15,54.5,176.0,3.35,15.35,202.0,223.61,182.53
2018,12,12,10,30,58.0,179.0,3.7,16.0,208.0,230.13,187.35
2018,12,12,10,45,30.0,159.0,4.05,16.6,174.0,181.9,146.49
2018,12,12,11,0,2.0,139.0,4.4,17.2,140.0,122.59,96.35
2018,12,12,11,15,20.5,175.5,4.55,17.55,187.0,176.27,140.85
2018,12,12,11,30,39.0,212.0,4.7,17.9,234.0,250.47,201.02
2018,12,12,11,45,44.0,229.0,4.8,18.25,254.5,275.22,220.4
2018,12,12,12,0,49.0,246.0,4.9,18.6,275.0,300.35,240.08
2018,12,12,12,15,39.5,233.0,4.85,18.65,256.5,275.27,219.66
2018,12,12,12,30,30.0,220.0,4.8,18.7,238.0,250.48,199.54
2018,12,12,12,45,34.5,223.5,4.75,18.8,244.0,259.13,206.61
2018,12,12,13,0,39.0,227.0,4.7,18.9,250.0,267.85,213.69
2018,12,12,13,15,25.5,202.0,4.5,18.8,217.0,225.6,179.58
2018,12,12,13,30,12.0,177.0,4.3,18.7,184.0,169.5,134.1
2018,12,12,13,45,23.0,191.0,4.05,18.65,203.5,194.84,155.26
2018,12,12,14,0,34.0,205.0,3.8,18.6,223.0,238.48,190.86
2018,12,12,14,15,44.0,200.0,3.55,18.4,222.0,242.36,194.63
2018,12,12,14,30,54.0,195.0,3.3,18.2,221.0,245.93,198.23
2018,12,12,14,45,70.5,186.5,3.0,18.05,218.0,250.32,202.66
2018,12,12,15,0,87.0,178.0,2.7,17.9,215.0,253.81,206.28
2018,12,12,15,15,76.0,160.0,2.55,17.65,190.0,223.17,181.59
2018,12,12,15,30,65.0,142.0,2.4,17.4,165.0,193.46,157.43
2018,12,12,15,45,49.5,122.5,2.25,17.15,138.5,159.76,129.51
2018,12,12,16,0,34.0,103.0,2.1,16.9,112.0,127.51,102.4
2018,12,12,16,15,25.5,85.0,2.05,16.65,91.0,102.83,81.39
2018,12,12,16,30,17.0,67.0,2.0,16.4,70.0,79.02,60.8
2018,12,12,16,45,11.5,48.5,1.95,16.1,50.5,51.46,36.95
2018,12,12,17,0,6.0,30.0,1.9,15.8,31.0,30.4,17.56
2018,12,12,17,15,4.5,16.5,1.9,15.8,17.0,16.22,0.0
2018,12,12,17,30,3.0,3.0,1.9,15.8,3.0,3.51,0.0
2018,12,12,17,45,1.5,1.5,1.85,15.55,1.5,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,13,7,15,54.5,7.0,3.2,13.1,8.5,0.0,0.0
2018,12,13,7,30,109.0,14.0,3.4,13.3,17.0,50.43,0.0
2018,12,13,7,45,210.0,26.0,3.6,13.5,47.0,136.98,84.25
2018,12,13,8,0,311.0,38.0,3.8,13.7,77.0,212.74,167.47
2018,12,13,8,15,408.5,48.5,3.9,14.15,122.5,292.79,239.07
2018,12,13,8,30,506.0,59.0,4.0,14.6,168.0,382.63,316.83
2018,12,13,8,45,612.5,59.0,4.1,15.0,221.5,474.92,394.91
2018,12,13,9,0,719.0,59.0,4.2,15.4,275.0,571.98,474.56
2018,12,13,9,15,755.0,62.0,4.4,15.95,319.0,634.45,523.35
2018,12,13,9,30,791.0,65.0,4.6,16.5,363.0,697.97,570.99
2018,12,13,9,45,817.5,67.0,4.85,17.0,403.0,753.36,611.76
2018,12,13,10,0,844.0,69.0,5.1,17.5,443.0,808.29,651.55
2018,12,13,10,15,863.5,70.0,5.2,17.8,477.5,846.27,677.95
2018,12,13,10,30,883.0,71.0,5.3,18.1,512.0,890.92,709.09
2018,12,13,10,45,898.5,72.0,5.4,18.4,540.5,930.02,735.9
2018,12,13,11,0,914.0,73.0,5.5,18.7,569.0,966.77,760.9
2018,12,13,11,15,925.5,73.0,5.55,18.8,590.0,995.76,780.55
2018,12,13,11,30,937.0,73.0,5.6,18.9,611.0,1021.75,798.15
2018,12,13,11,45,868.5,95.5,5.65,19.0,601.5,1005.11,785.57
2018,12,13,12,0,800.0,118.0,5.7,19.1,592.0,970.78,760.75
2018,12,13,12,15,823.5,112.5,5.75,19.05,602.5,991.89,776.33
2018,12,13,12,30,847.0,107.0,5.8,19.0,613.0,1009.64,789.35
2018,12,13,12,45,908.0,88.0,5.85,19.0,626.0,1032.86,806.29
2018,12,13,13,0,969.0,69.0,5.9,19.0,639.0,1062.98,828.23
2018,12,13,13,15,963.5,69.0,5.95,18.8,625.0,1047.06,818.34
2018,12,13,13,30,958.0,69.0,6.0,18.6,611.0,1027.65,806.32
2018,12,13,13,45,947.5,68.5,6.05,18.45,588.0,999.46,787.91
2018,12,13,14,0,937.0,68.0,6.1,18.3,565.0,968.27,767.31
2018,12,13,14,15,921.5,67.5,6.15,17.9,534.5,929.76,741.97
2018,12,13,14,30,906.0,67.0,6.2,17.5,504.0,888.96,714.65
2018,12,13,14,45,883.5,66.0,6.2,17.15,466.5,839.6,680.13
2018,12,13,15,0,861.0,65.0,6.2,16.8,429.0,789.0,644.14
2018,12,13,15,15,831.5,63.0,6.25,16.15,386.5,737.98,608.01
2018,12,13,15,30,802.0,61.0,6.3,15.5,344.0,679.07,564.66
2018,12,13,15,45,760.5,57.5,6.3,14.85,297.5,610.39,512.02
2018,12,13,16,0,719.0,54.0,6.3,14.2,251.0,543.49,456.96
2018,12,13,16,15,655.0,50.0,6.35,13.45,203.5,464.91,390.24
2018,12,13,16,30,591.0,46.0,6.4,12.7,156.0,395.69,328.62
2018,12,13,16,45,486.5,38.5,6.4,11.9,111.5,304.51,246.8
2018,12,13,17,0,382.0,31.0,6.4,11.1,67.0,223.81,164.99
2018,12,13,17,15,221.0,19.0,6.4,11.1,37.0,115.98,0.0
2018,12,13,17,30,60.0,7.0,6.4,11.1,7.0,25.15,0.0
2018,12,13,17,45,30.0,3.5,6.35,10.1,3.5,0.0,0.0
2018,12,13,18,0,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,6.35,8.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,6.5,7.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,6.6,7.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,6.75,7.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,6.9,7.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,6.9,6.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,6.9,6.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,6.9,6.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,6.9,6.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,6.75,6.35,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,6.6,6.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,6.5,6.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,6.4,6.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,6.45,6.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,6.5,6.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,6.5,6.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,6.5,5.95,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,6.5,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,6.5,5.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,6.5,5.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,6.5,5.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,6.5,5.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,6.5,5.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,6.45,5.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,6.4,5.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.4,5.4,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.4,5.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.4,5.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.4,5.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.35,5.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.3,5.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.25,5.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.2,5.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.15,5.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.1,5.2,0.0,0.0,0.0
2018,12,14,7,15,0.5,3.0,6.1,5.35,3.0,0.0,0.0
2018,12,14,7,30,1.0,6.0,6.1,5.5,6.0,5.47,0.0
2018,12,14,7,45,2.0,18.0,6.1,5.7,18.0,15.67,4.76
2018,12,14,8,0,3.0,30.0,6.1,5.9,30.0,26.3,16.62
2018,12,14,8,15,11.0,44.5,6.2,6.15,46.5,43.94,32.61
2018,12,14,8,30,19.0,59.0,6.3,6.4,63.0,67.24,53.58
2018,12,14,8,45,59.5,84.0,6.4,6.7,101.0,120.2,100.99
2018,12,14,9,0,100.0,109.0,6.5,7.0,139.0,189.21,162.0
2018,12,14,9,15,67.0,118.5,6.6,7.3,140.0,166.08,141.2
2018,12,14,9,30,34.0,128.0,6.7,7.6,141.0,152.48,128.25
2018,12,14,9,45,18.0,108.0,6.8,7.9,115.0,107.95,89.02
2018,12,14,10,0,2.0,88.0,6.9,8.2,89.0,75.45,60.07
2018,12,14,10,15,1.0,73.5,6.95,8.4,74.0,61.84,48.11
2018,12,14,10,30,0.0,59.0,7.0,8.6,59.0,48.9,36.75
2018,12,14,10,45,0.0,58.5,7.05,8.8,58.5,48.49,36.3
2018,12,14,11,0,0.0,58.0,7.1,9.0,58.0,48.09,35.86
2018,12,14,11,15,0.0,64.0,7.05,9.15,64.0,53.1,40.09
2018,12,14,11,30,0.0,70.0,7.0,9.3,70.0,58.12,44.32
2018,12,14,11,45,0.0,96.0,7.0,9.5,96.0,80.15,63.03
2018,12,14,12,0,0.0,122.0,7.0,9.7,122.0,103.89,83.1
2018,12,14,12,15,2.0,138.0,6.85,9.7,139.0,120.91,97.56
2018,12,14,12,30,4.0,154.0,6.7,9.7,156.0,138.28,112.3
2018,12,14,12,45,10.0,178.5,6.6,9.65,184.0,168.54,138.06
2018,12,14,13,0,16.0,203.0,6.5,9.6,212.0,199.69,164.47
2018,12,14,13,15,69.0,225.0,6.45,9.6,264.0,295.44,246.52
2018,12,14,13,30,122.0,247.0,6.4,9.6,316.0,394.04,329.43
2018,12,14,13,45,144.0,243.5,6.35,9.55,322.0,409.39,342.94
2018,12,14,14,0,166.0,240.0,6.3,9.5,328.0,423.61,355.71
2018,12,14,14,15,138.5,223.5,6.35,9.5,294.5,375.48,315.88
2018,12,14,14,30,111.0,207.0,6.4,9.5,261.0,328.62,276.83
2018,12,14,14,45,373.5,152.5,6.4,9.55,314.0,518.4,441.65
2018,12,14,15,0,636.0,98.0,6.4,9.6,367.0,661.06,561.66
2018,12,14,15,15,402.0,106.0,6.35,9.6,270.0,456.08,391.45
2018,12,14,15,30,168.0,114.0,6.3,9.6,173.0,261.69,223.78
2018,12,14,15,45,84.0,89.5,6.3,9.65,119.0,154.75,130.65
2018,12,14,16,0,0.0,65.0,6.3,9.7,65.0,55.04,42.29
2018,12,14,16,15,33.0,53.0,6.1,9.7,59.0,67.94,53.97
2018,12,14,16,30,66.0,41.0,5.9,9.7,53.0,80.05,64.06
2018,12,14,16,45,144.5,30.5,5.7,9.65,47.0,123.34,99.01
2018,12,14,17,0,223.0,20.0,5.5,9.6,41.0,142.83,105.21
2018,12,14,17,15,147.0,13.5,5.5,9.6,24.0,83.51,0.0
2018,12,14,17,30,71.0,7.0,5.5,9.6,7.0,28.8,0.0
2018,12,14,17,45,35.5,3.5,5.25,9.6,3.5,0.0,0.0
2018,12,14,18,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,4.55,8.3,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,4.15,7.8,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,3.55,6.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.2,4.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.1,3.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.1,3.45,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.1,3.15,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.1,2.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.1,2.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.1,2.2,0.0,0.0,0.0
2018,12,15,7,15,123.0,8.0,3.3,2.65,11.0,0.0,0.0
2018,12,15,7,30,246.0,16.0,3.5,3.1,22.0,99.8,0.0
2018,12,15,7,45,377.5,21.5,3.65,3.55,55.0,193.94,115.31
2018,12,15,8,0,509.0,27.0,3.8,4.0,88.0,286.65,232.69
2018,12,15,8,15,644.5,32.0,3.65,4.75,145.0,389.8,327.5
2018,12,15,8,30,780.0,37.0,3.5,5.5,202.0,501.79,425.7
2018,12,15,8,45,832.5,40.0,3.35,6.2,253.5,575.94,489.45
2018,12,15,9,0,885.0,43.0,3.2,6.9,305.0,653.68,552.54
2018,12,15,9,15,914.5,44.5,3.15,7.9,351.5,715.95,598.28
2018,12,15,9,30,944.0,46.0,3.1,8.9,398.0,778.58,642.48
2018,12,15,9,45,962.0,47.5,3.05,9.9,439.0,832.01,678.19
2018,12,15,10,0,980.0,49.0,3.0,10.9,480.0,884.06,711.77
2018,12,15,10,15,987.5,49.5,3.15,11.75,512.0,923.95,737.6
2018,12,15,10,30,995.0,50.0,3.3,12.6,544.0,961.16,761.25
2018,12,15,10,45,1004.5,51.0,3.45,13.4,572.0,997.98,784.54
2018,12,15,11,0,1014.0,52.0,3.6,14.2,600.0,1031.8,805.52
2018,12,15,11,15,1019.5,53.5,3.55,14.65,620.5,1059.22,821.45
2018,12,15,11,30,1025.0,55.0,3.5,15.1,641.0,1083.09,834.92
2018,12,15,11,45,1027.5,56.5,3.5,15.5,653.5,1100.3,844.51
2018,12,15,12,0,1030.0,58.0,3.5,15.9,666.0,1113.67,851.66
2018,12,15,12,15,1031.0,58.0,3.45,16.2,669.0,1119.59,853.84
2018,12,15,12,30,1032.0,58.0,3.4,16.5,672.0,1121.55,853.61
2018,12,15,12,45,1028.0,57.5,3.35,16.8,665.0,1113.83,847.13
2018,12,15,13,0,1024.0,57.0,3.3,17.1,658.0,1102.2,838.32
2018,12,15,13,15,1017.0,56.0,3.2,17.25,642.0,1083.11,824.72
2018,12,15,13,30,1010.0,55.0,3.1,17.4,626.0,1060.36,808.88
2018,12,15,13,45,1003.0,54.5,3.05,17.55,604.0,1034.76,791.75
2018,12,15,14,0,996.0,54.0,3.0,17.7,582.0,1005.82,772.43
2018,12,15,14,15,984.5,54.5,2.8,17.6,553.0,970.98,748.49
2018,12,15,14,30,973.0,55.0,2.6,17.5,524.0,933.4,722.65
2018,12,15,14,45,956.0,54.0,2.45,17.45,487.5,886.66,690.57
2018,12,15,15,0,939.0,53.0,2.3,17.4,451.0,838.08,656.95
2018,12,15,15,15,913.0,51.5,2.0,16.85,407.5,780.35,616.2
2018,12,15,15,30,887.0,50.0,1.7,16.3,364.0,722.16,574.33
2018,12,15,15,45,852.5,47.0,1.4,15.8,316.5,656.04,525.39
2018,12,15,16,0,818.0,44.0,1.1,15.3,269.0,591.04,474.74
2018,12,15,16,15,765.0,40.5,1.15,14.5,220.0,516.08,416.29
2018,12,15,16,30,712.0,37.0,1.2,13.7,171.0,448.57,360.15
2018,12,15,16,45,605.0,32.5,1.25,12.95,123.0,352.91,278.78
2018,12,15,17,0,498.0,28.0,1.3,12.2,75.0,266.54,194.53
2018,12,15,17,15,305.5,18.5,1.3,12.2,42.0,144.85,0.0
2018,12,15,17,30,113.0,9.0,1.3,12.2,9.0,44.21,0.0
2018,12,15,17,45,56.5,4.5,1.35,11.65,4.5,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,16,7,15,77.5,6.5,1.2,7.35,8.5,0.0,0.0
2018,12,16,7,30,155.0,13.0,1.1,7.9,17.0,65.12,0.0
2018,12,16,7,45,154.5,26.5,1.05,8.45,37.5,111.7,60.19
2018,12,16,8,0,154.0,40.0,1.0,9.0,58.0,129.39,101.13
2018,12,16,8,15,174.0,52.5,1.05,9.8,82.0,160.36,130.97
2018,12,16,8,30,194.0,65.0,1.1,10.6,106.0,193.83,161.24
2018,12,16,8,45,319.5,76.0,1.1,11.4,162.0,306.66,256.63
2018,12,16,9,0,445.0,87.0,1.1,12.2,218.0,418.11,347.31
2018,12,16,9,15,254.5,112.5,1.05,12.7,190.0,318.37,264.37
2018,12,16,9,30,64.0,138.0,1.0,13.2,162.0,187.37,153.67
2018,12,16,9,45,41.5,142.5,0.95,13.65,158.5,174.63,142.56
2018,12,16,10,0,19.0,147.0,0.9,14.1,155.0,148.27,119.64
2018,12,16,10,15,49.5,148.0,1.05,14.65,172.0,187.03,152.25
2018,12,16,10,30,80.0,149.0,1.2,15.2,189.0,232.21,189.31
2018,12,16,10,45,172.5,186.0,1.35,15.75,277.5,362.32,294.31
2018,12,16,11,0,265.0,223.0,1.5,16.3,366.0,517.84,413.35
2018,12,16,11,15,226.5,230.0,1.5,16.5,355.0,473.32,377.17
2018,12,16,11,30,188.0,237.0,1.5,16.7,344.0,447.19,355.92
2018,12,16,11,45,149.5,252.5,1.5,16.9,338.5,429.8,340.94
2018,12,16,12,0,111.0,268.0,1.5,17.1,333.0,389.74,308.86
2018,12,16,12,15,129.0,271.0,1.45,17.05,347.0,433.39,342.45
2018,12,16,12,30,147.0,274.0,1.4,17.0,361.0,455.3,359.07
2018,12,16,12,45,166.0,262.5,1.35,16.9,360.5,459.89,363.17
2018,12,16,13,0,185.0,251.0,1.3,16.8,360.0,463.9,367.0
2018,12,16,13,15,104.0,222.0,1.3,16.8,283.0,347.29,276.25
2018,12,16,13,30,23.0,193.0,1.3,16.8,206.0,196.76,156.12
2018,12,16,13,45,40.5,189.5,1.25,16.8,211.5,226.4,181.2
2018,12,16,14,0,58.0,186.0,1.2,16.8,217.0,238.81,191.84
2018,12,16,14,15,160.0,181.0,1.1,16.45,259.5,343.37,277.93
2018,12,16,14,30,262.0,176.0,1.0,16.1,302.0,441.91,356.04
2018,12,16,14,45,329.0,157.5,0.85,15.8,304.5,468.17,376.94
2018,12,16,15,0,396.0,139.0,0.7,15.5,307.0,507.86,407.51
2018,12,16,15,15,232.5,137.0,0.75,15.2,233.0,346.17,281.55
2018,12,16,15,30,69.0,135.0,0.8,14.9,159.0,187.78,152.82
2018,12,16,15,45,185.0,109.5,0.8,14.65,163.0,262.58,217.05
2018,12,16,16,0,301.0,84.0,0.8,14.4,167.0,312.86,258.2
2018,12,16,16,15,324.0,72.0,0.85,14.1,146.5,297.49,244.3
2018,12,16,16,30,347.0,60.0,0.9,13.8,126.0,279.45,227.08
2018,12,16,16,45,279.0,47.5,1.0,13.45,90.5,213.88,169.87
2018,12,16,17,0,211.0,35.0,1.1,13.1,55.0,156.19,114.09
2018,12,16,17,15,137.5,21.5,1.1,13.1,31.5,89.57,0.0
2018,12,16,17,30,64.0,8.0,1.1,13.1,8.0,27.63,0.0
2018,12,16,17,45,32.0,4.0,1.15,12.45,4.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,17,7,15,13.0,3.0,1.65,8.05,3.5,0.0,0.0
2018,12,17,7,30,26.0,6.0,1.9,8.5,7.0,14.14,0.0
2018,12,17,7,45,42.5,15.0,2.15,8.95,19.0,39.49,16.54
2018,12,17,8,0,59.0,24.0,2.4,9.4,31.0,61.38,45.36
2018,12,17,8,15,41.0,21.0,2.5,10.0,27.0,48.62,36.33
2018,12,17,8,30,23.0,18.0,2.6,10.6,23.0,30.95,21.53
2018,12,17,8,45,134.0,54.0,2.75,11.15,92.5,149.76,125.78
2018,12,17,9,0,245.0,90.0,2.9,11.7,162.0,273.66,231.95
2018,12,17,9,15,353.5,104.0,2.75,12.35,225.5,393.8,331.44
2018,12,17,9,30,462.0,118.0,2.6,13.0,289.0,507.15,421.9
2018,12,17,9,45,540.5,116.0,2.4,13.65,336.5,585.45,481.61
2018,12,17,10,0,619.0,114.0,2.2,14.3,384.0,677.4,548.16
2018,12,17,10,15,568.0,136.0,2.2,14.95,398.5,672.5,541.28
2018,12,17,10,30,517.0,158.0,2.2,15.6,413.0,671.33,537.54
2018,12,17,10,45,449.0,181.0,2.2,16.25,411.0,650.56,518.48
2018,12,17,11,0,381.0,204.0,2.2,16.9,409.0,603.79,480.77
2018,12,17,11,15,475.0,191.0,2.15,17.4,455.5,708.44,557.9
2018,12,17,11,30,569.0,178.0,2.1,17.9,502.0,793.63,617.61
2018,12,17,11,45,647.5,155.5,2.05,18.35,531.5,862.72,663.11
2018,12,17,12,0,726.0,133.0,2.0,18.8,561.0,921.36,700.54
2018,12,17,12,15,767.5,124.5,1.95,19.1,579.0,956.5,721.98
2018,12,17,12,30,809.0,116.0,1.9,19.4,597.0,981.73,736.91
2018,12,17,12,45,562.5,160.5,1.8,19.7,493.5,791.76,605.84
2018,12,17,13,0,316.0,205.0,1.7,20.0,390.0,560.83,437.58
2018,12,17,13,15,200.0,197.0,1.6,20.05,313.0,433.46,341.69
2018,12,17,13,30,84.0,189.0,1.5,20.1,236.0,268.14,212.46
2018,12,17,13,45,91.0,201.5,1.35,20.15,251.0,288.55,229.13
2018,12,17,14,0,98.0,214.0,1.2,20.2,266.0,309.3,245.1
2018,12,17,14,15,155.5,208.0,1.05,20.15,285.5,372.2,294.87
2018,12,17,14,30,213.0,202.0,0.9,20.1,305.0,412.44,326.35
2018,12,17,14,45,260.0,184.5,0.75,20.0,301.0,443.31,350.03
2018,12,17,15,0,307.0,167.0,0.6,19.9,297.0,451.76,356.86
2018,12,17,15,15,522.5,119.0,0.5,19.65,315.0,566.75,445.1
2018,12,17,15,30,738.0,71.0,0.4,19.4,333.0,648.69,503.53
2018,12,17,15,45,713.0,65.0,0.3,19.1,291.0,591.11,460.85
2018,12,17,16,0,688.0,59.0,0.2,18.8,249.0,533.92,417.63
2018,12,17,16,15,667.0,51.5,0.35,18.15,208.0,478.18,376.36
2018,12,17,16,30,646.0,44.0,0.5,17.5,167.0,423.09,332.39
2018,12,17,16,45,553.5,37.5,0.6,16.85,121.5,334.71,259.38
2018,12,17,17,0,461.0,31.0,0.7,16.2,76.0,261.49,188.95
2018,12,17,17,15,287.0,20.5,0.7,16.2,43.5,145.45,0.0
2018,12,17,17,30,113.0,10.0,0.7,16.2,11.0,45.45,0.0
2018,12,17,17,45,56.5,5.0,0.9,15.15,5.5,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,6.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,18,7,15,12.5,4.0,0.5,7.15,4.5,0.0,0.0
2018,12,18,7,30,25.0,8.0,0.5,7.3,9.0,15.46,0.0
2018,12,18,7,45,18.5,23.0,0.5,7.5,24.0,31.05,10.86
2018,12,18,8,0,12.0,38.0,0.5,7.7,39.0,45.39,32.29
2018,12,18,8,15,21.0,56.0,0.6,8.1,59.5,69.17,53.96
2018,12,18,8,30,30.0,74.0,0.7,8.5,80.0,93.46,75.64
2018,12,18,8,45,25.5,90.5,0.8,8.85,96.5,108.32,88.74
2018,12,18,9,0,21.0,107.0,0.9,9.2,113.0,113.26,92.98
2018,12,18,9,15,30.0,126.0,0.95,9.6,136.0,149.8,124.11
2018,12,18,9,30,39.0,145.0,1.0,10.0,159.0,177.63,147.29
2018,12,18,9,45,49.5,161.0,1.1,10.35,181.0,203.72,168.84
2018,12,18,10,0,60.0,177.0,1.2,10.7,203.0,230.76,190.89
2018,12,18,10,15,65.5,191.5,1.2,11.5,222.0,252.5,207.7
2018,12,18,10,30,71.0,206.0,1.2,12.3,241.0,274.69,224.62
2018,12,18,10,45,151.0,221.0,1.2,13.05,300.5,385.12,313.19
2018,12,18,11,0,231.0,236.0,1.2,13.8,360.0,481.24,387.02
2018,12,18,11,15,361.5,219.0,1.5,14.55,421.0,610.55,486.33
2018,12,18,11,30,492.0,202.0,1.8,15.3,482.0,745.94,586.42
2018,12,18,11,45,524.5,195.5,2.1,16.05,499.5,777.51,608.77
2018,12,18,12,0,557.0,189.0,2.4,16.8,517.0,807.5,630.82
2018,12,18,12,15,654.5,160.0,2.45,17.05,547.5,884.52,684.42
2018,12,18,12,30,752.0,131.0,2.5,17.3,578.0,949.84,728.58
2018,12,18,12,45,832.5,106.0,2.6,17.5,597.0,991.42,756.83
2018,12,18,13,0,913.0,81.0,2.7,17.7,616.0,1023.53,778.88
2018,12,18,13,15,906.5,81.0,2.7,17.75,602.5,1007.79,768.26
2018,12,18,13,30,900.0,81.0,2.7,17.8,589.0,988.8,756.04
2018,12,18,13,45,580.5,139.0,2.7,17.85,462.0,754.88,592.64
2018,12,18,14,0,261.0,197.0,2.7,17.9,335.0,480.31,384.85
2018,12,18,14,15,294.5,182.0,2.7,17.85,330.5,486.28,392.57
2018,12,18,14,30,328.0,167.0,2.7,17.8,326.0,489.52,396.64
2018,12,18,14,45,257.5,153.5,2.65,17.7,273.0,403.41,328.86
2018,12,18,15,0,187.0,140.0,2.6,17.6,220.0,321.31,263.14
2018,12,18,15,15,96.5,114.0,2.4,17.3,155.0,198.01,162.04
2018,12,18,15,30,6.0,88.0,2.2,17.0,90.0,79.84,61.97
2018,12,18,15,45,46.0,61.5,1.95,16.7,74.5,96.27,77.22
2018,12,18,16,0,86.0,35.0,1.7,16.4,59.0,98.37,79.79
2018,12,18,16,15,290.5,43.0,1.55,15.8,102.5,248.1,205.61
2018,12,18,16,30,495.0,51.0,1.4,15.2,146.0,354.63,287.73
2018,12,18,16,45,286.5,33.5,1.25,14.55,85.0,204.77,162.39
2018,12,18,17,0,78.0,16.0,1.1,13.9,24.0,67.12,46.85
2018,12,18,17,15,45.5,9.5,1.1,13.9,13.5,36.4,0.0
2018,12,18,17,30,13.0,3.0,1.1,13.9,3.0,6.83,0.0
2018,12,18,17,45,6.5,1.5,1.1,13.6,1.5,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
