Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,7,15,3.0,1.0,0.6,11.25,1.0,0.0,0.0
2018,12,19,7,30,6.0,2.0,0.6,11.5,2.0,3.77,0.0
2018,12,19,7,45,3.0,3.5,0.6,11.75,3.5,4.14,0.0
2018,12,19,8,0,0.0,5.0,0.6,12.0,5.0,4.1,0.0
2018,12,19,8,15,0.0,8.0,0.65,12.25,8.0,6.56,0.0
2018,12,19,8,30,0.0,11.0,0.7,12.5,11.0,9.04,2.15
2018,12,19,8,45,0.0,16.5,0.75,12.75,16.5,13.57,6.13
2018,12,19,9,0,0.0,22.0,0.8,13.0,22.0,18.12,10.08
2018,12,19,9,15,2.5,34.5,0.85,13.5,35.5,30.23,20.58
2018,12,19,9,30,5.0,47.0,0.9,14.0,49.0,42.59,31.17
2018,12,19,9,45,3.0,50.0,0.9,14.5,51.0,43.72,31.93
2018,12,19,10,0,1.0,53.0,0.9,15.0,53.0,44.69,32.53
2018,12,19,10,15,0.5,56.0,1.0,15.35,56.0,46.81,34.17
2018,12,19,10,30,0.0,59.0,1.1,15.7,59.0,48.89,35.76
2018,12,19,10,45,0.0,59.0,1.15,16.05,59.0,48.91,35.65
2018,12,19,11,0,0.0,59.0,1.2,16.4,59.0,48.92,35.54
2018,12,19,11,15,0.0,72.5,1.3,16.65,72.5,60.19,44.84
2018,12,19,11,30,0.0,86.0,1.4,16.9,86.0,71.49,54.09
2018,12,19,11,45,15.0,148.0,1.45,17.15,157.0,143.62,113.72
2018,12,19,12,0,30.0,210.0,1.5,17.4,228.0,239.45,190.55
2018,12,19,12,15,20.5,203.0,1.55,17.6,215.5,204.18,161.68
2018,12,19,12,30,11.0,196.0,1.6,17.8,203.0,187.38,147.87
2018,12,19,12,45,18.5,206.0,1.7,18.0,217.0,205.31,162.51
2018,12,19,13,0,26.0,216.0,1.8,18.2,231.0,223.44,177.16
2018,12,19,13,15,20.0,205.5,1.8,18.3,217.0,206.65,163.56
2018,12,19,13,30,14.0,195.0,1.8,18.4,203.0,190.13,150.27
2018,12,19,13,45,23.0,195.5,1.8,18.45,208.0,199.77,158.57
2018,12,19,14,0,32.0,196.0,1.8,18.5,213.0,226.33,180.23
2018,12,19,14,15,34.0,187.5,1.75,18.5,204.5,218.78,174.46
2018,12,19,14,30,36.0,179.0,1.7,18.5,196.0,211.24,168.82
2018,12,19,14,45,64.5,172.5,1.7,18.45,201.0,228.64,184.16
2018,12,19,15,0,93.0,166.0,1.7,18.4,206.0,244.35,197.94
2018,12,19,15,15,80.5,132.0,1.45,18.25,164.0,192.86,156.38
2018,12,19,15,30,68.0,98.0,1.2,18.1,122.0,155.68,126.04
2018,12,19,15,45,71.5,90.0,1.0,17.95,112.5,147.22,119.22
2018,12,19,16,0,75.0,82.0,0.8,17.8,103.0,138.6,111.9
2018,12,19,16,15,73.0,68.5,0.7,17.35,86.0,119.66,95.81
2018,12,19,16,30,71.0,55.0,0.6,16.9,69.0,100.88,79.42
2018,12,19,16,45,103.5,42.5,0.55,16.45,56.5,109.85,85.22
2018,12,19,17,0,136.0,30.0,0.5,16.0,44.0,116.58,84.65
2018,12,19,17,15,100.5,20.0,0.5,16.0,27.0,74.86,0.0
2018,12,19,17,30,65.0,10.0,0.5,16.0,10.0,30.0,0.0
2018,12,19,17,45,32.5,5.0,0.7,14.95,5.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,4.35,8.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,4.45,8.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,4.55,7.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,12,20,7,15,57.5,5.0,4.75,8.1,6.0,0.0,0.0
2018,12,20,7,30,115.0,10.0,4.9,8.4,12.0,47.87,0.0
2018,12,20,7,45,288.5,19.0,5.0,8.65,45.5,154.13,60.89
2018,12,20,8,0,462.0,28.0,5.1,8.9,79.0,261.76,206.28
2018,12,20,8,15,586.0,32.5,5.35,9.5,130.0,355.43,294.2
2018,12,20,8,30,710.0,37.0,5.6,10.1,181.0,456.77,384.86
2018,12,20,8,45,762.0,40.0,5.9,10.7,229.0,526.81,447.46
2018,12,20,9,0,814.0,43.0,6.2,11.3,277.0,600.64,510.91
2018,12,20,9,15,845.0,45.0,6.4,11.85,322.0,661.48,559.53
2018,12,20,9,30,876.0,47.0,6.6,12.4,367.0,723.04,607.2
2018,12,20,9,45,897.5,48.5,6.85,12.9,407.5,776.73,647.88
2018,12,20,10,0,919.0,50.0,7.1,13.4,448.0,829.54,687.21
2018,12,20,10,15,934.0,51.0,7.2,13.85,482.5,874.86,719.79
2018,12,20,10,30,949.0,52.0,7.3,14.3,517.0,918.19,750.48
2018,12,20,10,45,959.0,53.0,7.4,14.7,545.0,954.67,775.88
2018,12,20,11,0,969.0,54.0,7.5,15.1,573.0,988.36,799.08
2018,12,20,11,15,974.5,56.0,7.55,15.35,593.5,1016.08,818.02
2018,12,20,11,30,980.0,58.0,7.6,15.6,614.0,1040.43,834.53
2018,12,20,11,45,982.0,60.0,7.7,15.8,627.0,1057.83,846.42
2018,12,20,12,0,984.0,62.0,7.8,16.0,640.0,1071.54,855.8
2018,12,20,12,15,985.5,61.5,7.85,16.1,643.5,1077.69,859.89
2018,12,20,12,30,987.0,61.0,7.9,16.2,647.0,1080.06,861.44
2018,12,20,12,45,985.5,61.0,7.95,16.3,642.5,1076.28,858.7
2018,12,20,13,0,984.0,61.0,8.0,16.4,638.0,1068.73,853.42
2018,12,20,13,15,980.5,60.5,8.0,16.35,625.0,1054.81,843.89
2018,12,20,13,30,977.0,60.0,8.0,16.3,612.0,1037.28,831.88
2018,12,20,13,45,971.5,59.0,8.0,16.3,591.5,1013.65,815.31
2018,12,20,14,0,966.0,58.0,8.0,16.3,571.0,986.71,796.37
2018,12,20,14,15,955.5,58.0,7.9,16.15,543.5,953.39,772.7
2018,12,20,14,30,945.0,58.0,7.8,16.0,516.0,917.36,746.95
2018,12,20,14,45,928.5,57.0,7.7,15.9,480.5,872.41,714.09
2018,12,20,15,0,912.0,56.0,7.6,15.8,445.0,825.62,679.55
2018,12,20,15,15,890.0,54.0,7.4,15.55,404.0,771.68,639.05
2018,12,20,15,30,868.0,52.0,7.2,15.3,363.0,716.98,597.29
2018,12,20,15,45,835.0,49.0,7.0,15.0,317.0,652.89,547.24
2018,12,20,16,0,802.0,46.0,6.8,14.7,271.0,589.79,495.78
2018,12,20,16,15,750.0,42.5,6.45,14.2,222.5,520.69,436.03
2018,12,20,16,30,698.0,39.0,6.1,13.7,174.0,449.57,372.55
2018,12,20,16,45,609.0,33.5,5.8,13.15,127.5,361.64,293.24
2018,12,20,17,0,520.0,28.0,5.5,12.6,81.0,281.67,213.62
2018,12,20,17,15,331.0,19.5,5.5,12.6,46.5,160.48,3.17
2018,12,20,17,30,142.0,11.0,5.5,12.6,12.0,56.53,0.0
2018,12,20,17,45,71.0,5.5,5.3,11.85,6.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,5.1,9.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,5.05,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,5.0,8.55,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,4.95,8.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,4.6,7.65,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,3.35,4.35,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,3.2,3.65,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,2.95,3.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.45,2.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.25,2.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,21,7,15,79.5,5.5,2.45,3.45,7.0,0.0,0.0
2018,12,21,7,30,159.0,11.0,2.7,4.2,14.0,63.52,0.0
2018,12,21,7,45,352.5,19.5,2.95,5.0,51.0,174.95,62.27
2018,12,21,8,0,546.0,28.0,3.2,5.8,88.0,298.62,235.93
2018,12,21,8,15,629.0,33.0,3.05,6.55,134.5,376.62,311.82
2018,12,21,8,30,712.0,38.0,2.9,7.3,181.0,462.04,387.97
2018,12,21,8,45,760.5,41.5,2.75,8.05,229.0,526.85,444.22
2018,12,21,9,0,809.0,45.0,2.6,8.8,277.0,598.95,503.18
2018,12,21,9,15,840.5,47.5,2.35,9.65,322.0,660.6,548.4
2018,12,21,9,30,872.0,50.0,2.1,10.5,367.0,723.03,591.45
2018,12,21,9,45,893.0,52.0,1.9,11.4,408.0,776.88,626.18
2018,12,21,10,0,914.0,54.0,1.7,12.3,449.0,829.83,658.6
2018,12,21,10,15,929.0,55.5,1.65,12.85,484.0,875.71,687.21
2018,12,21,10,30,944.0,57.0,1.6,13.4,519.0,919.63,713.81
2018,12,21,10,45,953.5,58.5,1.5,14.0,547.0,956.26,734.0
2018,12,21,11,0,963.0,60.0,1.4,14.6,575.0,990.09,751.87
2018,12,21,11,15,969.5,61.0,1.45,14.9,595.5,1017.38,768.5
2018,12,21,11,30,976.0,62.0,1.5,15.2,616.0,1041.38,783.06
2018,12,21,11,45,978.5,63.0,1.5,15.5,628.0,1057.99,792.04
2018,12,21,12,0,981.0,64.0,1.5,15.8,640.0,1070.95,798.87
2018,12,21,12,15,980.0,64.5,1.65,16.05,643.0,1076.02,803.56
2018,12,21,12,30,979.0,65.0,1.8,16.3,646.0,1077.32,805.95
2018,12,21,12,45,977.0,65.0,1.95,16.55,641.5,1073.18,804.89
2018,12,21,13,0,975.0,65.0,2.1,16.8,637.0,1065.31,801.45
2018,12,21,13,15,970.5,65.0,2.2,16.95,624.0,1051.28,793.65
2018,12,21,13,30,966.0,65.0,2.3,17.1,611.0,1033.7,783.58
2018,12,21,13,45,959.0,64.0,2.4,17.2,590.0,1008.96,768.88
2018,12,21,14,0,952.0,63.0,2.5,17.3,569.0,981.01,751.98
2018,12,21,14,15,940.5,62.5,2.5,17.3,541.0,946.57,729.8
2018,12,21,14,30,929.0,62.0,2.5,17.3,513.0,909.51,705.72
2018,12,21,14,45,913.0,60.0,2.5,17.35,477.5,864.24,675.5
2018,12,21,15,0,897.0,58.0,2.5,17.4,442.0,817.15,643.61
2018,12,21,15,15,874.5,56.0,2.25,16.95,401.0,763.46,605.76
2018,12,21,15,30,852.0,54.0,2.0,16.5,360.0,709.08,566.71
2018,12,21,15,45,818.5,51.0,1.75,16.05,314.5,645.39,519.76
2018,12,21,16,0,785.0,48.0,1.5,15.6,269.0,588.12,475.29
2018,12,21,16,15,733.0,44.5,1.55,14.55,221.5,514.24,417.72
2018,12,21,16,30,681.0,41.0,1.6,13.5,174.0,443.77,359.63
2018,12,21,16,45,594.0,35.5,1.65,12.45,128.0,357.37,285.71
2018,12,21,17,0,507.0,30.0,1.7,11.4,82.0,278.32,210.35
2018,12,21,17,15,322.0,20.5,1.7,11.4,47.0,163.39,16.56
2018,12,21,17,30,137.0,11.0,1.7,11.4,12.0,55.11,0.0
2018,12,21,17,45,68.5,5.5,1.9,10.75,6.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,5.9,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,3.75,5.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,12,22,7,15,70.0,6.0,3.9,6.05,7.0,0.0,0.0
2018,12,22,7,30,140.0,12.0,4.0,6.4,14.0,57.66,0.0
2018,12,22,7,45,261.0,22.5,4.1,6.75,44.0,144.4,42.83
2018,12,22,8,0,382.0,33.0,4.2,7.1,74.0,234.34,184.18
2018,12,22,8,15,530.5,37.5,4.15,7.85,126.0,330.73,273.97
2018,12,22,8,30,679.0,42.0,4.1,8.6,178.0,447.26,376.03
2018,12,22,8,45,730.5,46.5,4.05,9.3,226.0,518.69,438.19
2018,12,22,9,0,782.0,51.0,4.0,10.0,274.0,593.53,500.43
2018,12,22,9,15,821.0,53.0,4.1,10.95,320.5,659.42,551.8
2018,12,22,9,30,860.0,55.0,4.2,11.9,367.0,719.74,596.19
2018,12,22,9,45,883.0,57.0,4.3,12.9,408.0,774.69,635.06
2018,12,22,10,0,906.0,59.0,4.4,13.9,449.0,828.93,672.4
2018,12,22,10,15,922.0,60.0,4.5,14.75,484.0,874.79,703.12
2018,12,22,10,30,938.0,61.0,4.6,15.6,519.0,918.76,732.02
2018,12,22,10,45,949.0,61.5,4.65,16.45,547.0,955.35,754.79
2018,12,22,11,0,960.0,62.0,4.7,17.3,575.0,989.24,775.43
2018,12,22,11,15,966.0,63.5,4.65,17.95,595.5,1016.76,791.13
2018,12,22,11,30,972.0,65.0,4.6,18.6,616.0,1040.98,804.46
2018,12,22,11,45,968.5,68.5,4.5,19.25,627.0,1054.99,810.22
2018,12,22,12,0,965.0,72.0,4.4,19.9,638.0,1065.23,813.66
2018,12,22,12,15,896.5,92.0,4.3,20.35,620.5,1027.27,785.24
2018,12,22,12,30,828.0,112.0,4.2,20.8,603.0,996.17,762.09
2018,12,22,12,45,814.5,114.0,4.1,21.2,594.5,983.17,751.68
2018,12,22,13,0,801.0,116.0,4.0,21.6,586.0,966.97,739.12
2018,12,22,13,15,876.0,93.5,3.9,21.8,597.5,1006.14,765.42
2018,12,22,13,30,951.0,71.0,3.8,22.0,609.0,1027.45,779.0
2018,12,22,13,45,948.0,69.0,3.7,22.2,589.5,1005.62,763.52
2018,12,22,14,0,945.0,67.0,3.6,22.4,570.0,980.45,746.25
2018,12,22,14,15,905.0,72.0,3.4,22.3,534.0,927.47,710.06
2018,12,22,14,30,865.0,77.0,3.2,22.2,498.0,882.54,679.43
2018,12,22,14,45,820.5,80.0,2.95,22.1,457.0,820.75,636.27
2018,12,22,15,0,776.0,83.0,2.7,22.0,416.0,758.79,592.57
2018,12,22,15,15,752.0,78.0,2.45,21.35,375.5,704.04,554.61
2018,12,22,15,30,728.0,73.0,2.2,20.7,335.0,648.91,515.49
2018,12,22,15,45,732.5,64.5,1.9,20.05,299.5,609.59,486.91
2018,12,22,16,0,737.0,56.0,1.6,19.4,264.0,567.96,454.08
2018,12,22,16,15,680.0,51.0,1.6,18.7,216.5,491.2,394.01
2018,12,22,16,30,623.0,46.0,1.6,18.0,169.0,418.35,334.34
2018,12,22,16,45,525.5,39.5,1.65,17.3,123.5,333.31,262.43
2018,12,22,17,0,428.0,33.0,1.7,16.6,78.0,253.29,188.82
2018,12,22,17,15,263.5,22.0,1.7,16.6,45.0,142.85,23.52
2018,12,22,17,30,99.0,11.0,1.7,16.6,12.0,42.58,0.0
2018,12,22,17,45,49.5,5.5,1.8,16.1,6.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,23,7,15,2.5,2.5,4.05,7.3,2.5,0.0,0.0
2018,12,23,7,30,5.0,5.0,4.2,7.6,5.0,5.95,0.0
2018,12,23,7,45,11.5,19.5,4.35,7.85,20.5,23.66,1.09
2018,12,23,8,0,18.0,34.0,4.5,8.1,36.0,43.27,29.85
2018,12,23,8,15,92.0,52.0,4.75,8.65,69.5,108.49,87.4
2018,12,23,8,30,166.0,70.0,5.0,9.2,103.0,184.04,154.25
2018,12,23,8,45,450.0,63.0,5.25,9.7,183.5,371.83,317.67
2018,12,23,9,0,734.0,56.0,5.5,10.2,264.0,567.07,483.27
2018,12,23,9,15,770.0,59.0,5.55,10.7,309.0,630.21,534.51
2018,12,23,9,30,806.0,62.0,5.6,11.2,354.0,694.46,584.17
2018,12,23,9,45,832.5,65.0,5.6,11.75,395.5,752.04,626.96
2018,12,23,10,0,859.0,68.0,5.6,12.3,437.0,809.24,668.44
2018,12,23,10,15,877.0,69.5,5.6,12.7,472.0,847.91,695.33
2018,12,23,10,30,895.0,71.0,5.6,13.1,507.0,892.97,726.76
2018,12,23,10,45,907.5,72.0,5.55,13.55,535.5,930.46,751.65
2018,12,23,11,0,920.0,73.0,5.5,14.0,564.0,965.49,774.47
2018,12,23,11,15,929.5,73.0,5.4,14.3,584.5,993.65,792.17
2018,12,23,11,30,939.0,73.0,5.3,14.6,605.0,1018.79,807.62
2018,12,23,11,45,946.0,72.5,5.25,14.9,618.0,1037.61,818.92
2018,12,23,12,0,953.0,72.0,5.2,15.2,631.0,1053.02,827.9
2018,12,23,12,15,954.5,72.0,5.1,15.35,635.5,1060.03,831.09
2018,12,23,12,30,956.0,72.0,5.0,15.5,640.0,1063.39,831.92
2018,12,23,12,45,955.0,71.5,4.95,15.65,635.5,1059.9,828.59
2018,12,23,13,0,954.0,71.0,4.9,15.8,631.0,1052.75,822.93
2018,12,23,13,15,950.0,70.5,4.85,15.85,618.5,1039.01,813.17
2018,12,23,13,30,946.0,70.0,4.8,15.9,606.0,1021.77,801.16
2018,12,23,13,45,939.0,69.0,4.7,15.95,585.5,997.61,783.96
2018,12,23,14,0,932.0,68.0,4.6,16.0,565.0,970.3,764.67
2018,12,23,14,15,920.5,66.5,4.55,15.9,536.5,935.24,740.74
2018,12,23,14,30,909.0,65.0,4.5,15.8,508.0,897.61,714.9
2018,12,23,14,45,891.5,63.5,4.4,15.7,473.0,852.53,683.05
2018,12,23,15,0,874.0,62.0,4.3,15.6,438.0,805.78,649.68
2018,12,23,15,15,851.0,59.5,4.05,15.25,397.5,752.04,610.69
2018,12,23,15,30,828.0,57.0,3.8,14.9,357.0,704.46,575.85
2018,12,23,15,45,794.0,54.0,3.5,14.6,312.0,640.8,527.46
2018,12,23,16,0,760.0,51.0,3.2,14.3,267.0,578.1,477.49
2018,12,23,16,15,707.0,47.0,2.85,13.35,220.0,504.03,416.58
2018,12,23,16,30,654.0,43.0,2.5,12.4,173.0,433.47,356.02
2018,12,23,16,45,565.0,36.5,2.2,11.45,127.0,346.09,279.66
2018,12,23,17,0,476.0,30.0,1.9,10.5,81.0,266.72,204.42
2018,12,23,17,15,300.5,20.5,1.9,10.5,47.0,157.33,38.52
2018,12,23,17,30,125.0,11.0,1.9,10.5,13.0,51.52,0.0
2018,12,23,17,45,62.5,5.5,1.95,9.7,6.5,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,24,7,15,34.0,5.0,1.45,3.8,5.5,0.0,0.0
2018,12,24,7,30,68.0,10.0,1.7,4.5,11.0,31.33,0.0
2018,12,24,7,45,202.0,24.5,2.0,5.25,42.5,122.15,21.76
2018,12,24,8,0,336.0,39.0,2.3,6.0,74.0,216.65,169.06
2018,12,24,8,15,424.5,48.5,2.2,6.6,116.5,291.98,241.1
2018,12,24,8,30,513.0,58.0,2.1,7.2,159.0,375.45,315.09
2018,12,24,8,45,337.5,73.0,2.05,7.75,146.5,309.91,262.97
2018,12,24,9,0,162.0,88.0,2.0,8.3,134.0,215.13,182.72
2018,12,24,9,15,88.0,106.5,2.05,9.05,132.0,178.97,150.84
2018,12,24,9,30,14.0,125.0,2.1,9.8,130.0,124.16,101.89
2018,12,24,9,45,22.0,146.0,2.2,10.6,155.0,151.42,124.85
2018,12,24,10,0,30.0,167.0,2.3,11.4,180.0,194.11,160.1
2018,12,24,10,15,37.0,180.5,2.3,11.9,197.5,214.85,176.76
2018,12,24,10,30,44.0,194.0,2.3,12.4,215.0,236.21,193.78
2018,12,24,10,45,41.0,202.5,2.35,12.95,223.0,242.95,198.38
2018,12,24,11,0,38.0,211.0,2.4,13.5,231.0,249.69,202.99
2018,12,24,11,15,23.0,192.0,2.5,13.85,204.5,196.05,158.48
2018,12,24,11,30,8.0,173.0,2.6,14.2,178.0,161.66,129.53
2018,12,24,11,45,8.5,179.5,2.65,14.55,184.5,168.44,134.88
2018,12,24,12,0,9.0,186.0,2.7,14.9,191.0,175.32,140.24
2018,12,24,12,15,5.0,164.5,2.75,15.15,167.5,149.67,118.96
2018,12,24,12,30,1.0,143.0,2.8,15.4,144.0,124.71,98.25
2018,12,24,12,45,38.5,195.0,2.9,15.6,218.0,230.79,186.2
2018,12,24,13,0,76.0,247.0,3.0,15.8,292.0,329.16,265.53
2018,12,24,13,15,63.0,241.5,3.0,15.95,278.0,309.58,249.19
2018,12,24,13,30,50.0,236.0,3.0,16.1,264.0,290.32,233.51
2018,12,24,13,45,107.0,223.0,3.05,16.2,281.0,349.68,283.0
2018,12,24,14,0,164.0,210.0,3.1,16.3,298.0,385.99,313.75
2018,12,24,14,15,94.0,194.5,3.05,16.4,244.5,281.73,229.01
2018,12,24,14,30,24.0,179.0,3.0,16.5,191.0,184.98,148.75
2018,12,24,14,45,24.0,166.5,2.95,16.55,177.5,172.53,139.01
2018,12,24,15,0,24.0,154.0,2.9,16.6,164.0,160.17,129.12
2018,12,24,15,15,76.0,145.5,2.6,16.5,174.0,205.56,168.38
2018,12,24,15,30,128.0,137.0,2.3,16.4,184.0,247.91,204.26
2018,12,24,15,45,310.5,110.0,2.0,16.3,204.0,352.59,292.01
2018,12,24,16,0,493.0,83.0,1.7,16.2,224.0,445.96,365.8
2018,12,24,16,15,482.0,73.5,1.55,15.55,191.0,402.99,329.4
2018,12,24,16,30,471.0,64.0,1.4,14.9,158.0,359.86,291.99
2018,12,24,16,45,377.5,53.0,1.25,14.3,115.5,273.96,218.64
2018,12,24,17,0,284.0,42.0,1.1,13.7,73.0,200.39,151.94
2018,12,24,17,15,167.5,26.0,1.1,13.7,42.0,112.12,32.62
2018,12,24,17,30,51.0,10.0,1.1,13.7,11.0,25.81,0.0
2018,12,24,17,45,25.5,5.0,1.15,13.35,5.5,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,25,7,15,1.0,1.0,1.8,13.2,1.0,0.0,0.0
2018,12,25,7,30,2.0,2.0,2.1,13.8,2.0,2.37,0.0
2018,12,25,7,45,1.0,8.0,2.35,14.35,8.0,6.96,0.0
2018,12,25,8,0,0.0,14.0,2.6,14.9,14.0,11.52,3.53
2018,12,25,8,15,0.0,19.5,2.75,15.3,19.5,16.05,7.79
2018,12,25,8,30,0.0,25.0,2.9,15.7,25.0,20.6,11.83
2018,12,25,8,45,0.0,29.0,3.0,16.1,29.0,23.91,14.74
2018,12,25,9,0,0.0,33.0,3.1,16.5,33.0,27.23,17.59
2018,12,25,9,15,0.0,44.5,3.1,16.9,44.5,36.78,25.68
2018,12,25,9,30,0.0,56.0,3.1,17.3,56.0,46.35,33.69
2018,12,25,9,45,6.0,74.0,3.1,17.7,76.5,66.05,50.33
2018,12,25,10,0,12.0,92.0,3.1,18.1,97.0,87.53,68.27
2018,12,25,10,15,8.0,107.5,3.15,18.4,111.0,98.8,77.2
2018,12,25,10,30,4.0,123.0,3.2,18.7,125.0,109.96,85.95
2018,12,25,10,45,5.0,130.5,3.3,19.0,133.0,117.74,92.09
2018,12,25,11,0,6.0,138.0,3.4,19.3,141.0,125.63,98.31
2018,12,25,11,15,3.5,138.0,3.55,19.55,140.0,122.98,95.8
2018,12,25,11,30,1.0,138.0,3.7,19.8,139.0,120.33,93.34
2018,12,25,11,45,12.5,165.5,3.85,20.1,173.0,158.33,124.4
2018,12,25,12,0,24.0,193.0,4.0,20.4,207.0,214.01,169.16
2018,12,25,12,15,40.0,214.5,4.05,20.6,238.0,254.57,201.64
2018,12,25,12,30,56.0,236.0,4.1,20.8,269.0,295.88,234.42
2018,12,25,12,45,114.5,254.5,4.2,21.05,322.0,398.57,315.88
2018,12,25,13,0,173.0,273.0,4.3,21.3,375.0,479.45,379.01
2018,12,25,13,15,141.5,255.0,4.2,21.25,337.5,424.86,336.38
2018,12,25,13,30,110.0,237.0,4.1,21.2,300.0,370.76,294.2
2018,12,25,13,45,126.0,230.5,4.05,21.15,300.0,377.05,300.16
2018,12,25,14,0,142.0,224.0,4.0,21.1,300.0,382.48,305.28
2018,12,25,14,15,128.0,212.5,3.85,20.95,278.5,353.33,282.62
2018,12,25,14,30,114.0,201.0,3.7,20.8,257.0,324.68,260.31
2018,12,25,14,45,195.0,180.0,3.55,20.6,267.5,366.24,296.21
2018,12,25,15,0,276.0,159.0,3.4,20.4,278.0,419.09,339.89
2018,12,25,15,15,248.0,148.0,3.4,20.15,247.5,374.35,304.66
2018,12,25,15,30,220.0,137.0,3.4,19.9,217.0,331.32,270.55
2018,12,25,15,45,156.5,103.5,3.45,19.7,157.0,236.99,193.92
2018,12,25,16,0,93.0,70.0,3.5,19.5,97.0,136.07,110.12
2018,12,25,16,15,204.5,59.5,3.5,19.25,105.0,213.34,174.82
2018,12,25,16,30,316.0,49.0,3.5,19.0,113.0,252.35,205.21
2018,12,25,16,45,182.5,36.0,3.55,18.8,70.5,152.59,120.24
2018,12,25,17,0,49.0,23.0,3.6,18.6,28.0,55.51,38.46
2018,12,25,17,15,28.5,14.0,3.6,18.6,16.5,26.92,5.01
2018,12,25,17,30,8.0,5.0,3.6,18.6,5.0,6.99,0.0
2018,12,25,17,45,4.0,2.5,3.85,18.35,2.5,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.15,17.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.3,17.05,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.35,16.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.65,16.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.95,16.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,12,26,7,15,0.0,0.5,5.05,16.7,0.5,0.0,0.0
2018,12,26,7,30,0.0,1.0,5.0,16.8,1.0,0.85,0.0
2018,12,26,7,45,0.0,3.0,4.95,16.85,3.0,2.46,0.0
2018,12,26,8,0,0.0,5.0,4.9,16.9,5.0,4.1,0.0
2018,12,26,8,15,0.0,6.0,5.0,17.1,6.0,4.92,0.0
2018,12,26,8,30,0.0,7.0,5.1,17.3,7.0,5.74,0.0
2018,12,26,8,45,8.0,24.0,5.25,17.45,26.0,25.08,15.78
2018,12,26,9,0,16.0,41.0,5.4,17.6,45.0,45.53,33.39
2018,12,26,9,15,8.0,38.0,5.45,17.85,40.0,37.77,26.63
2018,12,26,9,30,0.0,35.0,5.5,18.1,35.0,28.89,18.82
2018,12,26,9,45,0.0,39.0,5.6,18.35,39.0,32.22,21.56
2018,12,26,10,0,0.0,43.0,5.7,18.6,43.0,35.55,24.28
2018,12,26,10,15,0.5,45.0,5.95,18.85,45.0,37.65,25.97
2018,12,26,10,30,1.0,47.0,6.2,19.1,47.0,39.79,27.68
2018,12,26,10,45,7.0,66.5,6.4,19.35,70.0,61.53,45.92
2018,12,26,11,0,13.0,86.0,6.6,19.6,93.0,89.95,69.53
2018,12,26,11,15,26.0,120.5,6.75,19.75,135.0,137.28,108.75
2018,12,26,11,30,39.0,155.0,6.9,19.9,177.0,186.64,149.18
2018,12,26,11,45,19.5,126.5,7.0,20.1,137.5,137.58,108.28
2018,12,26,12,0,0.0,98.0,7.1,20.3,98.0,81.94,61.82
2018,12,26,12,15,0.0,77.5,7.15,20.4,77.5,64.4,47.43
2018,12,26,12,30,0.0,57.0,7.2,20.5,57.0,47.29,33.36
2018,12,26,12,45,5.0,62.5,7.25,20.6,65.5,56.9,41.51
2018,12,26,13,0,10.0,68.0,7.3,20.7,74.0,70.57,52.97
2018,12,26,13,15,7.0,72.0,7.3,20.75,76.0,66.73,49.67
2018,12,26,13,30,4.0,76.0,7.3,20.8,78.0,67.04,49.81
2018,12,26,13,45,3.5,73.5,7.3,20.9,75.5,64.39,47.65
2018,12,26,14,0,3.0,71.0,7.3,21.0,73.0,61.75,45.5
2018,12,26,14,15,2.0,61.0,7.25,21.0,62.0,52.4,37.83
2018,12,26,14,30,1.0,51.0,7.2,21.0,51.0,43.12,30.18
2018,12,26,14,45,1.0,54.0,7.2,21.0,54.0,45.57,32.29
2018,12,26,15,0,1.0,57.0,7.2,21.0,57.0,48.02,34.4
2018,12,26,15,15,0.5,46.5,7.1,20.9,46.5,38.85,26.83
2018,12,26,15,30,0.0,36.0,7.0,20.8,36.0,29.73,19.26
2018,12,26,15,45,81.5,42.0,6.95,20.75,65.5,108.11,87.1
2018,12,26,16,0,163.0,48.0,6.9,20.7,95.0,179.23,147.34
2018,12,26,16,15,321.0,51.5,6.85,20.6,124.0,281.77,232.33
2018,12,26,16,30,479.0,55.0,6.8,20.5,153.0,357.2,290.91
2018,12,26,16,45,384.5,46.0,6.7,20.4,111.0,272.89,217.25
2018,12,26,17,0,290.0,37.0,6.6,20.3,69.0,197.86,149.33
2018,12,26,17,15,175.0,24.0,6.6,20.3,40.5,113.71,44.33
2018,12,26,17,30,60.0,11.0,6.6,20.3,12.0,29.89,0.0
2018,12,26,17,45,30.0,5.5,6.45,20.2,6.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.3,20.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.2,20.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.1,20.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.05,20.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.0,20.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.9,20.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.8,20.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.75,20.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.7,20.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.7,20.1,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,20.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.75,20.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.8,20.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,5.65,20.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,5.5,20.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,5.35,20.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.2,20.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.1,20.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.0,20.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.95,20.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.85,20.1,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.8,20.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.7,20.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.6,20.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,19.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.5,19.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.3,19.45,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.1,18.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,27,7,15,72.0,5.5,2.2,10.05,6.0,0.0,0.0
2018,12,27,7,30,144.0,11.0,2.4,10.5,12.0,56.88,0.0
2018,12,27,7,45,268.5,16.0,2.6,10.9,36.5,133.6,0.0
2018,12,27,8,0,393.0,21.0,2.8,11.3,61.0,217.81,164.9
2018,12,27,8,15,409.0,33.5,2.7,11.85,94.5,265.41,215.06
2018,12,27,8,30,425.0,46.0,2.6,12.4,128.0,311.32,257.71
2018,12,27,8,45,621.5,45.5,2.55,12.9,201.0,446.37,371.47
2018,12,27,9,0,818.0,45.0,2.5,13.4,274.0,597.29,493.13
2018,12,27,9,15,851.0,47.0,2.75,14.2,320.0,659.81,540.74
2018,12,27,9,30,884.0,49.0,3.0,15.0,366.0,723.32,587.28
2018,12,27,9,45,905.5,51.5,3.25,15.8,408.0,779.09,626.79
2018,12,27,10,0,927.0,54.0,3.5,16.6,450.0,834.01,664.81
2018,12,27,10,15,942.0,55.5,3.7,17.05,486.0,880.85,696.91
2018,12,27,10,30,957.0,57.0,3.9,17.5,522.0,925.72,727.25
2018,12,27,10,45,965.0,58.0,4.1,18.0,549.5,961.3,750.59
2018,12,27,11,0,973.0,59.0,4.3,18.5,577.0,994.0,771.85
2018,12,27,11,15,978.5,61.0,4.25,18.75,598.5,1022.57,789.4
2018,12,27,11,30,984.0,63.0,4.2,19.0,620.0,1047.78,804.62
2018,12,27,11,45,987.0,63.5,4.15,19.2,633.0,1065.06,814.58
2018,12,27,12,0,990.0,64.0,4.1,19.4,646.0,1078.69,822.22
2018,12,27,12,15,990.5,65.0,4.05,19.55,651.0,1086.74,826.4
2018,12,27,12,30,991.0,66.0,4.0,19.7,656.0,1090.98,828.22
2018,12,27,12,45,987.0,66.5,3.95,19.8,651.0,1086.22,824.34
2018,12,27,13,0,983.0,67.0,3.9,19.9,646.0,1077.68,818.19
2018,12,27,13,15,978.5,66.5,3.8,19.9,633.5,1063.64,808.46
2018,12,27,13,30,974.0,66.0,3.7,19.9,621.0,1045.98,796.49
2018,12,27,13,45,965.5,65.5,3.65,19.9,600.5,1020.99,780.07
2018,12,27,14,0,957.0,65.0,3.6,19.9,580.0,992.78,761.56
2018,12,27,14,15,943.5,64.5,3.45,19.8,551.0,956.96,737.4
2018,12,27,14,30,930.0,64.0,3.3,19.7,522.0,918.57,711.43
2018,12,27,14,45,913.0,62.5,3.2,19.55,487.0,873.55,681.11
2018,12,27,15,0,896.0,61.0,3.1,19.4,452.0,826.72,649.19
2018,12,27,15,15,870.5,59.5,2.75,18.95,410.5,771.69,610.1
2018,12,27,15,30,845.0,58.0,2.4,18.5,369.0,716.16,569.99
2018,12,27,15,45,810.0,55.5,2.05,18.1,324.0,658.6,527.36
2018,12,27,16,0,775.0,53.0,1.7,17.7,279.0,595.11,478.29
2018,12,27,16,15,722.5,49.0,1.6,16.75,231.0,520.43,419.99
2018,12,27,16,30,670.0,45.0,1.5,15.8,183.0,449.09,361.58
2018,12,27,16,45,580.5,39.0,1.4,14.8,136.0,360.53,287.01
2018,12,27,17,0,491.0,33.0,1.3,13.8,89.0,279.58,214.01
2018,12,27,17,15,324.5,23.5,1.3,13.8,53.0,174.22,79.63
2018,12,27,17,30,158.0,14.0,1.3,13.8,17.0,66.21,0.0
2018,12,27,17,45,79.0,7.0,1.45,12.95,8.5,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.7,5.55,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.65,5.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.6,4.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.5,3.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.5,3.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.5,3.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,12,28,7,15,40.5,4.5,3.65,3.15,5.0,0.0,0.0
2018,12,28,7,30,81.0,9.0,3.8,3.5,10.0,34.26,0.0
2018,12,28,7,45,209.0,20.5,3.95,3.8,38.0,117.04,0.0
2018,12,28,8,0,337.0,32.0,4.1,4.1,66.0,208.94,162.21
2018,12,28,8,15,485.5,38.5,4.4,4.65,116.5,308.43,257.28
2018,12,28,8,30,634.0,45.0,4.7,5.2,167.0,418.59,356.65
2018,12,28,8,45,687.5,50.0,5.0,5.75,214.5,489.72,421.27
2018,12,28,9,0,741.0,55.0,5.3,6.3,262.0,564.46,486.74
2018,12,28,9,15,777.0,58.5,5.25,6.75,307.5,628.59,540.16
2018,12,28,9,30,813.0,62.0,5.2,7.2,353.0,693.91,591.07
2018,12,28,9,45,837.5,64.5,5.15,7.65,394.0,749.86,633.04
2018,12,28,10,0,862.0,67.0,5.1,8.1,435.0,805.28,673.55
2018,12,28,10,15,878.0,69.0,5.0,8.45,470.0,843.48,699.88
2018,12,28,10,30,894.0,71.0,4.9,8.8,505.0,887.88,730.5
2018,12,28,10,45,906.0,72.0,4.8,9.2,533.5,925.38,755.21
2018,12,28,11,0,918.0,73.0,4.7,9.6,562.0,960.41,777.75
2018,12,28,11,15,926.5,74.0,4.65,9.9,583.5,989.41,796.36
2018,12,28,11,30,935.0,75.0,4.6,10.2,605.0,1015.37,812.71
2018,12,28,11,45,940.5,75.5,4.55,10.5,618.5,1034.54,824.16
2018,12,28,12,0,946.0,76.0,4.5,10.8,632.0,1050.29,833.27
2018,12,28,12,15,947.5,75.5,4.45,11.0,636.5,1057.22,836.57
2018,12,28,12,30,949.0,75.0,4.4,11.2,641.0,1060.52,837.54
2018,12,28,12,45,947.5,75.5,4.4,11.45,637.5,1058.43,835.31
2018,12,28,13,0,946.0,76.0,4.4,11.7,634.0,1052.71,830.75
2018,12,28,13,15,941.5,75.5,4.35,11.75,622.0,1039.13,820.95
2018,12,28,13,30,937.0,75.0,4.3,11.8,610.0,1022.07,808.93
2018,12,28,13,45,929.0,74.5,4.3,11.9,590.0,998.29,792.63
2018,12,28,14,0,921.0,74.0,4.3,12.0,570.0,971.4,774.22
2018,12,28,14,15,909.5,72.5,4.3,11.9,542.5,937.07,751.02
2018,12,28,14,30,898.0,71.0,4.3,11.8,515.0,900.19,725.84
2018,12,28,14,45,881.0,70.0,4.3,11.75,481.0,856.88,695.55
2018,12,28,15,0,864.0,69.0,4.3,11.7,447.0,819.96,669.73
2018,12,28,15,15,806.0,71.5,4.25,11.4,399.0,744.84,614.58
2018,12,28,15,30,748.0,74.0,4.2,11.1,351.0,671.24,559.5
2018,12,28,15,45,649.5,75.5,4.15,10.85,294.5,575.1,484.26
2018,12,28,16,0,551.0,77.0,4.1,10.6,238.0,481.08,406.91
2018,12,28,16,15,597.0,62.5,3.75,9.95,210.0,464.82,392.33
2018,12,28,16,30,643.0,48.0,3.4,9.3,182.0,438.24,366.91
2018,12,28,16,45,555.5,41.5,3.1,8.65,135.5,356.28,293.53
2018,12,28,17,0,468.0,35.0,2.8,8.0,89.0,278.28,220.12
2018,12,28,17,15,308.5,25.0,2.8,8.0,53.5,170.34,87.29
2018,12,28,17,30,149.0,15.0,2.8,8.0,18.0,64.22,0.0
2018,12,28,17,45,74.5,7.5,2.9,7.3,9.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,3.95,5.4,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,4.05,5.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,4.15,5.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,4.35,4.95,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,4.4,4.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,4.4,4.75,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,4.45,4.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,4.5,4.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
