Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,1,30,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,4.4,4.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,4.4,4.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,4.5,4.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,4.55,4.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,4.6,4.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,4.6,4.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,4.65,4.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,4.7,4.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,4.7,4.6,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,4.7,4.6,0.0,0.0,0.0
2018,12,29,7,15,6.0,2.5,4.75,4.65,2.5,0.0,0.0
2018,12,29,7,30,12.0,5.0,4.8,4.7,5.0,8.18,0.0
2018,12,29,7,45,14.0,19.0,4.8,4.75,20.0,24.44,0.0
2018,12,29,8,0,16.0,33.0,4.8,4.8,35.0,41.91,28.47
2018,12,29,8,15,43.5,53.0,4.9,4.9,61.0,77.93,61.78
2018,12,29,8,30,71.0,73.0,5.0,5.0,87.0,125.3,104.57
2018,12,29,8,45,90.5,92.0,5.05,5.1,114.5,160.73,136.83
2018,12,29,9,0,110.0,111.0,5.1,5.2,142.0,197.99,170.25
2018,12,29,9,15,64.5,96.5,5.15,5.3,115.5,137.99,117.56
2018,12,29,9,30,19.0,82.0,5.2,5.4,89.0,89.67,74.07
2018,12,29,9,45,20.0,107.5,5.25,5.5,115.5,117.74,98.48
2018,12,29,10,0,21.0,133.0,5.3,5.6,142.0,135.5,113.65
2018,12,29,10,15,13.0,138.5,5.3,5.7,144.0,133.79,111.58
2018,12,29,10,30,5.0,144.0,5.3,5.8,146.0,131.71,109.17
2018,12,29,10,45,3.0,134.0,5.3,5.9,135.5,119.32,98.19
2018,12,29,11,0,1.0,124.0,5.3,6.0,125.0,107.42,87.67
2018,12,29,11,15,0.5,103.0,5.3,6.15,103.5,87.12,70.02
2018,12,29,11,30,0.0,82.0,5.3,6.3,82.0,68.14,53.52
2018,12,29,11,45,1.0,116.5,5.3,6.4,117.0,99.87,80.79
2018,12,29,12,0,2.0,151.0,5.3,6.5,152.0,133.47,109.43
2018,12,29,12,15,2.0,160.5,5.25,6.65,161.5,142.63,117.06
2018,12,29,12,30,2.0,170.0,5.2,6.8,171.0,151.94,124.85
2018,12,29,12,45,7.0,178.0,5.2,6.95,182.0,164.96,136.05
2018,12,29,13,0,12.0,186.0,5.2,7.1,193.0,178.13,147.37
2018,12,29,13,15,10.0,179.5,5.15,7.2,185.5,169.72,140.18
2018,12,29,13,30,8.0,173.0,5.1,7.3,178.0,161.45,133.16
2018,12,29,13,45,23.0,194.5,5.05,7.35,207.5,198.37,165.13
2018,12,29,14,0,38.0,216.0,5.0,7.4,237.0,255.13,213.44
2018,12,29,14,15,23.5,192.0,4.95,7.35,204.5,197.25,164.48
2018,12,29,14,30,9.0,168.0,4.9,7.3,172.0,159.61,132.33
2018,12,29,14,45,7.0,154.0,4.8,7.25,157.0,144.31,119.5
2018,12,29,15,0,5.0,140.0,4.7,7.2,142.0,129.26,106.8
2018,12,29,15,15,7.0,121.0,4.6,7.1,123.5,112.46,92.68
2018,12,29,15,30,9.0,102.0,4.5,7.0,105.0,95.66,78.42
2018,12,29,15,45,4.5,85.5,4.4,6.85,87.0,76.78,61.96
2018,12,29,16,0,0.0,69.0,4.3,6.7,69.0,58.38,45.79
2018,12,29,16,15,0.0,55.5,4.15,6.5,55.5,46.22,35.08
2018,12,29,16,30,0.0,42.0,4.0,6.3,42.0,34.73,24.84
2018,12,29,16,45,0.0,32.0,3.85,6.1,32.0,26.43,17.31
2018,12,29,17,0,0.0,22.0,3.7,5.9,22.0,18.14,9.66
2018,12,29,17,15,7.5,14.0,3.7,5.9,14.0,14.84,3.32
2018,12,29,17,30,15.0,6.0,3.7,5.9,6.0,10.32,0.0
2018,12,29,17,45,7.5,3.0,3.6,5.65,3.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.5,5.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.55,5.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.6,4.95,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.6,4.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.55,4.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.45,4.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.35,4.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.25,4.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.05,4.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.85,4.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.75,4.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.65,4.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.45,4.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.15,3.85,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,30,7,15,4.0,2.0,2.2,3.9,2.0,0.0,0.0
2018,12,30,7,30,8.0,4.0,2.3,4.0,4.0,6.01,0.0
2018,12,30,7,45,4.0,10.0,2.35,4.05,10.0,9.95,0.0
2018,12,30,8,0,0.0,16.0,2.4,4.1,16.0,13.17,5.11
2018,12,30,8,15,0.0,23.5,2.4,4.3,23.5,19.37,11.17
2018,12,30,8,30,0.0,31.0,2.4,4.5,31.0,25.58,16.91
2018,12,30,8,45,0.0,43.0,2.45,4.65,43.0,35.55,25.89
2018,12,30,9,0,0.0,55.0,2.5,4.8,55.0,45.54,34.81
2018,12,30,9,15,0.0,57.5,2.45,5.0,57.5,47.61,36.62
2018,12,30,9,30,0.0,60.0,2.4,5.2,60.0,49.69,38.38
2018,12,30,9,45,0.0,75.0,2.35,5.4,75.0,62.29,49.33
2018,12,30,10,0,0.0,90.0,2.3,5.6,90.0,75.87,61.02
2018,12,30,10,15,0.0,94.0,2.25,5.75,94.0,79.2,63.72
2018,12,30,10,30,0.0,98.0,2.2,5.9,98.0,82.6,66.48
2018,12,30,10,45,1.0,111.0,2.1,6.0,111.5,95.38,77.37
2018,12,30,11,0,2.0,124.0,2.0,6.1,125.0,108.34,88.33
2018,12,30,11,15,1.0,116.5,2.0,6.15,117.0,100.09,81.07
2018,12,30,11,30,0.0,109.0,2.0,6.2,109.0,92.04,74.03
2018,12,30,11,45,0.0,112.5,2.0,6.25,112.5,95.18,76.63
2018,12,30,12,0,0.0,116.0,2.0,6.3,116.0,98.34,79.25
2018,12,30,12,15,0.0,98.0,1.9,6.35,98.0,81.91,65.16
2018,12,30,12,30,0.0,80.0,1.8,6.4,80.0,66.5,51.94
2018,12,30,12,45,0.0,67.0,1.75,6.45,67.0,55.64,42.61
2018,12,30,13,0,0.0,54.0,1.7,6.5,54.0,44.79,33.28
2018,12,30,13,15,5.5,83.5,1.65,6.5,86.5,74.87,59.51
2018,12,30,13,30,11.0,113.0,1.6,6.5,119.0,106.46,86.79
2018,12,30,13,45,10.5,108.5,1.5,6.5,114.0,101.75,82.78
2018,12,30,14,0,10.0,104.0,1.4,6.5,109.0,97.06,78.85
2018,12,30,14,15,8.5,103.5,1.35,6.45,107.5,95.16,77.28
2018,12,30,14,30,7.0,103.0,1.3,6.4,106.0,93.37,75.82
2018,12,30,14,45,7.0,89.5,1.2,6.3,92.5,80.91,65.26
2018,12,30,15,0,7.0,76.0,1.1,6.2,79.0,68.85,54.99
2018,12,30,15,15,3.5,55.5,1.0,6.2,57.0,48.71,37.4
2018,12,30,15,30,0.0,35.0,0.9,6.2,35.0,28.9,19.95
2018,12,30,15,45,1.5,36.0,0.8,6.15,36.5,30.78,21.72
2018,12,30,16,0,3.0,37.0,0.7,6.1,38.0,32.53,23.33
2018,12,30,16,15,1.5,31.0,0.7,6.05,31.5,26.49,17.89
2018,12,30,16,30,0.0,25.0,0.7,6.0,25.0,20.6,12.55
2018,12,30,16,45,0.0,19.5,0.65,5.95,19.5,16.05,8.38
2018,12,30,17,0,0.0,14.0,0.6,5.9,14.0,11.51,4.14
2018,12,30,17,15,0.0,9.0,0.6,5.9,9.0,7.39,0.0
2018,12,30,17,30,0.0,4.0,0.6,5.9,4.0,3.41,0.0
2018,12,30,17,45,0.0,2.0,0.6,5.85,2.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.45,5.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.55,6.1,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,31,7,15,19.0,3.0,2.8,4.8,3.0,0.0,0.0
2018,12,31,7,30,38.0,6.0,2.9,5.1,6.0,17.38,0.0
2018,12,31,7,45,153.0,19.0,3.05,5.35,32.0,91.65,0.0
2018,12,31,8,0,268.0,32.0,3.2,5.6,58.0,176.9,134.67
2018,12,31,8,15,366.0,40.5,3.2,6.1,97.5,249.74,206.21
2018,12,31,8,30,464.0,49.0,3.2,6.6,137.0,332.65,281.07
2018,12,31,8,45,464.5,62.5,3.15,7.1,171.0,373.24,318.32
2018,12,31,9,0,465.0,76.0,3.1,7.6,205.0,412.95,352.96
2018,12,31,9,15,491.5,88.5,3.2,8.4,245.5,468.37,398.95
2018,12,31,9,30,518.0,101.0,3.3,9.2,286.0,524.94,444.22
2018,12,31,9,45,516.5,114.5,3.4,10.0,317.0,555.07,466.92
2018,12,31,10,0,515.0,128.0,3.5,10.8,348.0,590.41,492.97
2018,12,31,10,15,490.0,147.0,3.65,11.6,370.0,610.69,506.22
2018,12,31,10,30,465.0,166.0,3.8,12.4,392.0,627.49,516.54
2018,12,31,10,45,473.5,176.5,3.95,13.2,418.0,661.65,540.85
2018,12,31,11,0,482.0,187.0,4.1,14.0,444.0,694.58,563.78
2018,12,31,11,15,420.5,205.0,4.15,14.45,435.5,667.81,540.28
2018,12,31,11,30,359.0,223.0,4.2,14.9,427.0,616.19,498.7
2018,12,31,11,45,326.5,237.5,4.25,15.4,426.0,606.79,489.56
2018,12,31,12,0,294.0,252.0,4.3,15.9,425.0,595.37,478.73
2018,12,31,12,15,340.5,242.5,4.25,16.1,445.0,632.52,507.67
2018,12,31,12,30,387.0,233.0,4.2,16.3,465.0,668.85,535.51
2018,12,31,12,45,430.0,218.0,4.15,16.5,474.5,716.56,571.2
2018,12,31,13,0,473.0,203.0,4.1,16.7,484.0,740.19,589.26
2018,12,31,13,15,360.5,225.5,3.95,16.7,437.5,627.95,502.67
2018,12,31,13,30,248.0,248.0,3.8,16.7,391.0,540.54,433.45
2018,12,31,13,45,318.0,225.0,3.6,16.7,402.0,576.22,463.33
2018,12,31,14,0,388.0,202.0,3.4,16.7,413.0,608.24,489.49
2018,12,31,14,15,372.5,198.0,3.05,16.5,392.5,580.25,467.64
2018,12,31,14,30,357.0,194.0,2.7,16.3,372.0,551.88,445.73
2018,12,31,14,45,286.0,189.0,2.35,16.05,325.5,474.29,384.73
2018,12,31,15,0,215.0,184.0,2.0,15.8,279.0,383.44,312.88
2018,12,31,15,15,291.5,158.0,1.8,15.3,274.5,422.29,346.22
2018,12,31,15,30,368.0,132.0,1.6,14.8,270.0,453.93,372.4
2018,12,31,15,45,259.5,117.5,1.4,14.25,209.0,328.1,271.35
2018,12,31,16,0,151.0,103.0,1.2,13.7,148.0,215.01,178.17
2018,12,31,16,15,75.5,84.5,1.2,13.0,107.0,141.17,115.75
2018,12,31,16,30,0.0,66.0,1.2,12.3,66.0,59.17,45.06
2018,12,31,16,45,5.5,50.0,1.25,11.6,50.5,47.3,34.73
2018,12,31,17,0,11.0,34.0,1.3,10.9,35.0,37.95,26.0
2018,12,31,17,15,7.5,21.0,1.3,10.9,21.5,22.85,9.36
2018,12,31,17,30,4.0,8.0,1.3,10.9,8.0,8.23,0.0
2018,12,31,17,45,2.0,4.0,3.45,6.0,4.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,5.6,1.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,5.55,0.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,5.5,0.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,5.45,0.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,5.4,0.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,5.35,-0.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,5.3,-0.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,5.25,-0.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,5.2,-0.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,5.15,-1.0,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,5.1,-1.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,5.1,-1.4,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,5.1,-1.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,5.15,-1.7,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,5.2,-1.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,5.25,-1.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,5.3,-2.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,5.35,-2.2,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,5.4,-2.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,5.45,-2.35,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,5.5,-2.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,5.5,-2.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,5.5,-2.6,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,5.5,-2.6,0.0,0.0,0.0
